Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,1,7,15,44.5,4.5,0.85,8.3,5.0,0.0,0.0
2018,1,1,7,30,89.0,9.0,0.8,8.6,10.0,8.85,0.0
2018,1,1,7,45,223.0,19.0,0.8,8.95,36.0,15.35,0.0
2018,1,1,8,0,357.0,29.0,0.8,9.3,62.0,22.73,12.86
2018,1,1,8,15,423.5,37.0,0.85,9.7,95.5,27.8,18.89
2018,1,1,8,30,490.0,45.0,0.9,10.1,129.0,32.7,23.72
2018,1,1,8,45,437.5,61.0,1.0,10.5,150.5,52.51,34.49
2018,1,1,9,0,385.0,77.0,1.1,10.9,172.0,84.33,53.73
2018,1,1,9,15,410.5,87.5,1.15,11.4,203.0,114.93,75.09
2018,1,1,9,30,436.0,98.0,1.2,11.9,234.0,147.24,100.36
2018,1,1,9,45,458.5,106.0,1.2,12.35,263.0,178.31,126.14
2018,1,1,10,0,481.0,114.0,1.2,12.8,292.0,210.43,153.46
2018,1,1,10,15,482.0,123.5,1.25,13.2,313.0,239.08,178.88
2018,1,1,10,30,483.0,133.0,1.3,13.6,334.0,266.91,203.4
2018,1,1,10,45,493.0,139.0,1.3,14.0,353.0,293.6,226.37
2018,1,1,11,0,503.0,145.0,1.3,14.4,372.0,319.81,248.58
2018,1,1,11,15,503.5,150.5,1.25,14.7,383.5,341.22,266.72
2018,1,1,11,30,504.0,156.0,1.2,15.0,395.0,361.39,283.48
2018,1,1,11,45,491.5,161.0,1.2,15.35,397.0,374.09,294.25
2018,1,1,12,0,479.0,166.0,1.2,15.7,399.0,384.92,303.3
2018,1,1,12,15,462.5,170.0,1.15,15.95,394.5,391.07,308.45
2018,1,1,12,30,446.0,174.0,1.1,16.2,390.0,395.37,311.99
2018,1,1,12,45,470.5,165.0,1.05,16.45,390.0,405.4,319.97
2018,1,1,13,0,495.0,156.0,1.0,16.7,390.0,414.19,326.85
2018,1,1,13,15,537.0,140.5,0.95,16.8,386.5,423.74,334.53
2018,1,1,13,30,579.0,125.0,0.9,16.9,383.0,433.64,342.28
2018,1,1,13,45,554.5,123.5,0.9,17.0,361.0,419.97,331.96
2018,1,1,14,0,530.0,122.0,0.9,17.1,339.0,402.57,318.81
2018,1,1,14,15,472.0,122.0,0.85,16.95,305.0,371.01,294.54
2018,1,1,14,30,414.0,122.0,0.8,16.8,271.0,339.14,269.77
2018,1,1,14,45,412.0,109.5,0.75,16.65,246.0,320.28,254.94
2018,1,1,15,0,410.0,97.0,0.7,16.5,221.0,300.02,238.47
2018,1,1,15,15,398.0,85.0,0.7,16.5,192.5,274.69,217.52
2018,1,1,15,30,386.0,73.0,0.7,16.5,164.0,248.61,195.31
2018,1,1,15,45,336.0,63.0,0.75,15.5,131.5,209.78,163.27
2018,1,1,16,0,286.0,53.0,0.8,14.5,99.0,172.88,132.0
2018,1,1,16,15,196.0,40.5,0.85,14.15,67.5,122.47,89.38
2018,1,1,16,30,106.0,28.0,0.9,13.8,36.0,70.04,39.72
2018,1,1,16,45,73.5,16.5,0.95,13.4,20.5,35.07,0.0
2018,1,1,17,0,41.0,5.0,1.0,13.0,5.0,4.91,0.0
2018,1,1,17,15,20.5,2.5,1.05,12.8,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,2,7,15,22.0,4.0,1.95,8.55,4.0,0.0,0.0
2018,1,2,7,30,44.0,8.0,2.0,8.9,8.0,7.86,0.0
2018,1,2,7,45,72.0,20.5,2.05,9.25,25.0,17.2,0.0
2018,1,2,8,0,100.0,33.0,2.1,9.6,42.0,27.29,16.46
2018,1,2,8,15,164.5,46.5,2.15,10.0,70.5,37.9,27.67
2018,1,2,8,30,229.0,60.0,2.2,10.4,99.0,45.14,34.72
2018,1,2,8,45,279.5,72.0,2.3,10.75,132.0,58.63,41.56
2018,1,2,9,0,330.0,84.0,2.4,11.1,165.0,86.68,57.61
2018,1,2,9,15,302.0,99.5,2.35,11.5,183.0,116.55,81.19
2018,1,2,9,30,274.0,115.0,2.3,11.9,201.0,140.48,102.03
2018,1,2,9,45,250.0,132.5,2.25,12.3,217.5,164.29,123.42
2018,1,2,10,0,226.0,150.0,2.2,12.7,234.0,186.01,143.1
2018,1,2,10,15,164.5,161.0,2.2,13.1,224.5,191.56,150.35
2018,1,2,10,30,103.0,172.0,2.2,13.5,215.0,190.56,151.51
2018,1,2,10,45,84.5,175.0,2.15,13.9,211.5,193.03,154.01
2018,1,2,11,0,66.0,178.0,2.1,14.3,208.0,192.9,154.14
2018,1,2,11,15,43.0,170.5,2.05,14.55,190.5,179.88,143.74
2018,1,2,11,30,20.0,163.0,2.0,14.8,173.0,165.05,131.7
2018,1,2,11,45,36.0,182.0,1.95,15.1,199.5,191.63,153.13
2018,1,2,12,0,52.0,201.0,1.9,15.4,226.0,218.97,174.95
2018,1,2,12,15,43.5,197.5,1.9,15.5,218.5,213.5,170.48
2018,1,2,12,30,35.0,194.0,1.9,15.6,211.0,207.56,165.72
2018,1,2,12,45,19.5,159.5,1.9,15.75,169.0,164.91,131.2
2018,1,2,13,0,4.0,125.0,1.9,15.9,127.0,123.48,97.35
2018,1,2,13,15,2.5,125.5,1.85,15.85,126.5,123.43,97.46
2018,1,2,13,30,1.0,126.0,1.8,15.8,126.0,123.4,97.54
2018,1,2,13,45,2.0,125.0,1.8,15.8,125.5,123.22,97.53
2018,1,2,14,0,3.0,124.0,1.8,15.8,125.0,123.11,97.57
2018,1,2,14,15,3.0,112.0,1.7,15.6,113.0,111.32,88.01
2018,1,2,14,30,3.0,100.0,1.6,15.4,101.0,99.47,78.35
2018,1,2,14,45,1.5,80.0,1.5,15.2,80.5,78.66,61.08
2018,1,2,15,0,0.0,60.0,1.4,15.0,60.0,57.99,43.75
2018,1,2,15,15,0.0,52.0,1.4,15.0,52.0,50.24,37.18
2018,1,2,15,30,0.0,44.0,1.4,15.0,44.0,42.5,30.53
2018,1,2,15,45,0.0,36.0,1.25,13.8,36.0,34.76,23.94
2018,1,2,16,0,0.0,28.0,1.1,12.6,28.0,27.03,17.23
2018,1,2,16,15,0.0,21.0,1.15,12.15,21.0,20.26,11.13
2018,1,2,16,30,0.0,14.0,1.2,11.7,14.0,13.5,3.94
2018,1,2,16,45,3.5,8.0,1.25,11.3,8.0,8.77,0.0
2018,1,2,17,0,7.0,2.0,1.3,10.9,2.0,1.97,0.0
2018,1,2,17,15,3.5,1.0,1.3,10.9,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,3,7,15,8.0,1.5,1.85,8.25,1.5,0.0,0.0
2018,1,3,7,30,16.0,3.0,1.8,8.4,3.0,2.95,0.0
2018,1,3,7,45,8.0,5.5,1.75,8.6,5.5,5.31,0.0
2018,1,3,8,0,0.0,8.0,1.7,8.8,8.0,7.71,0.62
2018,1,3,8,15,0.0,11.0,1.65,9.05,11.0,10.6,3.73
2018,1,3,8,30,0.0,14.0,1.6,9.3,14.0,13.5,6.52
2018,1,3,8,45,0.0,15.5,1.5,9.55,15.5,14.94,7.32
2018,1,3,9,0,0.0,17.0,1.4,9.8,17.0,16.39,8.64
2018,1,3,9,15,0.0,25.5,1.45,10.0,25.5,24.6,15.8
2018,1,3,9,30,0.0,34.0,1.5,10.2,34.0,32.82,22.92
2018,1,3,9,45,0.0,68.0,1.5,10.35,68.0,65.72,51.25
2018,1,3,10,0,0.0,102.0,1.5,10.5,102.0,97.38,78.1
2018,1,3,10,15,0.0,84.5,1.65,10.65,84.5,81.44,64.37
2018,1,3,10,30,0.0,67.0,1.8,10.8,67.0,64.76,50.07
2018,1,3,10,45,0.0,65.0,1.9,10.95,65.0,62.83,48.34
2018,1,3,11,0,0.0,63.0,2.0,11.1,63.0,60.89,46.6
2018,1,3,11,15,0.0,50.5,2.1,11.15,50.5,48.79,36.23
2018,1,3,11,30,0.0,38.0,2.2,11.2,38.0,36.7,25.88
2018,1,3,11,45,0.0,41.5,2.3,11.3,41.5,40.09,28.75
2018,1,3,12,0,0.0,45.0,2.4,11.4,45.0,43.48,31.61
2018,1,3,12,15,0.0,49.5,2.5,11.4,49.5,47.83,35.31
2018,1,3,12,30,0.0,54.0,2.6,11.4,54.0,52.19,39.02
2018,1,3,12,45,0.0,51.5,2.65,11.45,51.5,49.77,36.96
2018,1,3,13,0,0.0,49.0,2.7,11.5,49.0,47.34,34.92
2018,1,3,13,15,0.0,42.5,2.8,11.5,42.5,41.05,29.58
2018,1,3,13,30,0.0,36.0,2.9,11.5,36.0,34.77,24.24
2018,1,3,13,45,0.0,40.0,2.95,11.5,40.0,38.63,27.59
2018,1,3,14,0,0.0,44.0,3.0,11.5,44.0,42.5,30.94
2018,1,3,14,15,0.0,42.0,2.9,11.55,42.0,40.56,29.32
2018,1,3,14,30,0.0,40.0,2.8,11.6,40.0,38.62,27.7
2018,1,3,14,45,0.0,41.5,2.75,11.6,41.5,40.07,28.98
2018,1,3,15,0,0.0,43.0,2.7,11.6,43.0,41.52,30.25
2018,1,3,15,15,0.0,38.0,2.7,11.6,38.0,36.69,26.06
2018,1,3,15,30,0.0,33.0,2.7,11.6,33.0,31.85,21.83
2018,1,3,15,45,0.0,27.0,2.2,11.2,27.0,26.05,16.76
2018,1,3,16,0,0.0,21.0,1.7,10.8,21.0,20.26,11.63
2018,1,3,16,15,0.0,16.0,1.7,10.7,16.0,15.43,7.22
2018,1,3,16,30,0.0,11.0,1.7,10.6,11.0,10.6,2.1
2018,1,3,16,45,0.0,6.0,1.65,10.5,6.0,5.9,0.0
2018,1,3,17,0,0.0,1.0,1.6,10.4,1.0,0.98,0.0
2018,1,3,17,15,0.0,0.5,1.7,10.45,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,4,7,15,6.5,1.5,1.9,10.45,1.5,0.0,0.0
2018,1,4,7,30,13.0,3.0,2.0,10.8,3.0,2.95,0.0
2018,1,4,7,45,6.5,7.5,2.05,11.1,7.5,7.29,0.0
2018,1,4,8,0,0.0,12.0,2.1,11.4,12.0,11.57,3.67
2018,1,4,8,15,0.0,19.0,2.1,11.65,19.0,18.33,10.41
2018,1,4,8,30,0.0,26.0,2.1,11.9,26.0,25.09,16.73
2018,1,4,8,45,57.0,38.0,2.05,12.15,52.0,35.22,23.94
2018,1,4,9,0,114.0,50.0,2.0,12.4,78.0,49.41,32.95
2018,1,4,9,15,89.0,82.0,2.0,12.85,106.0,82.85,61.46
2018,1,4,9,30,64.0,114.0,2.0,13.3,134.0,113.63,88.25
2018,1,4,9,45,286.5,110.5,1.95,13.75,215.0,152.28,111.3
2018,1,4,10,0,509.0,107.0,1.9,14.2,296.0,210.55,152.29
2018,1,4,10,15,360.5,134.0,2.0,14.7,273.0,216.51,163.83
2018,1,4,10,30,212.0,161.0,2.1,15.2,250.0,212.3,165.52
2018,1,4,10,45,121.0,162.5,2.2,15.75,214.0,193.2,152.4
2018,1,4,11,0,30.0,164.0,2.3,16.3,178.0,166.95,132.46
2018,1,4,11,15,56.5,182.0,2.45,16.6,209.0,195.92,155.66
2018,1,4,11,30,83.0,200.0,2.6,16.9,240.0,226.45,179.98
2018,1,4,11,45,73.0,202.0,2.7,17.2,237.5,227.04,180.4
2018,1,4,12,0,63.0,204.0,2.8,17.5,235.0,226.97,180.31
2018,1,4,12,15,74.5,204.5,2.85,17.6,241.0,235.17,187.0
2018,1,4,12,30,86.0,205.0,2.9,17.7,247.0,243.51,193.83
2018,1,4,12,45,100.5,201.0,2.9,17.8,249.5,248.9,198.36
2018,1,4,13,0,115.0,197.0,2.9,17.9,252.0,257.25,205.26
2018,1,4,13,15,82.5,183.0,2.9,17.9,222.0,224.91,179.42
2018,1,4,13,30,50.0,169.0,2.9,17.9,192.0,194.95,155.31
2018,1,4,13,45,65.0,167.0,2.9,17.9,195.0,201.63,161.11
2018,1,4,14,0,80.0,165.0,2.9,17.9,198.0,208.16,166.68
2018,1,4,14,15,45.5,140.5,2.75,17.7,159.0,165.4,131.95
2018,1,4,14,30,11.0,116.0,2.6,17.5,120.0,119.83,94.57
2018,1,4,14,45,293.0,89.5,2.45,17.3,180.5,243.9,197.5
2018,1,4,15,0,575.0,63.0,2.3,17.1,241.0,342.83,275.72
2018,1,4,15,15,371.0,61.5,2.3,17.1,170.5,241.46,193.32
2018,1,4,15,30,167.0,60.0,2.3,17.1,100.0,138.61,109.29
2018,1,4,15,45,219.5,48.0,1.95,16.15,90.5,148.31,116.05
2018,1,4,16,0,272.0,36.0,1.6,15.2,81.0,151.39,115.91
2018,1,4,16,15,297.0,32.5,1.6,14.75,69.0,148.75,109.56
2018,1,4,16,30,322.0,29.0,1.6,14.3,57.0,143.11,91.37
2018,1,4,16,45,185.0,17.5,1.6,13.9,31.5,75.18,0.0
2018,1,4,17,0,48.0,6.0,1.6,13.5,6.0,16.94,0.0
2018,1,4,17,15,24.0,3.0,1.6,13.3,3.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,5,7,15,11.0,2.0,1.7,13.05,2.0,0.0,0.0
2018,1,5,7,30,22.0,4.0,1.8,13.3,4.0,3.93,0.0
2018,1,5,7,45,76.0,12.5,1.9,13.55,18.5,9.6,0.0
2018,1,5,8,0,130.0,21.0,2.0,13.8,33.0,15.87,7.03
2018,1,5,8,15,82.5,26.5,2.0,14.0,35.5,22.22,13.64
2018,1,5,8,30,35.0,32.0,2.0,14.2,38.0,29.0,20.0
2018,1,5,8,45,17.5,40.5,2.0,14.35,43.5,39.01,27.34
2018,1,5,9,0,0.0,49.0,2.0,14.5,49.0,47.34,34.74
2018,1,5,9,15,0.0,51.0,1.95,14.6,51.0,49.27,36.44
2018,1,5,9,30,0.0,53.0,1.9,14.7,53.0,51.2,38.08
2018,1,5,9,45,0.0,65.5,1.85,14.8,65.5,63.31,48.28
2018,1,5,10,0,0.0,78.0,1.8,14.9,78.0,75.21,58.21
2018,1,5,10,15,0.0,83.5,1.75,14.95,83.5,80.51,62.54
2018,1,5,10,30,0.0,89.0,1.7,15.0,89.0,85.81,66.86
2018,1,5,10,45,0.0,71.5,1.65,15.1,71.5,69.13,52.78
2018,1,5,11,0,0.0,54.0,1.6,15.2,54.0,52.18,38.5
2018,1,5,11,15,0.5,62.0,1.6,15.2,62.0,60.12,45.14
2018,1,5,11,30,1.0,70.0,1.6,15.2,70.0,68.1,51.76
2018,1,5,11,45,6.5,111.0,1.6,15.25,114.0,110.11,86.59
2018,1,5,12,0,12.0,152.0,1.6,15.3,158.0,152.42,121.18
2018,1,5,12,15,10.5,132.0,1.65,15.25,137.0,132.79,105.08
2018,1,5,12,30,9.0,112.0,1.7,15.2,116.0,112.89,88.83
2018,1,5,12,45,5.5,102.5,1.7,15.15,105.0,102.04,79.94
2018,1,5,13,0,2.0,93.0,1.7,15.1,94.0,91.06,70.89
2018,1,5,13,15,1.0,74.5,1.7,15.0,75.0,72.55,55.55
2018,1,5,13,30,0.0,56.0,1.7,14.9,56.0,54.12,40.18
2018,1,5,13,45,0.0,68.5,1.7,14.75,68.5,66.22,50.46
2018,1,5,14,0,0.0,81.0,1.7,14.6,81.0,78.41,60.79
2018,1,5,14,15,9.5,94.5,1.65,14.4,98.0,96.8,76.42
2018,1,5,14,30,19.0,108.0,1.6,14.2,115.0,115.47,92.22
2018,1,5,14,45,9.5,87.0,1.55,14.0,90.5,89.57,70.57
2018,1,5,15,0,0.0,66.0,1.5,13.8,66.0,63.93,48.99
2018,1,5,15,15,0.0,47.0,1.5,13.8,47.0,45.4,33.25
2018,1,5,15,30,0.0,28.0,1.5,13.8,28.0,27.02,17.52
2018,1,5,15,45,0.0,22.0,1.45,13.3,22.0,21.22,12.51
2018,1,5,16,0,0.0,16.0,1.4,12.8,16.0,15.43,7.45
2018,1,5,16,15,0.0,12.0,1.5,12.65,12.0,11.57,3.98
2018,1,5,16,30,0.0,8.0,1.6,12.5,8.0,7.71,0.17
2018,1,5,16,45,7.0,5.5,1.65,12.3,5.5,7.59,0.0
2018,1,5,17,0,14.0,3.0,1.7,12.1,3.0,6.2,0.0
2018,1,5,17,15,7.0,1.5,1.85,12.0,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,6,7,15,14.5,3.0,1.55,8.65,3.0,0.0,0.0
2018,1,6,7,30,29.0,6.0,1.6,9.1,6.0,5.9,0.0
2018,1,6,7,45,73.5,19.5,1.65,9.5,25.0,16.42,0.0
2018,1,6,8,0,118.0,33.0,1.7,9.9,44.0,27.3,16.48
2018,1,6,8,15,365.5,36.0,1.75,10.25,94.5,26.81,17.95
2018,1,6,8,30,613.0,39.0,1.8,10.6,145.0,29.95,21.19
2018,1,6,8,45,649.0,44.5,1.8,10.9,182.5,43.0,24.33
2018,1,6,9,0,685.0,50.0,1.8,11.2,220.0,80.86,40.66
2018,1,6,9,15,707.5,55.0,1.85,11.55,255.0,119.31,66.12
2018,1,6,9,30,730.0,60.0,1.9,11.9,290.0,158.78,97.28
2018,1,6,9,45,698.5,73.5,1.9,12.25,313.0,194.39,130.03
2018,1,6,10,0,667.0,87.0,1.9,12.6,336.0,228.75,162.45
2018,1,6,10,15,760.0,76.5,1.95,12.9,380.0,272.4,198.54
2018,1,6,10,30,853.0,66.0,2.0,13.2,424.0,318.68,237.3
2018,1,6,10,45,865.0,67.0,2.05,13.5,446.0,354.99,269.86
2018,1,6,11,0,877.0,68.0,2.1,13.8,468.0,387.96,299.21
2018,1,6,11,15,885.0,68.0,2.1,14.05,483.0,416.86,324.77
2018,1,6,11,30,893.0,68.0,2.1,14.3,498.0,443.83,348.21
2018,1,6,11,45,899.0,68.0,2.1,14.5,506.5,467.81,368.88
2018,1,6,12,0,905.0,68.0,2.1,14.7,515.0,489.48,387.27
2018,1,6,12,15,904.0,68.5,2.0,14.8,515.0,505.84,401.01
2018,1,6,12,30,903.0,69.0,1.9,14.9,515.0,519.46,412.26
2018,1,6,12,45,897.5,69.5,1.8,14.95,507.0,528.02,419.42
2018,1,6,13,0,892.0,70.0,1.7,15.0,499.0,533.68,424.12
2018,1,6,13,15,885.0,69.0,1.65,15.0,484.0,534.12,424.99
2018,1,6,13,30,878.0,68.0,1.6,15.0,469.0,531.69,423.51
2018,1,6,13,45,867.0,66.5,1.55,15.0,447.0,523.86,417.75
2018,1,6,14,0,856.0,65.0,1.5,15.0,425.0,513.34,409.74
2018,1,6,14,15,827.5,65.0,1.5,14.85,394.0,495.01,395.9
2018,1,6,14,30,799.0,65.0,1.5,14.7,363.0,472.84,378.81
2018,1,6,14,45,786.5,60.5,1.55,14.5,331.5,451.61,362.29
2018,1,6,15,0,774.0,56.0,1.6,14.3,300.0,428.32,343.48
2018,1,6,15,15,739.0,53.5,1.6,14.3,262.5,395.44,316.03
2018,1,6,15,30,704.0,51.0,1.6,14.3,225.0,361.87,287.18
2018,1,6,15,45,650.0,46.5,1.45,13.2,185.0,318.27,250.31
2018,1,6,16,0,596.0,42.0,1.3,12.1,145.0,275.67,213.06
2018,1,6,16,15,505.5,35.5,1.35,11.65,106.0,223.49,167.17
2018,1,6,16,30,415.0,29.0,1.4,11.2,67.0,173.44,116.4
2018,1,6,16,45,256.5,19.0,1.4,10.8,38.5,97.78,0.0
2018,1,6,17,0,98.0,9.0,1.4,10.4,10.0,31.85,0.0
2018,1,6,17,15,49.0,4.5,1.45,10.25,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,7,7,15,10.5,3.0,1.9,6.75,3.0,0.0,0.0
2018,1,7,7,30,21.0,6.0,1.9,6.9,6.0,5.9,0.0
2018,1,7,7,45,16.5,19.0,1.9,7.1,19.5,17.57,0.0
2018,1,7,8,0,12.0,32.0,1.9,7.3,33.0,29.15,18.22
2018,1,7,8,15,26.5,48.0,1.9,7.4,52.0,42.85,32.39
2018,1,7,8,30,41.0,64.0,1.9,7.5,71.0,56.31,45.19
2018,1,7,8,45,46.0,78.5,1.85,7.6,88.5,69.66,54.29
2018,1,7,9,0,51.0,93.0,1.8,7.7,106.0,85.95,67.34
2018,1,7,9,15,38.0,104.5,1.85,7.95,115.0,98.42,78.21
2018,1,7,9,30,25.0,116.0,1.9,8.2,124.0,109.61,88.25
2018,1,7,9,45,53.5,133.5,1.95,8.4,153.0,132.53,106.5
2018,1,7,10,0,82.0,151.0,2.0,8.6,182.0,157.87,126.9
2018,1,7,10,15,49.0,136.5,2.0,8.9,155.5,141.03,113.85
2018,1,7,10,30,16.0,122.0,2.0,9.2,129.0,121.5,98.22
2018,1,7,10,45,8.0,106.0,2.05,9.55,109.5,104.67,84.01
2018,1,7,11,0,0.0,90.0,2.1,9.9,90.0,86.93,68.94
2018,1,7,11,15,0.0,94.5,2.0,10.3,94.5,91.28,72.47
2018,1,7,11,30,0.0,99.0,1.9,10.7,99.0,95.65,75.96
2018,1,7,11,45,0.0,92.0,1.85,11.1,92.0,88.96,70.16
2018,1,7,12,0,0.0,85.0,1.8,11.5,85.0,82.22,64.36
2018,1,7,12,15,0.0,86.5,1.75,11.75,86.5,83.67,65.52
2018,1,7,12,30,0.0,88.0,1.7,12.0,88.0,85.13,66.68
2018,1,7,12,45,0.0,88.0,1.65,12.25,88.0,85.14,66.65
2018,1,7,13,0,0.0,88.0,1.6,12.5,88.0,85.15,66.63
2018,1,7,13,15,0.0,97.0,1.5,12.55,97.0,94.0,74.08
2018,1,7,13,30,0.0,106.0,1.4,12.6,106.0,102.95,81.62
2018,1,7,13,45,0.0,97.0,1.3,12.65,97.0,94.16,74.32
2018,1,7,14,0,0.0,88.0,1.2,12.7,88.0,85.34,67.0
2018,1,7,14,15,0.0,92.0,1.1,12.5,92.0,89.47,70.65
2018,1,7,14,30,0.0,96.0,1.0,12.3,96.0,93.78,74.42
2018,1,7,14,45,1.5,94.5,0.9,12.05,95.0,93.4,74.26
2018,1,7,15,0,3.0,93.0,0.8,11.8,94.0,93.15,74.17
2018,1,7,15,15,1.5,82.5,0.8,11.8,83.0,82.17,64.86
2018,1,7,15,30,0.0,72.0,0.8,11.8,72.0,71.25,55.51
2018,1,7,15,45,0.0,59.0,0.9,11.2,59.0,58.28,44.37
2018,1,7,16,0,0.0,46.0,1.0,10.6,46.0,45.22,32.97
2018,1,7,16,15,0.0,34.5,1.05,10.4,34.5,33.71,22.69
2018,1,7,16,30,0.0,23.0,1.1,10.2,23.0,22.21,11.75
2018,1,7,16,45,10.0,13.5,1.1,10.05,13.5,15.95,0.0
2018,1,7,17,0,20.0,4.0,1.1,9.9,4.0,8.67,0.0
2018,1,7,17,15,10.0,2.0,1.1,9.85,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,8,7,15,3.5,0.5,2.15,9.85,0.5,0.0,0.0
2018,1,8,7,30,7.0,1.0,2.3,10.0,1.0,0.98,0.0
2018,1,8,7,45,3.5,3.5,2.4,10.2,3.5,3.4,0.0
2018,1,8,8,0,0.0,6.0,2.5,10.4,6.0,5.78,0.0
2018,1,8,8,15,0.0,8.0,2.6,10.6,8.0,7.71,1.13
2018,1,8,8,30,0.0,10.0,2.7,10.8,10.0,9.64,2.99
2018,1,8,8,45,0.0,12.0,2.8,11.0,12.0,11.57,4.33
2018,1,8,9,0,0.0,14.0,2.9,11.2,14.0,13.5,6.04
2018,1,8,9,15,0.0,17.0,2.95,11.4,17.0,16.4,8.56
2018,1,8,9,30,0.0,20.0,3.0,11.6,20.0,19.29,11.06
2018,1,8,9,45,0.0,27.5,3.05,11.75,27.5,26.54,17.3
2018,1,8,10,0,0.0,35.0,3.1,11.9,35.0,33.79,23.5
2018,1,8,10,15,0.0,33.5,3.0,12.05,33.5,32.34,22.2
2018,1,8,10,30,0.0,32.0,2.9,12.2,32.0,30.9,20.9
2018,1,8,10,45,0.0,29.0,2.85,12.3,29.0,28.0,18.38
2018,1,8,11,0,0.0,26.0,2.8,12.4,26.0,25.1,15.87
2018,1,8,11,15,0.0,33.0,2.8,12.5,33.0,31.87,21.62
2018,1,8,11,30,0.0,40.0,2.8,12.6,40.0,38.64,27.35
2018,1,8,11,45,0.0,37.5,2.8,12.7,37.5,36.22,25.26
2018,1,8,12,0,0.0,35.0,2.8,12.8,35.0,33.81,23.18
2018,1,8,12,15,0.0,35.0,2.75,12.9,35.0,33.81,23.17
2018,1,8,12,30,0.0,35.0,2.7,13.0,35.0,33.81,23.16
2018,1,8,12,45,0.0,35.5,2.7,13.1,35.5,34.29,23.57
2018,1,8,13,0,0.0,36.0,2.7,13.2,36.0,34.77,23.99
2018,1,8,13,15,0.0,36.0,2.55,13.25,36.0,34.77,24.01
2018,1,8,13,30,0.0,36.0,2.4,13.3,36.0,34.77,24.03
2018,1,8,13,45,0.0,29.0,2.3,13.3,29.0,28.0,18.3
2018,1,8,14,0,0.0,22.0,2.2,13.3,22.0,21.23,12.55
2018,1,8,14,15,0.0,31.5,2.1,13.25,31.5,30.41,20.44
2018,1,8,14,30,0.0,41.0,2.0,13.2,41.0,39.59,28.33
2018,1,8,14,45,0.0,32.5,1.95,13.1,32.5,31.37,21.34
2018,1,8,15,0,0.0,24.0,1.9,13.0,24.0,23.16,14.32
2018,1,8,15,15,0.0,25.0,1.9,13.0,25.0,24.12,15.15
2018,1,8,15,30,0.0,26.0,1.9,13.0,26.0,25.09,15.94
2018,1,8,15,45,0.0,20.0,1.9,12.75,20.0,19.29,10.9
2018,1,8,16,0,0.0,14.0,1.9,12.5,14.0,13.5,5.85
2018,1,8,16,15,0.0,10.5,1.95,12.45,10.5,10.12,2.82
2018,1,8,16,30,0.0,7.0,2.0,12.4,7.0,6.74,0.0
2018,1,8,16,45,0.5,4.0,2.0,12.3,4.0,3.99,0.0
2018,1,8,17,0,1.0,1.0,2.0,12.2,1.0,1.22,0.0
2018,1,8,17,15,0.5,0.5,1.95,12.2,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,9,7,15,7.5,2.5,1.6,11.7,2.5,0.0,0.0
2018,1,9,7,30,15.0,5.0,1.8,11.9,5.0,4.91,0.0
2018,1,9,7,45,7.5,15.5,1.95,12.15,15.5,14.76,0.0
2018,1,9,8,0,0.0,26.0,2.1,12.4,26.0,24.86,14.44
2018,1,9,8,15,4.0,39.5,2.2,12.55,40.0,37.28,26.88
2018,1,9,8,30,8.0,53.0,2.3,12.7,54.0,49.59,38.35
2018,1,9,8,45,13.5,68.0,2.45,12.85,71.0,63.38,48.24
2018,1,9,9,0,19.0,83.0,2.6,13.0,88.0,76.36,58.97
2018,1,9,9,15,11.5,76.0,2.5,13.1,79.0,73.53,56.8
2018,1,9,9,30,4.0,69.0,2.4,13.2,70.0,67.06,51.61
2018,1,9,9,45,2.0,54.0,2.35,13.3,54.5,52.55,39.31
2018,1,9,10,0,0.0,39.0,2.3,13.4,39.0,37.66,26.64
2018,1,9,10,15,14.5,84.0,2.2,13.45,90.0,84.25,65.68
2018,1,9,10,30,29.0,129.0,2.1,13.5,141.0,131.0,104.33
2018,1,9,10,45,61.5,155.5,1.95,13.5,183.0,167.97,134.19
2018,1,9,11,0,94.0,182.0,1.8,13.5,225.0,207.21,165.81
2018,1,9,11,15,81.0,190.0,1.85,13.55,228.0,213.34,171.0
2018,1,9,11,30,68.0,198.0,1.9,13.6,231.0,218.61,175.47
2018,1,9,11,45,41.0,169.0,1.9,13.65,189.0,181.6,145.57
2018,1,9,12,0,14.0,140.0,1.9,13.7,147.0,141.83,113.09
2018,1,9,12,15,7.0,106.5,2.0,13.7,110.0,106.43,83.92
2018,1,9,12,30,0.0,73.0,2.1,13.7,73.0,70.59,54.03
2018,1,9,12,45,1.0,90.5,2.15,13.7,91.0,88.08,68.75
2018,1,9,13,0,2.0,108.0,2.2,13.7,109.0,105.74,83.51
2018,1,9,13,15,35.0,139.0,2.25,13.7,155.5,155.86,125.46
2018,1,9,13,30,68.0,170.0,2.3,13.7,202.0,205.64,166.64
2018,1,9,13,45,57.5,142.0,2.3,13.7,168.0,172.05,139.14
2018,1,9,14,0,47.0,114.0,2.3,13.7,134.0,138.1,111.25
2018,1,9,14,15,49.0,108.0,2.3,13.6,127.5,133.11,107.36
2018,1,9,14,30,51.0,102.0,2.3,13.5,121.0,127.94,103.21
2018,1,9,14,45,175.0,95.5,2.25,13.45,153.5,190.28,155.93
2018,1,9,15,0,299.0,89.0,2.2,13.4,186.0,245.88,201.54
2018,1,9,15,15,291.5,87.0,2.2,13.4,172.0,235.92,192.36
2018,1,9,15,30,284.0,85.0,2.2,13.4,158.0,225.52,182.63
2018,1,9,15,45,198.5,73.5,2.25,13.0,120.0,166.7,133.39
2018,1,9,16,0,113.0,62.0,2.3,12.6,82.0,112.95,88.2
2018,1,9,16,15,85.5,46.5,2.4,12.45,59.5,83.8,62.72
2018,1,9,16,30,58.0,31.0,2.5,12.3,37.0,55.72,37.21
2018,1,9,16,45,45.5,19.5,2.55,12.1,23.0,38.92,2.15
2018,1,9,17,0,33.0,8.0,2.6,11.9,9.0,15.85,0.0
2018,1,9,17,15,16.5,4.0,2.7,11.75,4.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,10,7,15,9.0,3.0,2.0,9.4,3.0,0.0,0.0
2018,1,10,7,30,18.0,6.0,2.0,9.6,6.0,5.9,0.0
2018,1,10,7,45,10.5,16.5,1.95,9.85,16.5,15.6,0.0
2018,1,10,8,0,3.0,27.0,1.9,10.1,27.0,25.72,15.38
2018,1,10,8,15,5.0,41.5,1.9,10.3,42.0,38.95,28.63
2018,1,10,8,30,7.0,56.0,1.9,10.5,57.0,52.04,40.9
2018,1,10,8,45,26.5,72.5,1.95,10.65,79.0,65.14,50.02
2018,1,10,9,0,46.0,89.0,2.0,10.8,101.0,82.75,64.0
2018,1,10,9,15,119.5,107.0,2.1,10.9,144.0,106.61,80.78
2018,1,10,9,30,193.0,125.0,2.2,11.0,187.0,137.26,103.25
2018,1,10,9,45,175.5,141.5,2.25,11.1,202.5,160.56,123.94
2018,1,10,10,0,158.0,158.0,2.3,11.2,218.0,179.76,141.22
2018,1,10,10,15,167.5,171.0,2.35,11.3,238.5,201.74,159.78
2018,1,10,10,30,177.0,184.0,2.4,11.4,259.0,224.17,178.68
2018,1,10,10,45,200.5,191.0,2.45,11.55,280.5,246.37,197.03
2018,1,10,11,0,224.0,198.0,2.5,11.7,302.0,269.6,216.25
2018,1,10,11,15,222.5,204.0,2.45,11.8,310.0,282.81,227.54
2018,1,10,11,30,221.0,210.0,2.4,11.9,318.0,295.38,238.18
2018,1,10,11,45,204.5,215.5,2.35,12.0,316.5,300.12,242.4
2018,1,10,12,0,188.0,221.0,2.3,12.1,315.0,303.61,245.49
2018,1,10,12,15,139.5,216.5,2.2,12.2,286.5,280.72,227.17
2018,1,10,12,30,91.0,212.0,2.1,12.3,258.0,253.52,205.17
2018,1,10,12,45,105.0,210.0,2.0,12.4,262.0,260.96,211.45
2018,1,10,13,0,119.0,208.0,1.9,12.5,266.0,271.38,219.99
2018,1,10,13,15,214.5,193.5,1.8,12.6,295.0,309.02,251.13
2018,1,10,13,30,310.0,179.0,1.7,12.7,324.0,350.26,284.61
2018,1,10,13,45,240.5,181.5,1.65,12.8,291.0,317.81,258.17
2018,1,10,14,0,171.0,184.0,1.6,12.9,258.0,280.69,228.14
2018,1,10,14,15,170.0,164.5,1.5,12.9,234.0,259.77,211.64
2018,1,10,14,30,169.0,145.0,1.4,12.9,210.0,238.02,194.21
2018,1,10,14,45,346.0,113.5,1.3,12.9,231.0,300.18,245.26
2018,1,10,15,0,523.0,82.0,1.2,12.9,252.0,347.62,282.38
2018,1,10,15,15,580.0,70.5,1.2,12.9,238.0,351.61,283.84
2018,1,10,15,30,637.0,59.0,1.2,12.9,224.0,351.24,281.11
2018,1,10,15,45,429.5,58.5,1.0,12.5,161.5,251.53,200.01
2018,1,10,16,0,222.0,58.0,0.8,12.1,99.0,160.23,125.63
2018,1,10,16,15,289.0,46.0,0.8,11.95,84.5,164.59,125.4
2018,1,10,16,30,356.0,34.0,0.8,11.8,70.0,164.56,116.38
2018,1,10,16,45,215.0,22.5,0.8,11.6,41.0,94.78,22.81
2018,1,10,17,0,74.0,11.0,0.8,11.4,12.0,28.92,0.0
2018,1,10,17,15,37.0,5.5,0.8,11.35,6.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,11,7,15,13.5,3.0,0.5,11.05,3.0,0.0,0.0
2018,1,11,7,30,27.0,6.0,0.6,11.2,6.0,5.9,0.0
2018,1,11,7,45,24.5,18.5,0.65,11.3,19.5,16.53,0.0
2018,1,11,8,0,22.0,31.0,0.7,11.4,33.0,28.47,17.63
2018,1,11,8,15,37.0,48.0,0.8,11.65,53.5,42.98,32.04
2018,1,11,8,30,52.0,65.0,0.9,11.9,74.0,57.18,45.24
2018,1,11,8,45,83.0,81.5,1.05,12.15,100.5,69.71,52.91
2018,1,11,9,0,114.0,98.0,1.2,12.4,127.0,91.11,68.29
2018,1,11,9,15,129.5,107.0,1.25,12.6,144.5,107.79,80.72
2018,1,11,9,30,145.0,116.0,1.3,12.8,162.0,125.42,94.61
2018,1,11,9,45,73.5,117.5,1.35,13.0,141.0,123.04,95.8
2018,1,11,10,0,2.0,119.0,1.4,13.2,120.0,113.37,90.45
2018,1,11,10,15,4.0,125.5,1.35,13.45,127.5,120.53,96.15
2018,1,11,10,30,6.0,132.0,1.3,13.7,135.0,127.79,101.88
2018,1,11,10,45,24.0,154.0,1.25,13.95,165.5,154.97,123.69
2018,1,11,11,0,42.0,176.0,1.2,14.2,196.0,182.66,145.76
2018,1,11,11,15,92.5,198.0,1.1,14.4,243.0,225.59,179.67
2018,1,11,11,30,143.0,220.0,1.0,14.6,290.0,271.81,215.84
2018,1,11,11,45,149.5,223.0,0.95,14.75,297.5,282.81,224.35
2018,1,11,12,0,156.0,226.0,0.9,14.9,305.0,293.67,232.88
2018,1,11,12,15,140.0,224.0,0.95,15.0,295.0,288.5,229.08
2018,1,11,12,30,124.0,222.0,1.0,15.1,285.0,282.32,224.49
2018,1,11,12,45,149.0,218.5,1.0,15.2,293.0,294.88,234.75
2018,1,11,13,0,174.0,215.0,1.0,15.3,301.0,307.42,244.9
2018,1,11,13,15,279.5,195.0,1.05,15.25,328.5,348.83,278.53
2018,1,11,13,30,385.0,175.0,1.1,15.2,356.0,386.5,308.88
2018,1,11,13,45,422.5,160.5,1.1,15.2,350.5,397.06,317.39
2018,1,11,14,0,460.0,146.0,1.1,15.2,345.0,401.61,321.43
2018,1,11,14,15,572.5,114.5,1.1,15.05,346.5,426.97,342.01
2018,1,11,14,30,685.0,83.0,1.1,14.9,348.0,445.61,356.82
2018,1,11,14,45,695.5,74.5,1.05,14.8,323.0,433.27,346.62
2018,1,11,15,0,706.0,66.0,1.0,14.7,298.0,416.9,333.07
2018,1,11,15,15,653.0,64.5,1.0,14.7,259.0,379.76,302.92
2018,1,11,15,30,600.0,63.0,1.0,14.7,220.0,341.52,271.29
