Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,45,547.0,56.5,0.85,13.95,181.0,298.47,235.33
2018,1,11,16,0,494.0,50.0,0.7,13.2,142.0,256.71,199.45
2018,1,11,16,15,318.0,44.0,0.75,12.75,97.5,174.25,132.25
2018,1,11,16,30,142.0,38.0,0.8,12.3,53.0,96.92,68.71
2018,1,11,16,45,98.5,24.0,0.85,11.9,32.0,60.84,18.65
2018,1,11,17,0,55.0,10.0,0.9,11.5,11.0,23.44,0.0
2018,1,11,17,15,27.5,5.0,0.95,11.3,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,12,7,15,57.5,5.0,1.2,9.05,5.5,0.0,0.0
2018,1,12,7,30,115.0,10.0,1.2,9.4,11.0,9.83,0.0
2018,1,12,7,45,226.0,17.0,1.15,9.8,33.5,13.22,0.0
2018,1,12,8,0,337.0,24.0,1.1,10.2,56.0,17.79,9.02
2018,1,12,8,15,477.5,32.0,1.2,10.55,102.5,25.08,16.49
2018,1,12,8,30,618.0,40.0,1.3,10.9,149.0,30.66,21.84
2018,1,12,8,45,486.0,46.0,1.4,11.25,145.5,40.22,22.89
2018,1,12,9,0,354.0,52.0,1.5,11.6,142.0,61.06,34.61
2018,1,12,9,15,281.5,74.5,1.6,12.05,153.0,91.05,60.24
2018,1,12,9,30,209.0,97.0,1.7,12.5,164.0,116.56,84.57
2018,1,12,9,45,143.0,112.5,1.8,12.95,160.5,130.17,99.07
2018,1,12,10,0,77.0,128.0,1.9,13.4,157.0,137.32,107.77
2018,1,12,10,15,108.0,149.0,1.9,13.75,193.5,166.86,131.42
2018,1,12,10,30,139.0,170.0,1.9,14.1,230.0,200.59,158.49
2018,1,12,10,45,223.0,165.5,1.9,14.4,267.0,230.6,181.69
2018,1,12,11,0,307.0,161.0,1.9,14.7,304.0,266.61,210.23
2018,1,12,11,15,547.5,124.0,1.9,14.85,389.5,339.76,267.34
2018,1,12,11,30,788.0,87.0,1.9,15.0,475.0,424.01,333.23
2018,1,12,11,45,835.0,79.5,1.9,15.2,497.0,457.66,360.56
2018,1,12,12,0,882.0,72.0,1.9,15.4,519.0,491.18,387.68
2018,1,12,12,15,832.5,84.5,1.95,15.5,506.5,496.11,392.9
2018,1,12,12,30,783.0,97.0,2.0,15.6,494.0,497.38,395.06
2018,1,12,12,45,570.0,144.0,2.05,15.65,431.0,445.44,355.33
2018,1,12,13,0,357.0,191.0,2.1,15.7,368.0,382.62,306.2
2018,1,12,13,15,579.5,139.0,2.1,15.7,417.0,457.09,366.49
2018,1,12,13,30,802.0,87.0,2.1,15.7,466.0,524.07,419.46
2018,1,12,13,45,811.5,81.0,2.15,15.65,449.5,523.13,419.1
2018,1,12,14,0,821.0,75.0,2.2,15.6,433.0,519.41,416.86
2018,1,12,14,15,820.5,70.0,2.15,15.45,408.5,508.71,408.82
2018,1,12,14,30,820.0,65.0,2.1,15.3,384.0,495.34,398.43
2018,1,12,14,45,804.0,61.5,2.05,15.15,352.0,473.34,380.94
2018,1,12,15,0,788.0,58.0,2.0,15.0,320.0,449.32,361.38
2018,1,12,15,15,732.0,57.0,2.0,15.0,277.5,407.93,327.56
2018,1,12,15,30,676.0,56.0,2.0,15.0,235.0,366.66,293.08
2018,1,12,15,45,558.0,52.5,1.55,13.85,184.0,300.07,238.37
2018,1,12,16,0,440.0,49.0,1.1,12.7,133.0,236.43,185.36
2018,1,12,16,15,415.5,41.5,1.15,12.15,104.5,206.94,158.17
2018,1,12,16,30,391.0,34.0,1.2,11.6,76.0,178.04,128.39
2018,1,12,16,45,273.0,23.5,1.2,11.1,46.5,115.05,47.21
2018,1,12,17,0,155.0,13.0,1.2,10.6,17.0,51.57,0.0
2018,1,12,17,15,77.5,6.5,1.2,10.4,8.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,13,7,15,9.5,2.0,2.8,6.65,2.0,0.0,0.0
2018,1,13,7,30,19.0,4.0,2.9,7.0,4.0,3.93,0.0
2018,1,13,7,45,34.5,17.5,3.05,7.35,20.0,15.76,0.0
2018,1,13,8,0,50.0,31.0,3.2,7.7,36.0,27.29,17.07
2018,1,13,8,15,86.0,45.5,3.25,8.05,59.0,39.35,29.3
2018,1,13,8,30,122.0,60.0,3.3,8.4,82.0,48.15,37.78
2018,1,13,8,45,141.0,74.0,3.4,8.8,105.5,62.07,46.23
2018,1,13,9,0,160.0,88.0,3.5,9.2,129.0,83.44,60.97
2018,1,13,9,15,130.5,100.0,3.45,9.65,137.0,102.61,77.31
2018,1,13,9,30,101.0,112.0,3.4,10.1,145.0,115.77,89.58
2018,1,13,9,45,92.0,131.5,3.4,10.5,164.0,136.61,107.7
2018,1,13,10,0,83.0,151.0,3.4,10.9,183.0,158.72,126.75
2018,1,13,10,15,68.0,162.0,3.35,11.3,189.5,169.04,135.88
2018,1,13,10,30,53.0,173.0,3.3,11.7,196.0,178.13,143.74
2018,1,13,10,45,99.0,182.0,3.25,12.15,227.5,205.21,165.16
2018,1,13,11,0,145.0,191.0,3.2,12.6,259.0,234.64,188.68
2018,1,13,11,15,405.0,158.5,3.15,13.0,357.0,315.0,251.97
2018,1,13,11,30,665.0,126.0,3.1,13.4,455.0,409.43,326.61
2018,1,13,11,45,781.0,99.0,3.05,13.8,491.5,454.06,362.48
2018,1,13,12,0,897.0,72.0,3.0,14.2,528.0,500.01,399.39
2018,1,13,12,15,688.5,120.5,3.0,14.4,471.0,462.66,371.1
2018,1,13,12,30,480.0,169.0,3.0,14.6,414.0,415.6,334.38
2018,1,13,12,45,480.0,169.5,3.0,14.75,411.5,423.8,341.57
2018,1,13,13,0,480.0,170.0,3.0,14.9,409.0,430.48,347.2
2018,1,13,13,15,538.0,152.0,2.95,14.95,413.0,447.65,361.54
2018,1,13,13,30,596.0,134.0,2.9,15.0,417.0,465.28,376.04
2018,1,13,13,45,524.5,141.5,2.9,15.0,382.5,433.86,351.38
2018,1,13,14,0,453.0,149.0,2.9,15.0,348.0,403.41,327.35
2018,1,13,14,15,533.5,123.5,2.85,14.85,343.5,416.81,339.01
2018,1,13,14,30,614.0,98.0,2.8,14.7,339.0,429.26,349.33
2018,1,13,14,45,682.0,81.0,2.75,14.55,327.0,437.64,355.82
2018,1,13,15,0,750.0,64.0,2.7,14.4,315.0,439.97,356.95
2018,1,13,15,15,677.0,64.5,2.7,14.4,271.0,394.62,319.53
2018,1,13,15,30,604.0,65.0,2.7,14.4,227.0,349.06,281.42
2018,1,13,15,45,515.5,61.0,2.3,13.35,183.0,293.69,235.36
2018,1,13,16,0,427.0,57.0,1.9,12.3,139.0,241.39,191.0
2018,1,13,16,15,348.0,47.5,1.95,11.7,103.5,190.55,147.15
2018,1,13,16,30,269.0,38.0,2.0,11.1,68.0,143.95,105.34
2018,1,13,16,45,173.5,25.0,2.05,10.55,41.0,89.45,41.69
2018,1,13,17,0,78.0,12.0,2.1,10.0,14.0,31.54,0.0
2018,1,13,17,15,39.0,6.0,2.15,9.8,7.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,14,7,15,0.0,1.0,3.1,7.75,1.0,0.0,0.0
2018,1,14,7,30,0.0,2.0,3.1,7.9,2.0,1.97,0.0
2018,1,14,7,45,0.0,6.5,3.05,8.0,6.5,6.26,0.0
2018,1,14,8,0,0.0,11.0,3.0,8.1,11.0,10.6,3.21
2018,1,14,8,15,0.0,17.0,3.0,8.3,17.0,16.39,8.94
2018,1,14,8,30,0.0,23.0,3.0,8.5,23.0,22.19,14.42
2018,1,14,8,45,0.0,30.0,2.95,8.7,30.0,28.95,19.53
2018,1,14,9,0,0.0,37.0,2.9,8.9,37.0,35.72,25.5
2018,1,14,9,15,0.0,50.0,2.85,9.25,50.0,48.3,36.42
2018,1,14,9,30,0.0,63.0,2.8,9.6,63.0,60.89,47.24
2018,1,14,9,45,114.5,92.5,2.7,9.95,136.5,107.6,82.42
2018,1,14,10,0,229.0,122.0,2.6,10.3,210.0,164.04,126.35
2018,1,14,10,15,318.5,133.5,2.55,10.7,266.0,209.24,162.27
2018,1,14,10,30,408.0,145.0,2.5,11.1,322.0,259.32,202.66
2018,1,14,10,45,260.0,175.5,2.4,11.5,290.5,253.1,201.55
2018,1,14,11,0,112.0,206.0,2.3,11.9,259.0,236.13,190.13
2018,1,14,11,15,104.0,212.0,2.2,12.2,262.5,243.67,196.38
2018,1,14,11,30,96.0,218.0,2.1,12.5,266.0,250.01,201.45
2018,1,14,11,45,81.5,216.0,2.05,12.8,257.0,245.16,197.46
2018,1,14,12,0,67.0,214.0,2.0,13.1,248.0,239.3,192.61
2018,1,14,12,15,57.0,212.5,1.9,13.3,241.5,235.3,189.26
2018,1,14,12,30,47.0,211.0,1.8,13.5,235.0,230.75,185.44
2018,1,14,12,45,85.5,216.5,1.7,13.7,259.5,258.04,207.62
2018,1,14,13,0,124.0,222.0,1.6,13.9,284.0,289.08,232.51
2018,1,14,13,15,182.0,211.5,1.55,14.0,300.0,311.89,251.18
2018,1,14,13,30,240.0,201.0,1.5,14.1,316.0,338.32,272.6
2018,1,14,13,45,268.5,189.0,1.5,14.15,312.0,342.9,276.67
2018,1,14,14,0,297.0,177.0,1.5,14.2,308.0,346.28,279.85
2018,1,14,14,15,226.0,170.5,1.55,14.05,266.5,301.87,244.62
2018,1,14,14,30,155.0,164.0,1.6,13.9,225.0,253.08,205.54
2018,1,14,14,45,160.0,149.5,1.65,13.8,208.0,239.56,195.08
2018,1,14,15,0,165.0,135.0,1.7,13.7,191.0,225.26,183.59
2018,1,14,15,15,233.5,115.5,1.7,13.7,184.5,239.15,194.83
2018,1,14,15,30,302.0,96.0,1.7,13.7,178.0,249.72,202.44
2018,1,14,15,45,274.5,81.5,1.75,12.85,147.0,216.03,174.12
2018,1,14,16,0,247.0,67.0,1.8,12.0,116.0,182.89,145.63
2018,1,14,16,15,156.0,53.5,1.8,11.6,81.5,123.19,95.22
2018,1,14,16,30,65.0,40.0,1.8,11.2,47.0,69.9,50.28
2018,1,14,16,45,62.5,25.5,1.75,10.8,30.0,53.83,26.34
2018,1,14,17,0,60.0,11.0,1.7,10.4,13.0,26.18,0.0
2018,1,14,17,15,30.0,5.5,1.6,10.25,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,15,7,15,7.0,2.5,2.05,8.25,2.5,0.0,0.0
2018,1,15,7,30,14.0,5.0,2.0,8.5,5.0,4.91,0.0
2018,1,15,7,45,10.5,18.5,1.95,8.8,19.0,17.35,0.0
2018,1,15,8,0,7.0,32.0,1.9,9.1,33.0,30.01,19.43
2018,1,15,8,15,14.5,48.0,1.8,9.4,50.5,43.16,32.57
2018,1,15,8,30,22.0,64.0,1.7,9.7,68.0,56.68,45.25
2018,1,15,8,45,56.0,82.0,1.6,10.05,95.5,73.13,56.52
2018,1,15,9,0,90.0,100.0,1.5,10.4,123.0,91.72,70.11
2018,1,15,9,15,206.5,109.5,1.45,10.8,173.5,116.06,84.91
2018,1,15,9,30,323.0,119.0,1.4,11.2,224.0,153.38,110.85
2018,1,15,9,45,347.0,129.5,1.3,11.6,253.5,182.84,135.05
2018,1,15,10,0,371.0,140.0,1.2,12.0,283.0,211.79,159.29
2018,1,15,10,15,250.5,146.5,1.15,12.35,246.5,202.54,156.81
2018,1,15,10,30,130.0,153.0,1.1,12.7,210.0,183.3,144.86
2018,1,15,10,45,188.5,176.5,1.1,13.1,263.5,230.71,182.66
2018,1,15,11,0,247.0,200.0,1.1,13.5,317.0,281.42,222.59
2018,1,15,11,15,296.0,200.0,1.05,13.65,344.5,310.79,245.75
2018,1,15,11,30,345.0,200.0,1.0,13.8,372.0,342.03,270.43
2018,1,15,11,45,287.0,213.0,1.0,13.95,358.0,338.18,268.01
2018,1,15,12,0,229.0,226.0,1.0,14.1,344.0,329.77,261.83
2018,1,15,12,15,207.0,228.5,0.95,14.1,335.0,327.21,260.13
2018,1,15,12,30,185.0,231.0,0.9,14.1,326.0,323.34,257.23
2018,1,15,12,45,161.5,227.0,0.9,14.15,309.5,311.1,247.87
2018,1,15,13,0,138.0,223.0,0.9,14.2,293.0,297.8,237.62
2018,1,15,13,15,108.0,214.0,0.9,14.2,268.0,271.65,217.19
2018,1,15,13,30,78.0,205.0,0.9,14.2,243.0,247.85,198.44
2018,1,15,13,45,73.5,194.5,0.85,14.2,229.0,235.86,189.16
2018,1,15,14,0,69.0,184.0,0.8,14.2,215.0,223.58,179.55
2018,1,15,14,15,53.5,165.0,0.8,14.15,188.0,196.13,157.66
2018,1,15,14,30,38.0,146.0,0.8,14.1,161.0,168.55,135.49
2018,1,15,14,45,102.0,141.5,0.75,14.05,177.5,201.79,163.34
2018,1,15,15,0,166.0,137.0,0.7,14.0,194.0,228.38,184.96
2018,1,15,15,15,275.5,110.0,0.7,14.0,191.5,253.1,204.71
2018,1,15,15,30,385.0,83.0,0.7,14.0,189.0,272.9,219.35
2018,1,15,15,45,386.0,72.5,0.7,13.55,164.0,253.29,202.01
2018,1,15,16,0,387.0,62.0,0.7,13.1,139.0,232.57,183.07
2018,1,15,16,15,310.0,50.5,0.7,12.85,103.0,181.44,139.57
2018,1,15,16,30,233.0,39.0,0.7,12.6,67.0,134.64,98.83
2018,1,15,16,45,170.5,26.5,0.7,12.4,42.5,92.69,51.22
2018,1,15,17,0,108.0,14.0,0.7,12.2,18.0,41.74,0.0
2018,1,15,17,15,54.0,7.0,0.7,12.0,9.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.25,11.7,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.0,0.7,11.35,1.0,0.0,0.0
2018,1,16,7,30,0.0,2.0,0.7,11.5,2.0,1.97,0.0
2018,1,16,7,45,0.0,7.0,0.7,11.65,7.0,6.75,0.0
2018,1,16,8,0,0.0,12.0,0.7,11.8,12.0,11.57,4.01
2018,1,16,8,15,0.0,17.0,0.75,12.0,17.0,16.39,8.82
2018,1,16,8,30,0.0,22.0,0.8,12.2,22.0,21.22,13.37
2018,1,16,8,45,0.0,29.5,0.9,12.45,29.5,28.47,18.84
2018,1,16,9,0,0.0,37.0,1.0,12.7,37.0,35.72,25.13
2018,1,16,9,15,0.5,57.0,0.85,13.1,57.0,55.14,41.7
2018,1,16,9,30,1.0,77.0,0.7,13.5,77.0,74.03,57.59
2018,1,16,9,45,0.5,90.0,0.6,13.9,90.0,86.23,67.66
2018,1,16,10,0,0.0,103.0,0.5,14.3,103.0,98.45,77.61
2018,1,16,10,15,5.5,124.0,0.55,14.5,126.5,119.7,94.8
2018,1,16,10,30,11.0,145.0,0.6,14.7,150.0,141.46,112.26
2018,1,16,10,45,18.5,157.0,0.65,14.9,165.5,156.11,123.81
2018,1,16,11,0,26.0,169.0,0.7,15.1,181.0,170.55,135.21
2018,1,16,11,15,22.5,165.5,0.75,15.25,176.5,167.88,132.96
2018,1,16,11,30,19.0,162.0,0.8,15.4,172.0,164.07,129.85
2018,1,16,11,45,10.5,146.5,0.8,15.5,152.0,146.14,115.31
2018,1,16,12,0,2.0,131.0,0.8,15.6,132.0,127.57,100.2
2018,1,16,12,15,1.0,101.0,0.85,15.7,101.5,98.21,76.22
2018,1,16,12,30,0.0,71.0,0.9,15.8,71.0,68.65,51.87
2018,1,16,12,45,3.0,88.5,0.9,15.85,90.0,87.2,67.31
2018,1,16,13,0,6.0,106.0,0.9,15.9,109.0,105.92,82.75
2018,1,16,13,15,8.0,125.0,0.95,15.8,129.0,125.8,99.12
2018,1,16,13,30,10.0,144.0,1.0,15.7,149.0,145.99,115.69
2018,1,16,13,45,6.5,123.5,1.0,15.6,126.5,123.92,97.76
2018,1,16,14,0,3.0,103.0,1.0,15.5,104.0,101.76,79.71
2018,1,16,14,15,9.0,111.5,1.0,15.4,115.0,113.68,89.84
2018,1,16,14,30,15.0,120.0,1.0,15.3,126.0,125.78,100.04
2018,1,16,14,45,10.5,103.0,1.05,15.15,107.0,106.36,84.1
2018,1,16,15,0,6.0,86.0,1.1,15.0,88.0,86.98,68.09
2018,1,16,15,15,3.0,57.5,1.1,15.0,58.5,56.97,42.9
2018,1,16,15,30,0.0,29.0,1.1,15.0,29.0,27.99,18.29
2018,1,16,15,45,6.0,34.5,0.95,14.3,35.5,35.84,25.01
2018,1,16,16,0,12.0,40.0,0.8,13.6,42.0,44.44,32.13
2018,1,16,16,15,9.0,34.0,0.85,13.25,35.5,37.14,25.59
2018,1,16,16,30,6.0,28.0,0.9,12.9,29.0,29.03,18.18
2018,1,16,16,45,10.5,17.5,0.95,12.5,18.5,20.26,8.11
2018,1,16,17,0,15.0,7.0,1.0,12.1,8.0,10.81,0.0
2018,1,16,17,15,7.5,3.5,1.0,11.95,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,17,7,15,0.0,1.0,1.2,9.2,1.0,0.0,0.0
2018,1,17,7,30,0.0,2.0,1.2,9.6,2.0,1.97,0.0
2018,1,17,7,45,0.0,6.5,1.15,10.0,6.5,6.26,0.0
2018,1,17,8,0,0.0,11.0,1.1,10.4,11.0,10.6,3.27
2018,1,17,8,15,0.0,15.5,1.1,10.7,15.5,14.95,7.6
2018,1,17,8,30,0.0,20.0,1.1,11.0,20.0,19.29,11.71
2018,1,17,8,45,0.0,32.0,1.05,11.35,32.0,30.89,21.02
2018,1,17,9,0,0.0,44.0,1.0,11.7,44.0,42.49,31.07
2018,1,17,9,15,0.0,36.0,1.0,12.2,36.0,34.75,24.39
2018,1,17,9,30,0.0,28.0,1.0,12.7,28.0,27.02,17.68
2018,1,17,9,45,2.0,67.0,1.0,13.25,68.0,65.16,50.08
2018,1,17,10,0,4.0,106.0,1.0,13.8,108.0,102.18,80.86
2018,1,17,10,15,9.0,123.5,1.1,14.1,127.5,120.25,95.45
2018,1,17,10,30,14.0,141.0,1.2,14.4,147.0,138.77,110.37
2018,1,17,10,45,16.5,141.0,1.3,14.75,148.5,140.62,111.6
2018,1,17,11,0,19.0,141.0,1.4,15.1,150.0,142.49,112.93
2018,1,17,11,15,9.5,128.0,1.45,15.35,132.5,127.14,100.28
2018,1,17,11,30,0.0,115.0,1.5,15.6,115.0,111.0,86.94
2018,1,17,11,45,4.5,129.5,1.55,15.9,132.0,127.1,100.03
2018,1,17,12,0,9.0,144.0,1.6,16.2,149.0,143.49,113.23
2018,1,17,12,15,10.5,161.5,1.6,16.3,167.0,161.56,127.79
2018,1,17,12,30,12.0,179.0,1.6,16.4,185.0,179.86,142.47
2018,1,17,12,45,17.0,184.5,1.55,16.55,193.0,188.47,149.34
2018,1,17,13,0,22.0,190.0,1.5,16.7,201.0,197.26,156.39
2018,1,17,13,15,58.5,200.5,1.45,16.7,229.0,231.42,184.17
2018,1,17,13,30,95.0,211.0,1.4,16.7,257.0,263.64,210.11
2018,1,17,13,45,113.5,203.5,1.35,16.7,256.5,271.47,216.57
2018,1,17,14,0,132.0,196.0,1.3,16.7,256.0,275.02,219.76
2018,1,17,14,15,82.5,175.0,1.25,16.5,211.5,222.46,177.91
2018,1,17,14,30,33.0,154.0,1.2,16.3,167.0,174.61,139.37
2018,1,17,14,45,117.0,146.5,1.1,16.15,188.0,215.39,173.48
2018,1,17,15,0,201.0,139.0,1.0,16.0,209.0,253.92,204.64
2018,1,17,15,15,131.5,124.0,1.0,16.0,167.5,197.09,158.31
2018,1,17,15,30,62.0,109.0,1.0,16.0,126.0,143.01,113.99
2018,1,17,15,45,42.5,92.0,0.9,15.15,103.0,115.91,91.72
2018,1,17,16,0,23.0,75.0,0.8,14.3,80.0,89.54,69.65
2018,1,17,16,15,14.5,58.5,0.8,13.95,61.5,65.62,49.19
2018,1,17,16,30,6.0,42.0,0.8,13.6,43.0,45.44,31.63
2018,1,17,16,45,14.0,27.0,0.8,13.25,28.0,33.95,18.28
2018,1,17,17,0,22.0,12.0,0.8,12.9,13.0,17.63,0.0
2018,1,17,17,15,11.0,6.0,0.8,12.75,6.5,5.9,0.0
2018,1,17,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.5,1.5,10.8,1.5,0.0,0.0
2018,1,18,7,30,0.0,3.0,1.6,11.1,3.0,2.95,0.0
2018,1,18,7,45,0.0,7.5,1.7,11.4,7.5,7.23,0.0
2018,1,18,8,0,0.0,12.0,1.8,11.7,12.0,11.57,4.07
2018,1,18,8,15,0.0,16.5,1.85,11.9,16.5,15.91,8.39
2018,1,18,8,30,0.0,21.0,1.9,12.1,21.0,20.26,12.49
2018,1,18,8,45,0.0,23.5,1.95,12.25,23.5,22.67,13.86
2018,1,18,9,0,0.0,26.0,2.0,12.4,26.0,25.09,16.0
2018,1,18,9,15,0.0,32.0,2.0,12.55,32.0,30.89,21.01
2018,1,18,9,30,0.0,38.0,2.0,12.7,38.0,36.69,25.96
2018,1,18,9,45,29.5,91.0,2.05,12.85,102.5,91.85,71.65
2018,1,18,10,0,59.0,144.0,2.1,13.0,167.0,147.77,117.37
2018,1,18,10,15,63.5,154.5,2.15,13.15,181.0,161.96,128.98
2018,1,18,10,30,68.0,165.0,2.2,13.3,195.0,176.38,140.86
2018,1,18,10,45,41.5,147.5,2.3,13.45,166.0,154.62,123.48
2018,1,18,11,0,15.0,130.0,2.4,13.6,137.0,130.66,104.02
2018,1,18,11,15,15.0,128.0,2.45,13.65,135.5,129.44,103.0
2018,1,18,11,30,15.0,126.0,2.5,13.7,134.0,128.12,101.86
2018,1,18,11,45,7.5,121.5,2.55,13.8,125.5,120.83,95.76
2018,1,18,12,0,0.0,117.0,2.6,13.9,117.0,113.12,89.28
2018,1,18,12,15,0.5,105.0,2.7,13.9,105.5,101.84,79.94
2018,1,18,12,30,1.0,93.0,2.8,13.9,94.0,90.5,70.54
2018,1,18,12,45,4.5,113.5,2.85,13.95,116.0,112.35,88.77
2018,1,18,13,0,8.0,134.0,2.9,14.0,138.0,134.47,107.13
2018,1,18,13,15,6.0,135.0,2.95,13.95,138.0,134.6,107.28
2018,1,18,13,30,4.0,136.0,3.0,13.9,138.0,134.75,107.51
2018,1,18,13,45,3.5,118.5,3.05,13.85,120.0,117.29,93.18
2018,1,18,14,0,3.0,101.0,3.1,13.8,102.0,99.76,78.73
2018,1,18,14,15,10.0,118.0,3.05,13.6,122.0,120.78,96.61
2018,1,18,14,30,17.0,135.0,3.0,13.4,142.0,142.27,114.81
2018,1,18,14,45,45.0,125.0,2.95,13.2,141.5,150.33,122.06
2018,1,18,15,0,73.0,115.0,2.9,13.0,141.0,153.92,125.47
2018,1,18,15,15,95.5,105.5,2.9,13.0,135.5,159.06,129.81
2018,1,18,15,30,118.0,96.0,2.9,13.0,130.0,158.26,128.86
2018,1,18,15,45,59.0,74.0,2.7,12.55,91.0,106.37,84.95
2018,1,18,16,0,0.0,52.0,2.5,12.1,52.0,50.82,37.8
2018,1,18,16,15,0.0,31.5,2.55,11.9,31.5,30.41,20.18
2018,1,18,16,30,0.0,11.0,2.6,11.7,11.0,10.6,3.18
2018,1,18,16,45,0.0,7.0,2.6,11.5,7.0,6.74,0.0
2018,1,18,17,0,0.0,3.0,2.6,11.3,3.0,2.95,0.0
2018,1,18,17,15,0.0,1.5,2.65,11.15,1.5,1.47,0.0
2018,1,18,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,19,7,15,43.5,6.0,1.7,7.5,7.0,0.0,0.0
2018,1,19,7,30,87.0,12.0,1.7,8.1,14.0,11.8,0.0
2018,1,19,7,45,224.0,24.5,1.7,8.7,44.0,20.36,1.49
2018,1,19,8,0,361.0,37.0,1.7,9.3,74.0,29.93,19.77
2018,1,19,8,15,455.0,44.0,1.8,9.6,114.0,33.52,24.15
2018,1,19,8,30,549.0,51.0,1.9,9.9,154.0,37.16,27.84
2018,1,19,8,45,606.5,56.0,2.0,10.2,195.5,55.29,31.51
2018,1,19,9,0,664.0,61.0,2.1,10.5,237.0,93.55,50.29
2018,1,19,9,15,702.0,64.5,2.1,10.75,276.5,132.79,77.34
2018,1,19,9,30,740.0,68.0,2.1,11.0,316.0,177.0,112.84
2018,1,19,9,45,766.0,71.0,2.15,11.2,351.5,217.72,148.28
2018,1,19,10,0,792.0,74.0,2.2,11.4,387.0,259.33,185.49
2018,1,19,10,15,810.5,76.0,2.15,11.55,417.0,298.47,221.1
2018,1,19,10,30,829.0,78.0,2.1,11.7,447.0,337.36,256.17
2018,1,19,10,45,841.5,79.5,2.1,11.85,470.5,373.13,288.38
2018,1,19,11,0,854.0,81.0,2.1,12.0,494.0,407.76,319.03
2018,1,19,11,15,842.0,86.5,2.15,12.1,505.0,434.73,343.38
2018,1,19,11,30,830.0,92.0,2.2,12.2,516.0,458.88,364.87
2018,1,19,11,45,796.5,101.5,2.25,12.3,514.0,474.1,378.88
2018,1,19,12,0,763.0,111.0,2.3,12.4,512.0,484.97,389.02
2018,1,19,12,15,527.5,105.0,2.35,12.4,382.5,375.44,304.84
2018,1,19,12,30,292.0,99.0,2.4,12.4,253.0,254.42,208.21
2018,1,19,12,45,149.0,93.0,2.5,12.4,171.5,174.06,142.04
2018,1,19,13,0,6.0,87.0,2.6,12.4,90.0,87.42,68.41
2018,1,19,13,15,78.0,116.5,2.65,12.35,155.0,160.34,130.47
2018,1,19,13,30,150.0,146.0,2.7,12.3,220.0,231.19,189.7
2018,1,19,13,45,360.5,139.0,2.8,12.25,307.0,349.85,288.32
2018,1,19,14,0,571.0,132.0,2.9,12.2,394.0,460.39,377.75
2018,1,19,14,15,506.0,128.0,2.95,12.05,350.0,416.32,342.48
2018,1,19,14,30,441.0,124.0,3.0,11.9,306.0,374.04,308.78
2018,1,19,14,45,418.5,114.0,3.0,11.75,275.5,347.29,287.36
2018,1,19,15,0,396.0,104.0,3.0,11.6,245.0,319.75,264.83
2018,1,19,15,15,393.5,99.0,3.0,11.6,226.0,306.91,253.72
2018,1,19,15,30,391.0,94.0,3.0,11.6,207.0,293.02,241.22
2018,1,19,15,45,316.5,85.0,2.75,10.85,167.5,242.45,198.61
2018,1,19,16,0,242.0,76.0,2.5,10.1,128.0,189.19,153.33
2018,1,19,16,15,301.5,58.5,2.45,9.6,108.0,191.61,152.36
2018,1,19,16,30,361.0,41.0,2.4,9.1,88.0,184.27,140.93
2018,1,19,16,45,271.5,30.5,2.35,8.65,58.0,133.49,89.77
2018,1,19,17,0,182.0,20.0,2.3,8.2,28.0,78.7,0.0
2018,1,19,17,15,91.0,10.0,2.35,8.1,14.0,31.4,0.0
2018,1,19,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.25,4.4,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.2,4.05,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.2,3.95,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.2,3.85,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.25,3.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.3,3.65,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.3,3.55,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.25,3.8,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,1,20,7,15,73.5,6.5,2.3,4.6,8.0,0.0,0.0
2018,1,20,7,30,147.0,13.0,2.4,5.3,16.0,12.78,0.0
2018,1,20,7,45,305.0,22.0,2.5,6.0,48.0,17.64,1.63
2018,1,20,8,0,463.0,31.0,2.6,6.7,80.0,23.8,14.83
2018,1,20,8,15,550.0,36.5,2.65,7.25,121.5,28.92,20.3
2018,1,20,8,30,637.0,42.0,2.7,7.8,163.0,31.88,23.32
2018,1,20,8,45,689.5,46.0,2.7,8.35,205.5,52.38,27.16
2018,1,20,9,0,742.0,50.0,2.7,8.9,248.0,93.15,47.07
2018,1,20,9,15,776.0,52.5,2.85,9.4,288.0,134.4,75.84
2018,1,20,9,30,810.0,55.0,3.0,9.9,328.0,177.66,111.07
2018,1,20,9,45,834.0,56.5,3.1,10.4,363.5,222.45,150.5
2018,1,20,10,0,858.0,58.0,3.2,10.9,399.0,264.84,188.95
2018,1,20,10,15,873.0,59.5,3.2,11.2,429.0,304.88,226.01
2018,1,20,10,30,888.0,61.0,3.2,11.5,459.0,344.21,262.12
2018,1,20,10,45,897.5,62.5,3.2,11.8,482.5,380.64,295.37
2018,1,20,11,0,907.0,64.0,3.2,12.1,506.0,415.55,326.67
2018,1,20,11,15,913.0,65.5,3.2,12.25,522.5,447.31,354.95
2018,1,20,11,30,919.0,67.0,3.2,12.4,539.0,476.99,380.94
2018,1,20,11,45,921.5,67.5,3.25,12.55,548.0,501.81,402.67
2018,1,20,12,0,924.0,68.0,3.3,12.7,557.0,524.11,421.97
2018,1,20,12,15,921.0,70.0,3.25,12.8,558.0,542.48,437.63
2018,1,20,12,30,918.0,72.0,3.2,12.9,559.0,558.0,450.72
2018,1,20,12,45,911.0,73.0,3.2,13.0,551.5,567.44,458.99
2018,1,20,13,0,904.0,74.0,3.2,13.1,544.0,573.87,464.75
2018,1,20,13,15,898.5,73.5,3.15,13.1,530.5,576.59,467.53
2018,1,20,13,30,893.0,73.0,3.1,13.1,517.0,576.36,467.87
2018,1,20,13,45,883.5,71.5,3.05,13.1,495.5,569.94,463.31
2018,1,20,14,0,874.0,70.0,3.0,13.1,474.0,560.7,456.41
2018,1,20,14,15,860.5,68.0,2.9,12.95,446.0,548.07,446.72
2018,1,20,14,30,847.0,66.0,2.8,12.8,418.0,531.02,433.37
2018,1,20,14,45,828.5,63.0,2.75,12.65,384.5,507.86,415.06
2018,1,20,15,0,810.0,60.0,2.7,12.5,351.0,482.65,394.66
2018,1,20,15,15,767.5,58.5,2.7,12.5,310.0,445.66,364.22
2018,1,20,15,30,725.0,57.0,2.7,12.5,269.0,408.13,332.58
2018,1,20,15,45,517.0,63.5,2.35,11.45,203.0,309.16,251.73
2018,1,20,16,0,309.0,70.0,2.0,10.4,137.0,216.19,174.9
2018,1,20,16,15,276.0,55.0,2.05,9.8,105.0,178.64,141.96
2018,1,20,16,30,243.0,40.0,2.1,9.2,73.0,142.24,108.97
2018,1,20,16,45,250.0,30.0,2.1,8.6,53.0,127.39,87.59
2018,1,20,17,0,257.0,20.0,2.1,8.0,33.0,100.81,0.0
2018,1,20,17,15,128.5,10.0,2.1,7.8,16.5,40.68,0.0
2018,1,20,17,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,7,15,57.5,6.5,1.0,7.15,7.5,0.0,0.0
2018,1,21,7,30,115.0,13.0,1.0,7.3,15.0,12.78,0.0
2018,1,21,7,45,255.5,24.0,0.95,7.5,46.0,19.57,3.46
2018,1,21,8,0,396.0,35.0,0.9,7.7,77.0,27.59,18.15
2018,1,21,8,15,451.5,43.0,0.95,8.0,112.5,32.29,23.31
2018,1,21,8,30,507.0,51.0,1.0,8.3,148.0,36.87,27.83
2018,1,21,8,45,369.5,76.5,1.05,8.55,156.0,68.2,46.38
2018,1,21,9,0,232.0,102.0,1.1,8.8,164.0,101.93,73.69
2018,1,21,9,15,232.0,114.0,1.2,9.15,184.5,124.95,91.69
2018,1,21,9,30,232.0,126.0,1.3,9.5,205.0,147.65,110.77
2018,1,21,9,45,180.0,148.5,1.35,9.9,213.5,170.62,132.62
2018,1,21,10,0,128.0,171.0,1.4,10.3,222.0,186.48,148.06
2018,1,21,10,15,140.5,183.5,1.5,10.55,243.5,208.16,166.01
2018,1,21,10,30,153.0,196.0,1.6,10.8,265.0,230.58,184.51
2018,1,21,10,45,113.5,202.5,1.7,11.0,255.0,229.67,184.8
2018,1,21,11,0,74.0,209.0,1.8,11.2,245.0,226.35,182.73
2018,1,21,11,15,64.0,213.5,1.85,11.35,245.5,229.96,185.79
2018,1,21,11,30,54.0,218.0,1.9,11.5,246.0,232.8,188.09
2018,1,21,11,45,99.0,229.0,1.95,11.65,281.5,267.11,215.89
2018,1,21,12,0,144.0,240.0,2.0,11.8,317.0,304.64,246.1
2018,1,21,12,15,189.0,239.0,2.05,11.9,340.0,331.32,267.76
2018,1,21,12,30,234.0,238.0,2.1,12.0,363.0,358.91,290.19
2018,1,21,12,45,264.5,229.5,2.1,12.05,369.5,374.47,303.01
2018,1,21,13,0,295.0,221.0,2.1,12.1,376.0,387.33,313.81
2018,1,21,13,15,316.0,212.0,2.1,12.15,374.0,393.75,319.46
2018,1,21,13,30,337.0,203.0,2.1,12.2,372.0,399.16,324.34
2018,1,21,13,45,261.5,203.0,2.1,12.2,331.0,358.98,292.19
2018,1,21,14,0,186.0,203.0,2.1,12.2,290.0,313.72,255.82
2018,1,21,14,15,143.0,191.0,2.0,12.15,255.5,278.08,227.11
2018,1,21,14,30,100.0,179.0,1.9,12.1,221.0,237.75,194.28
2018,1,21,14,45,106.0,165.0,1.85,12.05,206.5,231.21,189.36
2018,1,21,15,0,112.0,151.0,1.8,12.0,192.0,219.21,179.72
2018,1,21,15,15,105.0,135.0,1.8,12.0,170.0,197.93,162.17
2018,1,21,15,30,98.0,119.0,1.8,12.0,148.0,176.51,144.23
2018,1,21,15,45,73.5,101.0,1.55,11.4,121.0,139.96,113.53
2018,1,21,16,0,49.0,83.0,1.3,10.8,94.0,109.36,87.47
2018,1,21,16,15,35.0,66.0,1.35,10.55,73.0,85.09,66.37
2018,1,21,16,30,21.0,49.0,1.4,10.3,52.0,61.33,45.5
2018,1,21,16,45,19.0,33.0,1.5,10.1,35.0,43.1,27.88
2018,1,21,17,0,17.0,17.0,1.6,9.9,18.0,22.43,0.0
2018,1,21,17,15,8.5,8.5,1.65,9.8,9.0,10.42,0.0
2018,1,21,17,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
