Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,1,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,22,7,15,41.0,6.0,1.85,10.2,7.0,0.0,0.0
2018,1,22,7,30,82.0,12.0,1.9,10.5,14.0,11.8,0.0
2018,1,22,7,45,72.0,24.0,2.0,10.85,28.5,20.09,4.54
2018,1,22,8,0,62.0,36.0,2.1,11.2,43.0,31.45,21.18
2018,1,22,8,15,156.5,50.0,2.1,11.35,78.0,40.61,30.29
2018,1,22,8,30,251.0,64.0,2.1,11.5,113.0,47.47,36.89
2018,1,22,8,45,245.5,79.0,2.15,11.7,136.0,71.16,50.45
2018,1,22,9,0,240.0,94.0,2.2,11.9,159.0,96.73,68.07
2018,1,22,9,15,229.0,114.0,2.25,12.1,183.5,125.09,91.05
2018,1,22,9,30,218.0,134.0,2.3,12.3,208.0,152.5,114.51
2018,1,22,9,45,442.5,115.0,2.3,12.5,286.5,191.95,139.29
2018,1,22,10,0,667.0,96.0,2.3,12.7,365.0,250.93,182.57
2018,1,22,10,15,663.0,105.0,2.35,12.85,389.0,285.9,214.63
2018,1,22,10,30,659.0,114.0,2.4,13.0,413.0,319.33,245.04
2018,1,22,10,45,697.0,110.0,2.4,13.2,440.5,354.02,275.16
2018,1,22,11,0,735.0,106.0,2.4,13.4,468.0,389.55,305.62
2018,1,22,11,15,523.5,160.0,2.35,13.45,422.0,374.4,297.2
2018,1,22,11,30,312.0,214.0,2.3,13.5,376.0,346.08,276.61
2018,1,22,11,45,314.0,208.5,2.25,13.6,374.0,351.6,281.82
2018,1,22,12,0,316.0,203.0,2.2,13.7,372.0,356.13,286.0
2018,1,22,12,15,226.5,195.0,2.1,13.75,316.5,310.04,249.6
2018,1,22,12,30,137.0,187.0,2.0,13.8,261.0,257.87,207.77
2018,1,22,12,45,93.0,177.5,1.95,13.8,227.5,227.49,183.31
2018,1,22,13,0,49.0,168.0,1.9,13.8,194.0,192.76,154.9
2018,1,22,13,15,70.5,189.5,1.8,13.75,225.5,227.57,183.54
2018,1,22,13,30,92.0,211.0,1.7,13.7,257.0,263.05,212.26
2018,1,22,13,45,123.0,209.0,1.6,13.65,268.0,284.0,229.42
2018,1,22,14,0,154.0,207.0,1.5,13.6,279.0,300.68,243.16
2018,1,22,14,15,224.0,187.5,1.4,13.45,285.5,319.3,259.04
2018,1,22,14,30,294.0,168.0,1.3,13.3,292.0,340.85,276.89
2018,1,22,14,45,252.5,157.5,1.25,13.15,258.0,305.68,248.71
2018,1,22,15,0,211.0,147.0,1.2,13.0,224.0,270.9,220.79
2018,1,22,15,15,332.5,115.5,1.2,13.0,222.0,299.25,244.24
2018,1,22,15,30,454.0,84.0,1.2,13.0,220.0,315.24,256.37
2018,1,22,15,45,528.0,70.0,1.1,12.3,205.5,324.92,262.41
2018,1,22,16,0,602.0,56.0,1.0,11.6,191.0,326.5,260.48
2018,1,22,16,15,527.5,50.0,1.05,11.25,149.5,273.63,214.95
2018,1,22,16,30,453.0,44.0,1.1,10.9,108.0,223.92,171.05
2018,1,22,16,45,330.0,34.0,1.2,10.5,71.5,158.57,111.93
2018,1,22,17,0,207.0,24.0,1.3,10.1,35.0,93.31,3.19
2018,1,22,17,15,103.5,12.0,1.35,9.95,17.5,37.28,0.0
2018,1,22,17,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,23,7,15,15.5,5.0,1.15,6.8,5.5,0.0,0.0
2018,1,23,7,30,31.0,10.0,1.1,7.1,11.0,9.83,0.0
2018,1,23,7,45,49.5,24.0,1.05,7.35,28.5,21.2,6.26
2018,1,23,8,0,68.0,38.0,1.0,7.6,46.0,33.02,23.02
2018,1,23,8,15,261.0,49.5,1.0,7.9,98.0,37.3,27.85
2018,1,23,8,30,454.0,61.0,1.0,8.2,150.0,45.88,36.02
2018,1,23,8,45,389.5,77.0,1.0,8.5,166.0,70.62,47.32
2018,1,23,9,0,325.0,93.0,1.0,8.8,182.0,99.53,67.8
2018,1,23,9,15,446.5,94.5,1.05,9.25,237.0,132.92,88.82
2018,1,23,9,30,568.0,96.0,1.1,9.7,292.0,176.57,120.4
2018,1,23,9,45,687.5,85.0,1.15,10.2,346.5,217.61,151.82
2018,1,23,10,0,807.0,74.0,1.2,10.7,401.0,269.7,193.89
2018,1,23,10,15,819.5,76.5,1.25,11.05,430.0,308.62,229.17
2018,1,23,10,30,832.0,79.0,1.3,11.4,459.0,346.81,263.46
2018,1,23,10,45,844.5,81.0,1.35,11.75,483.5,383.6,295.98
2018,1,23,11,0,857.0,83.0,1.4,12.1,508.0,419.25,326.88
2018,1,23,11,15,870.0,82.5,1.35,12.35,526.0,451.32,354.07
2018,1,23,11,30,883.0,82.0,1.3,12.6,544.0,481.81,379.35
2018,1,23,11,45,887.5,82.5,1.2,12.8,553.5,507.44,400.1
2018,1,23,12,0,892.0,83.0,1.1,13.0,563.0,531.01,418.66
2018,1,23,12,15,894.0,82.5,1.0,13.15,565.0,549.2,432.78
2018,1,23,12,30,896.0,82.0,0.9,13.3,567.0,564.73,444.48
2018,1,23,12,45,876.0,85.0,0.8,13.45,554.5,569.76,447.98
2018,1,23,13,0,856.0,88.0,0.7,13.6,542.0,571.26,448.7
2018,1,23,13,15,777.0,102.0,0.7,13.65,506.5,547.95,431.73
2018,1,23,13,30,698.0,116.0,0.7,13.7,471.0,522.29,412.91
2018,1,23,13,45,690.5,111.0,0.65,13.75,450.0,514.25,407.26
2018,1,23,14,0,683.0,106.0,0.6,13.8,429.0,503.86,399.52
2018,1,23,14,15,756.0,87.0,0.65,13.75,425.5,519.63,412.78
2018,1,23,14,30,829.0,68.0,0.7,13.7,422.0,532.31,423.13
2018,1,23,14,45,775.5,70.5,0.7,13.65,381.0,496.81,396.01
2018,1,23,15,0,722.0,73.0,0.7,13.6,340.0,460.38,368.1
2018,1,23,15,15,669.5,71.0,0.7,13.6,298.0,420.86,337.16
2018,1,23,15,30,617.0,69.0,0.7,13.6,256.0,380.11,304.52
2018,1,23,15,45,551.0,64.0,0.7,13.05,213.0,330.57,264.74
2018,1,23,16,0,485.0,59.0,0.7,12.5,170.0,282.91,225.34
2018,1,23,16,15,468.5,49.5,0.7,12.2,138.0,252.04,197.64
2018,1,23,16,30,452.0,40.0,0.7,11.9,106.0,221.07,168.34
2018,1,23,16,45,337.0,31.5,0.75,11.6,71.0,159.74,113.35
2018,1,23,17,0,222.0,23.0,0.8,11.3,36.0,98.59,18.28
2018,1,23,17,15,111.0,11.5,0.85,11.1,18.0,38.98,0.0
2018,1,23,17,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,24,7,15,5.5,3.0,2.1,8.1,3.0,0.0,0.0
2018,1,24,7,30,11.0,6.0,2.2,8.5,6.0,5.9,0.0
2018,1,24,7,45,5.5,16.5,2.25,8.9,16.5,15.97,3.93
2018,1,24,8,0,0.0,27.0,2.3,9.3,27.0,26.07,16.91
2018,1,24,8,15,0.0,39.0,2.45,9.65,39.0,37.4,27.72
2018,1,24,8,30,0.0,51.0,2.6,10.0,51.0,48.55,38.13
2018,1,24,8,45,0.5,64.5,2.75,10.35,64.5,61.09,47.09
2018,1,24,9,0,1.0,78.0,2.9,10.7,78.0,73.82,58.05
2018,1,24,9,15,19.5,106.0,3.05,10.9,112.5,101.48,80.8
2018,1,24,9,30,38.0,134.0,3.2,11.1,147.0,128.28,102.57
2018,1,24,9,45,52.0,143.5,3.3,11.35,163.5,142.88,114.21
2018,1,24,10,0,66.0,153.0,3.4,11.6,180.0,158.46,126.8
2018,1,24,10,15,77.5,170.0,3.5,11.85,204.0,180.84,145.18
2018,1,24,10,30,89.0,187.0,3.6,12.1,228.0,204.13,164.27
2018,1,24,10,45,72.5,197.5,3.75,12.35,232.0,212.16,171.17
2018,1,24,11,0,56.0,208.0,3.9,12.6,236.0,218.97,176.86
2018,1,24,11,15,36.0,197.0,3.95,12.7,215.0,203.27,164.08
2018,1,24,11,30,16.0,186.0,4.0,12.8,194.0,185.93,149.82
2018,1,24,11,45,8.5,166.0,4.1,12.95,170.5,164.1,131.78
2018,1,24,12,0,1.0,146.0,4.2,13.1,147.0,141.58,113.08
2018,1,24,12,15,0.5,120.5,4.25,13.1,121.0,116.85,92.6
2018,1,24,12,30,0.0,95.0,4.3,13.1,95.0,91.93,71.85
2018,1,24,12,45,0.0,101.5,4.35,13.1,101.5,98.26,77.19
2018,1,24,13,0,0.0,108.0,4.4,13.1,108.0,104.64,82.55
2018,1,24,13,15,0.0,102.0,4.35,12.95,102.0,98.82,77.79
2018,1,24,13,30,0.0,96.0,4.3,12.8,96.0,92.98,73.03
2018,1,24,13,45,0.0,80.5,4.2,12.7,80.5,77.86,60.43
2018,1,24,14,0,0.0,65.0,4.1,12.6,65.0,62.83,47.86
2018,1,24,14,15,1.0,73.0,4.0,12.4,73.5,71.14,55.05
2018,1,24,14,30,2.0,81.0,3.9,12.2,82.0,79.48,62.28
2018,1,24,14,45,14.5,87.0,3.75,12.05,92.5,92.26,73.45
2018,1,24,15,0,27.0,93.0,3.6,11.9,103.0,107.48,86.62
2018,1,24,15,15,21.5,84.0,3.6,11.9,91.5,95.33,76.3
2018,1,24,15,30,16.0,75.0,3.6,11.9,80.0,83.33,66.05
2018,1,24,15,45,22.0,80.0,3.65,11.45,85.5,92.34,73.75
2018,1,24,16,0,28.0,85.0,3.7,11.0,91.0,102.58,82.2
2018,1,24,16,15,19.5,67.5,3.6,10.65,71.5,80.29,62.75
2018,1,24,16,30,11.0,50.0,3.5,10.3,52.0,55.35,40.95
2018,1,24,16,45,13.0,34.5,3.4,10.0,36.0,42.13,28.29
2018,1,24,17,0,15.0,19.0,3.3,9.7,20.0,24.16,3.63
2018,1,24,17,15,14.5,10.5,3.15,9.4,11.0,13.98,0.0
2018,1,24,17,30,14.0,2.0,3.0,9.1,2.0,0.0,0.0
2018,1,24,17,45,7.0,1.0,2.9,8.85,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,25,7,15,24.0,6.5,1.8,7.5,7.0,0.0,0.0
2018,1,25,7,30,48.0,13.0,1.8,7.9,14.0,12.78,0.0
2018,1,25,7,45,144.0,28.0,1.75,8.3,42.5,22.05,8.44
2018,1,25,8,0,240.0,43.0,1.7,8.7,71.0,33.31,23.32
2018,1,25,8,15,371.0,51.5,1.85,9.0,116.0,39.83,30.01
2018,1,25,8,30,502.0,60.0,2.0,9.3,161.0,44.53,34.65
2018,1,25,8,45,571.5,64.5,2.15,9.55,204.5,68.0,39.82
2018,1,25,9,0,641.0,69.0,2.3,9.8,248.0,106.06,60.36
2018,1,25,9,15,688.5,71.5,2.4,10.1,289.5,145.35,88.46
2018,1,25,9,30,736.0,74.0,2.5,10.4,331.0,188.06,123.16
2018,1,25,9,45,766.0,75.5,2.6,10.65,367.5,231.55,161.3
2018,1,25,10,0,796.0,77.0,2.7,10.9,404.0,273.56,199.07
2018,1,25,10,15,656.5,109.0,2.8,11.15,392.0,292.51,222.47
2018,1,25,10,30,517.0,141.0,2.9,11.4,380.0,301.47,235.8
2018,1,25,10,45,453.0,162.0,3.0,11.6,379.0,317.4,251.92
2018,1,25,11,0,389.0,183.0,3.1,11.8,378.0,328.24,262.9
2018,1,25,11,15,332.5,173.5,3.2,11.9,344.0,309.02,249.21
2018,1,25,11,30,276.0,164.0,3.3,12.0,310.0,284.94,231.02
2018,1,25,11,45,283.5,177.5,3.4,12.05,330.0,309.95,252.0
2018,1,25,12,0,291.0,191.0,3.5,12.1,350.0,334.73,272.47
2018,1,25,12,15,482.5,162.5,3.5,12.1,427.0,416.71,339.81
2018,1,25,12,30,674.0,134.0,3.5,12.1,504.0,503.24,409.79
2018,1,25,12,45,389.0,125.5,3.55,12.05,338.5,345.45,283.91
2018,1,25,13,0,104.0,117.0,3.6,12.0,173.0,175.79,143.36
2018,1,25,13,15,67.5,141.5,3.6,11.95,177.5,178.09,145.06
2018,1,25,13,30,31.0,166.0,3.6,11.9,182.0,182.79,148.41
2018,1,25,13,45,120.5,168.5,3.65,11.85,227.0,241.43,198.39
2018,1,25,14,0,210.0,171.0,3.7,11.8,272.0,300.48,248.01
2018,1,25,14,15,278.5,158.0,3.6,11.65,284.0,325.42,269.38
2018,1,25,14,30,347.0,145.0,3.5,11.5,296.0,353.97,293.44
2018,1,25,14,45,530.5,114.0,3.4,11.35,324.5,416.38,345.49
2018,1,25,15,0,714.0,83.0,3.3,11.2,353.0,474.16,392.2
2018,1,25,15,15,693.5,78.0,3.3,11.2,317.5,445.79,368.29
2018,1,25,15,30,673.0,73.0,3.3,11.2,282.0,416.13,343.07
2018,1,25,15,45,626.5,68.0,2.95,10.65,240.5,373.57,306.82
2018,1,25,16,0,580.0,63.0,2.6,10.1,199.0,331.61,270.12
2018,1,25,16,15,508.5,55.5,2.45,9.7,157.0,278.01,223.23
2018,1,25,16,30,437.0,48.0,2.3,9.3,115.0,227.45,177.94
2018,1,25,16,45,320.0,38.5,2.2,8.9,78.5,163.45,120.68
2018,1,25,17,0,203.0,29.0,2.1,8.5,42.0,104.03,42.08
2018,1,25,17,15,105.5,15.5,2.1,8.35,22.0,42.25,0.0
2018,1,25,17,30,8.0,2.0,2.1,8.2,2.0,0.0,0.0
2018,1,25,17,45,4.0,1.0,2.05,8.1,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,26,7,15,66.5,7.5,1.0,6.65,9.5,0.0,0.0
2018,1,26,7,30,133.0,15.0,1.0,7.0,19.0,14.74,0.0
2018,1,26,7,45,261.5,26.0,1.0,7.35,51.0,20.91,8.49
2018,1,26,8,0,390.0,37.0,1.0,7.7,83.0,28.78,19.58
2018,1,26,8,15,489.0,44.0,1.05,8.0,126.5,32.48,23.62
2018,1,26,8,30,588.0,51.0,1.1,8.3,170.0,36.15,27.27
2018,1,26,8,45,402.0,63.5,1.1,8.65,153.5,62.06,38.42
2018,1,26,9,0,216.0,76.0,1.1,9.0,137.0,82.52,57.2
2018,1,26,9,15,217.5,96.0,1.1,9.35,165.0,111.05,80.42
2018,1,26,9,30,219.0,116.0,1.1,9.7,193.0,139.81,104.77
2018,1,26,9,45,164.5,136.5,1.1,10.05,198.0,159.59,124.04
2018,1,26,10,0,110.0,157.0,1.1,10.4,203.0,171.78,136.4
2018,1,26,10,15,124.0,180.0,1.1,10.65,235.0,202.28,161.4
2018,1,26,10,30,138.0,203.0,1.1,10.9,267.0,233.94,187.07
2018,1,26,10,45,426.0,158.0,1.05,11.15,370.5,304.97,240.63
2018,1,26,11,0,714.0,113.0,1.0,11.4,474.0,395.79,310.62
2018,1,26,11,15,811.0,92.0,1.0,11.55,515.0,442.45,347.99
2018,1,26,11,30,908.0,71.0,1.0,11.7,556.0,491.46,387.18
2018,1,26,11,45,910.5,72.5,1.0,11.8,565.5,517.53,408.63
2018,1,26,12,0,913.0,74.0,1.0,11.9,575.0,541.12,427.9
2018,1,26,12,15,912.0,74.0,1.05,11.9,576.0,558.75,442.89
2018,1,26,12,30,911.0,74.0,1.1,11.9,577.0,573.55,455.55
2018,1,26,12,45,906.5,74.5,1.1,11.9,570.5,584.04,464.38
2018,1,26,13,0,902.0,75.0,1.1,11.9,564.0,591.56,470.84
2018,1,26,13,15,881.0,77.0,1.15,11.8,545.0,588.25,469.61
2018,1,26,13,30,860.0,79.0,1.2,11.7,526.0,583.44,467.16
2018,1,26,13,45,842.0,79.5,1.2,11.6,503.0,574.68,461.28
2018,1,26,14,0,824.0,80.0,1.2,11.5,480.0,563.22,453.23
2018,1,26,14,15,733.0,93.0,1.2,11.35,434.0,522.47,422.26
2018,1,26,14,30,642.0,106.0,1.2,11.2,388.0,480.17,389.81
2018,1,26,14,45,543.5,114.5,1.2,11.0,340.5,428.66,349.73
2018,1,26,15,0,445.0,123.0,1.2,10.8,293.0,376.27,308.26
2018,1,26,15,15,319.0,124.0,1.2,10.8,239.5,300.52,247.05
2018,1,26,15,30,193.0,125.0,1.2,10.8,186.0,235.87,193.77
2018,1,26,15,45,121.5,108.5,1.2,10.2,145.0,176.14,144.38
2018,1,26,16,0,50.0,92.0,1.2,9.6,104.0,120.29,97.35
2018,1,26,16,15,36.0,74.0,1.25,9.3,81.5,94.64,75.19
2018,1,26,16,30,22.0,56.0,1.3,9.0,59.0,69.49,53.14
2018,1,26,16,45,23.5,39.0,1.35,8.65,41.5,51.25,36.24
2018,1,26,17,0,25.0,22.0,1.4,8.3,24.0,34.21,13.35
2018,1,26,17,15,23.5,12.5,1.45,8.1,13.0,18.38,0.0
2018,1,26,17,30,22.0,3.0,1.5,7.9,2.0,0.0,0.0
2018,1,26,17,45,11.0,1.5,1.55,7.7,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,27,7,15,29.5,6.0,0.6,7.2,7.0,0.0,0.0
2018,1,27,7,30,59.0,12.0,0.6,7.5,14.0,11.8,0.0
2018,1,27,7,45,58.0,27.5,0.6,7.85,32.0,24.11,11.37
2018,1,27,8,0,57.0,43.0,0.6,8.2,50.0,37.0,26.82
2018,1,27,8,15,129.0,59.0,0.6,8.65,83.0,47.39,36.93
2018,1,27,8,30,201.0,75.0,0.6,9.1,116.0,59.27,48.02
2018,1,27,8,45,288.0,83.0,0.6,9.55,157.0,75.01,51.85
2018,1,27,9,0,375.0,91.0,0.6,10.0,198.0,105.15,69.64
2018,1,27,9,15,502.0,88.0,0.7,10.55,253.5,138.78,90.62
2018,1,27,9,30,629.0,85.0,0.8,11.1,309.0,182.55,122.33
2018,1,27,9,45,731.5,74.0,0.9,11.6,360.0,226.39,157.11
2018,1,27,10,0,834.0,63.0,1.0,12.1,411.0,277.35,199.01
2018,1,27,10,15,849.0,64.5,1.1,12.4,441.0,317.28,235.1
2018,1,27,10,30,864.0,66.0,1.2,12.7,471.0,356.56,270.25
2018,1,27,10,45,874.0,67.0,1.25,12.95,494.5,392.63,302.21
2018,1,27,11,0,884.0,68.0,1.3,13.2,518.0,427.26,332.33
2018,1,27,11,15,890.0,69.0,1.4,13.45,534.5,458.52,359.38
2018,1,27,11,30,896.0,70.0,1.5,13.7,551.0,487.76,384.28
2018,1,27,11,45,899.0,70.5,1.6,13.9,560.5,512.85,405.61
2018,1,27,12,0,902.0,71.0,1.7,14.1,570.0,535.5,424.66
2018,1,27,12,15,867.5,82.0,1.7,14.25,563.0,546.23,433.74
2018,1,27,12,30,833.0,93.0,1.7,14.4,556.0,553.71,440.06
2018,1,27,12,45,748.0,116.0,1.75,14.55,528.5,541.63,431.22
2018,1,27,13,0,663.0,139.0,1.8,14.7,501.0,525.64,419.19
2018,1,27,13,15,599.5,152.5,1.85,14.75,474.0,508.86,406.75
2018,1,27,13,30,536.0,166.0,1.9,14.8,447.0,487.64,390.7
2018,1,27,13,45,673.0,123.5,1.9,14.8,462.0,527.21,423.18
2018,1,27,14,0,810.0,81.0,1.9,14.8,477.0,559.33,449.32
2018,1,27,14,15,826.0,73.5,1.9,14.7,458.0,556.06,447.24
2018,1,27,14,30,842.0,66.0,1.9,14.6,439.0,547.36,441.15
2018,1,27,14,45,797.0,68.5,1.95,14.55,400.0,517.96,418.57
2018,1,27,15,0,752.0,71.0,2.0,14.5,361.0,485.02,392.94
2018,1,27,15,15,740.0,65.0,2.0,14.5,326.0,458.77,371.91
2018,1,27,15,30,728.0,59.0,2.0,14.5,291.0,430.71,348.7
2018,1,27,15,45,636.5,59.5,1.65,13.6,241.5,373.34,301.75
2018,1,27,16,0,545.0,60.0,1.3,12.7,192.0,317.55,255.25
2018,1,27,16,15,480.5,52.5,1.35,12.05,152.0,267.37,212.76
2018,1,27,16,30,416.0,45.0,1.4,11.4,112.0,220.01,171.32
2018,1,27,16,45,328.0,36.0,1.4,10.75,78.0,166.52,123.67
2018,1,27,17,0,240.0,27.0,1.4,10.1,44.0,114.67,60.66
2018,1,27,17,15,132.0,15.5,1.45,9.95,23.5,49.93,0.0
2018,1,27,17,30,24.0,4.0,1.5,9.8,3.0,0.0,0.0
2018,1,27,17,45,12.0,2.0,1.55,9.65,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,28,7,15,94.5,8.5,2.15,7.05,11.5,0.0,0.0
2018,1,28,7,30,189.0,17.0,2.2,7.5,23.0,16.71,0.0
2018,1,28,7,45,335.5,26.0,2.2,7.9,58.5,20.59,9.4
2018,1,28,8,0,482.0,35.0,2.2,8.3,94.0,26.53,17.66
2018,1,28,8,15,563.0,41.0,2.25,8.75,137.5,32.28,23.38
2018,1,28,8,30,644.0,47.0,2.3,9.2,181.0,35.53,26.6
2018,1,28,8,45,694.0,51.0,2.35,9.6,225.0,67.93,34.65
2018,1,28,9,0,744.0,55.0,2.4,10.0,269.0,110.03,58.66
2018,1,28,9,15,780.0,57.0,2.4,10.6,310.5,152.3,90.02
2018,1,28,9,30,816.0,59.0,2.4,11.2,352.0,196.81,127.14
2018,1,28,9,45,842.5,60.0,2.4,11.75,389.5,243.1,167.98
2018,1,28,10,0,869.0,61.0,2.4,12.3,427.0,287.12,207.53
2018,1,28,10,15,885.0,63.0,2.4,12.8,458.5,329.29,245.74
2018,1,28,10,30,901.0,65.0,2.4,13.3,490.0,370.82,282.8
2018,1,28,10,45,912.0,66.0,2.4,13.8,515.0,408.66,316.21
2018,1,28,11,0,923.0,67.0,2.4,14.3,540.0,445.04,347.62
2018,1,28,11,15,930.0,67.5,2.4,14.6,557.5,477.52,375.49
2018,1,28,11,30,937.0,68.0,2.4,14.9,575.0,507.92,401.05
2018,1,28,11,45,941.0,68.5,2.4,15.25,585.0,534.59,423.08
2018,1,28,12,0,945.0,69.0,2.4,15.6,595.0,558.72,442.65
2018,1,28,12,15,945.5,69.0,2.4,15.8,596.5,577.82,458.27
2018,1,28,12,30,946.0,69.0,2.4,16.0,598.0,594.04,471.41
2018,1,28,12,45,943.5,69.0,2.4,16.2,592.0,605.62,480.82
2018,1,28,13,0,941.0,69.0,2.4,16.4,586.0,614.13,487.76
2018,1,28,13,15,936.0,68.5,2.4,16.45,572.5,617.59,491.05
2018,1,28,13,30,931.0,68.0,2.4,16.5,559.0,617.95,491.92
2018,1,28,13,45,923.0,67.0,2.4,16.55,538.0,612.97,488.69
2018,1,28,14,0,915.0,66.0,2.4,16.6,517.0,604.99,483.09
2018,1,28,14,15,902.0,65.5,2.3,16.5,489.5,591.8,473.22
2018,1,28,14,30,889.0,65.0,2.2,16.4,462.0,575.94,461.13
2018,1,28,14,45,870.0,63.5,2.15,16.25,427.5,553.15,443.81
2018,1,28,15,0,851.0,62.0,2.1,16.1,393.0,530.76,426.34
2018,1,28,15,15,814.0,59.0,2.1,16.1,349.5,492.99,396.57
2018,1,28,15,30,777.0,56.0,2.1,16.1,306.0,454.29,365.37
2018,1,28,15,45,699.0,54.0,1.75,14.9,255.5,397.03,319.36
2018,1,28,16,0,621.0,52.0,1.4,13.7,205.0,341.81,273.83
2018,1,28,16,15,549.5,47.5,1.4,13.05,163.0,291.7,231.36
2018,1,28,16,30,478.0,43.0,1.4,12.4,121.0,242.72,188.59
2018,1,28,16,45,382.0,34.5,1.4,11.8,84.5,184.65,137.36
2018,1,28,17,0,286.0,26.0,1.4,11.2,48.0,129.79,74.25
2018,1,28,17,15,161.5,15.0,1.4,11.0,25.5,57.75,0.0
2018,1,28,17,30,37.0,4.0,1.4,10.8,3.0,0.0,0.0
2018,1,28,17,45,18.5,2.0,1.4,10.6,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,29,7,15,11.5,3.0,2.6,8.35,3.5,0.0,0.0
2018,1,29,7,30,23.0,6.0,2.6,8.6,7.0,5.9,0.0
2018,1,29,7,45,11.5,11.5,2.65,8.9,12.0,11.18,2.75
2018,1,29,8,0,0.0,17.0,2.7,9.2,17.0,16.4,8.75
2018,1,29,8,15,0.0,23.0,2.7,9.6,23.0,22.19,14.28
2018,1,29,8,30,0.0,29.0,2.7,10.0,29.0,27.99,19.71
2018,1,29,8,45,0.0,37.5,2.7,10.4,37.5,36.2,25.75
2018,1,29,9,0,0.0,46.0,2.7,10.8,46.0,44.43,32.85
2018,1,29,9,15,0.0,62.5,2.65,11.35,62.5,60.4,46.49
2018,1,29,9,30,0.0,79.0,2.6,11.9,79.0,76.0,59.62
2018,1,29,9,45,2.0,108.5,2.55,12.4,109.5,103.83,82.82
2018,1,29,10,0,4.0,138.0,2.5,12.9,140.0,131.81,105.81
2018,1,29,10,15,28.0,164.5,2.45,13.4,178.0,162.22,129.97
2018,1,29,10,30,52.0,191.0,2.4,13.9,216.0,196.52,157.25
2018,1,29,10,45,68.0,208.0,2.35,14.35,242.0,221.25,176.76
2018,1,29,11,0,84.0,225.0,2.3,14.8,268.0,247.13,197.12
2018,1,29,11,15,56.0,216.0,2.25,15.0,245.0,230.49,183.74
2018,1,29,11,30,28.0,207.0,2.2,15.2,222.0,211.67,168.5
2018,1,29,11,45,57.5,222.5,2.15,15.4,254.5,242.86,193.49
2018,1,29,12,0,87.0,238.0,2.1,15.6,287.0,275.55,219.41
2018,1,29,12,15,81.5,233.5,2.0,15.4,279.5,271.21,216.04
2018,1,29,12,30,76.0,229.0,1.9,15.2,272.0,266.31,212.35
2018,1,29,12,45,63.0,227.5,1.8,15.05,263.0,259.65,207.08
2018,1,29,13,0,50.0,226.0,1.7,14.9,254.0,252.5,201.41
2018,1,29,13,15,87.0,229.5,1.7,14.8,276.5,279.28,223.54
2018,1,29,13,30,124.0,233.0,1.7,14.7,299.0,310.33,248.81
2018,1,29,13,45,231.0,215.0,1.7,14.6,332.0,360.8,290.34
2018,1,29,14,0,338.0,197.0,1.7,14.5,365.0,405.65,326.94
2018,1,29,14,15,242.0,193.5,1.7,14.5,310.5,346.41,279.65
2018,1,29,14,30,146.0,190.0,1.7,14.5,256.0,282.71,228.61
2018,1,29,14,45,116.5,174.0,1.75,14.5,224.0,249.09,201.93
2018,1,29,15,0,87.0,158.0,1.8,14.5,192.0,210.47,170.72
2018,1,29,15,15,131.0,145.0,1.8,14.5,190.5,224.61,182.92
2018,1,29,15,30,175.0,132.0,1.8,14.5,189.0,231.22,188.43
2018,1,29,15,45,128.0,115.0,1.5,13.8,153.5,187.68,152.39
2018,1,29,16,0,81.0,98.0,1.2,13.1,118.0,146.14,117.73
2018,1,29,16,15,62.0,79.5,1.2,12.55,93.0,111.72,88.61
2018,1,29,16,30,43.0,61.0,1.2,12.0,68.0,83.16,63.99
2018,1,29,16,45,28.0,44.0,1.2,11.5,48.0,58.75,42.49
2018,1,29,17,0,13.0,27.0,1.2,11.0,28.0,34.05,17.94
2018,1,29,17,15,18.5,15.5,1.2,10.85,16.0,20.23,0.0
2018,1,29,17,30,24.0,4.0,1.2,10.7,4.0,0.0,0.0
2018,1,29,17,45,12.0,2.0,1.25,10.5,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,30,7,15,96.0,8.5,1.4,8.4,12.0,8.36,0.0
2018,1,30,7,30,192.0,17.0,1.5,8.9,24.0,16.71,0.0
2018,1,30,7,45,162.0,31.0,1.6,9.45,43.0,24.24,13.02
2018,1,30,8,0,132.0,45.0,1.7,10.0,62.0,36.72,26.56
2018,1,30,8,15,146.0,63.0,1.7,10.4,88.5,50.39,39.4
2018,1,30,8,30,160.0,81.0,1.7,10.8,115.0,63.59,51.6
2018,1,30,8,45,186.5,97.5,1.7,11.25,146.0,87.81,64.42
2018,1,30,9,0,213.0,114.0,1.7,11.7,177.0,115.23,84.07
2018,1,30,9,15,271.5,125.0,1.65,12.2,217.0,145.05,105.66
2018,1,30,9,30,330.0,136.0,1.6,12.7,257.0,179.79,132.37
2018,1,30,9,45,377.5,143.0,1.6,13.2,294.5,210.79,157.28
2018,1,30,10,0,425.0,150.0,1.6,13.7,332.0,247.89,187.65
2018,1,30,10,15,467.0,152.5,1.6,14.15,365.5,282.34,216.23
2018,1,30,10,30,509.0,155.0,1.6,14.6,399.0,319.07,246.56
2018,1,30,10,45,542.0,154.5,1.55,15.0,426.0,351.51,273.38
2018,1,30,11,0,575.0,154.0,1.5,15.4,453.0,384.86,300.54
2018,1,30,11,15,607.0,149.5,1.45,15.7,474.0,415.44,325.29
2018,1,30,11,30,639.0,145.0,1.4,16.0,495.0,445.37,349.17
2018,1,30,11,45,647.5,145.5,1.35,16.35,505.5,468.25,367.18
2018,1,30,12,0,656.0,146.0,1.3,16.7,516.0,489.67,383.73
2018,1,30,12,15,748.5,121.0,1.3,16.95,544.5,529.7,414.88
2018,1,30,12,30,841.0,96.0,1.3,17.2,573.0,570.21,445.93
2018,1,30,12,45,835.0,97.0,1.25,17.45,566.5,580.13,453.08
2018,1,30,13,0,829.0,98.0,1.2,17.7,560.0,587.24,458.23
2018,1,30,13,15,847.0,91.5,1.2,17.8,554.0,597.86,466.71
2018,1,30,13,30,865.0,85.0,1.2,17.9,548.0,605.72,473.04
2018,1,30,13,45,825.0,89.5,1.2,18.0,517.5,588.12,460.26
2018,1,30,14,0,785.0,94.0,1.2,18.1,487.0,567.93,445.63
2018,1,30,14,15,718.0,101.5,1.25,17.95,446.0,534.34,421.39
2018,1,30,14,30,651.0,109.0,1.3,17.8,405.0,498.59,395.16
2018,1,30,14,45,701.5,93.0,1.35,17.65,390.5,502.36,399.28
2018,1,30,15,0,752.0,77.0,1.4,17.5,376.0,500.51,398.5
2018,1,30,15,15,761.5,68.0,1.4,17.5,345.0,482.12,383.99
2018,1,30,15,30,771.0,59.0,1.4,17.5,314.0,460.85,366.74
2018,1,30,15,45,693.0,58.0,1.3,16.45,263.5,404.2,322.35
2018,1,30,16,0,615.0,57.0,1.2,15.4,213.0,351.82,280.16
2018,1,30,16,15,552.0,51.0,1.25,14.85,171.0,301.08,237.82
2018,1,30,16,30,489.0,45.0,1.3,14.3,129.0,252.91,196.16
2018,1,30,16,45,440.5,36.0,1.4,13.75,94.5,209.62,156.6
2018,1,30,17,0,392.0,27.0,1.5,13.2,60.0,168.07,106.24
2018,1,30,17,15,226.5,16.5,1.5,12.95,33.0,78.13,0.0
2018,1,30,17,30,61.0,6.0,1.5,12.7,6.0,5.9,0.0
2018,1,30,17,45,30.5,3.0,1.55,12.5,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,31,7,15,118.0,9.0,1.55,8.55,14.0,8.85,0.0
2018,1,31,7,30,236.0,18.0,1.5,9.2,28.0,17.69,0.0
2018,1,31,7,45,387.0,26.0,1.5,9.85,66.0,20.11,10.18
2018,1,31,8,0,538.0,34.0,1.5,10.5,104.0,27.46,18.48
2018,1,31,8,15,612.5,39.0,1.4,10.8,148.5,29.83,21.09
2018,1,31,8,30,687.0,44.0,1.3,11.1,193.0,32.27,23.53
2018,1,31,8,45,695.0,52.0,1.2,11.45,231.0,74.16,37.44
2018,1,31,9,0,703.0,60.0,1.1,11.8,269.0,116.49,64.46
2018,1,31,9,15,679.0,73.0,1.15,12.25,298.0,155.9,96.67
2018,1,31,9,30,655.0,86.0,1.2,12.7,327.0,195.22,131.73
2018,1,31,9,45,621.0,102.5,1.25,13.1,349.5,232.52,166.36
2018,1,31,10,0,587.0,119.0,1.3,13.5,372.0,266.14,197.68
2018,1,31,10,15,666.0,109.5,1.35,13.9,416.0,307.28,231.75
2018,1,31,10,30,745.0,100.0,1.4,14.3,460.0,353.17,269.74
2018,1,31,10,45,835.0,83.5,1.5,14.7,505.5,402.27,310.12
2018,1,31,11,0,925.0,67.0,1.6,15.1,551.0,454.96,353.01
2018,1,31,11,15,931.0,67.5,1.6,15.45,568.0,487.32,380.03
2018,1,31,11,30,937.0,68.0,1.6,15.8,585.0,517.53,404.8
2018,1,31,11,45,940.0,68.0,1.6,16.1,594.5,543.42,425.82
2018,1,31,12,0,943.0,68.0,1.6,16.4,604.0,566.72,444.4
2018,1,31,12,15,856.5,93.0,1.65,16.65,581.0,563.77,442.83
2018,1,31,12,30,770.0,118.0,1.7,16.9,558.0,555.5,437.01
2018,1,31,12,45,739.0,123.0,1.7,17.15,542.0,554.63,436.76
2018,1,31,13,0,708.0,128.0,1.7,17.4,526.0,550.74,434.02
2018,1,31,13,15,711.0,123.5,1.7,17.55,515.0,554.39,437.33
2018,1,31,13,30,714.0,119.0,1.7,17.7,504.0,555.63,438.69
2018,1,31,13,45,725.5,110.0,1.65,17.8,488.5,554.69,438.37
2018,1,31,14,0,737.0,101.0,1.6,17.9,473.0,551.09,435.97
2018,1,31,14,15,755.5,89.5,1.55,17.85,453.0,545.12,432.07
2018,1,31,14,30,774.0,78.0,1.5,17.8,433.0,537.1,426.44
2018,1,31,14,45,779.5,70.5,1.45,17.7,405.5,522.97,415.93
2018,1,31,15,0,785.0,63.0,1.4,17.6,378.0,506.05,403.0
2018,1,31,15,15,681.0,73.5,1.4,17.6,327.5,450.44,359.68
2018,1,31,15,30,577.0,84.0,1.4,17.6,277.0,395.84,316.58
2018,1,31,15,45,505.5,80.5,1.3,16.45,233.0,344.19,276.13
2018,1,31,16,0,434.0,77.0,1.2,15.3,189.0,292.77,234.74
2018,1,31,16,15,411.5,64.5,1.3,14.75,154.5,257.27,204.65
2018,1,31,16,30,389.0,52.0,1.4,14.2,120.0,223.68,174.72
2018,1,31,16,45,319.5,41.0,1.45,13.6,86.0,173.97,131.11
2018,1,31,17,0,250.0,30.0,1.5,13.0,52.0,128.74,84.31
2018,1,31,17,15,151.5,18.0,1.55,12.75,29.0,59.65,0.0
2018,1,31,17,30,53.0,6.0,1.6,12.5,6.0,5.9,0.0
2018,1,31,17,45,26.5,3.0,1.6,12.3,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,1,7,15,24.5,8.0,1.4,9.7,9.0,7.86,0.0
2018,2,1,7,30,49.0,16.0,1.5,10.3,18.0,13.59,0.0
2018,2,1,7,45,112.0,32.5,1.55,10.95,45.0,26.9,15.82
2018,2,1,8,0,175.0,49.0,1.6,11.6,72.0,39.8,29.2
2018,2,1,8,15,265.0,60.0,1.55,12.0,110.5,44.91,34.38
2018,2,1,8,30,355.0,71.0,1.5,12.4,149.0,52.98,41.9
2018,2,1,8,45,380.5,83.5,1.45,12.85,183.5,84.21,54.65
2018,2,1,9,0,406.0,96.0,1.4,13.3,218.0,117.61,77.26
2018,2,1,9,15,418.0,110.0,1.4,13.85,251.0,152.36,104.62
