Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,30,430.0,124.0,1.4,14.4,284.0,187.83,134.14
2018,2,1,9,45,455.0,133.0,1.4,14.95,317.5,222.53,163.18
2018,2,1,10,0,480.0,142.0,1.4,15.5,351.0,258.67,193.57
2018,2,1,10,15,573.0,130.0,1.45,15.95,396.5,299.05,225.9
2018,2,1,10,30,666.0,118.0,1.5,16.4,442.0,344.38,262.52
2018,2,1,10,45,683.0,119.5,1.55,16.9,466.0,378.03,290.9
2018,2,1,11,0,700.0,121.0,1.6,17.4,490.0,411.24,318.41
2018,2,1,11,15,648.5,141.0,1.7,17.7,491.5,430.37,335.1
2018,2,1,11,30,597.0,161.0,1.8,18.0,493.0,445.02,347.68
2018,2,1,11,45,621.0,156.5,1.85,18.3,507.0,470.13,367.88
2018,2,1,12,0,645.0,152.0,1.9,18.6,521.0,494.52,387.21
2018,2,1,12,15,662.5,147.0,1.9,18.8,527.0,513.83,402.47
2018,2,1,12,30,680.0,142.0,1.9,19.0,533.0,531.61,416.44
2018,2,1,12,45,675.5,142.0,1.95,19.2,527.5,539.95,423.23
2018,2,1,13,0,671.0,142.0,2.0,19.4,522.0,545.97,428.25
2018,2,1,13,15,711.0,128.0,1.95,19.45,522.0,561.85,440.89
2018,2,1,13,30,751.0,114.0,1.9,19.5,522.0,575.39,451.62
2018,2,1,13,45,733.0,113.0,1.9,19.6,499.0,565.28,444.33
2018,2,1,14,0,715.0,112.0,1.9,19.7,476.0,552.75,435.31
2018,2,1,14,15,734.0,98.5,1.85,19.55,455.0,546.31,431.38
2018,2,1,14,30,753.0,85.0,1.8,19.4,434.0,535.69,424.15
2018,2,1,14,45,732.5,81.5,1.7,19.3,400.5,511.62,405.86
2018,2,1,15,0,712.0,78.0,1.6,19.2,367.0,485.75,385.95
2018,2,1,15,15,719.5,69.0,1.6,19.2,336.5,467.14,371.57
2018,2,1,15,30,727.0,60.0,1.6,19.2,306.0,445.86,354.47
2018,2,1,15,45,657.0,60.5,1.4,18.05,260.5,396.95,315.95
2018,2,1,16,0,587.0,61.0,1.2,16.9,215.0,348.6,276.96
2018,2,1,16,15,573.0,52.0,1.25,16.3,179.0,315.52,248.7
2018,2,1,16,30,559.0,43.0,1.3,15.7,143.0,281.86,218.29
2018,2,1,16,45,443.0,36.5,1.4,15.15,101.5,214.49,160.93
2018,2,1,17,0,327.0,30.0,1.5,14.6,60.0,154.59,103.47
2018,2,1,17,15,195.0,18.0,1.5,14.4,33.0,82.69,0.0
2018,2,1,17,30,63.0,6.0,1.5,14.2,6.0,21.24,0.0
2018,2,1,17,45,31.5,3.0,1.5,14.0,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,2,7,15,85.5,8.5,1.3,11.55,12.5,8.36,0.0
2018,2,2,7,30,171.0,17.0,1.4,12.0,25.0,13.49,0.0
2018,2,2,7,45,285.0,29.0,1.5,12.45,60.5,22.65,12.64
2018,2,2,8,0,399.0,41.0,1.6,12.9,96.0,31.27,21.69
2018,2,2,8,15,460.5,49.0,1.65,13.3,135.0,35.73,26.11
2018,2,2,8,30,522.0,57.0,1.7,13.7,174.0,43.1,32.92
2018,2,2,8,45,487.0,74.0,1.8,14.1,201.0,83.26,49.84
2018,2,2,9,0,452.0,91.0,1.9,14.5,228.0,119.38,76.36
2018,2,2,9,15,514.5,96.0,1.95,14.8,273.0,156.16,103.35
2018,2,2,9,30,577.0,101.0,2.0,15.1,318.0,197.67,136.38
2018,2,2,9,45,698.5,85.5,2.05,15.45,373.5,239.37,168.9
2018,2,2,10,0,820.0,70.0,2.1,15.8,429.0,292.22,211.85
2018,2,2,10,15,758.0,91.5,2.15,16.15,441.5,326.66,244.8
2018,2,2,10,30,696.0,113.0,2.2,16.5,454.0,352.7,269.82
2018,2,2,10,45,625.5,139.0,2.2,16.8,457.0,376.12,291.5
2018,2,2,11,0,555.0,165.0,2.2,17.1,460.0,392.55,306.54
2018,2,2,11,15,545.0,174.0,2.2,17.45,471.5,415.7,325.7
2018,2,2,11,30,535.0,183.0,2.2,17.8,483.0,436.95,342.84
2018,2,2,11,45,571.5,174.5,2.15,18.1,499.5,463.31,363.74
2018,2,2,12,0,608.0,166.0,2.1,18.4,516.0,490.86,385.22
2018,2,2,12,15,708.0,137.0,2.1,18.65,546.0,531.66,417.26
2018,2,2,12,30,808.0,108.0,2.1,18.9,576.0,573.17,449.48
2018,2,2,12,45,810.5,105.0,2.15,19.1,571.0,583.69,457.92
2018,2,2,13,0,813.0,102.0,2.2,19.3,566.0,591.6,464.5
2018,2,2,13,15,822.0,97.0,2.2,19.35,556.5,598.64,470.48
2018,2,2,13,30,831.0,92.0,2.2,19.4,547.0,602.96,474.34
2018,2,2,13,45,823.5,89.0,2.2,19.45,526.0,596.62,470.15
2018,2,2,14,0,816.0,86.0,2.2,19.5,505.0,587.52,463.87
2018,2,2,14,15,816.0,80.0,2.1,19.45,480.0,576.92,456.2
2018,2,2,14,30,816.0,74.0,2.0,19.4,455.0,563.53,446.27
2018,2,2,14,45,781.5,74.5,1.9,19.3,418.0,534.93,424.52
2018,2,2,15,0,747.0,75.0,1.8,19.2,381.0,504.81,401.35
2018,2,2,15,15,705.0,74.0,1.8,19.2,340.5,469.4,373.93
2018,2,2,15,30,663.0,73.0,1.8,19.2,300.0,432.36,344.67
2018,2,2,15,45,668.0,64.0,1.45,18.2,267.0,409.05,325.61
2018,2,2,16,0,673.0,55.0,1.1,17.2,234.0,381.53,302.04
2018,2,2,16,15,632.5,48.5,1.15,16.6,192.0,337.0,264.97
2018,2,2,16,30,592.0,42.0,1.2,16.0,150.0,293.35,227.07
2018,2,2,16,45,462.0,37.0,1.25,15.4,106.5,223.63,168.18
2018,2,2,17,0,332.0,32.0,1.3,14.8,63.0,159.44,108.96
2018,2,2,17,15,208.5,20.5,1.3,14.55,36.0,90.23,0.0
2018,2,2,17,30,85.0,9.0,1.3,14.3,9.0,29.83,0.0
2018,2,2,17,45,42.5,4.5,1.35,14.05,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,3,7,15,136.5,10.0,2.1,11.05,17.0,9.83,0.0
2018,2,3,7,30,273.0,20.0,2.2,11.7,34.0,16.4,0.0
2018,2,3,7,45,406.5,28.0,2.3,12.35,73.0,21.52,11.96
2018,2,3,8,0,540.0,36.0,2.4,13.0,112.0,28.92,19.67
2018,2,3,8,15,611.5,41.0,2.4,13.55,156.5,31.21,22.1
2018,2,3,8,30,683.0,46.0,2.4,14.1,201.0,39.46,29.63
2018,2,3,8,45,727.5,50.0,2.45,14.6,246.0,80.12,38.77
2018,2,3,9,0,772.0,54.0,2.5,15.1,291.0,124.44,66.75
2018,2,3,9,15,800.5,57.0,2.5,15.65,332.5,168.78,101.24
2018,2,3,9,30,829.0,60.0,2.5,16.2,374.0,214.67,140.13
2018,2,3,9,45,849.0,62.0,2.55,16.7,411.0,261.83,181.71
2018,2,3,10,0,869.0,64.0,2.6,17.2,448.0,306.09,221.15
2018,2,3,10,15,883.0,66.0,2.55,17.6,479.5,348.34,258.75
2018,2,3,10,30,897.0,68.0,2.5,18.0,511.0,389.81,294.97
2018,2,3,10,45,906.5,69.0,2.5,18.4,535.5,427.56,327.58
2018,2,3,11,0,916.0,70.0,2.5,18.8,560.0,463.75,358.15
2018,2,3,11,15,922.0,70.5,2.45,19.05,577.5,496.11,385.11
2018,2,3,11,30,928.0,71.0,2.4,19.3,595.0,526.34,409.76
2018,2,3,11,45,930.5,71.5,2.4,19.55,604.5,552.48,430.9
2018,2,3,12,0,933.0,72.0,2.4,19.8,614.0,576.03,449.64
2018,2,3,12,15,933.5,72.5,2.35,20.0,616.0,595.77,465.05
2018,2,3,12,30,934.0,73.0,2.3,20.2,618.0,612.65,478.04
2018,2,3,12,45,931.5,72.5,2.25,20.35,612.0,623.81,486.7
2018,2,3,13,0,929.0,72.0,2.2,20.5,606.0,631.91,492.97
2018,2,3,13,15,924.5,71.5,2.15,20.55,592.5,635.73,496.16
2018,2,3,13,30,920.0,71.0,2.1,20.6,579.0,636.47,497.01
2018,2,3,13,45,912.0,69.5,2.05,20.65,557.5,630.95,493.23
2018,2,3,14,0,904.0,68.0,2.0,20.7,536.0,622.42,487.19
2018,2,3,14,15,892.0,66.5,1.95,20.6,508.0,608.61,477.41
2018,2,3,14,30,880.0,65.0,1.9,20.5,480.0,592.08,465.47
2018,2,3,14,45,863.5,63.5,1.8,20.4,446.0,570.41,449.22
2018,2,3,15,0,847.0,62.0,1.7,20.3,412.0,546.51,430.99
2018,2,3,15,15,822.5,59.5,1.7,20.3,372.5,517.88,409.04
2018,2,3,15,30,798.0,57.0,1.7,20.3,333.0,485.09,383.4
2018,2,3,15,45,763.5,53.5,1.35,19.4,290.0,445.04,351.35
2018,2,3,16,0,729.0,50.0,1.0,18.5,247.0,404.63,317.92
2018,2,3,16,15,676.0,45.5,1.0,18.15,202.0,355.09,277.08
2018,2,3,16,30,623.0,41.0,1.0,17.8,157.0,307.1,235.96
2018,2,3,16,45,532.5,35.0,1.0,17.45,114.5,245.79,183.44
2018,2,3,17,0,442.0,29.0,1.0,17.1,72.0,189.4,129.88
2018,2,3,17,15,275.5,19.5,0.95,17.05,41.5,110.36,0.0
2018,2,3,17,30,109.0,10.0,0.9,17.0,11.0,37.09,0.0
2018,2,3,17,45,54.5,5.0,0.9,16.95,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,4,7,15,12.5,6.5,1.4,11.55,7.0,6.39,0.0
2018,2,4,7,30,25.0,13.0,1.4,12.0,14.0,12.03,0.0
2018,2,4,7,45,12.5,25.5,1.4,12.5,26.0,24.17,14.36
2018,2,4,8,0,0.0,38.0,1.4,13.0,38.0,36.26,26.15
2018,2,4,8,15,0.0,51.0,1.5,13.35,51.0,48.3,37.3
2018,2,4,8,30,0.0,64.0,1.6,13.7,64.0,60.32,45.79
2018,2,4,8,45,7.5,67.5,1.65,14.05,70.0,64.85,49.46
2018,2,4,9,0,15.0,71.0,1.7,14.4,76.0,68.44,52.07
2018,2,4,9,15,149.5,108.5,1.75,14.8,165.5,120.44,89.65
2018,2,4,9,30,284.0,146.0,1.8,15.2,255.0,184.5,137.33
2018,2,4,9,45,311.5,159.5,1.9,15.55,289.5,217.61,164.4
2018,2,4,10,0,339.0,173.0,2.0,15.9,324.0,252.67,193.29
2018,2,4,10,15,383.5,178.0,2.0,16.3,360.0,287.54,221.54
2018,2,4,10,30,428.0,183.0,2.0,16.7,396.0,323.69,250.8
2018,2,4,10,45,496.0,174.0,2.05,17.05,432.5,360.47,280.41
2018,2,4,11,0,564.0,165.0,2.1,17.4,469.0,400.55,312.56
2018,2,4,11,15,617.0,154.5,2.1,17.6,497.0,435.75,340.96
2018,2,4,11,30,670.0,144.0,2.1,17.8,525.0,471.39,369.48
2018,2,4,11,45,740.0,127.5,2.1,18.05,555.0,510.8,400.57
2018,2,4,12,0,810.0,111.0,2.1,18.3,585.0,551.64,432.37
2018,2,4,12,15,868.0,94.5,2.05,18.4,604.0,584.98,458.28
2018,2,4,12,30,926.0,78.0,2.0,18.5,623.0,616.87,482.87
2018,2,4,12,45,922.0,79.0,2.0,18.55,617.0,628.66,492.22
2018,2,4,13,0,918.0,80.0,2.0,18.6,611.0,637.41,499.32
2018,2,4,13,15,914.5,78.5,1.95,18.7,597.5,640.81,502.1
2018,2,4,13,30,911.0,77.0,1.9,18.8,584.0,641.14,502.57
2018,2,4,13,45,905.0,75.0,1.85,18.85,563.0,636.37,499.32
2018,2,4,14,0,899.0,73.0,1.8,18.9,542.0,628.58,493.81
2018,2,4,14,15,888.5,71.0,1.75,18.9,514.0,615.17,484.14
2018,2,4,14,30,878.0,69.0,1.7,18.9,486.0,599.01,472.3
2018,2,4,14,45,863.0,66.5,1.65,18.95,452.0,577.09,455.88
2018,2,4,15,0,848.0,64.0,1.6,19.0,418.0,552.87,437.45
2018,2,4,15,15,823.5,61.5,1.6,19.0,378.5,524.13,415.45
2018,2,4,15,30,799.0,59.0,1.6,19.0,339.0,491.21,389.73
2018,2,4,15,45,765.0,55.5,1.3,18.2,295.5,451.23,357.72
2018,2,4,16,0,731.0,52.0,1.0,17.4,252.0,410.84,324.34
2018,2,4,16,15,678.0,47.5,1.05,16.95,207.0,360.97,283.49
2018,2,4,16,30,625.0,43.0,1.1,16.5,162.0,312.61,242.21
2018,2,4,16,45,535.0,36.5,1.15,16.1,118.5,250.43,188.88
2018,2,4,17,0,445.0,30.0,1.2,15.7,75.0,197.57,138.63
2018,2,4,17,15,278.0,20.0,1.2,15.6,43.0,113.48,8.77
2018,2,4,17,30,111.0,10.0,1.2,15.5,11.0,37.97,0.0
2018,2,4,17,45,55.5,5.0,1.2,15.4,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,5,7,15,129.0,11.5,1.05,12.15,18.5,11.3,0.0
2018,2,5,7,30,258.0,23.0,1.1,12.6,37.0,19.13,0.0
2018,2,5,7,45,386.0,31.5,1.15,13.05,76.0,24.52,14.81
2018,2,5,8,0,514.0,40.0,1.2,13.5,115.0,29.72,20.44
2018,2,5,8,15,586.0,45.0,1.3,13.95,159.5,31.63,22.51
2018,2,5,8,30,658.0,50.0,1.4,14.4,204.0,46.84,27.29
2018,2,5,8,45,688.5,56.0,1.45,14.85,246.0,87.56,44.91
2018,2,5,9,0,719.0,62.0,1.5,15.3,288.0,130.65,73.62
2018,2,5,9,15,709.0,72.0,1.55,15.8,320.0,170.34,106.34
2018,2,5,9,30,699.0,82.0,1.6,16.3,352.0,211.02,142.26
2018,2,5,9,45,620.5,108.5,1.65,16.75,365.5,247.93,177.97
2018,2,5,10,0,542.0,135.0,1.7,17.2,379.0,277.02,206.34
2018,2,5,10,15,513.5,153.0,1.75,17.7,397.0,307.71,233.58
2018,2,5,10,30,485.0,171.0,1.8,18.2,415.0,335.38,257.54
2018,2,5,10,45,465.0,186.5,1.85,18.7,429.5,361.27,279.22
2018,2,5,11,0,445.0,202.0,1.9,19.2,444.0,384.9,298.46
2018,2,5,11,15,442.5,209.5,1.9,19.55,456.5,407.07,316.14
2018,2,5,11,30,440.0,217.0,1.9,19.9,469.0,428.01,332.51
2018,2,5,11,45,448.0,218.5,1.95,20.3,479.0,447.48,347.65
2018,2,5,12,0,456.0,220.0,2.0,20.7,489.0,466.02,361.9
2018,2,5,12,15,529.0,197.0,1.95,20.9,510.0,496.43,385.59
2018,2,5,12,30,602.0,174.0,1.9,21.1,531.0,528.81,410.49
2018,2,5,12,45,619.5,168.0,1.9,21.25,532.0,543.53,421.84
2018,2,5,13,0,637.0,162.0,1.9,21.4,533.0,556.53,431.94
2018,2,5,13,15,737.5,127.0,1.9,21.4,547.5,588.72,457.49
2018,2,5,13,30,838.0,92.0,1.9,21.4,562.0,617.6,480.36
2018,2,5,13,45,823.5,91.5,1.9,21.4,539.5,609.58,474.81
2018,2,5,14,0,809.0,91.0,1.9,21.4,517.0,598.83,467.45
2018,2,5,14,15,842.5,78.5,1.85,21.2,501.5,601.59,470.51
2018,2,5,14,30,876.0,66.0,1.8,21.0,486.0,598.18,468.85
2018,2,5,14,45,859.5,64.0,1.7,20.85,452.0,575.86,452.23
2018,2,5,15,0,843.0,62.0,1.6,20.7,418.0,551.31,433.75
2018,2,5,15,15,819.0,59.5,1.6,20.7,378.5,522.84,412.11
2018,2,5,15,30,795.0,57.0,1.6,20.7,339.0,490.16,386.77
2018,2,5,15,45,760.5,54.0,1.4,19.6,296.0,450.44,356.05
2018,2,5,16,0,726.0,51.0,1.2,18.5,253.0,410.37,323.93
2018,2,5,16,15,672.5,47.0,1.25,17.95,208.0,360.78,283.46
2018,2,5,16,30,619.0,43.0,1.3,17.4,163.0,312.75,242.6
2018,2,5,16,45,529.5,37.0,1.35,16.9,120.0,251.12,189.9
2018,2,5,17,0,440.0,31.0,1.4,16.4,77.0,198.72,140.96
2018,2,5,17,15,276.0,20.5,1.4,16.2,44.5,115.31,25.67
2018,2,5,17,30,112.0,10.0,1.4,16.0,12.0,38.6,0.0
2018,2,5,17,45,56.0,5.0,1.4,15.85,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,2,6,7,15,178.5,11.0,2.75,11.2,21.5,10.81,0.0
2018,2,6,7,30,357.0,22.0,2.8,11.8,43.0,19.59,0.0
2018,2,6,7,45,489.0,28.5,2.9,12.35,85.5,23.44,14.09
2018,2,6,8,0,621.0,35.0,3.0,12.9,128.0,27.34,18.42
2018,2,6,8,15,686.5,39.5,3.05,13.4,175.0,29.31,20.49
2018,2,6,8,30,752.0,44.0,3.1,13.9,222.0,45.14,23.12
2018,2,6,8,45,792.5,46.5,3.2,14.35,268.0,91.49,44.02
2018,2,6,9,0,833.0,49.0,3.3,14.8,314.0,137.85,74.85
2018,2,6,9,15,860.0,52.0,3.35,15.25,357.5,185.2,112.88
2018,2,6,9,30,887.0,55.0,3.4,15.7,401.0,233.79,154.92
2018,2,6,9,45,905.5,56.5,3.45,16.15,439.0,279.89,196.41
2018,2,6,10,0,924.0,58.0,3.5,16.6,477.0,325.93,237.95
2018,2,6,10,15,937.0,59.5,3.5,16.95,509.5,369.85,277.47
2018,2,6,10,30,950.0,61.0,3.5,17.3,542.0,412.8,315.42
2018,2,6,10,45,957.5,61.5,3.5,17.7,566.5,451.35,349.05
2018,2,6,11,0,965.0,62.0,3.5,18.1,591.0,488.08,380.37
2018,2,6,11,15,970.0,63.0,3.5,18.35,608.5,522.11,409.02
2018,2,6,11,30,975.0,64.0,3.5,18.6,626.0,553.84,435.19
2018,2,6,11,45,979.0,63.5,3.5,18.8,636.0,581.07,457.49
2018,2,6,12,0,983.0,63.0,3.5,19.0,646.0,605.61,477.3
2018,2,6,12,15,981.5,64.0,3.45,19.15,648.0,625.74,493.31
2018,2,6,12,30,980.0,65.0,3.4,19.3,650.0,642.78,506.72
2018,2,6,12,45,974.5,66.0,3.4,19.4,643.0,654.3,516.04
2018,2,6,13,0,969.0,67.0,3.4,19.5,636.0,662.56,522.81
2018,2,6,13,15,964.0,66.5,3.35,19.5,622.0,666.3,526.2
2018,2,6,13,30,959.0,66.0,3.3,19.5,608.0,666.81,527.1
2018,2,6,13,45,952.0,65.0,3.2,19.55,586.5,662.34,523.95
2018,2,6,14,0,945.0,64.0,3.1,19.6,565.0,654.72,518.4
2018,2,6,14,15,933.0,62.5,3.0,19.4,536.0,640.45,508.27
2018,2,6,14,30,921.0,61.0,2.9,19.2,507.0,623.31,495.84
2018,2,6,14,45,904.0,59.5,2.75,19.05,471.5,600.54,478.65
2018,2,6,15,0,887.0,58.0,2.6,18.9,436.0,575.4,459.37
2018,2,6,15,15,864.0,56.0,2.6,18.9,396.0,544.25,435.34
2018,2,6,15,30,841.0,54.0,2.6,18.9,356.0,511.49,409.45
2018,2,6,15,45,807.5,51.5,2.15,17.85,311.5,471.55,377.51
2018,2,6,16,0,774.0,49.0,1.7,16.8,267.0,433.91,346.13
2018,2,6,16,15,721.5,45.0,1.7,16.05,220.5,383.08,304.26
2018,2,6,16,30,669.0,41.0,1.7,15.3,174.0,333.7,261.87
2018,2,6,16,45,582.0,35.5,1.65,14.55,129.0,271.55,208.03
2018,2,6,17,0,495.0,30.0,1.6,13.8,84.0,214.13,154.81
2018,2,6,17,15,329.0,21.5,1.55,13.65,50.0,134.14,45.98
2018,2,6,17,30,163.0,13.0,1.5,13.5,16.0,55.23,0.0
2018,2,6,17,45,81.5,6.5,1.5,13.35,8.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,2,7,7,15,146.0,11.5,2.4,10.05,20.5,11.3,0.0
2018,2,7,7,30,292.0,23.0,2.5,10.7,41.0,18.65,2.02
2018,2,7,7,45,419.0,31.0,2.6,11.35,82.0,23.61,14.46
2018,2,7,8,0,546.0,39.0,2.7,12.0,123.0,31.09,21.84
2018,2,7,8,15,614.0,44.5,2.7,12.5,168.5,33.75,24.56
2018,2,7,8,30,682.0,50.0,2.7,13.0,214.0,51.51,28.11
2018,2,7,8,45,724.5,53.5,2.7,13.55,259.0,92.29,46.6
2018,2,7,9,0,767.0,57.0,2.7,14.1,304.0,136.59,76.65
2018,2,7,9,15,796.0,60.5,2.65,14.65,346.5,181.84,113.13
2018,2,7,9,30,825.0,64.0,2.6,15.2,389.0,228.73,153.5
2018,2,7,9,45,844.5,66.5,2.55,15.8,426.5,273.62,193.49
2018,2,7,10,0,864.0,69.0,2.5,16.4,464.0,321.52,235.76
2018,2,7,10,15,878.5,70.0,2.45,16.8,495.5,363.31,272.85
2018,2,7,10,30,893.0,71.0,2.4,17.2,527.0,404.34,308.55
2018,2,7,10,45,902.5,73.0,2.35,17.65,552.5,443.28,341.68
2018,2,7,11,0,912.0,75.0,2.3,18.1,578.0,480.7,372.69
2018,2,7,11,15,918.5,75.0,2.2,18.4,595.5,513.04,399.11
2018,2,7,11,30,925.0,75.0,2.1,18.7,613.0,543.27,423.18
2018,2,7,11,45,928.5,76.0,2.05,18.95,623.5,570.63,444.71
2018,2,7,12,0,932.0,77.0,2.0,19.2,634.0,595.44,463.83
2018,2,7,12,15,930.0,78.0,1.95,19.4,635.5,614.45,478.37
2018,2,7,12,30,928.0,79.0,1.9,19.6,637.0,630.52,490.46
2018,2,7,12,45,922.5,80.0,1.9,19.75,630.5,641.48,499.0
2018,2,7,13,0,917.0,81.0,1.9,19.9,624.0,649.35,505.18
2018,2,7,13,15,912.0,81.0,1.85,20.0,610.5,653.42,508.32
2018,2,7,13,30,907.0,81.0,1.8,20.1,597.0,654.42,509.17
2018,2,7,13,45,898.5,79.5,1.8,20.15,575.5,648.63,505.5
2018,2,7,14,0,890.0,78.0,1.8,20.2,554.0,639.85,499.62
2018,2,7,14,15,878.0,76.0,1.75,20.1,525.5,625.51,489.56
2018,2,7,14,30,866.0,74.0,1.7,20.0,497.0,608.46,477.4
2018,2,7,14,45,849.0,72.5,1.6,19.95,463.0,589.14,462.85
2018,2,7,15,0,832.0,71.0,1.5,19.9,429.0,565.04,444.57
2018,2,7,15,15,807.0,68.0,1.5,19.9,389.0,532.77,420.36
2018,2,7,15,30,782.0,65.0,1.5,19.9,349.0,499.04,394.44
2018,2,7,15,45,746.5,62.0,1.25,18.9,305.5,458.79,363.09
2018,2,7,16,0,711.0,59.0,1.0,17.9,262.0,418.2,330.43
2018,2,7,16,15,657.0,53.5,1.05,17.2,216.0,366.58,289.0
2018,2,7,16,30,603.0,48.0,1.1,16.5,170.0,319.39,249.31
2018,2,7,16,45,514.5,41.0,1.15,15.8,126.0,257.3,196.68
2018,2,7,17,0,426.0,34.0,1.2,15.1,82.0,200.62,145.77
2018,2,7,17,15,275.5,23.5,1.2,14.85,49.0,122.03,51.73
2018,2,7,17,30,125.0,13.0,1.2,14.6,16.0,45.77,0.0
2018,2,7,17,45,62.5,6.5,1.2,14.35,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,8,6,45,11.0,1.5,1.2,10.1,1.0,0.0,0.0
2018,2,8,7,0,22.0,3.0,1.2,10.2,2.0,0.0,0.0
2018,2,8,7,15,169.5,13.5,1.2,10.8,23.5,13.27,0.0
2018,2,8,7,30,317.0,24.0,1.2,11.4,45.0,19.45,4.24
2018,2,8,7,45,434.0,32.5,1.2,12.0,86.0,24.84,15.61
2018,2,8,8,0,551.0,41.0,1.2,12.6,127.0,30.01,20.91
2018,2,8,8,15,619.0,46.0,1.15,13.0,173.0,34.97,25.65
2018,2,8,8,30,687.0,51.0,1.1,13.4,219.0,54.8,29.42
2018,2,8,8,45,730.5,55.0,1.0,13.85,265.0,96.54,49.24
2018,2,8,9,0,774.0,59.0,0.9,14.3,311.0,141.9,80.31
2018,2,8,9,15,806.0,61.0,0.9,14.9,354.0,186.8,116.21
2018,2,8,9,30,838.0,63.0,0.9,15.5,397.0,233.59,155.96
2018,2,8,9,45,861.5,64.0,0.85,16.1,435.5,281.87,197.82
2018,2,8,10,0,885.0,65.0,0.8,16.7,474.0,327.46,237.22
2018,2,8,10,15,899.0,66.5,0.85,17.25,506.0,370.44,274.43
2018,2,8,10,30,913.0,68.0,0.9,17.8,538.0,412.6,310.14
2018,2,8,10,45,922.5,69.5,0.9,18.35,563.5,451.84,342.49
2018,2,8,11,0,932.0,71.0,0.9,18.9,589.0,489.5,372.67
2018,2,8,11,15,938.5,71.5,0.95,19.3,607.0,522.98,399.48
2018,2,8,11,30,945.0,72.0,1.0,19.7,625.0,554.3,424.07
2018,2,8,11,45,948.5,72.5,1.0,20.1,635.5,581.7,444.86
2018,2,8,12,0,952.0,73.0,1.0,20.5,646.0,606.49,463.29
2018,2,8,12,15,953.5,72.5,1.0,20.7,648.0,626.38,478.23
2018,2,8,12,30,955.0,72.0,1.0,20.9,650.0,643.35,490.86
2018,2,8,12,45,954.0,71.5,1.05,21.1,644.5,655.79,500.58
2018,2,8,13,0,953.0,71.0,1.1,21.3,639.0,665.11,508.01
2018,2,8,13,15,949.0,70.5,1.15,21.35,625.5,669.41,512.11
2018,2,8,13,30,945.0,70.0,1.2,21.4,612.0,670.52,513.91
2018,2,8,13,45,938.0,68.5,1.2,21.45,590.5,665.51,510.91
2018,2,8,14,0,931.0,67.0,1.2,21.5,569.0,657.38,505.66
2018,2,8,14,15,920.0,65.5,1.2,21.4,540.5,643.75,496.68
2018,2,8,14,30,909.0,64.0,1.2,21.3,512.0,627.27,485.52
2018,2,8,14,45,893.5,62.5,1.2,21.2,477.5,605.41,470.24
2018,2,8,15,0,878.0,61.0,1.2,21.1,443.0,581.17,452.91
2018,2,8,15,15,855.5,58.5,1.2,21.1,402.5,549.7,429.67
2018,2,8,15,30,833.0,56.0,1.2,21.1,362.0,516.59,404.62
2018,2,8,15,45,800.5,53.0,1.15,19.95,317.5,479.32,376.98
2018,2,8,16,0,768.0,50.0,1.1,18.8,273.0,438.61,345.58
2018,2,8,16,15,719.0,46.0,1.2,18.2,226.5,389.05,305.92
2018,2,8,16,30,670.0,42.0,1.3,17.6,180.0,340.73,265.39
2018,2,8,16,45,589.0,36.5,1.35,16.95,135.0,280.09,213.68
2018,2,8,17,0,508.0,31.0,1.4,16.3,90.0,223.81,162.85
2018,2,8,17,15,343.5,22.5,1.4,16.0,54.0,144.0,70.62
2018,2,8,17,30,179.0,14.0,1.4,15.7,18.0,61.63,0.0
2018,2,8,17,45,89.5,7.0,1.45,15.45,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,9,6,45,16.5,1.5,0.9,11.65,1.0,0.0,0.0
2018,2,9,7,0,33.0,3.0,0.9,11.7,2.0,0.0,0.0
2018,2,9,7,15,212.0,13.0,0.9,12.2,26.0,12.78,0.0
2018,2,9,7,30,391.0,23.0,0.9,12.7,50.0,19.94,5.99
2018,2,9,7,45,500.5,29.5,0.9,13.2,92.0,23.82,14.78
2018,2,9,8,0,610.0,36.0,0.9,13.7,134.0,27.71,18.84
2018,2,9,8,15,672.5,40.5,0.85,14.1,181.0,29.68,20.87
2018,2,9,8,30,735.0,45.0,0.8,14.5,228.0,53.08,25.56
2018,2,9,8,45,759.5,50.5,0.7,14.95,271.0,97.3,47.94
2018,2,9,9,0,784.0,56.0,0.6,15.4,314.0,143.22,80.41
2018,2,9,9,15,826.0,56.5,0.6,15.95,360.0,192.47,119.46
2018,2,9,9,30,868.0,57.0,0.6,16.5,406.0,241.09,160.15
2018,2,9,9,45,886.0,59.0,0.6,17.1,444.0,287.06,200.23
2018,2,9,10,0,904.0,61.0,0.6,17.7,482.0,332.99,239.92
2018,2,9,10,15,916.0,62.5,0.7,18.2,514.0,376.1,277.29
2018,2,9,10,30,928.0,64.0,0.8,18.7,546.0,418.21,313.05
2018,2,9,10,45,935.5,65.5,0.95,19.2,571.0,457.19,345.89
2018,2,9,11,0,943.0,67.0,1.1,19.7,596.0,494.43,376.62
2018,2,9,11,15,947.5,68.5,1.2,20.0,613.5,528.28,404.14
2018,2,9,11,30,952.0,70.0,1.3,20.3,631.0,559.85,429.37
2018,2,9,11,45,863.5,97.5,1.4,20.6,613.0,563.9,433.55
2018,2,9,12,0,775.0,125.0,1.5,20.9,595.0,561.85,432.83
2018,2,9,12,15,801.5,117.5,1.6,21.05,605.0,587.32,453.04
2018,2,9,12,30,828.0,110.0,1.7,21.2,615.0,610.52,471.23
2018,2,9,12,45,785.5,120.5,1.75,21.35,596.0,607.74,469.5
2018,2,9,13,0,743.0,131.0,1.8,21.5,577.0,602.05,465.67
2018,2,9,13,15,830.5,104.5,1.8,21.5,593.0,636.07,492.16
2018,2,9,13,30,918.0,78.0,1.8,21.5,609.0,666.06,515.29
2018,2,9,13,45,890.5,82.5,1.8,21.55,582.5,654.55,507.03
2018,2,9,14,0,863.0,87.0,1.8,21.6,556.0,642.53,498.57
2018,2,9,14,15,807.5,91.5,1.8,21.45,513.0,608.46,474.32
2018,2,9,14,30,752.0,96.0,1.8,21.3,470.0,572.58,448.51
2018,2,9,14,45,698.5,100.0,1.75,21.2,428.5,537.86,422.79
2018,2,9,15,0,645.0,104.0,1.7,21.1,387.0,501.06,395.15
2018,2,9,15,15,654.0,92.0,1.7,21.1,356.5,481.78,380.98
2018,2,9,15,30,663.0,80.0,1.7,21.1,326.0,459.84,364.16
2018,2,9,15,45,660.5,71.0,1.55,19.8,291.0,432.74,343.87
2018,2,9,16,0,658.0,62.0,1.4,18.5,256.0,403.75,321.1
2018,2,9,16,15,524.0,63.0,1.45,17.7,201.0,324.45,258.0
2018,2,9,16,30,390.0,64.0,1.5,16.9,146.0,250.19,197.56
2018,2,9,16,45,342.0,51.0,1.6,16.05,109.5,204.2,158.13
2018,2,9,17,0,294.0,38.0,1.7,15.2,73.0,161.94,119.92
2018,2,9,17,15,212.5,26.0,1.75,14.85,45.5,108.98,58.98
2018,2,9,17,30,131.0,14.0,1.8,14.5,18.0,49.27,0.0
2018,2,9,17,45,65.5,7.0,1.85,14.15,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,10,6,45,10.5,1.0,1.8,9.2,0.5,0.0,0.0
2018,2,10,7,0,21.0,2.0,1.8,9.4,1.0,0.0,0.0
2018,2,10,7,15,175.0,13.5,1.9,10.0,25.0,13.27,0.0
2018,2,10,7,30,329.0,25.0,2.0,10.6,49.0,19.99,7.32
2018,2,10,7,45,464.0,32.0,2.1,11.2,93.0,23.94,15.09
2018,2,10,8,0,599.0,39.0,2.2,11.8,137.0,30.41,21.4
2018,2,10,8,15,663.0,43.5,2.25,12.35,184.0,32.21,23.28
2018,2,10,8,30,727.0,48.0,2.3,12.9,231.0,58.06,28.72
2018,2,10,8,45,767.5,51.0,2.3,13.4,277.0,101.11,50.62
2018,2,10,9,0,808.0,54.0,2.3,13.9,323.0,147.4,83.59
2018,2,10,9,15,821.5,59.0,2.5,14.5,363.0,193.66,122.41
2018,2,10,9,30,835.0,64.0,2.7,15.1,403.0,240.1,163.54
2018,2,10,9,45,700.0,101.0,2.85,15.65,403.5,273.65,199.28
2018,2,10,10,0,565.0,138.0,3.0,16.2,404.0,297.13,224.95
2018,2,10,10,15,474.5,170.0,3.1,16.5,403.5,319.33,246.9
2018,2,10,10,30,384.0,202.0,3.2,16.8,403.0,335.21,262.31
2018,2,10,10,45,341.0,223.0,3.3,17.05,407.5,352.2,277.14
2018,2,10,11,0,298.0,244.0,3.4,17.3,412.0,365.7,288.53
2018,2,10,11,15,357.0,238.5,3.5,17.45,446.0,401.33,317.15
2018,2,10,11,30,416.0,233.0,3.6,17.6,480.0,439.8,347.87
2018,2,10,11,45,419.0,235.5,3.65,17.7,488.0,457.29,361.98
2018,2,10,12,0,422.0,238.0,3.7,17.8,496.0,473.72,375.19
2018,2,10,12,15,424.5,238.0,3.85,17.8,498.0,486.29,385.68
2018,2,10,12,30,427.0,238.0,4.0,17.8,500.0,497.6,395.14
2018,2,10,12,45,501.5,213.0,4.1,17.8,518.0,527.25,419.73
2018,2,10,13,0,576.0,188.0,4.2,17.8,536.0,556.36,443.79
2018,2,10,13,15,651.5,158.5,4.3,17.7,544.5,582.51,465.96
2018,2,10,13,30,727.0,129.0,4.4,17.6,553.0,604.55,485.09
2018,2,10,13,45,685.5,136.0,4.45,17.55,524.5,587.38,472.2
2018,2,10,14,0,644.0,143.0,4.5,17.5,496.0,568.0,457.64
2018,2,10,14,15,541.0,161.5,4.4,17.3,447.5,517.7,418.1
2018,2,10,14,30,438.0,180.0,4.3,17.1,399.0,470.26,380.35
2018,2,10,14,45,520.5,148.0,4.2,16.95,391.0,482.11,391.54
2018,2,10,15,0,603.0,116.0,4.1,16.8,383.0,492.14,400.75
2018,2,10,15,15,715.5,87.0,4.1,16.8,376.0,514.01,418.85
2018,2,10,15,30,828.0,58.0,4.1,16.8,369.0,523.26,426.39
2018,2,10,15,45,819.5,53.5,3.75,16.05,330.0,493.65,402.26
2018,2,10,16,0,811.0,49.0,3.4,15.3,291.0,462.18,375.78
2018,2,10,16,15,763.5,45.5,3.4,14.75,243.0,414.98,335.84
2018,2,10,16,30,716.0,42.0,3.4,14.2,195.0,365.96,292.94
2018,2,10,16,45,554.0,40.0,3.35,13.65,141.0,274.96,215.82
2018,2,10,17,0,392.0,38.0,3.3,13.1,87.0,197.97,149.18
2018,2,10,17,15,259.5,26.0,3.35,12.8,52.5,125.75,74.25
2018,2,10,17,30,127.0,14.0,3.4,12.5,18.0,48.65,0.0
2018,2,10,17,45,63.5,7.0,3.5,12.2,9.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,11,6,45,19.5,2.0,1.15,7.2,1.5,0.0,0.0
2018,2,11,7,0,39.0,4.0,1.3,7.3,3.0,0.0,0.0
2018,2,11,7,15,227.0,15.5,1.45,7.95,30.5,15.24,0.0
2018,2,11,7,30,415.0,27.0,1.6,8.6,58.0,21.8,9.68
2018,2,11,7,45,491.0,34.5,1.7,9.2,97.5,26.07,17.19
2018,2,11,8,0,567.0,42.0,1.8,9.8,137.0,30.26,21.5
2018,2,11,8,15,523.5,55.5,2.1,10.35,164.5,39.43,30.01
2018,2,11,8,30,480.0,69.0,2.4,10.9,192.0,67.51,41.44
2018,2,11,8,45,252.5,84.5,2.75,11.45,150.0,87.56,59.52
2018,2,11,9,0,25.0,100.0,3.1,12.0,108.0,95.5,75.09
2018,2,11,9,15,18.5,110.5,3.3,12.3,117.0,107.85,85.64
2018,2,11,9,30,12.0,121.0,3.5,12.6,126.0,117.43,93.75
2018,2,11,9,45,19.0,148.5,3.75,12.9,157.0,145.36,116.6
2018,2,11,10,0,26.0,176.0,4.0,13.2,188.0,174.01,139.87
2018,2,11,10,15,55.0,203.5,4.0,13.15,231.5,208.65,167.72
2018,2,11,10,30,84.0,231.0,4.0,13.1,275.0,248.28,199.66
2018,2,11,10,45,54.0,206.0,4.0,13.05,235.0,217.66,175.05
2018,2,11,11,0,24.0,181.0,4.0,13.0,195.0,183.69,147.41
2018,2,11,11,15,21.5,198.0,4.0,12.85,210.5,200.5,161.16
2018,2,11,11,30,19.0,215.0,4.0,12.7,226.0,216.44,174.06
2018,2,11,11,45,33.0,234.0,4.05,12.5,254.0,243.62,196.3
2018,2,11,12,0,47.0,253.0,4.1,12.3,282.0,271.82,219.34
2018,2,11,12,15,148.5,261.0,4.3,12.25,353.0,343.68,278.85
2018,2,11,12,30,250.0,269.0,4.5,12.2,424.0,420.02,341.38
2018,2,11,12,45,218.5,275.0,4.75,12.1,409.5,409.38,333.02
2018,2,11,13,0,187.0,281.0,5.0,12.0,395.0,399.88,325.65
2018,2,11,13,15,116.0,222.5,5.2,12.0,292.5,298.63,243.98
2018,2,11,13,30,45.0,164.0,5.4,12.0,190.0,191.43,155.52
2018,2,11,13,45,181.0,190.0,5.6,11.95,290.5,310.33,256.46
2018,2,11,14,0,317.0,216.0,5.8,11.9,391.0,430.36,356.08
2018,2,11,14,15,448.5,180.5,5.8,11.9,414.5,481.73,399.92
2018,2,11,14,30,580.0,145.0,5.8,11.9,438.0,525.95,437.77
2018,2,11,14,45,700.0,112.0,5.8,11.9,442.0,558.03,465.36
2018,2,11,15,0,820.0,79.0,5.8,11.9,446.0,581.28,485.51
2018,2,11,15,15,795.5,76.0,5.8,11.9,406.0,549.06,459.19
2018,2,11,15,30,771.0,73.0,5.8,11.9,366.0,515.34,431.28
2018,2,11,15,45,739.0,68.5,5.7,11.55,322.0,474.82,397.52
2018,2,11,16,0,707.0,64.0,5.6,11.2,278.0,433.8,362.39
2018,2,11,16,15,660.5,58.5,5.45,10.85,232.5,387.26,321.54
2018,2,11,16,30,614.0,53.0,5.3,10.5,187.0,339.82,278.7
