Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,45,534.5,46.0,5.2,10.2,142.0,279.25,224.06
2018,2,11,17,0,455.0,39.0,5.1,9.9,97.0,223.24,171.87
2018,2,11,17,15,308.5,28.5,5.05,9.7,60.5,145.84,92.53
2018,2,11,17,30,162.0,18.0,5.0,9.5,24.0,62.79,0.0
2018,2,11,17,45,81.0,9.0,4.95,9.35,12.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.85,9.1,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.75,8.95,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.55,8.8,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.9,8.25,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.6,5.15,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.55,4.95,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,12,6,45,32.5,3.0,2.25,5.7,2.5,0.0,0.0
2018,2,12,7,0,65.0,6.0,2.2,6.0,5.0,0.0,0.0
2018,2,12,7,15,240.5,16.0,2.3,6.65,32.0,15.73,0.0
2018,2,12,7,30,416.0,26.0,2.4,7.3,59.0,22.49,11.09
2018,2,12,7,45,523.0,32.0,2.55,7.95,102.5,25.7,17.03
2018,2,12,8,0,630.0,38.0,2.7,8.6,146.0,29.02,20.52
2018,2,12,8,15,690.0,42.0,2.8,9.05,193.5,30.48,22.08
2018,2,12,8,30,750.0,46.0,2.9,9.5,241.0,62.48,29.66
2018,2,12,8,45,788.0,49.5,3.05,10.0,288.0,107.3,54.7
2018,2,12,9,0,826.0,53.0,3.2,10.5,335.0,158.54,93.32
2018,2,12,9,15,849.0,56.0,3.15,10.8,378.0,205.76,133.74
2018,2,12,9,30,872.0,59.0,3.1,11.1,421.0,253.89,177.01
2018,2,12,9,45,886.5,62.5,3.05,11.45,459.0,300.81,220.11
2018,2,12,10,0,901.0,66.0,3.0,11.8,497.0,347.43,262.61
2018,2,12,10,15,914.0,67.5,3.0,12.05,529.5,391.12,302.2
2018,2,12,10,30,927.0,69.0,3.0,12.3,562.0,433.89,340.17
2018,2,12,10,45,936.5,69.5,2.95,12.6,587.5,473.03,374.23
2018,2,12,11,0,946.0,70.0,2.9,12.9,613.0,510.54,406.09
2018,2,12,11,15,951.0,71.0,2.85,13.1,631.0,544.46,434.48
2018,2,12,11,30,956.0,72.0,2.8,13.3,649.0,576.09,460.4
2018,2,12,11,45,959.0,73.0,2.8,13.45,659.5,604.19,483.28
2018,2,12,12,0,962.0,74.0,2.8,13.6,670.0,629.62,503.68
2018,2,12,12,15,961.0,74.5,2.75,13.7,672.0,649.38,519.35
2018,2,12,12,30,960.0,75.0,2.7,13.8,674.0,666.1,532.48
2018,2,12,12,45,956.5,76.0,2.7,13.9,668.0,678.68,542.53
2018,2,12,13,0,953.0,77.0,2.7,14.0,662.0,688.09,550.09
2018,2,12,13,15,949.0,76.0,2.65,14.0,648.0,691.9,553.42
2018,2,12,13,30,945.0,75.0,2.6,14.0,634.0,692.49,554.32
2018,2,12,13,45,938.0,74.0,2.6,14.0,612.5,687.96,551.6
2018,2,12,14,0,931.0,73.0,2.6,14.0,591.0,680.3,546.51
2018,2,12,14,15,919.5,71.5,2.6,13.95,562.0,666.19,536.6
2018,2,12,14,30,908.0,70.0,2.6,13.9,533.0,649.22,524.42
2018,2,12,14,45,892.5,68.5,2.6,13.85,498.0,627.1,508.1
2018,2,12,15,0,877.0,67.0,2.6,13.8,463.0,602.59,489.65
2018,2,12,15,15,704.0,89.0,2.6,13.8,389.0,515.86,421.23
2018,2,12,15,30,531.0,111.0,2.6,13.8,315.0,426.46,349.72
2018,2,12,15,45,525.0,97.5,2.3,13.25,279.0,398.84,327.66
2018,2,12,16,0,519.0,84.0,2.0,12.7,243.0,367.2,301.34
2018,2,12,16,15,567.5,67.5,2.0,11.95,215.5,356.58,291.63
2018,2,12,16,30,616.0,51.0,2.0,11.2,188.0,340.88,276.0
2018,2,12,16,45,553.5,43.5,1.95,10.45,144.5,286.16,227.57
2018,2,12,17,0,491.0,36.0,1.9,9.7,101.0,234.93,180.31
2018,2,12,17,15,353.0,27.0,2.0,9.45,63.5,161.19,106.07
2018,2,12,17,30,215.0,18.0,2.1,9.2,26.0,78.33,0.0
2018,2,12,17,45,107.5,9.0,2.25,8.9,13.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.75,5.2,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.8,5.05,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.8,4.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.85,4.7,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.8,4.55,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.75,4.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.7,4.15,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.65,4.05,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.55,3.95,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.5,4.15,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,13,6,45,31.0,3.5,2.5,4.8,3.0,0.0,0.0
2018,2,13,7,0,62.0,7.0,2.5,5.1,6.0,0.0,0.0
2018,2,13,7,15,232.0,18.0,2.6,5.75,34.0,17.69,0.0
2018,2,13,7,30,402.0,29.0,2.7,6.4,62.0,23.29,12.46
2018,2,13,7,45,507.5,36.0,2.85,7.0,106.5,27.01,18.34
2018,2,13,8,0,613.0,43.0,3.0,7.6,151.0,33.64,24.82
2018,2,13,8,15,674.0,48.0,2.95,8.25,199.0,35.73,26.95
2018,2,13,8,30,735.0,53.0,2.9,8.9,247.0,70.9,36.11
2018,2,13,8,45,773.5,57.0,2.9,9.5,294.5,115.62,62.02
2018,2,13,9,0,812.0,61.0,2.9,10.1,342.0,163.43,98.18
2018,2,13,9,15,840.5,62.5,2.75,10.7,385.5,209.91,137.77
2018,2,13,9,30,869.0,64.0,2.6,11.3,429.0,261.13,183.11
2018,2,13,9,45,889.0,66.0,2.5,11.9,468.0,308.27,225.76
2018,2,13,10,0,909.0,68.0,2.4,12.5,507.0,355.54,268.02
2018,2,13,10,15,921.0,69.5,2.25,12.9,539.5,399.32,306.88
2018,2,13,10,30,933.0,71.0,2.1,13.3,572.0,442.07,343.79
2018,2,13,10,45,940.5,73.0,1.95,13.7,597.5,482.09,377.41
2018,2,13,11,0,948.0,75.0,1.8,14.1,623.0,520.34,408.49
2018,2,13,11,15,953.0,76.0,1.65,14.35,641.0,554.43,435.6
2018,2,13,11,30,958.0,77.0,1.5,14.6,659.0,586.22,460.04
2018,2,13,11,45,960.5,77.5,1.35,14.85,669.0,613.69,480.45
2018,2,13,12,0,963.0,78.0,1.2,15.1,679.0,638.45,498.15
2018,2,13,12,15,963.5,78.0,1.1,15.3,681.0,658.67,512.54
2018,2,13,12,30,964.0,78.0,1.0,15.5,683.0,675.9,524.37
2018,2,13,12,45,962.5,77.0,0.9,15.65,677.0,687.77,532.19
2018,2,13,13,0,961.0,76.0,0.8,15.8,671.0,696.44,537.54
2018,2,13,13,15,956.0,76.0,0.75,15.9,657.0,700.68,540.32
2018,2,13,13,30,951.0,76.0,0.7,16.0,643.0,701.69,540.78
2018,2,13,13,45,943.0,75.0,0.65,16.1,621.0,696.48,536.87
2018,2,13,14,0,935.0,74.0,0.6,16.2,599.0,688.12,530.75
2018,2,13,14,15,923.5,73.0,0.6,16.1,570.0,674.48,521.93
2018,2,13,14,30,912.0,72.0,0.6,16.0,541.0,657.97,510.97
2018,2,13,14,45,895.5,70.5,0.6,15.95,505.5,635.11,495.19
2018,2,13,15,0,879.0,69.0,0.6,15.9,470.0,609.88,477.42
2018,2,13,15,15,856.5,67.0,0.6,15.9,429.0,581.39,456.7
2018,2,13,15,30,834.0,65.0,0.6,15.9,388.0,548.29,432.11
2018,2,13,15,45,803.0,61.5,0.6,15.3,343.0,507.5,402.0
2018,2,13,16,0,772.0,58.0,0.6,14.7,298.0,466.02,370.23
2018,2,13,16,15,725.0,53.5,0.75,14.05,250.0,415.47,331.1
2018,2,13,16,30,678.0,49.0,0.9,13.4,202.0,365.96,290.62
2018,2,13,16,45,600.5,43.0,1.0,12.75,155.0,303.89,238.15
2018,2,13,17,0,523.0,37.0,1.1,12.1,108.0,249.73,189.83
2018,2,13,17,15,372.5,28.0,1.15,11.75,68.0,170.72,114.5
2018,2,13,17,30,222.0,19.0,1.2,11.4,28.0,82.1,0.0
2018,2,13,17,45,111.0,9.5,1.3,11.05,14.0,9.34,0.0
2018,2,13,18,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,14,6,45,26.5,3.0,1.2,7.4,3.0,0.0,0.0
2018,2,14,7,0,53.0,6.0,1.2,7.5,6.0,5.9,0.0
2018,2,14,7,15,164.5,18.5,1.25,8.05,30.5,18.18,0.0
2018,2,14,7,30,276.0,31.0,1.3,8.6,55.0,25.02,14.28
2018,2,14,7,45,420.5,39.0,1.3,9.15,102.0,29.56,20.51
2018,2,14,8,0,565.0,47.0,1.3,9.7,149.0,34.01,25.0
2018,2,14,8,15,586.0,56.0,1.4,10.1,188.5,39.1,29.84
2018,2,14,8,30,607.0,65.0,1.5,10.5,228.0,75.18,41.97
2018,2,14,8,45,479.5,95.0,1.55,10.95,238.0,121.0,78.01
2018,2,14,9,0,352.0,125.0,1.6,11.4,248.0,153.51,109.42
2018,2,14,9,15,243.0,136.5,1.75,11.85,226.5,164.89,124.05
2018,2,14,9,30,134.0,148.0,1.9,12.3,205.0,165.43,129.25
2018,2,14,9,45,67.5,135.0,2.05,12.75,163.5,145.43,115.03
2018,2,14,10,0,1.0,122.0,2.2,13.2,122.0,117.17,93.04
2018,2,14,10,15,22.0,159.5,2.3,13.6,171.0,159.99,127.78
2018,2,14,10,30,43.0,197.0,2.4,14.0,220.0,202.68,161.97
2018,2,14,10,45,156.0,227.0,2.5,14.4,317.0,281.53,224.6
2018,2,14,11,0,269.0,257.0,2.6,14.8,414.0,369.19,293.48
2018,2,14,11,15,325.5,254.5,2.65,15.0,450.0,406.61,323.0
2018,2,14,11,30,382.0,252.0,2.7,15.2,486.0,446.4,354.49
2018,2,14,11,45,369.0,258.0,2.8,15.4,487.0,457.16,363.06
2018,2,14,12,0,356.0,264.0,2.9,15.6,488.0,466.29,370.35
2018,2,14,12,15,419.5,241.0,2.95,15.6,506.0,493.9,393.11
2018,2,14,12,30,483.0,218.0,3.0,15.6,524.0,520.56,415.11
2018,2,14,12,45,696.0,155.5,3.1,15.6,591.5,604.14,482.48
2018,2,14,13,0,909.0,93.0,3.2,15.6,659.0,684.83,546.63
2018,2,14,13,15,765.5,134.0,3.3,15.45,604.0,643.49,514.43
2018,2,14,13,30,622.0,175.0,3.4,15.3,549.0,596.15,477.86
2018,2,14,13,45,617.5,169.0,3.5,15.2,529.5,589.26,474.02
2018,2,14,14,0,613.0,163.0,3.6,15.1,510.0,580.14,468.15
2018,2,14,14,15,756.0,119.0,3.75,14.8,525.5,624.08,505.6
2018,2,14,14,30,899.0,75.0,3.9,14.5,541.0,657.08,534.32
2018,2,14,14,45,885.0,72.5,4.0,14.2,506.0,634.77,518.17
2018,2,14,15,0,871.0,70.0,4.1,13.9,471.0,610.01,500.06
2018,2,14,15,15,848.5,67.5,4.1,13.9,430.0,581.02,477.28
2018,2,14,15,30,826.0,65.0,4.1,13.9,389.0,547.4,450.41
2018,2,14,15,45,797.5,61.5,4.05,13.0,344.5,507.99,419.58
2018,2,14,16,0,769.0,58.0,4.0,12.1,300.0,467.78,386.97
2018,2,14,16,15,723.5,53.5,3.8,11.5,252.5,417.82,344.58
2018,2,14,16,30,678.0,49.0,3.6,10.9,205.0,368.81,301.5
2018,2,14,16,45,600.5,43.5,3.45,10.25,158.0,306.94,246.73
2018,2,14,17,0,523.0,38.0,3.3,9.6,111.0,252.94,196.84
2018,2,14,17,15,371.5,29.0,3.3,9.3,70.5,172.89,120.66
2018,2,14,17,30,220.0,20.0,3.3,9.0,30.0,93.72,0.0
2018,2,14,17,45,110.0,10.0,3.35,8.65,15.0,37.35,0.0
2018,2,14,18,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.4,8.25,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.6,5.45,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.65,4.85,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.75,4.65,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.85,4.7,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,15,6,45,38.5,3.5,3.0,5.3,3.5,0.0,0.0
2018,2,15,7,0,77.0,7.0,3.1,5.6,7.0,6.88,0.0
2018,2,15,7,15,264.0,18.0,3.3,6.1,38.5,14.66,0.0
2018,2,15,7,30,451.0,29.0,3.5,6.6,70.0,24.95,14.8
2018,2,15,7,45,556.0,35.5,3.7,7.15,117.0,28.54,19.81
2018,2,15,8,0,661.0,42.0,3.9,7.7,164.0,32.18,23.54
2018,2,15,8,15,719.5,46.5,3.9,8.25,213.5,33.92,25.33
2018,2,15,8,30,778.0,51.0,3.9,8.8,263.0,76.91,37.59
2018,2,15,8,45,816.5,54.0,3.95,9.4,311.5,123.31,65.97
2018,2,15,9,0,855.0,57.0,4.0,10.0,360.0,176.17,107.3
2018,2,15,9,15,883.5,59.0,4.0,10.55,406.0,225.44,150.01
2018,2,15,9,30,912.0,61.0,4.0,11.1,452.0,276.05,195.6
2018,2,15,9,45,930.5,63.0,4.0,11.65,492.0,324.89,240.38
2018,2,15,10,0,949.0,65.0,4.0,12.2,532.0,373.65,284.62
2018,2,15,10,15,962.0,65.5,3.9,12.6,565.0,418.65,325.16
2018,2,15,10,30,975.0,66.0,3.8,13.0,598.0,462.6,363.81
2018,2,15,10,45,984.5,66.5,3.75,13.4,624.5,503.7,399.25
2018,2,15,11,0,994.0,67.0,3.7,13.8,651.0,543.03,432.33
2018,2,15,11,15,999.5,68.0,3.65,14.05,670.0,578.85,462.04
2018,2,15,11,30,1005.0,69.0,3.6,14.3,689.0,612.27,489.18
2018,2,15,11,45,1008.5,69.0,3.55,14.55,699.5,641.01,512.16
2018,2,15,12,0,1012.0,69.0,3.5,14.8,710.0,666.93,532.52
2018,2,15,12,15,1012.5,69.0,3.5,14.95,712.5,688.07,549.28
2018,2,15,12,30,1013.0,69.0,3.5,15.1,715.0,706.05,563.44
2018,2,15,12,45,1010.5,69.0,3.45,15.2,708.5,718.87,573.46
2018,2,15,13,0,1008.0,69.0,3.4,15.3,702.0,728.33,580.87
2018,2,15,13,15,1004.0,69.0,3.35,15.35,688.0,733.43,584.8
2018,2,15,13,30,1000.0,69.0,3.3,15.4,674.0,735.14,586.23
2018,2,15,13,45,991.5,68.5,3.3,15.45,651.0,729.97,582.97
2018,2,15,14,0,983.0,68.0,3.3,15.5,628.0,721.5,577.42
2018,2,15,14,15,970.5,66.5,3.2,15.4,597.0,706.13,566.6
2018,2,15,14,30,958.0,65.0,3.1,15.3,566.0,687.74,553.17
2018,2,15,14,45,943.0,63.5,3.0,15.2,529.5,664.92,536.22
2018,2,15,15,0,928.0,62.0,2.9,15.1,493.0,639.53,517.05
2018,2,15,15,15,908.0,60.0,2.9,15.1,451.5,608.24,493.19
2018,2,15,15,30,888.0,58.0,2.9,15.1,410.0,575.04,467.3
2018,2,15,15,45,859.5,55.0,2.4,14.3,363.5,534.43,434.65
2018,2,15,16,0,831.0,52.0,1.9,13.5,317.0,492.96,400.26
2018,2,15,16,15,787.5,48.5,1.85,12.55,268.0,445.99,362.04
2018,2,15,16,30,744.0,45.0,1.8,11.6,219.0,396.76,320.36
2018,2,15,16,45,673.0,40.5,1.75,10.7,170.5,336.15,267.81
2018,2,15,17,0,602.0,36.0,1.7,9.8,122.0,278.96,216.02
2018,2,15,17,15,459.5,29.0,1.75,9.5,79.5,199.03,140.68
2018,2,15,17,30,317.0,22.0,1.8,9.2,37.0,125.42,0.0
2018,2,15,17,45,158.5,11.0,1.8,8.85,18.5,50.98,0.0
2018,2,15,18,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,16,6,45,48.5,4.5,0.8,7.25,4.5,0.0,0.0
2018,2,16,7,0,97.0,9.0,0.7,7.4,9.0,8.85,0.0
2018,2,16,7,15,261.5,19.0,0.8,7.9,39.5,15.45,0.0
2018,2,16,7,30,426.0,29.0,0.9,8.4,70.0,22.48,13.06
2018,2,16,7,45,524.5,36.5,0.95,8.9,115.5,29.27,20.43
2018,2,16,8,0,623.0,44.0,1.0,9.4,161.0,33.84,24.96
2018,2,16,8,15,681.0,48.5,1.1,9.95,209.5,37.05,28.05
2018,2,16,8,30,739.0,53.0,1.2,10.5,258.0,79.71,39.78
2018,2,16,8,45,776.0,56.5,1.25,11.05,305.0,124.65,67.86
2018,2,16,9,0,813.0,60.0,1.3,11.6,352.0,172.52,105.02
2018,2,16,9,15,839.0,63.0,1.3,12.1,396.0,220.38,146.06
2018,2,16,9,30,865.0,66.0,1.3,12.6,440.0,272.79,192.1
2018,2,16,9,45,884.0,67.5,1.35,13.05,479.0,319.4,233.88
2018,2,16,10,0,903.0,69.0,1.4,13.5,518.0,366.05,275.18
2018,2,16,10,15,915.5,70.5,1.4,13.85,550.5,410.05,313.62
2018,2,16,10,30,928.0,72.0,1.4,14.2,583.0,453.08,350.26
2018,2,16,10,45,936.0,74.0,1.4,14.6,609.0,493.35,383.71
2018,2,16,11,0,944.0,76.0,1.4,15.0,635.0,531.89,414.87
2018,2,16,11,15,950.0,76.5,1.35,15.25,653.0,566.05,441.87
2018,2,16,11,30,956.0,77.0,1.3,15.5,671.0,597.96,466.45
2018,2,16,11,45,959.0,77.5,1.25,15.75,681.5,625.76,487.38
2018,2,16,12,0,962.0,78.0,1.2,16.0,692.0,650.87,505.84
2018,2,16,12,15,963.0,78.0,1.25,16.2,694.5,671.44,521.67
2018,2,16,12,30,964.0,78.0,1.3,16.4,697.0,689.01,535.16
2018,2,16,12,45,962.5,77.5,1.3,16.6,691.0,701.39,544.34
2018,2,16,13,0,961.0,77.0,1.3,16.8,685.0,710.57,551.17
2018,2,16,13,15,956.5,76.5,1.35,16.85,671.0,714.55,554.96
2018,2,16,13,30,952.0,76.0,1.4,16.9,657.0,715.28,556.32
2018,2,16,13,45,944.5,75.5,1.45,16.95,635.0,710.8,554.12
2018,2,16,14,0,937.0,75.0,1.5,17.0,613.0,703.16,549.81
2018,2,16,14,15,926.5,73.5,1.55,16.95,584.0,689.4,541.13
2018,2,16,14,30,916.0,72.0,1.6,16.9,555.0,672.74,530.13
2018,2,16,14,45,901.5,70.0,1.6,16.8,519.5,650.22,514.37
2018,2,16,15,0,887.0,68.0,1.6,16.7,484.0,625.22,496.51
2018,2,16,15,15,865.5,65.5,1.6,16.7,442.5,593.23,472.85
2018,2,16,15,30,844.0,63.0,1.6,16.7,401.0,562.56,449.56
2018,2,16,15,45,814.0,60.0,1.4,15.9,355.5,522.13,418.44
2018,2,16,16,0,784.0,57.0,1.2,15.1,310.0,480.93,385.79
2018,2,16,16,15,635.5,62.5,1.3,14.4,247.0,393.52,317.18
2018,2,16,16,30,487.0,68.0,1.4,13.7,184.0,311.72,251.04
2018,2,16,16,45,458.5,54.0,1.45,13.05,143.5,267.42,212.72
2018,2,16,17,0,430.0,40.0,1.5,12.4,103.0,224.16,173.32
2018,2,16,17,15,357.0,30.5,1.55,12.05,69.5,172.47,122.94
2018,2,16,17,30,284.0,21.0,1.6,11.7,36.0,117.09,0.0
2018,2,16,17,45,142.0,10.5,1.65,11.4,18.0,46.76,0.0
2018,2,16,18,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,2,17,6,45,46.0,4.5,0.35,9.3,5.0,0.0,0.0
2018,2,17,7,0,92.0,9.0,0.3,9.4,10.0,8.85,0.0
2018,2,17,7,15,252.0,20.5,0.35,9.85,41.5,16.75,0.0
2018,2,17,7,30,412.0,32.0,0.4,10.3,73.0,25.16,15.48
2018,2,17,7,45,510.0,39.5,0.4,10.7,118.5,29.26,20.36
2018,2,17,8,0,608.0,47.0,0.4,11.1,164.0,33.27,24.34
2018,2,17,8,15,666.5,51.5,0.4,11.75,212.0,42.41,32.72
2018,2,17,8,30,725.0,56.0,0.4,12.4,260.0,84.6,43.02
2018,2,17,8,45,763.5,59.0,0.45,13.0,307.0,128.73,70.8
2018,2,17,9,0,802.0,62.0,0.5,13.6,354.0,175.98,107.21
2018,2,17,9,15,829.0,65.0,0.5,14.2,398.0,223.68,147.43
2018,2,17,9,30,856.0,68.0,0.5,14.8,442.0,272.78,189.84
2018,2,17,9,45,876.5,68.5,0.45,15.45,480.5,321.93,232.08
2018,2,17,10,0,897.0,69.0,0.4,16.1,519.0,367.98,271.04
2018,2,17,10,15,909.5,70.5,0.35,16.5,551.5,411.82,307.59
2018,2,17,10,30,922.0,72.0,0.3,16.9,584.0,454.69,342.19
2018,2,17,10,45,931.0,73.0,0.3,17.25,609.5,494.32,373.76
2018,2,17,11,0,940.0,74.0,0.3,17.6,635.0,532.28,403.16
2018,2,17,11,15,945.5,74.5,0.35,17.95,653.0,566.08,429.3
2018,2,17,11,30,951.0,75.0,0.4,18.3,671.0,597.61,453.24
2018,2,17,11,45,954.5,75.5,0.5,18.65,681.5,625.58,474.79
2018,2,17,12,0,958.0,76.0,0.6,19.0,692.0,650.89,494.14
2018,2,17,12,15,959.0,75.5,0.7,19.1,694.0,670.87,510.01
2018,2,17,12,30,960.0,75.0,0.8,19.2,696.0,687.85,523.66
2018,2,17,12,45,958.5,74.5,0.9,19.3,690.0,700.13,533.93
2018,2,17,13,0,957.0,74.0,1.0,19.4,684.0,709.23,541.83
2018,2,17,13,15,952.0,73.5,1.1,19.35,669.5,712.79,545.8
2018,2,17,13,30,947.0,73.0,1.2,19.3,655.0,713.1,547.66
2018,2,17,13,45,940.0,72.0,1.3,19.2,633.0,708.33,546.14
2018,2,17,14,0,933.0,71.0,1.4,19.1,611.0,700.4,542.49
2018,2,17,14,15,922.0,70.0,1.5,18.9,582.0,686.78,535.02
2018,2,17,14,30,911.0,69.0,1.6,18.7,553.0,670.27,524.99
2018,2,17,14,45,895.5,67.5,1.7,18.5,517.5,647.61,510.1
2018,2,17,15,0,880.0,66.0,1.8,18.3,482.0,622.53,493.03
2018,2,17,15,15,859.5,64.0,1.8,18.3,441.5,591.68,470.25
2018,2,17,15,30,839.0,62.0,1.8,18.3,401.0,562.18,447.87
2018,2,17,15,45,808.5,59.0,1.8,17.3,355.5,521.43,417.96
2018,2,17,16,0,778.0,56.0,1.8,16.3,310.0,479.97,386.37
2018,2,17,16,15,732.5,52.5,1.8,15.45,262.5,430.2,346.69
2018,2,17,16,30,687.0,49.0,1.8,14.6,215.0,381.4,306.09
2018,2,17,16,45,614.5,44.0,1.85,13.7,167.5,320.88,254.69
2018,2,17,17,0,542.0,39.0,1.9,12.8,120.0,267.56,207.16
2018,2,17,17,15,407.0,31.0,2.05,12.4,79.0,191.51,138.28
2018,2,17,17,30,272.0,23.0,2.2,12.0,38.0,117.12,9.59
2018,2,17,17,45,136.0,11.5,2.35,11.6,19.0,46.66,0.0
2018,2,17,18,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,2,18,6,45,36.5,5.0,3.65,8.8,5.5,0.0,0.0
2018,2,18,7,0,73.0,10.0,3.8,9.0,11.0,9.83,0.0
2018,2,18,7,15,138.5,24.0,4.1,9.25,35.0,19.07,0.0
2018,2,18,7,30,204.0,38.0,4.4,9.5,59.0,29.51,19.36
2018,2,18,7,45,389.5,46.0,4.65,9.75,113.0,35.07,25.53
2018,2,18,8,0,575.0,54.0,4.9,10.0,167.0,39.23,29.72
2018,2,18,8,15,636.5,59.5,5.0,10.25,216.0,48.32,31.07
2018,2,18,8,30,698.0,65.0,5.1,10.5,265.0,90.64,48.52
2018,2,18,8,45,714.5,72.5,5.15,10.75,307.0,135.38,79.39
2018,2,18,9,0,731.0,80.0,5.2,11.0,349.0,181.13,117.04
2018,2,18,9,15,738.0,88.0,5.25,11.2,387.0,226.16,157.43
2018,2,18,9,30,745.0,96.0,5.3,11.4,425.0,270.93,198.7
2018,2,18,9,45,809.0,89.0,5.35,11.65,474.5,321.29,243.18
2018,2,18,10,0,873.0,82.0,5.4,11.9,524.0,372.82,288.83
2018,2,18,10,15,896.0,82.0,5.45,12.05,560.0,421.32,332.4
2018,2,18,10,30,919.0,82.0,5.5,12.2,596.0,466.92,372.93
2018,2,18,10,45,927.0,83.5,5.55,12.35,622.0,506.62,408.06
2018,2,18,11,0,935.0,85.0,5.6,12.5,648.0,544.6,441.04
2018,2,18,11,15,940.0,86.0,5.7,12.55,666.0,578.61,470.5
2018,2,18,11,30,945.0,87.0,5.8,12.6,684.0,610.36,497.64
2018,2,18,11,45,936.0,91.5,5.9,12.65,690.5,635.0,518.66
2018,2,18,12,0,927.0,96.0,6.0,12.7,697.0,656.48,536.85
2018,2,18,12,15,927.5,96.5,6.1,12.65,699.5,676.74,554.19
2018,2,18,12,30,928.0,97.0,6.2,12.6,702.0,694.11,569.1
2018,2,18,12,45,937.0,94.0,6.3,12.5,700.0,710.5,583.39
2018,2,18,13,0,946.0,91.0,6.4,12.4,698.0,723.96,595.33
2018,2,18,13,15,942.0,90.0,6.5,12.25,684.0,727.75,599.63
2018,2,18,13,30,938.0,89.0,6.6,12.1,670.0,728.31,601.25
2018,2,18,13,45,929.5,89.0,6.65,11.9,648.0,723.71,598.94
2018,2,18,14,0,921.0,89.0,6.7,11.7,626.0,716.01,594.3
2018,2,18,14,15,909.5,87.5,6.7,11.45,596.5,701.71,584.18
2018,2,18,14,30,898.0,86.0,6.7,11.2,567.0,687.43,573.84
2018,2,18,14,45,880.5,84.0,6.7,10.95,530.5,663.31,555.56
2018,2,18,15,0,863.0,82.0,6.7,10.7,494.0,636.81,535.07
2018,2,18,15,15,840.0,79.5,6.7,10.7,452.5,604.26,508.81
2018,2,18,15,30,817.0,77.0,6.7,10.7,411.0,570.02,480.68
2018,2,18,15,45,784.5,73.5,6.5,10.1,365.0,527.97,446.17
2018,2,18,16,0,752.0,70.0,6.3,9.5,319.0,485.29,410.22
2018,2,18,16,15,702.0,66.0,6.15,9.15,270.5,435.81,367.17
2018,2,18,16,30,652.0,62.0,6.0,8.8,222.0,385.39,322.1
2018,2,18,16,45,571.5,55.0,5.85,8.4,173.0,320.36,263.77
2018,2,18,17,0,491.0,48.0,5.7,8.0,124.0,259.75,207.98
2018,2,18,17,15,354.5,37.5,5.65,7.75,82.0,181.23,135.78
2018,2,18,17,30,218.0,27.0,5.6,7.5,40.0,108.5,25.45
2018,2,18,17,45,109.0,13.5,5.5,7.3,20.0,41.98,0.0
2018,2,18,18,0,0.0,0.0,5.4,7.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.35,6.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.3,6.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.25,6.65,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.15,6.4,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.1,6.3,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.05,6.2,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.0,6.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.9,5.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.85,5.85,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.8,5.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.75,5.7,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.7,5.6,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.65,5.55,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.2,5.1,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.05,4.85,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.0,4.75,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.0,4.7,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.0,4.65,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.0,4.6,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.0,4.6,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.0,4.6,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.0,4.55,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.05,4.45,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.1,4.4,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.1,4.4,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.1,4.4,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.15,4.35,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.2,4.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.2,4.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.2,4.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.15,4.25,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.1,4.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.1,4.1,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.0,3.9,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.9,3.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.85,3.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.8,3.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.85,3.75,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,3.9,0.0,0.0,0.0
2018,2,19,6,45,36.5,5.5,3.95,4.1,6.0,0.0,0.0
2018,2,19,7,0,73.0,11.0,4.0,4.3,12.0,10.81,0.0
2018,2,19,7,15,228.5,25.0,4.1,4.65,46.0,20.91,1.69
2018,2,19,7,30,384.0,39.0,4.2,5.0,80.0,31.65,21.85
2018,2,19,7,45,492.0,45.5,4.3,5.35,126.5,34.31,25.4
2018,2,19,8,0,600.0,52.0,4.4,5.7,173.0,37.14,28.39
2018,2,19,8,15,662.0,57.0,4.35,6.05,222.5,49.24,30.13
2018,2,19,8,30,724.0,62.0,4.3,6.4,272.0,96.06,52.17
2018,2,19,8,45,764.0,65.0,4.2,6.75,320.0,140.66,82.67
2018,2,19,9,0,804.0,68.0,4.1,7.1,368.0,188.58,121.88
2018,2,19,9,15,833.0,70.5,4.0,7.35,413.0,236.67,164.84
2018,2,19,9,30,862.0,73.0,3.9,7.6,458.0,286.37,210.37
2018,2,19,9,45,884.0,74.0,3.8,7.85,498.0,336.93,256.92
2018,2,19,10,0,906.0,75.0,3.7,8.1,538.0,384.6,300.52
2018,2,19,10,15,919.5,76.0,3.6,8.3,571.0,428.97,340.79
2018,2,19,10,30,933.0,77.0,3.5,8.5,604.0,472.42,379.3
2018,2,19,10,45,942.0,78.0,3.4,8.65,630.0,512.63,414.31
2018,2,19,11,0,951.0,79.0,3.3,8.8,656.0,551.15,447.03
2018,2,19,11,15,956.5,80.0,3.3,8.95,674.5,585.92,476.28
2018,2,19,11,30,962.0,81.0,3.3,9.1,693.0,618.4,503.09
2018,2,19,11,45,965.0,81.5,3.25,9.2,703.5,646.47,525.91
2018,2,19,12,0,968.0,82.0,3.2,9.3,714.0,671.83,546.2
2018,2,19,12,15,968.5,82.0,3.25,9.4,716.0,692.28,562.84
2018,2,19,12,30,969.0,82.0,3.3,9.5,718.0,709.68,576.98
2018,2,19,12,45,966.5,82.5,3.3,9.65,712.0,722.51,587.16
2018,2,19,13,0,964.0,83.0,3.3,9.8,706.0,732.11,594.52
2018,2,19,13,15,959.5,82.0,3.35,9.8,691.5,735.56,597.68
2018,2,19,13,30,955.0,81.0,3.4,9.8,677.0,735.72,598.55
2018,2,19,13,45,947.5,80.0,3.45,9.85,654.5,730.6,595.48
2018,2,19,14,0,940.0,79.0,3.5,9.9,632.0,722.29,590.14
2018,2,19,14,15,809.5,97.5,3.5,9.85,557.5,652.62,536.77
2018,2,19,14,30,679.0,116.0,3.5,9.8,483.0,581.51,480.93
2018,2,19,14,45,342.0,118.0,3.5,9.75,302.5,355.18,297.35
2018,2,19,15,0,5.0,120.0,3.5,9.7,122.0,120.55,97.19
2018,2,19,15,15,2.5,96.5,3.5,9.7,97.5,95.43,76.37
2018,2,19,15,30,0.0,73.0,3.5,9.7,73.0,70.58,55.28
2018,2,19,15,45,17.5,79.0,3.25,9.4,85.0,89.03,71.66
2018,2,19,16,0,35.0,85.0,3.0,9.1,97.0,105.03,85.75
2018,2,19,16,15,142.0,87.5,2.85,8.55,124.5,173.18,144.81
2018,2,19,16,30,249.0,90.0,2.7,8.0,152.0,223.9,186.87
2018,2,19,16,45,266.0,70.0,2.6,7.45,123.5,207.35,170.7
2018,2,19,17,0,283.0,50.0,2.5,6.9,95.0,181.88,145.85
2018,2,19,17,15,209.0,36.5,2.5,6.55,63.5,130.78,98.56
2018,2,19,17,30,135.0,23.0,2.5,6.2,32.0,79.08,26.52
2018,2,19,17,45,67.5,11.5,2.55,5.9,16.0,29.31,0.0
2018,2,19,18,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.25,3.75,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.15,3.55,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.1,3.45,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.1,3.35,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.05,2.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.95,1.9,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,1.15,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.75,1.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,0.95,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.55,1.35,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,20,6,45,75.0,6.5,1.45,2.2,8.0,0.0,0.0
2018,2,20,7,0,150.0,13.0,1.4,2.6,16.0,12.78,0.0
2018,2,20,7,15,314.5,23.0,1.35,3.15,51.5,18.5,3.51
2018,2,20,7,30,479.0,33.0,1.3,3.7,87.0,25.3,16.67
2018,2,20,7,45,438.5,43.5,1.25,4.25,111.5,32.09,23.63
2018,2,20,8,0,398.0,54.0,1.2,4.8,136.0,38.48,29.83
2018,2,20,8,15,223.0,83.5,1.1,5.4,131.5,70.73,53.31
2018,2,20,8,30,48.0,113.0,1.0,6.0,127.0,102.98,82.57
2018,2,20,8,45,68.5,129.0,0.85,6.6,153.0,123.37,98.39
2018,2,20,9,0,89.0,145.0,0.7,7.2,179.0,145.71,115.93
2018,2,20,9,15,151.5,168.0,0.75,7.6,233.5,181.67,143.54
2018,2,20,9,30,214.0,191.0,0.8,8.0,288.0,226.95,179.21
2018,2,20,9,45,357.0,180.5,0.85,8.4,358.0,271.28,212.59
2018,2,20,10,0,500.0,170.0,0.9,8.8,428.0,327.41,256.69
2018,2,20,10,15,710.5,126.0,1.0,9.05,517.0,392.75,308.45
2018,2,20,10,30,921.0,82.0,1.1,9.3,606.0,476.2,374.9
2018,2,20,10,45,928.0,83.5,1.15,9.55,631.0,515.62,407.75
2018,2,20,11,0,935.0,85.0,1.2,9.8,656.0,553.24,438.74
2018,2,20,11,15,939.5,86.0,1.3,9.95,674.0,587.07,466.67
2018,2,20,11,30,944.0,87.0,1.4,10.1,692.0,618.59,492.33
2018,2,20,11,45,945.5,87.5,1.45,10.2,701.5,645.4,513.78
2018,2,20,12,0,947.0,88.0,1.5,10.3,711.0,669.47,532.86
2018,2,20,12,15,948.0,88.0,1.55,10.35,713.0,689.88,549.11
2018,2,20,12,30,949.0,88.0,1.6,10.4,715.0,707.32,563.02
2018,2,20,12,45,948.5,87.0,1.65,10.5,709.0,719.71,573.04
2018,2,20,13,0,948.0,86.0,1.7,10.6,703.0,728.95,580.35
2018,2,20,13,15,943.5,85.5,1.8,10.55,689.0,732.81,584.42
2018,2,20,13,30,939.0,85.0,1.9,10.5,675.0,733.44,586.29
2018,2,20,13,45,931.0,84.0,1.95,10.5,652.5,727.96,583.32
2018,2,20,14,0,923.0,83.0,2.0,10.5,630.0,719.34,578.21
2018,2,20,14,15,912.0,81.5,2.05,10.4,600.5,705.13,569.25
2018,2,20,14,30,901.0,80.0,2.1,10.3,571.0,688.06,558.01
2018,2,20,14,45,696.0,119.5,2.2,10.2,484.5,591.92,483.68
2018,2,20,15,0,491.0,159.0,2.3,10.1,398.0,491.79,404.69
2018,2,20,15,15,337.5,166.0,2.3,10.1,324.0,390.54,323.43
2018,2,20,15,30,184.0,173.0,2.3,10.1,250.0,296.02,245.42
2018,2,20,15,45,120.5,150.0,2.3,9.6,198.0,231.8,192.68
2018,2,20,16,0,57.0,127.0,2.3,9.1,146.0,164.37,136.02
2018,2,20,16,15,74.5,110.5,2.25,8.6,131.5,154.98,128.51
2018,2,20,16,30,92.0,94.0,2.2,8.1,117.0,149.84,123.91
2018,2,20,16,45,73.5,75.5,2.1,7.55,91.5,119.23,97.0
2018,2,20,17,0,55.0,57.0,2.0,7.0,66.0,89.56,70.57
2018,2,20,17,15,41.0,38.5,2.0,6.7,44.0,62.3,45.56
2018,2,20,17,30,27.0,20.0,2.0,6.4,22.0,32.76,11.02
2018,2,20,17,45,23.0,11.5,2.05,6.15,12.0,17.52,0.0
2018,2,20,18,0,19.0,3.0,2.1,5.9,2.0,0.0,0.0
2018,2,20,18,15,9.5,1.5,2.1,5.65,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.9,4.35,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.7,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,21,6,45,46.0,6.0,1.45,4.9,7.0,0.0,0.0
2018,2,21,7,0,92.0,12.0,1.5,5.0,14.0,11.8,0.0
2018,2,21,7,15,200.5,24.0,1.6,5.25,43.0,19.2,5.75
2018,2,21,7,30,309.0,36.0,1.7,5.5,72.0,27.85,18.9
2018,2,21,7,45,376.0,49.0,1.8,5.75,113.5,36.92,27.88
2018,2,21,8,0,443.0,62.0,1.9,6.0,155.0,45.51,36.11
2018,2,21,8,15,581.5,61.0,1.9,6.45,215.5,56.47,33.92
2018,2,21,8,30,720.0,60.0,1.9,6.9,276.0,100.13,54.02
2018,2,21,8,45,760.0,63.5,1.9,7.35,324.5,145.46,86.21
2018,2,21,9,0,800.0,67.0,1.9,7.8,373.0,194.06,126.33
2018,2,21,9,15,827.5,69.5,1.9,8.25,417.5,241.97,168.92
2018,2,21,9,30,855.0,72.0,1.9,8.7,462.0,291.33,213.54
2018,2,21,9,45,876.0,73.5,1.9,9.15,502.0,342.02,259.19
2018,2,21,10,0,897.0,75.0,1.9,9.6,542.0,389.68,301.63
2018,2,21,10,15,910.0,76.5,1.8,9.9,575.0,434.12,340.55
2018,2,21,10,30,923.0,78.0,1.7,10.2,608.0,477.62,377.54
2018,2,21,10,45,931.0,80.0,1.6,10.55,634.0,518.07,410.92
2018,2,21,11,0,939.0,82.0,1.5,10.9,660.0,556.79,441.85
2018,2,21,11,15,944.0,83.0,1.35,11.1,678.5,591.01,468.32
2018,2,21,11,30,949.0,84.0,1.2,11.3,697.0,622.95,492.12
2018,2,21,11,45,951.0,85.0,1.1,11.5,707.0,650.66,512.42
2018,2,21,12,0,953.0,86.0,1.0,11.7,717.0,675.64,530.14
2018,2,21,12,15,952.5,86.5,1.0,11.85,719.0,695.7,545.09
2018,2,21,12,30,952.0,87.0,1.0,12.0,721.0,712.72,557.68
2018,2,21,12,45,949.5,87.0,1.05,12.1,714.5,724.82,567.29
2018,2,21,13,0,947.0,87.0,1.1,12.2,708.0,733.73,574.13
2018,2,21,13,15,941.0,87.0,1.2,12.2,693.5,737.05,577.94
2018,2,21,13,30,935.0,87.0,1.3,12.2,679.0,737.14,579.59
2018,2,21,13,45,926.5,86.5,1.35,12.25,656.5,731.8,576.85
2018,2,21,14,0,918.0,86.0,1.4,12.3,634.0,723.36,572.03
2018,2,21,14,15,904.5,85.5,1.4,12.2,604.0,708.53,562.51
2018,2,21,14,30,891.0,85.0,1.4,12.1,574.0,690.91,550.87
2018,2,21,14,45,872.5,83.5,1.45,11.95,537.5,669.37,536.24
2018,2,21,15,0,854.0,82.0,1.5,11.8,501.0,642.57,517.49
2018,2,21,15,15,832.0,79.5,1.5,11.8,459.5,610.41,493.67
2018,2,21,15,30,810.0,77.0,1.5,11.8,418.0,576.53,468.04
2018,2,21,15,45,772.5,74.5,1.55,11.35,371.0,532.4,434.79
2018,2,21,16,0,735.0,72.0,1.6,10.9,324.0,487.95,400.19
2018,2,21,16,15,688.5,67.0,1.65,10.3,275.5,438.87,360.78
2018,2,21,16,30,642.0,62.0,1.7,9.7,227.0,388.71,318.91
2018,2,21,16,45,578.0,54.0,1.75,9.1,179.0,329.08,267.73
2018,2,21,17,0,514.0,46.0,1.8,8.5,131.0,272.9,217.55
2018,2,21,17,15,357.5,36.5,1.9,8.1,86.0,186.01,141.53
2018,2,21,17,30,201.0,27.0,2.0,7.7,41.0,107.58,54.04
2018,2,21,17,45,111.0,15.0,2.1,7.3,21.5,45.11,0.0
2018,2,21,18,0,21.0,3.0,2.2,6.9,2.0,0.0,0.0
2018,2,21,18,15,10.5,1.5,2.25,6.7,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.35,5.85,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.15,4.3,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
