Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,23,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.15,4.05,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.25,4.1,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.55,4.25,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.65,4.35,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.8,4.55,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.95,4.1,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.1,4.15,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,22,6,45,65.5,7.5,3.3,4.8,9.0,0.0,0.0
2018,2,22,7,0,131.0,15.0,3.4,5.1,18.0,14.74,0.0
2018,2,22,7,15,289.0,26.0,3.5,5.6,54.5,20.97,8.35
2018,2,22,7,30,447.0,37.0,3.6,6.1,91.0,28.57,19.57
2018,2,22,7,45,540.0,44.0,3.75,6.55,139.0,32.03,23.38
2018,2,22,8,0,633.0,51.0,3.9,7.0,187.0,35.44,26.79
2018,2,22,8,15,688.0,55.5,3.95,7.45,236.5,60.65,33.81
2018,2,22,8,30,743.0,60.0,4.0,7.9,286.0,105.1,56.49
2018,2,22,8,45,779.5,63.0,4.05,8.35,334.0,150.9,89.76
2018,2,22,9,0,816.0,66.0,4.1,8.8,382.0,199.61,130.63
2018,2,22,9,15,840.0,69.0,4.15,9.15,426.0,248.1,174.43
2018,2,22,9,30,864.0,72.0,4.2,9.5,470.0,297.7,220.02
2018,2,22,9,45,881.0,74.0,4.2,9.8,509.0,348.11,266.31
2018,2,22,10,0,898.0,76.0,4.2,10.1,548.0,395.12,309.14
2018,2,22,10,15,882.5,86.0,4.3,10.25,573.0,433.54,344.88
2018,2,22,10,30,867.0,96.0,4.4,10.4,598.0,471.88,379.44
2018,2,22,10,45,901.0,90.0,4.5,10.6,631.0,517.52,418.74
2018,2,22,11,0,935.0,84.0,4.6,10.8,664.0,561.07,455.77
2018,2,22,11,15,623.0,160.5,4.75,10.8,551.5,493.02,402.69
2018,2,22,11,30,311.0,237.0,4.9,10.8,439.0,406.11,331.73
2018,2,22,11,45,166.5,233.5,5.05,10.85,342.0,325.97,266.28
2018,2,22,12,0,22.0,230.0,5.2,10.9,245.0,235.87,190.71
2018,2,22,12,15,158.5,257.5,5.3,10.8,364.0,354.54,290.07
2018,2,22,12,30,295.0,285.0,5.4,10.7,483.0,478.4,391.44
2018,2,22,12,45,496.0,229.0,5.55,10.6,558.0,567.62,466.6
2018,2,22,13,0,697.0,173.0,5.7,10.5,633.0,657.89,542.01
2018,2,22,13,15,484.0,212.5,5.75,10.4,529.0,556.25,459.07
2018,2,22,13,30,271.0,252.0,5.8,10.3,425.0,448.49,369.81
2018,2,22,13,45,236.5,253.0,5.9,10.2,400.5,428.02,353.56
2018,2,22,14,0,202.0,254.0,6.0,10.1,376.0,401.35,332.0
2018,2,22,14,15,371.0,211.5,6.0,9.95,422.0,477.99,398.66
2018,2,22,14,30,540.0,169.0,6.0,9.8,468.0,550.99,461.28
2018,2,22,14,45,614.5,144.5,6.0,9.65,464.5,571.28,479.46
2018,2,22,15,0,689.0,120.0,6.0,9.5,461.0,584.12,491.69
2018,2,22,15,15,539.5,133.5,6.0,9.5,387.0,490.31,414.03
2018,2,22,15,30,390.0,147.0,6.0,9.5,313.0,405.06,342.3
2018,2,22,15,45,553.5,110.5,5.85,9.15,318.0,452.26,383.62
2018,2,22,16,0,717.0,74.0,5.7,8.8,323.0,485.84,411.97
2018,2,22,16,15,682.5,68.0,5.5,8.5,277.0,439.81,371.93
2018,2,22,16,30,648.0,62.0,5.3,8.2,231.0,394.2,331.24
2018,2,22,16,45,578.0,55.0,5.1,7.9,182.5,332.55,275.96
2018,2,22,17,0,508.0,48.0,4.9,7.6,134.0,274.73,222.67
2018,2,22,17,15,386.0,39.0,4.75,7.35,91.5,200.27,154.85
2018,2,22,17,30,264.0,30.0,4.6,7.1,49.0,130.67,73.55
2018,2,22,17,45,139.5,16.0,4.5,6.9,25.5,54.36,0.0
2018,2,22,18,0,15.0,2.0,4.4,6.7,2.0,0.0,0.0
2018,2,22,18,15,7.5,1.0,4.3,6.5,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.2,6.3,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.1,6.15,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.9,5.85,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.6,5.15,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.95,3.65,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,3.35,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.75,3.05,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.7,2.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.65,2.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.6,2.15,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.6,2.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.55,1.9,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.5,1.65,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.45,1.4,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.4,1.15,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.4,0.9,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.4,0.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.4,0.55,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.4,0.45,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.4,0.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2018,2,23,6,45,92.5,7.5,2.45,2.05,10.5,0.0,0.0
2018,2,23,7,0,185.0,15.0,2.5,2.6,21.0,14.74,0.0
2018,2,23,7,15,358.0,24.5,2.7,3.3,61.0,19.18,8.36
2018,2,23,7,30,531.0,34.0,2.9,4.0,101.0,27.84,19.23
2018,2,23,7,45,615.0,40.0,3.15,4.65,150.5,30.89,22.59
2018,2,23,8,0,699.0,46.0,3.4,5.3,200.0,33.97,25.66
2018,2,23,8,15,749.5,51.0,3.6,5.75,251.5,61.57,31.79
2018,2,23,8,30,800.0,56.0,3.8,6.2,303.0,109.57,57.72
2018,2,23,8,45,833.0,59.0,3.95,6.7,352.0,157.99,93.91
2018,2,23,9,0,866.0,62.0,4.1,7.2,401.0,212.45,140.47
2018,2,23,9,15,887.5,65.0,4.1,7.55,446.0,262.81,186.49
2018,2,23,9,30,909.0,68.0,4.1,7.9,491.0,313.9,233.85
2018,2,23,9,45,924.0,70.5,4.05,8.25,531.0,362.92,279.35
2018,2,23,10,0,939.0,73.0,4.0,8.6,571.0,411.57,323.69
2018,2,23,10,15,950.0,75.0,4.0,8.85,604.5,457.52,365.06
2018,2,23,10,30,961.0,77.0,4.0,9.1,638.0,502.3,404.43
2018,2,23,10,45,967.0,78.0,4.0,9.4,663.0,542.33,438.99
2018,2,23,11,0,973.0,79.0,4.0,9.7,688.0,580.37,471.11
2018,2,23,11,15,976.5,80.0,4.0,9.9,705.5,614.89,499.86
2018,2,23,11,30,980.0,81.0,4.0,10.1,723.0,646.92,526.05
2018,2,23,11,45,982.5,81.5,3.95,10.3,733.5,675.24,548.71
2018,2,23,12,0,985.0,82.0,3.9,10.5,744.0,700.74,568.79
2018,2,23,12,15,984.0,83.0,3.85,10.65,745.5,721.55,585.05
2018,2,23,12,30,983.0,84.0,3.8,10.8,747.0,739.22,598.65
2018,2,23,12,45,978.5,84.5,3.75,10.95,740.0,750.81,606.84
2018,2,23,13,0,974.0,85.0,3.7,11.1,733.0,759.07,612.68
2018,2,23,13,15,969.5,85.0,3.6,11.15,718.5,763.49,615.79
2018,2,23,13,30,965.0,85.0,3.5,11.2,704.0,764.59,616.58
2018,2,23,13,45,958.0,84.0,3.45,11.25,681.5,759.61,613.21
2018,2,23,14,0,951.0,83.0,3.4,11.3,659.0,751.39,607.61
2018,2,23,14,15,940.0,82.0,3.3,11.2,629.0,737.28,597.82
2018,2,23,14,30,929.0,81.0,3.2,11.1,599.0,720.2,585.91
2018,2,23,14,45,914.0,79.0,3.1,11.05,562.0,696.56,568.86
2018,2,23,15,0,899.0,77.0,3.0,11.0,525.0,670.4,549.08
2018,2,23,15,15,878.5,74.5,3.0,11.0,482.5,641.16,526.81
2018,2,23,15,30,858.0,72.0,3.0,11.0,440.0,606.84,500.23
2018,2,23,15,45,829.0,68.5,2.7,10.55,393.0,564.86,466.78
2018,2,23,16,0,800.0,65.0,2.4,10.1,346.0,522.0,431.8
2018,2,23,16,15,758.0,60.5,2.3,9.3,296.0,470.76,390.21
2018,2,23,16,30,716.0,56.0,2.2,8.5,246.0,420.17,347.57
2018,2,23,16,45,649.5,50.0,2.05,7.65,195.5,358.07,293.86
2018,2,23,17,0,583.0,44.0,1.9,6.8,145.0,302.74,243.83
2018,2,23,17,15,466.0,36.0,2.0,6.4,100.0,227.98,176.5
2018,2,23,17,30,349.0,28.0,2.1,6.0,55.0,158.99,96.47
2018,2,23,17,45,187.5,16.0,2.15,5.6,29.0,68.31,0.0
2018,2,23,18,0,26.0,4.0,2.2,5.2,3.0,0.0,0.0
2018,2,23,18,15,13.0,2.0,2.2,5.05,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.1,4.35,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.05,4.05,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.0,2.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.05,2.65,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.1,2.35,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.15,2.15,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.2,1.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.2,1.75,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.2,2.35,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,24,6,45,72.0,9.0,2.25,3.65,11.5,0.0,0.0
2018,2,24,7,0,144.0,18.0,2.3,4.3,23.0,17.69,0.0
2018,2,24,7,15,285.5,30.0,2.45,5.0,60.0,24.44,13.12
2018,2,24,7,30,427.0,42.0,2.6,5.7,97.0,32.81,23.61
2018,2,24,7,45,448.0,52.5,2.75,6.35,132.5,39.23,30.02
2018,2,24,8,0,469.0,63.0,2.9,7.0,168.0,45.32,35.85
2018,2,24,8,15,434.5,82.5,3.05,7.55,197.5,77.57,51.4
2018,2,24,8,30,400.0,102.0,3.2,8.1,227.0,114.99,77.68
2018,2,24,8,45,398.5,119.5,3.3,8.6,260.5,151.8,107.29
2018,2,24,9,0,397.0,137.0,3.4,9.1,294.0,188.3,138.8
2018,2,24,9,15,409.0,152.5,3.5,9.55,330.0,225.84,171.49
2018,2,24,9,30,421.0,168.0,3.6,10.0,366.0,264.15,204.96
2018,2,24,9,45,512.5,159.5,3.65,10.4,420.0,307.83,241.07
2018,2,24,10,0,604.0,151.0,3.7,10.8,474.0,358.57,283.41
2018,2,24,10,15,575.0,169.5,3.8,11.05,491.5,390.24,311.69
2018,2,24,10,30,546.0,188.0,3.9,11.3,509.0,418.76,336.56
2018,2,24,10,45,554.0,194.0,4.0,11.55,531.5,450.64,363.39
2018,2,24,11,0,562.0,200.0,4.1,11.8,554.0,481.81,389.21
2018,2,24,11,15,533.0,217.5,4.15,11.85,561.0,502.46,406.23
2018,2,24,11,30,504.0,235.0,4.2,11.9,568.0,520.18,420.54
2018,2,24,11,45,469.0,252.5,4.25,12.0,566.0,531.47,429.39
2018,2,24,12,0,434.0,270.0,4.3,12.1,564.0,539.9,435.77
2018,2,24,12,15,460.5,261.0,4.35,12.05,573.5,560.15,452.69
2018,2,24,12,30,487.0,252.0,4.4,12.0,583.0,579.7,468.99
2018,2,24,12,45,494.5,246.5,4.45,12.0,580.0,588.77,476.81
2018,2,24,13,0,502.0,241.0,4.5,12.0,577.0,596.23,483.42
2018,2,24,13,15,525.5,226.5,4.55,12.05,572.0,604.04,490.69
2018,2,24,13,30,549.0,212.0,4.6,12.1,567.0,609.95,496.51
2018,2,24,13,45,568.5,197.0,4.6,12.1,554.0,610.4,498.03
2018,2,24,14,0,588.0,182.0,4.6,12.1,541.0,608.48,497.74
2018,2,24,14,15,617.5,163.0,4.6,12.0,524.5,609.62,500.17
2018,2,24,14,30,647.0,144.0,4.6,11.9,508.0,605.24,498.31
2018,2,24,14,45,632.5,137.0,4.6,11.85,474.5,580.98,479.93
2018,2,24,15,0,618.0,130.0,4.6,11.8,441.0,554.91,459.98
2018,2,24,15,15,645.0,112.0,4.6,11.8,413.0,541.44,450.34
2018,2,24,15,30,672.0,94.0,4.6,11.8,385.0,524.28,437.33
2018,2,24,15,45,660.0,86.5,4.45,11.4,347.0,492.58,411.87
2018,2,24,16,0,648.0,79.0,4.3,11.0,309.0,459.51,384.65
2018,2,24,16,15,602.0,72.5,4.05,10.5,262.0,408.75,341.95
2018,2,24,16,30,556.0,66.0,3.8,10.0,215.0,359.35,299.39
2018,2,24,16,45,488.0,58.0,3.55,9.5,169.5,300.16,247.6
2018,2,24,17,0,420.0,50.0,3.3,9.0,124.0,244.88,197.92
2018,2,24,17,15,334.5,40.5,3.25,8.55,87.5,185.94,144.32
2018,2,24,17,30,249.0,31.0,3.2,8.1,51.0,131.17,83.18
2018,2,24,17,45,134.0,17.5,3.1,7.7,27.5,55.23,0.0
2018,2,24,18,0,19.0,4.0,3.0,7.3,4.0,0.0,0.0
2018,2,24,18,15,9.5,2.0,3.0,7.15,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.15,3.85,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.05,3.15,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.95,2.7,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.9,2.55,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.9,2.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.85,2.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.8,2.25,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,25,6,45,86.5,9.0,1.3,3.9,12.5,0.0,0.0
2018,2,25,7,0,173.0,18.0,1.2,4.4,25.0,17.69,0.0
2018,2,25,7,15,323.0,29.0,1.2,5.0,64.5,23.07,12.82
2018,2,25,7,30,473.0,40.0,1.2,5.6,104.0,30.51,21.7
2018,2,25,7,45,559.0,47.0,1.2,6.2,153.0,33.87,25.28
2018,2,25,8,0,645.0,54.0,1.2,6.8,202.0,37.18,28.53
2018,2,25,8,15,697.0,58.5,1.25,7.55,252.0,72.96,39.48
2018,2,25,8,30,749.0,63.0,1.3,8.3,302.0,118.43,65.58
2018,2,25,8,45,784.0,66.5,1.4,9.05,350.5,165.36,101.1
2018,2,25,9,0,819.0,70.0,1.5,9.8,399.0,215.06,143.05
2018,2,25,9,15,843.5,72.5,1.55,10.35,443.5,263.79,186.49
2018,2,25,9,30,868.0,75.0,1.6,10.9,488.0,313.68,231.22
2018,2,25,9,45,887.0,76.0,1.7,11.45,527.0,364.36,276.3
2018,2,25,10,0,906.0,77.0,1.8,12.0,566.0,411.78,317.93
2018,2,25,10,15,918.5,79.0,1.8,12.25,599.5,457.17,357.14
2018,2,25,10,30,931.0,81.0,1.8,12.5,633.0,501.57,394.48
2018,2,25,10,45,940.0,81.5,1.8,12.8,659.0,541.61,427.45
2018,2,25,11,0,949.0,82.0,1.8,13.1,685.0,579.94,458.22
2018,2,25,11,15,955.0,82.5,1.85,13.3,703.5,614.67,485.98
2018,2,25,11,30,961.0,83.0,1.9,13.5,722.0,647.12,511.47
2018,2,25,11,45,964.5,83.5,1.95,13.65,732.5,675.58,533.66
2018,2,25,12,0,968.0,84.0,2.0,13.8,743.0,701.33,553.52
2018,2,25,12,15,967.5,84.0,2.1,13.9,744.5,721.12,569.23
2018,2,25,12,30,967.0,84.0,2.2,14.0,746.0,737.8,582.03
2018,2,25,12,45,964.5,84.5,2.35,14.1,740.0,750.46,591.98
2018,2,25,13,0,962.0,85.0,2.5,14.2,734.0,759.89,599.72
2018,2,25,13,15,958.5,84.5,2.6,14.2,720.0,764.31,603.89
2018,2,25,13,30,955.0,84.0,2.7,14.2,706.0,765.44,605.84
2018,2,25,13,45,949.5,83.0,2.85,14.15,684.0,761.37,604.54
2018,2,25,14,0,944.0,82.0,3.0,14.1,662.0,754.08,600.99
2018,2,25,14,15,934.0,80.0,3.1,13.95,632.0,739.43,592.05
2018,2,25,14,30,924.0,78.0,3.2,13.8,602.0,721.79,580.93
2018,2,25,14,45,909.5,76.5,3.35,13.65,565.5,698.85,566.0
2018,2,25,15,0,895.0,75.0,3.5,13.5,529.0,673.39,548.52
2018,2,25,15,15,875.0,72.5,3.5,13.5,486.5,641.0,524.06
2018,2,25,15,30,855.0,70.0,3.5,13.5,444.0,610.08,500.16
2018,2,25,15,45,823.5,68.0,3.65,12.8,397.0,568.08,468.64
2018,2,25,16,0,792.0,66.0,3.8,12.1,350.0,525.36,435.42
2018,2,25,16,15,734.0,64.0,3.6,11.4,298.0,468.34,388.75
2018,2,25,16,30,676.0,62.0,3.4,10.7,246.0,415.75,344.2
2018,2,25,16,45,548.5,58.0,3.25,10.0,188.0,329.51,271.04
2018,2,25,17,0,421.0,54.0,3.1,9.3,130.0,251.22,203.17
2018,2,25,17,15,223.0,39.5,3.05,8.95,78.5,143.17,111.0
2018,2,25,17,30,25.0,25.0,3.0,8.6,27.0,35.27,19.98
2018,2,25,17,45,18.0,14.0,3.0,8.25,15.0,18.93,0.0
2018,2,25,18,0,11.0,3.0,3.0,7.9,3.0,0.0,0.0
2018,2,25,18,15,5.5,1.5,3.0,7.85,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,8.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.95,8.7,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.9,8.65,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,26,6,45,5.0,6.0,3.75,8.45,6.0,5.9,0.0
2018,2,26,7,0,10.0,12.0,3.8,8.4,12.0,11.8,0.0
2018,2,26,7,15,19.5,24.5,3.9,8.45,26.5,23.18,13.17
2018,2,26,7,30,29.0,37.0,4.0,8.5,41.0,34.59,25.06
2018,2,26,7,45,39.5,53.0,4.1,8.5,61.0,48.63,38.3
2018,2,26,8,0,50.0,69.0,4.2,8.5,81.0,62.39,51.14
2018,2,26,8,15,106.0,97.5,4.25,8.6,129.5,87.64,67.46
2018,2,26,8,30,162.0,126.0,4.3,8.7,178.0,123.36,94.23
2018,2,26,8,45,143.5,142.5,4.3,8.8,194.0,144.93,112.84
2018,2,26,9,0,125.0,159.0,4.3,8.9,210.0,164.56,130.42
2018,2,26,9,15,224.5,175.0,4.3,9.1,278.5,207.24,163.22
2018,2,26,9,30,324.0,191.0,4.3,9.3,347.0,262.87,207.82
2018,2,26,9,45,440.0,180.0,4.35,9.45,409.5,306.61,243.35
2018,2,26,10,0,556.0,169.0,4.4,9.6,472.0,362.22,289.53
2018,2,26,10,15,713.5,133.5,4.35,9.8,545.5,421.14,338.53
2018,2,26,10,30,871.0,98.0,4.3,10.0,619.0,492.18,397.51
2018,2,26,10,45,842.5,111.0,4.3,10.2,632.0,523.8,424.89
2018,2,26,11,0,814.0,124.0,4.3,10.4,645.0,551.49,448.4
2018,2,26,11,15,842.5,119.0,4.3,10.55,671.0,590.08,480.28
2018,2,26,11,30,871.0,114.0,4.3,10.7,697.0,627.99,511.07
2018,2,26,11,45,875.0,114.0,4.25,10.85,707.0,654.64,532.3
2018,2,26,12,0,879.0,114.0,4.2,11.0,717.0,678.86,551.34
2018,2,26,12,15,913.5,102.5,4.15,11.1,730.5,708.55,574.88
2018,2,26,12,30,948.0,91.0,4.1,11.2,744.0,736.63,596.46
2018,2,26,12,45,947.0,90.5,4.1,11.25,738.0,749.09,605.69
2018,2,26,13,0,946.0,90.0,4.1,11.3,732.0,758.37,612.76
2018,2,26,13,15,928.5,94.0,4.05,11.3,713.5,757.47,612.24
2018,2,26,13,30,911.0,98.0,4.0,11.3,695.0,753.31,609.49
2018,2,26,13,45,822.5,120.5,3.95,11.25,646.5,717.76,583.28
2018,2,26,14,0,734.0,143.0,3.9,11.2,598.0,679.19,553.3
2018,2,26,14,15,766.5,127.5,3.85,11.1,583.0,682.1,557.19
2018,2,26,14,30,799.0,112.0,3.8,11.0,568.0,679.75,556.81
2018,2,26,14,45,824.0,99.5,3.75,10.9,544.5,673.61,553.25
2018,2,26,15,0,849.0,87.0,3.7,10.8,521.0,663.67,546.64
2018,2,26,15,15,804.0,88.5,3.7,10.8,473.0,620.64,513.22
2018,2,26,15,30,759.0,90.0,3.7,10.8,425.0,579.04,480.44
2018,2,26,15,45,433.5,85.5,3.55,10.35,272.5,363.6,305.65
2018,2,26,16,0,108.0,81.0,3.4,9.9,120.0,147.15,122.21
2018,2,26,16,15,123.0,94.0,3.2,9.45,132.5,167.76,140.05
2018,2,26,16,30,138.0,107.0,3.0,9.0,145.0,189.28,157.76
2018,2,26,16,45,111.5,88.0,2.85,8.55,115.0,152.48,125.6
2018,2,26,17,0,85.0,69.0,2.7,8.1,85.0,117.26,94.42
2018,2,26,17,15,64.5,48.5,2.65,7.75,58.5,83.77,64.34
2018,2,26,17,30,44.0,28.0,2.6,7.4,32.0,50.66,32.22
2018,2,26,17,45,32.5,16.0,2.55,7.1,18.0,25.18,0.0
2018,2,26,18,0,21.0,4.0,2.5,6.8,4.0,0.0,0.0
2018,2,26,18,15,10.5,2.0,2.55,6.65,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.0,5.85,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.15,5.75,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.35,5.7,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.0,5.7,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.15,5.65,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.2,5.6,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.15,5.3,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.1,5.2,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.1,5.1,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.1,4.95,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.1,4.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.15,4.65,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.2,4.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.15,4.3,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.1,4.2,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.05,4.05,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.0,3.9,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.95,3.75,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.9,3.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.8,3.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.75,3.25,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.7,3.1,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.7,3.05,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.65,2.95,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.6,2.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.7,3.3,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.8,3.7,0.0,0.0,0.0
2018,2,27,6,45,125.5,10.0,3.9,4.05,16.0,9.83,0.0
2018,2,27,7,0,251.0,20.0,4.0,4.4,32.0,16.57,0.0
2018,2,27,7,15,408.5,29.0,4.15,4.85,75.5,22.47,13.23
2018,2,27,7,30,566.0,38.0,4.3,5.3,119.0,30.73,22.02
2018,2,27,7,45,645.0,43.5,4.4,5.75,170.5,33.17,24.69
2018,2,27,8,0,724.0,49.0,4.5,6.2,222.0,35.69,27.2
2018,2,27,8,15,770.0,53.5,4.5,6.65,274.0,78.53,39.43
2018,2,27,8,30,816.0,58.0,4.5,7.1,326.0,127.73,70.2
2018,2,27,8,45,846.0,61.0,4.45,7.55,375.0,177.24,109.68
2018,2,27,9,0,876.0,64.0,4.4,8.0,424.0,232.55,158.2
2018,2,27,9,15,897.0,67.0,4.3,8.4,469.5,283.77,205.31
2018,2,27,9,30,918.0,70.0,4.2,8.8,515.0,335.65,253.18
2018,2,27,9,45,932.0,72.5,4.1,9.2,555.0,385.1,298.62
2018,2,27,10,0,946.0,75.0,4.0,9.6,595.0,434.08,342.6
2018,2,27,10,15,956.5,77.0,3.95,9.95,628.5,480.39,383.49
2018,2,27,10,30,967.0,79.0,3.9,10.3,662.0,525.46,422.27
2018,2,27,10,45,974.5,80.0,3.85,10.65,688.5,566.61,456.93
2018,2,27,11,0,982.0,81.0,3.8,11.0,715.0,605.86,489.16
2018,2,27,11,15,986.0,82.5,3.75,11.25,733.5,641.51,517.95
2018,2,27,11,30,990.0,84.0,3.7,11.5,752.0,674.68,544.18
2018,2,27,11,45,992.0,84.5,3.6,11.75,762.0,702.98,566.02
2018,2,27,12,0,994.0,85.0,3.5,12.0,772.0,728.41,585.23
2018,2,27,12,15,993.5,85.5,3.45,12.15,773.5,749.18,600.85
2018,2,27,12,30,993.0,86.0,3.4,12.3,775.0,766.77,613.17
2018,2,27,12,45,988.0,86.5,3.3,12.5,767.0,777.98,620.51
2018,2,27,13,0,983.0,87.0,3.2,12.7,759.0,785.82,625.48
2018,2,27,13,15,976.5,86.5,3.05,12.75,742.5,788.17,626.63
2018,2,27,13,30,970.0,86.0,2.9,12.8,726.0,787.13,625.44
2018,2,27,13,45,963.0,85.0,2.75,12.85,703.0,781.88,621.31
2018,2,27,14,0,956.0,84.0,2.6,12.9,680.0,773.36,614.93
2018,2,27,14,15,946.0,82.5,2.55,12.9,649.5,759.01,605.19
2018,2,27,14,30,936.0,81.0,2.5,12.9,619.0,741.64,593.35
2018,2,27,14,45,920.5,78.5,2.4,12.85,581.0,716.55,575.67
2018,2,27,15,0,905.0,76.0,2.3,12.8,543.0,688.91,556.1
2018,2,27,15,15,885.0,73.5,2.3,12.8,500.0,656.05,531.89
2018,2,27,15,30,865.0,71.0,2.3,12.8,457.0,624.69,508.21
2018,2,27,15,45,836.0,68.5,2.1,12.35,409.5,582.97,475.92
2018,2,27,16,0,807.0,66.0,1.9,11.9,362.0,540.38,442.16
2018,2,27,16,15,673.5,71.0,1.9,11.1,294.5,452.43,372.63
2018,2,27,16,30,540.0,76.0,1.9,10.3,227.0,369.29,305.01
2018,2,27,16,45,500.0,63.0,1.9,9.45,181.5,317.11,260.88
2018,2,27,17,0,460.0,50.0,1.9,8.6,136.0,266.73,216.29
2018,2,27,17,15,389.5,40.5,1.95,8.15,98.0,210.91,165.55
2018,2,27,17,30,319.0,31.0,2.0,7.7,60.0,160.41,112.21
2018,2,27,17,45,181.5,18.5,2.1,7.2,33.0,71.57,0.0
2018,2,27,18,0,44.0,6.0,2.2,6.7,6.0,5.9,0.0
2018,2,27,18,15,22.0,3.0,2.15,6.55,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,28,6,45,94.0,10.5,1.95,5.7,15.5,10.32,0.0
2018,2,28,7,0,188.0,21.0,2.0,6.3,31.0,17.3,0.0
2018,2,28,7,15,113.5,24.0,2.1,6.8,32.0,18.11,9.74
2018,2,28,7,30,39.0,27.0,2.2,7.3,33.0,24.67,16.51
2018,2,28,7,45,19.5,39.0,2.35,7.8,42.0,37.26,28.26
2018,2,28,8,0,0.0,51.0,2.5,8.3,51.0,49.28,39.37
2018,2,28,8,15,22.0,80.5,2.55,8.7,88.0,74.96,58.85
2018,2,28,8,30,44.0,110.0,2.6,9.1,125.0,104.17,82.56
2018,2,28,8,45,35.5,130.0,2.65,9.45,143.0,123.48,99.02
2018,2,28,9,0,27.0,150.0,2.7,9.8,161.0,142.11,114.83
2018,2,28,9,15,57.0,180.5,2.75,10.15,207.5,178.6,144.02
2018,2,28,9,30,87.0,211.0,2.8,10.5,254.0,218.23,175.77
2018,2,28,9,45,88.5,227.5,2.85,10.8,274.0,239.15,192.76
2018,2,28,10,0,90.0,244.0,2.9,11.1,294.0,260.13,209.65
2018,2,28,10,15,246.0,239.0,2.9,11.25,386.0,324.35,260.7
2018,2,28,10,30,402.0,234.0,2.9,11.4,478.0,403.86,324.22
2018,2,28,10,45,488.0,220.0,2.95,11.6,528.5,452.13,363.2
2018,2,28,11,0,574.0,206.0,3.0,11.8,579.0,505.0,405.75
2018,2,28,11,15,544.0,221.5,3.05,11.8,582.5,523.08,420.35
2018,2,28,11,30,514.0,237.0,3.1,11.8,586.0,538.1,432.36
2018,2,28,11,45,349.0,280.0,3.1,11.85,518.5,490.69,393.88
2018,2,28,12,0,184.0,323.0,3.1,11.9,451.0,434.01,347.34
2018,2,28,12,15,142.0,317.0,3.1,11.85,416.0,406.18,325.44
2018,2,28,12,30,100.0,311.0,3.1,11.8,381.0,373.52,299.37
2018,2,28,12,45,85.0,305.0,3.1,11.7,364.0,360.12,288.93
2018,2,28,13,0,70.0,299.0,3.1,11.6,347.0,345.99,277.79
2018,2,28,13,15,57.0,286.0,3.05,11.5,324.5,325.62,261.73
2018,2,28,13,30,44.0,273.0,3.0,11.4,302.0,304.75,245.22
2018,2,28,13,45,50.5,268.0,3.0,11.3,300.5,305.83,246.76
2018,2,28,14,0,57.0,263.0,3.0,11.2,299.0,306.75,248.13
2018,2,28,14,15,67.0,257.0,2.95,11.05,297.5,308.89,250.64
2018,2,28,14,30,77.0,251.0,2.9,10.9,296.0,310.72,252.93
2018,2,28,14,45,64.0,222.0,2.85,10.8,258.0,271.45,221.6
2018,2,28,15,0,51.0,193.0,2.8,10.7,220.0,232.06,189.9
2018,2,28,15,15,33.5,171.0,2.8,10.7,188.0,197.42,161.51
2018,2,28,15,30,16.0,149.0,2.8,10.7,156.0,158.27,129.03
2018,2,28,15,45,26.0,133.0,2.65,10.45,143.0,152.73,125.1
2018,2,28,16,0,36.0,117.0,2.5,10.2,130.0,141.51,116.18
2018,2,28,16,15,67.5,100.5,2.4,10.05,121.0,140.45,115.88
2018,2,28,16,30,99.0,84.0,2.3,9.9,112.0,142.57,117.73
2018,2,28,16,45,88.5,70.0,2.2,9.7,91.5,119.68,97.53
2018,2,28,17,0,78.0,56.0,2.1,9.5,71.0,97.33,77.44
2018,2,28,17,15,58.0,40.0,2.15,9.4,49.5,69.26,52.27
2018,2,28,17,30,38.0,24.0,2.2,9.3,28.0,42.12,26.88
2018,2,28,17,45,21.5,13.5,2.25,9.2,15.5,22.11,0.0
2018,2,28,18,0,5.0,3.0,2.3,9.1,3.0,4.23,0.0
2018,2,28,18,15,2.5,1.5,2.3,9.1,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.45,9.2,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.95,9.45,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.35,9.55,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.65,9.6,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.75,9.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,10.15,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.15,10.3,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,10.4,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.1,10.45,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.0,10.55,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.8,10.65,1.5,1.47,0.0
2018,3,1,7,0,0.0,3.0,4.7,10.7,3.0,2.89,0.0
2018,3,1,7,15,0.0,6.5,4.6,10.8,6.5,6.26,0.0
2018,3,1,7,30,0.0,10.0,4.5,10.9,10.0,9.64,2.91
2018,3,1,7,45,0.0,13.0,4.45,10.95,13.0,12.53,5.65
2018,3,1,8,0,0.0,16.0,4.4,11.0,16.0,15.43,8.35
2018,3,1,8,15,0.0,21.5,4.4,11.1,21.5,20.74,12.33
2018,3,1,8,30,0.0,27.0,4.4,11.2,27.0,26.06,16.92
2018,3,1,8,45,0.0,28.5,4.35,11.25,28.5,27.51,18.13
2018,3,1,9,0,0.0,30.0,4.3,11.3,30.0,28.96,19.32
2018,3,1,9,15,0.0,39.0,4.35,11.35,39.0,37.67,26.7
2018,3,1,9,30,0.0,48.0,4.4,11.4,48.0,46.38,34.04
2018,3,1,9,45,0.5,68.5,4.4,11.5,69.0,66.41,50.9
2018,3,1,10,0,1.0,89.0,4.4,11.6,90.0,86.51,67.67
2018,3,1,10,15,99.0,170.5,4.45,11.65,231.5,202.64,163.71
2018,3,1,10,30,197.0,252.0,4.5,11.7,373.0,328.17,265.55
2018,3,1,10,45,158.5,260.5,4.5,11.75,360.5,325.62,263.33
2018,3,1,11,0,120.0,269.0,4.5,11.8,348.0,319.99,258.59
2018,3,1,11,15,125.5,272.0,4.55,11.75,356.5,331.86,268.4
2018,3,1,11,30,131.0,275.0,4.6,11.7,365.0,343.7,278.13
2018,3,1,11,45,219.0,287.0,4.65,11.7,439.5,416.17,337.33
2018,3,1,12,0,307.0,299.0,4.7,11.7,514.0,493.92,399.88
2018,3,1,12,15,197.0,291.0,4.7,11.65,429.0,418.75,339.09
2018,3,1,12,30,87.0,283.0,4.7,11.6,344.0,337.46,272.61
2018,3,1,12,45,99.0,291.0,4.75,11.55,360.0,356.46,288.48
2018,3,1,13,0,111.0,299.0,4.8,11.5,376.0,379.47,307.27
2018,3,1,13,15,101.0,290.5,4.85,11.5,359.5,362.16,293.58
2018,3,1,13,30,91.0,282.0,4.9,11.5,343.0,348.19,282.59
2018,3,1,13,45,80.0,267.5,4.95,11.5,320.0,326.85,265.68
2018,3,1,14,0,69.0,253.0,5.0,11.5,297.0,305.12,248.38
2018,3,1,14,15,39.0,207.5,5.0,11.45,232.0,237.06,192.84
2018,3,1,14,30,9.0,162.0,5.0,11.4,167.0,165.18,133.31
2018,3,1,14,45,48.0,188.5,5.0,11.4,214.0,224.69,184.0
2018,3,1,15,0,87.0,215.0,5.0,11.4,261.0,280.36,230.9
2018,3,1,15,15,84.5,194.5,5.0,11.4,236.0,256.52,211.69
2018,3,1,15,30,82.0,174.0,5.0,11.4,211.0,232.35,192.17
2018,3,1,15,45,92.0,150.5,4.95,11.3,188.0,218.46,181.29
2018,3,1,16,0,102.0,127.0,4.9,11.2,165.0,196.83,163.68
2018,3,1,16,15,251.5,110.0,4.85,11.0,186.5,263.57,221.47
2018,3,1,16,30,401.0,93.0,4.8,10.8,208.0,320.26,268.45
2018,3,1,16,45,289.0,82.5,4.7,10.55,157.0,242.56,201.27
2018,3,1,17,0,177.0,72.0,4.6,10.3,106.0,166.54,135.38
2018,3,1,17,15,123.0,54.0,4.65,10.15,74.5,119.32,93.46
2018,3,1,17,30,69.0,36.0,4.7,10.0,43.0,70.72,49.31
2018,3,1,17,45,39.0,21.0,4.8,9.8,24.5,38.27,0.0
2018,3,1,18,0,9.0,6.0,4.9,9.6,6.0,8.23,0.0
2018,3,1,18,15,4.5,3.0,5.0,9.6,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.35,9.55,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.45,9.45,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.4,9.35,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.85,8.75,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.05,7.95,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.6,7.45,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,2,6,45,20.5,10.0,1.75,6.15,11.0,9.83,0.0
2018,3,2,7,0,41.0,20.0,1.8,6.7,22.0,17.91,1.03
2018,3,2,7,15,39.5,37.0,1.95,7.1,41.0,32.22,22.28
2018,3,2,7,30,38.0,54.0,2.1,7.5,60.0,48.4,37.86
2018,3,2,7,45,59.5,72.5,2.25,7.9,86.0,63.98,52.47
2018,3,2,8,0,81.0,91.0,2.4,8.3,112.0,76.76,60.34
2018,3,2,8,15,174.0,102.0,2.6,8.55,158.5,94.22,69.96
2018,3,2,8,30,267.0,113.0,2.8,8.8,205.0,125.28,90.73
2018,3,2,8,45,162.5,86.0,2.95,9.1,144.5,101.22,74.61
2018,3,2,9,0,58.0,59.0,3.1,9.4,84.0,67.32,50.27
2018,3,2,9,15,35.5,82.5,3.3,9.55,98.5,87.98,68.88
2018,3,2,9,30,13.0,106.0,3.5,9.7,113.0,105.95,84.64
2018,3,2,9,45,11.5,125.5,3.7,9.9,132.0,124.42,100.0
2018,3,2,10,0,10.0,145.0,3.9,10.1,151.0,142.79,115.11
2018,3,2,10,15,67.0,209.0,4.0,10.2,250.5,225.74,183.27
2018,3,2,10,30,124.0,273.0,4.1,10.3,350.0,313.04,253.98
2018,3,2,10,45,163.5,292.5,4.2,10.35,398.0,358.04,290.24
2018,3,2,11,0,203.0,312.0,4.3,10.4,446.0,405.73,328.63
2018,3,2,11,15,137.5,302.5,4.35,10.4,394.5,367.88,297.99
2018,3,2,11,30,72.0,293.0,4.4,10.4,343.0,324.96,262.9
2018,3,2,11,45,65.0,297.5,4.45,10.4,343.0,328.28,265.54
2018,3,2,12,0,58.0,302.0,4.5,10.4,343.0,331.1,267.66
2018,3,2,12,15,45.5,273.5,4.55,10.35,305.5,297.59,240.75
2018,3,2,12,30,33.0,245.0,4.6,10.3,268.0,262.93,212.78
2018,3,2,12,45,16.5,174.5,4.65,10.3,186.0,181.12,145.94
2018,3,2,13,0,0.0,104.0,4.7,10.3,104.0,100.74,79.11
2018,3,2,13,15,0.0,85.0,4.7,10.2,85.0,82.28,63.82
2018,3,2,13,30,0.0,66.0,4.7,10.1,66.0,63.86,48.44
2018,3,2,13,45,1.5,84.5,4.7,10.05,85.5,82.87,64.58
2018,3,2,14,0,3.0,103.0,4.7,10.0,105.0,101.99,80.79
2018,3,2,14,15,56.0,169.0,4.6,9.85,202.0,209.47,172.15
2018,3,2,14,30,109.0,235.0,4.5,9.7,299.0,322.97,266.44
2018,3,2,14,45,173.0,224.5,4.45,9.6,319.0,356.54,295.64
2018,3,2,15,0,237.0,214.0,4.4,9.5,339.0,394.44,328.21
2018,3,2,15,15,171.5,201.5,4.4,9.5,288.5,328.24,273.47
2018,3,2,15,30,106.0,189.0,4.4,9.5,238.0,271.28,225.8
2018,3,2,15,45,85.5,166.0,4.1,9.2,203.0,225.9,188.31
2018,3,2,16,0,65.0,143.0,3.8,8.9,168.0,187.87,156.46
2018,3,2,16,15,45.0,113.5,3.7,8.7,129.5,143.37,118.71
2018,3,2,16,30,25.0,84.0,3.6,8.5,91.0,99.77,81.2
2018,3,2,16,45,12.5,59.0,3.5,8.35,62.5,63.57,49.71
2018,3,2,17,0,0.0,34.0,3.4,8.2,34.0,32.82,22.81
2018,3,2,17,15,0.0,24.5,3.4,8.05,24.5,23.64,14.56
2018,3,2,17,30,0.0,15.0,3.4,7.9,15.0,14.47,6.07
2018,3,2,17,45,3.0,9.5,3.35,7.75,9.5,10.15,0.0
2018,3,2,18,0,6.0,4.0,3.3,7.6,4.0,5.5,0.0
2018,3,2,18,15,3.0,2.0,3.3,7.45,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.3,7.15,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,3,6,15,1.0,1.0,1.6,5.8,1.0,0.0,0.0
2018,3,3,6,30,2.0,2.0,1.6,6.1,2.0,0.0,0.0
2018,3,3,6,45,40.0,11.5,1.6,6.45,14.0,11.3,0.0
2018,3,3,7,0,78.0,21.0,1.6,6.8,26.0,17.71,3.56
2018,3,3,7,15,215.0,38.5,1.75,7.05,69.5,29.57,20.2
2018,3,3,7,30,352.0,56.0,1.9,7.3,113.0,42.29,32.5
2018,3,3,7,45,445.5,66.0,2.0,7.55,164.0,49.25,39.27
2018,3,3,8,0,539.0,76.0,2.1,7.8,215.0,64.61,43.86
2018,3,3,8,15,594.0,82.0,2.15,7.85,264.5,102.78,61.77
2018,3,3,8,30,649.0,88.0,2.2,7.9,314.0,146.51,91.99
2018,3,3,8,45,642.0,99.5,2.3,8.0,349.5,189.75,129.26
2018,3,3,9,0,635.0,111.0,2.4,8.1,385.0,231.79,167.7
2018,3,3,9,15,673.0,115.0,2.45,8.2,431.5,277.82,208.58
2018,3,3,9,30,711.0,119.0,2.5,8.3,478.0,326.6,251.92
2018,3,3,9,45,703.5,128.5,2.55,8.35,506.0,366.39,288.51
2018,3,3,10,0,696.0,138.0,2.6,8.4,534.0,404.39,322.76
2018,3,3,10,15,423.5,132.5,2.65,8.45,377.5,309.29,251.1
2018,3,3,10,30,151.0,127.0,2.7,8.5,221.0,192.05,156.66
2018,3,3,10,45,75.5,96.0,2.75,8.55,143.0,131.41,106.41
2018,3,3,11,0,0.0,65.0,2.8,8.6,65.0,62.89,47.9
2018,3,3,11,15,1.5,71.0,2.8,8.6,72.0,69.59,53.58
2018,3,3,11,30,3.0,77.0,2.8,8.6,79.0,76.37,59.29
2018,3,3,11,45,8.0,89.0,2.85,8.6,94.5,91.3,71.93
2018,3,3,12,0,13.0,101.0,2.9,8.6,110.0,106.94,85.14
2018,3,3,12,15,73.5,208.5,2.95,8.55,260.5,255.69,209.15
2018,3,3,12,30,134.0,316.0,3.0,8.5,411.0,406.53,330.23
2018,3,3,12,45,212.5,304.0,3.05,8.5,453.5,454.75,369.77
2018,3,3,13,0,291.0,292.0,3.1,8.5,496.0,507.74,413.13
2018,3,3,13,15,439.5,251.5,3.15,8.45,553.0,584.21,476.17
2018,3,3,13,30,588.0,211.0,3.2,8.4,610.0,655.78,534.57
2018,3,3,13,45,374.0,233.0,3.25,8.3,484.0,523.75,429.2
2018,3,3,14,0,160.0,255.0,3.3,8.2,358.0,379.82,311.85
2018,3,3,14,15,157.0,260.0,3.3,8.15,357.0,383.82,315.95
2018,3,3,14,30,154.0,265.0,3.3,8.1,356.0,387.67,319.37
2018,3,3,14,45,147.0,236.0,3.3,8.0,318.5,351.59,291.07
2018,3,3,15,0,140.0,207.0,3.3,7.9,281.0,314.79,261.99
2018,3,3,15,15,189.0,189.5,3.3,7.9,281.5,327.06,273.87
2018,3,3,15,30,238.0,172.0,3.3,7.9,282.0,343.47,288.68
2018,3,3,15,45,273.0,152.0,3.1,7.7,266.0,338.06,285.18
2018,3,3,16,0,308.0,132.0,2.9,7.5,250.0,329.61,278.83
2018,3,3,16,15,343.0,113.5,2.75,7.3,228.5,327.3,276.88
2018,3,3,16,30,378.0,95.0,2.6,7.1,207.0,313.81,264.88
2018,3,3,16,45,360.0,79.5,2.4,6.9,170.0,274.89,230.37
2018,3,3,17,0,342.0,64.0,2.2,6.7,133.0,236.4,195.16
2018,3,3,17,15,328.5,49.0,2.15,6.45,100.0,201.01,161.31
2018,3,3,17,30,315.0,34.0,2.1,6.2,67.0,166.93,124.8
2018,3,3,17,45,197.0,22.0,2.1,6.0,39.0,95.7,7.82
2018,3,3,18,0,79.0,10.0,2.1,5.8,11.0,30.78,0.0
2018,3,3,18,15,39.5,5.0,2.1,5.7,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.95,4.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.75,3.75,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.75,3.65,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.65,3.55,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,4.45,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,3,4,6,15,11.0,1.5,0.45,4.7,1.0,0.0,0.0
2018,3,4,6,30,22.0,3.0,0.4,4.9,2.0,0.0,0.0
2018,3,4,6,45,176.5,15.0,0.35,5.1,26.0,14.74,0.0
2018,3,4,7,0,331.0,27.0,0.3,5.3,50.0,22.23,8.34
2018,3,4,7,15,453.5,34.5,0.3,5.65,94.5,26.25,17.65
2018,3,4,7,30,576.0,42.0,0.3,6.0,139.0,33.15,24.59
