Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,7,45,647.0,47.0,0.3,6.4,190.0,35.04,26.63
2018,3,4,8,0,718.0,52.0,0.3,6.8,241.0,53.48,29.76
2018,3,4,8,15,761.5,55.5,0.35,7.25,292.0,98.18,50.7
2018,3,4,8,30,805.0,59.0,0.4,7.7,343.0,146.99,84.92
2018,3,4,8,45,835.0,61.5,0.45,8.1,392.0,196.35,125.69
2018,3,4,9,0,865.0,64.0,0.5,8.5,441.0,251.6,173.85
2018,3,4,9,15,883.5,67.0,0.5,8.85,485.5,302.14,219.09
2018,3,4,9,30,902.0,70.0,0.5,9.2,530.0,353.13,264.22
2018,3,4,9,45,865.0,85.0,0.5,9.55,553.0,391.82,299.63
2018,3,4,10,0,828.0,100.0,0.5,9.9,576.0,429.35,332.58
2018,3,4,10,15,822.5,108.0,0.5,10.2,602.5,469.95,366.28
2018,3,4,10,30,817.0,116.0,0.5,10.5,629.0,508.42,397.18
2018,3,4,10,45,892.5,97.5,0.5,10.85,678.0,563.91,439.94
2018,3,4,11,0,968.0,79.0,0.5,11.2,727.0,620.19,482.2
2018,3,4,11,15,973.0,80.0,0.5,11.4,745.5,655.52,508.27
2018,3,4,11,30,978.0,81.0,0.5,11.6,764.0,688.43,532.25
2018,3,4,11,45,981.0,81.0,0.45,11.85,774.0,716.5,551.5
2018,3,4,12,0,984.0,81.0,0.4,12.1,784.0,741.73,567.79
2018,3,4,12,15,981.5,83.0,0.45,12.25,785.5,762.24,581.9
2018,3,4,12,30,979.0,85.0,0.5,12.4,787.0,779.55,593.98
2018,3,4,12,45,973.5,86.0,0.5,12.5,779.0,790.44,601.06
2018,3,4,13,0,968.0,87.0,0.5,12.6,771.0,797.97,606.07
2018,3,4,13,15,964.0,86.5,0.55,12.6,756.0,801.7,609.79
2018,3,4,13,30,960.0,86.0,0.6,12.6,741.0,802.11,611.44
2018,3,4,13,45,954.0,85.0,0.6,12.6,718.5,797.21,608.78
2018,3,4,14,0,948.0,84.0,0.6,12.6,696.0,789.05,604.11
2018,3,4,14,15,938.5,83.0,0.65,12.55,666.0,775.19,596.6
2018,3,4,14,30,929.0,82.0,0.7,12.5,636.0,758.32,587.1
2018,3,4,14,45,916.0,79.5,0.75,12.45,598.5,734.47,572.68
2018,3,4,15,0,903.0,77.0,0.8,12.4,561.0,708.01,556.33
2018,3,4,15,15,884.0,74.5,0.8,12.4,518.0,675.16,534.43
2018,3,4,15,30,865.0,72.0,0.8,12.4,475.0,643.91,512.15
2018,3,4,15,45,838.5,69.5,0.95,12.0,427.5,602.86,484.29
2018,3,4,16,0,812.0,67.0,1.1,11.6,380.0,560.81,454.36
2018,3,4,16,15,773.0,63.5,1.1,11.0,329.5,510.02,415.49
2018,3,4,16,30,734.0,60.0,1.1,10.4,279.0,459.7,375.43
2018,3,4,16,45,674.5,55.0,1.15,9.85,227.5,398.68,325.29
2018,3,4,17,0,615.0,50.0,1.2,9.3,176.0,343.7,277.77
2018,3,4,17,15,516.0,42.5,1.3,8.85,128.0,270.91,214.28
2018,3,4,17,30,417.0,35.0,1.4,8.4,80.0,205.41,153.23
2018,3,4,17,45,255.0,23.0,1.5,7.95,46.0,116.23,26.65
2018,3,4,18,0,93.0,11.0,1.6,7.5,12.0,35.75,0.0
2018,3,4,18,15,46.5,5.5,1.65,7.35,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.75,2.65,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.85,2.35,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.05,1.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.15,1.8,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.25,1.85,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,3,5,6,15,11.0,2.0,2.45,2.45,1.5,0.0,0.0
2018,3,5,6,30,22.0,4.0,2.6,3.0,3.0,0.0,0.0
2018,3,5,6,45,175.5,16.0,2.75,3.55,28.0,15.73,0.0
2018,3,5,7,0,329.0,28.0,2.9,4.1,53.0,22.89,10.43
2018,3,5,7,15,450.5,36.5,3.0,4.55,98.5,27.84,19.16
2018,3,5,7,30,572.0,45.0,3.1,5.0,144.0,32.65,24.16
2018,3,5,7,45,642.0,51.0,3.2,5.45,196.0,38.52,29.83
2018,3,5,8,0,712.0,57.0,3.3,5.9,248.0,61.35,34.64
2018,3,5,8,15,756.0,61.0,3.3,6.5,300.0,106.39,57.39
2018,3,5,8,30,800.0,65.0,3.3,7.1,352.0,155.63,93.17
2018,3,5,8,45,830.5,68.0,3.35,7.65,401.5,205.43,135.39
2018,3,5,9,0,861.0,71.0,3.4,8.2,451.0,257.46,182.05
2018,3,5,9,15,883.5,73.0,3.35,8.75,496.5,311.87,231.62
2018,3,5,9,30,906.0,75.0,3.3,9.3,542.0,363.42,278.47
2018,3,5,9,45,922.5,76.5,3.25,9.85,582.0,412.84,322.82
2018,3,5,10,0,939.0,78.0,3.2,10.4,622.0,461.98,365.76
2018,3,5,10,15,950.5,78.5,3.15,10.85,655.0,507.39,404.72
2018,3,5,10,30,962.0,79.0,3.1,11.3,688.0,551.61,441.57
2018,3,5,10,45,969.5,80.0,3.0,11.8,714.0,592.75,474.72
2018,3,5,11,0,977.0,81.0,2.9,12.3,740.0,631.98,505.38
2018,3,5,11,15,981.5,81.0,2.8,12.6,757.5,666.34,531.9
2018,3,5,11,30,986.0,81.0,2.7,12.9,775.0,698.22,555.88
2018,3,5,11,45,988.0,81.5,2.55,13.2,784.5,726.32,576.19
2018,3,5,12,0,990.0,82.0,2.4,13.5,794.0,751.52,593.0
2018,3,5,12,15,990.5,82.0,2.35,13.65,795.5,772.19,606.92
2018,3,5,12,30,991.0,82.0,2.3,13.8,797.0,789.68,618.6
2018,3,5,12,45,990.0,80.5,2.2,13.95,789.5,801.32,625.78
2018,3,5,13,0,989.0,79.0,2.1,14.1,782.0,809.6,630.66
2018,3,5,13,15,985.0,78.5,2.05,14.15,767.0,813.31,633.09
2018,3,5,13,30,981.0,78.0,2.0,14.2,752.0,813.63,633.29
2018,3,5,13,45,975.5,77.0,2.0,14.3,729.0,808.92,630.44
2018,3,5,14,0,970.0,76.0,2.0,14.4,706.0,800.88,625.42
2018,3,5,14,15,961.5,75.0,1.95,14.35,676.0,787.4,616.6
2018,3,5,14,30,953.0,74.0,1.9,14.3,646.0,770.82,605.7
2018,3,5,14,45,940.0,72.0,1.9,14.25,608.5,746.98,590.07
2018,3,5,15,0,927.0,70.0,1.9,14.2,571.0,720.46,572.5
2018,3,5,15,15,909.5,68.0,1.9,14.2,528.0,688.46,550.69
2018,3,5,15,30,892.0,66.0,1.9,14.2,485.0,654.41,526.45
2018,3,5,15,45,868.0,63.5,1.7,13.8,437.5,613.98,495.72
2018,3,5,16,0,844.0,61.0,1.5,13.4,390.0,575.91,465.93
2018,3,5,16,15,808.5,58.0,1.4,12.65,339.5,526.43,427.73
2018,3,5,16,30,773.0,55.0,1.3,11.9,289.0,477.16,388.3
2018,3,5,16,45,702.0,51.0,1.2,11.2,234.0,410.12,333.21
2018,3,5,17,0,631.0,47.0,1.1,10.5,179.0,346.69,279.08
2018,3,5,17,15,537.0,41.0,1.15,10.05,131.5,279.51,220.35
2018,3,5,17,30,443.0,35.0,1.2,9.6,84.0,216.33,161.7
2018,3,5,17,45,272.0,22.5,1.3,9.15,48.0,123.02,41.52
2018,3,5,18,0,101.0,10.0,1.4,8.7,12.0,37.22,0.0
2018,3,5,18,15,50.5,5.0,1.4,8.6,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,6,6,15,13.0,2.0,2.15,5.5,1.5,0.0,0.0
2018,3,6,6,30,26.0,4.0,2.2,6.1,3.0,0.0,0.0
2018,3,6,6,45,128.5,16.0,2.25,6.65,24.5,15.73,0.0
2018,3,6,7,0,231.0,28.0,2.3,7.2,46.0,22.49,11.15
2018,3,6,7,15,291.5,41.0,2.35,7.7,81.5,31.2,21.97
2018,3,6,7,30,352.0,54.0,2.4,8.2,117.0,40.12,30.61
2018,3,6,7,45,387.0,68.5,2.5,8.75,157.5,49.76,39.64
2018,3,6,8,0,422.0,83.0,2.6,9.3,198.0,74.73,50.03
2018,3,6,8,15,361.0,107.5,2.65,9.85,219.5,113.83,78.01
2018,3,6,8,30,300.0,132.0,2.7,10.4,241.0,150.95,110.12
2018,3,6,8,45,361.0,143.5,2.75,10.9,292.0,185.46,136.71
2018,3,6,9,0,422.0,155.0,2.8,11.4,343.0,229.82,172.75
2018,3,6,9,15,650.5,116.5,2.75,11.95,439.0,282.91,212.07
2018,3,6,9,30,879.0,78.0,2.7,12.5,535.0,361.75,274.53
2018,3,6,9,45,901.5,78.0,2.65,13.0,576.5,410.95,317.63
2018,3,6,10,0,924.0,78.0,2.6,13.5,618.0,460.4,359.92
2018,3,6,10,15,934.5,79.0,2.45,13.9,650.5,505.24,397.37
2018,3,6,10,30,945.0,80.0,2.3,14.3,683.0,548.85,432.6
2018,3,6,10,45,952.0,81.0,2.2,14.7,708.5,589.13,464.31
2018,3,6,11,0,959.0,82.0,2.1,15.1,734.0,627.5,493.59
2018,3,6,11,15,963.5,83.0,2.0,15.4,752.0,662.26,519.5
2018,3,6,11,30,968.0,84.0,1.9,15.7,770.0,694.61,542.92
2018,3,6,11,45,970.5,84.0,1.8,16.05,779.5,722.09,562.13
2018,3,6,12,0,973.0,84.0,1.7,16.4,789.0,746.74,577.9
2018,3,6,12,15,973.5,84.0,1.6,16.65,790.5,767.06,590.37
2018,3,6,12,30,974.0,84.0,1.5,16.9,792.0,784.26,600.61
2018,3,6,12,45,971.5,84.5,1.4,17.1,785.0,796.6,607.56
2018,3,6,13,0,969.0,85.0,1.3,17.3,778.0,805.66,612.3
2018,3,6,13,15,964.5,84.5,1.2,17.45,762.5,808.87,613.21
2018,3,6,13,30,960.0,84.0,1.1,17.6,747.0,808.75,611.97
2018,3,6,13,45,877.0,107.0,1.0,17.75,698.0,774.45,587.58
2018,3,6,14,0,794.0,130.0,0.9,17.9,649.0,735.08,560.08
2018,3,6,14,15,768.5,129.0,0.85,17.9,613.0,712.84,545.4
2018,3,6,14,30,743.0,128.0,0.8,17.9,577.0,686.73,527.52
2018,3,6,14,45,766.5,110.5,0.7,17.9,550.0,673.51,518.7
2018,3,6,15,0,790.0,93.0,0.6,17.9,523.0,658.66,508.33
2018,3,6,15,15,794.0,83.0,0.6,17.9,487.0,635.12,492.72
2018,3,6,15,30,798.0,73.0,0.6,17.9,451.0,608.67,474.65
2018,3,6,15,45,735.0,78.0,0.5,17.5,399.0,554.91,435.04
2018,3,6,16,0,672.0,83.0,0.4,17.1,347.0,504.67,397.41
2018,3,6,16,15,588.0,83.5,0.45,16.45,292.5,437.6,347.84
2018,3,6,16,30,504.0,84.0,0.5,15.8,238.0,374.21,299.34
2018,3,6,16,45,440.0,74.5,0.55,15.15,191.5,311.71,249.88
2018,3,6,17,0,376.0,65.0,0.6,14.5,145.0,256.28,204.1
2018,3,6,17,15,314.0,51.5,0.7,13.9,106.0,201.33,157.25
2018,3,6,17,30,252.0,38.0,0.8,13.3,67.0,151.41,112.41
2018,3,6,17,45,163.5,24.5,0.9,12.75,39.5,92.5,37.6
2018,3,6,18,0,75.0,11.0,1.0,12.2,12.0,31.37,0.0
2018,3,6,18,15,37.5,5.5,1.0,11.95,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,7,6,15,7.0,1.5,1.4,9.3,1.5,0.0,0.0
2018,3,7,6,30,14.0,3.0,1.4,9.3,3.0,0.0,0.0
2018,3,7,6,45,7.0,8.5,1.4,9.35,8.5,8.36,0.0
2018,3,7,7,0,0.0,14.0,1.4,9.4,14.0,13.5,4.88
2018,3,7,7,15,0.0,22.5,1.35,9.8,22.5,21.71,13.54
2018,3,7,7,30,0.0,31.0,1.3,10.2,31.0,29.92,21.31
2018,3,7,7,45,0.0,34.0,1.3,10.6,34.0,32.82,24.14
2018,3,7,8,0,0.0,37.0,1.3,11.0,37.0,35.72,25.34
2018,3,7,8,15,0.0,36.5,1.25,11.5,36.5,35.24,24.87
2018,3,7,8,30,0.0,36.0,1.2,12.0,36.0,34.76,24.36
2018,3,7,8,45,8.5,84.5,1.15,12.5,88.5,82.97,64.87
2018,3,7,9,0,17.0,133.0,1.1,13.0,141.0,129.92,103.35
2018,3,7,9,15,66.0,181.0,1.25,13.7,215.0,185.02,146.56
2018,3,7,9,30,115.0,229.0,1.4,14.4,289.0,244.21,192.7
2018,3,7,9,45,96.5,242.0,1.55,15.1,295.0,259.13,204.42
2018,3,7,10,0,78.0,255.0,1.7,15.8,301.0,269.04,211.98
2018,3,7,10,15,169.0,271.5,1.85,16.2,378.0,329.07,258.63
2018,3,7,10,30,260.0,288.0,2.0,16.6,455.0,397.02,311.06
2018,3,7,10,45,390.0,264.0,2.15,17.05,525.5,457.93,358.42
2018,3,7,11,0,520.0,240.0,2.3,17.5,596.0,525.85,410.96
2018,3,7,11,15,708.5,173.5,2.4,17.65,671.5,597.11,467.13
2018,3,7,11,30,897.0,107.0,2.5,17.8,747.0,676.48,528.78
2018,3,7,11,45,930.5,95.0,2.55,18.0,766.5,711.15,554.77
2018,3,7,12,0,964.0,83.0,2.6,18.2,786.0,744.28,578.48
2018,3,7,12,15,965.0,83.0,2.65,18.3,787.5,764.72,592.78
2018,3,7,12,30,966.0,83.0,2.7,18.4,789.0,782.09,605.05
2018,3,7,12,45,966.0,82.0,2.7,18.5,782.5,794.56,613.66
2018,3,7,13,0,966.0,81.0,2.7,18.6,776.0,803.78,620.12
2018,3,7,13,15,962.0,80.0,2.75,18.55,760.5,806.71,622.97
2018,3,7,13,30,958.0,79.0,2.8,18.5,745.0,806.3,623.66
2018,3,7,13,45,952.5,77.5,2.8,18.5,722.0,800.93,620.56
2018,3,7,14,0,947.0,76.0,2.8,18.5,699.0,792.28,615.31
2018,3,7,14,15,937.5,74.5,2.8,18.35,668.5,777.5,606.16
2018,3,7,14,30,928.0,73.0,2.8,18.2,638.0,759.7,594.94
2018,3,7,14,45,915.0,71.0,2.8,18.0,601.0,735.97,579.58
2018,3,7,15,0,902.0,69.0,2.8,17.8,564.0,709.64,562.28
2018,3,7,15,15,884.0,67.5,2.8,17.8,521.5,678.1,540.6
2018,3,7,15,30,866.0,66.0,2.8,17.8,479.0,644.63,516.97
2018,3,7,15,45,731.0,84.0,2.55,17.0,409.0,562.04,453.74
2018,3,7,16,0,596.0,102.0,2.3,16.2,339.0,483.4,392.41
2018,3,7,16,15,329.5,106.0,2.15,15.5,234.5,316.3,258.92
2018,3,7,16,30,63.0,110.0,2.0,14.8,130.0,149.9,121.06
2018,3,7,16,45,31.5,84.0,1.9,14.15,94.0,104.05,82.83
2018,3,7,17,0,0.0,58.0,1.8,13.5,58.0,57.41,43.21
2018,3,7,17,15,0.0,42.0,1.8,13.1,42.0,41.13,29.08
2018,3,7,17,30,0.0,26.0,1.8,12.7,26.0,25.1,14.98
2018,3,7,17,45,10.5,16.0,1.85,12.3,16.0,19.03,4.93
2018,3,7,18,0,21.0,6.0,1.9,11.9,6.0,11.72,0.0
2018,3,7,18,15,10.5,3.0,1.9,11.85,3.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,6,15,4.5,1.0,0.9,10.85,1.0,0.0,0.0
2018,3,8,6,30,9.0,2.0,0.9,11.2,2.0,0.0,0.0
2018,3,8,6,45,4.5,8.5,0.9,11.5,8.5,8.36,0.0
2018,3,8,7,0,0.0,15.0,0.9,11.8,15.0,14.47,5.94
2018,3,8,7,15,0.0,23.0,0.9,12.05,23.0,22.19,13.89
2018,3,8,7,30,0.0,31.0,0.9,12.3,31.0,29.92,21.16
2018,3,8,7,45,1.0,47.5,0.9,12.55,48.0,45.89,35.68
2018,3,8,8,0,2.0,64.0,0.9,12.8,65.0,61.52,47.14
2018,3,8,8,15,1.0,66.0,0.95,13.1,66.5,63.87,49.06
2018,3,8,8,30,0.0,68.0,1.0,13.4,68.0,65.73,50.53
2018,3,8,8,45,0.0,80.5,1.05,13.7,80.5,77.7,60.4
2018,3,8,9,0,0.0,93.0,1.1,14.0,93.0,89.52,70.01
2018,3,8,9,15,27.0,140.5,1.1,14.2,155.0,139.02,109.89
2018,3,8,9,30,54.0,188.0,1.1,14.4,217.0,192.35,152.27
2018,3,8,9,45,159.0,223.0,1.1,14.65,316.0,264.65,208.24
2018,3,8,10,0,264.0,258.0,1.1,14.9,415.0,346.75,271.35
2018,3,8,10,15,287.0,270.5,1.1,15.15,449.5,382.4,298.59
2018,3,8,10,30,310.0,283.0,1.1,15.4,484.0,419.41,326.8
2018,3,8,10,45,341.0,288.5,1.1,15.65,517.0,455.59,354.12
2018,3,8,11,0,372.0,294.0,1.1,15.9,550.0,493.15,382.13
2018,3,8,11,15,397.0,290.0,1.15,16.15,569.5,519.27,401.83
2018,3,8,11,30,422.0,286.0,1.2,16.4,589.0,546.17,422.04
2018,3,8,11,45,491.5,265.5,1.25,16.7,622.5,587.08,453.01
2018,3,8,12,0,561.0,245.0,1.3,17.0,656.0,629.39,484.6
2018,3,8,12,15,573.5,229.0,1.35,17.15,650.0,636.42,490.4
2018,3,8,12,30,586.0,213.0,1.4,17.3,644.0,643.1,496.24
2018,3,8,12,45,665.5,188.0,1.45,17.4,673.5,687.22,529.81
2018,3,8,13,0,745.0,163.0,1.5,17.5,703.0,730.18,561.95
2018,3,8,13,15,842.5,126.0,1.55,17.45,725.0,771.21,591.7
2018,3,8,13,30,940.0,89.0,1.6,17.4,747.0,807.57,617.65
2018,3,8,13,45,875.5,108.0,1.65,17.3,705.5,782.27,601.11
2018,3,8,14,0,811.0,127.0,1.7,17.2,664.0,751.81,581.49
2018,3,8,14,15,755.5,137.0,1.65,17.05,620.0,718.57,559.03
2018,3,8,14,30,700.0,147.0,1.6,16.9,576.0,682.15,533.12
2018,3,8,14,45,735.0,128.0,1.6,16.75,555.0,678.51,532.7
2018,3,8,15,0,770.0,109.0,1.6,16.6,534.0,668.69,527.47
2018,3,8,15,15,738.0,107.0,1.6,16.6,489.5,632.24,501.12
2018,3,8,15,30,706.0,105.0,1.6,16.6,445.0,592.77,472.36
2018,3,8,15,45,679.0,100.5,1.55,16.1,401.0,553.03,443.48
2018,3,8,16,0,652.0,96.0,1.5,15.6,357.0,512.72,413.38
2018,3,8,16,15,662.0,80.5,1.4,15.0,316.5,480.73,389.13
2018,3,8,16,30,672.0,65.0,1.3,14.4,276.0,445.91,361.44
2018,3,8,16,45,595.0,61.5,1.25,13.8,224.0,379.63,307.53
2018,3,8,17,0,518.0,58.0,1.2,13.2,172.0,317.72,255.51
2018,3,8,17,15,391.0,49.0,1.25,12.7,122.0,233.91,184.85
2018,3,8,17,30,264.0,40.0,1.3,12.2,72.0,159.74,120.8
2018,3,8,17,45,167.5,26.0,1.4,11.7,43.0,98.14,52.08
2018,3,8,18,0,71.0,12.0,1.5,11.2,14.0,31.7,0.0
2018,3,8,18,15,35.5,6.0,1.55,11.0,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,9,6,15,25.5,3.0,1.5,8.7,3.0,0.0,0.0
2018,3,9,6,30,51.0,6.0,1.6,9.1,6.0,5.9,0.0
2018,3,9,6,45,147.0,20.0,1.7,9.45,31.5,15.91,0.0
2018,3,9,7,0,243.0,34.0,1.8,9.8,57.0,26.45,16.16
2018,3,9,7,15,281.0,49.0,1.9,10.2,91.5,37.24,27.34
2018,3,9,7,30,319.0,64.0,2.0,10.6,126.0,47.51,37.07
2018,3,9,7,45,214.5,64.5,2.1,11.0,111.5,45.96,35.94
2018,3,9,8,0,110.0,65.0,2.2,11.4,97.0,58.4,41.6
2018,3,9,8,15,67.0,102.5,2.2,11.8,123.0,99.84,77.12
2018,3,9,8,30,24.0,140.0,2.2,12.2,149.0,132.97,106.39
2018,3,9,8,45,57.5,167.5,2.15,12.65,193.0,162.01,128.73
2018,3,9,9,0,91.0,195.0,2.1,13.1,237.0,198.39,157.18
2018,3,9,9,15,116.5,218.0,2.05,13.55,277.0,228.74,180.99
2018,3,9,9,30,142.0,241.0,2.0,14.0,317.0,265.23,209.69
2018,3,9,9,45,124.0,254.0,1.9,14.45,324.0,278.61,220.33
2018,3,9,10,0,106.0,267.0,1.8,14.9,331.0,292.81,231.25
2018,3,9,10,15,212.0,276.0,1.8,15.2,412.0,355.49,279.95
2018,3,9,10,30,318.0,285.0,1.8,15.5,493.0,426.99,334.97
2018,3,9,10,45,414.5,266.5,1.8,15.75,548.0,476.79,373.46
2018,3,9,11,0,511.0,248.0,1.8,16.0,603.0,533.31,416.84
2018,3,9,11,15,507.0,256.5,1.8,16.15,616.0,557.8,434.95
2018,3,9,11,30,503.0,265.0,1.8,16.3,629.0,580.78,451.85
2018,3,9,11,45,435.5,292.0,1.85,16.4,610.0,577.2,448.32
2018,3,9,12,0,368.0,319.0,1.9,16.5,591.0,567.97,440.59
2018,3,9,12,15,352.0,325.5,1.9,16.55,586.0,573.07,444.25
2018,3,9,12,30,336.0,332.0,1.9,16.6,581.0,576.58,446.6
2018,3,9,12,45,326.0,332.0,1.9,16.6,571.5,576.6,446.73
2018,3,9,13,0,316.0,332.0,1.9,16.6,562.0,575.29,445.93
2018,3,9,13,15,380.0,305.5,1.9,16.55,577.0,601.83,467.54
2018,3,9,13,30,444.0,279.0,1.9,16.5,592.0,632.08,491.45
2018,3,9,13,45,486.0,253.5,1.9,16.5,586.0,640.47,499.11
2018,3,9,14,0,528.0,228.0,1.9,16.5,580.0,646.35,505.17
2018,3,9,14,15,519.0,219.0,1.9,16.35,552.5,628.5,493.1
2018,3,9,14,30,510.0,210.0,1.9,16.2,525.0,608.84,479.81
2018,3,9,14,45,395.5,224.5,1.85,16.1,460.0,529.18,419.39
2018,3,9,15,0,281.0,239.0,1.8,16.0,395.0,459.65,365.62
2018,3,9,15,15,277.5,220.0,1.8,16.0,364.5,432.95,346.47
2018,3,9,15,30,274.0,201.0,1.8,16.0,334.0,405.29,326.01
2018,3,9,15,45,309.0,174.0,1.75,15.5,310.0,392.02,317.63
2018,3,9,16,0,344.0,147.0,1.7,15.0,286.0,375.39,306.09
2018,3,9,16,15,380.5,123.5,1.6,14.5,259.0,367.9,300.83
2018,3,9,16,30,417.0,100.0,1.5,14.0,232.0,348.85,285.66
2018,3,9,16,45,383.5,85.5,1.4,13.5,190.5,301.33,246.18
2018,3,9,17,0,350.0,71.0,1.3,13.0,149.0,255.44,206.91
2018,3,9,17,15,297.5,56.5,1.35,12.65,111.0,203.63,161.75
2018,3,9,17,30,245.0,42.0,1.4,12.3,73.0,155.97,118.65
2018,3,9,17,45,158.0,27.5,1.4,12.0,44.0,98.29,56.26
2018,3,9,18,0,71.0,13.0,1.4,11.7,15.0,32.9,0.0
2018,3,9,18,15,35.5,6.5,1.4,11.55,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.8,9.65,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,9.8,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,0.55,10.0,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,0.4,10.2,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.45,10.4,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.5,10.6,8.0,7.71,1.34
2018,3,10,7,45,0.0,10.0,0.55,10.8,10.0,9.64,3.15
2018,3,10,8,0,0.0,12.0,0.6,11.0,12.0,11.57,4.44
2018,3,10,8,15,0.0,21.0,0.5,11.25,21.0,20.26,11.99
2018,3,10,8,30,0.0,30.0,0.4,11.5,30.0,28.96,19.46
2018,3,10,8,45,0.0,35.5,0.3,11.7,35.5,34.28,23.96
2018,3,10,9,0,0.0,41.0,0.2,11.9,41.0,39.6,28.41
2018,3,10,9,15,0.0,79.5,0.25,12.15,79.5,76.89,59.74
2018,3,10,9,30,0.0,118.0,0.3,12.4,118.0,113.32,89.56
2018,3,10,9,45,4.0,154.5,0.3,12.65,157.0,149.13,118.19
2018,3,10,10,0,8.0,191.0,0.3,12.9,196.0,185.29,146.58
2018,3,10,10,15,5.0,173.0,0.35,13.05,176.0,168.02,132.35
2018,3,10,10,30,2.0,155.0,0.4,13.2,156.0,150.06,117.83
2018,3,10,10,45,1.0,143.0,0.4,13.35,143.5,138.4,108.3
2018,3,10,11,0,0.0,131.0,0.4,13.5,131.0,126.51,98.58
2018,3,10,11,15,2.5,155.5,0.45,13.55,157.5,151.64,118.76
2018,3,10,11,30,5.0,180.0,0.5,13.6,184.0,177.0,138.8
2018,3,10,11,45,5.5,187.5,0.5,13.65,191.5,184.92,144.83
2018,3,10,12,0,6.0,195.0,0.5,13.7,199.0,192.88,151.0
2018,3,10,12,15,9.5,215.5,0.55,13.75,222.5,215.66,168.94
2018,3,10,12,30,13.0,236.0,0.6,13.8,246.0,238.71,186.93
2018,3,10,12,45,10.5,217.0,0.65,13.85,225.0,218.84,171.39
2018,3,10,13,0,8.0,198.0,0.7,13.9,204.0,198.73,155.8
2018,3,10,13,15,4.5,171.0,0.7,13.9,174.5,169.81,133.03
2018,3,10,13,30,1.0,144.0,0.7,13.9,145.0,140.75,109.92
2018,3,10,13,45,2.5,154.5,0.7,13.9,156.5,152.38,119.55
2018,3,10,14,0,4.0,165.0,0.7,13.9,168.0,164.12,129.13
2018,3,10,14,15,2.0,141.5,0.65,13.85,143.0,139.41,109.36
2018,3,10,14,30,0.0,118.0,0.6,13.8,118.0,114.7,89.53
2018,3,10,14,45,3.5,143.0,0.6,13.75,145.0,142.38,112.48
2018,3,10,15,0,7.0,168.0,0.6,13.7,172.0,170.65,135.6
2018,3,10,15,15,9.5,164.5,0.6,13.7,169.5,169.35,134.85
2018,3,10,15,30,12.0,161.0,0.6,13.7,167.0,168.08,134.26
2018,3,10,15,45,21.5,154.0,0.45,13.5,163.5,167.63,134.45
2018,3,10,16,0,31.0,147.0,0.3,13.3,160.0,172.46,138.8
2018,3,10,16,15,102.0,136.5,0.4,13.05,170.5,209.41,170.55
2018,3,10,16,30,173.0,126.0,0.5,12.8,181.0,234.89,191.99
2018,3,10,16,45,176.5,105.0,0.55,12.5,153.0,214.76,175.08
2018,3,10,17,0,180.0,84.0,0.6,12.2,125.0,186.86,151.26
2018,3,10,17,15,146.0,65.0,0.65,12.0,92.5,144.81,114.83
2018,3,10,17,30,112.0,46.0,0.7,11.8,60.0,105.13,79.66
2018,3,10,17,45,65.5,28.5,0.75,11.55,36.0,64.03,37.6
2018,3,10,18,0,19.0,11.0,0.8,11.3,12.0,16.26,0.0
2018,3,10,18,15,9.5,5.5,0.75,11.25,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,11,6,15,41.0,4.5,1.25,7.6,5.0,0.0,0.0
2018,3,11,6,30,82.0,9.0,1.2,8.1,10.0,8.85,0.0
2018,3,11,6,45,235.5,21.0,1.2,8.55,42.0,17.04,0.0
2018,3,11,7,0,389.0,33.0,1.2,9.0,74.0,25.76,16.35
2018,3,11,7,15,488.5,41.0,1.1,9.5,121.5,30.13,21.29
2018,3,11,7,30,588.0,49.0,1.0,10.0,169.0,34.36,25.47
2018,3,11,7,45,552.5,60.0,0.95,10.5,197.5,42.63,33.1
2018,3,11,8,0,517.0,71.0,0.9,11.0,226.0,80.49,46.86
2018,3,11,8,15,557.0,79.5,0.85,11.55,273.0,120.54,73.2
2018,3,11,8,30,597.0,88.0,0.8,12.1,320.0,164.46,107.35
2018,3,11,8,45,616.0,93.5,0.75,12.7,359.0,205.03,141.94
2018,3,11,9,0,635.0,99.0,0.7,13.3,398.0,246.92,178.4
2018,3,11,9,15,641.0,110.0,0.75,13.8,436.0,290.81,216.83
2018,3,11,9,30,647.0,121.0,0.8,14.3,474.0,334.5,254.33
2018,3,11,9,45,583.5,150.5,0.85,14.8,485.5,366.87,282.73
2018,3,11,10,0,520.0,180.0,0.9,15.3,497.0,392.93,304.81
2018,3,11,10,15,456.0,218.0,1.0,15.75,506.5,420.01,326.55
2018,3,11,10,30,392.0,256.0,1.1,16.2,516.0,442.98,344.07
2018,3,11,10,45,455.0,251.5,1.2,16.7,564.0,490.02,380.03
2018,3,11,11,0,518.0,247.0,1.3,17.2,612.0,541.76,418.84
2018,3,11,11,15,588.0,228.5,1.4,17.5,652.0,587.36,453.43
2018,3,11,11,30,658.0,210.0,1.5,17.8,692.0,635.72,489.73
2018,3,11,11,45,689.0,200.5,1.55,18.1,710.5,667.25,512.79
2018,3,11,12,0,720.0,191.0,1.6,18.4,729.0,698.01,535.22
2018,3,11,12,15,787.0,163.5,1.65,18.55,752.5,735.8,563.56
2018,3,11,12,30,854.0,136.0,1.7,18.7,776.0,772.27,589.67
2018,3,11,12,45,869.5,128.5,1.75,18.85,775.0,789.08,601.22
2018,3,11,13,0,885.0,121.0,1.8,19.0,774.0,803.14,611.17
2018,3,11,13,15,888.0,117.0,1.75,19.1,761.0,805.66,612.47
2018,3,11,13,30,891.0,113.0,1.7,19.2,748.0,807.45,613.51
2018,3,11,13,45,902.0,104.5,1.65,19.25,730.0,807.53,613.63
2018,3,11,14,0,913.0,96.0,1.6,19.3,712.0,804.25,611.58
2018,3,11,14,15,896.0,96.0,1.55,19.3,678.5,785.48,599.13
2018,3,11,14,30,879.0,96.0,1.5,19.3,645.0,764.01,585.03
2018,3,11,14,45,856.5,93.5,1.4,19.3,603.0,736.95,566.58
2018,3,11,15,0,834.0,91.0,1.3,19.3,561.0,704.2,544.13
2018,3,11,15,15,835.5,83.5,1.3,19.3,524.5,680.57,529.07
2018,3,11,15,30,837.0,76.0,1.3,19.3,488.0,654.11,511.62
2018,3,11,15,45,798.5,72.5,1.1,19.05,435.0,603.86,474.23
2018,3,11,16,0,760.0,69.0,0.9,18.8,382.0,553.42,436.17
2018,3,11,16,15,718.5,69.5,0.85,18.3,335.5,506.04,400.89
2018,3,11,16,30,677.0,70.0,0.8,17.8,289.0,461.95,366.78
2018,3,11,16,45,610.5,63.0,0.75,17.35,235.0,395.68,314.52
2018,3,11,17,0,544.0,56.0,0.7,16.9,181.0,333.14,263.44
2018,3,11,17,15,469.5,47.5,0.8,16.4,136.0,269.72,210.42
2018,3,11,17,30,395.0,39.0,0.9,15.9,91.0,211.8,159.68
2018,3,11,17,45,262.0,27.5,0.95,15.4,55.5,135.86,85.38
2018,3,11,18,0,129.0,16.0,1.0,14.9,20.0,53.08,0.0
2018,3,11,18,15,64.5,8.0,1.0,14.6,10.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,12,6,15,30.0,4.5,1.75,10.8,5.0,0.0,0.0
2018,3,12,6,30,60.0,9.0,1.8,11.2,10.0,8.85,0.0
2018,3,12,6,45,184.5,23.0,1.85,11.6,40.5,18.11,0.59
2018,3,12,7,0,309.0,37.0,1.9,12.0,71.0,29.36,19.38
2018,3,12,7,15,414.5,46.5,1.85,12.45,117.5,34.88,25.23
2018,3,12,7,30,520.0,56.0,1.8,12.9,164.0,40.17,30.33
2018,3,12,7,45,588.0,61.5,1.8,13.3,215.0,47.08,36.67
2018,3,12,8,0,656.0,67.0,1.8,13.7,266.0,88.29,47.37
2018,3,12,8,15,698.0,71.0,1.9,14.45,316.5,132.19,75.91
2018,3,12,8,30,740.0,75.0,2.0,15.2,367.0,183.03,115.82
2018,3,12,8,45,769.5,78.0,2.05,15.9,414.5,230.71,156.48
2018,3,12,9,0,799.0,81.0,2.1,16.6,462.0,280.57,199.98
2018,3,12,9,15,818.5,84.0,2.25,17.1,505.0,329.22,243.0
2018,3,12,9,30,838.0,87.0,2.4,17.6,548.0,378.55,285.94
2018,3,12,9,45,853.0,88.5,2.5,18.1,586.0,425.11,325.81
2018,3,12,10,0,868.0,90.0,2.6,18.6,624.0,474.23,366.54
2018,3,12,10,15,866.0,96.0,2.7,18.8,651.5,515.54,400.78
2018,3,12,10,30,864.0,102.0,2.8,19.0,679.0,554.83,432.6
2018,3,12,10,45,813.0,128.0,2.85,19.25,686.5,581.65,453.6
2018,3,12,11,0,762.0,154.0,2.9,19.5,694.0,603.75,470.33
2018,3,12,11,15,813.0,136.0,2.95,19.55,724.5,645.8,503.08
2018,3,12,11,30,864.0,118.0,3.0,19.6,755.0,686.9,534.71
2018,3,12,11,45,704.5,168.0,3.05,19.7,691.5,649.75,505.78
2018,3,12,12,0,545.0,218.0,3.1,19.8,628.0,603.84,470.08
2018,3,12,12,15,326.0,278.0,3.15,19.85,523.5,512.9,399.07
2018,3,12,12,30,107.0,338.0,3.2,19.9,419.0,411.35,318.02
2018,3,12,12,45,64.0,274.5,3.2,19.95,323.0,318.83,247.59
2018,3,12,13,0,21.0,211.0,3.2,20.0,227.0,224.3,173.8
2018,3,12,13,15,18.0,210.0,3.25,19.95,223.5,218.7,169.73
2018,3,12,13,30,15.0,209.0,3.3,19.9,220.0,215.8,167.57
2018,3,12,13,45,23.5,233.5,3.3,19.8,250.0,251.81,196.22
2018,3,12,14,0,32.0,258.0,3.3,19.7,280.0,284.78,222.3
2018,3,12,14,15,17.0,187.0,3.3,19.6,198.5,196.31,153.08
2018,3,12,14,30,2.0,116.0,3.3,19.5,117.0,114.2,87.54
2018,3,12,14,45,7.0,138.0,3.3,19.35,142.0,139.93,108.79
2018,3,12,15,0,12.0,160.0,3.3,19.2,167.0,166.03,130.21
2018,3,12,15,15,10.5,138.0,3.3,19.2,143.5,142.77,111.73
2018,3,12,15,30,9.0,116.0,3.3,19.2,120.0,119.49,93.13
2018,3,12,15,45,5.0,92.5,3.2,18.65,94.5,93.12,71.87
2018,3,12,16,0,1.0,69.0,3.1,18.1,69.0,67.32,50.76
2018,3,12,16,15,3.0,67.5,2.9,17.65,68.5,67.0,50.78
2018,3,12,16,30,5.0,66.0,2.7,17.2,68.0,66.57,50.63
2018,3,12,16,45,2.5,46.5,2.55,16.7,47.5,46.19,33.53
2018,3,12,17,0,0.0,27.0,2.4,16.2,27.0,26.05,16.45
2018,3,12,17,15,0.0,20.0,2.45,15.85,20.0,19.29,10.6
2018,3,12,17,30,0.0,13.0,2.5,15.5,13.0,12.53,4.7
2018,3,12,17,45,4.0,9.0,2.6,15.2,9.0,10.1,1.68
2018,3,12,18,0,8.0,5.0,2.7,14.9,5.0,7.26,0.0
2018,3,12,18,15,4.0,2.5,2.7,14.75,2.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,2.9,13.0,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.9,13.0,2.0,1.97,0.0
2018,3,13,6,45,0.0,4.0,2.9,12.95,4.0,3.85,0.0
2018,3,13,7,0,0.0,6.0,2.9,12.9,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.9,12.85,7.5,7.23,0.76
2018,3,13,7,30,0.0,9.0,2.9,12.8,9.0,8.67,2.14
2018,3,13,7,45,0.0,11.0,2.85,12.75,11.0,10.6,3.49
2018,3,13,8,0,0.0,13.0,2.8,12.7,13.0,12.54,5.17
2018,3,13,8,15,0.0,15.5,2.85,12.7,15.5,14.95,7.24
2018,3,13,8,30,0.0,18.0,2.9,12.7,18.0,17.37,9.29
2018,3,13,8,45,0.0,21.0,2.95,12.65,21.0,20.27,11.74
2018,3,13,9,0,0.0,24.0,3.0,12.6,24.0,23.17,14.17
2018,3,13,9,15,0.0,28.0,3.1,12.75,28.0,27.04,17.4
2018,3,13,9,30,0.0,32.0,3.2,12.9,32.0,30.92,20.6
2018,3,13,9,45,0.0,53.0,3.25,13.0,53.0,51.24,37.64
2018,3,13,10,0,0.0,74.0,3.3,13.1,74.0,71.59,54.54
2018,3,13,10,15,0.0,82.0,3.4,13.3,82.0,79.35,60.81
2018,3,13,10,30,0.0,90.0,3.5,13.5,90.0,87.12,67.08
2018,3,13,10,45,7.5,153.0,3.6,13.7,158.5,151.68,119.95
2018,3,13,11,0,15.0,216.0,3.7,13.9,227.0,216.53,172.07
2018,3,13,11,15,60.0,254.5,3.75,14.05,299.0,282.12,224.9
2018,3,13,11,30,105.0,293.0,3.8,14.2,371.0,352.02,280.4
2018,3,13,11,45,116.0,292.5,3.85,14.35,379.5,363.91,289.68
2018,3,13,12,0,127.0,292.0,3.9,14.5,388.0,375.93,299.27
2018,3,13,12,15,108.5,272.5,3.9,14.6,354.5,347.81,277.01
2018,3,13,12,30,90.0,253.0,3.9,14.7,321.0,318.28,253.63
2018,3,13,12,45,93.5,275.5,3.95,14.75,345.5,346.16,275.6
2018,3,13,13,0,97.0,298.0,4.0,14.8,370.0,374.22,297.46
2018,3,13,13,15,143.0,301.5,3.95,14.8,405.5,416.13,331.4
2018,3,13,13,30,189.0,305.0,3.9,14.8,441.0,458.04,365.06
2018,3,13,13,45,264.5,301.5,3.85,14.8,485.5,521.02,415.3
2018,3,13,14,0,340.0,298.0,3.8,14.8,530.0,577.28,459.83
2018,3,13,14,15,311.0,290.0,3.75,14.8,495.5,546.68,436.32
2018,3,13,14,30,282.0,282.0,3.7,14.8,461.0,515.47,412.63
2018,3,13,14,45,338.0,251.5,3.65,14.75,453.5,522.41,420.47
2018,3,13,15,0,394.0,221.0,3.6,14.7,446.0,525.85,425.37
2018,3,13,15,15,350.5,212.0,3.6,14.7,401.0,479.43,389.34
2018,3,13,15,30,307.0,203.0,3.6,14.7,356.0,433.88,353.73
2018,3,13,15,45,297.5,183.5,3.35,14.35,320.5,399.8,327.6
2018,3,13,16,0,288.0,164.0,3.1,14.0,285.0,365.17,300.53
2018,3,13,16,15,214.0,148.0,2.8,13.6,231.5,296.41,244.37
2018,3,13,16,30,140.0,132.0,2.5,13.2,178.0,225.21,185.41
2018,3,13,16,45,85.5,109.0,2.2,12.75,135.5,167.64,137.1
2018,3,13,17,0,31.0,86.0,1.9,12.3,93.0,107.88,86.33
2018,3,13,17,15,21.5,65.5,1.75,11.85,70.0,80.87,62.97
2018,3,13,17,30,12.0,45.0,1.6,11.4,47.0,54.04,39.47
2018,3,13,17,45,14.0,28.5,1.45,10.9,30.0,36.68,22.01
2018,3,13,18,0,16.0,12.0,1.3,10.4,13.0,16.53,0.0
2018,3,13,18,15,8.0,6.0,1.25,10.3,6.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,6,15,8.5,3.5,1.7,8.1,3.5,0.0,0.0
2018,3,14,6,30,17.0,7.0,1.8,8.7,7.0,6.88,0.0
2018,3,14,6,45,8.5,19.5,1.95,9.3,19.5,18.55,5.79
2018,3,14,7,0,0.0,32.0,2.1,9.9,32.0,30.61,21.01
2018,3,14,7,15,1.5,49.0,2.2,10.1,49.5,46.17,35.67
2018,3,14,7,30,3.0,66.0,2.3,10.3,67.0,61.58,49.95
2018,3,14,7,45,79.0,93.0,2.4,10.5,118.0,79.34,61.71
2018,3,14,8,0,155.0,120.0,2.5,10.7,169.0,112.47,85.25
2018,3,14,8,15,151.0,116.0,2.6,10.7,170.0,120.06,90.59
2018,3,14,8,30,147.0,112.0,2.7,10.7,171.0,121.54,92.03
2018,3,14,8,45,73.5,75.5,2.75,10.75,105.0,86.16,65.43
2018,3,14,9,0,0.0,39.0,2.8,10.8,39.0,37.67,26.7
2018,3,14,9,15,0.0,50.5,2.85,10.8,50.5,48.81,36.12
2018,3,14,9,30,0.0,62.0,2.9,10.8,62.0,59.95,45.45
2018,3,14,9,45,0.0,53.5,2.95,10.8,53.5,51.73,38.37
2018,3,14,10,0,0.0,45.0,3.0,10.8,45.0,43.51,31.33
2018,3,14,10,15,13.5,118.5,3.0,10.85,127.5,120.21,95.59
2018,3,14,10,30,27.0,192.0,3.0,10.9,210.0,197.15,158.64
2018,3,14,10,45,245.5,228.5,3.0,10.95,404.0,356.25,289.14
2018,3,14,11,0,464.0,265.0,3.0,11.0,598.0,533.44,429.06
2018,3,14,11,15,584.5,229.0,2.95,11.05,658.5,594.4,477.02
2018,3,14,11,30,705.0,193.0,2.9,11.1,719.0,660.59,529.02
2018,3,14,11,45,469.0,183.0,2.9,11.15,534.5,507.5,410.75
2018,3,14,12,0,233.0,173.0,2.9,11.2,350.0,340.28,277.28
2018,3,14,12,15,202.5,205.5,2.85,11.25,359.5,353.76,287.55
2018,3,14,12,30,172.0,238.0,2.8,11.3,369.0,368.21,297.71
2018,3,14,12,45,273.0,278.0,2.8,11.4,484.0,489.9,394.11
2018,3,14,13,0,374.0,318.0,2.8,11.5,599.0,613.56,488.62
2018,3,14,13,15,586.0,230.5,2.8,11.55,660.5,700.06,558.28
2018,3,14,13,30,798.0,143.0,2.8,11.6,722.0,780.52,620.81
