Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,13,45,792.0,140.5,2.8,11.65,700.0,774.17,616.07
2018,3,14,14,0,786.0,138.0,2.8,11.7,678.0,765.02,610.14
2018,3,14,14,15,837.0,114.5,2.8,11.75,667.5,774.78,618.25
2018,3,14,14,30,888.0,91.0,2.8,11.8,657.0,776.24,620.26
2018,3,14,14,45,897.5,82.5,2.8,11.85,626.5,762.05,610.97
2018,3,14,15,0,907.0,74.0,2.8,11.9,596.0,744.4,599.32
2018,3,14,15,15,880.5,74.5,2.8,11.9,550.5,708.16,573.89
2018,3,14,15,30,854.0,75.0,2.8,11.9,505.0,670.44,547.19
2018,3,14,15,45,840.5,70.0,2.85,11.75,460.0,637.49,523.59
2018,3,14,16,0,827.0,65.0,2.9,11.6,415.0,599.01,494.39
2018,3,14,16,15,793.0,62.0,2.75,11.3,364.0,549.29,454.9
2018,3,14,16,30,759.0,59.0,2.6,11.0,313.0,499.76,414.43
2018,3,14,16,45,708.0,55.0,2.5,10.65,261.0,440.83,365.23
2018,3,14,17,0,657.0,51.0,2.4,10.3,209.0,384.1,316.07
2018,3,14,17,15,575.5,45.0,2.4,9.85,159.0,317.6,257.5
2018,3,14,17,30,494.0,39.0,2.4,9.4,109.0,254.5,199.97
2018,3,14,17,45,343.0,29.0,2.35,8.9,68.0,169.62,119.32
2018,3,14,18,0,192.0,19.0,2.3,8.4,27.0,76.08,0.0
2018,3,14,18,15,96.0,9.5,2.35,8.25,13.5,9.34,0.0
2018,3,14,18,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.25,5.75,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,15,6,15,5.5,3.0,2.5,6.65,3.0,0.0,0.0
2018,3,15,6,30,11.0,6.0,2.7,7.3,6.0,5.9,0.0
2018,3,15,6,45,166.0,21.0,2.9,7.95,41.0,16.13,5.58
2018,3,15,7,0,321.0,36.0,3.1,8.6,76.0,27.25,18.31
2018,3,15,7,15,300.0,44.0,3.25,8.9,95.5,32.31,23.47
2018,3,15,7,30,279.0,52.0,3.4,9.2,115.0,37.1,28.09
2018,3,15,7,45,142.5,69.5,3.55,9.5,102.0,59.32,43.39
2018,3,15,8,0,6.0,87.0,3.7,9.8,89.0,82.66,65.68
2018,3,15,8,15,7.0,96.5,3.75,10.0,99.0,92.43,73.79
2018,3,15,8,30,8.0,106.0,3.8,10.2,109.0,102.24,81.85
2018,3,15,8,45,4.0,85.5,3.85,10.35,87.0,83.45,65.8
2018,3,15,9,0,0.0,65.0,3.9,10.5,65.0,62.84,48.2
2018,3,15,9,15,0.0,70.5,3.95,10.65,70.5,68.17,52.56
2018,3,15,9,30,0.0,76.0,4.0,10.8,76.0,73.51,56.88
2018,3,15,9,45,67.0,150.5,4.1,10.95,192.5,168.25,135.49
2018,3,15,10,0,134.0,225.0,4.2,11.1,309.0,270.4,218.84
2018,3,15,10,15,155.5,224.0,4.25,11.2,326.5,287.68,233.0
2018,3,15,10,30,177.0,223.0,4.3,11.3,344.0,304.15,246.78
2018,3,15,10,45,110.5,204.5,4.4,11.45,281.0,258.44,209.34
2018,3,15,11,0,44.0,186.0,4.5,11.6,218.0,205.51,165.32
2018,3,15,11,15,40.5,215.5,4.55,11.6,245.5,233.31,187.76
2018,3,15,11,30,37.0,245.0,4.6,11.6,273.0,261.11,209.88
2018,3,15,11,45,25.0,211.5,4.65,11.65,230.5,222.45,178.37
2018,3,15,12,0,13.0,178.0,4.7,11.7,188.0,181.7,145.03
2018,3,15,12,15,14.5,159.5,4.75,11.65,170.5,166.44,132.77
2018,3,15,12,30,16.0,141.0,4.8,11.6,153.0,150.11,119.57
2018,3,15,12,45,23.0,181.0,4.85,11.6,198.5,195.53,156.93
2018,3,15,13,0,30.0,221.0,4.9,11.6,244.0,241.59,194.47
2018,3,15,13,15,96.0,230.0,4.9,11.55,300.5,307.9,250.27
2018,3,15,13,30,162.0,239.0,4.9,11.5,357.0,370.72,302.68
2018,3,15,13,45,246.0,234.0,4.85,11.4,407.0,438.46,359.09
2018,3,15,14,0,330.0,229.0,4.8,11.3,457.0,499.76,409.83
2018,3,15,14,15,173.5,204.0,4.75,11.3,323.5,351.51,288.64
2018,3,15,14,30,17.0,179.0,4.7,11.3,190.0,188.63,152.18
2018,3,15,14,45,10.0,148.5,4.6,11.25,155.0,152.76,122.92
2018,3,15,15,0,3.0,118.0,4.5,11.2,120.0,117.09,93.33
2018,3,15,15,15,15.0,129.0,4.5,11.2,137.0,136.84,110.54
2018,3,15,15,30,27.0,140.0,4.5,11.2,154.0,160.85,131.22
2018,3,15,15,45,71.5,151.5,4.35,11.1,183.0,203.06,167.91
2018,3,15,16,0,116.0,163.0,4.2,11.0,212.0,250.76,208.62
2018,3,15,16,15,116.5,133.5,4.1,10.85,178.0,215.63,179.72
2018,3,15,16,30,117.0,104.0,4.0,10.7,144.0,179.7,149.76
2018,3,15,16,45,111.0,84.5,3.95,10.55,117.5,151.39,125.49
2018,3,15,17,0,105.0,65.0,3.9,10.4,91.0,122.99,100.6
2018,3,15,17,15,82.5,49.5,3.8,10.25,67.0,92.16,73.16
2018,3,15,17,30,60.0,34.0,3.7,10.1,43.0,62.77,46.86
2018,3,15,17,45,36.0,22.0,3.65,9.95,27.0,38.9,24.46
2018,3,15,18,0,12.0,10.0,3.6,9.8,11.0,14.8,0.0
2018,3,15,18,15,6.0,5.0,3.55,9.7,5.5,4.91,0.0
2018,3,15,18,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,16,6,15,0.5,4.5,2.35,7.75,4.5,0.0,0.0
2018,3,16,6,30,1.0,9.0,2.5,7.9,9.0,8.85,0.0
2018,3,16,6,45,15.0,25.5,2.65,8.05,27.5,23.71,12.09
2018,3,16,7,0,29.0,42.0,2.8,8.2,46.0,38.27,28.17
2018,3,16,7,15,46.5,58.5,2.9,8.25,68.0,52.63,41.86
2018,3,16,7,30,64.0,75.0,3.0,8.3,90.0,63.23,51.91
2018,3,16,7,45,32.5,62.5,3.1,8.35,70.0,59.33,45.43
2018,3,16,8,0,1.0,50.0,3.2,8.4,50.0,48.38,36.56
2018,3,16,8,15,3.5,85.5,3.25,8.5,86.5,82.3,65.67
2018,3,16,8,30,6.0,121.0,3.3,8.6,123.0,115.31,93.55
2018,3,16,8,45,62.0,161.0,3.35,8.65,191.5,161.48,130.28
2018,3,16,9,0,118.0,201.0,3.4,8.7,260.0,212.45,171.25
2018,3,16,9,15,311.0,193.5,3.5,8.85,367.0,274.86,219.32
2018,3,16,9,30,504.0,186.0,3.6,9.0,474.0,355.19,283.81
2018,3,16,9,45,405.0,216.5,3.65,9.15,457.5,365.21,294.6
2018,3,16,10,0,306.0,247.0,3.7,9.3,441.0,368.47,298.6
2018,3,16,10,15,314.5,261.5,3.75,9.4,469.5,400.89,325.29
2018,3,16,10,30,323.0,276.0,3.8,9.5,498.0,433.51,351.67
2018,3,16,10,45,269.5,276.0,3.9,9.65,465.5,416.63,338.25
2018,3,16,11,0,216.0,276.0,4.0,9.8,433.0,395.24,320.99
2018,3,16,11,15,182.0,292.0,4.05,9.95,426.5,397.83,322.46
2018,3,16,11,30,148.0,308.0,4.1,10.1,420.0,397.16,321.07
2018,3,16,11,45,245.0,296.5,4.2,10.25,484.0,461.34,373.94
2018,3,16,12,0,342.0,285.0,4.3,10.4,548.0,528.85,428.74
2018,3,16,12,15,241.5,238.0,4.35,10.5,424.0,416.85,339.82
2018,3,16,12,30,141.0,191.0,4.4,10.6,300.0,299.42,244.73
2018,3,16,12,45,239.5,235.0,4.5,10.7,418.0,423.38,346.28
2018,3,16,13,0,338.0,279.0,4.6,10.8,536.0,549.38,446.33
2018,3,16,13,15,346.5,268.0,4.65,10.8,526.5,549.27,446.66
2018,3,16,13,30,355.0,257.0,4.7,10.8,517.0,553.59,450.88
2018,3,16,13,45,418.0,224.5,4.75,10.85,521.5,572.04,467.82
2018,3,16,14,0,481.0,192.0,4.8,10.9,526.0,587.79,482.62
2018,3,16,14,15,408.0,191.5,4.8,10.85,466.5,528.71,435.59
2018,3,16,14,30,335.0,191.0,4.8,10.8,407.0,469.6,388.15
2018,3,16,14,45,447.5,181.5,4.8,10.75,452.5,540.88,447.85
2018,3,16,15,0,560.0,172.0,4.8,10.7,498.0,606.81,502.06
2018,3,16,15,15,478.0,175.5,4.8,10.7,439.5,542.12,450.02
2018,3,16,15,30,396.0,179.0,4.8,10.7,381.0,479.63,399.5
2018,3,16,15,45,412.0,160.0,4.65,10.4,353.0,460.13,385.17
2018,3,16,16,0,428.0,141.0,4.5,10.1,325.0,438.2,368.31
2018,3,16,16,15,465.5,118.5,4.3,9.85,296.5,422.58,356.22
2018,3,16,16,30,503.0,96.0,4.1,9.6,268.0,405.67,342.16
2018,3,16,16,45,475.5,83.5,3.85,9.35,225.0,358.87,301.93
2018,3,16,17,0,448.0,71.0,3.6,9.1,182.0,312.99,261.4
2018,3,16,17,15,379.0,60.0,3.4,8.8,138.5,250.07,205.57
2018,3,16,17,30,310.0,49.0,3.2,8.5,95.0,195.09,155.43
2018,3,16,17,45,200.0,33.5,3.0,8.15,58.5,126.14,91.65
2018,3,16,18,0,90.0,18.0,2.8,7.8,22.0,56.73,0.0
2018,3,16,18,15,45.0,9.0,2.75,7.7,11.0,20.6,0.0
2018,3,16,18,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,17,6,15,4.0,5.0,1.35,6.8,5.0,0.0,0.0
2018,3,17,6,30,8.0,10.0,1.4,7.2,10.0,9.83,0.0
2018,3,17,6,45,112.5,28.5,1.4,7.65,43.0,23.76,13.08
2018,3,17,7,0,217.0,47.0,1.4,8.1,76.0,35.89,26.23
2018,3,17,7,15,404.0,52.5,1.5,8.35,136.5,38.6,29.31
2018,3,17,7,30,591.0,58.0,1.6,8.6,197.0,40.22,31.07
2018,3,17,7,45,593.0,67.5,1.65,8.85,235.0,67.81,39.57
2018,3,17,8,0,595.0,77.0,1.7,9.1,273.0,108.7,64.02
2018,3,17,8,15,440.5,102.5,1.7,9.25,260.5,142.63,97.09
2018,3,17,8,30,286.0,128.0,1.7,9.4,248.0,163.92,122.34
2018,3,17,8,45,226.0,163.0,1.7,9.5,264.5,195.2,151.79
2018,3,17,9,0,166.0,198.0,1.7,9.6,281.0,224.74,178.74
2018,3,17,9,15,95.0,173.5,1.65,9.8,222.0,190.09,152.3
2018,3,17,9,30,24.0,149.0,1.6,10.0,163.0,149.53,119.98
2018,3,17,9,45,56.5,134.5,1.6,10.15,170.0,150.02,120.27
2018,3,17,10,0,89.0,120.0,1.6,10.3,177.0,155.32,124.85
2018,3,17,10,15,142.5,193.0,1.6,10.45,289.5,254.55,205.69
2018,3,17,10,30,196.0,266.0,1.6,10.6,402.0,357.83,287.12
2018,3,17,10,45,105.0,230.0,1.6,10.75,303.0,280.07,224.61
2018,3,17,11,0,14.0,194.0,1.6,10.9,204.0,195.44,155.61
2018,3,17,11,15,7.0,144.5,1.65,11.0,149.5,144.2,114.15
2018,3,17,11,30,0.0,95.0,1.7,11.1,95.0,92.01,71.18
2018,3,17,11,45,1.5,116.5,1.7,11.2,117.5,113.86,89.23
2018,3,17,12,0,3.0,138.0,1.7,11.3,140.0,135.83,107.13
2018,3,17,12,15,179.0,216.5,1.8,11.35,355.0,349.91,283.14
2018,3,17,12,30,355.0,295.0,1.9,11.4,570.0,567.49,451.21
2018,3,17,12,45,434.0,286.0,2.0,11.4,619.5,630.97,498.97
2018,3,17,13,0,513.0,277.0,2.1,11.4,669.0,691.29,545.18
2018,3,17,13,15,417.0,290.0,2.15,11.4,604.5,634.12,501.44
2018,3,17,13,30,321.0,303.0,2.2,11.4,540.0,569.77,452.59
2018,3,17,13,45,381.5,281.0,2.25,11.35,554.0,597.23,476.15
2018,3,17,14,0,442.0,259.0,2.3,11.3,568.0,629.1,502.14
2018,3,17,14,15,251.0,246.0,2.3,11.25,420.0,458.18,369.39
2018,3,17,14,30,60.0,233.0,2.3,11.2,272.0,282.79,228.02
2018,3,17,14,45,37.0,202.5,2.3,11.15,226.0,233.57,188.95
2018,3,17,15,0,14.0,172.0,2.3,11.1,180.0,179.83,145.07
2018,3,17,15,15,11.5,144.5,2.3,11.1,151.0,150.16,121.07
2018,3,17,15,30,9.0,117.0,2.3,11.1,122.0,120.55,96.75
2018,3,17,15,45,218.5,112.0,2.15,10.95,207.0,270.58,226.78
2018,3,17,16,0,428.0,107.0,2.0,10.8,292.0,400.97,335.0
2018,3,17,16,15,561.0,90.0,1.9,10.5,302.0,452.88,376.86
2018,3,17,16,30,694.0,73.0,1.8,10.2,312.0,489.48,405.46
2018,3,17,16,45,650.0,67.0,1.65,9.9,262.5,433.96,358.81
2018,3,17,17,0,606.0,61.0,1.5,9.6,213.0,380.32,312.74
2018,3,17,17,15,527.0,53.0,1.5,9.1,163.0,311.09,253.06
2018,3,17,17,30,448.0,45.0,1.5,8.6,113.0,247.55,196.28
2018,3,17,17,45,317.0,33.5,1.5,8.1,72.5,168.27,123.74
2018,3,17,18,0,186.0,22.0,1.5,7.6,32.0,91.39,0.0
2018,3,17,18,15,93.0,11.0,1.5,7.45,16.0,35.35,0.0
2018,3,17,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,18,6,15,74.5,8.5,0.95,5.9,11.5,0.0,0.0
2018,3,18,6,30,149.0,17.0,1.0,6.2,23.0,16.71,0.0
2018,3,18,6,45,220.0,29.5,1.05,6.45,53.0,22.8,13.03
2018,3,18,7,0,291.0,42.0,1.1,6.7,83.0,31.67,22.75
2018,3,18,7,15,211.0,41.5,1.1,7.15,77.5,29.96,21.69
2018,3,18,7,30,131.0,41.0,1.1,7.6,72.0,33.28,24.92
2018,3,18,7,45,69.0,68.0,1.1,8.05,84.5,62.46,47.13
2018,3,18,8,0,7.0,95.0,1.1,8.5,97.0,90.12,72.29
2018,3,18,8,15,5.0,103.0,1.2,9.1,104.5,98.28,78.95
2018,3,18,8,30,3.0,111.0,1.3,9.7,112.0,106.1,85.25
2018,3,18,8,45,16.5,130.5,1.35,10.3,138.5,127.82,102.57
2018,3,18,9,0,30.0,150.0,1.4,10.9,165.0,148.22,118.7
2018,3,18,9,15,46.5,199.0,1.45,11.3,225.0,199.32,159.89
2018,3,18,9,30,63.0,248.0,1.5,11.7,285.0,252.11,201.66
2018,3,18,9,45,80.5,271.5,1.5,12.05,321.5,285.22,227.26
2018,3,18,10,0,98.0,295.0,1.5,12.4,358.0,319.99,254.01
2018,3,18,10,15,146.0,313.0,1.45,12.65,412.0,364.93,288.59
2018,3,18,10,30,194.0,331.0,1.4,12.9,466.0,416.33,327.7
2018,3,18,10,45,227.0,339.5,1.35,13.1,503.0,453.59,355.6
2018,3,18,11,0,260.0,348.0,1.3,13.3,540.0,491.83,383.99
2018,3,18,11,15,224.0,360.5,1.25,13.4,528.5,491.39,382.43
2018,3,18,11,30,188.0,373.0,1.2,13.5,517.0,487.56,378.5
2018,3,18,11,45,235.0,371.0,1.1,13.55,553.0,526.88,407.87
2018,3,18,12,0,282.0,369.0,1.0,13.6,589.0,569.3,438.62
2018,3,18,12,15,275.5,370.5,1.0,13.5,585.5,574.7,442.3
2018,3,18,12,30,269.0,372.0,1.0,13.4,582.0,578.99,445.55
2018,3,18,12,45,215.0,373.5,0.95,13.3,540.5,541.31,417.14
2018,3,18,13,0,161.0,375.0,0.9,13.2,499.0,504.84,389.65
2018,3,18,13,15,204.5,362.5,0.95,13.1,516.5,530.57,410.89
2018,3,18,13,30,248.0,350.0,1.0,13.0,534.0,561.21,435.01
2018,3,18,13,45,202.0,343.0,1.0,12.95,490.0,514.06,399.9
2018,3,18,14,0,156.0,336.0,1.0,12.9,446.0,471.94,368.65
2018,3,18,14,15,127.0,317.0,1.0,12.8,404.0,430.42,338.05
2018,3,18,14,30,98.0,298.0,1.0,12.7,362.0,381.72,301.59
2018,3,18,14,45,64.5,263.0,1.0,12.6,304.0,319.25,253.81
2018,3,18,15,0,31.0,228.0,1.0,12.5,246.0,257.31,205.39
2018,3,18,15,15,37.0,216.5,1.0,12.5,236.5,250.34,200.92
2018,3,18,15,30,43.0,205.0,1.0,12.5,227.0,243.05,195.86
2018,3,18,15,45,76.5,193.5,0.9,12.1,228.5,253.79,206.05
2018,3,18,16,0,110.0,182.0,0.8,11.7,230.0,269.74,220.05
2018,3,18,16,15,107.5,155.0,0.8,11.4,197.5,236.12,193.5
2018,3,18,16,30,105.0,128.0,0.8,11.1,165.0,201.98,166.17
2018,3,18,16,45,154.5,110.5,0.8,10.8,155.0,206.42,170.49
2018,3,18,17,0,204.0,93.0,0.8,10.5,145.0,213.15,175.39
2018,3,18,17,15,168.0,74.5,0.85,10.35,110.5,168.84,136.87
2018,3,18,17,30,132.0,56.0,0.9,10.2,76.0,127.19,100.08
2018,3,18,17,45,84.0,37.5,0.9,10.0,48.5,84.04,60.88
2018,3,18,18,0,36.0,19.0,0.9,9.8,21.0,34.59,0.0
2018,3,18,18,15,18.0,9.5,0.95,9.75,10.5,14.14,0.0
2018,3,18,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,19,6,15,98.5,10.0,1.9,5.2,14.5,9.83,0.0
2018,3,19,6,30,197.0,20.0,2.0,5.9,29.0,16.64,0.0
2018,3,19,6,45,237.0,33.5,2.1,6.65,58.0,26.0,16.11
2018,3,19,7,0,277.0,47.0,2.2,7.4,87.0,35.55,26.19
2018,3,19,7,15,324.0,62.5,2.25,8.0,128.0,46.22,36.32
2018,3,19,7,30,371.0,78.0,2.3,8.6,169.0,56.34,45.73
2018,3,19,7,45,531.0,76.0,2.4,9.2,239.0,78.67,47.68
2018,3,19,8,0,691.0,74.0,2.5,9.8,309.0,121.75,69.96
2018,3,19,8,15,704.0,82.5,2.7,10.4,354.0,168.45,106.94
2018,3,19,8,30,717.0,91.0,2.9,11.0,399.0,216.12,148.41
2018,3,19,8,45,616.0,126.5,3.05,11.6,412.5,259.88,191.71
2018,3,19,9,0,515.0,162.0,3.2,12.2,426.0,293.17,224.91
2018,3,19,9,15,537.5,170.0,3.2,12.5,466.0,335.0,261.09
2018,3,19,9,30,560.0,178.0,3.2,12.8,506.0,378.23,297.88
2018,3,19,9,45,581.5,184.5,3.15,13.15,544.0,420.91,333.45
2018,3,19,10,0,603.0,191.0,3.1,13.5,582.0,464.45,368.94
2018,3,19,10,15,561.0,218.0,3.0,13.75,595.5,493.98,392.45
2018,3,19,10,30,519.0,245.0,2.9,14.0,609.0,519.31,411.83
2018,3,19,10,45,545.5,246.5,2.75,14.25,640.5,558.27,441.59
2018,3,19,11,0,572.0,248.0,2.6,14.5,672.0,597.73,471.03
2018,3,19,11,15,507.5,279.0,2.55,14.8,661.5,604.61,474.5
2018,3,19,11,30,443.0,310.0,2.5,15.1,651.0,606.67,474.24
2018,3,19,11,45,383.0,335.5,2.45,15.45,632.5,601.49,468.52
2018,3,19,12,0,323.0,361.0,2.4,15.8,614.0,593.32,460.46
2018,3,19,12,15,269.0,372.0,2.3,16.0,583.0,572.56,443.51
2018,3,19,12,30,215.0,383.0,2.2,16.2,552.0,546.21,422.46
2018,3,19,12,45,317.5,351.0,2.05,16.45,597.5,604.3,467.1
2018,3,19,13,0,420.0,319.0,1.9,16.7,643.0,663.69,511.12
2018,3,19,13,15,340.0,334.0,1.8,16.85,593.0,616.05,474.17
2018,3,19,13,30,260.0,349.0,1.7,17.0,543.0,570.91,439.48
2018,3,19,13,45,260.5,336.5,1.6,17.1,525.5,561.13,432.75
2018,3,19,14,0,261.0,324.0,1.5,17.2,508.0,550.18,424.92
2018,3,19,14,15,263.0,310.0,1.35,16.95,489.0,537.7,416.32
2018,3,19,14,30,265.0,296.0,1.2,16.7,470.0,524.04,406.84
2018,3,19,14,45,315.0,268.0,1.1,16.5,463.5,530.66,413.72
2018,3,19,15,0,365.0,240.0,1.0,16.3,457.0,534.07,417.98
2018,3,19,15,15,296.0,233.0,1.0,16.3,400.5,471.04,370.8
2018,3,19,15,30,227.0,226.0,1.0,16.3,344.0,402.63,319.27
2018,3,19,15,45,272.0,196.0,0.75,15.9,325.0,402.98,321.05
2018,3,19,16,0,317.0,166.0,0.5,15.5,306.0,391.74,313.07
2018,3,19,16,15,332.0,143.5,0.55,15.2,274.5,366.72,295.16
2018,3,19,16,30,347.0,121.0,0.6,14.9,243.0,347.43,280.91
2018,3,19,16,45,407.5,95.5,0.65,14.55,216.5,338.69,274.46
2018,3,19,17,0,468.0,70.0,0.7,14.2,190.0,326.41,263.54
2018,3,19,17,15,403.5,59.0,0.8,13.7,146.0,265.51,212.45
2018,3,19,17,30,339.0,48.0,0.9,13.2,102.0,207.99,162.7
2018,3,19,17,45,238.5,35.0,1.05,12.7,66.0,143.0,105.02
2018,3,19,18,0,138.0,22.0,1.2,12.2,30.0,79.43,13.3
2018,3,19,18,15,69.0,11.0,1.25,11.95,15.0,29.38,0.0
2018,3,19,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,20,6,15,6.0,3.0,0.8,9.85,3.5,2.95,0.0
2018,3,20,6,30,12.0,6.0,1.0,9.9,7.0,5.78,0.0
2018,3,20,6,45,6.0,10.0,1.25,9.95,10.5,9.72,2.55
2018,3,20,7,0,0.0,14.0,1.5,10.0,14.0,13.5,6.39
2018,3,20,7,15,0.0,21.0,1.6,10.1,21.0,20.26,12.7
2018,3,20,7,30,0.0,28.0,1.7,10.2,28.0,27.02,18.96
2018,3,20,7,45,0.0,30.5,1.85,10.3,30.5,29.44,19.97
2018,3,20,8,0,0.0,33.0,2.0,10.4,33.0,31.85,22.03
2018,3,20,8,15,0.0,31.0,2.05,10.5,31.0,29.93,20.29
2018,3,20,8,30,0.0,29.0,2.1,10.6,29.0,28.0,18.55
2018,3,20,8,45,0.0,34.5,2.15,10.75,34.5,33.32,23.04
2018,3,20,9,0,0.0,40.0,2.2,10.9,40.0,38.65,27.48
2018,3,20,9,15,0.0,70.0,2.35,10.95,70.0,67.69,52.01
2018,3,20,9,30,0.0,100.0,2.5,11.0,100.0,96.6,76.09
2018,3,20,9,45,0.0,118.0,2.65,11.1,118.0,113.72,90.08
2018,3,20,10,0,0.0,136.0,2.8,11.2,136.0,130.87,104.01
2018,3,20,10,15,0.5,131.5,2.95,11.2,132.0,127.03,100.64
2018,3,20,10,30,1.0,127.0,3.1,11.2,128.0,123.16,97.31
2018,3,20,10,45,1.0,127.5,3.25,11.25,128.5,123.76,97.66
2018,3,20,11,0,1.0,128.0,3.4,11.3,129.0,124.35,98.02
2018,3,20,11,15,0.5,129.0,3.5,11.35,129.5,125.08,98.5
2018,3,20,11,30,0.0,130.0,3.6,11.4,130.0,125.78,98.97
2018,3,20,11,45,0.0,130.5,3.7,11.45,130.5,126.33,99.35
2018,3,20,12,0,0.0,131.0,3.8,11.5,131.0,126.88,99.76
2018,3,20,12,15,0.0,113.5,3.9,11.55,113.5,109.97,85.85
2018,3,20,12,30,0.0,96.0,4.0,11.6,96.0,93.01,71.88
2018,3,20,12,45,0.0,88.5,4.1,11.6,88.5,85.73,65.9
2018,3,20,13,0,0.0,81.0,4.2,11.6,81.0,78.45,59.91
2018,3,20,13,15,0.0,75.5,4.0,11.6,75.5,73.11,55.53
2018,3,20,13,30,0.0,70.0,3.8,11.6,70.0,67.77,51.14
2018,3,20,13,45,0.0,69.0,3.6,11.6,69.0,66.79,50.4
2018,3,20,14,0,0.0,68.0,3.4,11.6,68.0,65.81,49.66
2018,3,20,14,15,0.0,70.5,3.25,11.65,70.5,68.22,51.75
2018,3,20,14,30,0.0,73.0,3.1,11.7,73.0,70.64,53.86
2018,3,20,14,45,0.0,72.5,3.0,11.7,72.5,70.14,53.57
2018,3,20,15,0,0.0,72.0,2.9,11.7,72.0,69.64,53.29
2018,3,20,15,15,0.0,74.0,2.9,11.7,74.0,71.57,55.06
2018,3,20,15,30,0.0,76.0,2.9,11.7,76.0,73.5,56.85
2018,3,20,15,45,0.0,75.5,2.8,11.6,75.5,73.01,56.64
2018,3,20,16,0,0.0,75.0,2.7,11.5,75.0,72.52,56.43
2018,3,20,16,15,0.0,74.5,2.7,11.4,74.5,72.03,56.21
2018,3,20,16,30,0.0,74.0,2.7,11.3,74.0,71.82,56.2
2018,3,20,16,45,0.0,71.0,2.7,11.25,71.0,69.28,54.1
2018,3,20,17,0,0.0,68.0,2.7,11.2,68.0,67.1,52.18
2018,3,20,17,15,0.0,56.0,2.75,11.1,56.0,55.38,41.89
2018,3,20,17,30,0.0,44.0,2.8,11.0,44.0,43.72,31.44
2018,3,20,17,45,0.0,29.5,2.85,10.9,29.5,29.01,18.07
2018,3,20,18,0,0.0,15.0,2.9,10.8,15.0,14.48,0.0
2018,3,20,18,15,0.0,7.5,3.0,10.8,7.5,7.37,0.0
2018,3,20,18,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.55,11.45,1.5,1.47,0.0
2018,3,21,6,30,0.0,3.0,1.6,11.7,3.0,2.89,0.0
2018,3,21,6,45,0.0,5.0,1.6,11.95,5.0,4.82,0.0
2018,3,21,7,0,0.0,7.0,1.6,12.2,7.0,6.74,0.33
2018,3,21,7,15,0.0,8.5,1.65,12.4,8.5,8.19,1.72
2018,3,21,7,30,0.0,10.0,1.7,12.6,10.0,9.64,3.07
2018,3,21,7,45,0.0,13.5,1.75,12.8,13.5,13.02,5.6
2018,3,21,8,0,0.0,17.0,1.8,13.0,17.0,16.4,8.49
2018,3,21,8,15,0.0,17.5,1.85,13.25,17.5,16.89,8.86
2018,3,21,8,30,0.0,18.0,1.9,13.5,18.0,17.37,9.23
2018,3,21,8,45,0.0,28.0,1.95,13.7,28.0,27.04,17.4
2018,3,21,9,0,0.0,38.0,2.0,13.9,38.0,36.71,25.49
2018,3,21,9,15,0.0,61.5,2.05,14.15,61.5,59.46,44.45
2018,3,21,9,30,0.0,85.0,2.1,14.4,85.0,82.24,63.18
2018,3,21,9,45,0.0,104.5,2.2,14.65,104.5,100.95,78.34
2018,3,21,10,0,0.0,124.0,2.3,14.9,124.0,119.54,93.26
2018,3,21,10,15,0.0,125.5,2.5,15.2,125.5,121.07,94.21
2018,3,21,10,30,0.0,127.0,2.7,15.5,127.0,122.6,95.19
2018,3,21,10,45,2.5,154.5,2.85,15.8,156.5,150.47,117.48
2018,3,21,11,0,5.0,182.0,3.0,16.1,186.0,178.58,139.73
2018,3,21,11,15,7.5,202.0,3.15,16.2,208.0,199.79,156.44
2018,3,21,11,30,10.0,222.0,3.3,16.3,230.0,221.24,173.3
2018,3,21,11,45,23.0,271.0,3.4,16.4,289.5,278.46,218.33
2018,3,21,12,0,36.0,320.0,3.5,16.5,349.0,338.13,264.59
2018,3,21,12,15,30.0,306.0,3.5,16.5,330.0,322.09,251.91
2018,3,21,12,30,24.0,292.0,3.5,16.5,311.0,302.79,236.92
2018,3,21,12,45,17.5,263.0,3.45,16.5,277.0,270.09,211.45
2018,3,21,13,0,11.0,234.0,3.4,16.5,243.0,236.96,185.5
2018,3,21,13,15,15.5,251.0,3.4,16.45,263.0,257.92,202.35
2018,3,21,13,30,20.0,268.0,3.4,16.4,283.0,279.12,219.24
2018,3,21,13,45,25.5,264.0,3.4,16.4,282.5,285.52,224.64
2018,3,21,14,0,31.0,260.0,3.4,16.4,282.0,286.99,226.3
2018,3,21,14,15,30.0,248.5,3.4,16.35,269.0,275.28,217.51
2018,3,21,14,30,29.0,237.0,3.4,16.3,256.0,263.41,208.61
2018,3,21,14,45,46.5,242.5,3.45,16.3,271.0,283.82,225.79
2018,3,21,15,0,64.0,248.0,3.5,16.3,286.0,303.97,242.67
2018,3,21,15,15,86.0,235.5,3.5,16.3,283.0,307.16,246.42
2018,3,21,15,30,108.0,223.0,3.5,16.3,280.0,316.65,255.1
2018,3,21,15,45,86.0,199.0,3.5,15.95,242.0,266.83,215.78
2018,3,21,16,0,64.0,175.0,3.5,15.6,204.0,225.33,182.64
2018,3,21,16,15,126.5,143.5,3.45,15.4,192.0,235.03,192.57
2018,3,21,16,30,189.0,112.0,3.4,15.2,180.0,239.51,197.52
2018,3,21,16,45,134.0,85.5,3.4,14.95,130.0,173.18,141.93
2018,3,21,17,0,79.0,59.0,3.4,14.7,80.0,104.31,83.5
2018,3,21,17,15,39.5,43.0,3.45,14.6,53.5,65.54,50.01
2018,3,21,17,30,0.0,27.0,3.5,14.5,27.0,26.06,16.23
2018,3,21,17,45,0.0,18.5,3.5,14.35,18.5,17.85,8.85
2018,3,21,18,0,0.0,10.0,3.5,14.2,10.0,9.64,0.0
2018,3,21,18,15,0.0,5.0,3.55,14.1,5.0,4.91,0.0
2018,3,21,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.5,3.65,12.7,3.5,3.44,0.0
2018,3,22,6,30,0.0,7.0,3.7,12.7,7.0,6.75,0.0
2018,3,22,6,45,0.0,12.0,3.7,12.75,12.0,11.57,4.2
2018,3,22,7,0,0.0,17.0,3.7,12.8,17.0,16.39,8.86
2018,3,22,7,15,1.0,27.5,3.75,12.9,28.0,26.54,18.14
2018,3,22,7,30,2.0,38.0,3.8,13.0,39.0,36.7,27.4
2018,3,22,7,45,1.0,35.5,3.85,13.05,36.0,34.33,23.85
2018,3,22,8,0,0.0,33.0,3.9,13.1,33.0,31.86,21.73
2018,3,22,8,15,0.0,38.5,3.95,13.1,38.5,37.18,26.21
2018,3,22,8,30,0.0,44.0,4.0,13.1,44.0,42.5,30.65
2018,3,22,8,45,14.0,70.0,4.1,13.1,77.5,70.75,54.01
2018,3,22,9,0,28.0,96.0,4.2,13.1,111.0,100.07,78.2
2018,3,22,9,15,121.0,169.5,4.3,13.0,241.0,199.08,158.73
2018,3,22,9,30,214.0,243.0,4.4,12.9,371.0,308.59,246.94
2018,3,22,9,45,152.0,256.5,4.5,12.8,350.5,304.1,244.02
2018,3,22,10,0,90.0,270.0,4.6,12.7,330.0,296.54,238.06
2018,3,22,10,15,228.0,256.5,4.65,12.65,417.5,359.69,290.05
2018,3,22,10,30,366.0,243.0,4.7,12.6,505.0,436.84,353.17
2018,3,22,10,45,530.0,218.0,4.75,12.5,611.0,530.47,429.27
2018,3,22,11,0,694.0,193.0,4.8,12.4,717.0,633.69,511.81
2018,3,22,11,15,571.5,249.5,4.85,12.45,687.0,627.71,505.03
2018,3,22,11,30,449.0,306.0,4.9,12.5,657.0,613.58,491.9
2018,3,22,11,45,460.0,297.0,4.95,12.55,660.0,627.75,503.61
2018,3,22,12,0,471.0,288.0,5.0,12.6,663.0,640.84,514.35
2018,3,22,12,15,679.0,205.5,5.05,12.7,746.5,733.91,590.42
2018,3,22,12,30,887.0,123.0,5.1,12.8,830.0,825.71,660.42
2018,3,22,12,45,909.5,112.5,5.15,12.9,831.0,845.24,674.58
2018,3,22,13,0,932.0,102.0,5.2,13.0,832.0,861.91,687.14
2018,3,22,13,15,930.5,100.5,5.25,13.05,817.0,865.24,690.13
2018,3,22,13,30,929.0,99.0,5.3,13.1,802.0,865.34,690.96
2018,3,22,13,45,926.0,97.0,5.3,13.1,780.0,860.45,688.12
2018,3,22,14,0,923.0,95.0,5.3,13.1,758.0,852.37,683.07
2018,3,22,14,15,916.0,93.5,5.35,13.0,728.0,838.47,674.37
2018,3,22,14,30,909.0,92.0,5.4,12.9,698.0,821.59,663.52
2018,3,22,14,45,898.5,90.0,5.45,12.75,661.5,798.59,648.23
2018,3,22,15,0,888.0,88.0,5.5,12.6,625.0,772.98,630.93
2018,3,22,15,15,871.0,86.0,5.5,12.6,581.5,740.18,607.45
2018,3,22,15,30,854.0,84.0,5.5,12.6,538.0,709.49,585.49
2018,3,22,15,45,834.0,81.0,5.45,12.15,491.5,669.86,557.07
2018,3,22,16,0,814.0,78.0,5.4,11.7,445.0,628.92,525.91
2018,3,22,16,15,786.5,74.5,5.3,11.3,395.0,581.73,488.39
2018,3,22,16,30,759.0,71.0,5.2,10.9,345.0,534.28,449.59
2018,3,22,16,45,714.5,65.5,5.1,10.55,292.0,475.38,400.08
2018,3,22,17,0,670.0,60.0,5.0,10.2,239.0,421.17,352.76
2018,3,22,17,15,598.0,54.0,4.85,9.75,187.5,353.4,292.65
2018,3,22,17,30,526.0,48.0,4.7,9.3,136.0,290.56,235.0
2018,3,22,17,45,398.5,38.5,4.55,8.85,91.5,208.68,160.39
2018,3,22,18,0,271.0,29.0,4.4,8.4,47.0,131.68,61.39
2018,3,22,18,15,142.0,16.0,4.3,8.25,24.5,55.11,0.0
2018,3,22,18,30,13.0,3.0,4.2,8.1,2.0,0.0,0.0
2018,3,22,18,45,6.5,1.5,4.1,7.9,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.85,7.55,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.6,7.25,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.05,5.05,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,5,45,5.0,1.0,1.65,6.1,1.0,0.0,0.0
2018,3,23,6,0,10.0,2.0,1.6,6.3,2.0,0.0,0.0
2018,3,23,6,15,124.0,14.5,1.65,7.0,22.5,14.25,0.0
2018,3,23,6,30,238.0,27.0,1.7,7.7,43.0,22.56,6.39
2018,3,23,6,45,366.5,37.5,1.7,8.45,86.5,29.38,19.96
2018,3,23,7,0,495.0,48.0,1.7,9.2,130.0,35.83,26.53
2018,3,23,7,15,573.5,54.5,1.8,9.6,182.0,38.34,29.15
2018,3,23,7,30,652.0,61.0,1.9,10.0,234.0,49.24,31.19
2018,3,23,7,45,703.0,65.0,1.95,10.35,287.5,95.3,51.58
2018,3,23,8,0,754.0,69.0,2.0,10.7,341.0,142.75,83.27
2018,3,23,8,15,786.5,73.0,2.05,10.95,393.5,192.14,123.43
2018,3,23,8,30,819.0,77.0,2.1,11.2,446.0,244.43,169.09
2018,3,23,8,45,842.0,79.5,2.15,11.45,494.0,295.43,215.16
2018,3,23,9,0,865.0,82.0,2.2,11.7,542.0,347.82,262.29
2018,3,23,9,15,882.5,84.0,2.3,11.9,586.5,402.44,310.64
2018,3,23,9,30,900.0,86.0,2.4,12.1,631.0,453.58,355.24
2018,3,23,9,45,913.0,87.5,2.5,12.35,669.5,502.22,396.79
2018,3,23,10,0,926.0,89.0,2.6,12.6,708.0,550.24,436.77
2018,3,23,10,15,934.0,91.0,2.7,12.75,739.5,595.13,473.55
2018,3,23,10,30,942.0,93.0,2.8,12.9,771.0,638.56,508.35
2018,3,23,10,45,947.0,95.0,2.95,13.1,795.5,678.46,539.88
2018,3,23,11,0,952.0,97.0,3.1,13.3,820.0,716.28,569.31
2018,3,23,11,15,955.5,97.5,3.2,13.35,836.0,749.41,594.25
2018,3,23,11,30,959.0,98.0,3.3,13.4,852.0,780.02,616.32
2018,3,23,11,45,960.5,98.5,3.45,13.5,860.5,806.5,635.54
2018,3,23,12,0,962.0,99.0,3.6,13.6,869.0,830.12,652.75
2018,3,23,12,15,962.0,99.0,3.7,13.6,869.0,849.1,666.69
2018,3,23,12,30,962.0,99.0,3.8,13.6,869.0,864.96,678.53
2018,3,23,12,45,960.5,98.5,3.9,13.6,861.0,875.92,686.99
2018,3,23,13,0,959.0,98.0,4.0,13.6,853.0,883.61,693.28
2018,3,23,13,15,954.0,97.5,4.05,13.55,836.0,885.14,695.19
2018,3,23,13,30,949.0,97.0,4.1,13.5,819.0,883.35,694.9
2018,3,23,13,45,942.5,95.5,4.15,13.45,794.5,876.0,690.76
2018,3,23,14,0,936.0,94.0,4.2,13.4,770.0,865.42,684.4
2018,3,23,14,15,927.0,93.0,4.2,13.25,738.5,850.24,674.9
2018,3,23,14,30,918.0,92.0,4.2,13.1,707.0,832.09,663.34
2018,3,23,14,45,906.0,89.5,4.25,13.0,668.5,807.14,647.02
2018,3,23,15,0,894.0,87.0,4.3,12.9,630.0,779.6,628.74
2018,3,23,15,15,877.0,85.0,4.3,12.9,586.5,746.53,605.65
2018,3,23,15,30,860.0,83.0,4.3,12.9,543.0,715.6,584.02
2018,3,23,15,45,836.0,80.0,4.2,12.5,494.0,672.94,553.5
2018,3,23,16,0,812.0,77.0,4.1,12.1,445.0,629.21,520.7
2018,3,23,16,15,776.5,74.5,3.95,11.8,393.5,578.13,480.53
2018,3,23,16,30,741.0,72.0,3.8,11.5,342.0,527.35,439.54
2018,3,23,16,45,691.0,67.0,3.65,11.2,288.5,469.14,391.25
2018,3,23,17,0,641.0,62.0,3.5,10.9,235.0,410.96,341.5
2018,3,23,17,15,502.0,53.5,3.25,10.45,171.0,310.17,255.53
2018,3,23,17,30,363.0,45.0,3.0,10.0,107.0,220.54,177.67
2018,3,23,17,45,217.0,30.5,2.75,9.55,64.0,130.29,99.24
2018,3,23,18,0,71.0,16.0,2.5,9.1,21.0,51.73,24.15
2018,3,23,18,15,41.0,9.0,2.45,8.9,11.5,20.33,0.0
2018,3,23,18,30,11.0,2.0,2.4,8.7,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,2.4,8.55,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,24,5,45,4.5,1.0,1.55,7.05,1.0,0.0,0.0
2018,3,24,6,0,9.0,2.0,1.5,7.1,2.0,0.0,0.0
2018,3,24,6,15,26.5,8.5,1.6,7.55,10.0,8.36,0.0
2018,3,24,6,30,44.0,15.0,1.7,8.0,18.0,12.85,2.53
2018,3,24,6,45,22.0,23.5,1.85,8.5,25.0,22.83,14.39
2018,3,24,7,0,0.0,32.0,2.0,9.0,32.0,30.89,22.18
2018,3,24,7,15,0.0,36.5,2.05,9.2,36.5,35.24,26.42
2018,3,24,7,30,0.0,41.0,2.1,9.4,41.0,39.59,28.84
2018,3,24,7,45,6.0,53.5,2.2,9.6,55.5,52.11,39.45
2018,3,24,8,0,12.0,66.0,2.3,9.8,70.0,64.16,49.4
2018,3,24,8,15,100.5,126.0,2.35,10.0,171.0,129.12,100.67
2018,3,24,8,30,189.0,186.0,2.4,10.2,272.0,205.41,161.1
2018,3,24,8,45,274.5,198.0,2.5,10.45,337.5,247.12,193.52
2018,3,24,9,0,360.0,210.0,2.6,10.7,403.0,301.3,237.02
2018,3,24,9,15,297.5,238.5,2.7,10.85,406.5,322.16,256.31
2018,3,24,9,30,235.0,267.0,2.8,11.0,410.0,340.51,272.43
2018,3,24,9,45,239.5,282.0,2.95,11.2,435.5,365.69,293.03
2018,3,24,10,0,244.0,297.0,3.1,11.4,461.0,394.42,316.08
2018,3,24,10,15,384.0,273.5,3.25,11.5,545.5,463.08,371.56
2018,3,24,10,30,524.0,250.0,3.4,11.6,630.0,539.76,433.02
2018,3,24,10,45,703.5,186.5,3.55,11.75,714.0,614.37,493.57
2018,3,24,11,0,883.0,123.0,3.7,11.9,798.0,699.86,561.83
2018,3,24,11,15,907.5,118.0,3.8,11.9,824.0,740.28,593.22
2018,3,24,11,30,932.0,113.0,3.9,11.9,850.0,779.46,621.98
2018,3,24,11,45,953.5,105.0,4.05,11.95,865.5,811.91,645.8
2018,3,24,12,0,975.0,97.0,4.2,12.0,881.0,842.25,668.2
2018,3,24,12,15,975.0,97.0,4.3,11.95,881.5,861.39,682.71
2018,3,24,12,30,975.0,97.0,4.4,11.9,882.0,877.36,695.12
2018,3,24,12,45,951.0,106.5,4.5,11.85,866.0,880.33,698.24
2018,3,24,13,0,927.0,116.0,4.6,11.8,850.0,879.73,698.98
2018,3,24,13,15,575.0,228.5,4.65,11.75,681.0,716.33,575.75
2018,3,24,13,30,223.0,341.0,4.7,11.7,512.0,531.99,426.87
2018,3,24,13,45,247.5,322.5,4.75,11.6,506.5,541.25,436.38
2018,3,24,14,0,272.0,304.0,4.8,11.5,501.0,543.38,439.78
2018,3,24,14,15,483.0,237.0,4.75,11.35,569.5,650.67,529.31
2018,3,24,14,30,694.0,170.0,4.7,11.2,638.0,747.41,608.61
2018,3,24,14,45,738.5,147.5,4.7,11.05,621.0,749.2,611.15
2018,3,24,15,0,783.0,125.0,4.7,10.9,604.0,746.36,610.72
2018,3,24,15,15,822.0,105.0,4.7,10.9,576.5,735.21,603.74
2018,3,24,15,30,861.0,85.0,4.7,10.9,549.0,721.54,594.94
2018,3,24,15,45,846.0,80.5,4.6,10.55,502.5,683.22,567.26
2018,3,24,16,0,831.0,76.0,4.5,10.2,456.0,643.26,537.29
2018,3,24,16,15,781.5,75.5,4.3,9.95,400.0,584.93,490.38
2018,3,24,16,30,732.0,75.0,4.1,9.7,344.0,527.8,443.48
2018,3,24,16,45,646.5,72.0,3.95,9.45,283.0,452.74,380.86
2018,3,24,17,0,561.0,69.0,3.8,9.2,222.0,380.29,318.98
2018,3,24,17,15,530.5,59.0,3.55,8.8,179.0,331.32,275.06
