Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,17,30,500.0,49.0,3.3,8.4,136.0,283.96,230.6
2018,3,24,17,45,322.5,39.0,3.1,8.0,88.0,183.2,142.17
2018,3,24,18,0,145.0,29.0,2.9,7.6,40.0,96.08,53.82
2018,3,24,18,15,78.0,15.5,2.8,7.5,21.0,37.29,0.0
2018,3,24,18,30,11.0,2.0,2.7,7.4,2.0,0.0,0.0
2018,3,24,18,45,5.5,1.0,2.65,7.3,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,25,5,45,4.5,1.0,1.8,5.75,1.0,0.0,0.0
2018,3,25,6,0,9.0,2.0,1.8,5.9,2.0,0.0,0.0
2018,3,25,6,15,114.0,16.5,1.85,6.55,25.0,16.22,0.0
2018,3,25,6,30,219.0,31.0,1.9,7.2,48.0,24.48,11.73
2018,3,25,6,45,343.0,41.5,2.0,7.8,91.5,32.55,23.09
2018,3,25,7,0,467.0,52.0,2.1,8.4,135.0,38.82,29.41
2018,3,25,7,15,545.0,59.5,2.15,8.65,187.0,42.03,32.66
2018,3,25,7,30,623.0,67.0,2.2,8.9,239.0,60.58,36.8
2018,3,25,7,45,674.5,72.0,2.3,9.2,292.5,102.95,57.5
2018,3,25,8,0,726.0,77.0,2.4,9.5,346.0,150.64,91.26
2018,3,25,8,15,760.0,81.0,2.45,9.75,398.0,202.68,134.57
2018,3,25,8,30,794.0,85.0,2.5,10.0,450.0,254.23,180.0
2018,3,25,8,45,818.5,88.0,2.55,10.25,499.0,305.02,226.04
2018,3,25,9,0,843.0,91.0,2.6,10.5,548.0,357.39,273.17
2018,3,25,9,15,865.0,92.0,2.65,10.7,593.0,408.32,318.53
2018,3,25,9,30,887.0,93.0,2.7,10.9,638.0,463.29,366.01
2018,3,25,9,45,905.0,92.0,2.7,11.1,677.0,511.53,407.07
2018,3,25,10,0,923.0,91.0,2.7,11.3,716.0,559.54,446.88
2018,3,25,10,15,933.0,91.5,2.8,11.45,748.0,604.01,483.37
2018,3,25,10,30,943.0,92.0,2.9,11.6,780.0,647.15,518.03
2018,3,25,10,45,950.5,93.0,2.95,11.75,805.0,687.63,549.74
2018,3,25,11,0,958.0,94.0,3.0,11.9,830.0,726.18,579.4
2018,3,25,11,15,962.5,94.0,3.05,12.0,846.5,759.58,603.55
2018,3,25,11,30,967.0,94.0,3.1,12.1,863.0,790.49,625.48
2018,3,25,11,45,970.0,93.5,3.15,12.2,871.5,817.16,644.3
2018,3,25,12,0,973.0,93.0,3.2,12.3,880.0,840.97,661.11
2018,3,25,12,15,973.5,92.5,3.25,12.35,880.0,859.86,674.56
2018,3,25,12,30,974.0,92.0,3.3,12.4,880.0,875.59,685.9
2018,3,25,12,45,973.5,91.0,3.3,12.45,872.0,886.77,693.81
2018,3,25,13,0,973.0,90.0,3.3,12.5,864.0,894.65,699.53
2018,3,25,13,15,969.5,89.5,3.3,12.5,847.5,897.23,701.78
2018,3,25,13,30,966.0,89.0,3.3,12.5,831.0,896.45,701.84
2018,3,25,13,45,960.0,88.5,3.3,12.5,807.0,890.28,698.22
2018,3,25,14,0,954.0,88.0,3.3,12.5,783.0,880.84,692.47
2018,3,25,14,15,902.0,101.5,3.25,12.45,737.0,845.94,668.34
2018,3,25,14,30,850.0,115.0,3.2,12.4,691.0,813.38,646.03
2018,3,25,14,45,655.5,165.5,3.2,12.35,595.0,706.07,567.69
2018,3,25,15,0,461.0,216.0,3.2,12.3,499.0,597.41,482.93
2018,3,25,15,15,387.5,212.0,3.2,12.3,438.5,530.17,431.4
2018,3,25,15,30,314.0,208.0,3.2,12.3,378.0,457.18,374.27
2018,3,25,15,45,207.0,182.5,3.1,12.1,290.5,347.92,286.61
2018,3,25,16,0,100.0,157.0,3.0,11.9,203.0,236.21,194.64
2018,3,25,16,15,138.5,143.0,2.9,11.6,199.0,243.17,202.04
2018,3,25,16,30,177.0,129.0,2.8,11.3,195.0,247.1,206.22
2018,3,25,16,45,196.5,116.0,2.65,11.0,179.0,245.63,204.99
2018,3,25,17,0,216.0,103.0,2.5,10.7,163.0,234.94,195.45
2018,3,25,17,15,219.5,80.0,2.5,10.15,129.5,202.15,166.77
2018,3,25,17,30,223.0,57.0,2.5,9.6,96.0,175.44,141.9
2018,3,25,17,45,262.5,42.5,2.5,9.05,73.5,164.97,128.08
2018,3,25,18,0,302.0,28.0,2.5,8.5,51.0,147.2,88.74
2018,3,25,18,15,160.5,15.5,2.5,8.3,26.5,61.06,0.0
2018,3,25,18,30,19.0,3.0,2.5,8.1,2.0,0.0,0.0
2018,3,25,18,45,9.5,1.5,2.55,7.9,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.45,4.4,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.5,4.25,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.5,3.95,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.45,3.8,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.45,3.95,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,26,5,45,15.5,2.0,2.5,4.45,1.5,0.0,0.0
2018,3,26,6,0,31.0,4.0,2.5,4.7,3.0,0.0,0.0
2018,3,26,6,15,204.5,15.5,2.65,5.4,30.5,15.24,0.0
2018,3,26,6,30,378.0,27.0,2.8,6.1,58.0,21.41,10.67
2018,3,26,6,45,489.5,35.0,2.9,6.8,105.0,25.99,17.47
2018,3,26,7,0,601.0,43.0,3.0,7.5,152.0,33.25,24.53
2018,3,26,7,15,664.5,48.0,3.15,8.15,205.0,35.1,26.43
2018,3,26,7,30,728.0,53.0,3.3,8.8,258.0,58.32,30.85
2018,3,26,7,45,769.0,57.5,3.4,9.45,312.0,104.98,54.69
2018,3,26,8,0,810.0,62.0,3.5,10.1,366.0,155.81,91.72
2018,3,26,8,15,837.0,65.0,3.6,10.65,418.0,206.68,134.86
2018,3,26,8,30,864.0,68.0,3.7,11.2,470.0,263.89,185.76
2018,3,26,8,45,883.0,70.5,3.75,11.75,518.0,316.12,233.47
2018,3,26,9,0,902.0,73.0,3.8,12.3,566.0,369.21,281.47
2018,3,26,9,15,917.5,74.5,3.8,12.7,610.0,420.66,327.4
2018,3,26,9,30,933.0,76.0,3.8,13.1,654.0,472.14,372.15
2018,3,26,9,45,944.5,77.0,3.8,13.5,692.0,521.02,413.66
2018,3,26,10,0,956.0,78.0,3.8,13.9,730.0,569.08,453.31
2018,3,26,10,15,962.5,79.5,3.75,14.15,761.0,613.75,489.37
2018,3,26,10,30,969.0,81.0,3.7,14.4,792.0,656.76,523.19
2018,3,26,10,45,973.5,82.0,3.65,14.7,815.5,696.15,553.35
2018,3,26,11,0,978.0,83.0,3.6,15.0,839.0,733.35,580.82
2018,3,26,11,15,982.0,83.5,3.6,15.2,855.5,767.35,604.49
2018,3,26,11,30,986.0,84.0,3.6,15.4,872.0,798.79,626.17
2018,3,26,11,45,988.0,83.5,3.55,15.55,880.0,825.02,643.9
2018,3,26,12,0,990.0,83.0,3.5,15.7,888.0,848.3,659.51
2018,3,26,12,15,986.0,85.0,3.45,15.85,886.5,866.3,671.37
2018,3,26,12,30,982.0,87.0,3.4,16.0,885.0,880.99,680.98
2018,3,26,12,45,976.0,89.0,3.35,16.1,875.5,890.72,687.34
2018,3,26,13,0,970.0,91.0,3.3,16.2,866.0,897.08,691.48
2018,3,26,13,15,963.5,91.0,3.3,16.2,848.0,897.61,692.27
2018,3,26,13,30,957.0,91.0,3.3,16.2,830.0,894.78,690.91
2018,3,26,13,45,948.0,91.5,3.3,16.25,805.0,887.12,686.19
2018,3,26,14,0,939.0,92.0,3.3,16.3,780.0,876.28,679.41
2018,3,26,14,15,929.5,91.0,3.25,16.25,748.0,860.35,669.1
2018,3,26,14,30,920.0,90.0,3.2,16.2,716.0,841.47,656.81
2018,3,26,14,45,906.5,88.0,3.2,16.15,677.0,815.52,639.83
2018,3,26,15,0,893.0,86.0,3.2,16.1,638.0,787.05,621.03
2018,3,26,15,15,876.5,84.0,3.2,16.1,594.5,754.03,598.7
2018,3,26,15,30,860.0,82.0,3.2,16.1,551.0,723.18,577.82
2018,3,26,15,45,836.0,80.0,3.1,15.75,502.5,681.28,548.74
2018,3,26,16,0,812.0,78.0,3.0,15.4,454.0,638.33,517.9
2018,3,26,16,15,780.0,74.0,2.85,14.95,402.0,587.29,479.16
2018,3,26,16,30,748.0,70.0,2.7,14.5,350.0,536.37,439.44
2018,3,26,16,45,702.0,65.5,2.55,14.0,297.0,477.53,392.24
2018,3,26,17,0,656.0,61.0,2.4,13.5,244.0,423.39,347.1
2018,3,26,17,15,532.0,57.0,2.4,12.85,185.5,332.98,271.65
2018,3,26,17,30,408.0,53.0,2.4,12.2,127.0,251.93,202.14
2018,3,26,17,45,310.5,41.0,2.45,11.5,86.5,182.68,141.0
2018,3,26,18,0,213.0,29.0,2.5,10.8,46.0,120.9,75.35
2018,3,26,18,15,116.0,16.0,2.55,10.6,24.0,49.16,0.0
2018,3,26,18,30,19.0,3.0,2.6,10.4,2.0,0.0,0.0
2018,3,26,18,45,9.5,1.5,2.6,10.2,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,27,5,45,21.5,3.0,2.4,8.05,2.5,0.0,0.0
2018,3,27,6,0,43.0,6.0,2.4,8.3,5.0,0.0,0.0
2018,3,27,6,15,190.5,18.0,2.45,9.05,32.0,17.69,0.0
2018,3,27,6,30,338.0,30.0,2.5,9.8,59.0,24.08,13.3
2018,3,27,6,45,448.0,38.0,2.6,10.6,104.5,28.44,19.41
2018,3,27,7,0,558.0,46.0,2.7,11.4,150.0,32.69,23.66
2018,3,27,7,15,623.0,52.0,2.75,11.9,202.5,35.04,25.98
2018,3,27,7,30,688.0,58.0,2.8,12.4,255.0,65.23,35.14
2018,3,27,7,45,729.0,63.0,2.8,12.95,308.0,110.38,59.3
2018,3,27,8,0,770.0,68.0,2.8,13.5,361.0,159.73,95.45
2018,3,27,8,15,711.0,90.5,2.85,13.95,390.0,206.1,137.99
2018,3,27,8,30,652.0,113.0,2.9,14.4,419.0,249.42,179.13
2018,3,27,8,45,753.0,98.5,2.95,14.9,487.0,303.69,224.26
2018,3,27,9,0,854.0,84.0,3.0,15.4,555.0,363.32,274.37
2018,3,27,9,15,875.0,85.0,3.0,15.75,600.0,418.07,321.67
2018,3,27,9,30,896.0,86.0,3.0,16.1,645.0,469.64,365.4
2018,3,27,9,45,905.5,88.5,2.95,16.5,682.0,517.38,404.87
2018,3,27,10,0,915.0,91.0,2.9,16.9,719.0,564.21,442.41
2018,3,27,10,15,923.5,92.0,2.85,17.2,750.0,607.95,476.72
2018,3,27,10,30,932.0,93.0,2.8,17.5,781.0,650.27,509.01
2018,3,27,10,45,928.5,98.0,2.8,17.8,801.5,687.06,536.48
2018,3,27,11,0,925.0,103.0,2.8,18.1,822.0,721.27,561.45
2018,3,27,11,15,772.5,179.0,2.75,18.35,787.5,715.32,553.8
2018,3,27,11,30,620.0,255.0,2.7,18.6,753.0,700.63,539.5
2018,3,27,11,45,601.5,268.5,2.7,18.8,755.5,717.7,551.22
2018,3,27,12,0,583.0,282.0,2.7,19.0,758.0,732.54,560.96
2018,3,27,12,15,602.0,272.5,2.7,19.15,764.0,752.29,575.35
2018,3,27,12,30,621.0,263.0,2.7,19.3,770.0,771.26,589.08
2018,3,27,12,45,659.0,242.0,2.7,19.5,775.0,792.31,604.74
2018,3,27,13,0,697.0,221.0,2.7,19.7,780.0,811.37,618.97
2018,3,27,13,15,760.0,185.0,2.65,19.75,783.5,833.49,634.93
2018,3,27,13,30,823.0,149.0,2.6,19.8,787.0,850.3,646.47
2018,3,27,13,45,865.5,124.0,2.55,19.9,777.0,859.8,652.97
2018,3,27,14,0,908.0,99.0,2.5,20.0,767.0,861.5,654.29
2018,3,27,14,15,919.5,89.0,2.5,20.0,741.5,853.32,649.65
2018,3,27,14,30,931.0,79.0,2.5,20.0,716.0,841.53,642.73
2018,3,27,14,45,920.5,77.0,2.5,20.0,678.0,817.56,627.44
2018,3,27,15,0,910.0,75.0,2.5,20.0,640.0,790.92,610.36
2018,3,27,15,15,894.5,73.5,2.5,20.0,597.0,758.61,589.19
2018,3,27,15,30,879.0,72.0,2.5,20.0,554.0,724.27,566.42
2018,3,27,15,45,857.0,69.5,2.4,19.6,505.5,682.46,538.23
2018,3,27,16,0,835.0,67.0,2.3,19.2,457.0,639.5,508.78
2018,3,27,16,15,801.5,65.5,2.2,18.6,405.5,593.51,475.23
2018,3,27,16,30,768.0,64.0,2.1,18.0,354.0,543.73,437.59
2018,3,27,16,45,655.0,69.0,2.05,17.45,290.5,459.91,371.97
2018,3,27,17,0,542.0,74.0,2.0,16.9,227.0,381.24,308.62
2018,3,27,17,15,355.0,70.0,1.95,16.15,162.0,262.84,212.02
2018,3,27,17,30,168.0,66.0,1.9,15.4,97.0,157.1,124.14
2018,3,27,17,45,145.5,47.0,1.9,14.6,67.5,120.1,91.25
2018,3,27,18,0,123.0,28.0,1.9,13.8,38.0,90.22,56.94
2018,3,27,18,15,80.0,16.5,1.9,13.5,21.0,39.49,0.0
2018,3,27,18,30,37.0,5.0,1.9,13.2,4.0,0.0,0.0
2018,3,27,18,45,18.5,2.5,1.9,12.9,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,28,5,45,24.5,3.5,1.15,10.2,3.0,0.0,0.0
2018,3,28,6,0,49.0,7.0,1.2,10.3,6.0,0.0,0.0
2018,3,28,6,15,199.0,18.5,1.3,10.95,34.0,18.18,0.0
2018,3,28,6,30,349.0,30.0,1.4,11.6,62.0,23.7,13.5
2018,3,28,6,45,454.5,38.0,1.5,12.2,108.0,28.13,19.09
2018,3,28,7,0,560.0,46.0,1.6,12.8,154.0,32.4,23.31
2018,3,28,7,15,624.0,52.0,1.7,13.25,206.0,34.77,25.62
2018,3,28,7,30,688.0,58.0,1.8,13.7,258.0,68.81,36.21
2018,3,28,7,45,730.5,62.0,1.95,14.15,311.0,113.42,60.82
2018,3,28,8,0,773.0,66.0,2.1,14.6,364.0,162.37,97.02
2018,3,28,8,15,802.0,69.0,2.1,15.0,415.5,211.93,138.7
2018,3,28,8,30,831.0,72.0,2.1,15.4,467.0,263.95,184.32
2018,3,28,8,45,852.0,74.5,2.15,15.85,515.0,319.35,233.22
2018,3,28,9,0,873.0,77.0,2.2,16.3,563.0,371.74,279.16
2018,3,28,9,15,891.0,78.0,2.2,16.75,607.0,422.43,322.78
2018,3,28,9,30,909.0,79.0,2.2,17.2,651.0,473.4,365.38
2018,3,28,9,45,924.0,79.0,2.15,17.65,689.5,522.02,404.8
2018,3,28,10,0,939.0,79.0,2.1,18.1,728.0,570.14,442.55
2018,3,28,10,15,947.0,80.5,2.1,18.5,759.5,614.92,476.94
2018,3,28,10,30,955.0,82.0,2.1,18.9,791.0,658.18,509.25
2018,3,28,10,45,960.5,82.5,2.1,19.3,814.5,697.16,537.65
2018,3,28,11,0,966.0,83.0,2.1,19.7,838.0,734.03,563.1
2018,3,28,11,15,970.0,83.0,2.15,20.0,854.0,767.07,585.13
2018,3,28,11,30,974.0,83.0,2.2,20.3,870.0,797.58,605.3
2018,3,28,11,45,975.5,84.0,2.25,20.6,878.5,824.48,622.94
2018,3,28,12,0,977.0,85.0,2.3,20.9,887.0,848.48,638.6
2018,3,28,12,15,976.5,85.0,2.3,21.1,886.5,866.86,650.31
2018,3,28,12,30,976.0,85.0,2.3,21.3,886.0,882.04,659.97
2018,3,28,12,45,973.0,85.5,2.3,21.5,877.0,892.44,666.51
2018,3,28,13,0,970.0,86.0,2.3,21.7,868.0,899.51,670.97
2018,3,28,13,15,966.0,85.0,2.3,21.75,851.0,900.84,672.13
2018,3,28,13,30,962.0,84.0,2.3,21.8,834.0,898.81,671.23
2018,3,28,13,45,956.0,83.0,2.3,21.9,809.5,891.78,667.01
2018,3,28,14,0,950.0,82.0,2.3,22.0,785.0,881.51,660.78
2018,3,28,14,15,942.0,81.0,2.3,22.0,753.5,866.41,651.68
2018,3,28,14,30,934.0,80.0,2.3,22.0,722.0,848.3,640.64
2018,3,28,14,45,923.0,78.0,2.3,21.95,684.0,823.79,625.39
2018,3,28,15,0,912.0,76.0,2.3,21.9,646.0,796.64,608.33
2018,3,28,15,15,897.0,74.0,2.3,21.9,602.5,764.0,587.23
2018,3,28,15,30,882.0,72.0,2.3,21.9,559.0,729.3,564.53
2018,3,28,15,45,861.5,70.0,2.25,21.45,511.0,688.91,538.11
2018,3,28,16,0,841.0,68.0,2.2,21.0,463.0,647.29,510.36
2018,3,28,16,15,813.5,64.5,2.1,20.4,411.5,602.45,478.28
2018,3,28,16,30,786.0,61.0,2.0,19.8,360.0,553.37,441.68
2018,3,28,16,45,723.0,60.0,1.9,19.15,303.5,487.35,390.75
2018,3,28,17,0,660.0,59.0,1.8,18.5,247.0,424.44,340.53
2018,3,28,17,15,579.0,54.0,1.8,17.7,194.5,355.08,283.79
2018,3,28,17,30,498.0,49.0,1.8,16.9,142.0,289.08,227.76
2018,3,28,17,45,379.5,39.5,1.75,16.05,97.0,209.83,159.92
2018,3,28,18,0,261.0,30.0,1.7,15.2,52.0,140.75,92.36
2018,3,28,18,15,152.0,18.0,1.7,14.9,28.5,62.31,0.0
2018,3,28,18,30,43.0,6.0,1.7,14.6,5.0,0.0,0.0
2018,3,28,18,45,21.5,3.0,1.7,14.25,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,29,5,45,20.5,3.0,1.15,12.1,3.0,0.0,0.0
2018,3,29,6,0,41.0,6.0,1.2,12.2,6.0,5.9,0.0
2018,3,29,6,15,146.5,19.5,1.25,12.85,31.5,15.45,0.0
2018,3,29,6,30,252.0,33.0,1.3,13.5,57.0,25.56,15.31
2018,3,29,6,45,342.0,44.5,1.4,14.1,99.0,33.88,24.01
2018,3,29,7,0,432.0,56.0,1.5,14.7,141.0,40.96,30.71
2018,3,29,7,15,568.0,57.0,1.6,15.15,203.5,38.56,28.79
2018,3,29,7,30,704.0,58.0,1.7,15.6,266.0,73.07,37.45
2018,3,29,7,45,745.0,62.5,1.75,16.05,320.0,119.02,63.85
2018,3,29,8,0,786.0,67.0,1.8,16.5,374.0,169.15,101.29
2018,3,29,8,15,815.0,70.0,1.85,16.95,426.0,219.5,143.54
2018,3,29,8,30,844.0,73.0,1.9,17.4,478.0,272.29,189.5
2018,3,29,8,45,864.0,76.0,1.9,17.85,526.5,328.55,238.58
2018,3,29,9,0,884.0,79.0,1.9,18.3,575.0,381.69,284.49
2018,3,29,9,15,901.0,80.5,1.9,18.8,619.0,433.01,327.91
2018,3,29,9,30,918.0,82.0,1.9,19.3,663.0,484.51,370.16
2018,3,29,9,45,931.5,82.5,1.85,19.8,701.5,533.3,408.91
2018,3,29,10,0,945.0,83.0,1.8,20.3,740.0,581.44,445.85
2018,3,29,10,15,952.5,84.0,1.8,20.7,771.0,625.72,479.22
2018,3,29,10,30,960.0,85.0,1.8,21.1,802.0,668.41,510.49
2018,3,29,10,45,965.0,86.5,1.8,21.5,826.0,708.18,538.84
2018,3,29,11,0,970.0,88.0,1.8,21.9,850.0,745.81,564.14
2018,3,29,11,15,974.0,88.5,1.85,22.2,866.5,779.45,586.17
2018,3,29,11,30,978.0,89.0,1.9,22.5,883.0,810.55,606.37
2018,3,29,11,45,927.5,115.5,1.9,22.8,874.0,822.76,613.33
2018,3,29,12,0,877.0,142.0,1.9,23.1,865.0,831.56,618.25
2018,3,29,12,15,876.5,142.0,1.9,23.25,864.5,849.03,629.46
2018,3,29,12,30,876.0,142.0,1.9,23.4,864.0,863.64,638.72
2018,3,29,12,45,897.0,130.0,1.9,23.6,863.0,878.21,647.94
2018,3,29,13,0,918.0,118.0,1.9,23.8,862.0,892.46,657.02
2018,3,29,13,15,878.5,132.5,1.9,23.85,833.0,883.21,651.1
2018,3,29,13,30,839.0,147.0,1.9,23.9,804.0,867.92,641.52
2018,3,29,13,45,773.0,168.5,1.95,23.95,759.5,837.25,622.24
2018,3,29,14,0,707.0,190.0,2.0,24.0,715.0,802.58,600.26
2018,3,29,14,15,772.5,154.5,2.05,23.85,706.5,814.88,610.66
2018,3,29,14,30,838.0,119.0,2.1,23.7,698.0,819.93,615.85
2018,3,29,14,45,831.0,112.0,2.15,23.55,660.0,795.04,600.76
2018,3,29,15,0,824.0,105.0,2.2,23.4,622.0,767.52,584.01
2018,3,29,15,15,840.5,92.5,2.2,23.4,589.0,749.16,572.88
2018,3,29,15,30,857.0,80.0,2.2,23.4,556.0,722.92,556.11
2018,3,29,15,45,856.0,74.5,2.2,22.8,514.5,692.93,537.85
2018,3,29,16,0,855.0,69.0,2.2,22.2,473.0,660.49,517.49
2018,3,29,16,15,826.5,66.5,2.1,21.5,421.5,615.62,485.93
2018,3,29,16,30,798.0,64.0,2.0,20.8,370.0,566.52,449.78
2018,3,29,16,45,756.5,60.0,1.9,20.1,316.0,508.45,405.52
2018,3,29,17,0,715.0,56.0,1.8,19.4,262.0,451.87,360.69
2018,3,29,17,15,650.0,50.5,1.75,18.55,209.0,384.12,305.56
2018,3,29,17,30,585.0,45.0,1.7,17.7,156.0,323.86,254.06
2018,3,29,17,45,474.5,37.5,1.65,16.8,109.0,245.84,187.05
2018,3,29,18,0,364.0,30.0,1.6,15.9,62.0,177.49,119.16
2018,3,29,18,15,207.0,18.5,1.55,15.55,34.0,79.5,0.0
2018,3,29,18,30,50.0,7.0,1.5,15.2,6.0,0.0,0.0
2018,3,29,18,45,25.0,3.5,1.5,14.85,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,30,5,45,20.5,4.0,0.5,11.65,4.0,0.0,0.0
2018,3,30,6,0,41.0,8.0,0.5,11.8,8.0,7.86,0.0
2018,3,30,6,15,132.5,21.5,0.6,12.35,33.0,17.04,0.0
2018,3,30,6,30,224.0,35.0,0.7,12.9,58.0,27.07,16.98
2018,3,30,6,45,288.5,49.0,0.75,13.45,96.0,36.97,26.89
2018,3,30,7,0,353.0,63.0,0.8,14.0,134.0,46.37,35.66
2018,3,30,7,15,390.5,76.5,0.8,14.4,176.5,54.87,43.42
2018,3,30,7,30,428.0,90.0,0.8,14.8,219.0,87.66,56.34
2018,3,30,7,45,454.0,105.0,0.8,15.25,264.5,127.11,82.28
2018,3,30,8,0,480.0,120.0,0.8,15.7,310.0,169.31,114.55
2018,3,30,8,15,511.5,132.5,0.8,16.3,359.0,213.17,149.94
2018,3,30,8,30,543.0,145.0,0.8,16.9,408.0,260.03,188.52
2018,3,30,8,45,470.0,173.0,0.75,17.5,417.0,291.02,217.05
2018,3,30,9,0,397.0,201.0,0.7,18.1,426.0,314.65,238.3
2018,3,30,9,15,312.0,244.5,0.7,18.65,429.5,342.94,261.63
2018,3,30,9,30,227.0,288.0,0.7,19.2,433.0,362.97,277.0
2018,3,30,9,45,324.5,283.5,0.65,19.7,503.5,416.84,316.71
2018,3,30,10,0,422.0,279.0,0.6,20.2,574.0,479.42,362.01
2018,3,30,10,15,343.0,307.0,0.55,20.65,553.5,481.07,361.49
2018,3,30,10,30,264.0,335.0,0.5,21.1,533.0,473.87,354.59
2018,3,30,10,45,264.5,350.5,0.5,21.55,554.0,500.98,373.21
2018,3,30,11,0,265.0,366.0,0.5,22.0,575.0,527.72,390.9
2018,3,30,11,15,281.5,375.5,0.5,22.35,601.5,559.87,412.57
2018,3,30,11,30,298.0,385.0,0.5,22.7,628.0,592.36,434.12
2018,3,30,11,45,325.0,380.0,0.45,23.05,647.5,619.18,451.46
2018,3,30,12,0,352.0,375.0,0.4,23.4,667.0,646.11,468.71
2018,3,30,12,15,373.0,368.0,0.45,23.6,677.0,666.06,482.64
2018,3,30,12,30,394.0,361.0,0.5,23.8,687.0,685.33,496.2
2018,3,30,12,45,424.0,345.5,0.5,23.95,693.0,706.17,510.51
2018,3,30,13,0,454.0,330.0,0.5,24.1,699.0,723.11,522.27
2018,3,30,13,15,430.5,330.0,0.6,24.15,674.5,708.79,513.93
2018,3,30,13,30,407.0,330.0,0.7,24.2,650.0,687.54,501.34
2018,3,30,13,45,382.5,327.5,0.8,24.2,621.0,666.24,488.59
2018,3,30,14,0,358.0,325.0,0.9,24.2,592.0,643.77,474.77
2018,3,30,14,15,410.0,293.5,0.95,24.2,587.5,659.77,488.59
2018,3,30,14,30,462.0,262.0,1.0,24.2,583.0,666.84,496.09
2018,3,30,14,45,420.0,259.0,1.05,24.15,539.0,624.95,467.82
2018,3,30,15,0,378.0,256.0,1.1,24.1,495.0,575.6,434.45
2018,3,30,15,15,364.0,238.5,1.1,24.1,455.5,539.68,410.29
2018,3,30,15,30,350.0,221.0,1.1,24.1,416.0,503.07,385.12
2018,3,30,15,45,365.5,198.5,1.1,23.85,386.5,481.21,371.23
2018,3,30,16,0,381.0,176.0,1.1,23.6,357.0,457.07,355.18
2018,3,30,16,15,325.0,158.5,1.1,22.95,301.0,390.38,306.27
2018,3,30,16,30,269.0,141.0,1.1,22.3,245.0,326.63,258.38
2018,3,30,16,45,346.5,114.0,1.15,21.7,228.0,339.02,269.64
2018,3,30,17,0,424.0,87.0,1.2,21.1,211.0,335.83,267.31
2018,3,30,17,15,368.0,74.5,1.3,20.2,166.5,277.44,220.19
2018,3,30,17,30,312.0,62.0,1.4,19.3,122.0,223.37,175.09
2018,3,30,17,45,246.5,47.0,1.45,18.4,85.5,167.23,127.05
2018,3,30,18,0,181.0,32.0,1.5,17.5,49.0,117.4,79.46
2018,3,30,18,15,103.0,18.5,1.55,17.0,27.0,48.97,0.0
2018,3,30,18,30,25.0,5.0,1.6,16.5,5.0,4.91,0.0
2018,3,30,18,45,12.5,2.5,1.7,16.0,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,31,5,45,7.0,3.0,1.6,11.0,3.0,0.0,0.0
2018,3,31,6,0,14.0,6.0,1.6,11.2,6.0,5.9,0.0
2018,3,31,6,15,23.5,20.0,1.65,11.65,22.0,17.82,0.0
2018,3,31,6,30,33.0,34.0,1.7,12.1,38.0,31.26,20.82
2018,3,31,6,45,62.5,54.0,1.8,12.55,65.5,46.16,35.11
2018,3,31,7,0,92.0,74.0,1.9,13.0,93.0,62.0,49.68
2018,3,31,7,15,164.0,93.0,1.85,13.35,138.5,72.05,58.87
2018,3,31,7,30,236.0,112.0,1.8,13.7,184.0,102.07,73.87
2018,3,31,7,45,288.5,128.5,1.75,14.05,233.0,135.88,96.89
2018,3,31,8,0,341.0,145.0,1.7,14.4,282.0,175.18,126.34
2018,3,31,8,15,365.5,162.5,1.7,14.85,326.5,214.81,158.53
2018,3,31,8,30,390.0,180.0,1.7,15.3,371.0,252.72,189.9
2018,3,31,8,45,384.0,202.0,1.7,15.8,405.5,295.46,225.74
2018,3,31,9,0,378.0,224.0,1.7,16.3,440.0,333.32,256.93
2018,3,31,9,15,358.0,248.0,1.75,16.75,464.5,366.38,283.86
2018,3,31,9,30,338.0,272.0,1.8,17.2,489.0,397.34,308.31
2018,3,31,9,45,337.0,290.5,1.8,17.65,517.5,430.88,333.88
2018,3,31,10,0,336.0,309.0,1.8,18.1,546.0,463.95,358.46
2018,3,31,10,15,367.5,313.5,1.85,18.5,582.5,502.85,387.53
2018,3,31,10,30,399.0,318.0,1.9,18.9,619.0,543.41,417.4
2018,3,31,10,45,491.5,293.0,2.0,19.3,675.5,597.15,457.93
2018,3,31,11,0,584.0,268.0,2.1,19.7,732.0,657.01,502.33
2018,3,31,11,15,607.0,266.0,2.15,19.95,756.0,692.41,527.56
2018,3,31,11,30,630.0,264.0,2.2,20.2,780.0,727.44,552.43
2018,3,31,11,45,649.5,257.0,2.25,20.45,793.5,754.34,571.5
2018,3,31,12,0,669.0,250.0,2.3,20.7,807.0,780.06,589.68
2018,3,31,12,15,680.0,244.5,2.4,20.75,810.0,798.88,603.68
2018,3,31,12,30,691.0,239.0,2.5,20.8,813.0,815.74,616.37
2018,3,31,12,45,713.0,224.5,2.55,20.85,812.0,830.71,627.87
2018,3,31,13,0,735.0,210.0,2.6,20.9,811.0,843.34,637.44
2018,3,31,13,15,724.0,208.5,2.65,20.85,790.5,838.59,634.99
2018,3,31,13,30,713.0,207.0,2.7,20.8,770.0,831.18,630.94
2018,3,31,13,45,693.5,207.5,2.75,20.7,741.5,816.03,621.63
2018,3,31,14,0,674.0,208.0,2.8,20.6,713.0,798.51,610.47
2018,3,31,14,15,680.0,193.5,2.85,20.35,685.5,784.5,602.92
2018,3,31,14,30,686.0,179.0,2.9,20.1,658.0,767.69,593.26
2018,3,31,14,45,659.5,174.5,2.9,19.9,615.0,732.56,569.4
2018,3,31,15,0,633.0,170.0,2.9,19.7,572.0,696.0,544.3
2018,3,31,15,15,686.5,140.5,2.9,19.7,549.0,692.49,544.37
2018,3,31,15,30,740.0,111.0,2.9,19.7,526.0,683.19,539.16
2018,3,31,15,45,604.0,134.0,2.85,18.9,453.5,592.52,472.42
2018,3,31,16,0,468.0,157.0,2.8,18.1,381.0,504.5,405.59
2018,3,31,16,15,561.5,121.0,2.75,17.55,360.5,513.39,415.64
2018,3,31,16,30,655.0,85.0,2.7,17.0,340.0,510.67,415.49
2018,3,31,16,45,646.0,73.5,2.65,16.4,295.0,467.82,381.88
2018,3,31,17,0,637.0,62.0,2.6,15.8,250.0,424.08,346.29
2018,3,31,17,15,501.5,59.5,2.6,15.05,189.5,328.74,267.71
2018,3,31,17,30,366.0,57.0,2.6,14.3,129.0,241.76,194.28
2018,3,31,17,45,271.0,45.5,2.6,13.55,90.0,175.48,136.63
2018,3,31,18,0,176.0,34.0,2.6,12.8,51.0,118.6,83.33
2018,3,31,18,15,92.5,18.5,2.65,12.45,27.0,57.41,0.0
2018,3,31,18,30,9.0,3.0,2.7,12.1,3.0,2.95,0.0
2018,3,31,18,45,4.5,1.5,2.75,11.7,1.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,1,5,45,29.0,5.0,1.9,9.2,5.5,0.0,0.0
2018,4,1,6,0,58.0,10.0,1.9,9.5,11.0,9.83,0.0
2018,4,1,6,15,187.0,25.0,2.0,10.05,43.0,19.78,2.22
2018,4,1,6,30,316.0,40.0,2.1,10.6,75.0,32.31,22.1
2018,4,1,6,45,414.0,49.5,2.2,11.15,121.5,37.56,27.77
2018,4,1,7,0,512.0,59.0,2.3,11.7,168.0,42.61,32.68
2018,4,1,7,15,575.0,67.0,2.25,12.2,220.5,49.21,38.75
2018,4,1,7,30,638.0,75.0,2.2,12.7,273.0,91.21,51.31
2018,4,1,7,45,680.0,80.0,2.15,13.15,325.5,135.02,79.56
2018,4,1,8,0,722.0,85.0,2.1,13.6,378.0,183.11,117.19
2018,4,1,8,15,752.5,89.5,2.1,14.15,429.5,235.77,162.02
2018,4,1,8,30,783.0,94.0,2.1,14.7,481.0,287.44,207.12
2018,4,1,8,45,805.0,97.5,2.05,15.25,529.0,337.95,251.43
2018,4,1,9,0,827.0,101.0,2.0,15.8,577.0,389.78,295.97
2018,4,1,9,15,848.0,102.5,2.05,16.25,621.5,440.46,338.86
2018,4,1,9,30,869.0,104.0,2.1,16.7,666.0,491.83,381.13
2018,4,1,9,45,887.5,103.0,2.1,17.15,705.0,542.91,421.81
2018,4,1,10,0,906.0,102.0,2.1,17.6,744.0,590.71,458.95
2018,4,1,10,15,914.5,103.5,2.2,17.9,775.0,634.53,492.84
2018,4,1,10,30,923.0,105.0,2.3,18.2,806.0,676.92,524.93
2018,4,1,10,45,929.5,105.5,2.35,18.5,829.5,715.43,553.32
2018,4,1,11,0,936.0,106.0,2.4,18.8,853.0,751.98,578.97
2018,4,1,11,15,940.0,107.0,2.5,19.0,869.0,785.06,601.65
2018,4,1,11,30,944.0,108.0,2.6,19.2,885.0,815.7,622.58
2018,4,1,11,45,946.0,107.5,2.65,19.35,892.5,840.75,639.4
2018,4,1,12,0,948.0,107.0,2.7,19.5,900.0,862.98,654.34
2018,4,1,12,15,947.5,107.0,2.8,19.55,899.0,880.75,666.89
2018,4,1,12,30,947.0,107.0,2.9,19.6,898.0,895.42,677.47
2018,4,1,12,45,945.0,107.0,3.05,19.65,889.5,905.7,685.52
2018,4,1,13,0,943.0,107.0,3.2,19.7,881.0,912.76,691.52
2018,4,1,13,15,939.0,105.5,3.3,19.6,863.5,913.33,693.27
2018,4,1,13,30,935.0,104.0,3.4,19.5,846.0,910.64,692.95
2018,4,1,13,45,929.0,103.0,3.5,19.45,821.5,903.54,689.58
2018,4,1,14,0,923.0,102.0,3.6,19.4,797.0,893.29,684.14
2018,4,1,14,15,913.5,100.5,3.65,19.2,764.5,876.5,674.33
2018,4,1,14,30,904.0,99.0,3.7,19.0,732.0,856.81,662.55
2018,4,1,14,45,892.0,97.0,3.8,18.85,694.0,831.81,647.12
2018,4,1,15,0,880.0,95.0,3.9,18.7,656.0,804.31,629.82
2018,4,1,15,15,856.0,94.5,3.9,18.7,609.5,771.31,607.62
2018,4,1,15,30,832.0,94.0,3.9,18.7,563.0,732.46,580.96
2018,4,1,15,45,807.5,91.0,4.1,17.95,514.0,689.17,552.94
2018,4,1,16,0,783.0,88.0,4.3,17.2,465.0,644.95,523.27
2018,4,1,16,15,758.0,83.0,4.3,16.65,415.5,597.5,488.08
2018,4,1,16,30,733.0,78.0,4.3,16.1,366.0,549.75,451.54
2018,4,1,16,45,686.0,73.5,4.35,15.5,312.5,492.64,406.3
2018,4,1,17,0,639.0,69.0,4.4,14.9,259.0,435.23,359.21
2018,4,1,17,15,571.5,62.0,4.35,14.25,207.0,367.37,301.78
2018,4,1,17,30,504.0,55.0,4.3,13.6,155.0,304.2,246.37
2018,4,1,17,45,396.0,45.5,4.3,13.0,109.5,227.19,178.55
2018,4,1,18,0,288.0,36.0,4.3,12.4,64.0,159.29,114.46
2018,4,1,18,15,161.5,21.0,4.3,12.1,35.0,82.39,0.0
2018,4,1,18,30,35.0,6.0,4.3,11.8,6.0,14.97,0.0
2018,4,1,18,45,17.5,3.0,4.25,11.5,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.15,11.15,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,2,5,45,29.0,6.0,3.3,9.85,6.5,0.0,0.0
2018,4,2,6,0,58.0,12.0,3.4,10.1,13.0,11.8,0.0
2018,4,2,6,15,135.0,26.5,3.55,10.5,39.5,20.91,5.59
2018,4,2,6,30,212.0,41.0,3.7,10.9,66.0,31.57,21.62
2018,4,2,6,45,326.0,54.5,3.8,11.25,115.0,40.9,30.77
2018,4,2,7,0,440.0,68.0,3.9,11.6,164.0,50.59,39.85
2018,4,2,7,15,519.0,75.0,3.95,12.05,217.5,58.66,40.8
2018,4,2,7,30,598.0,82.0,4.0,12.5,271.0,98.05,57.53
2018,4,2,7,45,547.5,102.5,4.0,12.9,299.0,142.88,91.88
2018,4,2,8,0,497.0,123.0,4.0,13.3,327.0,182.3,126.75
2018,4,2,8,15,435.5,156.0,3.9,13.75,351.0,224.27,165.53
2018,4,2,8,30,374.0,189.0,3.8,14.2,375.0,264.17,202.0
2018,4,2,8,45,421.0,196.5,3.7,14.7,425.0,302.77,233.84
2018,4,2,9,0,468.0,204.0,3.6,15.2,475.0,349.61,272.25
2018,4,2,9,15,638.0,162.0,3.5,15.55,560.5,407.54,318.65
2018,4,2,9,30,808.0,120.0,3.4,15.9,646.0,482.26,378.59
2018,4,2,9,45,854.5,107.5,3.25,16.3,692.0,531.53,418.39
2018,4,2,10,0,901.0,95.0,3.1,16.7,738.0,585.66,460.88
2018,4,2,10,15,910.0,96.0,3.0,17.0,768.5,629.02,494.24
2018,4,2,10,30,919.0,97.0,2.9,17.3,799.0,671.0,525.67
2018,4,2,10,45,925.0,98.0,2.8,17.6,822.5,709.4,553.63
2018,4,2,11,0,931.0,99.0,2.7,17.9,846.0,745.82,578.23
2018,4,2,11,15,933.5,100.5,2.65,18.1,861.0,778.02,599.6
2018,4,2,11,30,936.0,102.0,2.6,18.3,876.0,807.72,619.06
2018,4,2,11,45,937.5,102.5,2.55,18.55,883.5,833.05,635.23
2018,4,2,12,0,939.0,103.0,2.5,18.8,891.0,855.57,649.42
2018,4,2,12,15,938.5,102.5,2.55,18.95,890.0,872.56,660.85
2018,4,2,12,30,938.0,102.0,2.6,19.1,889.0,886.49,670.32
2018,4,2,12,45,935.5,102.5,2.6,19.2,880.5,896.62,677.05
2018,4,2,13,0,933.0,103.0,2.6,19.3,872.0,903.57,681.77
2018,4,2,13,15,927.0,103.0,2.6,19.35,854.5,903.81,682.22
2018,4,2,13,30,921.0,103.0,2.6,19.4,837.0,900.85,680.68
2018,4,2,13,45,912.5,103.5,2.6,19.4,812.5,893.13,676.19
2018,4,2,14,0,904.0,104.0,2.6,19.4,788.0,882.36,669.78
2018,4,2,14,15,895.0,102.0,2.55,19.3,756.0,865.56,659.21
2018,4,2,14,30,886.0,100.0,2.5,19.2,724.0,845.91,646.79
2018,4,2,14,45,873.5,99.0,2.45,19.15,686.5,821.8,631.21
2018,4,2,15,0,861.0,98.0,2.4,19.1,649.0,799.66,617.07
2018,4,2,15,15,844.5,95.0,2.4,19.1,605.5,765.65,594.7
2018,4,2,15,30,828.0,92.0,2.4,19.1,562.0,729.75,570.88
2018,4,2,15,45,808.0,88.5,2.35,18.7,514.5,689.13,543.88
2018,4,2,16,0,788.0,85.0,2.3,18.3,467.0,647.31,515.59
2018,4,2,16,15,756.0,82.0,2.3,17.8,416.0,597.29,479.43
2018,4,2,16,30,724.0,79.0,2.3,17.3,365.0,549.91,444.06
2018,4,2,16,45,677.0,74.5,2.3,16.8,312.0,490.57,398.18
2018,4,2,17,0,630.0,70.0,2.3,16.3,259.0,433.37,352.34
2018,4,2,17,15,542.5,64.0,2.4,15.5,204.5,356.95,289.92
2018,4,2,17,30,455.0,58.0,2.5,14.7,150.0,286.91,230.55
2018,4,2,17,45,345.0,47.0,2.6,13.85,105.0,209.36,163.83
2018,4,2,18,0,235.0,36.0,2.7,13.0,60.0,142.59,103.02
2018,4,2,18,15,137.5,22.0,2.65,12.55,34.0,77.2,0.0
2018,4,2,18,30,40.0,8.0,2.6,12.1,8.0,18.32,0.0
2018,4,2,18,45,20.0,4.0,2.6,11.65,4.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,3,5,45,38.5,7.0,1.75,8.05,8.0,0.0,0.0
2018,4,3,6,0,77.0,14.0,1.7,8.4,16.0,13.76,0.0
2018,4,3,6,15,210.0,28.5,1.8,9.0,50.5,22.49,8.73
2018,4,3,6,30,343.0,43.0,1.9,9.6,85.0,34.52,24.5
2018,4,3,6,45,410.5,54.0,2.0,10.15,128.0,41.11,31.18
2018,4,3,7,0,478.0,65.0,2.1,10.7,171.0,47.33,37.12
2018,4,3,7,15,556.5,72.5,2.1,11.2,227.5,59.68,39.42
2018,4,3,7,30,635.0,80.0,2.1,11.7,284.0,101.89,58.71
2018,4,3,7,45,691.5,83.5,2.1,12.2,340.5,146.34,88.38
2018,4,3,8,0,748.0,87.0,2.1,12.7,397.0,196.62,128.05
2018,4,3,8,15,776.5,91.0,2.15,13.2,448.5,249.97,174.12
2018,4,3,8,30,805.0,95.0,2.2,13.7,500.0,302.08,220.06
2018,4,3,8,45,825.5,98.0,2.2,14.2,547.5,352.89,264.95
2018,4,3,9,0,846.0,101.0,2.2,14.7,595.0,404.83,309.88
2018,4,3,9,15,861.0,104.0,2.2,15.1,638.0,455.33,352.72
2018,4,3,9,30,876.0,107.0,2.2,15.5,681.0,505.95,394.39
2018,4,3,9,45,887.0,109.0,2.15,15.9,718.0,556.21,434.28
2018,4,3,10,0,898.0,111.0,2.1,16.3,755.0,602.66,470.15
2018,4,3,10,15,884.0,122.0,2.1,16.65,778.0,639.63,498.13
2018,4,3,10,30,870.0,133.0,2.1,17.0,801.0,676.05,524.82
2018,4,3,10,45,893.0,126.5,2.05,17.3,829.5,718.58,555.57
2018,4,3,11,0,916.0,120.0,2.0,17.6,858.0,759.03,583.5
2018,4,3,11,15,911.0,125.0,1.95,17.85,870.5,788.7,602.41
2018,4,3,11,30,906.0,130.0,1.9,18.1,883.0,815.57,619.3
2018,4,3,11,45,809.5,181.0,1.9,18.35,858.0,813.84,616.99
2018,4,3,12,0,713.0,232.0,1.9,18.6,833.0,806.11,609.7
2018,4,3,12,15,794.5,189.0,1.95,18.7,858.5,845.21,637.99
2018,4,3,12,30,876.0,146.0,2.0,18.8,884.0,884.57,664.59
2018,4,3,12,45,868.5,148.0,2.05,18.85,873.0,892.03,669.8
2018,4,3,13,0,861.0,150.0,2.1,18.9,862.0,896.44,673.4
2018,4,3,13,15,883.0,135.5,2.15,18.9,853.5,902.43,678.35
2018,4,3,13,30,905.0,121.0,2.2,18.9,845.0,908.89,683.75
2018,4,3,13,45,897.5,120.0,2.3,18.85,820.0,900.58,679.88
2018,4,3,14,0,890.0,119.0,2.4,18.8,795.0,889.23,674.16
2018,4,3,14,15,811.0,141.5,2.5,18.65,738.5,844.09,645.38
2018,4,3,14,30,732.0,164.0,2.6,18.5,682.0,796.74,614.83
2018,4,3,14,45,760.5,143.0,2.65,18.35,656.0,787.3,610.45
2018,4,3,15,0,789.0,122.0,2.7,18.2,630.0,771.39,601.21
2018,4,3,15,15,786.5,115.5,2.7,18.2,593.0,746.01,584.59
2018,4,3,15,30,784.0,109.0,2.7,18.2,556.0,718.19,566.18
2018,4,3,15,45,768.0,103.5,2.85,17.55,510.5,679.42,541.6
2018,4,3,16,0,752.0,98.0,3.0,16.9,465.0,641.89,516.71
2018,4,3,16,15,718.5,93.5,2.95,16.35,413.5,590.49,478.77
2018,4,3,16,30,685.0,89.0,2.9,15.8,362.0,539.5,440.11
2018,4,3,16,45,638.0,84.5,2.9,15.25,310.5,481.43,394.67
2018,4,3,17,0,591.0,80.0,2.9,14.7,259.0,425.47,349.32
2018,4,3,17,15,524.5,71.0,2.85,14.0,207.5,357.32,292.63
2018,4,3,17,30,458.0,62.0,2.8,13.3,156.0,293.78,237.85
2018,4,3,17,45,357.0,50.5,2.75,12.6,111.0,218.48,172.29
2018,4,3,18,0,256.0,39.0,2.7,11.9,66.0,154.49,113.4
2018,4,3,18,15,145.5,23.5,2.65,11.55,37.0,82.48,0.0
2018,4,3,18,30,35.0,8.0,2.6,11.2,8.0,17.1,0.0
