Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,18,45,17.5,4.0,2.55,10.85,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,4,5,45,9.5,5.0,2.35,9.4,5.5,0.0,0.0
2018,4,4,6,0,19.0,10.0,2.5,9.6,11.0,9.83,0.0
2018,4,4,6,15,62.5,27.0,2.6,9.95,34.0,22.52,10.2
2018,4,4,6,30,106.0,44.0,2.7,10.3,57.0,35.95,25.79
2018,4,4,6,45,148.5,62.5,2.8,10.7,90.5,50.03,39.09
2018,4,4,7,0,191.0,81.0,2.9,11.1,124.0,63.58,51.64
2018,4,4,7,15,294.0,93.0,2.85,11.45,179.0,74.16,53.75
2018,4,4,7,30,397.0,105.0,2.8,11.8,234.0,109.13,72.93
2018,4,4,7,45,412.0,122.5,2.75,12.2,276.5,148.34,102.26
2018,4,4,8,0,427.0,140.0,2.7,12.6,319.0,189.19,135.76
2018,4,4,8,15,391.5,167.0,2.65,13.05,347.0,228.02,170.62
2018,4,4,8,30,356.0,194.0,2.6,13.5,375.0,267.26,205.33
2018,4,4,8,45,371.5,211.5,2.55,13.9,416.0,307.41,238.78
2018,4,4,9,0,387.0,229.0,2.5,14.3,457.0,348.84,272.74
2018,4,4,9,15,367.5,250.0,2.5,14.65,479.0,379.51,298.05
2018,4,4,9,30,348.0,271.0,2.5,15.0,501.0,408.07,320.91
2018,4,4,9,45,417.5,268.0,2.45,15.35,558.5,456.63,358.82
2018,4,4,10,0,487.0,265.0,2.4,15.7,616.0,513.26,402.3
2018,4,4,10,15,589.5,236.5,2.4,15.95,679.0,571.16,447.11
2018,4,4,10,30,692.0,208.0,2.4,16.2,742.0,634.73,495.58
2018,4,4,10,45,649.5,236.0,2.4,16.4,748.5,659.26,512.46
2018,4,4,11,0,607.0,264.0,2.4,16.6,755.0,679.56,526.05
2018,4,4,11,15,649.0,249.0,2.35,16.75,783.0,717.54,553.9
2018,4,4,11,30,691.0,234.0,2.3,16.9,811.0,755.9,581.49
2018,4,4,11,45,811.0,176.0,2.3,17.05,858.5,813.37,623.47
2018,4,4,12,0,931.0,118.0,2.3,17.2,906.0,871.01,662.29
2018,4,4,12,15,931.0,117.5,2.35,17.15,905.0,888.28,674.08
2018,4,4,12,30,931.0,117.0,2.4,17.1,904.0,902.52,684.29
2018,4,4,12,45,843.5,157.5,2.45,17.1,865.0,883.48,671.78
2018,4,4,13,0,756.0,198.0,2.5,17.1,826.0,860.07,656.57
2018,4,4,13,15,567.0,272.5,2.55,17.0,738.5,776.71,596.07
2018,4,4,13,30,378.0,347.0,2.6,16.9,651.0,687.38,528.82
2018,4,4,13,45,343.0,346.0,2.65,16.75,615.5,658.24,508.77
2018,4,4,14,0,308.0,345.0,2.7,16.6,580.0,628.19,487.39
2018,4,4,14,15,245.5,336.5,2.7,16.5,519.0,566.35,441.58
2018,4,4,14,30,183.0,328.0,2.7,16.4,458.0,497.17,389.76
2018,4,4,14,45,189.5,312.5,2.75,16.25,441.0,485.45,382.69
2018,4,4,15,0,196.0,297.0,2.8,16.1,424.0,472.74,374.53
2018,4,4,15,15,172.0,275.0,2.8,16.1,381.0,428.13,340.85
2018,4,4,15,30,148.0,253.0,2.8,16.1,338.0,383.9,307.15
2018,4,4,15,45,166.5,231.0,2.75,15.65,319.0,371.03,299.1
2018,4,4,16,0,185.0,209.0,2.7,15.2,300.0,356.39,289.3
2018,4,4,16,15,187.0,186.5,2.65,14.85,270.0,328.41,268.16
2018,4,4,16,30,189.0,164.0,2.6,14.5,240.0,299.62,245.93
2018,4,4,16,45,175.0,141.5,2.5,14.15,204.0,260.7,214.57
2018,4,4,17,0,161.0,119.0,2.4,13.8,168.0,222.27,182.89
2018,4,4,17,15,137.5,98.0,2.3,13.3,134.5,181.57,148.51
2018,4,4,17,30,114.0,77.0,2.2,12.8,101.0,142.41,114.68
2018,4,4,17,45,84.0,57.5,2.1,12.3,72.5,104.22,81.13
2018,4,4,18,0,54.0,38.0,2.0,11.8,44.0,68.19,48.61
2018,4,4,18,15,34.0,22.5,2.05,11.65,25.5,39.26,2.15
2018,4,4,18,30,14.0,7.0,2.1,11.5,7.0,10.61,0.0
2018,4,4,18,45,7.0,3.5,2.15,11.35,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.95,9.85,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,2.0,10.2,2.0,1.97,0.0
2018,4,5,6,15,0.0,4.0,2.05,10.5,4.0,3.85,0.0
2018,4,5,6,30,0.0,6.0,2.1,10.8,6.0,5.78,0.0
2018,4,5,6,45,0.0,9.0,2.2,11.05,9.0,8.67,2.14
2018,4,5,7,0,0.0,12.0,2.3,11.3,12.0,11.57,4.83
2018,4,5,7,15,0.5,33.5,2.3,11.55,33.5,32.35,22.35
2018,4,5,7,30,1.0,55.0,2.3,11.8,55.0,53.22,40.22
2018,4,5,7,45,1.0,79.5,2.3,12.05,79.5,76.6,60.0
2018,4,5,8,0,1.0,104.0,2.3,12.3,104.0,99.32,78.91
2018,4,5,8,15,7.0,131.5,2.3,12.8,135.0,126.15,100.66
2018,4,5,8,30,13.0,159.0,2.3,13.3,166.0,153.68,122.67
2018,4,5,8,45,50.5,196.5,2.35,13.85,226.0,197.38,156.96
2018,4,5,9,0,88.0,234.0,2.4,14.4,286.0,248.29,196.87
2018,4,5,9,15,59.0,233.0,2.3,14.75,269.0,241.03,190.82
2018,4,5,9,30,30.0,232.0,2.2,15.1,252.0,230.61,182.06
2018,4,5,9,45,30.5,249.5,2.1,15.5,270.5,249.3,196.22
2018,4,5,10,0,31.0,267.0,2.0,15.9,289.0,268.13,210.22
2018,4,5,10,15,23.0,247.5,2.0,16.05,264.5,248.07,194.08
2018,4,5,10,30,15.0,228.0,2.0,16.2,240.0,228.28,178.23
2018,4,5,10,45,14.0,232.5,2.0,16.35,244.0,232.85,181.56
2018,4,5,11,0,13.0,237.0,2.0,16.5,248.0,237.32,184.73
2018,4,5,11,15,27.0,291.5,2.1,16.45,314.0,300.21,233.63
2018,4,5,11,30,41.0,346.0,2.2,16.4,380.0,365.08,283.11
2018,4,5,11,45,33.5,336.0,2.3,16.4,364.0,352.25,272.98
2018,4,5,12,0,26.0,326.0,2.4,16.4,348.0,338.77,262.68
2018,4,5,12,15,18.0,272.0,2.5,16.2,287.0,279.03,217.13
2018,4,5,12,30,10.0,218.0,2.6,16.0,226.0,220.28,171.66
2018,4,5,12,45,9.5,216.0,2.65,15.75,224.0,218.29,170.48
2018,4,5,13,0,9.0,214.0,2.7,15.5,222.0,216.25,169.13
2018,4,5,13,15,10.0,224.0,2.65,15.3,232.5,227.31,178.11
2018,4,5,13,30,11.0,234.0,2.6,15.1,243.0,238.45,187.14
2018,4,5,13,45,9.0,219.0,2.55,14.95,226.0,222.15,174.49
2018,4,5,14,0,7.0,204.0,2.5,14.8,209.0,205.76,161.8
2018,4,5,14,15,5.5,192.5,2.4,14.55,196.5,193.24,152.18
2018,4,5,14,30,4.0,181.0,2.3,14.3,184.0,180.7,142.5
2018,4,5,14,45,2.0,160.5,2.25,14.05,162.0,158.7,125.14
2018,4,5,15,0,0.0,140.0,2.2,13.8,140.0,136.72,107.64
2018,4,5,15,15,0.0,130.5,2.2,13.8,130.5,127.39,100.33
2018,4,5,15,30,0.0,121.0,2.2,13.8,121.0,118.05,92.96
2018,4,5,15,45,3.0,134.0,1.9,13.35,135.5,133.77,106.48
2018,4,5,16,0,6.0,147.0,1.6,12.9,150.0,149.93,120.32
2018,4,5,16,15,11.0,142.0,1.5,12.7,146.5,148.85,119.97
2018,4,5,16,30,16.0,137.0,1.4,12.5,143.0,147.69,119.54
2018,4,5,16,45,13.5,120.5,1.3,12.35,125.0,129.4,104.54
2018,4,5,17,0,11.0,104.0,1.2,12.2,107.0,111.27,89.46
2018,4,5,17,15,5.5,81.5,1.15,12.05,83.0,84.95,67.12
2018,4,5,17,30,0.0,59.0,1.1,11.9,59.0,58.82,44.66
2018,4,5,17,45,0.0,43.0,1.05,11.7,43.0,42.61,30.42
2018,4,5,18,0,0.0,27.0,1.0,11.5,27.0,26.08,15.62
2018,4,5,18,15,2.0,15.5,1.0,11.45,15.5,15.59,0.0
2018,4,5,18,30,4.0,4.0,1.0,11.4,4.0,5.01,0.0
2018,4,5,18,45,2.0,2.0,1.05,11.35,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,6,5,45,6.0,2.0,2.6,11.85,2.0,0.0,0.0
2018,4,6,6,0,12.0,4.0,2.7,11.9,4.0,3.93,0.0
2018,4,6,6,15,6.0,5.0,2.8,12.0,5.0,4.85,0.0
2018,4,6,6,30,0.0,6.0,2.9,12.1,6.0,5.78,0.0
2018,4,6,6,45,0.0,7.5,3.05,12.2,7.5,7.23,0.81
2018,4,6,7,0,0.0,9.0,3.2,12.3,9.0,8.67,2.18
2018,4,6,7,15,0.0,12.0,3.25,12.5,12.0,11.57,4.34
2018,4,6,7,30,0.0,15.0,3.3,12.7,15.0,14.47,6.83
2018,4,6,7,45,0.0,22.0,3.4,12.9,22.0,21.23,12.61
2018,4,6,8,0,0.0,29.0,3.5,13.1,29.0,28.0,18.33
2018,4,6,8,15,0.0,32.5,3.45,13.4,32.5,31.39,21.11
2018,4,6,8,30,0.0,36.0,3.4,13.7,36.0,34.78,23.86
2018,4,6,8,45,0.0,46.5,3.4,14.0,46.5,44.94,32.29
2018,4,6,9,0,0.0,57.0,3.4,14.3,57.0,55.12,40.64
2018,4,6,9,15,0.0,61.5,3.4,14.55,61.5,59.48,44.11
2018,4,6,9,30,0.0,66.0,3.4,14.8,66.0,63.86,47.56
2018,4,6,9,45,0.0,61.0,3.4,15.05,61.0,59.02,43.41
2018,4,6,10,0,0.0,56.0,3.4,15.3,56.0,54.19,39.29
2018,4,6,10,15,0.0,68.0,3.45,15.4,68.0,65.83,48.77
2018,4,6,10,30,0.0,80.0,3.5,15.5,80.0,77.48,58.2
2018,4,6,10,45,1.0,108.0,3.5,15.6,109.0,105.2,80.67
2018,4,6,11,0,2.0,136.0,3.5,15.7,138.0,132.92,102.93
2018,4,6,11,15,2.0,144.0,3.55,15.75,146.0,140.77,109.09
2018,4,6,11,30,2.0,152.0,3.6,15.8,154.0,148.64,115.3
2018,4,6,11,45,6.5,194.0,3.6,15.85,199.5,192.96,150.67
2018,4,6,12,0,11.0,236.0,3.6,15.9,245.0,237.69,185.93
2018,4,6,12,15,10.0,214.5,3.65,15.9,223.0,216.49,169.18
2018,4,6,12,30,9.0,193.0,3.7,15.9,201.0,195.09,152.34
2018,4,6,12,45,5.0,148.0,3.7,15.95,152.5,148.0,114.78
2018,4,6,13,0,1.0,103.0,3.7,16.0,104.0,100.75,76.71
2018,4,6,13,15,1.5,109.0,3.65,15.95,110.5,107.04,81.94
2018,4,6,13,30,2.0,115.0,3.6,15.9,117.0,113.35,87.15
2018,4,6,13,45,2.0,119.5,3.6,15.9,121.5,117.77,90.82
2018,4,6,14,0,2.0,124.0,3.6,15.9,126.0,122.2,94.53
2018,4,6,14,15,2.5,129.5,3.5,15.85,131.5,128.07,99.45
2018,4,6,14,30,3.0,135.0,3.4,15.8,137.0,133.97,104.44
2018,4,6,14,45,2.5,128.0,3.25,15.75,129.5,126.66,98.7
2018,4,6,15,0,2.0,121.0,3.1,15.7,122.0,119.34,92.97
2018,4,6,15,15,2.0,111.5,3.1,15.7,112.5,109.93,85.53
2018,4,6,15,30,2.0,102.0,3.1,15.7,103.0,100.51,78.04
2018,4,6,15,45,40.0,146.5,2.9,15.55,166.5,178.43,143.45
2018,4,6,16,0,78.0,191.0,2.7,15.4,230.0,254.22,205.91
2018,4,6,16,15,53.0,160.0,2.65,15.3,185.0,202.24,163.6
2018,4,6,16,30,28.0,129.0,2.6,15.2,140.0,151.63,122.05
2018,4,6,16,45,18.0,108.0,2.55,15.1,114.5,118.29,94.54
2018,4,6,17,0,8.0,87.0,2.5,15.0,89.0,90.73,71.43
2018,4,6,17,15,7.0,73.5,2.4,14.9,75.0,76.62,59.5
2018,4,6,17,30,6.0,60.0,2.3,14.8,61.0,62.59,47.36
2018,4,6,17,45,4.0,44.0,2.25,14.7,44.5,45.29,32.27
2018,4,6,18,0,2.0,28.0,2.2,14.6,28.0,27.83,16.86
2018,4,6,18,15,1.0,16.0,2.25,14.55,16.0,15.76,0.9
2018,4,6,18,30,0.0,4.0,2.3,14.5,4.0,3.93,0.0
2018,4,6,18,45,0.0,2.0,2.35,14.45,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,7,5,45,3.0,5.0,2.9,12.95,5.0,4.91,0.0
2018,4,7,6,0,6.0,10.0,2.9,12.9,10.0,9.83,0.0
2018,4,7,6,15,5.5,21.0,3.0,13.05,21.5,20.27,10.58
2018,4,7,6,30,5.0,32.0,3.1,13.2,33.0,30.91,21.39
2018,4,7,6,45,4.5,47.5,3.2,13.3,48.5,45.44,34.79
2018,4,7,7,0,4.0,63.0,3.3,13.4,64.0,59.7,47.82
2018,4,7,7,15,16.0,85.0,3.45,13.55,90.5,80.12,62.43
2018,4,7,7,30,28.0,107.0,3.6,13.7,117.0,99.07,77.59
2018,4,7,7,45,131.0,140.5,3.7,13.85,196.0,139.76,106.77
2018,4,7,8,0,234.0,174.0,3.8,14.0,275.0,191.16,145.11
2018,4,7,8,15,262.0,193.0,3.8,14.25,319.0,228.36,175.42
2018,4,7,8,30,290.0,212.0,3.8,14.5,363.0,268.39,208.31
2018,4,7,8,45,269.0,236.5,3.85,14.7,386.5,298.88,234.47
2018,4,7,9,0,248.0,261.0,3.9,14.9,410.0,327.3,258.26
2018,4,7,9,15,261.0,277.5,3.9,15.15,444.0,361.78,285.94
2018,4,7,9,30,274.0,294.0,3.9,15.4,478.0,397.25,313.98
2018,4,7,9,45,294.0,311.0,3.9,15.65,518.0,437.75,345.55
2018,4,7,10,0,314.0,328.0,3.9,15.9,558.0,479.63,377.73
2018,4,7,10,15,336.5,333.5,3.9,16.0,589.0,513.94,404.18
2018,4,7,10,30,359.0,339.0,3.9,16.1,620.0,549.28,431.17
2018,4,7,10,45,368.0,339.5,3.95,16.25,634.5,571.6,448.08
2018,4,7,11,0,377.0,340.0,4.0,16.4,649.0,593.56,464.66
2018,4,7,11,15,380.0,346.0,4.05,16.45,662.5,615.75,481.23
2018,4,7,11,30,383.0,352.0,4.1,16.5,676.0,637.15,497.11
2018,4,7,11,45,510.5,300.5,4.15,16.5,736.0,703.25,549.39
2018,4,7,12,0,638.0,249.0,4.2,16.5,796.0,772.08,602.88
2018,4,7,12,15,665.5,239.0,4.25,16.5,809.0,799.7,623.52
2018,4,7,12,30,693.0,229.0,4.3,16.5,822.0,825.82,643.44
2018,4,7,12,45,689.5,231.0,4.3,16.45,816.0,835.37,650.49
2018,4,7,13,0,686.0,233.0,4.3,16.4,810.0,842.49,655.94
2018,4,7,13,15,661.5,229.5,4.3,16.3,776.5,823.28,642.63
2018,4,7,13,30,637.0,226.0,4.3,16.2,743.0,801.51,627.6
2018,4,7,13,45,596.5,235.5,4.35,16.15,708.5,776.73,609.85
2018,4,7,14,0,556.0,245.0,4.4,16.1,674.0,748.08,589.21
2018,4,7,14,15,657.5,206.0,4.4,15.9,693.5,793.92,626.8
2018,4,7,14,30,759.0,167.0,4.4,15.7,713.0,831.85,656.26
2018,4,7,14,45,761.0,158.5,4.4,15.55,681.5,813.89,644.58
2018,4,7,15,0,763.0,150.0,4.4,15.4,650.0,793.17,631.29
2018,4,7,15,15,736.5,147.5,4.4,15.4,604.0,753.97,603.91
2018,4,7,15,30,710.0,145.0,4.4,15.4,558.0,713.63,575.27
2018,4,7,15,45,704.5,135.0,4.3,15.0,516.0,679.61,551.15
2018,4,7,16,0,699.0,125.0,4.2,14.6,474.0,643.74,525.11
2018,4,7,16,15,669.0,117.5,4.1,14.3,423.0,592.6,486.24
2018,4,7,16,30,639.0,110.0,4.0,14.0,372.0,541.69,446.72
2018,4,7,16,45,593.0,102.5,3.95,13.7,319.5,481.83,398.97
2018,4,7,17,0,547.0,95.0,3.9,13.4,267.0,424.03,351.49
2018,4,7,17,15,476.5,85.5,3.6,12.95,215.5,353.11,291.77
2018,4,7,17,30,406.0,76.0,3.3,12.5,164.0,289.81,236.81
2018,4,7,17,45,305.5,62.5,3.05,12.1,118.5,215.23,171.76
2018,4,7,18,0,205.0,49.0,2.8,11.7,73.0,150.21,113.66
2018,4,7,18,15,115.0,30.5,2.65,11.4,42.5,81.91,33.65
2018,4,7,18,30,25.0,12.0,2.5,11.1,12.0,18.63,0.0
2018,4,7,18,45,12.5,6.0,2.4,10.85,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,8,5,45,47.0,10.5,2.25,9.05,12.5,10.32,0.0
2018,4,8,6,0,94.0,21.0,2.3,9.4,25.0,16.74,0.0
2018,4,8,6,15,215.0,36.5,2.5,9.8,63.0,28.51,17.94
2018,4,8,6,30,336.0,52.0,2.7,10.2,101.0,39.67,29.5
2018,4,8,6,45,427.0,61.5,2.9,10.65,150.0,46.25,35.95
2018,4,8,7,0,518.0,71.0,3.1,11.1,199.0,50.83,40.31
2018,4,8,7,15,576.5,78.5,3.15,11.4,252.0,79.85,48.11
2018,4,8,7,30,635.0,86.0,3.2,11.7,305.0,123.07,73.33
2018,4,8,7,45,675.5,91.5,3.25,12.05,358.0,168.13,107.21
2018,4,8,8,0,716.0,97.0,3.3,12.4,411.0,217.32,148.36
2018,4,8,8,15,744.0,102.0,3.25,12.75,462.0,266.86,192.09
2018,4,8,8,30,772.0,107.0,3.2,13.1,513.0,318.79,238.16
2018,4,8,8,45,792.0,111.0,3.2,13.45,560.0,372.37,285.32
2018,4,8,9,0,812.0,115.0,3.2,13.8,607.0,423.62,329.73
2018,4,8,9,15,832.0,116.0,3.15,14.1,650.5,473.02,371.64
2018,4,8,9,30,852.0,117.0,3.1,14.4,694.0,523.02,412.89
2018,4,8,9,45,868.5,116.5,3.05,14.75,731.5,570.1,450.74
2018,4,8,10,0,885.0,116.0,3.0,15.1,769.0,619.18,488.95
2018,4,8,10,15,893.0,118.0,3.0,15.35,799.0,662.17,521.98
2018,4,8,10,30,901.0,120.0,3.0,15.6,829.0,703.74,553.2
2018,4,8,10,45,905.5,122.0,2.95,15.85,851.5,741.29,580.55
2018,4,8,11,0,910.0,124.0,2.9,16.1,874.0,776.83,604.49
2018,4,8,11,15,913.0,125.0,2.9,16.3,889.0,808.11,625.53
2018,4,8,11,30,916.0,126.0,2.9,16.5,904.0,836.98,644.79
2018,4,8,11,45,917.0,126.5,2.9,16.7,910.5,861.23,660.77
2018,4,8,12,0,918.0,127.0,2.9,16.9,917.0,882.73,674.85
2018,4,8,12,15,919.0,126.5,2.9,17.0,916.5,900.41,686.6
2018,4,8,12,30,920.0,126.0,2.9,17.1,916.0,915.14,696.42
2018,4,8,12,45,919.0,124.0,2.85,17.25,906.5,923.64,701.55
2018,4,8,13,0,918.0,122.0,2.8,17.4,897.0,929.0,704.7
2018,4,8,13,15,913.0,122.0,2.8,17.4,879.5,929.73,705.65
2018,4,8,13,30,908.0,122.0,2.8,17.4,862.0,927.33,704.63
2018,4,8,13,45,900.5,120.5,2.8,17.45,836.5,918.09,698.95
2018,4,8,14,0,893.0,119.0,2.8,17.5,811.0,905.81,691.37
2018,4,8,14,15,882.0,118.0,2.85,17.45,778.5,888.13,680.81
2018,4,8,14,30,871.0,117.0,2.9,17.4,746.0,872.35,671.65
2018,4,8,14,45,857.0,115.0,2.9,17.35,707.0,845.87,654.65
2018,4,8,15,0,843.0,113.0,2.9,17.3,668.0,817.04,636.01
2018,4,8,15,15,826.0,109.5,2.9,17.3,623.5,782.04,612.75
2018,4,8,15,30,809.0,106.0,2.9,17.3,579.0,745.23,588.01
2018,4,8,15,45,783.5,103.5,3.05,16.95,530.5,701.71,559.5
2018,4,8,16,0,758.0,101.0,3.2,16.6,482.0,660.04,531.54
2018,4,8,16,15,722.0,97.5,3.2,16.2,429.5,607.34,492.67
2018,4,8,16,30,686.0,94.0,3.2,15.8,377.0,555.24,453.21
2018,4,8,16,45,637.5,89.0,3.25,15.45,324.0,494.94,406.08
2018,4,8,17,0,589.0,84.0,3.3,15.1,271.0,436.9,359.21
2018,4,8,17,15,520.0,76.0,3.2,14.4,219.0,367.7,301.94
2018,4,8,17,30,451.0,68.0,3.1,13.7,167.0,303.25,246.79
2018,4,8,17,45,348.5,57.0,3.0,13.05,121.0,227.08,180.84
2018,4,8,18,0,246.0,46.0,2.9,12.4,75.0,161.95,122.82
2018,4,8,18,15,143.0,29.0,2.8,12.05,44.0,93.44,44.4
2018,4,8,18,30,40.0,12.0,2.7,11.7,13.0,22.83,0.0
2018,4,8,18,45,20.0,6.0,2.6,11.35,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,5,45,3.0,8.5,1.05,10.25,8.5,8.36,0.0
2018,4,9,6,0,6.0,17.0,1.0,10.5,17.0,16.02,0.0
2018,4,9,6,15,22.5,35.0,1.15,11.1,38.0,31.79,20.99
2018,4,9,6,30,39.0,53.0,1.3,11.7,59.0,47.34,36.17
2018,4,9,6,45,68.0,75.0,1.4,12.35,90.0,62.51,50.2
2018,4,9,7,0,97.0,97.0,1.5,13.0,121.0,79.25,65.3
2018,4,9,7,15,142.5,116.5,1.55,13.4,161.5,103.29,78.33
2018,4,9,7,30,188.0,136.0,1.6,13.8,202.0,133.48,99.43
2018,4,9,7,45,214.0,158.0,1.65,14.2,244.0,162.92,121.76
2018,4,9,8,0,240.0,180.0,1.7,14.6,286.0,199.87,151.12
2018,4,9,8,15,204.5,206.0,1.65,15.05,304.0,231.73,178.63
2018,4,9,8,30,169.0,232.0,1.6,15.5,322.0,255.56,198.95
2018,4,9,8,45,206.0,249.5,1.6,15.95,368.5,294.55,229.24
2018,4,9,9,0,243.0,267.0,1.6,16.4,415.0,332.97,258.96
2018,4,9,9,15,416.0,237.5,1.6,16.85,512.0,395.91,307.15
2018,4,9,9,30,589.0,208.0,1.6,17.3,609.0,476.81,369.08
2018,4,9,9,45,721.0,171.0,1.55,17.8,688.0,541.78,418.46
2018,4,9,10,0,853.0,134.0,1.5,18.3,767.0,618.71,475.69
2018,4,9,10,15,863.0,135.5,1.5,18.7,797.0,661.69,506.64
2018,4,9,10,30,873.0,137.0,1.5,19.1,827.0,703.52,536.25
2018,4,9,10,45,878.5,138.5,1.45,19.5,849.5,740.86,561.53
2018,4,9,11,0,884.0,140.0,1.4,19.9,872.0,776.35,584.08
2018,4,9,11,15,860.0,153.5,1.4,20.15,876.0,799.06,598.07
2018,4,9,11,30,836.0,167.0,1.4,20.4,880.0,818.15,609.75
2018,4,9,11,45,802.5,186.0,1.35,20.7,874.5,831.38,616.84
2018,4,9,12,0,769.0,205.0,1.3,21.0,869.0,842.09,622.33
2018,4,9,12,15,830.5,173.0,1.3,21.2,889.5,877.23,644.84
2018,4,9,12,30,892.0,141.0,1.3,21.4,910.0,909.0,664.7
2018,4,9,12,45,814.5,178.0,1.3,21.6,874.5,893.4,653.89
2018,4,9,13,0,737.0,215.0,1.3,21.8,839.0,873.65,641.02
2018,4,9,13,15,736.5,210.0,1.2,21.95,823.0,873.82,640.07
2018,4,9,13,30,736.0,205.0,1.1,22.1,807.0,871.3,637.18
2018,4,9,13,45,654.5,231.0,1.05,22.25,754.5,826.87,606.91
2018,4,9,14,0,573.0,257.0,1.0,22.4,702.0,778.93,573.49
2018,4,9,14,15,536.0,252.5,0.9,22.45,656.0,739.23,546.41
2018,4,9,14,30,499.0,248.0,0.8,22.5,610.0,698.4,518.28
2018,4,9,14,45,488.0,240.5,0.65,22.5,579.0,675.3,501.98
2018,4,9,15,0,477.0,233.0,0.5,22.5,548.0,650.83,484.47
2018,4,9,15,15,506.0,208.5,0.5,22.5,523.0,638.39,478.14
2018,4,9,15,30,535.0,184.0,0.5,22.5,498.0,622.51,469.18
2018,4,9,15,45,512.0,172.5,0.6,22.35,453.0,579.17,441.17
2018,4,9,16,0,489.0,161.0,0.7,22.2,408.0,535.6,412.38
2018,4,9,16,15,434.0,152.0,0.85,21.6,354.5,473.41,369.45
2018,4,9,16,30,379.0,143.0,1.0,21.0,301.0,413.91,326.79
2018,4,9,16,45,373.5,122.0,1.2,20.4,260.0,373.45,297.89
2018,4,9,17,0,368.0,101.0,1.4,19.8,219.0,332.27,266.75
2018,4,9,17,15,303.0,87.5,1.5,18.9,173.0,268.92,216.1
2018,4,9,17,30,238.0,74.0,1.6,18.0,127.0,203.17,162.06
2018,4,9,17,45,134.5,57.0,1.75,17.15,85.5,130.36,101.23
2018,4,9,18,0,31.0,40.0,1.9,16.3,44.0,56.03,39.43
2018,4,9,18,15,21.0,24.5,1.9,15.85,26.5,34.14,14.53
2018,4,9,18,30,11.0,9.0,1.9,15.4,9.0,11.91,0.0
2018,4,9,18,45,5.5,4.5,1.9,14.95,4.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,10,5,45,9.5,9.5,2.0,11.85,10.0,9.34,0.0
2018,4,10,6,0,19.0,19.0,2.0,12.0,20.0,17.77,0.0
2018,4,10,6,15,38.5,32.0,2.05,12.3,37.0,28.27,18.21
2018,4,10,6,30,58.0,45.0,2.1,12.6,54.0,39.35,29.08
2018,4,10,6,45,74.0,54.5,2.2,12.9,70.5,47.47,36.79
2018,4,10,7,0,90.0,64.0,2.3,13.2,87.0,55.35,44.05
2018,4,10,7,15,50.5,70.0,2.4,13.4,83.5,64.18,47.8
2018,4,10,7,30,11.0,76.0,2.5,13.6,80.0,74.17,57.22
2018,4,10,7,45,8.0,90.0,2.55,13.85,93.0,87.45,68.3
2018,4,10,8,0,5.0,104.0,2.6,14.1,106.0,100.45,79.03
2018,4,10,8,15,3.0,115.5,2.7,14.2,117.0,111.16,87.72
2018,4,10,8,30,1.0,127.0,2.8,14.3,128.0,121.68,96.14
2018,4,10,8,45,1.5,138.5,2.9,14.4,139.5,132.92,105.02
2018,4,10,9,0,2.0,150.0,3.0,14.5,151.0,144.23,113.9
2018,4,10,9,15,1.5,128.5,3.0,14.65,129.5,124.31,97.3
2018,4,10,9,30,1.0,107.0,3.0,14.8,108.0,103.9,80.38
2018,4,10,9,45,3.0,139.0,3.0,14.9,141.5,135.49,105.93
2018,4,10,10,0,5.0,171.0,3.0,15.0,175.0,167.23,131.26
2018,4,10,10,15,21.0,246.5,2.95,15.1,263.0,248.8,196.01
2018,4,10,10,30,37.0,322.0,2.9,15.2,351.0,329.04,258.17
2018,4,10,10,45,56.0,355.5,2.85,15.3,401.0,376.37,294.2
2018,4,10,11,0,75.0,389.0,2.8,15.4,451.0,425.3,331.12
2018,4,10,11,15,51.5,353.0,2.8,15.4,396.0,377.9,294.41
2018,4,10,11,30,28.0,317.0,2.8,15.4,341.0,328.19,255.91
2018,4,10,11,45,24.0,308.0,2.8,15.4,328.5,318.38,248.38
2018,4,10,12,0,20.0,299.0,2.8,15.4,316.0,306.45,239.08
2018,4,10,12,15,24.0,298.5,2.85,15.35,319.0,312.69,244.2
2018,4,10,12,30,28.0,298.0,2.9,15.3,322.0,317.26,248.01
2018,4,10,12,45,15.5,211.5,2.95,15.25,225.0,219.31,171.62
2018,4,10,13,0,3.0,125.0,3.0,15.2,128.0,123.98,95.61
2018,4,10,13,15,18.0,222.5,3.05,15.1,237.5,236.71,186.26
2018,4,10,13,30,33.0,320.0,3.1,15.0,347.0,349.98,274.75
2018,4,10,13,45,39.0,327.0,3.2,14.95,358.0,364.0,285.78
2018,4,10,14,0,45.0,334.0,3.3,14.9,369.0,378.08,297.28
2018,4,10,14,15,33.5,300.0,3.35,14.8,325.5,333.77,263.29
2018,4,10,14,30,22.0,266.0,3.4,14.7,282.0,282.19,223.36
2018,4,10,14,45,37.5,272.0,3.5,14.6,297.5,309.78,246.37
2018,4,10,15,0,53.0,278.0,3.6,14.5,313.0,330.08,263.47
2018,4,10,15,15,92.0,270.0,3.6,14.5,326.0,353.33,283.68
2018,4,10,15,30,131.0,262.0,3.6,14.5,339.0,382.84,308.63
2018,4,10,15,45,112.0,239.0,3.7,14.35,301.0,341.89,276.77
2018,4,10,16,0,93.0,216.0,3.8,14.2,263.0,293.59,238.82
2018,4,10,16,15,143.0,184.5,3.75,14.05,248.5,298.63,245.12
2018,4,10,16,30,193.0,153.0,3.7,13.9,234.0,291.4,241.03
2018,4,10,16,45,306.0,126.0,3.7,13.7,234.5,330.08,274.62
2018,4,10,17,0,419.0,99.0,3.7,13.5,235.0,359.27,298.92
2018,4,10,17,15,395.5,83.5,3.45,13.05,193.5,312.48,258.96
2018,4,10,17,30,372.0,68.0,3.2,12.6,152.0,266.93,218.95
2018,4,10,17,45,358.0,55.5,2.95,12.15,119.0,230.7,185.09
2018,4,10,18,0,344.0,43.0,2.7,11.7,86.0,195.08,149.61
2018,4,10,18,15,212.0,28.5,2.7,11.35,51.0,117.29,66.8
2018,4,10,18,30,80.0,14.0,2.7,11.0,16.0,36.22,0.0
2018,4,10,18,45,40.0,7.0,2.65,10.65,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,11,5,45,19.5,10.5,2.55,9.9,11.5,10.32,0.0
2018,4,11,6,0,39.0,21.0,2.5,10.0,23.0,18.69,0.89
2018,4,11,6,15,75.5,39.5,2.55,10.3,49.5,34.11,23.59
2018,4,11,6,30,112.0,58.0,2.6,10.6,76.0,49.19,38.11
2018,4,11,6,45,156.0,76.5,2.7,10.85,111.5,60.33,48.64
2018,4,11,7,0,200.0,95.0,2.8,11.1,147.0,73.96,61.12
2018,4,11,7,15,256.5,103.5,2.75,11.3,185.5,97.16,69.65
2018,4,11,7,30,313.0,112.0,2.7,11.5,224.0,120.53,83.92
2018,4,11,7,45,304.5,140.0,2.7,11.65,263.0,165.52,121.48
2018,4,11,8,0,296.0,168.0,2.7,11.8,302.0,204.67,155.12
2018,4,11,8,15,300.5,193.0,2.65,11.95,342.0,244.12,188.67
2018,4,11,8,30,305.0,218.0,2.6,12.1,382.0,284.12,222.4
2018,4,11,8,45,254.0,248.0,2.55,12.25,393.0,308.7,244.13
2018,4,11,9,0,203.0,278.0,2.5,12.4,404.0,332.39,263.99
2018,4,11,9,15,249.0,292.5,2.6,12.5,457.0,374.41,297.45
2018,4,11,9,30,295.0,307.0,2.7,12.6,510.0,424.44,336.95
2018,4,11,9,45,269.0,320.5,2.8,12.7,513.0,437.96,347.61
2018,4,11,10,0,243.0,334.0,2.9,12.8,516.0,448.91,356.04
2018,4,11,10,15,189.0,359.5,3.05,12.85,504.5,453.11,358.53
2018,4,11,10,30,135.0,385.0,3.2,12.9,493.0,450.17,355.18
2018,4,11,10,45,153.5,391.5,3.4,12.95,517.5,476.81,376.09
2018,4,11,11,0,172.0,398.0,3.6,13.0,542.0,504.35,397.51
2018,4,11,11,15,281.5,386.5,3.75,13.0,626.5,584.84,461.16
2018,4,11,11,30,391.0,375.0,3.9,13.0,711.0,671.29,528.17
2018,4,11,11,45,390.5,377.5,4.05,13.0,715.5,685.94,539.06
2018,4,11,12,0,390.0,380.0,4.2,13.0,720.0,699.41,549.59
2018,4,11,12,15,289.0,398.5,4.25,13.0,650.0,641.95,504.65
2018,4,11,12,30,188.0,417.0,4.3,13.0,580.0,577.26,453.91
2018,4,11,12,45,121.5,398.0,4.4,12.95,503.0,505.15,398.4
2018,4,11,13,0,55.0,379.0,4.5,12.9,426.0,425.93,336.29
2018,4,11,13,15,106.0,379.0,4.5,12.85,467.0,479.07,379.62
2018,4,11,13,30,157.0,379.0,4.5,12.8,508.0,527.0,418.24
2018,4,11,13,45,290.0,348.5,4.55,12.75,578.5,621.73,495.02
2018,4,11,14,0,423.0,318.0,4.6,12.7,649.0,714.03,568.48
2018,4,11,14,15,394.5,311.0,4.6,12.7,610.0,673.76,538.19
2018,4,11,14,30,366.0,304.0,4.6,12.7,571.0,639.34,512.6
2018,4,11,14,45,238.5,298.5,4.65,12.65,469.0,523.08,421.55
2018,4,11,15,0,111.0,293.0,4.7,12.6,367.0,402.21,324.67
2018,4,11,15,15,114.5,277.5,4.7,12.6,349.5,387.94,314.67
2018,4,11,15,30,118.0,262.0,4.7,12.6,332.0,373.07,303.81
2018,4,11,15,45,127.0,238.0,4.75,12.5,307.5,352.07,288.37
2018,4,11,16,0,136.0,214.0,4.8,12.4,283.0,329.93,271.78
2018,4,11,16,15,90.5,171.0,4.75,12.25,215.0,240.2,198.28
2018,4,11,16,30,45.0,128.0,4.7,12.1,147.0,161.28,132.26
2018,4,11,16,45,85.0,90.5,4.7,11.95,120.5,149.28,123.52
2018,4,11,17,0,125.0,53.0,4.7,11.8,94.0,132.07,109.65
2018,4,11,17,15,144.5,60.5,4.7,11.55,99.5,147.06,121.92
2018,4,11,17,30,164.0,68.0,4.7,11.3,105.0,161.38,132.7
2018,4,11,17,45,82.0,47.0,4.75,11.1,65.5,88.96,69.73
2018,4,11,18,0,0.0,26.0,4.8,10.9,26.0,25.1,15.26
2018,4,11,18,15,0.0,15.5,4.8,10.65,15.5,14.95,4.57
2018,4,11,18,30,0.0,5.0,4.8,10.4,5.0,4.91,0.0
2018,4,11,18,45,0.0,2.5,4.75,10.15,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.15,9.2,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.45,7.7,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.25,7.3,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.9,6.45,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,12,5,45,80.0,13.5,2.6,7.3,18.5,13.27,0.0
2018,4,12,6,0,160.0,27.0,2.6,7.7,37.0,21.39,5.1
2018,4,12,6,15,282.5,40.0,2.8,8.15,78.5,30.84,21.18
2018,4,12,6,30,405.0,53.0,3.0,8.6,120.0,40.75,30.96
2018,4,12,6,45,484.0,62.0,3.2,9.05,170.0,45.14,35.34
2018,4,12,7,0,563.0,71.0,3.4,9.5,220.0,53.52,43.07
2018,4,12,7,15,614.5,78.0,3.45,9.8,273.0,92.96,53.97
2018,4,12,7,30,666.0,85.0,3.5,10.1,326.0,137.97,83.67
2018,4,12,7,45,701.5,90.5,3.55,10.35,379.0,184.48,120.93
2018,4,12,8,0,737.0,96.0,3.6,10.6,432.0,234.52,164.29
2018,4,12,8,15,761.5,101.0,3.55,10.9,482.5,284.53,209.28
2018,4,12,8,30,786.0,106.0,3.5,11.2,533.0,339.79,258.56
2018,4,12,8,45,802.5,111.0,3.45,11.5,579.5,390.39,303.58
2018,4,12,9,0,819.0,116.0,3.4,11.8,626.0,441.73,348.17
2018,4,12,9,15,831.5,120.0,3.35,12.0,667.5,490.83,390.01
2018,4,12,9,30,844.0,124.0,3.3,12.2,709.0,539.85,430.61
2018,4,12,9,45,852.0,129.0,3.25,12.45,745.0,587.0,468.53
2018,4,12,10,0,860.0,134.0,3.2,12.7,781.0,633.26,504.71
2018,4,12,10,15,785.5,170.5,3.2,12.85,779.0,653.74,519.87
2018,4,12,10,30,711.0,207.0,3.2,13.0,777.0,669.17,530.55
2018,4,12,10,45,577.0,245.0,3.2,13.15,715.5,637.5,505.07
2018,4,12,11,0,443.0,283.0,3.2,13.3,654.0,596.11,471.82
2018,4,12,11,15,550.0,261.0,3.3,13.4,730.0,673.37,532.12
2018,4,12,11,30,657.0,239.0,3.4,13.5,806.0,754.68,593.78
2018,4,12,11,45,770.5,196.0,3.5,13.6,865.5,824.11,645.77
2018,4,12,12,0,884.0,153.0,3.6,13.7,925.0,894.3,695.47
2018,4,12,12,15,782.0,198.5,3.75,13.7,881.0,870.78,679.04
2018,4,12,12,30,680.0,244.0,3.9,13.7,837.0,841.17,658.05
2018,4,12,12,45,554.5,291.0,4.0,13.7,771.0,787.11,616.68
2018,4,12,13,0,429.0,338.0,4.1,13.7,705.0,730.38,572.7
2018,4,12,13,15,556.5,283.0,4.15,13.65,749.5,793.17,623.61
2018,4,12,13,30,684.0,228.0,4.2,13.6,794.0,855.4,672.8
2018,4,12,13,45,678.0,223.0,4.3,13.55,770.0,845.49,666.76
2018,4,12,14,0,672.0,218.0,4.4,13.5,746.0,833.12,659.43
2018,4,12,14,15,714.0,195.0,4.4,13.4,736.0,841.36,666.99
2018,4,12,14,30,756.0,172.0,4.4,13.3,726.0,845.58,671.44
2018,4,12,14,45,766.0,159.0,4.4,13.25,695.5,829.4,660.99
2018,4,12,15,0,776.0,146.0,4.4,13.2,665.0,810.08,648.43
2018,4,12,15,15,765.5,140.0,4.4,13.2,624.5,778.99,627.02
2018,4,12,15,30,755.0,134.0,4.4,13.2,584.0,745.94,604.07
2018,4,12,15,45,732.5,128.5,4.35,12.95,536.0,702.73,573.48
2018,4,12,16,0,710.0,123.0,4.3,12.7,488.0,658.66,540.87
2018,4,12,16,15,680.0,116.0,4.15,12.45,436.5,607.25,501.36
2018,4,12,16,30,650.0,109.0,4.0,12.2,385.0,556.09,461.35
2018,4,12,16,45,609.0,101.5,3.9,12.0,333.0,498.26,415.02
2018,4,12,17,0,568.0,94.0,3.8,11.8,281.0,442.14,368.79
2018,4,12,17,15,507.0,84.5,3.6,11.35,229.5,375.51,312.73
2018,4,12,17,30,446.0,75.0,3.4,10.9,178.0,312.33,257.98
2018,4,12,17,45,356.5,62.5,3.2,10.45,131.5,240.33,194.72
2018,4,12,18,0,267.0,50.0,3.0,10.0,85.0,176.67,137.53
2018,4,12,18,15,159.5,32.5,3.0,9.7,51.0,107.51,67.91
2018,4,12,18,30,52.0,15.0,3.0,9.4,17.0,29.59,0.0
2018,4,12,18,45,26.0,7.5,2.95,9.1,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.1,5.35,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,2.1,5.85,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,2.1,6.4,2.0,0.0,0.0
2018,4,13,5,45,82.0,15.5,2.15,6.9,21.0,15.24,0.0
2018,4,13,6,0,159.0,29.0,2.2,7.4,40.0,22.97,8.3
2018,4,13,6,15,275.0,42.5,2.25,8.0,81.0,32.76,23.04
2018,4,13,6,30,391.0,56.0,2.3,8.6,122.0,43.32,33.32
2018,4,13,6,45,472.0,64.5,2.35,9.2,172.0,47.08,37.11
2018,4,13,7,0,553.0,73.0,2.4,9.8,222.0,57.88,39.69
2018,4,13,7,15,606.5,79.5,2.55,10.45,275.0,96.69,56.37
2018,4,13,7,30,660.0,86.0,2.7,11.1,328.0,141.28,86.12
2018,4,13,7,45,697.5,91.0,2.85,11.75,381.0,187.5,123.04
2018,4,13,8,0,735.0,96.0,3.0,12.4,434.0,237.46,165.87
2018,4,13,8,15,761.5,100.0,3.05,12.85,484.5,287.11,210.06
2018,4,13,8,30,788.0,104.0,3.1,13.3,535.0,342.08,258.49
2018,4,13,8,45,807.5,107.0,3.1,13.8,581.5,392.09,302.35
2018,4,13,9,0,827.0,110.0,3.1,14.3,628.0,443.12,345.98
2018,4,13,9,15,845.0,111.5,3.05,14.65,671.0,492.86,387.57
2018,4,13,9,30,863.0,113.0,3.0,15.0,714.0,542.96,428.25
2018,4,13,9,45,878.5,113.0,2.95,15.35,751.5,593.01,467.67
2018,4,13,10,0,894.0,113.0,2.9,15.7,789.0,639.73,503.57
2018,4,13,10,15,901.0,115.0,2.85,16.0,818.5,682.2,535.41
2018,4,13,10,30,908.0,117.0,2.8,16.3,848.0,723.15,565.34
2018,4,13,10,45,912.5,118.0,2.75,16.55,869.5,759.7,590.51
2018,4,13,11,0,917.0,119.0,2.7,16.8,891.0,794.2,613.32
2018,4,13,11,15,918.5,120.5,2.65,17.05,905.0,824.65,633.07
2018,4,13,11,30,920.0,122.0,2.6,17.3,919.0,852.6,650.94
2018,4,13,11,45,919.5,123.0,2.6,17.5,924.5,875.82,665.97
2018,4,13,12,0,919.0,124.0,2.6,17.7,930.0,896.23,679.12
2018,4,13,12,15,912.0,128.0,2.6,17.85,926.5,911.13,688.68
2018,4,13,12,30,905.0,132.0,2.6,18.0,923.0,922.94,696.29
2018,4,13,12,45,910.5,126.5,2.6,18.2,915.5,933.25,702.85
2018,4,13,13,0,916.0,121.0,2.6,18.4,908.0,940.49,707.47
2018,4,13,13,15,910.5,121.0,2.6,18.45,890.0,940.39,707.7
2018,4,13,13,30,905.0,121.0,2.6,18.5,872.0,937.18,706.02
2018,4,13,13,45,897.5,120.5,2.6,18.6,847.0,928.61,700.75
2018,4,13,14,0,890.0,120.0,2.6,18.7,822.0,917.05,693.61
2018,4,13,14,15,828.5,139.5,2.6,18.65,772.5,881.51,670.57
2018,4,13,14,30,767.0,159.0,2.6,18.6,723.0,843.09,645.58
2018,4,13,14,45,763.5,150.0,2.6,18.6,687.5,819.53,630.71
2018,4,13,15,0,760.0,141.0,2.6,18.6,652.0,793.42,613.89
2018,4,13,15,15,770.5,127.0,2.6,18.6,616.0,767.7,597.31
2018,4,13,15,30,781.0,113.0,2.6,18.6,580.0,741.93,580.62
2018,4,13,15,45,772.5,106.0,2.5,18.25,536.5,706.55,557.02
2018,4,13,16,0,764.0,99.0,2.4,17.9,493.0,669.37,531.89
2018,4,13,16,15,730.0,94.5,2.35,17.45,440.0,618.59,495.72
2018,4,13,16,30,696.0,90.0,2.3,17.0,387.0,565.84,456.66
2018,4,13,16,45,654.5,84.0,2.25,16.6,334.5,507.64,412.13
2018,4,13,17,0,613.0,78.0,2.2,16.2,282.0,451.23,367.55
2018,4,13,17,15,537.0,70.0,2.2,15.5,226.0,376.63,307.37
2018,4,13,17,30,461.0,62.0,2.2,14.8,170.0,307.61,249.71
2018,4,13,17,45,391.5,52.5,2.25,14.05,128.0,245.75,196.23
2018,4,13,18,0,322.0,43.0,2.3,13.3,86.0,189.69,145.97
2018,4,13,18,15,203.0,29.5,2.25,12.9,52.5,118.94,76.7
2018,4,13,18,30,84.0,16.0,2.2,12.5,19.0,39.92,0.0
2018,4,13,18,45,42.0,8.0,2.2,12.05,9.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
