Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,22,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.8,8.4,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.8,8.9,2.0,0.0,0.0
2018,4,14,5,45,105.5,16.0,1.75,9.4,23.5,15.73,0.0
2018,4,14,6,0,202.0,30.0,1.7,9.9,45.0,23.69,10.34
2018,4,14,6,15,316.0,41.5,1.75,10.4,86.5,32.77,22.96
2018,4,14,6,30,430.0,53.0,1.8,10.9,128.0,39.98,30.11
2018,4,14,6,45,504.5,61.0,1.8,11.45,178.0,43.53,33.62
2018,4,14,7,0,579.0,69.0,1.8,12.0,228.0,57.45,36.72
2018,4,14,7,15,629.0,75.5,1.7,12.55,281.0,97.67,55.08
2018,4,14,7,30,679.0,82.0,1.6,13.1,334.0,143.25,85.96
2018,4,14,7,45,714.5,86.5,1.55,13.7,386.5,189.82,123.15
2018,4,14,8,0,750.0,91.0,1.5,14.3,439.0,243.31,168.44
2018,4,14,8,15,776.0,94.5,1.4,14.9,489.5,292.92,211.61
2018,4,14,8,30,802.0,98.0,1.3,15.5,540.0,344.66,256.08
2018,4,14,8,45,821.5,101.0,1.25,16.15,587.0,395.38,298.94
2018,4,14,9,0,841.0,104.0,1.2,16.8,634.0,447.09,341.21
2018,4,14,9,15,858.0,105.0,1.1,17.3,676.5,496.54,380.32
2018,4,14,9,30,875.0,106.0,1.0,17.8,719.0,549.25,420.18
2018,4,14,9,45,889.0,106.5,0.95,18.3,756.0,596.46,455.0
2018,4,14,10,0,903.0,107.0,0.9,18.8,793.0,643.1,488.21
2018,4,14,10,15,911.0,108.0,0.95,19.05,822.5,685.56,518.94
2018,4,14,10,30,919.0,109.0,1.0,19.3,852.0,726.53,547.99
2018,4,14,10,45,925.5,109.5,1.0,19.55,875.0,764.29,572.19
2018,4,14,11,0,932.0,110.0,1.0,19.8,898.0,800.09,594.68
2018,4,14,11,15,935.0,111.0,1.1,19.95,912.5,831.53,615.72
2018,4,14,11,30,938.0,112.0,1.2,20.1,927.0,860.49,635.14
2018,4,14,11,45,939.5,112.0,1.25,20.25,933.5,884.65,650.73
2018,4,14,12,0,941.0,112.0,1.3,20.4,940.0,906.01,664.57
2018,4,14,12,15,940.5,112.5,1.4,20.45,939.0,923.24,676.8
2018,4,14,12,30,940.0,113.0,1.5,20.5,938.0,937.45,687.18
2018,4,14,12,45,938.0,112.5,1.6,20.55,928.0,946.25,694.18
2018,4,14,13,0,936.0,112.0,1.7,20.6,918.0,951.87,699.27
2018,4,14,13,15,932.0,111.0,1.8,20.55,900.5,952.01,701.18
2018,4,14,13,30,928.0,110.0,1.9,20.5,883.0,948.95,701.14
2018,4,14,13,45,921.5,109.5,2.0,20.45,858.0,941.02,697.99
2018,4,14,14,0,915.0,109.0,2.1,20.4,833.0,930.02,692.9
2018,4,14,14,15,907.0,107.0,2.2,20.25,801.0,913.12,684.16
2018,4,14,14,30,899.0,105.0,2.3,20.1,769.0,893.36,673.5
2018,4,14,14,45,887.0,103.5,2.4,19.95,730.5,868.02,658.96
2018,4,14,15,0,875.0,102.0,2.5,19.8,692.0,840.25,642.62
2018,4,14,15,15,860.0,99.0,2.5,19.8,648.0,810.85,623.9
2018,4,14,15,30,845.0,96.0,2.5,19.8,604.0,774.83,600.38
2018,4,14,15,45,823.0,93.5,2.7,19.2,555.5,732.4,574.51
2018,4,14,16,0,801.0,91.0,2.9,18.6,507.0,688.92,547.06
2018,4,14,16,15,770.0,88.5,2.95,18.1,455.0,638.48,512.41
2018,4,14,16,30,739.0,86.0,3.0,17.6,403.0,590.73,477.41
2018,4,14,16,45,696.0,81.0,3.0,17.05,349.0,531.02,431.97
2018,4,14,17,0,653.0,76.0,3.0,16.5,295.0,473.14,386.43
2018,4,14,17,15,567.0,71.0,3.0,15.85,237.5,394.85,322.94
2018,4,14,17,30,481.0,66.0,3.0,15.2,180.0,322.78,262.52
2018,4,14,17,45,393.0,56.5,2.95,14.55,134.0,251.64,201.27
2018,4,14,18,0,305.0,47.0,2.9,13.9,88.0,188.44,145.4
2018,4,14,18,15,160.5,28.5,2.9,13.6,49.5,104.14,68.49
2018,4,14,18,30,16.0,10.0,2.9,13.3,11.0,14.48,0.0
2018,4,14,18,45,8.0,5.0,2.9,12.95,5.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.5,2.3,9.9,0.5,0.0,0.0
2018,4,15,5,30,0.0,1.0,2.4,10.1,1.0,0.0,0.0
2018,4,15,5,45,64.0,14.5,2.5,10.35,19.5,14.25,0.0
2018,4,15,6,0,128.0,28.0,2.6,10.6,38.0,21.84,10.18
2018,4,15,6,15,284.5,41.0,2.75,10.95,85.5,31.23,21.65
2018,4,15,6,30,441.0,54.0,2.9,11.3,133.0,40.58,30.62
2018,4,15,6,45,517.0,62.0,3.05,11.7,184.0,44.1,34.1
2018,4,15,7,0,593.0,70.0,3.2,12.1,235.0,61.36,37.99
2018,4,15,7,15,642.0,76.5,3.3,12.45,288.5,102.42,57.93
2018,4,15,7,30,691.0,83.0,3.4,12.8,342.0,148.74,90.19
2018,4,15,7,45,724.0,87.5,3.5,13.15,394.0,195.61,128.52
2018,4,15,8,0,757.0,92.0,3.6,13.5,446.0,249.13,174.9
2018,4,15,8,15,781.0,96.0,3.7,13.75,496.5,299.05,219.68
2018,4,15,8,30,805.0,100.0,3.8,14.0,547.0,350.89,265.97
2018,4,15,8,45,822.0,104.0,3.9,14.25,593.5,401.73,310.96
2018,4,15,9,0,839.0,108.0,4.0,14.5,640.0,453.33,355.59
2018,4,15,9,15,840.5,114.5,4.05,14.7,677.0,500.36,395.63
2018,4,15,9,30,842.0,121.0,4.1,14.9,714.0,546.29,433.7
2018,4,15,9,45,770.0,153.5,4.2,15.05,716.5,573.57,456.04
2018,4,15,10,0,698.0,186.0,4.3,15.2,719.0,591.18,470.13
2018,4,15,10,15,745.0,176.5,4.35,15.25,764.5,642.23,510.49
2018,4,15,10,30,792.0,167.0,4.4,15.3,810.0,696.44,552.46
2018,4,15,10,45,849.5,145.0,4.5,15.35,851.5,745.89,591.05
2018,4,15,11,0,907.0,123.0,4.6,15.4,893.0,796.88,628.08
2018,4,15,11,15,909.5,124.0,4.65,15.4,906.5,827.24,649.7
2018,4,15,11,30,912.0,125.0,4.7,15.4,920.0,855.17,669.67
2018,4,15,11,45,912.5,125.0,4.8,15.4,925.5,877.94,686.29
2018,4,15,12,0,913.0,125.0,4.9,15.4,931.0,897.96,701.05
2018,4,15,12,15,911.5,125.0,4.95,15.25,928.5,913.41,712.73
2018,4,15,12,30,910.0,125.0,5.0,15.1,926.0,925.9,722.43
2018,4,15,12,45,882.5,135.0,5.1,15.0,905.0,922.28,720.96
2018,4,15,13,0,855.0,145.0,5.2,14.9,884.0,919.39,720.22
2018,4,15,13,15,537.0,244.5,5.25,14.7,705.5,743.19,589.82
2018,4,15,13,30,219.0,344.0,5.3,14.5,527.0,554.68,439.84
2018,4,15,13,45,175.0,337.5,5.4,14.3,481.0,503.91,401.38
2018,4,15,14,0,131.0,331.0,5.5,14.1,435.0,459.12,366.4
2018,4,15,14,15,69.5,242.5,5.55,13.85,297.5,305.67,245.4
2018,4,15,14,30,8.0,154.0,5.6,13.6,160.0,157.22,124.38
2018,4,15,14,45,4.0,126.5,5.6,13.35,129.5,126.48,99.54
2018,4,15,15,0,0.0,99.0,5.6,13.1,99.0,95.93,74.47
2018,4,15,15,15,14.5,125.0,5.6,13.1,134.0,137.08,109.36
2018,4,15,15,30,29.0,151.0,5.6,13.1,169.0,175.62,141.94
2018,4,15,15,45,35.5,168.5,5.5,12.65,188.5,199.23,162.14
2018,4,15,16,0,42.0,186.0,5.4,12.2,208.0,223.5,182.96
2018,4,15,16,15,99.0,171.5,5.35,11.95,216.0,254.69,211.02
2018,4,15,16,30,156.0,157.0,5.3,11.7,224.0,273.79,228.77
2018,4,15,16,45,231.5,136.5,5.2,11.4,222.0,300.2,252.43
2018,4,15,17,0,307.0,116.0,5.1,11.1,220.0,311.88,263.01
2018,4,15,17,15,311.5,97.0,4.9,10.8,187.0,288.71,242.59
2018,4,15,17,30,316.0,78.0,4.7,10.5,154.0,256.18,213.41
2018,4,15,17,45,260.5,63.0,4.5,10.15,115.0,201.25,164.33
2018,4,15,18,0,205.0,48.0,4.3,9.8,76.0,151.34,118.91
2018,4,15,18,15,127.5,32.0,4.15,9.6,47.0,91.42,62.08
2018,4,15,18,30,50.0,16.0,4.0,9.4,18.0,30.37,0.0
2018,4,15,18,45,25.0,8.0,3.85,9.2,9.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,16,5,15,0.5,0.5,1.95,8.0,0.5,0.0,0.0
2018,4,16,5,30,1.0,1.0,2.0,8.2,1.0,0.0,0.0
2018,4,16,5,45,0.5,3.0,2.0,8.4,3.0,2.95,0.0
2018,4,16,6,0,0.0,5.0,2.0,8.6,5.0,4.82,0.0
2018,4,16,6,15,0.0,7.5,2.2,8.8,7.5,7.23,0.75
2018,4,16,6,30,0.0,10.0,2.4,9.0,10.0,9.64,3.07
2018,4,16,6,45,0.0,12.5,2.55,9.15,12.5,12.05,5.35
2018,4,16,7,0,0.0,15.0,2.7,9.3,15.0,14.47,6.99
2018,4,16,7,15,0.0,20.0,2.8,9.35,20.0,19.29,11.2
2018,4,16,7,30,0.0,25.0,2.9,9.4,25.0,24.13,15.36
2018,4,16,7,45,1.0,61.0,3.0,9.5,61.5,59.13,45.46
2018,4,16,8,0,2.0,97.0,3.1,9.6,98.0,93.71,74.72
2018,4,16,8,15,16.0,153.0,3.15,9.6,162.0,149.15,120.68
2018,4,16,8,30,30.0,209.0,3.2,9.6,226.0,200.92,162.94
2018,4,16,8,45,50.5,239.0,3.25,9.6,270.0,237.85,192.58
2018,4,16,9,0,71.0,269.0,3.3,9.6,314.0,277.02,223.96
2018,4,16,9,15,113.0,299.0,3.4,9.65,376.5,324.81,262.17
2018,4,16,9,30,155.0,329.0,3.5,9.7,439.0,380.61,306.56
2018,4,16,9,45,140.5,333.0,3.55,9.7,436.5,385.5,310.2
2018,4,16,10,0,126.0,337.0,3.6,9.7,434.0,388.77,312.58
2018,4,16,10,15,77.0,292.0,3.65,9.75,352.0,325.68,262.01
2018,4,16,10,30,28.0,247.0,3.7,9.8,270.0,254.54,204.24
2018,4,16,10,45,149.0,252.5,3.75,9.85,379.0,348.0,282.28
2018,4,16,11,0,270.0,258.0,3.8,9.9,488.0,449.41,364.83
2018,4,16,11,15,232.0,290.5,3.8,9.95,490.5,460.78,371.89
2018,4,16,11,30,194.0,323.0,3.8,10.0,493.0,469.95,377.44
2018,4,16,11,45,171.5,358.0,3.85,10.05,509.0,491.31,392.79
2018,4,16,12,0,149.0,393.0,3.9,10.1,525.0,512.18,407.59
2018,4,16,12,15,207.0,403.5,3.9,10.1,586.5,578.04,459.32
2018,4,16,12,30,265.0,414.0,3.9,10.1,648.0,648.73,513.7
2018,4,16,12,45,271.5,404.5,3.9,10.1,642.0,651.49,515.97
2018,4,16,13,0,278.0,395.0,3.9,10.1,636.0,653.21,517.91
2018,4,16,13,15,274.0,351.5,3.95,10.1,585.0,609.56,486.4
2018,4,16,13,30,270.0,308.0,4.0,10.1,534.0,563.99,453.34
2018,4,16,13,45,461.5,264.0,4.0,10.15,637.0,698.87,561.72
2018,4,16,14,0,653.0,220.0,4.0,10.2,740.0,825.72,660.25
2018,4,16,14,15,723.0,184.0,4.05,10.2,739.0,845.39,675.38
2018,4,16,14,30,793.0,148.0,4.1,10.2,738.0,856.88,685.07
2018,4,16,14,45,642.5,188.0,4.15,10.2,650.0,763.37,616.98
2018,4,16,15,0,492.0,228.0,4.2,10.2,562.0,666.8,542.04
2018,4,16,15,15,367.0,241.0,4.2,10.2,481.5,561.68,459.71
2018,4,16,15,30,242.0,254.0,4.2,10.2,401.0,470.92,386.45
2018,4,16,15,45,402.0,200.0,4.2,10.15,420.5,535.52,443.18
2018,4,16,16,0,562.0,146.0,4.2,10.1,440.0,583.8,485.58
2018,4,16,16,15,495.0,144.0,4.1,10.0,384.0,513.86,429.38
2018,4,16,16,30,428.0,142.0,4.0,9.9,328.0,451.17,378.48
2018,4,16,16,45,506.0,111.0,3.9,9.8,303.5,448.26,377.66
2018,4,16,17,0,584.0,80.0,3.8,9.7,279.0,441.38,372.15
2018,4,16,17,15,563.5,70.0,3.6,9.4,235.0,394.6,331.82
2018,4,16,17,30,543.0,60.0,3.4,9.1,191.0,348.54,290.67
2018,4,16,17,45,437.0,51.5,3.15,8.8,140.5,267.6,219.32
2018,4,16,18,0,331.0,43.0,2.9,8.5,90.0,195.85,154.99
2018,4,16,18,15,215.0,30.5,2.85,8.3,56.0,126.08,88.7
2018,4,16,18,30,99.0,18.0,2.8,8.1,22.0,46.93,0.0
2018,4,16,18,45,49.5,9.0,2.7,7.85,11.0,8.85,0.0
2018,4,16,19,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.55,7.4,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,17,5,15,13.5,2.5,1.55,5.35,2.5,0.0,0.0
2018,4,17,5,30,27.0,5.0,1.6,5.7,5.0,0.0,0.0
2018,4,17,5,45,144.5,19.0,1.65,6.05,30.5,18.68,0.0
2018,4,17,6,0,262.0,33.0,1.7,6.4,56.0,27.12,16.12
2018,4,17,6,15,368.5,44.0,1.7,6.8,100.0,34.18,24.88
2018,4,17,6,30,475.0,55.0,1.7,7.2,144.0,40.83,31.49
2018,4,17,6,45,541.0,63.5,1.75,7.55,195.0,44.8,35.4
2018,4,17,7,0,607.0,72.0,1.8,7.9,246.0,69.05,41.8
2018,4,17,7,15,654.0,78.0,1.8,8.45,299.5,110.61,64.0
2018,4,17,7,30,701.0,84.0,1.8,9.0,353.0,157.2,97.85
2018,4,17,7,45,734.5,89.0,1.8,9.5,406.5,205.3,137.95
2018,4,17,8,0,768.0,94.0,1.8,10.0,460.0,260.12,185.67
2018,4,17,8,15,793.0,97.5,1.8,10.5,510.5,310.53,230.62
2018,4,17,8,30,818.0,101.0,1.8,11.0,561.0,362.94,276.78
2018,4,17,8,45,836.5,104.5,1.75,11.45,608.5,414.58,321.42
2018,4,17,9,0,855.0,108.0,1.7,11.9,656.0,467.07,365.41
2018,4,17,9,15,870.5,109.5,1.6,12.3,698.5,516.93,405.88
2018,4,17,9,30,886.0,111.0,1.5,12.7,741.0,569.77,447.02
2018,4,17,9,45,898.5,111.5,1.4,13.05,777.5,616.58,482.4
2018,4,17,10,0,911.0,112.0,1.3,13.4,814.0,662.66,515.98
2018,4,17,10,15,918.0,114.0,1.2,13.7,843.5,705.58,546.14
2018,4,17,10,30,925.0,116.0,1.1,14.0,873.0,746.95,573.97
2018,4,17,10,45,929.5,118.0,1.0,14.25,895.5,784.77,597.13
2018,4,17,11,0,934.0,120.0,0.9,14.5,918.0,820.5,618.35
2018,4,17,11,15,937.0,121.0,0.85,14.75,932.5,851.87,637.03
2018,4,17,11,30,940.0,122.0,0.8,15.0,947.0,880.77,653.88
2018,4,17,11,45,941.5,122.0,0.75,15.2,953.5,904.86,667.54
2018,4,17,12,0,943.0,122.0,0.7,15.4,960.0,926.16,679.34
2018,4,17,12,15,942.0,122.5,0.75,15.5,958.0,942.88,690.51
2018,4,17,12,30,941.0,123.0,0.8,15.6,956.0,956.57,699.9
2018,4,17,12,45,937.5,123.5,0.8,15.75,946.0,964.93,704.88
2018,4,17,13,0,934.0,124.0,0.8,15.9,936.0,970.14,708.04
2018,4,17,13,15,929.0,123.0,0.85,15.95,917.5,969.29,708.81
2018,4,17,13,30,924.0,122.0,0.9,16.0,899.0,965.26,707.74
2018,4,17,13,45,916.5,121.5,0.95,16.0,873.5,956.37,703.82
2018,4,17,14,0,909.0,121.0,1.0,16.0,848.0,944.44,698.06
2018,4,17,14,15,900.5,118.5,1.15,15.95,815.0,926.58,690.33
2018,4,17,14,30,892.0,116.0,1.3,15.9,782.0,905.88,680.52
2018,4,17,14,45,821.0,132.0,1.45,15.85,721.0,854.09,649.34
2018,4,17,15,0,750.0,148.0,1.6,15.8,660.0,800.44,616.2
2018,4,17,15,15,781.0,130.0,1.6,15.8,633.0,787.13,608.97
2018,4,17,15,30,812.0,112.0,1.6,15.8,606.0,772.89,600.71
2018,4,17,15,45,804.5,105.0,1.9,15.45,562.0,737.22,580.53
2018,4,17,16,0,797.0,98.0,2.2,15.1,518.0,699.64,558.09
2018,4,17,16,15,767.0,94.0,2.25,14.8,465.5,648.1,522.5
2018,4,17,16,30,737.0,90.0,2.3,14.5,413.0,599.38,486.72
2018,4,17,16,45,679.5,86.0,2.4,14.15,354.0,531.65,435.2
2018,4,17,17,0,622.0,82.0,2.5,13.8,295.0,466.91,384.25
2018,4,17,17,15,578.5,73.5,2.5,13.15,245.5,407.93,336.32
2018,4,17,17,30,535.0,65.0,2.5,12.5,196.0,351.6,288.58
2018,4,17,17,45,448.5,57.0,2.5,11.8,148.5,279.74,226.5
2018,4,17,18,0,362.0,49.0,2.5,11.1,101.0,214.8,168.75
2018,4,17,18,15,238.0,34.5,2.5,10.75,63.0,139.86,99.29
2018,4,17,18,30,114.0,20.0,2.5,10.4,25.0,65.33,0.0
2018,4,17,18,45,57.0,10.0,2.5,10.0,12.5,24.21,0.0
2018,4,17,19,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,18,5,15,3.0,1.5,1.55,7.7,1.5,0.0,0.0
2018,4,18,5,30,6.0,3.0,1.5,7.9,3.0,2.95,0.0
2018,4,18,5,45,3.0,14.5,1.5,8.1,14.5,14.25,0.0
2018,4,18,6,0,0.0,26.0,1.5,8.3,26.0,24.84,14.68
2018,4,18,6,15,2.5,43.5,1.5,8.6,44.0,40.8,30.65
2018,4,18,6,30,5.0,61.0,1.5,8.9,62.0,56.64,45.52
2018,4,18,6,45,4.5,68.5,1.5,9.2,69.5,64.29,52.77
2018,4,18,7,0,4.0,76.0,1.5,9.5,77.0,72.09,56.8
2018,4,18,7,15,2.0,91.0,1.5,9.7,91.5,86.23,68.83
2018,4,18,7,30,0.0,106.0,1.5,9.9,106.0,100.22,80.58
2018,4,18,7,45,11.5,138.5,1.55,10.1,144.0,131.92,106.46
2018,4,18,8,0,23.0,171.0,1.6,10.3,182.0,164.92,133.06
2018,4,18,8,15,31.0,187.5,1.6,10.6,204.0,180.1,144.84
2018,4,18,8,30,39.0,204.0,1.6,10.9,226.0,200.3,160.75
2018,4,18,8,45,25.5,205.0,1.6,11.15,220.0,199.48,159.82
2018,4,18,9,0,12.0,206.0,1.6,11.4,214.0,200.45,160.21
2018,4,18,9,15,64.5,264.0,1.6,11.65,310.0,275.76,219.94
2018,4,18,9,30,117.0,322.0,1.6,11.9,406.0,355.89,282.06
2018,4,18,9,45,141.0,346.0,1.6,12.15,452.0,398.54,314.2
2018,4,18,10,0,165.0,370.0,1.6,12.4,498.0,443.25,347.71
2018,4,18,10,15,139.0,384.0,1.65,12.6,494.5,448.22,350.44
2018,4,18,10,30,113.0,398.0,1.7,12.8,491.0,451.08,351.67
2018,4,18,10,45,137.0,412.0,1.75,13.0,527.5,488.27,379.61
2018,4,18,11,0,161.0,426.0,1.8,13.2,564.0,526.91,408.17
2018,4,18,11,15,134.5,428.5,1.85,13.35,545.0,516.35,399.31
2018,4,18,11,30,108.0,431.0,1.9,13.5,526.0,503.36,388.94
2018,4,18,11,45,103.0,433.5,2.0,13.65,524.5,506.55,391.32
2018,4,18,12,0,98.0,436.0,2.1,13.8,523.0,509.22,393.22
2018,4,18,12,15,76.5,416.0,2.15,13.95,484.0,474.89,367.28
2018,4,18,12,30,55.0,396.0,2.2,14.1,445.0,439.26,340.34
2018,4,18,12,45,92.0,407.0,2.3,14.25,488.0,486.06,376.92
2018,4,18,13,0,129.0,418.0,2.4,14.4,531.0,538.64,416.93
2018,4,18,13,15,120.0,401.5,2.45,14.45,505.0,517.05,400.94
2018,4,18,13,30,111.0,385.0,2.5,14.5,479.0,494.69,384.76
2018,4,18,13,45,152.5,378.0,2.55,14.55,503.0,527.17,411.02
2018,4,18,14,0,194.0,371.0,2.6,14.6,527.0,558.63,436.12
2018,4,18,14,15,323.5,317.0,2.65,14.55,564.5,624.53,489.92
2018,4,18,14,30,453.0,263.0,2.7,14.5,602.0,686.29,539.77
2018,4,18,14,45,652.0,188.5,2.7,14.4,649.5,775.22,610.41
2018,4,18,15,0,851.0,114.0,2.7,14.3,697.0,846.74,662.54
2018,4,18,15,15,868.0,101.0,2.7,14.3,663.0,827.96,650.09
2018,4,18,15,30,885.0,88.0,2.7,14.3,629.0,800.83,632.45
2018,4,18,15,45,868.0,84.5,2.65,13.95,580.0,759.67,605.02
2018,4,18,16,0,851.0,81.0,2.6,13.6,531.0,721.53,579.55
2018,4,18,16,15,828.0,77.5,2.55,13.3,479.5,673.52,546.11
2018,4,18,16,30,805.0,74.0,2.5,13.0,428.0,625.01,510.86
2018,4,18,16,45,771.0,69.5,2.45,12.7,374.0,568.32,467.22
2018,4,18,17,0,737.0,65.0,2.4,12.4,320.0,512.59,422.91
2018,4,18,17,15,686.0,60.0,2.25,11.75,266.0,448.47,370.44
2018,4,18,17,30,635.0,55.0,2.1,11.1,212.0,390.31,320.76
2018,4,18,17,45,552.5,48.0,1.95,10.45,161.0,316.95,257.04
2018,4,18,18,0,470.0,41.0,1.8,9.8,110.0,250.53,197.35
2018,4,18,18,15,328.0,30.5,1.85,9.35,69.5,167.04,120.52
2018,4,18,18,30,186.0,20.0,1.9,8.9,29.0,87.29,0.0
2018,4,18,18,45,93.0,10.0,1.9,8.5,14.5,33.49,0.0
2018,4,18,19,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,19,5,15,24.0,3.0,1.9,6.35,3.0,0.0,0.0
2018,4,19,5,30,48.0,6.0,1.9,7.0,6.0,5.9,0.0
2018,4,19,5,45,193.0,19.0,1.95,7.65,35.0,15.5,0.0
2018,4,19,6,0,338.0,32.0,2.0,8.3,64.0,25.38,15.5
2018,4,19,6,15,439.0,40.5,2.15,8.9,109.5,30.19,21.26
2018,4,19,6,30,540.0,49.0,2.3,9.5,155.0,34.79,25.82
2018,4,19,6,45,601.5,56.0,2.45,10.1,207.0,37.83,28.74
2018,4,19,7,0,663.0,63.0,2.6,10.7,259.0,69.21,37.27
2018,4,19,7,15,705.0,68.0,2.65,11.25,312.5,116.16,64.91
2018,4,19,7,30,747.0,73.0,2.7,11.8,366.0,163.92,100.55
2018,4,19,7,45,775.5,77.5,2.8,12.35,418.5,212.96,142.06
2018,4,19,8,0,804.0,82.0,2.9,12.9,471.0,264.71,187.77
2018,4,19,8,15,826.0,85.5,2.9,13.3,521.5,316.17,233.98
2018,4,19,8,30,848.0,89.0,2.9,13.7,572.0,369.25,281.02
2018,4,19,8,45,864.5,92.0,2.9,14.15,619.0,424.94,329.1
2018,4,19,9,0,881.0,95.0,2.9,14.6,666.0,477.18,373.24
2018,4,19,9,15,895.0,97.0,2.9,14.9,708.5,527.6,414.99
2018,4,19,9,30,909.0,99.0,2.9,15.2,751.0,577.87,455.41
2018,4,19,9,45,920.5,99.0,2.9,15.55,787.0,624.48,491.91
2018,4,19,10,0,932.0,99.0,2.9,15.9,823.0,670.22,526.8
2018,4,19,10,15,939.0,100.5,2.95,16.1,852.5,713.3,559.34
2018,4,19,10,30,946.0,102.0,3.0,16.3,882.0,754.77,588.95
2018,4,19,10,45,951.0,103.0,3.0,16.55,904.5,792.51,614.43
2018,4,19,11,0,956.0,104.0,3.0,16.8,927.0,828.13,638.19
2018,4,19,11,15,959.0,104.5,3.05,16.9,941.0,859.41,659.44
2018,4,19,11,30,962.0,105.0,3.1,17.0,955.0,888.14,678.9
2018,4,19,11,45,963.0,105.0,3.2,17.15,961.0,912.04,695.23
2018,4,19,12,0,964.0,105.0,3.3,17.3,967.0,933.05,709.66
2018,4,19,12,15,960.5,106.0,3.3,17.35,963.5,948.15,719.7
2018,4,19,12,30,957.0,107.0,3.3,17.4,960.0,960.09,727.71
2018,4,19,12,45,952.0,108.5,3.35,17.45,949.5,968.0,733.47
2018,4,19,13,0,947.0,110.0,3.4,17.5,939.0,972.69,737.2
2018,4,19,13,15,943.5,109.5,3.4,17.5,921.5,973.5,738.22
2018,4,19,13,30,940.0,109.0,3.4,17.5,904.0,971.1,737.23
2018,4,19,13,45,935.0,107.0,3.4,17.55,878.5,962.59,732.08
2018,4,19,14,0,930.0,105.0,3.4,17.6,853.0,950.94,724.95
2018,4,19,14,15,921.5,103.5,3.4,17.55,820.5,933.66,714.33
2018,4,19,14,30,913.0,102.0,3.4,17.5,788.0,913.5,701.82
2018,4,19,14,45,901.5,100.0,3.35,17.45,749.0,887.49,684.96
2018,4,19,15,0,890.0,98.0,3.3,17.4,710.0,859.0,666.39
2018,4,19,15,15,875.0,95.5,3.3,17.4,665.5,824.82,643.88
2018,4,19,15,30,860.0,93.0,3.3,17.4,621.0,793.37,623.22
2018,4,19,15,45,839.0,90.5,3.2,17.1,572.0,750.95,594.55
2018,4,19,16,0,818.0,88.0,3.1,16.8,523.0,707.41,564.76
2018,4,19,16,15,788.5,85.5,3.05,16.45,471.0,657.08,529.71
2018,4,19,16,30,759.0,83.0,3.0,16.1,419.0,606.78,492.72
2018,4,19,16,45,719.5,79.0,2.95,15.75,365.5,551.4,450.18
2018,4,19,17,0,680.0,75.0,2.9,15.4,312.0,495.31,405.81
2018,4,19,17,15,624.0,69.5,2.85,14.65,259.0,430.48,353.45
2018,4,19,17,30,568.0,64.0,2.8,13.9,206.0,369.29,302.09
2018,4,19,17,45,482.0,55.5,2.75,13.15,156.5,295.3,238.62
2018,4,19,18,0,396.0,47.0,2.7,12.4,107.0,228.46,179.52
2018,4,19,18,15,271.0,34.5,2.65,11.95,68.5,151.67,109.77
2018,4,19,18,30,146.0,22.0,2.6,11.5,30.0,78.99,0.0
2018,4,19,18,45,73.0,11.0,2.55,11.1,15.0,29.54,0.0
2018,4,19,19,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,20,5,15,26.5,4.0,1.5,8.45,4.0,0.0,0.0
2018,4,20,5,30,53.0,8.0,1.4,9.0,8.0,7.86,0.0
2018,4,20,5,45,178.5,21.5,1.3,9.55,36.5,17.05,0.0
2018,4,20,6,0,304.0,35.0,1.2,10.1,65.0,28.1,17.97
2018,4,20,6,15,405.5,44.5,1.2,10.65,110.0,33.67,24.25
2018,4,20,6,30,507.0,54.0,1.2,11.2,155.0,38.96,29.42
2018,4,20,6,45,572.5,60.5,1.15,11.75,206.5,41.33,31.74
2018,4,20,7,0,638.0,67.0,1.1,12.3,258.0,74.41,40.82
2018,4,20,7,15,681.5,72.0,1.15,13.0,311.0,116.95,65.52
2018,4,20,7,30,725.0,77.0,1.2,13.7,364.0,167.45,103.4
2018,4,20,7,45,756.0,81.0,1.25,14.35,416.5,215.45,143.38
2018,4,20,8,0,787.0,85.0,1.3,15.0,469.0,266.45,187.42
2018,4,20,8,15,809.5,88.5,1.35,15.55,519.0,317.23,231.87
2018,4,20,8,30,832.0,92.0,1.4,16.1,569.0,369.69,277.06
2018,4,20,8,45,848.5,94.5,1.45,16.65,615.0,420.31,319.91
2018,4,20,9,0,865.0,97.0,1.5,17.2,661.0,475.15,364.62
2018,4,20,9,15,880.0,98.0,1.55,17.6,702.5,524.43,404.16
2018,4,20,9,30,895.0,99.0,1.6,18.0,744.0,573.63,442.52
2018,4,20,9,45,908.0,98.5,1.65,18.4,780.0,620.01,477.8
2018,4,20,10,0,921.0,98.0,1.7,18.8,816.0,665.67,511.63
2018,4,20,10,15,927.5,99.0,1.8,19.15,844.5,707.47,542.3
2018,4,20,10,30,934.0,100.0,1.9,19.5,873.0,747.64,570.0
2018,4,20,10,45,938.0,101.5,2.0,19.8,894.5,784.63,594.78
2018,4,20,11,0,942.0,103.0,2.1,20.1,916.0,819.48,617.96
2018,4,20,11,15,944.0,103.5,2.2,20.25,929.5,849.49,638.12
2018,4,20,11,30,946.0,104.0,2.3,20.4,943.0,876.95,656.56
2018,4,20,11,45,946.5,104.5,2.35,20.6,948.5,900.47,671.83
2018,4,20,12,0,947.0,105.0,2.4,20.8,954.0,921.15,685.25
2018,4,20,12,15,946.0,105.0,2.45,20.8,952.0,937.09,696.12
2018,4,20,12,30,945.0,105.0,2.5,20.8,950.0,949.98,705.11
2018,4,20,12,45,943.0,104.5,2.6,20.85,940.0,958.36,711.56
2018,4,20,13,0,941.0,104.0,2.7,20.9,930.0,963.57,716.07
2018,4,20,13,15,937.0,103.5,2.8,20.85,912.0,963.78,717.66
2018,4,20,13,30,933.0,103.0,2.9,20.8,894.0,960.81,717.28
2018,4,20,13,45,926.5,102.0,3.0,20.7,868.5,951.9,713.16
2018,4,20,14,0,920.0,101.0,3.1,20.6,843.0,939.92,707.08
2018,4,20,14,15,912.0,100.0,3.15,20.4,811.5,923.62,698.04
2018,4,20,14,30,904.0,99.0,3.2,20.2,780.0,904.48,687.11
2018,4,20,14,45,893.0,97.5,3.3,20.0,742.0,879.51,672.47
2018,4,20,15,0,882.0,96.0,3.4,19.8,704.0,852.1,656.04
2018,4,20,15,15,867.5,93.5,3.4,19.8,660.5,818.43,634.0
2018,4,20,15,30,853.0,91.0,3.4,19.8,617.0,782.85,610.47
2018,4,20,15,45,834.0,88.5,3.5,19.05,569.0,746.74,588.47
2018,4,20,16,0,815.0,86.0,3.6,18.3,521.0,704.77,561.61
2018,4,20,16,15,790.5,82.0,3.6,17.75,470.0,656.26,528.44
2018,4,20,16,30,766.0,78.0,3.6,17.2,419.0,607.45,493.38
2018,4,20,16,45,731.5,73.5,3.6,16.65,366.5,551.81,451.1
2018,4,20,17,0,697.0,69.0,3.6,16.1,314.0,497.23,408.21
2018,4,20,17,15,647.0,63.5,3.5,15.35,261.5,437.2,359.36
2018,4,20,17,30,597.0,58.0,3.4,14.6,209.0,377.99,309.39
2018,4,20,17,45,520.5,50.5,3.3,13.9,160.0,308.07,248.94
2018,4,20,18,0,444.0,43.0,3.2,13.2,111.0,244.53,192.16
2018,4,20,18,15,319.5,32.0,3.1,12.7,71.5,167.16,121.87
2018,4,20,18,30,195.0,21.0,3.0,12.2,32.0,93.28,2.26
2018,4,20,18,45,97.5,10.5,2.95,11.7,16.0,35.54,0.0
2018,4,20,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,21,5,15,31.5,4.0,1.4,8.55,4.5,0.0,0.0
2018,4,21,5,30,63.0,8.0,1.4,9.1,9.0,7.86,0.0
2018,4,21,5,45,192.0,21.5,1.4,9.65,38.5,17.53,0.0
2018,4,21,6,0,321.0,35.0,1.4,10.2,68.0,27.76,17.93
2018,4,21,6,15,417.5,44.0,1.4,10.75,113.0,32.9,23.61
2018,4,21,6,30,514.0,53.0,1.4,11.3,158.0,37.78,28.38
2018,4,21,6,45,577.5,60.0,1.4,11.8,209.5,40.65,31.12
2018,4,21,7,0,641.0,67.0,1.4,12.3,261.0,77.37,42.09
2018,4,21,7,15,683.5,71.5,1.35,12.8,313.5,119.7,67.43
2018,4,21,7,30,726.0,76.0,1.3,13.3,366.0,169.77,105.52
2018,4,21,7,45,757.0,80.0,1.25,13.85,418.5,217.9,145.91
2018,4,21,8,0,788.0,84.0,1.2,14.4,471.0,269.02,190.15
2018,4,21,8,15,810.5,86.5,1.2,15.0,520.5,318.99,233.87
2018,4,21,8,30,833.0,89.0,1.2,15.6,570.0,370.63,278.2
2018,4,21,8,45,849.5,92.0,1.2,16.15,616.0,425.56,323.96
2018,4,21,9,0,866.0,95.0,1.2,16.7,662.0,477.05,365.73
2018,4,21,9,15,880.0,96.0,1.2,17.3,703.5,525.84,404.12
2018,4,21,9,30,894.0,97.0,1.2,17.9,745.0,574.47,441.11
2018,4,21,9,45,905.5,98.0,1.15,18.5,781.0,621.25,475.13
2018,4,21,10,0,917.0,99.0,1.1,19.1,817.0,667.21,507.36
2018,4,21,10,15,924.0,100.0,1.05,19.65,845.5,709.14,535.78
2018,4,21,10,30,931.0,101.0,1.0,20.2,874.0,749.48,560.91
2018,4,21,10,45,936.0,102.0,0.95,20.8,896.0,786.57,582.77
2018,4,21,11,0,941.0,103.0,0.9,21.4,918.0,821.59,602.85
2018,4,21,11,15,944.5,103.0,0.9,21.75,932.0,852.22,621.12
2018,4,21,11,30,948.0,103.0,0.9,22.1,946.0,880.36,637.69
2018,4,21,11,45,949.0,103.5,0.85,22.5,952.0,904.28,650.49
2018,4,21,12,0,950.0,104.0,0.8,22.9,958.0,925.36,661.43
2018,4,21,12,15,949.5,104.5,0.9,23.0,956.5,942.22,673.3
2018,4,21,12,30,949.0,105.0,1.0,23.1,955.0,956.04,683.4
2018,4,21,12,45,947.0,104.5,1.15,23.25,945.0,964.4,690.91
2018,4,21,13,0,945.0,104.0,1.3,23.4,935.0,969.58,696.48
2018,4,21,13,15,941.0,103.0,1.4,23.35,917.0,969.23,698.36
2018,4,21,13,30,937.0,102.0,1.5,23.3,899.0,965.68,698.33
2018,4,21,13,45,931.0,101.5,1.65,23.25,874.0,957.67,696.2
2018,4,21,14,0,925.0,101.0,1.8,23.2,849.0,946.59,692.05
2018,4,21,14,15,916.5,99.5,1.85,23.05,816.5,929.21,682.85
2018,4,21,14,30,908.0,98.0,1.9,22.9,784.0,908.98,671.84
2018,4,21,14,45,896.0,97.0,2.0,22.75,746.0,883.57,657.88
2018,4,21,15,0,884.0,96.0,2.1,22.6,708.0,855.75,642.15
2018,4,21,15,15,870.0,93.5,2.1,22.6,664.0,822.41,621.23
2018,4,21,15,30,856.0,91.0,2.1,22.6,620.0,787.12,598.84
2018,4,21,15,45,834.5,89.5,2.2,22.1,572.0,750.11,576.85
2018,4,21,16,0,813.0,88.0,2.3,21.6,524.0,707.38,550.22
2018,4,21,16,15,785.5,85.0,2.3,21.1,472.5,657.94,517.48
2018,4,21,16,30,758.0,82.0,2.3,20.6,421.0,608.4,482.92
2018,4,21,16,45,722.5,77.5,2.3,20.05,368.5,552.35,441.73
2018,4,21,17,0,687.0,73.0,2.3,19.5,316.0,500.09,401.89
2018,4,21,17,15,637.5,67.0,2.3,18.6,263.5,437.68,353.09
2018,4,21,17,30,588.0,61.0,2.3,17.7,211.0,378.4,304.71
2018,4,21,17,45,513.0,53.5,2.25,16.85,162.5,309.33,246.47
2018,4,21,18,0,438.0,46.0,2.2,16.0,114.0,246.4,191.46
2018,4,21,18,15,313.5,34.5,2.25,15.4,74.0,168.29,122.28
2018,4,21,18,30,189.0,23.0,2.3,14.8,34.0,95.08,14.73
2018,4,21,18,45,94.5,11.5,2.3,14.2,17.0,35.95,0.0
2018,4,21,19,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,22,5,15,24.0,5.0,1.6,8.95,5.5,0.0,0.0
2018,4,22,5,30,48.0,10.0,1.6,9.5,11.0,9.83,0.0
2018,4,22,5,45,170.5,25.0,1.6,10.1,41.5,19.83,0.84
2018,4,22,6,0,293.0,40.0,1.6,10.7,72.0,31.05,20.88
2018,4,22,6,15,396.0,50.5,1.6,11.25,118.5,38.85,28.87
2018,4,22,6,30,499.0,61.0,1.6,11.8,165.0,44.79,34.6
2018,4,22,6,45,565.0,68.5,1.6,12.3,217.5,47.68,37.36
2018,4,22,7,0,631.0,76.0,1.6,12.8,270.0,87.27,49.64
2018,4,22,7,15,620.5,89.0,1.55,13.45,309.0,130.98,79.04
2018,4,22,7,30,610.0,102.0,1.5,14.1,348.0,173.78,113.63
2018,4,22,7,45,592.5,119.5,1.45,14.7,385.0,218.1,152.28
2018,4,22,8,0,575.0,137.0,1.4,15.3,422.0,260.6,189.93
2018,4,22,8,15,653.0,134.0,1.35,15.85,488.5,312.25,232.05
2018,4,22,8,30,731.0,131.0,1.3,16.4,555.0,371.41,280.01
2018,4,22,8,45,759.5,132.5,1.25,16.9,604.0,421.49,321.04
2018,4,22,9,0,788.0,134.0,1.2,17.4,653.0,476.55,364.61
2018,4,22,9,15,824.0,130.5,1.2,17.85,703.0,528.99,405.34
2018,4,22,9,30,860.0,127.0,1.2,18.3,753.0,583.44,446.42
2018,4,22,9,45,828.0,147.5,1.2,18.8,773.5,621.66,473.95
2018,4,22,10,0,796.0,168.0,1.2,19.3,794.0,655.81,497.69
2018,4,22,10,15,670.5,235.0,1.15,19.75,775.0,664.69,500.83
2018,4,22,10,30,545.0,302.0,1.1,20.2,756.0,665.67,497.87
2018,4,22,10,45,519.5,321.5,1.1,20.65,763.0,686.55,510.93
2018,4,22,11,0,494.0,341.0,1.1,21.1,770.0,704.78,521.67
2018,4,22,11,15,501.5,347.0,1.05,21.5,788.5,734.16,540.07
2018,4,22,11,30,509.0,353.0,1.0,21.9,807.0,762.69,557.43
2018,4,22,11,45,500.0,358.5,1.0,22.25,807.0,775.78,564.84
2018,4,22,12,0,491.0,364.0,1.0,22.6,807.0,787.06,571.2
2018,4,22,12,15,551.0,335.0,1.0,22.85,831.0,823.88,596.46
2018,4,22,12,30,611.0,306.0,1.0,23.1,855.0,859.86,620.63
2018,4,22,12,45,758.5,222.0,1.05,23.35,896.0,920.16,662.23
2018,4,22,13,0,906.0,138.0,1.1,23.6,937.0,970.68,693.81
2018,4,22,13,15,894.0,140.0,1.2,23.65,915.5,966.2,692.36
2018,4,22,13,30,882.0,142.0,1.3,23.7,894.0,958.7,689.77
2018,4,22,13,45,897.5,129.5,1.35,23.75,876.0,958.47,691.1
2018,4,22,14,0,913.0,117.0,1.4,23.8,858.0,954.75,690.22
2018,4,22,14,15,887.0,122.5,1.5,23.75,819.5,929.34,676.52
2018,4,22,14,30,861.0,128.0,1.6,23.7,781.0,906.83,664.77
2018,4,22,14,45,839.5,127.5,1.65,23.6,738.0,874.78,646.08
2018,4,22,15,0,818.0,127.0,1.7,23.5,695.0,840.77,625.95
2018,4,22,15,15,816.5,118.0,1.7,23.5,655.0,812.25,608.57
2018,4,22,15,30,815.0,109.0,1.7,23.5,615.0,781.18,589.27
2018,4,22,15,45,807.5,104.0,1.7,23.15,572.5,747.52,568.81
2018,4,22,16,0,800.0,99.0,1.7,22.8,530.0,711.97,546.74
2018,4,22,16,15,769.5,95.0,1.75,22.4,477.0,659.66,512.72
2018,4,22,16,30,739.0,91.0,1.8,22.0,424.0,610.14,478.54
2018,4,22,16,45,673.0,85.5,1.85,21.55,360.0,534.64,423.52
2018,4,22,17,0,607.0,80.0,1.9,21.1,296.0,462.86,369.45
2018,4,22,17,15,578.0,73.0,1.9,20.1,252.0,413.72,331.59
2018,4,22,17,30,549.0,66.0,1.9,19.1,208.0,365.98,292.84
2018,4,22,17,45,471.5,58.5,1.9,18.15,161.0,297.24,235.67
2018,4,22,18,0,394.0,51.0,1.9,17.2,114.0,234.67,181.81
2018,4,22,18,15,271.5,38.0,1.95,16.6,74.0,157.91,114.98
2018,4,22,18,30,149.0,25.0,2.0,16.0,34.0,86.24,21.96
2018,4,22,18,45,74.5,12.5,2.05,15.4,17.0,31.88,0.0
2018,4,22,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,23,5,15,13.0,4.5,0.6,11.6,4.5,0.0,0.0
2018,4,23,5,30,26.0,9.0,0.6,11.9,9.0,8.85,0.0
2018,4,23,5,45,108.0,25.0,0.6,12.2,35.5,20.86,4.02
2018,4,23,6,0,190.0,41.0,0.6,12.5,62.0,31.7,21.5
2018,4,23,6,15,274.5,53.5,0.65,12.95,102.0,40.24,29.98
2018,4,23,6,30,359.0,66.0,0.7,13.4,142.0,48.35,37.59
2018,4,23,6,45,384.0,81.0,0.7,13.8,182.5,59.76,47.91
2018,4,23,7,0,409.0,96.0,0.7,14.2,223.0,94.86,61.86
2018,4,23,7,15,511.5,100.5,0.75,14.85,289.0,132.07,83.7
2018,4,23,7,30,614.0,105.0,0.8,15.5,355.0,179.56,117.3
2018,4,23,7,45,663.0,108.5,0.8,16.1,411.0,225.61,154.48
2018,4,23,8,0,712.0,112.0,0.8,16.7,467.0,276.57,196.77
2018,4,23,8,15,738.0,116.0,0.85,17.2,516.5,325.46,238.4
2018,4,23,8,30,764.0,120.0,0.9,17.7,566.0,376.46,281.07
2018,4,23,8,45,784.0,123.5,0.95,18.25,612.5,429.58,324.33
2018,4,23,9,0,804.0,127.0,1.0,18.8,659.0,480.32,364.66
2018,4,23,9,15,827.0,125.5,0.95,19.45,702.0,528.83,401.5
2018,4,23,9,30,850.0,124.0,0.9,20.1,745.0,578.16,437.61
2018,4,23,9,45,872.0,119.5,0.85,20.75,783.0,627.04,472.11
2018,4,23,10,0,894.0,115.0,0.8,21.4,821.0,673.34,503.67
2018,4,23,10,15,900.5,117.0,0.75,21.95,849.5,714.97,530.97
2018,4,23,10,30,907.0,119.0,0.7,22.5,878.0,755.03,555.48
2018,4,23,10,45,911.5,120.0,0.65,23.0,899.0,790.95,576.11
2018,4,23,11,0,916.0,121.0,0.6,23.5,920.0,824.83,595.07
2018,4,23,11,15,918.5,122.0,0.6,23.75,933.5,854.91,612.8
2018,4,23,11,30,921.0,123.0,0.6,24.0,947.0,882.55,628.91
2018,4,23,11,45,922.0,123.5,0.55,24.25,953.0,905.89,641.29
2018,4,23,12,0,923.0,124.0,0.5,24.5,959.0,926.5,651.95
2018,4,23,12,15,921.5,124.5,0.5,24.55,956.5,942.08,661.07
2018,4,23,12,30,920.0,125.0,0.5,24.6,954.0,954.7,668.52
2018,4,23,12,45,916.0,125.0,0.55,24.7,943.0,961.53,673.54
2018,4,23,13,0,912.0,125.0,0.6,24.8,932.0,965.29,676.89
2018,4,23,13,15,907.5,124.5,0.65,24.75,914.0,964.99,678.31
2018,4,23,13,30,903.0,124.0,0.7,24.7,896.0,961.62,678.02
2018,4,23,13,45,896.5,122.5,0.8,24.7,870.5,952.35,675.07
2018,4,23,14,0,890.0,121.0,0.9,24.7,845.0,940.1,670.33
2018,4,23,14,15,881.5,119.0,1.0,24.5,813.0,922.65,662.78
2018,4,23,14,30,873.0,117.0,1.1,24.3,781.0,902.47,653.41
2018,4,23,14,45,861.0,115.0,1.2,24.15,742.5,881.63,643.36
2018,4,23,15,0,849.0,113.0,1.3,24.0,704.0,853.51,628.34
2018,4,23,15,15,833.5,110.0,1.3,24.0,660.5,819.22,607.43
2018,4,23,15,30,818.0,107.0,1.3,24.0,617.0,783.11,585.17
2018,4,23,15,45,796.5,103.5,1.55,23.35,568.5,740.22,561.86
2018,4,23,16,0,775.0,100.0,1.8,22.7,520.0,696.33,536.62
2018,4,23,16,15,747.5,96.5,1.9,22.1,469.5,647.47,505.52
2018,4,23,16,30,720.0,93.0,2.0,21.5,419.0,601.36,474.01
2018,4,23,16,45,682.0,88.0,2.1,20.9,366.5,544.68,433.24
2018,4,23,17,0,644.0,83.0,2.2,20.3,314.0,489.47,391.98
2018,4,23,17,15,589.0,76.5,2.2,19.35,261.5,425.03,341.99
2018,4,23,17,30,534.0,70.0,2.2,18.4,209.0,364.17,292.82
2018,4,23,17,45,457.5,60.5,2.2,17.45,161.0,294.13,234.48
2018,4,23,18,0,381.0,51.0,2.2,16.5,113.0,230.37,179.55
2018,4,23,18,15,267.0,38.0,2.3,15.9,74.0,156.64,115.15
2018,4,23,18,30,153.0,25.0,2.4,15.3,35.0,88.31,30.2
2018,4,23,18,45,76.5,12.5,2.45,14.7,17.5,32.57,0.0
2018,4,23,19,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
