Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,24,5,15,14.0,3.5,1.8,10.0,4.0,0.0,0.0
2018,4,24,5,30,28.0,7.0,1.9,10.4,8.0,6.88,0.0
2018,4,24,5,45,60.5,16.0,2.0,10.75,22.0,13.67,2.08
2018,4,24,6,0,93.0,25.0,2.1,11.1,36.0,21.03,12.53
2018,4,24,6,15,108.5,34.5,2.1,11.5,53.5,28.54,19.78
2018,4,24,6,30,124.0,44.0,2.1,11.9,71.0,35.78,26.56
2018,4,24,6,45,62.0,52.5,2.1,12.3,66.0,46.94,36.71
2018,4,24,7,0,0.0,61.0,2.1,12.7,61.0,58.95,45.01
2018,4,24,7,15,0.0,74.0,2.05,13.1,74.0,71.34,55.38
2018,4,24,7,30,0.0,87.0,2.0,13.5,87.0,83.59,65.44
2018,4,24,7,45,1.0,115.0,2.0,13.9,115.5,109.68,86.85
2018,4,24,8,0,2.0,143.0,2.0,14.3,144.0,135.87,107.95
2018,4,24,8,15,103.5,169.5,1.95,14.7,230.0,185.2,145.36
2018,4,24,8,30,205.0,196.0,1.9,15.1,316.0,247.07,193.49
2018,4,24,8,45,254.0,219.5,1.9,15.5,380.5,299.49,234.8
2018,4,24,9,0,303.0,243.0,1.9,15.9,445.0,356.61,279.35
2018,4,24,9,15,244.5,292.5,1.9,16.2,461.5,386.38,301.87
2018,4,24,9,30,186.0,342.0,1.9,16.5,478.0,414.7,322.29
2018,4,24,9,45,337.5,314.5,1.9,16.85,576.0,487.72,378.59
2018,4,24,10,0,489.0,287.0,1.9,17.2,674.0,573.17,443.14
2018,4,24,10,15,671.0,218.0,2.0,17.45,769.5,653.61,504.82
2018,4,24,10,30,853.0,149.0,2.1,17.7,865.0,746.45,574.44
2018,4,24,10,45,890.0,134.0,2.15,17.9,897.5,790.62,604.06
2018,4,24,11,0,927.0,119.0,2.2,18.1,930.0,834.08,633.12
2018,4,24,11,15,929.5,120.0,2.2,18.25,943.5,864.39,652.65
2018,4,24,11,30,932.0,121.0,2.2,18.4,957.0,892.25,670.54
2018,4,24,11,45,933.5,121.0,2.25,18.5,963.0,915.7,686.05
2018,4,24,12,0,935.0,121.0,2.3,18.6,969.0,936.4,699.79
2018,4,24,12,15,936.5,120.0,2.35,18.7,967.5,953.28,711.07
2018,4,24,12,30,938.0,119.0,2.4,18.8,966.0,967.21,720.51
2018,4,24,12,45,939.0,116.0,2.5,18.85,956.5,975.66,727.08
2018,4,24,13,0,940.0,113.0,2.6,18.9,947.0,980.97,731.72
2018,4,24,13,15,935.5,113.0,2.65,18.8,929.0,981.1,733.01
2018,4,24,13,30,931.0,113.0,2.7,18.7,911.0,978.08,732.38
2018,4,24,13,45,892.0,128.5,2.8,18.6,875.5,956.43,719.79
2018,4,24,14,0,853.0,144.0,2.9,18.5,840.0,937.59,709.22
2018,4,24,14,15,867.0,131.0,2.95,18.3,815.0,929.29,705.69
2018,4,24,14,30,881.0,118.0,3.0,18.1,790.0,912.49,696.31
2018,4,24,14,45,878.0,113.0,3.05,17.9,755.0,891.1,683.83
2018,4,24,15,0,875.0,108.0,3.1,17.7,720.0,866.95,669.43
2018,4,24,15,15,860.0,105.5,3.1,17.7,676.0,837.9,650.7
2018,4,24,15,30,845.0,103.0,3.1,17.7,632.0,802.01,627.01
2018,4,24,15,45,769.5,113.0,3.1,17.05,566.0,731.52,579.36
2018,4,24,16,0,694.0,123.0,3.1,16.4,500.0,666.54,534.63
2018,4,24,16,15,701.0,107.5,3.1,15.95,457.0,631.38,510.59
2018,4,24,16,30,708.0,92.0,3.1,15.5,414.0,593.67,483.64
2018,4,24,16,45,663.0,90.0,3.05,15.05,362.5,536.45,439.64
2018,4,24,17,0,618.0,88.0,3.0,14.6,311.0,481.21,395.98
2018,4,24,17,15,581.5,79.0,2.95,14.05,262.5,425.05,350.52
2018,4,24,17,30,545.0,70.0,2.9,13.5,214.0,370.94,304.97
2018,4,24,17,45,473.0,61.5,2.8,12.9,166.5,303.39,246.81
2018,4,24,18,0,401.0,53.0,2.7,12.3,119.0,241.55,191.91
2018,4,24,18,15,291.0,40.0,2.65,11.9,79.0,168.4,126.63
2018,4,24,18,30,181.0,27.0,2.6,11.5,39.0,100.65,42.67
2018,4,24,18,45,94.0,14.5,2.5,11.1,20.5,39.4,0.0
2018,4,24,19,0,7.0,2.0,2.4,10.7,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.35,10.5,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,25,5,15,19.0,5.0,2.15,7.5,5.5,0.0,0.0
2018,4,25,5,30,38.0,10.0,2.3,7.9,11.0,9.83,0.0
2018,4,25,5,45,167.0,26.0,2.45,8.25,44.5,20.35,7.48
2018,4,25,6,0,296.0,42.0,2.6,8.6,78.0,32.3,22.62
2018,4,25,6,15,318.5,52.5,2.55,9.0,108.0,39.17,29.57
2018,4,25,6,30,341.0,63.0,2.5,9.4,138.0,45.69,35.82
2018,4,25,6,45,189.5,91.0,2.5,9.75,134.5,73.77,56.43
2018,4,25,7,0,38.0,119.0,2.5,10.1,131.0,106.88,85.14
2018,4,25,7,15,54.5,139.5,2.4,10.55,160.0,129.69,103.03
2018,4,25,7,30,71.0,160.0,2.3,11.0,189.0,154.34,122.46
2018,4,25,7,45,132.0,181.0,2.25,11.45,244.5,186.48,146.48
2018,4,25,8,0,193.0,202.0,2.2,11.9,300.0,229.36,179.84
2018,4,25,8,15,457.5,166.0,2.15,12.4,428.5,286.09,220.52
2018,4,25,8,30,722.0,130.0,2.1,12.9,557.0,375.4,289.81
2018,4,25,8,45,788.0,118.5,2.05,13.45,617.5,432.31,336.63
2018,4,25,9,0,854.0,107.0,2.0,14.0,678.0,491.02,384.16
2018,4,25,9,15,866.0,109.5,2.0,14.45,718.5,542.97,425.63
2018,4,25,9,30,878.0,112.0,2.0,14.9,759.0,591.2,463.17
2018,4,25,9,45,886.5,114.5,2.0,15.35,793.5,636.82,497.68
2018,4,25,10,0,895.0,117.0,2.0,15.8,828.0,681.41,530.46
2018,4,25,10,15,901.0,118.5,2.05,16.15,856.0,722.18,560.21
2018,4,25,10,30,907.0,120.0,2.1,16.5,884.0,761.35,587.06
2018,4,25,10,45,910.5,121.0,2.15,16.85,904.0,796.4,610.26
2018,4,25,11,0,914.0,122.0,2.2,17.2,924.0,829.36,631.86
2018,4,25,11,15,916.0,123.0,2.3,17.4,937.0,858.86,651.78
2018,4,25,11,30,918.0,124.0,2.4,17.6,950.0,885.91,670.02
2018,4,25,11,45,917.5,124.5,2.45,17.85,954.5,907.79,684.2
2018,4,25,12,0,917.0,125.0,2.5,18.1,959.0,926.89,696.58
2018,4,25,12,15,917.0,124.0,2.6,18.15,956.5,942.13,707.43
2018,4,25,12,30,917.0,123.0,2.7,18.2,954.0,954.44,716.43
2018,4,25,12,45,915.5,122.0,2.75,18.25,944.0,962.4,722.21
2018,4,25,13,0,914.0,121.0,2.8,18.3,934.0,967.3,726.1
2018,4,25,13,15,909.5,120.5,2.85,18.2,916.0,966.87,726.97
2018,4,25,13,30,905.0,120.0,2.9,18.1,898.0,963.37,725.94
2018,4,25,13,45,898.5,118.5,3.0,18.05,872.5,953.96,721.31
2018,4,25,14,0,892.0,117.0,3.1,18.0,847.0,941.58,714.76
2018,4,25,14,15,883.0,115.5,3.15,17.8,815.0,924.06,704.79
2018,4,25,14,30,874.0,114.0,3.2,17.6,783.0,903.84,692.99
2018,4,25,14,45,861.5,112.5,3.25,17.4,744.5,877.99,677.26
2018,4,25,15,0,849.0,111.0,3.3,17.2,706.0,854.86,663.42
2018,4,25,15,15,834.0,108.5,3.3,17.2,663.0,821.45,641.36
2018,4,25,15,30,819.0,106.0,3.3,17.2,620.0,786.21,617.91
2018,4,25,15,45,797.5,103.0,3.45,16.5,572.0,743.76,591.2
2018,4,25,16,0,776.0,100.0,3.6,15.8,524.0,700.32,563.09
2018,4,25,16,15,746.0,97.0,3.6,15.35,473.0,650.12,528.08
2018,4,25,16,30,716.0,94.0,3.6,14.9,422.0,602.86,493.2
2018,4,25,16,45,677.0,89.5,3.6,14.4,369.5,546.15,449.77
2018,4,25,17,0,638.0,85.0,3.6,13.9,317.0,490.99,406.23
2018,4,25,17,15,584.5,78.0,3.55,13.35,265.0,426.84,353.95
2018,4,25,17,30,531.0,71.0,3.5,12.8,213.0,366.17,302.78
2018,4,25,17,45,453.0,62.0,3.45,12.25,164.5,295.81,242.06
2018,4,25,18,0,375.0,53.0,3.4,11.7,116.0,231.81,185.29
2018,4,25,18,15,266.5,40.0,3.3,11.3,77.0,159.86,121.13
2018,4,25,18,30,158.0,27.0,3.2,10.9,38.0,94.28,45.16
2018,4,25,18,45,82.0,14.5,3.1,10.55,20.0,36.37,0.0
2018,4,25,19,0,6.0,2.0,3.0,10.2,2.0,0.0,0.0
2018,4,25,19,15,3.0,1.0,3.0,10.05,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,26,5,15,4.5,4.5,2.75,7.8,4.5,0.0,0.0
2018,4,26,5,30,9.0,9.0,2.9,8.1,9.0,8.85,0.0
2018,4,26,5,45,38.5,25.0,3.05,8.45,29.0,22.17,9.84
2018,4,26,6,0,68.0,41.0,3.2,8.8,49.0,35.64,25.62
2018,4,26,6,15,94.0,58.5,3.25,9.1,76.0,49.93,39.22
2018,4,26,6,30,120.0,76.0,3.3,9.4,103.0,63.87,52.22
2018,4,26,6,45,72.5,91.0,3.35,9.75,108.5,77.62,60.64
2018,4,26,7,0,25.0,106.0,3.4,10.1,114.0,96.57,76.81
2018,4,26,7,15,20.0,124.5,3.35,10.45,131.5,117.91,94.7
2018,4,26,7,30,15.0,143.0,3.3,10.8,149.0,135.56,109.38
2018,4,26,7,45,48.0,176.0,3.3,11.15,199.5,168.97,135.56
2018,4,26,8,0,81.0,209.0,3.3,11.5,250.0,209.87,167.96
2018,4,26,8,15,124.5,237.0,3.3,11.9,307.5,249.29,198.89
2018,4,26,8,30,168.0,265.0,3.3,12.3,365.0,297.69,237.15
2018,4,26,8,45,373.5,230.5,3.3,12.65,475.0,361.17,286.67
2018,4,26,9,0,579.0,196.0,3.3,13.0,585.0,442.41,351.41
2018,4,26,9,15,716.5,156.5,3.3,13.35,667.0,505.73,402.6
2018,4,26,9,30,854.0,117.0,3.3,13.7,749.0,582.37,463.63
2018,4,26,9,45,869.5,116.0,3.35,14.05,785.0,630.72,501.32
2018,4,26,10,0,885.0,115.0,3.4,14.4,821.0,675.89,535.98
2018,4,26,10,15,892.0,116.5,3.45,14.65,849.0,716.88,566.93
2018,4,26,10,30,899.0,118.0,3.5,14.9,877.0,756.37,594.87
2018,4,26,10,45,904.5,118.0,3.6,15.1,898.0,791.64,619.53
2018,4,26,11,0,910.0,118.0,3.7,15.3,919.0,824.95,642.68
2018,4,26,11,15,913.5,119.0,3.8,15.45,933.0,855.46,663.89
2018,4,26,11,30,917.0,120.0,3.9,15.6,947.0,883.61,683.41
2018,4,26,11,45,918.5,119.5,3.95,15.7,952.5,906.12,698.84
2018,4,26,12,0,920.0,119.0,4.0,15.8,958.0,925.92,712.45
2018,4,26,12,15,920.0,119.5,4.05,15.8,956.5,942.57,724.21
2018,4,26,12,30,920.0,120.0,4.1,15.8,955.0,956.31,734.07
2018,4,26,12,45,919.0,118.5,4.15,15.8,945.0,964.18,739.98
2018,4,26,13,0,918.0,117.0,4.2,15.8,935.0,968.98,743.92
2018,4,26,13,15,914.5,116.5,4.25,15.7,918.0,969.4,745.26
2018,4,26,13,30,911.0,116.0,4.3,15.6,901.0,966.73,744.6
2018,4,26,13,45,906.0,114.5,4.3,15.5,876.5,958.6,740.01
2018,4,26,14,0,901.0,113.0,4.3,15.4,852.0,947.46,733.47
2018,4,26,14,15,893.5,111.0,4.3,15.25,820.5,930.59,723.15
2018,4,26,14,30,886.0,109.0,4.3,15.1,789.0,910.95,710.96
2018,4,26,14,45,876.0,107.0,4.35,14.9,751.5,886.46,695.87
2018,4,26,15,0,866.0,105.0,4.4,14.7,714.0,859.55,678.98
2018,4,26,15,15,851.5,103.0,4.4,14.7,671.0,831.55,660.34
2018,4,26,15,30,837.0,101.0,4.4,14.7,628.0,796.77,636.64
2018,4,26,15,45,819.5,97.5,4.35,14.25,581.0,756.31,609.28
2018,4,26,16,0,802.0,94.0,4.3,13.8,534.0,714.57,580.62
2018,4,26,16,15,777.5,90.5,4.3,13.5,484.0,666.82,546.79
2018,4,26,16,30,753.0,87.0,4.3,13.2,434.0,618.78,511.35
2018,4,26,16,45,718.5,82.5,4.3,12.9,381.5,565.78,470.02
2018,4,26,17,0,684.0,78.0,4.3,12.6,329.0,511.61,426.58
2018,4,26,17,15,634.5,72.5,4.15,12.15,276.5,449.43,375.06
2018,4,26,17,30,585.0,67.0,4.0,11.7,224.0,390.33,324.47
2018,4,26,17,45,510.5,59.0,3.9,11.25,174.5,320.19,263.37
2018,4,26,18,0,436.0,51.0,3.8,10.8,125.0,256.09,205.83
2018,4,26,18,15,322.0,39.5,3.7,10.5,84.0,180.28,137.82
2018,4,26,18,30,208.0,28.0,3.6,10.2,43.0,112.48,59.82
2018,4,26,18,45,109.0,15.0,3.5,9.85,22.5,44.39,0.0
2018,4,26,19,0,10.0,2.0,3.4,9.5,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.45,9.4,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,27,5,15,42.5,7.0,1.75,9.95,8.5,0.0,0.0
2018,4,27,5,30,85.0,14.0,1.8,10.5,17.0,13.76,0.0
2018,4,27,5,45,213.0,28.5,1.85,11.1,52.0,22.26,10.67
2018,4,27,6,0,341.0,43.0,1.9,11.7,87.0,33.91,23.92
2018,4,27,6,15,357.0,52.5,2.0,12.1,117.0,38.94,29.07
2018,4,27,6,30,373.0,62.0,2.1,12.5,147.0,44.67,34.5
2018,4,27,6,45,237.5,92.5,2.2,12.9,151.5,77.88,57.43
2018,4,27,7,0,102.0,123.0,2.3,13.3,156.0,110.98,85.07
2018,4,27,7,15,357.5,114.0,2.3,13.6,259.5,133.18,91.43
2018,4,27,7,30,613.0,105.0,2.3,13.9,363.0,189.08,127.01
2018,4,27,7,45,475.5,141.0,2.3,14.2,356.5,222.48,161.98
2018,4,27,8,0,338.0,177.0,2.3,14.5,350.0,245.7,187.32
2018,4,27,8,15,193.0,172.5,2.35,14.8,273.5,213.62,166.43
2018,4,27,8,30,48.0,168.0,2.4,15.1,197.0,174.56,137.61
2018,4,27,8,45,59.5,213.5,2.4,15.35,252.0,223.03,176.24
2018,4,27,9,0,71.0,259.0,2.4,15.6,307.0,272.69,214.98
2018,4,27,9,15,76.5,272.5,2.45,15.8,327.0,292.43,230.03
2018,4,27,9,30,82.0,286.0,2.5,16.0,347.0,312.61,245.42
2018,4,27,9,45,157.0,284.0,2.55,16.2,407.5,358.41,281.71
2018,4,27,10,0,232.0,282.0,2.6,16.4,468.0,410.17,322.42
2018,4,27,10,15,472.5,242.5,2.6,16.55,637.5,547.53,429.99
2018,4,27,10,30,713.0,203.0,2.6,16.7,807.0,702.49,546.44
2018,4,27,10,45,790.5,176.0,2.65,16.85,861.0,762.49,590.09
2018,4,27,11,0,868.0,149.0,2.7,17.0,915.0,823.93,632.39
2018,4,27,11,15,877.5,146.5,2.7,17.1,930.5,854.46,652.45
2018,4,27,11,30,887.0,144.0,2.7,17.2,946.0,883.57,671.71
2018,4,27,11,45,887.0,145.0,2.75,17.25,951.5,905.69,686.66
2018,4,27,12,0,887.0,146.0,2.8,17.3,957.0,925.18,699.92
2018,4,27,12,15,883.0,148.5,2.85,17.35,954.0,939.83,709.98
2018,4,27,12,30,879.0,151.0,2.9,17.4,951.0,951.63,718.24
2018,4,27,12,45,872.0,153.0,2.95,17.4,939.5,957.3,722.63
2018,4,27,13,0,865.0,155.0,3.0,17.4,928.0,964.67,728.35
2018,4,27,13,15,860.5,154.0,3.1,17.35,910.5,964.12,729.34
2018,4,27,13,30,856.0,153.0,3.2,17.3,893.0,960.6,728.49
2018,4,27,13,45,848.5,152.0,3.25,17.25,868.0,951.39,723.5
2018,4,27,14,0,841.0,151.0,3.3,17.2,843.0,939.35,716.7
2018,4,27,14,15,832.0,149.0,3.4,17.05,811.5,922.14,707.02
2018,4,27,14,30,823.0,147.0,3.5,16.9,780.0,902.31,695.54
2018,4,27,14,45,811.0,143.5,3.55,16.75,742.0,875.78,679.01
2018,4,27,15,0,799.0,140.0,3.6,16.6,704.0,847.01,660.84
2018,4,27,15,15,782.0,136.5,3.6,16.6,660.5,812.0,637.45
2018,4,27,15,30,765.0,133.0,3.6,16.6,617.0,778.63,615.12
2018,4,27,15,45,744.0,129.0,3.65,16.15,570.0,737.12,587.77
2018,4,27,16,0,723.0,125.0,3.7,15.7,523.0,694.71,559.31
2018,4,27,16,15,696.0,119.5,3.7,15.4,473.0,645.7,523.84
2018,4,27,16,30,669.0,114.0,3.7,15.1,423.0,596.74,487.34
2018,4,27,16,45,632.0,107.0,3.65,14.8,371.5,540.05,443.64
2018,4,27,17,0,595.0,100.0,3.6,14.5,320.0,484.77,399.86
2018,4,27,17,15,543.5,91.0,3.45,14.05,268.0,420.96,347.92
2018,4,27,17,30,492.0,82.0,3.3,13.6,216.0,360.44,297.11
2018,4,27,17,45,417.5,71.5,3.2,13.15,168.0,290.47,237.15
2018,4,27,18,0,343.0,61.0,3.1,12.7,120.0,229.04,182.97
2018,4,27,18,15,239.5,46.5,2.9,12.3,81.0,159.09,121.25
2018,4,27,18,30,136.0,32.0,2.7,11.9,42.0,91.16,50.97
2018,4,27,18,45,70.0,17.0,2.55,11.5,22.0,35.9,0.0
2018,4,27,19,0,4.0,2.0,2.4,11.1,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,2.35,10.9,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,28,5,15,40.5,8.5,1.8,10.05,10.0,0.0,0.0
2018,4,28,5,30,81.0,17.0,1.9,10.6,20.0,16.71,0.0
2018,4,28,5,45,197.5,32.0,2.05,11.1,54.0,25.1,13.51
2018,4,28,6,0,314.0,47.0,2.2,11.6,88.0,36.05,25.88
2018,4,28,6,15,402.0,57.0,2.35,12.0,134.0,43.19,32.89
2018,4,28,6,30,490.0,67.0,2.5,12.4,180.0,48.44,37.9
2018,4,28,6,45,544.0,74.5,2.65,12.75,229.5,66.34,41.69
2018,4,28,7,0,598.0,82.0,2.8,13.1,279.0,105.47,61.62
2018,4,28,7,15,642.5,87.5,2.9,13.35,332.0,147.46,90.97
2018,4,28,7,30,687.0,93.0,3.0,13.6,385.0,194.14,128.56
2018,4,28,7,45,706.0,100.5,3.05,13.9,433.5,241.23,169.81
2018,4,28,8,0,725.0,108.0,3.1,14.2,482.0,290.09,213.25
2018,4,28,8,15,586.5,152.0,3.1,14.4,473.5,320.87,245.23
2018,4,28,8,30,448.0,196.0,3.1,14.6,465.0,337.92,263.7
2018,4,28,8,45,258.5,224.5,3.15,14.75,382.5,309.58,244.52
2018,4,28,9,0,69.0,253.0,3.2,14.9,300.0,266.82,211.18
2018,4,28,9,15,37.0,213.5,3.25,15.1,239.0,219.49,173.37
2018,4,28,9,30,5.0,174.0,3.3,15.3,178.0,169.73,133.01
2018,4,28,9,45,7.0,189.0,3.35,15.45,194.5,185.57,145.48
2018,4,28,10,0,9.0,204.0,3.4,15.6,211.0,201.61,157.95
2018,4,28,10,15,45.5,281.5,3.45,15.75,320.0,298.06,234.2
2018,4,28,10,30,82.0,359.0,3.5,15.9,429.0,399.22,312.08
2018,4,28,10,45,83.5,360.0,3.55,16.05,432.5,405.91,316.57
2018,4,28,11,0,85.0,361.0,3.6,16.2,436.0,412.42,321.31
2018,4,28,11,15,56.0,344.5,3.65,16.3,394.0,377.29,293.6
2018,4,28,11,30,27.0,328.0,3.7,16.4,352.0,340.12,264.21
2018,4,28,11,45,36.0,347.0,3.75,16.45,379.5,368.36,286.1
2018,4,28,12,0,45.0,366.0,3.8,16.5,407.0,397.15,308.11
2018,4,28,12,15,105.5,397.5,3.85,16.45,493.5,488.19,378.7
2018,4,28,12,30,166.0,429.0,3.9,16.4,580.0,578.67,447.39
2018,4,28,12,45,106.5,383.0,3.95,16.35,479.5,482.46,374.42
2018,4,28,13,0,47.0,337.0,4.0,16.3,379.0,378.71,294.81
2018,4,28,13,15,44.5,319.5,4.05,16.2,358.5,360.25,281.4
2018,4,28,13,30,42.0,302.0,4.1,16.1,338.0,341.41,267.34
2018,4,28,13,45,190.0,308.5,4.1,15.95,466.0,499.83,394.37
2018,4,28,14,0,338.0,315.0,4.1,15.8,594.0,643.69,506.14
2018,4,28,14,15,440.0,278.0,4.1,15.65,626.5,704.19,553.99
2018,4,28,14,30,542.0,241.0,4.1,15.5,659.0,752.55,593.19
2018,4,28,14,45,350.0,280.5,4.1,15.35,545.5,610.57,483.95
2018,4,28,15,0,158.0,320.0,4.1,15.2,432.0,475.35,377.12
2018,4,28,15,15,162.0,300.5,4.1,15.2,409.0,456.18,364.03
2018,4,28,15,30,166.0,281.0,4.1,15.2,386.0,436.16,349.69
2018,4,28,15,45,156.0,261.0,4.1,14.75,354.0,403.8,325.77
2018,4,28,16,0,146.0,241.0,4.1,14.3,322.0,371.47,301.55
2018,4,28,16,15,210.0,211.5,4.05,14.05,315.5,381.33,312.35
2018,4,28,16,30,274.0,182.0,4.0,13.8,309.0,394.08,324.86
2018,4,28,16,45,346.0,150.0,3.95,13.6,291.0,394.72,327.44
2018,4,28,17,0,418.0,118.0,3.9,13.4,273.0,397.15,330.52
2018,4,28,17,15,444.5,97.5,3.75,13.1,239.5,371.63,309.42
2018,4,28,17,30,471.0,77.0,3.6,12.8,206.0,345.45,286.48
2018,4,28,17,45,444.5,66.0,3.45,12.45,167.0,299.2,245.39
2018,4,28,18,0,418.0,55.0,3.3,12.1,128.0,254.68,204.26
2018,4,28,18,15,309.0,43.0,3.15,11.8,87.0,180.76,138.57
2018,4,28,18,30,200.0,31.0,3.0,11.5,46.0,115.95,69.35
2018,4,28,18,45,105.0,16.5,2.8,11.15,24.0,45.24,0.0
2018,4,28,19,0,10.0,2.0,2.6,10.8,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,2.55,10.65,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,29,5,15,41.5,9.0,2.2,10.15,10.5,0.0,0.0
2018,4,29,5,30,83.0,18.0,2.4,10.5,21.0,17.69,0.0
2018,4,29,5,45,193.0,33.0,2.6,10.8,55.0,25.83,14.68
2018,4,29,6,0,303.0,48.0,2.8,11.1,89.0,36.74,26.61
2018,4,29,6,15,389.0,58.5,2.9,11.35,134.5,43.47,33.26
2018,4,29,6,30,475.0,69.0,3.0,11.6,180.0,49.97,39.41
2018,4,29,6,45,535.0,76.0,3.1,11.85,230.5,69.54,43.55
2018,4,29,7,0,595.0,83.0,3.2,12.1,281.0,108.4,63.97
2018,4,29,7,15,637.5,89.0,3.25,12.35,333.5,150.52,94.07
2018,4,29,7,30,680.0,95.0,3.3,12.6,386.0,197.12,132.05
2018,4,29,7,45,712.0,98.5,3.35,12.9,437.0,243.46,172.47
2018,4,29,8,0,744.0,102.0,3.4,13.2,488.0,292.85,216.29
2018,4,29,8,15,766.5,106.0,3.4,13.45,537.0,345.53,262.92
2018,4,29,8,30,789.0,110.0,3.4,13.7,586.0,396.48,307.51
2018,4,29,8,45,794.5,116.5,3.45,14.0,626.5,443.86,348.5
2018,4,29,9,0,800.0,123.0,3.5,14.3,667.0,490.89,388.1
2018,4,29,9,15,546.0,198.5,3.5,14.55,579.5,461.27,366.32
2018,4,29,9,30,292.0,274.0,3.5,14.8,492.0,414.72,328.8
2018,4,29,9,45,411.5,258.5,3.5,15.05,581.5,485.45,385.19
2018,4,29,10,0,531.0,243.0,3.5,15.3,671.0,568.19,449.48
2018,4,29,10,15,528.5,245.5,3.55,15.45,683.5,591.53,467.01
2018,4,29,10,30,526.0,248.0,3.6,15.6,696.0,612.78,483.05
2018,4,29,10,45,562.0,251.0,3.6,15.7,740.0,663.13,520.79
2018,4,29,11,0,598.0,254.0,3.6,15.8,784.0,714.5,558.58
2018,4,29,11,15,722.0,203.5,3.6,15.85,853.0,787.54,613.97
2018,4,29,11,30,846.0,153.0,3.6,15.9,922.0,863.56,667.18
2018,4,29,11,45,568.0,259.0,3.65,15.9,776.5,747.87,581.47
2018,4,29,12,0,290.0,365.0,3.7,15.9,631.0,617.25,479.17
2018,4,29,12,15,535.5,275.5,3.7,15.9,765.5,761.35,592.38
2018,4,29,12,30,781.0,186.0,3.7,15.9,900.0,904.64,696.63
2018,4,29,12,45,800.5,168.5,3.7,15.9,893.5,914.95,702.95
2018,4,29,13,0,820.0,151.0,3.7,15.9,887.0,922.45,708.46
2018,4,29,13,15,739.0,188.5,3.7,15.9,842.0,889.62,685.91
2018,4,29,13,30,658.0,226.0,3.7,15.9,797.0,858.21,664.57
2018,4,29,13,45,702.0,200.5,3.7,15.9,794.5,872.66,675.75
2018,4,29,14,0,746.0,175.0,3.7,15.9,792.0,883.51,684.15
2018,4,29,14,15,775.0,156.0,3.75,15.85,775.5,880.89,683.61
2018,4,29,14,30,804.0,137.0,3.8,15.8,759.0,877.82,682.98
2018,4,29,14,45,834.0,120.5,3.8,15.75,738.0,874.33,681.93
2018,4,29,15,0,864.0,104.0,3.8,15.7,717.0,861.76,674.53
2018,4,29,15,15,849.5,101.0,3.8,15.7,673.5,827.7,651.66
2018,4,29,15,30,835.0,98.0,3.8,15.7,630.0,796.66,630.99
2018,4,29,15,45,817.5,95.5,3.9,15.45,583.5,757.29,604.98
2018,4,29,16,0,800.0,93.0,4.0,15.2,537.0,716.67,577.64
2018,4,29,16,15,776.5,89.0,4.0,15.0,487.0,669.05,544.02
2018,4,29,16,30,753.0,85.0,4.0,14.8,437.0,621.08,509.18
2018,4,29,16,45,721.0,80.0,4.0,14.55,385.0,566.47,467.09
2018,4,29,17,0,689.0,75.0,4.0,14.3,333.0,515.25,426.39
2018,4,29,17,15,642.5,69.5,3.9,13.9,281.0,454.32,376.6
2018,4,29,17,30,596.0,64.0,3.8,13.5,229.0,396.24,327.52
2018,4,29,17,45,527.0,56.5,3.7,13.1,180.0,328.44,268.91
2018,4,29,18,0,458.0,49.0,3.6,12.7,131.0,266.25,213.43
2018,4,29,18,15,349.0,39.5,3.5,12.3,90.0,192.81,148.07
2018,4,29,18,30,240.0,30.0,3.4,11.9,49.0,128.66,80.24
2018,4,29,18,45,131.0,17.0,3.3,11.5,26.5,53.21,0.0
2018,4,29,19,0,22.0,4.0,3.2,11.1,4.0,0.0,0.0
2018,4,29,19,15,11.0,2.0,3.1,10.95,2.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,30,5,15,17.5,8.0,2.25,9.1,8.5,7.86,0.0
2018,4,30,5,30,35.0,16.0,2.4,9.5,17.0,15.73,0.0
2018,4,30,5,45,73.5,32.0,2.55,9.9,40.5,26.51,15.76
2018,4,30,6,0,112.0,48.0,2.7,10.3,64.0,39.04,28.8
2018,4,30,6,15,178.0,65.5,2.7,10.65,102.5,52.28,41.26
2018,4,30,6,30,244.0,83.0,2.7,11.0,141.0,65.03,53.04
2018,4,30,6,45,341.0,92.5,2.7,11.35,195.0,79.25,55.09
2018,4,30,7,0,438.0,102.0,2.7,11.7,249.0,114.26,74.78
2018,4,30,7,15,419.0,123.5,2.6,12.1,283.5,153.5,106.15
2018,4,30,7,30,400.0,145.0,2.5,12.5,318.0,191.13,138.62
2018,4,30,7,45,296.5,182.0,2.45,12.85,319.0,224.51,171.24
2018,4,30,8,0,193.0,219.0,2.4,13.2,320.0,247.46,193.87
2018,4,30,8,15,224.5,241.0,2.35,13.5,369.0,288.6,226.72
2018,4,30,8,30,256.0,263.0,2.3,13.8,418.0,328.39,258.3
2018,4,30,8,45,285.5,278.5,2.25,14.05,463.5,369.41,290.65
2018,4,30,9,0,315.0,294.0,2.2,14.3,509.0,413.02,324.62
2018,4,30,9,15,376.0,293.0,2.25,14.5,564.5,461.27,362.25
2018,4,30,9,30,437.0,292.0,2.3,14.7,620.0,511.12,400.88
2018,4,30,9,45,388.5,318.5,2.35,14.9,620.0,529.12,413.76
2018,4,30,10,0,340.0,345.0,2.4,15.1,620.0,539.64,420.77
2018,4,30,10,15,343.5,352.0,2.45,15.2,638.0,564.29,439.2
2018,4,30,10,30,347.0,359.0,2.5,15.3,656.0,588.55,457.04
2018,4,30,10,45,280.0,399.0,2.55,15.45,642.0,589.29,455.43
2018,4,30,11,0,213.0,439.0,2.6,15.6,628.0,586.64,451.21
2018,4,30,11,15,242.5,440.5,2.6,15.65,659.0,621.18,476.92
2018,4,30,11,30,272.0,442.0,2.6,15.7,690.0,657.61,503.54
2018,4,30,11,45,306.5,432.5,2.65,15.75,713.5,688.46,526.57
2018,4,30,12,0,341.0,423.0,2.7,15.8,737.0,719.61,549.78
2018,4,30,12,15,375.0,395.5,2.75,15.85,740.0,732.55,560.44
2018,4,30,12,30,409.0,368.0,2.8,15.9,743.0,748.13,573.1
2018,4,30,12,45,590.0,280.5,2.85,15.95,815.0,836.58,641.58
2018,4,30,13,0,771.0,193.0,2.9,16.0,887.0,920.94,702.35
2018,4,30,13,15,826.0,164.5,3.0,16.0,895.0,947.94,721.37
2018,4,30,13,30,881.0,136.0,3.1,16.0,903.0,966.59,735.29
2018,4,30,13,45,874.5,135.0,3.15,16.0,878.0,957.75,730.23
2018,4,30,14,0,868.0,134.0,3.2,16.0,853.0,946.04,723.53
2018,4,30,14,15,859.5,131.5,3.3,15.95,821.0,933.42,716.79
2018,4,30,14,30,851.0,129.0,3.4,15.9,789.0,912.95,704.62
2018,4,30,14,45,840.0,126.5,3.5,15.85,751.5,887.72,689.11
2018,4,30,15,0,829.0,124.0,3.6,15.8,714.0,860.17,671.88
2018,4,30,15,15,813.5,121.0,3.6,15.8,671.0,826.15,649.22
2018,4,30,15,30,798.0,118.0,3.6,15.8,628.0,790.38,625.16
2018,4,30,15,45,778.0,114.0,3.7,15.55,580.5,748.45,597.34
2018,4,30,16,0,758.0,110.0,3.8,15.3,533.0,708.23,570.32
2018,4,30,16,15,731.5,105.5,3.85,15.05,482.5,659.42,536.06
2018,4,30,16,30,705.0,101.0,3.9,14.8,432.0,610.6,499.82
2018,4,30,16,45,669.5,95.0,3.95,14.55,380.0,554.52,456.75
2018,4,30,17,0,634.0,89.0,4.0,14.3,328.0,499.72,413.43
2018,4,30,17,15,583.5,82.5,3.95,13.85,276.5,437.52,362.84
2018,4,30,17,30,533.0,76.0,3.9,13.4,225.0,378.49,313.23
2018,4,30,17,45,461.0,67.0,3.85,12.95,176.5,310.05,254.38
2018,4,30,18,0,389.0,58.0,3.8,12.5,128.0,246.71,198.41
2018,4,30,18,15,284.5,45.5,3.75,12.1,88.0,175.72,135.62
2018,4,30,18,30,180.0,33.0,3.7,11.7,48.0,114.13,73.57
2018,4,30,18,45,96.5,18.5,3.6,11.25,26.0,45.29,0.0
2018,4,30,19,0,13.0,4.0,3.5,10.8,4.0,0.0,0.0
2018,4,30,19,15,6.5,2.0,3.45,10.65,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,1,5,15,28.0,8.5,2.0,8.4,10.0,8.36,0.0
2018,5,1,5,30,56.0,17.0,2.1,8.9,20.0,14.4,0.0
2018,5,1,5,45,125.5,33.0,2.25,9.4,48.5,27.32,16.85
2018,5,1,6,0,195.0,49.0,2.4,9.9,77.0,37.25,27.35
2018,5,1,6,15,300.5,62.5,2.45,10.35,125.5,46.34,36.04
2018,5,1,6,30,406.0,76.0,2.5,10.8,174.0,54.96,44.07
2018,5,1,6,45,406.0,90.5,2.5,11.2,208.5,81.4,54.78
2018,5,1,7,0,406.0,105.0,2.5,11.6,243.0,115.62,76.93
2018,5,1,7,15,349.5,134.5,2.5,12.15,267.0,154.64,110.1
2018,5,1,7,30,293.0,164.0,2.5,12.7,291.0,192.8,144.34
2018,5,1,7,45,488.5,142.5,2.55,13.2,385.5,233.89,172.33
2018,5,1,8,0,684.0,121.0,2.6,13.7,480.0,297.01,220.93
2018,5,1,8,15,701.0,128.5,2.6,14.2,526.5,344.8,262.61
2018,5,1,8,30,718.0,136.0,2.6,14.7,573.0,393.82,304.5
2018,5,1,8,45,770.5,128.0,2.6,15.15,628.5,448.77,349.88
2018,5,1,9,0,823.0,120.0,2.6,15.6,684.0,504.14,394.76
2018,5,1,9,15,841.5,119.5,2.6,16.0,725.5,552.08,433.05
2018,5,1,9,30,860.0,119.0,2.6,16.4,767.0,603.03,472.47
2018,5,1,9,45,877.0,117.0,2.55,16.75,803.5,648.8,507.01
2018,5,1,10,0,894.0,115.0,2.5,17.1,840.0,694.19,540.37
2018,5,1,10,15,901.0,116.5,2.5,17.4,868.0,735.27,569.67
2018,5,1,10,30,908.0,118.0,2.5,17.7,896.0,774.82,596.03
2018,5,1,10,45,913.5,118.5,2.5,18.0,917.0,810.59,619.46
2018,5,1,11,0,919.0,119.0,2.5,18.3,938.0,844.38,641.33
2018,5,1,11,15,921.5,120.0,2.45,18.5,951.5,874.05,660.07
2018,5,1,11,30,924.0,121.0,2.4,18.7,965.0,901.3,677.05
2018,5,1,11,45,924.5,121.5,2.4,18.85,970.0,923.8,691.33
2018,5,1,12,0,925.0,122.0,2.4,19.0,975.0,943.57,703.84
2018,5,1,12,15,926.5,121.0,2.5,19.1,973.5,959.96,715.25
2018,5,1,12,30,928.0,120.0,2.6,19.2,972.0,973.47,724.87
2018,5,1,12,45,921.5,121.5,2.65,19.3,960.0,979.1,728.92
2018,5,1,13,0,915.0,123.0,2.7,19.4,948.0,981.66,731.12
2018,5,1,13,15,749.5,207.5,2.8,19.35,874.5,924.97,694.57
2018,5,1,13,30,584.0,292.0,2.9,19.3,801.0,857.35,647.41
2018,5,1,13,45,537.0,304.5,3.05,19.3,762.5,827.13,627.39
2018,5,1,14,0,490.0,317.0,3.2,19.3,724.0,795.58,605.81
2018,5,1,14,15,440.0,321.5,3.3,19.1,676.5,752.12,575.86
2018,5,1,14,30,390.0,326.0,3.4,18.9,629.0,700.96,540.15
2018,5,1,14,45,418.5,298.5,3.5,18.75,609.5,700.44,542.68
2018,5,1,15,0,447.0,271.0,3.6,18.6,590.0,689.7,537.7
2018,5,1,15,15,383.5,270.0,3.6,18.6,532.0,618.5,485.26
2018,5,1,15,30,320.0,269.0,3.6,18.6,474.0,557.95,439.96
2018,5,1,15,45,394.5,228.0,3.85,17.9,462.0,563.91,449.83
2018,5,1,16,0,469.0,187.0,4.1,17.2,450.0,573.12,461.44
2018,5,1,16,15,537.0,151.0,4.2,16.7,425.5,567.4,460.7
2018,5,1,16,30,605.0,115.0,4.3,16.2,401.0,559.27,457.72
2018,5,1,16,45,590.5,104.0,4.4,15.65,356.0,514.93,424.3
2018,5,1,17,0,576.0,93.0,4.5,15.1,311.0,470.35,389.68
2018,5,1,17,15,576.0,82.0,4.45,14.5,272.0,433.92,360.13
2018,5,1,17,30,576.0,71.0,4.4,13.9,233.0,396.39,328.19
2018,5,1,17,45,504.0,63.0,4.35,13.3,183.5,327.12,268.63
2018,5,1,18,0,432.0,55.0,4.3,12.7,134.0,263.61,212.39
2018,5,1,18,15,323.5,44.0,4.15,12.25,92.5,189.25,146.54
2018,5,1,18,30,215.0,33.0,4.0,11.8,51.0,126.71,84.08
2018,5,1,18,45,116.5,19.0,3.8,11.35,28.0,51.66,0.0
2018,5,1,19,0,18.0,5.0,3.6,10.9,5.0,0.0,0.0
2018,5,1,19,15,9.0,2.5,3.55,10.7,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,2,5,15,52.5,11.0,1.6,10.15,13.5,10.81,0.0
2018,5,2,5,30,105.0,22.0,1.7,10.4,27.0,17.51,0.0
2018,5,2,5,45,219.0,36.0,1.75,10.6,63.0,28.03,17.65
2018,5,2,6,0,333.0,50.0,1.8,10.8,99.0,38.01,27.99
2018,5,2,6,15,415.5,60.0,1.75,11.05,145.5,44.86,34.66
2018,5,2,6,30,498.0,70.0,1.7,11.3,192.0,50.02,39.57
2018,5,2,6,45,554.5,78.0,1.7,11.55,243.5,78.1,47.38
2018,5,2,7,0,611.0,86.0,1.7,11.8,295.0,119.03,71.06
2018,5,2,7,15,652.5,91.0,1.65,12.15,347.5,161.27,102.13
2018,5,2,7,30,694.0,96.0,1.6,12.5,400.0,207.87,140.4
2018,5,2,7,45,725.0,100.0,1.6,12.85,451.5,255.26,181.55
2018,5,2,8,0,756.0,104.0,1.6,13.2,503.0,305.58,225.56
2018,5,2,8,15,780.5,106.5,1.55,13.65,552.0,358.23,271.0
2018,5,2,8,30,805.0,109.0,1.5,14.1,601.0,409.33,314.25
2018,5,2,8,45,824.5,110.5,1.45,14.6,647.0,458.96,355.2
2018,5,2,9,0,844.0,112.0,1.4,15.1,693.0,509.5,395.5
2018,5,2,9,15,858.0,113.0,1.45,15.5,733.0,557.33,433.19
2018,5,2,9,30,872.0,114.0,1.5,15.9,773.0,607.81,471.68
2018,5,2,9,45,883.0,115.0,1.55,16.35,808.0,653.03,505.31
2018,5,2,10,0,894.0,116.0,1.6,16.8,843.0,697.41,537.52
2018,5,2,10,15,901.5,116.5,1.65,17.1,870.5,737.87,566.08
2018,5,2,10,30,909.0,117.0,1.7,17.4,898.0,776.82,591.91
2018,5,2,10,45,914.5,117.5,1.8,17.7,919.0,812.57,615.79
2018,5,2,11,0,920.0,118.0,1.9,18.0,940.0,846.34,638.22
2018,5,2,11,15,923.0,118.0,2.0,18.2,953.0,875.44,657.66
2018,5,2,11,30,926.0,118.0,2.1,18.4,966.0,902.13,675.49
2018,5,2,11,45,927.5,118.0,2.15,18.6,971.5,924.98,690.29
2018,5,2,12,0,929.0,118.0,2.2,18.8,977.0,945.13,703.35
2018,5,2,12,15,930.0,117.0,2.3,18.9,975.0,961.05,714.47
2018,5,2,12,30,931.0,116.0,2.4,19.0,973.0,974.07,723.8
2018,5,2,12,45,930.5,114.5,2.45,19.05,963.0,982.21,729.67
2018,5,2,13,0,930.0,113.0,2.5,19.1,953.0,987.28,733.67
2018,5,2,13,15,927.0,111.5,2.55,19.05,935.5,986.9,734.51
2018,5,2,13,30,924.0,110.0,2.6,19.0,918.0,983.41,733.45
2018,5,2,13,45,918.5,109.0,2.65,19.0,893.0,975.02,729.12
2018,5,2,14,0,913.0,108.0,2.7,19.0,868.0,963.63,722.92
2018,5,2,14,15,905.0,107.0,2.75,18.85,836.5,947.02,713.72
2018,5,2,14,30,897.0,106.0,2.8,18.7,805.0,927.65,702.7
2018,5,2,14,45,887.0,103.5,2.85,18.6,767.0,902.26,687.43
2018,5,2,15,0,877.0,101.0,2.9,18.5,729.0,874.42,670.43
2018,5,2,15,15,863.0,99.0,2.9,18.5,686.0,841.5,649.18
2018,5,2,15,30,849.0,97.0,2.9,18.5,643.0,811.57,629.95
2018,5,2,15,45,831.0,94.0,3.0,17.95,595.5,770.77,604.57
2018,5,2,16,0,813.0,91.0,3.1,17.4,548.0,728.74,577.79
2018,5,2,16,15,789.0,87.5,3.15,17.05,497.5,680.81,545.33
2018,5,2,16,30,765.0,84.0,3.2,16.7,447.0,632.56,511.92
2018,5,2,16,45,732.0,80.5,3.2,16.3,395.0,578.42,471.31
2018,5,2,17,0,699.0,77.0,3.2,15.9,343.0,527.78,432.07
2018,5,2,17,15,653.0,71.0,3.1,15.4,290.5,465.9,382.58
2018,5,2,17,30,607.0,65.0,3.0,14.9,238.0,406.82,333.68
2018,5,2,17,45,539.0,58.0,2.95,14.4,188.5,339.2,276.24
2018,5,2,18,0,471.0,51.0,2.9,13.9,139.0,277.04,221.61
2018,5,2,18,15,366.0,41.5,2.75,13.4,97.0,203.79,157.13
2018,5,2,18,30,261.0,32.0,2.6,12.9,55.0,140.27,94.6
2018,5,2,18,45,145.5,18.5,2.45,12.45,30.0,59.71,0.0
2018,5,2,19,0,30.0,5.0,2.3,12.0,5.0,4.91,0.0
2018,5,2,19,15,15.0,2.5,2.3,11.8,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,3,5,15,66.0,10.5,2.45,9.8,14.0,10.32,0.0
2018,5,3,5,30,132.0,21.0,2.6,10.1,28.0,16.57,0.0
2018,5,3,5,45,127.5,18.5,2.75,10.4,31.0,13.78,5.94
2018,5,3,6,0,123.0,16.0,2.9,10.7,34.0,9.96,3.19
2018,5,3,6,15,90.5,18.5,2.9,10.9,34.5,12.86,5.95
2018,5,3,6,30,58.0,21.0,2.9,11.1,35.0,17.28,10.04
2018,5,3,6,45,29.0,23.0,2.9,11.35,30.0,22.56,13.11
2018,5,3,7,0,0.0,25.0,2.9,11.6,25.0,24.12,15.23
2018,5,3,7,15,0.0,29.0,2.9,11.85,29.0,27.99,18.49
2018,5,3,7,30,0.0,33.0,2.9,12.1,33.0,31.87,21.71
2018,5,3,7,45,0.0,44.5,2.9,12.35,44.5,42.99,31.07
2018,5,3,8,0,0.0,56.0,2.9,12.6,56.0,54.13,40.33
2018,5,3,8,15,0.0,70.5,2.9,12.85,70.5,68.18,51.94
2018,5,3,8,30,0.0,85.0,2.9,13.1,85.0,82.25,63.42
2018,5,3,8,45,0.0,109.5,2.9,13.4,109.5,105.68,82.51
2018,5,3,9,0,0.0,134.0,2.9,13.7,134.0,128.92,101.19
2018,5,3,9,15,2.5,158.0,2.95,14.0,160.0,153.03,120.39
2018,5,3,9,30,5.0,182.0,3.0,14.3,186.0,177.4,139.63
2018,5,3,9,45,8.5,211.0,3.0,14.6,218.0,207.36,163.13
2018,5,3,10,0,12.0,240.0,3.0,14.9,250.0,237.69,186.66
2018,5,3,10,15,19.0,283.0,3.0,15.2,299.0,284.0,222.46
2018,5,3,10,30,26.0,326.0,3.0,15.5,348.0,328.85,256.58
2018,5,3,10,45,50.5,372.0,3.05,15.75,416.5,393.08,305.6
2018,5,3,11,0,75.0,418.0,3.1,16.0,485.0,459.34,355.28
2018,5,3,11,15,118.0,434.0,3.1,16.25,541.5,514.38,396.63
2018,5,3,11,30,161.0,450.0,3.1,16.5,598.0,572.31,439.58
2018,5,3,11,45,453.0,332.0,3.15,16.7,751.0,723.11,557.7
2018,5,3,12,0,745.0,214.0,3.2,16.9,904.0,880.89,674.42
2018,5,3,12,15,842.0,165.0,3.2,17.0,943.0,933.37,709.1
2018,5,3,12,30,939.0,116.0,3.2,17.1,982.0,983.2,742.45
2018,5,3,12,45,939.5,113.5,3.25,17.2,972.0,991.3,747.85
2018,5,3,13,0,940.0,111.0,3.3,17.3,962.0,996.31,751.65
2018,5,3,13,15,936.0,110.5,3.3,17.35,944.5,996.0,751.77
2018,5,3,13,30,932.0,110.0,3.3,17.4,927.0,992.56,749.95
2018,5,3,13,45,926.0,109.0,3.3,17.45,901.5,983.65,744.56
2018,5,3,14,0,920.0,108.0,3.3,17.5,876.0,971.72,737.29
2018,5,3,14,15,911.5,107.0,3.3,17.5,844.0,954.56,726.7
2018,5,3,14,30,903.0,106.0,3.3,17.5,812.0,934.63,714.31
2018,5,3,14,45,850.0,120.5,3.3,17.45,759.5,894.55,688.08
2018,5,3,15,0,797.0,135.0,3.3,17.4,707.0,848.79,657.76
2018,5,3,15,15,793.0,124.0,3.3,17.4,664.5,816.5,636.65
2018,5,3,15,30,789.0,113.0,3.3,17.4,622.0,781.84,613.57
2018,5,3,15,45,794.5,104.0,3.25,17.05,584.0,754.68,596.33
2018,5,3,16,0,800.0,95.0,3.2,16.7,546.0,724.89,576.96
2018,5,3,16,15,750.5,95.5,3.2,16.4,488.0,663.37,533.71
2018,5,3,16,30,701.0,96.0,3.2,16.1,430.0,606.03,491.99
2018,5,3,16,45,689.5,88.0,3.2,15.75,385.0,563.26,460.13
2018,5,3,17,0,678.0,80.0,3.2,15.4,340.0,519.86,426.61
2018,5,3,17,15,640.0,74.0,3.15,14.9,290.5,463.34,381.37
2018,5,3,17,30,602.0,68.0,3.1,14.4,241.0,408.92,336.22
2018,5,3,17,45,534.5,60.0,3.1,13.85,190.5,340.46,278.18
2018,5,3,18,0,467.0,52.0,3.1,13.3,140.0,277.44,222.87
2018,5,3,18,15,365.0,42.5,3.05,12.8,98.5,205.28,159.19
2018,5,3,18,30,263.0,33.0,3.0,12.3,57.0,142.49,98.17
2018,5,3,18,45,146.5,19.0,2.95,11.8,31.0,71.5,0.0
