Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,19,0,30.0,5.0,2.9,11.3,5.0,12.19,0.0
2018,5,3,19,15,15.0,2.5,2.9,11.1,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,4,5,15,4.5,8.0,1.95,8.7,8.5,7.86,0.0
2018,5,4,5,30,9.0,16.0,2.2,9.2,17.0,15.32,0.0
2018,5,4,5,45,137.5,33.0,2.4,9.65,54.0,25.3,15.86
2018,5,4,6,0,266.0,50.0,2.6,10.1,91.0,37.73,27.92
2018,5,4,6,15,257.0,65.0,2.6,10.6,116.5,47.89,37.49
2018,5,4,6,30,248.0,80.0,2.6,11.1,142.0,62.77,51.07
2018,5,4,6,45,250.5,104.0,2.6,11.6,179.0,94.65,68.47
2018,5,4,7,0,253.0,128.0,2.6,12.1,216.0,128.76,93.57
2018,5,4,7,15,346.5,135.5,2.35,12.7,277.0,158.92,113.51
2018,5,4,7,30,440.0,143.0,2.1,13.3,338.0,203.14,146.77
2018,5,4,7,45,526.5,141.0,1.85,13.9,402.0,247.05,181.42
2018,5,4,8,0,613.0,139.0,1.6,14.5,466.0,298.26,222.76
2018,5,4,8,15,566.0,168.0,1.45,15.05,491.5,339.91,259.13
2018,5,4,8,30,519.0,197.0,1.3,15.6,517.0,375.8,289.27
2018,5,4,8,45,540.0,205.5,1.2,16.2,560.0,419.39,323.51
2018,5,4,9,0,561.0,214.0,1.1,16.8,603.0,464.43,357.73
2018,5,4,9,15,652.5,191.0,1.1,17.35,668.5,519.53,399.57
2018,5,4,9,30,744.0,168.0,1.1,17.9,734.0,582.2,446.09
2018,5,4,9,45,828.5,137.0,1.1,18.45,793.0,641.48,489.3
2018,5,4,10,0,913.0,106.0,1.1,19.0,852.0,705.26,534.67
2018,5,4,10,15,861.5,138.5,1.15,19.45,861.0,734.26,553.34
2018,5,4,10,30,810.0,171.0,1.2,19.9,870.0,757.78,568.05
2018,5,4,10,45,649.0,263.5,1.25,20.35,832.0,748.45,557.31
2018,5,4,11,0,488.0,356.0,1.3,20.8,794.0,729.73,539.94
2018,5,4,11,15,568.0,322.0,1.3,21.15,839.0,781.24,576.25
2018,5,4,11,30,648.0,288.0,1.3,21.5,884.0,833.99,612.11
2018,5,4,11,45,708.5,253.5,1.3,21.85,908.5,871.59,637.25
2018,5,4,12,0,769.0,219.0,1.3,22.2,933.0,908.69,660.26
2018,5,4,12,15,691.5,262.5,1.3,22.4,903.5,896.1,650.76
2018,5,4,12,30,614.0,306.0,1.3,22.6,874.0,879.16,637.3
2018,5,4,12,45,578.5,324.5,1.25,22.8,855.0,873.91,632.11
2018,5,4,13,0,543.0,343.0,1.2,23.0,836.0,866.18,625.22
2018,5,4,13,15,537.5,334.0,1.3,23.05,814.0,856.89,621.06
2018,5,4,13,30,532.0,325.0,1.4,23.1,792.0,845.49,615.48
2018,5,4,13,45,604.5,280.0,1.5,23.15,796.5,869.2,635.24
2018,5,4,14,0,677.0,235.0,1.6,23.2,801.0,889.1,652.12
2018,5,4,14,15,780.5,174.0,1.75,23.05,803.5,911.67,669.76
2018,5,4,14,30,884.0,113.0,1.9,22.9,806.0,926.46,682.41
2018,5,4,14,45,855.5,118.5,2.05,22.7,762.5,893.49,663.79
2018,5,4,15,0,827.0,124.0,2.2,22.5,719.0,864.3,647.8
2018,5,4,15,15,825.0,115.5,2.2,22.5,679.5,835.62,630.06
2018,5,4,15,30,823.0,107.0,2.2,22.5,640.0,804.45,610.5
2018,5,4,15,45,801.5,101.0,2.45,21.85,588.5,758.26,583.44
2018,5,4,16,0,780.0,95.0,2.7,21.2,537.0,711.09,554.69
2018,5,4,16,15,756.0,94.5,2.75,20.65,490.5,667.61,526.46
2018,5,4,16,30,732.0,94.0,2.8,20.1,444.0,626.4,498.7
2018,5,4,16,45,708.5,88.0,2.9,19.5,395.0,576.94,463.19
2018,5,4,17,0,685.0,82.0,3.0,18.9,346.0,527.78,426.58
2018,5,4,17,15,641.5,75.5,3.0,18.1,294.0,467.19,379.55
2018,5,4,17,30,598.0,69.0,3.0,17.3,242.0,409.17,332.75
2018,5,4,17,45,533.0,61.5,3.0,16.55,193.0,342.54,277.13
2018,5,4,18,0,468.0,54.0,3.0,15.8,144.0,281.05,223.89
2018,5,4,18,15,364.5,44.0,2.9,15.1,101.0,207.45,159.87
2018,5,4,18,30,261.0,34.0,2.8,14.4,58.0,144.52,100.32
2018,5,4,18,45,145.5,20.0,2.75,13.75,32.0,73.17,0.0
2018,5,4,19,0,30.0,6.0,2.7,13.1,6.0,13.23,0.0
2018,5,4,19,15,15.0,3.0,2.7,12.8,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.0,2.4,10.45,2.0,1.97,0.0
2018,5,5,5,30,0.0,4.0,2.4,10.7,4.0,3.85,0.0
2018,5,5,5,45,0.0,6.5,2.45,10.95,6.5,6.26,0.0
2018,5,5,6,0,0.0,9.0,2.5,11.2,9.0,8.67,2.06
2018,5,5,6,15,0.0,15.0,2.45,11.4,15.0,14.46,7.39
2018,5,5,6,30,0.0,21.0,2.4,11.6,21.0,20.26,12.72
2018,5,5,6,45,0.0,52.5,2.35,11.85,52.5,50.72,38.13
2018,5,5,7,0,0.0,84.0,2.3,12.1,84.0,80.17,63.15
2018,5,5,7,15,9.0,118.0,2.35,12.3,122.0,112.31,89.62
2018,5,5,7,30,18.0,152.0,2.4,12.5,160.0,145.34,116.43
2018,5,5,7,45,138.5,185.5,2.4,12.7,259.0,198.0,155.41
2018,5,5,8,0,259.0,219.0,2.4,12.9,358.0,266.51,208.22
2018,5,5,8,15,277.5,240.5,2.45,13.2,401.5,306.35,240.59
2018,5,5,8,30,296.0,262.0,2.5,13.5,445.0,348.01,274.14
2018,5,5,8,45,261.0,290.5,2.5,13.85,460.5,373.41,294.56
2018,5,5,9,0,226.0,319.0,2.5,14.2,476.0,399.71,314.81
2018,5,5,9,15,249.5,334.5,2.4,14.75,517.0,434.83,341.21
2018,5,5,9,30,273.0,350.0,2.3,15.3,558.0,475.97,371.61
2018,5,5,9,45,235.0,373.0,2.2,15.9,557.5,490.45,380.52
2018,5,5,10,0,197.0,396.0,2.1,16.5,557.0,497.94,383.98
2018,5,5,10,15,183.0,410.5,2.1,16.8,564.0,511.61,393.08
2018,5,5,10,30,169.0,425.0,2.1,17.1,571.0,524.04,401.07
2018,5,5,10,45,132.5,427.5,2.05,17.45,543.5,506.93,386.78
2018,5,5,11,0,96.0,430.0,2.0,17.8,516.0,487.87,371.14
2018,5,5,11,15,103.5,437.5,2.1,17.75,531.5,506.25,385.09
2018,5,5,11,30,111.0,445.0,2.2,17.7,547.0,525.57,399.48
2018,5,5,11,45,116.0,451.5,2.35,17.65,559.0,541.92,411.82
2018,5,5,12,0,121.0,458.0,2.5,17.6,571.0,558.24,424.2
2018,5,5,12,15,105.5,436.0,2.65,17.35,534.0,524.58,400.35
2018,5,5,12,30,90.0,414.0,2.8,17.1,497.0,492.0,377.22
2018,5,5,12,45,59.5,376.5,3.0,16.85,431.0,428.85,330.58
2018,5,5,13,0,29.0,339.0,3.2,16.6,365.0,364.47,282.05
2018,5,5,13,15,32.5,347.0,3.3,16.35,376.0,377.46,292.83
2018,5,5,13,30,36.0,355.0,3.4,16.1,387.0,390.5,303.43
2018,5,5,13,45,95.5,373.0,3.55,15.8,454.0,466.53,364.07
2018,5,5,14,0,155.0,391.0,3.7,15.5,521.0,549.85,429.11
2018,5,5,14,15,188.5,373.5,3.8,15.35,525.5,563.16,441.0
2018,5,5,14,30,222.0,356.0,3.9,15.2,530.0,574.82,452.06
2018,5,5,14,45,188.0,346.0,4.0,15.0,488.5,532.53,420.5
2018,5,5,15,0,154.0,336.0,4.1,14.8,447.0,490.86,389.23
2018,5,5,15,15,299.0,282.0,4.1,14.8,481.5,562.5,449.79
2018,5,5,15,30,444.0,228.0,4.1,14.8,516.0,625.86,502.66
2018,5,5,15,45,443.5,209.5,4.2,14.75,479.5,594.15,479.88
2018,5,5,16,0,443.0,191.0,4.3,14.7,443.0,560.98,456.21
2018,5,5,16,15,463.0,169.0,4.2,14.65,411.0,537.5,439.44
2018,5,5,16,30,483.0,147.0,4.1,14.6,379.0,511.16,420.04
2018,5,5,16,45,552.5,118.0,4.05,14.5,355.0,510.02,420.89
2018,5,5,17,0,622.0,89.0,4.0,14.4,331.0,498.49,412.7
2018,5,5,17,15,575.5,82.5,3.9,14.05,280.5,438.75,363.92
2018,5,5,17,30,529.0,76.0,3.8,13.7,230.0,381.87,316.23
2018,5,5,17,45,486.0,67.0,3.75,13.3,187.0,327.08,268.88
2018,5,5,18,0,443.0,58.0,3.7,12.9,144.0,275.42,222.58
2018,5,5,18,15,340.5,47.5,3.65,12.5,102.0,202.17,158.01
2018,5,5,18,30,238.0,37.0,3.6,12.1,60.0,141.02,100.24
2018,5,5,18,45,134.0,22.5,3.55,11.65,34.0,73.73,0.0
2018,5,5,19,0,30.0,8.0,3.5,11.2,8.0,15.26,0.0
2018,5,5,19,15,15.0,4.0,3.55,11.0,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.5,9.05,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.5,9.1,1.0,0.0,0.0
2018,5,6,5,15,86.0,12.5,2.7,9.45,18.0,12.29,0.0
2018,5,6,5,30,168.0,24.0,2.9,9.8,35.0,18.89,2.75
2018,5,6,5,45,271.5,34.5,3.05,10.15,70.0,26.76,17.34
2018,5,6,6,0,375.0,45.0,3.2,10.5,105.0,33.44,24.15
2018,5,6,6,15,376.5,60.0,3.2,10.85,138.5,43.8,33.82
2018,5,6,6,30,378.0,75.0,3.2,11.2,172.0,54.54,43.67
2018,5,6,6,45,436.5,86.5,3.2,11.5,223.0,87.53,55.97
2018,5,6,7,0,495.0,98.0,3.2,11.8,274.0,126.58,81.35
2018,5,6,7,15,473.0,120.5,3.2,12.2,309.5,168.37,116.27
2018,5,6,7,30,451.0,143.0,3.2,12.6,345.0,208.3,151.56
2018,5,6,7,45,539.5,140.5,3.15,13.0,410.5,253.28,187.79
2018,5,6,8,0,628.0,138.0,3.1,13.4,476.0,305.61,231.09
2018,5,6,8,15,736.0,117.0,3.1,13.85,548.5,357.78,274.6
2018,5,6,8,30,844.0,96.0,3.1,14.3,621.0,422.66,328.4
2018,5,6,8,45,837.5,106.0,3.1,14.7,658.5,469.99,368.67
2018,5,6,9,0,831.0,116.0,3.1,15.1,696.0,515.84,406.51
2018,5,6,9,15,796.0,140.0,3.2,15.5,721.0,557.37,439.75
2018,5,6,9,30,761.0,164.0,3.3,15.9,746.0,592.27,466.9
2018,5,6,9,45,796.0,156.5,3.4,16.25,789.0,643.03,506.06
2018,5,6,10,0,831.0,149.0,3.5,16.6,832.0,692.57,543.59
2018,5,6,10,15,880.5,128.5,3.6,16.9,873.5,742.41,580.87
2018,5,6,10,30,930.0,108.0,3.7,17.2,915.0,792.17,615.48
2018,5,6,10,45,856.0,155.0,3.8,17.45,911.0,810.27,627.32
2018,5,6,11,0,782.0,202.0,3.9,17.7,907.0,822.87,635.51
2018,5,6,11,15,764.0,216.5,3.95,17.85,913.5,845.95,651.23
2018,5,6,11,30,746.0,231.0,4.0,18.0,920.0,866.21,664.91
2018,5,6,11,45,758.5,225.5,4.1,18.15,929.5,891.19,682.18
2018,5,6,12,0,771.0,220.0,4.2,18.3,939.0,914.34,698.17
2018,5,6,12,15,643.5,294.5,4.2,18.3,893.5,885.86,676.04
2018,5,6,12,30,516.0,369.0,4.2,18.3,848.0,853.04,649.1
2018,5,6,12,45,514.0,361.0,4.25,18.3,833.5,851.97,649.25
2018,5,6,13,0,512.0,353.0,4.3,18.3,819.0,848.93,647.86
2018,5,6,13,15,562.0,322.0,4.2,18.1,825.0,869.72,664.79
2018,5,6,13,30,612.0,291.0,4.1,17.9,831.0,888.85,680.38
2018,5,6,13,45,425.0,332.5,4.05,17.75,702.5,755.4,581.67
2018,5,6,14,0,238.0,374.0,4.0,17.6,574.0,617.28,477.4
2018,5,6,14,15,240.5,364.5,3.95,17.3,560.0,609.93,473.93
2018,5,6,14,30,243.0,355.0,3.9,17.0,546.0,601.57,469.06
2018,5,6,14,45,229.5,344.5,3.8,16.75,518.0,568.19,445.14
2018,5,6,15,0,216.0,334.0,3.7,16.5,490.0,542.96,427.1
2018,5,6,15,15,340.0,278.5,3.7,16.5,507.5,593.95,470.49
2018,5,6,15,30,464.0,223.0,3.7,16.5,525.0,637.64,507.54
2018,5,6,15,45,406.0,220.0,3.65,15.85,470.5,576.5,462.05
2018,5,6,16,0,348.0,217.0,3.6,15.2,416.0,508.89,411.41
2018,5,6,16,15,224.5,201.5,3.55,14.9,325.5,391.39,318.52
2018,5,6,16,30,101.0,186.0,3.5,14.6,235.0,273.49,222.73
2018,5,6,16,45,167.5,151.0,3.5,14.3,221.0,275.26,227.03
2018,5,6,17,0,234.0,116.0,3.5,14.0,207.0,278.53,231.53
2018,5,6,17,15,318.0,102.5,3.45,13.75,207.0,311.5,259.24
2018,5,6,17,30,402.0,89.0,3.4,13.5,207.0,327.6,271.79
2018,5,6,17,45,342.0,76.5,3.35,13.2,163.0,266.94,219.61
2018,5,6,18,0,282.0,64.0,3.3,12.9,119.0,211.43,170.94
2018,5,6,18,15,219.0,49.5,3.2,12.65,84.5,157.8,123.26
2018,5,6,18,30,156.0,35.0,3.1,12.4,50.0,110.43,78.72
2018,5,6,18,45,90.0,21.0,3.0,12.15,28.5,55.74,0.0
2018,5,6,19,0,24.0,7.0,2.9,11.9,7.0,12.84,0.0
2018,5,6,19,15,12.0,3.5,2.85,11.85,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,7,4,45,4.0,1.0,2.55,9.45,1.0,0.0,0.0
2018,5,7,5,0,8.0,2.0,2.5,9.5,2.0,0.0,0.0
2018,5,7,5,15,101.5,14.5,2.6,10.0,21.0,14.25,0.0
2018,5,7,5,30,195.0,27.0,2.7,10.5,40.0,21.36,5.65
2018,5,7,5,45,311.5,38.0,2.75,11.0,79.0,30.04,20.2
2018,5,7,6,0,428.0,49.0,2.8,11.5,118.0,37.05,27.27
2018,5,7,6,15,504.0,56.5,2.7,12.05,166.5,40.4,30.64
2018,5,7,6,30,580.0,64.0,2.6,12.6,215.0,47.27,36.94
2018,5,7,6,45,630.0,70.0,2.5,13.1,267.0,85.01,46.73
2018,5,7,7,0,680.0,76.0,2.4,13.6,319.0,128.11,73.96
2018,5,7,7,15,715.0,80.5,2.35,14.15,371.5,172.87,108.61
2018,5,7,7,30,750.0,85.0,2.3,14.7,424.0,224.5,152.0
2018,5,7,7,45,775.5,89.5,2.25,15.3,475.5,273.69,194.99
2018,5,7,8,0,801.0,94.0,2.2,15.9,527.0,325.21,239.93
2018,5,7,8,15,820.5,97.0,2.1,16.45,575.5,375.38,283.25
2018,5,7,8,30,840.0,100.0,2.0,17.0,624.0,426.86,326.45
2018,5,7,8,45,855.0,102.0,1.95,17.6,668.5,476.5,367.02
2018,5,7,9,0,870.0,104.0,1.9,18.2,713.0,529.96,408.98
2018,5,7,9,15,883.5,105.0,1.85,18.65,753.5,578.21,446.02
2018,5,7,9,30,897.0,106.0,1.8,19.1,794.0,626.23,481.7
2018,5,7,9,45,908.0,106.5,1.75,19.55,829.0,671.77,514.48
2018,5,7,10,0,919.0,107.0,1.7,20.0,864.0,716.43,545.63
2018,5,7,10,15,924.5,108.5,1.75,20.4,891.0,757.03,572.63
2018,5,7,10,30,930.0,110.0,1.8,20.8,918.0,795.95,597.77
2018,5,7,10,45,933.0,111.5,1.8,21.2,938.5,831.09,619.65
2018,5,7,11,0,936.0,113.0,1.8,21.6,959.0,864.07,639.88
2018,5,7,11,15,938.5,113.5,1.9,21.8,971.5,893.38,659.1
2018,5,7,11,30,941.0,114.0,2.0,22.0,984.0,920.24,676.71
2018,5,7,11,45,942.5,114.0,2.1,22.2,989.5,943.16,691.76
2018,5,7,12,0,944.0,114.0,2.2,22.4,995.0,963.35,705.12
2018,5,7,12,15,942.0,114.5,2.25,22.45,992.0,978.02,714.85
2018,5,7,12,30,940.0,115.0,2.3,22.5,989.0,989.71,722.81
2018,5,7,12,45,935.5,116.0,2.4,22.55,978.0,996.53,728.26
2018,5,7,13,0,931.0,117.0,2.5,22.6,967.0,1000.27,731.87
2018,5,7,13,15,898.5,132.0,2.5,22.6,939.5,988.69,724.78
2018,5,7,13,30,866.0,147.0,2.5,22.6,912.0,974.21,716.04
2018,5,7,13,45,752.0,201.5,2.55,22.6,852.5,930.7,688.66
2018,5,7,14,0,638.0,256.0,2.6,22.6,793.0,877.5,653.57
2018,5,7,14,15,693.0,217.5,2.7,22.45,781.0,884.26,661.8
2018,5,7,14,30,748.0,179.0,2.8,22.3,769.0,886.12,665.2
2018,5,7,14,45,803.5,146.0,2.85,22.2,752.5,886.1,667.0
2018,5,7,15,0,859.0,113.0,2.9,22.1,736.0,879.06,664.17
2018,5,7,15,15,855.0,106.5,2.9,22.1,696.0,855.25,649.36
2018,5,7,15,30,851.0,100.0,2.9,22.1,656.0,823.84,629.37
2018,5,7,15,45,835.0,97.0,3.1,21.45,609.5,784.53,606.36
2018,5,7,16,0,819.0,94.0,3.3,20.8,563.0,743.87,581.73
2018,5,7,16,15,798.5,89.5,3.4,20.25,513.0,697.09,551.24
2018,5,7,16,30,778.0,85.0,3.5,19.7,463.0,649.72,519.56
2018,5,7,16,45,748.5,80.5,3.6,19.15,411.0,596.12,480.99
2018,5,7,17,0,719.0,76.0,3.7,18.6,359.0,543.17,441.14
2018,5,7,17,15,675.0,71.5,3.7,17.9,306.5,485.43,395.91
2018,5,7,17,30,631.0,67.0,3.7,17.2,254.0,427.91,349.22
2018,5,7,17,45,566.0,60.5,3.7,16.5,204.0,360.69,292.98
2018,5,7,18,0,501.0,54.0,3.7,15.8,154.0,298.56,239.07
2018,5,7,18,15,401.0,44.5,3.6,15.2,110.0,224.78,174.64
2018,5,7,18,30,301.0,35.0,3.5,14.6,66.0,160.17,115.0
2018,5,7,18,45,176.5,21.5,3.35,14.0,37.5,86.38,0.87
2018,5,7,19,0,52.0,8.0,3.2,13.4,9.0,20.89,0.0
2018,5,7,19,15,26.0,4.0,3.2,13.2,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,2.8,10.3,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,2.9,10.4,2.0,0.0,0.0
2018,5,8,5,15,117.0,14.0,3.05,10.8,21.5,13.76,0.0
2018,5,8,5,30,221.0,26.0,3.2,11.2,41.0,21.23,6.94
2018,5,8,5,45,342.5,35.5,3.35,11.55,81.5,27.33,17.92
2018,5,8,6,0,464.0,45.0,3.5,11.9,122.0,33.08,23.74
2018,5,8,6,15,533.0,52.0,3.6,12.35,169.5,36.26,26.91
2018,5,8,6,30,602.0,59.0,3.7,12.8,217.0,45.19,35.04
2018,5,8,6,45,579.5,71.0,3.75,13.2,250.5,84.89,47.63
2018,5,8,7,0,557.0,83.0,3.8,13.6,284.0,122.75,74.62
2018,5,8,7,15,563.5,96.5,3.8,13.95,326.5,164.53,108.61
2018,5,8,7,30,570.0,110.0,3.8,14.3,369.0,207.13,145.56
2018,5,8,7,45,615.5,115.0,3.8,14.65,424.0,253.13,184.92
2018,5,8,8,0,661.0,120.0,3.8,15.0,479.0,303.56,228.33
2018,5,8,8,15,714.0,117.0,3.75,15.1,537.0,353.92,271.75
2018,5,8,8,30,767.0,114.0,3.7,15.2,595.0,411.85,320.77
2018,5,8,8,45,811.0,108.0,3.6,15.3,648.5,464.0,364.67
2018,5,8,9,0,855.0,102.0,3.5,15.4,702.0,522.77,412.72
2018,5,8,9,15,865.5,103.5,3.4,15.45,740.5,569.1,450.23
2018,5,8,9,30,876.0,105.0,3.3,15.5,779.0,614.97,486.42
2018,5,8,9,45,884.0,106.5,3.2,15.55,811.5,658.6,519.97
2018,5,8,10,0,892.0,108.0,3.1,15.6,844.0,701.17,551.88
2018,5,8,10,15,899.5,108.0,3.05,15.9,871.0,740.74,579.22
2018,5,8,10,30,907.0,108.0,3.0,16.2,898.0,778.82,604.68
2018,5,8,10,45,913.0,107.5,3.0,16.5,918.5,813.59,627.79
2018,5,8,11,0,919.0,107.0,3.0,16.8,939.0,846.42,649.35
2018,5,8,11,15,923.0,107.0,3.0,17.25,952.5,875.95,668.1
2018,5,8,11,30,927.0,107.0,3.0,17.7,966.0,903.14,685.13
2018,5,8,11,45,930.0,105.5,3.0,18.2,971.5,925.53,698.68
2018,5,8,12,0,933.0,104.0,3.0,18.7,977.0,945.26,710.43
2018,5,8,12,15,898.5,125.0,3.1,19.0,964.0,949.99,713.42
2018,5,8,12,30,864.0,146.0,3.2,19.3,951.0,951.11,714.19
2018,5,8,12,45,893.5,126.5,3.35,19.65,951.0,969.08,726.69
2018,5,8,13,0,923.0,107.0,3.5,20.0,951.0,984.03,737.06
2018,5,8,13,15,919.5,106.0,3.65,20.05,933.5,983.45,737.94
2018,5,8,13,30,916.0,105.0,3.8,20.1,916.0,979.83,736.97
2018,5,8,13,45,911.0,104.0,3.95,20.1,891.5,971.76,733.2
2018,5,8,14,0,906.0,103.0,4.1,20.1,867.0,960.74,727.5
2018,5,8,14,15,898.5,101.0,4.25,19.9,835.5,943.45,718.08
2018,5,8,14,30,891.0,99.0,4.4,19.7,804.0,923.41,706.79
2018,5,8,14,45,881.0,97.5,4.5,19.5,767.0,899.06,692.47
2018,5,8,15,0,871.0,96.0,4.6,19.3,730.0,872.34,676.37
2018,5,8,15,15,858.0,93.5,4.6,19.3,687.5,839.74,654.75
2018,5,8,15,30,845.0,91.0,4.6,19.3,645.0,805.25,631.66
2018,5,8,15,45,826.5,89.5,4.5,18.8,598.5,770.56,608.88
2018,5,8,16,0,808.0,88.0,4.4,18.3,552.0,729.95,581.48
2018,5,8,16,15,783.0,85.0,4.3,17.95,502.0,681.92,547.84
2018,5,8,16,30,758.0,82.0,4.2,17.6,452.0,633.69,513.59
2018,5,8,16,45,726.0,79.0,4.1,17.3,401.0,580.9,473.92
2018,5,8,17,0,694.0,76.0,4.0,17.0,350.0,531.3,435.1
2018,5,8,17,15,651.5,71.0,3.85,16.6,299.0,472.5,387.96
2018,5,8,17,30,609.0,66.0,3.7,16.2,248.0,416.18,341.36
2018,5,8,17,45,547.0,59.0,3.6,15.8,199.0,350.76,285.97
2018,5,8,18,0,485.0,52.0,3.5,15.4,150.0,290.25,233.02
2018,5,8,18,15,390.0,43.0,3.35,15.0,107.5,219.69,171.08
2018,5,8,18,30,295.0,34.0,3.2,14.6,65.0,157.91,114.2
2018,5,8,18,45,174.5,21.0,3.0,14.15,37.0,86.1,11.64
2018,5,8,19,0,54.0,8.0,2.8,13.7,9.0,21.5,0.0
2018,5,8,19,15,27.0,4.0,2.75,13.5,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,2.9,11.0,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,2.9,11.0,2.0,0.0,0.0
2018,5,9,5,15,136.0,14.5,3.1,11.4,23.5,14.25,0.0
2018,5,9,5,30,257.0,27.0,3.3,11.8,45.0,22.06,8.52
2018,5,9,5,45,373.5,36.0,3.45,12.2,86.0,27.63,18.2
2018,5,9,6,0,490.0,45.0,3.6,12.6,127.0,32.9,23.54
2018,5,9,6,15,446.0,59.5,3.7,12.95,154.0,42.65,32.56
2018,5,9,6,30,402.0,74.0,3.8,13.3,181.0,58.09,40.43
2018,5,9,6,45,380.0,97.0,3.9,13.65,215.5,96.78,63.87
2018,5,9,7,0,358.0,120.0,4.0,14.0,250.0,133.91,92.3
2018,5,9,7,15,421.0,125.0,4.05,14.35,300.5,168.13,117.61
2018,5,9,7,30,484.0,130.0,4.1,14.7,351.0,208.64,150.03
2018,5,9,7,45,482.0,147.5,4.15,15.05,389.0,248.84,185.48
2018,5,9,8,0,480.0,165.0,4.2,15.4,427.0,288.85,220.59
2018,5,9,8,15,605.5,147.5,4.25,15.65,508.5,343.34,264.99
2018,5,9,8,30,731.0,130.0,4.3,15.9,590.0,410.11,319.75
2018,5,9,8,45,812.5,111.0,4.3,16.2,656.0,469.36,368.81
2018,5,9,9,0,894.0,92.0,4.3,16.5,722.0,535.49,422.55
2018,5,9,9,15,905.5,93.5,4.3,16.8,762.0,584.01,461.66
2018,5,9,9,30,917.0,95.0,4.3,17.1,802.0,632.1,499.45
2018,5,9,9,45,926.0,95.5,4.3,17.35,836.0,677.04,534.07
2018,5,9,10,0,935.0,96.0,4.3,17.6,870.0,720.91,566.89
2018,5,9,10,15,940.0,97.5,4.3,17.8,897.0,761.59,595.08
2018,5,9,10,30,945.0,99.0,4.3,18.0,924.0,800.52,621.74
2018,5,9,10,45,948.5,100.5,4.3,18.25,944.5,836.37,645.91
2018,5,9,11,0,952.0,102.0,4.3,18.5,965.0,870.05,668.36
2018,5,9,11,15,953.0,103.0,4.3,18.65,977.5,898.86,687.54
2018,5,9,11,30,954.0,104.0,4.3,18.8,990.0,925.1,704.89
2018,5,9,11,45,953.5,105.5,4.25,18.9,995.0,947.83,719.68
2018,5,9,12,0,953.0,107.0,4.2,19.0,1000.0,967.75,732.56
2018,5,9,12,15,950.0,108.5,4.2,19.1,996.5,982.49,742.23
2018,5,9,12,30,947.0,110.0,4.2,19.2,993.0,994.22,749.97
2018,5,9,12,45,941.5,111.5,4.15,19.25,981.5,1000.56,754.0
2018,5,9,13,0,936.0,113.0,4.1,19.3,970.0,1003.81,756.08
2018,5,9,13,15,932.5,111.5,4.15,19.3,952.0,1002.81,756.19
2018,5,9,13,30,929.0,110.0,4.2,19.3,934.0,998.7,754.35
2018,5,9,13,45,923.0,109.5,4.25,19.3,909.0,990.2,749.64
2018,5,9,14,0,917.0,109.0,4.3,19.3,884.0,978.73,743.03
2018,5,9,14,15,909.0,108.0,4.4,19.15,852.5,961.99,733.62
2018,5,9,14,30,901.0,107.0,4.5,19.0,821.0,942.49,722.65
2018,5,9,14,45,889.5,106.5,4.55,18.8,783.5,917.79,707.74
2018,5,9,15,0,878.0,106.0,4.6,18.6,746.0,890.76,691.14
2018,5,9,15,15,864.5,103.5,4.6,18.6,703.0,857.67,669.23
2018,5,9,15,30,851.0,101.0,4.6,18.6,660.0,827.67,649.47
2018,5,9,15,45,833.0,98.0,4.7,18.05,612.5,786.77,623.48
2018,5,9,16,0,815.0,95.0,4.8,17.5,565.0,744.64,596.09
2018,5,9,16,15,791.5,92.0,4.75,17.1,515.0,697.47,563.29
2018,5,9,16,30,768.0,89.0,4.7,16.7,465.0,649.95,529.65
2018,5,9,16,45,736.5,85.0,4.7,16.35,413.0,595.92,489.0
2018,5,9,17,0,705.0,81.0,4.7,16.0,361.0,545.33,449.46
2018,5,9,17,15,660.5,75.5,4.55,15.6,308.5,484.25,400.08
2018,5,9,17,30,616.0,70.0,4.4,15.2,256.0,425.78,351.37
2018,5,9,17,45,550.0,63.5,4.25,14.75,206.0,358.5,294.07
2018,5,9,18,0,484.0,57.0,4.1,14.3,156.0,296.36,239.49
2018,5,9,18,15,384.0,48.0,3.95,13.9,112.5,223.4,175.32
2018,5,9,18,30,284.0,39.0,3.8,13.5,69.0,160.65,117.84
2018,5,9,18,45,165.5,24.0,3.65,13.1,39.5,87.93,21.15
2018,5,9,19,0,47.0,9.0,3.5,12.7,10.0,20.81,0.0
2018,5,9,19,15,23.5,4.5,3.45,12.55,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,2.25,10.15,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,2.2,10.2,2.0,0.0,0.0
2018,5,10,5,15,85.5,15.0,2.35,10.75,21.0,14.74,0.0
2018,5,10,5,30,162.0,28.0,2.5,11.3,40.0,21.95,9.37
2018,5,10,5,45,252.5,40.5,2.65,11.8,76.0,30.98,21.21
2018,5,10,6,0,343.0,53.0,2.8,12.3,112.0,39.56,29.5
2018,5,10,6,15,401.5,64.0,2.8,12.65,155.5,46.51,36.07
2018,5,10,6,30,460.0,75.0,2.8,13.0,199.0,60.58,41.05
2018,5,10,6,45,563.0,77.5,2.8,13.4,261.0,92.92,53.88
2018,5,10,7,0,666.0,80.0,2.8,13.8,323.0,136.04,80.66
2018,5,10,7,15,701.5,84.5,2.85,14.2,375.0,180.31,115.68
2018,5,10,7,30,737.0,89.0,2.9,14.6,427.0,231.64,159.26
2018,5,10,7,45,763.0,93.0,3.0,15.05,478.0,279.88,201.83
2018,5,10,8,0,789.0,97.0,3.1,15.5,529.0,330.51,246.47
2018,5,10,8,15,808.5,100.0,3.15,15.95,577.0,380.05,289.83
2018,5,10,8,30,828.0,103.0,3.2,16.4,625.0,430.91,333.31
2018,5,10,8,45,782.5,128.0,3.25,16.9,649.5,472.84,368.78
2018,5,10,9,0,737.0,153.0,3.3,17.4,674.0,506.75,396.67
2018,5,10,9,15,654.5,200.0,3.3,17.75,681.5,538.28,421.0
2018,5,10,9,30,572.0,247.0,3.3,18.1,689.0,562.67,438.65
2018,5,10,9,45,541.5,276.0,3.3,18.45,709.0,595.47,462.35
2018,5,10,10,0,511.0,305.0,3.3,18.8,729.0,625.17,483.04
2018,5,10,10,15,501.0,323.5,3.25,19.0,750.0,656.94,505.31
2018,5,10,10,30,491.0,342.0,3.2,19.2,771.0,687.19,526.03
2018,5,10,10,45,495.0,352.5,3.2,19.45,793.5,719.47,548.35
2018,5,10,11,0,499.0,363.0,3.2,19.7,816.0,751.0,569.82
2018,5,10,11,15,504.0,369.0,3.2,19.8,832.0,778.31,588.56
2018,5,10,11,30,509.0,375.0,3.2,19.9,848.0,804.65,606.49
2018,5,10,11,45,524.0,371.5,3.2,20.05,861.0,829.7,623.73
2018,5,10,12,0,539.0,368.0,3.2,20.2,874.0,853.75,640.2
2018,5,10,12,15,579.0,341.0,3.3,20.1,883.0,876.65,658.16
2018,5,10,12,30,619.0,314.0,3.4,20.0,892.0,897.77,674.98
2018,5,10,12,45,566.5,335.5,3.55,19.95,860.5,879.39,661.97
2018,5,10,13,0,514.0,357.0,3.7,19.9,829.0,858.1,647.1
2018,5,10,13,15,541.5,338.0,3.75,19.85,826.5,869.97,657.31
2018,5,10,13,30,569.0,319.0,3.8,19.8,824.0,879.62,665.82
2018,5,10,13,45,683.5,245.5,3.9,19.7,836.0,914.8,695.54
2018,5,10,14,0,798.0,172.0,4.0,19.6,848.0,939.65,714.11
2018,5,10,14,15,839.5,143.0,4.05,19.5,831.0,941.24,716.57
2018,5,10,14,30,881.0,114.0,4.1,19.4,814.0,933.0,712.54
2018,5,10,14,45,870.0,112.5,4.2,19.3,776.5,908.05,697.28
2018,5,10,15,0,859.0,111.0,4.3,19.2,739.0,880.81,680.43
2018,5,10,15,15,845.5,108.5,4.3,19.2,696.5,853.32,662.62
2018,5,10,15,30,832.0,106.0,4.3,19.2,654.0,818.82,639.69
2018,5,10,15,45,805.0,103.0,4.35,18.75,602.0,771.25,608.39
2018,5,10,16,0,778.0,100.0,4.4,18.3,550.0,723.05,576.18
2018,5,10,16,15,748.5,97.0,4.4,17.9,499.0,672.68,541.3
2018,5,10,16,30,719.0,94.0,4.4,17.5,448.0,624.92,507.54
2018,5,10,16,45,694.0,89.5,4.45,17.1,400.0,576.64,471.42
2018,5,10,17,0,669.0,85.0,4.5,16.7,352.0,528.82,434.52
2018,5,10,17,15,625.5,79.5,4.5,16.15,301.5,469.76,387.47
2018,5,10,17,30,582.0,74.0,4.5,15.6,251.0,413.25,340.93
2018,5,10,17,45,514.5,68.0,4.45,15.0,202.5,347.13,284.95
2018,5,10,18,0,447.0,62.0,4.4,14.4,154.0,286.16,231.69
2018,5,10,18,15,349.5,51.0,4.3,13.95,111.0,212.96,167.58
2018,5,10,18,30,252.0,40.0,4.2,13.5,68.0,151.08,111.53
2018,5,10,18,45,146.0,25.0,4.05,13.0,39.5,84.11,27.08
2018,5,10,19,0,40.0,10.0,3.9,12.5,11.0,20.09,0.0
2018,5,10,19,15,20.0,5.0,3.8,12.3,5.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,11,4,45,7.5,1.0,2.1,9.75,1.0,0.0,0.0
2018,5,11,5,0,15.0,2.0,2.1,9.8,2.0,0.0,0.0
2018,5,11,5,15,77.0,14.5,2.3,10.35,20.0,14.25,0.0
2018,5,11,5,30,139.0,27.0,2.5,10.9,38.0,21.03,9.44
2018,5,11,5,45,211.5,41.5,2.7,11.4,71.5,31.69,21.95
2018,5,11,6,0,284.0,56.0,2.9,11.9,105.0,41.83,31.6
2018,5,11,6,15,335.5,69.0,3.1,12.45,146.0,50.26,39.46
2018,5,11,6,30,387.0,82.0,3.3,13.0,187.0,66.64,46.2
2018,5,11,6,45,427.5,94.5,3.45,13.55,233.0,100.42,64.6
2018,5,11,7,0,468.0,107.0,3.6,14.1,279.0,138.46,91.11
2018,5,11,7,15,477.5,123.5,3.65,14.65,322.0,178.84,123.98
2018,5,11,7,30,487.0,140.0,3.7,15.2,365.0,220.38,159.35
2018,5,11,7,45,511.0,151.5,3.75,15.75,411.0,262.62,195.36
2018,5,11,8,0,535.0,163.0,3.8,16.3,457.0,307.16,233.27
2018,5,11,8,15,554.5,173.5,3.8,16.8,502.0,351.37,270.62
2018,5,11,8,30,574.0,184.0,3.8,17.3,547.0,396.59,308.12
2018,5,11,8,45,587.0,196.5,3.85,17.8,590.5,442.49,345.4
2018,5,11,9,0,600.0,209.0,3.9,18.3,634.0,489.09,382.31
2018,5,11,9,15,612.0,220.5,3.9,18.7,674.5,534.75,417.72
2018,5,11,9,30,624.0,232.0,3.9,19.1,715.0,580.71,452.5
2018,5,11,9,45,705.0,206.0,3.9,19.45,774.0,636.57,495.3
2018,5,11,10,0,786.0,180.0,3.9,19.8,833.0,699.31,542.35
2018,5,11,10,15,870.5,142.0,3.9,20.1,887.0,756.28,584.64
2018,5,11,10,30,955.0,104.0,3.9,20.4,941.0,816.12,625.45
2018,5,11,10,45,961.5,104.0,3.9,20.7,963.0,853.17,649.69
2018,5,11,11,0,968.0,104.0,3.9,21.0,985.0,888.19,672.47
2018,5,11,11,15,971.5,103.5,3.85,21.25,998.0,918.03,691.38
2018,5,11,11,30,975.0,103.0,3.8,21.5,1011.0,945.36,708.5
2018,5,11,11,45,976.5,103.0,3.8,21.7,1016.5,968.78,723.36
2018,5,11,12,0,978.0,103.0,3.8,21.9,1022.0,989.38,736.36
2018,5,11,12,15,976.0,103.0,3.8,22.1,1018.5,1003.85,745.31
2018,5,11,12,30,974.0,103.0,3.8,22.3,1015.0,1015.24,752.33
2018,5,11,12,45,970.5,104.0,3.8,22.5,1004.5,1023.09,757.13
2018,5,11,13,0,967.0,105.0,3.8,22.7,994.0,1027.79,759.97
2018,5,11,13,15,963.5,104.5,3.9,22.8,976.0,1027.78,760.82
2018,5,11,13,30,960.0,104.0,4.0,22.9,958.0,1024.6,759.71
2018,5,11,13,45,955.5,102.5,4.05,23.05,933.0,1016.28,754.84
2018,5,11,14,0,951.0,101.0,4.1,23.2,908.0,1004.85,748.03
2018,5,11,14,15,944.5,99.0,4.15,23.2,876.0,987.99,738.12
2018,5,11,14,30,938.0,97.0,4.2,23.2,844.0,968.22,726.33
2018,5,11,14,45,929.0,95.5,4.25,23.2,806.0,943.97,711.51
2018,5,11,15,0,920.0,94.0,4.3,23.2,768.0,917.16,694.94
2018,5,11,15,15,908.0,92.0,4.3,23.2,725.0,884.85,674.25
2018,5,11,15,30,896.0,90.0,4.3,23.2,682.0,850.47,652.03
2018,5,11,15,45,881.5,87.0,4.25,22.95,634.5,811.09,626.5
2018,5,11,16,0,867.0,84.0,4.2,22.7,587.0,770.19,599.62
2018,5,11,16,15,848.5,80.0,4.05,22.35,536.5,728.45,571.63
2018,5,11,16,30,830.0,76.0,3.9,22.0,486.0,681.25,539.21
2018,5,11,16,45,803.0,72.0,3.75,21.7,433.0,627.86,501.15
2018,5,11,17,0,776.0,68.0,3.6,21.4,380.0,574.86,460.94
2018,5,11,17,15,736.5,63.5,3.4,20.8,326.5,514.66,414.28
2018,5,11,17,30,697.0,59.0,3.2,20.2,273.0,456.5,367.63
2018,5,11,17,45,639.5,53.5,3.05,19.55,221.5,390.61,313.33
2018,5,11,18,0,582.0,48.0,2.9,18.9,170.0,331.93,262.84
2018,5,11,18,15,490.5,41.0,2.8,18.4,124.5,260.12,200.66
2018,5,11,18,30,399.0,34.0,2.7,17.9,79.0,196.64,143.1
2018,5,11,18,45,254.5,23.0,2.65,17.35,46.5,115.56,45.2
2018,5,11,19,0,110.0,12.0,2.6,16.8,14.0,40.23,0.0
2018,5,11,19,15,55.0,6.0,2.55,16.65,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,12,4,45,17.0,2.5,1.95,12.4,2.0,0.0,0.0
2018,5,12,5,0,34.0,5.0,1.9,12.5,4.0,0.0,0.0
2018,5,12,5,15,163.0,17.0,1.95,13.25,28.0,16.71,0.0
2018,5,12,5,30,292.0,29.0,2.0,14.0,52.0,23.49,11.61
2018,5,12,5,45,402.0,37.0,2.05,14.8,93.5,28.04,18.54
2018,5,12,6,0,512.0,45.0,2.1,15.6,135.0,32.4,22.88
2018,5,12,6,15,580.0,51.0,2.15,16.15,184.5,34.81,25.26
2018,5,12,6,30,648.0,57.0,2.2,16.7,234.0,51.94,28.5
2018,5,12,6,45,693.0,61.5,2.3,17.3,286.5,95.13,49.31
2018,5,12,7,0,738.0,66.0,2.4,17.9,339.0,139.76,79.1
2018,5,12,7,15,770.0,69.5,2.4,18.35,392.0,186.06,115.79
2018,5,12,7,30,802.0,73.0,2.4,18.8,445.0,235.65,157.84
2018,5,12,7,45,825.5,76.0,2.4,19.3,496.5,285.61,201.49
2018,5,12,8,0,849.0,79.0,2.4,19.8,548.0,341.9,249.94
2018,5,12,8,15,866.0,81.5,2.3,20.25,596.5,392.82,293.47
2018,5,12,8,30,883.0,84.0,2.2,20.7,645.0,444.69,336.52
2018,5,12,8,45,896.0,86.0,2.1,21.15,689.0,494.97,377.04
2018,5,12,9,0,909.0,88.0,2.0,21.6,733.0,545.38,416.23
2018,5,12,9,15,915.0,92.0,1.95,21.9,772.0,593.63,452.89
2018,5,12,9,30,921.0,96.0,1.9,22.2,811.0,640.99,487.71
2018,5,12,9,45,923.0,100.5,1.8,22.45,843.0,685.15,518.92
2018,5,12,10,0,925.0,105.0,1.7,22.7,875.0,727.73,547.85
2018,5,12,10,15,930.5,106.0,1.75,22.85,902.0,767.84,574.26
2018,5,12,10,30,936.0,107.0,1.8,23.0,929.0,806.26,599.31
2018,5,12,10,45,939.5,108.0,1.85,23.15,949.0,841.25,621.89
2018,5,12,11,0,943.0,109.0,1.9,23.3,969.0,874.1,642.96
2018,5,12,11,15,944.5,109.0,2.0,23.35,980.5,902.05,661.5
2018,5,12,11,30,946.0,109.0,2.1,23.4,992.0,927.47,678.45
2018,5,12,11,45,946.5,109.5,2.15,23.45,997.0,949.87,692.97
2018,5,12,12,0,947.0,110.0,2.2,23.5,1002.0,969.52,705.77
2018,5,12,12,15,940.0,113.5,2.35,23.45,997.0,982.37,715.6
2018,5,12,12,30,933.0,117.0,2.5,23.4,992.0,992.18,723.6
2018,5,12,12,45,923.0,121.5,2.6,23.35,979.5,997.12,728.07
2018,5,12,13,0,913.0,126.0,2.7,23.3,967.0,999.02,730.7
2018,5,12,13,15,908.5,125.5,2.85,23.15,949.0,998.12,732.36
2018,5,12,13,30,904.0,125.0,3.0,23.0,931.0,994.21,732.13
2018,5,12,13,45,897.0,124.0,3.1,22.85,905.5,984.46,727.71
2018,5,12,14,0,890.0,123.0,3.2,22.7,880.0,971.83,721.47
2018,5,12,14,15,881.0,121.5,3.3,22.45,847.5,954.03,712.08
2018,5,12,14,30,872.0,120.0,3.4,22.2,815.0,933.59,700.91
2018,5,12,14,45,860.0,118.5,3.5,21.9,777.5,907.94,686.27
2018,5,12,15,0,848.0,117.0,3.6,21.6,740.0,885.36,673.65
2018,5,12,15,15,833.5,114.0,3.6,21.6,697.0,851.6,651.79
2018,5,12,15,30,819.0,111.0,3.6,21.6,654.0,816.05,628.6
2018,5,12,15,45,800.0,108.0,3.7,20.75,607.0,775.28,603.89
2018,5,12,16,0,781.0,105.0,3.8,19.9,560.0,733.41,577.82
2018,5,12,16,15,756.0,101.5,3.75,19.4,510.5,685.68,545.5
2018,5,12,16,30,731.0,98.0,3.7,18.9,461.0,640.41,514.3
2018,5,12,16,45,698.5,93.5,3.65,18.4,409.5,586.66,474.49
2018,5,12,17,0,666.0,89.0,3.6,17.9,358.0,533.91,434.33
2018,5,12,17,15,622.5,83.0,3.4,17.35,307.0,474.28,387.28
2018,5,12,17,30,579.0,77.0,3.2,16.8,256.0,417.19,340.81
2018,5,12,17,45,516.5,69.5,3.05,16.25,207.0,351.78,286.24
2018,5,12,18,0,454.0,62.0,2.9,15.7,158.0,291.17,234.04
2018,5,12,18,15,361.5,51.0,2.65,15.15,114.5,219.9,172.28
2018,5,12,18,30,269.0,40.0,2.4,14.6,71.0,157.69,116.85
2018,5,12,18,45,161.5,26.0,2.2,14.1,42.0,91.67,40.87
2018,5,12,19,0,54.0,12.0,2.0,13.6,13.0,25.87,0.0
2018,5,12,19,15,27.0,6.0,1.95,13.35,6.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,13,4,45,2.0,1.0,2.05,10.95,1.0,0.0,0.0
2018,5,13,5,0,4.0,2.0,2.1,11.1,2.0,0.0,0.0
2018,5,13,5,15,2.0,7.0,2.25,11.4,7.0,6.88,0.0
2018,5,13,5,30,0.0,12.0,2.4,11.7,12.0,11.57,3.16
2018,5,13,5,45,0.0,21.5,2.55,12.05,21.5,20.74,12.47
2018,5,13,6,0,0.0,31.0,2.7,12.4,31.0,29.92,21.03
2018,5,13,6,15,0.0,44.5,2.75,12.65,44.5,42.98,32.97
2018,5,13,6,30,0.0,58.0,2.8,12.9,58.0,56.02,42.45
2018,5,13,6,45,17.0,91.5,2.85,13.15,98.0,87.36,68.39
2018,5,13,7,0,34.0,125.0,2.9,13.4,138.0,116.7,91.98
2018,5,13,7,15,87.5,159.5,2.85,13.7,199.0,157.59,123.33
2018,5,13,7,30,141.0,194.0,2.8,14.0,260.0,199.72,155.76
2018,5,13,7,45,101.5,206.0,2.8,14.35,256.0,213.04,167.92
2018,5,13,8,0,62.0,218.0,2.8,14.7,252.0,217.75,172.52
2018,5,13,8,15,53.5,236.0,2.8,15.05,267.5,235.0,186.11
2018,5,13,8,30,45.0,254.0,2.8,15.4,283.0,251.47,198.74
2018,5,13,8,45,43.5,270.0,2.75,15.8,299.5,268.7,211.67
2018,5,13,9,0,42.0,286.0,2.7,16.2,316.0,285.82,224.32
2018,5,13,9,15,44.0,305.5,2.75,16.55,338.5,307.87,240.79
2018,5,13,9,30,46.0,325.0,2.8,16.9,361.0,330.2,257.31
2018,5,13,9,45,68.5,358.5,2.8,17.2,414.5,378.52,293.8
2018,5,13,10,0,91.0,392.0,2.8,17.5,468.0,428.92,331.27
2018,5,13,10,15,151.0,410.5,2.85,17.75,541.5,492.05,378.9
2018,5,13,10,30,211.0,429.0,2.9,18.0,615.0,562.4,431.05
2018,5,13,10,45,291.5,412.5,2.95,18.2,675.5,618.79,473.46
2018,5,13,11,0,372.0,396.0,3.0,18.4,736.0,681.34,519.86
2018,5,13,11,15,633.5,264.0,3.1,18.55,852.0,790.05,604.54
2018,5,13,11,30,895.0,132.0,3.2,18.7,968.0,906.5,686.66
2018,5,13,11,45,907.0,125.5,3.25,18.85,977.0,931.47,702.49
2018,5,13,12,0,919.0,119.0,3.3,19.0,986.0,954.15,717.53
2018,5,13,12,15,911.0,124.0,3.35,19.0,981.5,967.14,726.5
2018,5,13,12,30,903.0,129.0,3.4,19.0,977.0,977.18,733.66
2018,5,13,12,45,832.5,165.5,3.45,19.0,941.0,961.05,723.26
2018,5,13,13,0,762.0,202.0,3.5,19.0,905.0,937.69,708.19
2018,5,13,13,15,808.0,175.0,3.55,18.85,907.5,958.77,723.97
2018,5,13,13,30,854.0,148.0,3.6,18.7,910.0,971.09,733.54
2018,5,13,13,45,849.5,145.0,3.65,18.6,886.0,967.54,732.37
2018,5,13,14,0,845.0,142.0,3.7,18.5,862.0,955.83,725.85
2018,5,13,14,15,845.5,136.0,3.7,18.35,834.0,942.81,718.4
2018,5,13,14,30,846.0,130.0,3.7,18.2,806.0,926.93,709.05
2018,5,13,14,45,836.5,127.0,3.75,18.0,769.5,902.46,694.21
2018,5,13,15,0,827.0,124.0,3.8,17.8,733.0,875.68,677.73
2018,5,13,15,15,812.5,121.5,3.8,17.8,691.0,842.98,656.2
2018,5,13,15,30,798.0,119.0,3.8,17.8,649.0,808.54,633.31
2018,5,13,15,45,781.5,114.5,3.75,17.25,603.0,768.74,607.38
2018,5,13,16,0,765.0,110.0,3.7,16.7,557.0,727.73,580.22
2018,5,13,16,15,743.5,105.0,3.65,16.35,508.5,684.09,550.22
2018,5,13,16,30,722.0,100.0,3.6,16.0,460.0,637.55,517.3
2018,5,13,16,45,692.0,94.5,3.6,15.65,409.0,584.62,477.64
2018,5,13,17,0,662.0,89.0,3.6,15.3,358.0,532.53,437.52
2018,5,13,17,15,619.0,83.5,3.5,14.85,307.5,473.9,390.84
