Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,17,30,576.0,78.0,3.4,14.4,257.0,417.76,344.71
2018,5,13,17,45,515.0,70.0,3.35,14.0,208.0,352.58,289.78
2018,5,13,18,0,454.0,62.0,3.3,13.6,159.0,292.1,237.16
2018,5,13,18,15,363.0,51.5,3.15,13.2,116.0,221.8,175.58
2018,5,13,18,30,272.0,41.0,3.0,12.8,73.0,160.4,120.4
2018,5,13,18,45,164.5,27.0,2.85,12.45,43.5,94.72,47.03
2018,5,13,19,0,57.0,13.0,2.7,12.1,14.0,27.75,0.0
2018,5,13,19,15,28.5,6.5,2.7,11.95,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.55,10.15,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.5,10.2,1.0,0.98,0.0
2018,5,14,5,15,14.5,5.5,2.5,10.4,6.5,5.41,0.0
2018,5,14,5,30,29.0,10.0,2.5,10.6,12.0,8.65,1.11
2018,5,14,5,45,26.0,12.0,2.55,10.75,15.0,10.26,3.37
2018,5,14,6,0,23.0,14.0,2.6,10.9,18.0,13.2,6.21
2018,5,14,6,15,11.5,17.5,2.55,11.25,19.5,17.03,9.77
2018,5,14,6,30,0.0,21.0,2.5,11.6,21.0,20.26,11.9
2018,5,14,6,45,0.0,36.5,2.5,11.9,36.5,35.24,24.8
2018,5,14,7,0,0.0,52.0,2.5,12.2,52.0,50.24,37.56
2018,5,14,7,15,0.0,57.5,2.45,12.6,57.5,55.56,41.91
2018,5,14,7,30,0.0,63.0,2.4,13.0,63.0,60.9,46.2
2018,5,14,7,45,0.0,66.5,2.4,13.4,66.5,64.29,48.81
2018,5,14,8,0,0.0,70.0,2.4,13.8,70.0,67.69,51.39
2018,5,14,8,15,0.0,84.5,2.45,14.15,84.5,81.76,62.83
2018,5,14,8,30,0.0,99.0,2.5,14.5,99.0,95.72,74.04
2018,5,14,8,45,0.0,109.0,2.55,14.85,109.0,105.25,81.52
2018,5,14,9,0,0.0,119.0,2.6,15.2,119.0,114.81,88.97
2018,5,14,9,15,1.5,136.0,2.65,15.55,137.0,131.86,102.44
2018,5,14,9,30,3.0,153.0,2.7,15.9,155.0,149.07,115.92
2018,5,14,9,45,5.5,174.5,2.8,16.2,179.0,171.35,133.39
2018,5,14,10,0,8.0,196.0,2.9,16.5,203.0,193.87,150.91
2018,5,14,10,15,11.5,235.0,3.0,16.7,245.0,233.96,182.1
2018,5,14,10,30,15.0,274.0,3.1,16.9,287.0,274.4,213.16
2018,5,14,10,45,17.0,292.5,3.2,17.1,307.5,294.59,228.35
2018,5,14,11,0,19.0,311.0,3.3,17.3,328.0,314.99,243.69
2018,5,14,11,15,22.0,331.0,3.35,17.4,351.0,337.86,260.94
2018,5,14,11,30,25.0,351.0,3.4,17.5,374.0,361.66,278.81
2018,5,14,11,45,43.0,389.5,3.5,17.55,430.0,417.18,321.04
2018,5,14,12,0,61.0,428.0,3.6,17.6,486.0,473.91,363.59
2018,5,14,12,15,80.0,443.5,3.65,17.6,519.0,509.96,390.71
2018,5,14,12,30,99.0,459.0,3.7,17.6,552.0,546.56,418.19
2018,5,14,12,45,133.5,454.0,3.75,17.6,578.0,582.36,445.72
2018,5,14,13,0,168.0,449.0,3.8,17.6,604.0,614.13,470.27
2018,5,14,13,15,339.0,378.5,3.8,17.5,684.0,714.92,549.78
2018,5,14,13,30,510.0,308.0,3.8,17.4,764.0,815.05,626.76
2018,5,14,13,45,674.0,226.5,3.85,17.3,812.0,889.9,684.47
2018,5,14,14,0,838.0,145.0,3.9,17.2,860.0,953.47,729.6
2018,5,14,14,15,840.0,138.5,3.9,17.05,833.0,941.44,722.16
2018,5,14,14,30,842.0,132.0,3.9,16.9,806.0,926.51,713.38
2018,5,14,14,45,832.5,128.5,3.9,16.7,769.5,901.59,697.79
2018,5,14,15,0,823.0,125.0,3.9,16.5,733.0,874.36,680.58
2018,5,14,15,15,808.5,122.5,3.9,16.5,691.0,841.76,658.97
2018,5,14,15,30,794.0,120.0,3.9,16.5,649.0,807.43,635.99
2018,5,14,15,45,777.0,116.0,3.9,16.0,603.5,767.9,610.18
2018,5,14,16,0,760.0,112.0,3.9,15.5,558.0,727.2,583.12
2018,5,14,16,15,738.5,107.5,3.9,15.15,509.5,684.4,553.71
2018,5,14,16,30,717.0,103.0,3.9,14.8,461.0,638.62,521.17
2018,5,14,16,45,686.5,97.5,3.9,14.45,410.5,585.54,481.11
2018,5,14,17,0,656.0,92.0,3.9,14.1,360.0,533.32,440.62
2018,5,14,17,15,613.5,86.0,3.8,13.7,309.5,474.61,393.54
2018,5,14,17,30,571.0,80.0,3.7,13.3,259.0,418.32,347.03
2018,5,14,17,45,510.0,72.0,3.65,12.9,210.0,353.26,291.93
2018,5,14,18,0,449.0,64.0,3.6,12.5,161.0,292.86,239.16
2018,5,14,18,15,359.5,54.0,3.5,12.15,118.5,223.07,177.72
2018,5,14,18,30,270.0,44.0,3.4,11.8,76.0,163.93,124.23
2018,5,14,18,45,163.5,28.5,3.25,11.45,45.5,97.22,52.32
2018,5,14,19,0,57.0,13.0,3.1,11.1,15.0,27.87,0.0
2018,5,14,19,15,28.5,6.5,3.1,11.0,7.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.9,10.1,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.9,10.2,1.0,0.98,0.0
2018,5,15,5,15,0.0,3.0,2.05,10.6,3.0,2.95,0.0
2018,5,15,5,30,0.0,5.0,2.2,11.0,5.0,4.82,0.0
2018,5,15,5,45,0.0,8.0,2.35,11.45,8.0,7.71,1.12
2018,5,15,6,0,0.0,11.0,2.5,11.9,11.0,10.6,3.85
2018,5,15,6,15,0.0,17.0,2.5,12.2,17.0,16.39,9.15
2018,5,15,6,30,0.0,23.0,2.5,12.5,23.0,22.19,13.51
2018,5,15,6,45,0.0,38.0,2.45,12.8,38.0,36.69,25.95
2018,5,15,7,0,0.0,53.0,2.4,13.1,53.0,51.2,38.24
2018,5,15,7,15,0.0,67.0,2.35,13.45,67.0,64.76,49.55
2018,5,15,7,30,0.0,81.0,2.3,13.8,81.0,78.34,60.7
2018,5,15,7,45,0.5,107.0,2.25,14.1,107.5,102.9,80.82
2018,5,15,8,0,1.0,133.0,2.2,14.4,134.0,127.38,100.57
2018,5,15,8,15,12.5,182.0,2.2,14.75,190.0,176.97,140.21
2018,5,15,8,30,24.0,231.0,2.2,15.1,246.0,227.5,179.88
2018,5,15,8,45,29.0,254.5,2.2,15.45,274.0,248.71,195.88
2018,5,15,9,0,34.0,278.0,2.2,15.8,302.0,274.95,215.76
2018,5,15,9,15,43.0,305.0,2.3,16.05,337.5,307.15,240.26
2018,5,15,9,30,52.0,332.0,2.4,16.3,373.0,340.34,265.28
2018,5,15,9,45,119.5,366.5,2.45,16.6,465.5,415.7,323.01
2018,5,15,10,0,187.0,401.0,2.5,16.9,558.0,500.15,386.28
2018,5,15,10,15,303.0,373.5,2.6,17.15,637.0,566.09,436.96
2018,5,15,10,30,419.0,346.0,2.7,17.4,716.0,640.58,493.41
2018,5,15,10,45,447.5,336.5,2.8,17.6,739.5,671.3,515.91
2018,5,15,11,0,476.0,327.0,2.9,17.8,763.0,702.58,538.98
2018,5,15,11,15,671.0,236.5,3.0,17.9,860.5,797.54,611.92
2018,5,15,11,30,866.0,146.0,3.1,18.0,958.0,896.86,681.04
2018,5,15,11,45,877.5,140.5,3.2,18.15,967.0,921.85,697.42
2018,5,15,12,0,889.0,135.0,3.3,18.3,976.0,944.66,712.97
2018,5,15,12,15,890.0,133.5,3.4,18.3,973.5,959.25,723.42
2018,5,15,12,30,891.0,132.0,3.5,18.3,971.0,971.12,732.18
2018,5,15,12,45,890.5,130.5,3.6,18.3,961.5,978.77,738.21
2018,5,15,13,0,890.0,129.0,3.7,18.3,952.0,983.53,742.43
2018,5,15,13,15,886.0,128.5,3.75,18.2,935.0,983.04,743.16
2018,5,15,13,30,882.0,128.0,3.8,18.1,918.0,979.65,742.07
2018,5,15,13,45,876.5,126.5,3.85,17.95,893.5,970.91,737.6
2018,5,15,14,0,871.0,125.0,3.9,17.8,869.0,959.34,731.31
2018,5,15,14,15,863.5,123.0,3.95,17.6,838.5,942.63,721.68
2018,5,15,14,30,856.0,121.0,4.0,17.4,808.0,923.3,710.29
2018,5,15,14,45,846.0,118.5,4.0,17.15,771.5,898.68,695.05
2018,5,15,15,0,836.0,116.0,4.0,16.9,735.0,877.08,681.96
2018,5,15,15,15,822.5,114.0,4.0,16.9,693.5,845.58,661.1
2018,5,15,15,30,809.0,112.0,4.0,16.9,652.0,812.27,638.9
2018,5,15,15,45,793.0,108.0,4.0,16.25,606.5,773.12,613.74
2018,5,15,16,0,777.0,104.0,4.0,15.6,561.0,732.71,587.27
2018,5,15,16,15,757.5,99.5,3.95,15.25,513.0,688.1,556.35
2018,5,15,16,30,738.0,95.0,3.9,14.9,465.0,642.93,524.49
2018,5,15,16,45,710.5,90.0,3.85,14.55,415.0,594.05,487.86
2018,5,15,17,0,683.0,85.0,3.8,14.2,365.0,543.37,448.56
2018,5,15,17,15,644.5,79.0,3.75,13.9,314.5,485.9,402.55
2018,5,15,17,30,606.0,73.0,3.7,13.6,264.0,430.53,356.82
2018,5,15,17,45,551.5,65.0,3.6,13.3,215.0,367.2,303.07
2018,5,15,18,0,497.0,57.0,3.5,13.0,166.0,308.04,251.18
2018,5,15,18,15,412.0,48.5,3.35,12.75,123.0,240.27,191.16
2018,5,15,18,30,327.0,40.0,3.2,12.5,80.0,180.03,136.42
2018,5,15,18,45,207.0,26.5,3.05,12.25,48.0,108.91,61.93
2018,5,15,19,0,87.0,13.0,2.9,12.0,16.0,35.99,0.0
2018,5,15,19,15,43.5,6.5,2.8,11.85,8.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,16,4,45,14.0,2.5,2.2,10.35,2.5,0.0,0.0
2018,5,16,5,0,28.0,5.0,2.2,10.5,5.0,4.91,0.0
2018,5,16,5,15,136.5,19.0,2.3,10.95,30.0,15.08,0.0
2018,5,16,5,30,245.0,33.0,2.4,11.4,55.0,25.73,15.03
2018,5,16,5,45,347.0,42.5,2.55,11.85,95.5,32.61,22.97
2018,5,16,6,0,449.0,52.0,2.7,12.3,136.0,38.08,28.35
2018,5,16,6,15,517.5,59.5,2.7,12.65,184.5,41.44,31.62
2018,5,16,6,30,586.0,67.0,2.7,13.0,233.0,65.27,37.75
2018,5,16,6,45,633.5,72.5,2.75,13.3,284.5,103.52,57.88
2018,5,16,7,0,681.0,78.0,2.8,13.6,336.0,146.8,88.58
2018,5,16,7,15,714.5,82.5,2.75,13.95,388.0,191.67,125.28
2018,5,16,7,30,748.0,87.0,2.7,14.3,440.0,243.12,169.56
2018,5,16,7,45,732.5,101.5,2.65,14.6,478.5,286.34,209.42
2018,5,16,8,0,717.0,116.0,2.6,14.9,517.0,331.15,249.91
2018,5,16,8,15,700.5,131.5,2.6,15.2,551.5,374.73,288.38
2018,5,16,8,30,684.0,147.0,2.6,15.5,586.0,416.37,324.1
2018,5,16,8,45,512.0,202.5,2.65,15.8,544.0,419.06,328.68
2018,5,16,9,0,340.0,258.0,2.7,16.1,502.0,407.99,320.52
2018,5,16,9,15,275.5,304.5,2.75,16.35,509.0,429.89,336.84
2018,5,16,9,30,211.0,351.0,2.8,16.6,516.0,450.06,350.77
2018,5,16,9,45,190.0,356.5,2.85,16.8,510.0,452.64,352.18
2018,5,16,10,0,169.0,362.0,2.9,17.0,504.0,453.16,351.94
2018,5,16,10,15,218.5,369.0,2.95,17.1,558.5,501.39,388.92
2018,5,16,10,30,268.0,376.0,3.0,17.2,613.0,555.96,429.97
2018,5,16,10,45,521.5,286.5,3.05,17.35,760.5,684.02,529.61
2018,5,16,11,0,775.0,197.0,3.1,17.5,908.0,825.26,634.07
2018,5,16,11,15,659.5,240.0,3.05,17.55,851.0,792.0,607.88
2018,5,16,11,30,544.0,283.0,3.0,17.6,794.0,751.26,576.18
2018,5,16,11,45,676.5,233.0,2.9,17.7,871.5,836.74,639.03
2018,5,16,12,0,809.0,183.0,2.8,17.8,949.0,922.51,696.27
2018,5,16,12,15,697.0,235.5,2.85,17.85,894.5,887.4,671.78
2018,5,16,12,30,585.0,288.0,2.9,17.9,840.0,845.51,641.19
2018,5,16,12,45,528.0,295.0,2.9,17.9,789.0,806.8,613.75
2018,5,16,13,0,471.0,302.0,2.9,17.9,738.0,765.72,584.33
2018,5,16,13,15,273.5,345.5,2.95,17.9,597.5,619.13,475.08
2018,5,16,13,30,76.0,389.0,3.0,17.9,457.0,464.12,355.86
2018,5,16,13,45,99.0,363.0,3.1,17.9,449.0,468.0,361.11
2018,5,16,14,0,122.0,337.0,3.2,17.9,441.0,464.06,359.92
2018,5,16,14,15,86.5,303.0,3.25,17.75,375.5,395.72,308.25
2018,5,16,14,30,51.0,269.0,3.3,17.6,310.0,319.7,249.93
2018,5,16,14,45,34.0,255.5,3.3,17.5,282.5,290.39,227.34
2018,5,16,15,0,17.0,242.0,3.3,17.4,255.0,254.51,199.27
2018,5,16,15,15,26.5,244.5,3.3,17.4,263.0,273.16,214.79
2018,5,16,15,30,36.0,247.0,3.3,17.4,271.0,284.58,224.54
2018,5,16,15,45,102.0,249.5,3.35,16.95,311.0,350.25,279.16
2018,5,16,16,0,168.0,252.0,3.4,16.5,351.0,403.65,323.64
2018,5,16,16,15,229.5,223.5,3.35,16.2,346.5,422.91,341.27
2018,5,16,16,30,291.0,195.0,3.3,15.9,342.0,428.18,348.0
2018,5,16,16,45,443.0,148.0,3.3,15.6,344.5,476.74,390.1
2018,5,16,17,0,595.0,101.0,3.3,15.3,347.0,507.02,416.65
2018,5,16,17,15,603.0,87.5,3.25,14.95,307.5,472.19,388.96
2018,5,16,17,30,611.0,74.0,3.2,14.6,268.0,435.49,358.86
2018,5,16,17,45,555.0,67.0,3.2,14.2,219.0,372.26,305.78
2018,5,16,18,0,499.0,60.0,3.2,13.8,170.0,313.25,254.57
2018,5,16,18,15,413.0,50.5,3.05,13.4,126.0,243.65,193.54
2018,5,16,18,30,327.0,41.0,2.9,13.0,82.0,181.72,137.88
2018,5,16,18,45,210.5,28.5,2.7,12.6,50.5,113.64,67.67
2018,5,16,19,0,94.0,16.0,2.5,12.2,19.0,40.99,0.0
2018,5,16,19,15,47.0,8.0,2.45,12.0,9.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,17,4,45,14.5,3.0,1.95,10.1,3.0,0.0,0.0
2018,5,17,5,0,29.0,6.0,2.0,10.3,6.0,5.9,0.0
2018,5,17,5,15,128.0,20.0,2.2,10.8,30.5,15.88,0.0
2018,5,17,5,30,227.0,34.0,2.4,11.3,55.0,26.5,15.9
2018,5,17,5,45,323.5,45.0,2.55,11.75,95.0,34.13,24.35
2018,5,17,6,0,420.0,56.0,2.7,12.2,135.0,41.65,31.56
2018,5,17,6,15,486.0,64.0,2.75,12.6,182.0,45.24,35.03
2018,5,17,6,30,552.0,72.0,2.8,13.0,229.0,69.86,41.69
2018,5,17,6,45,598.0,78.0,2.85,13.45,279.0,106.75,61.67
2018,5,17,7,0,644.0,84.0,2.9,13.9,329.0,148.55,91.54
2018,5,17,7,15,677.0,89.0,2.9,14.25,379.5,191.93,127.05
2018,5,17,7,30,710.0,94.0,2.9,14.6,430.0,238.69,167.38
2018,5,17,7,45,735.0,97.5,2.85,14.95,479.0,288.39,211.07
2018,5,17,8,0,760.0,101.0,2.8,15.3,528.0,336.86,253.64
2018,5,17,8,15,780.0,104.0,2.75,15.65,575.0,385.07,295.45
2018,5,17,8,30,800.0,107.0,2.7,16.0,622.0,434.65,337.37
2018,5,17,8,45,815.5,109.0,2.7,16.3,665.0,482.36,376.97
2018,5,17,9,0,831.0,111.0,2.7,16.6,708.0,530.59,415.89
2018,5,17,9,15,842.0,113.0,2.7,16.9,746.0,579.54,454.19
2018,5,17,9,30,853.0,115.0,2.7,17.2,784.0,624.86,488.87
2018,5,17,9,45,861.5,117.0,2.65,17.5,817.0,667.99,520.85
2018,5,17,10,0,870.0,119.0,2.6,17.8,850.0,710.17,551.3
2018,5,17,10,15,875.5,121.0,2.7,18.05,876.5,749.02,578.16
2018,5,17,10,30,881.0,123.0,2.8,18.3,903.0,786.33,603.6
2018,5,17,10,45,885.0,124.0,2.85,18.5,922.5,819.83,626.03
2018,5,17,11,0,889.0,125.0,2.9,18.7,942.0,851.38,647.01
2018,5,17,11,15,891.5,125.5,3.0,18.9,954.0,879.11,665.62
2018,5,17,11,30,894.0,126.0,3.1,19.1,966.0,904.55,682.69
2018,5,17,11,45,894.5,126.5,3.15,19.25,971.0,925.82,696.71
2018,5,17,12,0,895.0,127.0,3.2,19.4,976.0,944.52,709.08
2018,5,17,12,15,897.0,125.0,3.35,19.4,974.0,959.54,720.16
2018,5,17,12,30,899.0,123.0,3.5,19.4,972.0,971.84,729.52
2018,5,17,12,45,900.0,120.5,3.6,19.4,963.0,979.88,735.78
2018,5,17,13,0,901.0,118.0,3.7,19.4,954.0,985.02,740.22
2018,5,17,13,15,897.5,117.5,3.8,19.3,937.0,984.93,741.54
2018,5,17,13,30,894.0,117.0,3.9,19.2,920.0,981.89,741.02
2018,5,17,13,45,889.0,115.5,4.05,19.1,896.0,973.48,737.24
2018,5,17,14,0,884.0,114.0,4.2,19.0,872.0,962.2,731.57
2018,5,17,14,15,877.0,112.0,4.25,18.8,841.5,945.73,722.09
2018,5,17,14,30,870.0,110.0,4.3,18.6,811.0,926.6,710.82
2018,5,17,14,45,861.0,108.0,4.35,18.4,775.0,903.11,696.5
2018,5,17,15,0,852.0,106.0,4.4,18.2,739.0,877.28,680.69
2018,5,17,15,15,839.0,103.5,4.4,18.2,697.5,845.26,659.48
2018,5,17,15,30,826.0,101.0,4.4,18.2,656.0,816.44,640.51
2018,5,17,15,45,810.0,98.0,4.45,17.65,610.5,777.91,615.92
2018,5,17,16,0,794.0,95.0,4.5,17.1,565.0,738.1,590.0
2018,5,17,16,15,772.5,91.5,4.45,16.75,516.5,692.57,558.35
2018,5,17,16,30,751.0,88.0,4.4,16.4,468.0,646.6,525.86
2018,5,17,16,45,722.0,84.5,4.35,16.1,418.0,595.38,487.85
2018,5,17,17,0,693.0,81.0,4.3,15.8,368.0,547.22,450.34
2018,5,17,17,15,652.5,76.0,4.25,15.4,317.5,489.28,404.17
2018,5,17,17,30,612.0,71.0,4.2,15.0,267.0,433.6,358.43
2018,5,17,17,45,554.0,65.0,4.15,14.6,218.5,370.45,305.1
2018,5,17,18,0,496.0,59.0,4.1,14.2,170.0,311.69,253.85
2018,5,17,18,15,409.5,50.5,4.0,13.9,126.5,243.02,193.38
2018,5,17,18,30,323.0,42.0,3.9,13.6,83.0,181.94,138.43
2018,5,17,18,45,206.5,29.0,3.75,13.25,51.0,113.92,70.21
2018,5,17,19,0,90.0,16.0,3.6,12.9,19.0,40.1,0.0
2018,5,17,19,15,45.0,8.0,3.55,12.7,9.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,18,4,45,9.0,3.0,2.65,11.2,3.0,0.0,0.0
2018,5,18,5,0,18.0,6.0,2.7,11.3,6.0,5.9,0.0
2018,5,18,5,15,69.0,15.5,2.85,11.6,21.0,12.04,0.0
2018,5,18,5,30,120.0,25.0,3.0,11.9,36.0,19.0,9.92
2018,5,18,5,45,157.0,35.0,3.1,12.15,59.0,25.99,17.2
2018,5,18,6,0,194.0,45.0,3.2,12.4,82.0,32.62,23.5
2018,5,18,6,15,114.0,48.5,3.2,12.7,72.0,39.1,29.53
2018,5,18,6,30,34.0,52.0,3.2,13.0,62.0,50.73,37.12
2018,5,18,6,45,17.5,73.0,3.2,13.35,78.0,69.89,53.46
2018,5,18,7,0,1.0,94.0,3.2,13.7,94.0,89.68,70.62
2018,5,18,7,15,1.0,107.5,3.15,14.0,107.5,102.5,81.05
2018,5,18,7,30,1.0,121.0,3.1,14.3,121.0,115.36,91.36
2018,5,18,7,45,3.5,139.0,3.05,14.6,140.5,133.02,105.43
2018,5,18,8,0,6.0,157.0,3.0,14.9,160.0,150.99,119.59
2018,5,18,8,15,11.0,182.5,2.95,15.25,189.0,177.01,140.09
2018,5,18,8,30,16.0,208.0,2.9,15.6,218.0,203.6,160.81
2018,5,18,8,45,37.0,232.5,2.85,15.95,258.5,233.49,183.98
2018,5,18,9,0,58.0,257.0,2.8,16.3,299.0,269.23,211.65
2018,5,18,9,15,178.5,276.5,2.8,16.6,415.0,355.44,279.52
2018,5,18,9,30,299.0,296.0,2.8,16.9,531.0,451.84,354.02
2018,5,18,9,45,503.5,242.5,2.8,17.2,658.0,548.29,429.37
2018,5,18,10,0,708.0,189.0,2.8,17.5,785.0,661.04,515.18
2018,5,18,10,15,714.0,203.5,2.8,17.7,820.5,707.04,547.53
2018,5,18,10,30,720.0,218.0,2.8,17.9,856.0,752.14,579.05
2018,5,18,10,45,702.5,235.0,2.85,18.15,869.0,779.9,597.68
2018,5,18,11,0,685.0,252.0,2.9,18.4,882.0,805.11,614.36
2018,5,18,11,15,616.0,294.0,3.0,18.55,866.5,807.54,614.09
2018,5,18,11,30,547.0,336.0,3.1,18.7,851.0,806.59,611.44
2018,5,18,11,45,703.0,244.0,3.15,18.8,909.5,872.67,662.26
2018,5,18,12,0,859.0,152.0,3.2,18.9,968.0,936.55,705.43
2018,5,18,12,15,884.5,137.5,3.3,18.9,975.5,961.04,722.21
2018,5,18,12,30,910.0,123.0,3.4,18.9,983.0,983.18,737.8
2018,5,18,12,45,771.0,202.5,3.5,18.85,926.0,944.27,712.31
2018,5,18,13,0,632.0,282.0,3.6,18.8,869.0,901.54,682.94
2018,5,18,13,15,639.5,268.5,3.65,18.7,853.0,900.12,683.8
2018,5,18,13,30,647.0,255.0,3.7,18.6,837.0,896.25,682.71
2018,5,18,13,45,627.5,261.0,3.75,18.5,813.0,883.92,674.76
2018,5,18,14,0,608.0,267.0,3.8,18.4,789.0,869.59,665.48
2018,5,18,14,15,572.5,273.5,3.85,18.2,751.0,837.26,643.56
2018,5,18,14,30,537.0,280.0,3.9,18.0,713.0,805.83,622.11
2018,5,18,14,45,580.5,246.5,3.9,17.85,695.5,802.95,623.28
2018,5,18,15,0,624.0,213.0,3.9,17.7,678.0,799.52,623.78
2018,5,18,15,15,637.5,192.0,3.9,17.7,643.5,776.42,608.98
2018,5,18,15,30,651.0,171.0,3.9,17.7,609.0,750.38,591.78
2018,5,18,15,45,712.0,138.0,4.0,17.1,586.5,746.7,592.54
2018,5,18,16,0,773.0,105.0,4.1,16.5,564.0,734.01,586.56
2018,5,18,16,15,759.5,99.0,4.15,16.15,518.0,692.39,558.13
2018,5,18,16,30,746.0,93.0,4.2,15.8,472.0,649.79,528.58
2018,5,18,16,45,718.5,89.0,4.3,15.45,422.5,601.61,493.42
2018,5,18,17,0,691.0,85.0,4.4,15.1,373.0,551.76,455.25
2018,5,18,17,15,650.0,80.0,4.35,14.7,322.0,493.56,408.8
2018,5,18,17,30,609.0,75.0,4.3,14.3,271.0,437.64,362.78
2018,5,18,17,45,551.0,68.5,4.25,13.9,222.0,373.91,308.92
2018,5,18,18,0,493.0,62.0,4.2,13.5,173.0,314.55,257.11
2018,5,18,18,15,404.5,53.0,4.1,13.2,129.0,244.39,195.33
2018,5,18,18,30,316.0,44.0,4.0,12.9,85.0,182.21,139.5
2018,5,18,18,45,200.0,30.5,3.9,12.55,52.5,114.79,73.16
2018,5,18,19,0,84.0,17.0,3.8,12.2,20.0,39.63,0.0
2018,5,18,19,15,42.0,8.5,3.75,12.05,10.0,8.36,0.0
2018,5,18,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,19,4,45,2.5,3.0,4.2,10.9,3.0,0.0,0.0
2018,5,19,5,0,5.0,6.0,4.2,10.9,6.0,5.9,0.0
2018,5,19,5,15,51.5,20.5,4.25,11.1,25.0,17.22,0.0
2018,5,19,5,30,98.0,35.0,4.3,11.3,44.0,28.88,18.23
2018,5,19,5,45,161.5,50.5,4.35,11.45,76.5,40.97,30.44
2018,5,19,6,0,225.0,66.0,4.4,11.6,109.0,52.68,41.48
2018,5,19,6,15,262.0,82.5,4.45,11.85,147.0,64.67,52.55
2018,5,19,6,30,299.0,99.0,4.5,12.1,185.0,85.41,60.19
2018,5,19,6,45,418.0,103.5,4.5,12.35,249.5,115.94,76.55
2018,5,19,7,0,537.0,108.0,4.5,12.6,314.0,157.78,104.56
2018,5,19,7,15,585.0,112.5,4.5,12.95,366.5,198.06,137.04
2018,5,19,7,30,633.0,117.0,4.5,13.3,419.0,243.32,175.52
2018,5,19,7,45,641.0,128.5,4.55,13.7,463.0,288.12,215.64
2018,5,19,8,0,649.0,140.0,4.6,14.1,507.0,333.6,256.01
2018,5,19,8,15,721.0,129.5,4.55,14.4,569.5,384.69,299.51
2018,5,19,8,30,793.0,119.0,4.5,14.7,632.0,445.19,350.14
2018,5,19,8,45,789.0,129.5,4.5,15.0,669.0,490.94,388.77
2018,5,19,9,0,785.0,140.0,4.5,15.3,706.0,535.5,425.36
2018,5,19,9,15,819.0,134.0,4.55,15.6,752.5,585.22,465.44
2018,5,19,9,30,853.0,128.0,4.6,15.9,799.0,636.65,506.01
2018,5,19,9,45,863.5,129.0,4.6,16.15,832.5,682.55,541.18
2018,5,19,10,0,874.0,130.0,4.6,16.4,866.0,725.28,573.33
2018,5,19,10,15,879.5,132.5,4.65,16.55,893.0,764.73,601.62
2018,5,19,10,30,885.0,135.0,4.7,16.7,920.0,802.63,628.26
2018,5,19,10,45,887.5,137.0,4.75,16.9,939.5,836.0,651.35
2018,5,19,11,0,890.0,139.0,4.8,17.1,959.0,867.35,672.9
2018,5,19,11,15,890.0,142.5,4.85,17.1,971.5,895.81,692.89
2018,5,19,11,30,890.0,146.0,4.9,17.1,984.0,921.93,711.23
2018,5,19,11,45,888.0,148.5,4.95,17.15,988.5,942.87,725.83
2018,5,19,12,0,886.0,151.0,5.0,17.2,993.0,961.21,738.7
2018,5,19,12,15,885.5,151.0,5.0,17.2,991.0,975.91,748.88
2018,5,19,12,30,885.0,151.0,5.0,17.2,989.0,987.91,757.29
2018,5,19,12,45,882.5,151.0,5.05,17.15,979.0,995.25,763.11
2018,5,19,13,0,880.0,151.0,5.1,17.1,969.0,999.74,767.11
2018,5,19,13,15,875.5,150.0,5.1,17.0,951.5,998.46,766.98
2018,5,19,13,30,871.0,149.0,5.1,16.9,934.0,994.3,765.0
2018,5,19,13,45,864.5,148.0,5.1,16.85,909.5,985.38,759.68
2018,5,19,14,0,858.0,147.0,5.1,16.8,885.0,979.45,756.6
2018,5,19,14,15,848.5,145.5,5.1,16.65,853.5,961.84,745.66
2018,5,19,14,30,839.0,144.0,5.1,16.5,822.0,941.67,733.03
2018,5,19,14,45,827.0,142.0,5.1,16.35,785.0,916.26,716.69
2018,5,19,15,0,815.0,140.0,5.1,16.2,748.0,888.67,698.75
2018,5,19,15,15,800.0,137.0,5.1,16.2,706.0,855.37,676.21
2018,5,19,15,30,785.0,134.0,5.1,16.2,664.0,820.37,652.31
2018,5,19,15,45,761.5,132.5,5.1,15.8,617.0,781.84,626.58
2018,5,19,16,0,738.0,131.0,5.1,15.4,570.0,739.52,597.65
2018,5,19,16,15,706.0,128.5,5.05,15.05,520.0,689.2,561.84
2018,5,19,16,30,674.0,126.0,5.0,14.7,470.0,639.25,524.46
2018,5,19,16,45,635.0,121.5,5.0,14.35,418.5,582.96,481.35
2018,5,19,17,0,596.0,117.0,5.0,14.0,367.0,528.15,438.35
2018,5,19,17,15,547.0,109.5,4.9,13.6,315.5,465.89,388.08
2018,5,19,17,30,498.0,102.0,4.8,13.2,264.0,404.91,337.61
2018,5,19,17,45,332.0,93.0,4.75,12.75,193.0,288.78,240.01
2018,5,19,18,0,166.0,84.0,4.7,12.3,122.0,180.6,147.81
2018,5,19,18,15,138.5,66.5,4.6,12.05,93.0,142.65,114.04
2018,5,19,18,30,111.0,49.0,4.5,11.8,64.0,107.08,81.78
2018,5,19,18,45,59.0,31.5,4.4,11.55,39.0,60.28,37.83
2018,5,19,19,0,7.0,14.0,4.3,11.3,14.0,15.69,0.0
2018,5,19,19,15,3.5,7.0,4.25,11.25,7.0,6.88,0.0
2018,5,19,19,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,20,4,45,1.0,3.0,3.9,10.9,3.0,0.0,0.0
2018,5,20,5,0,2.0,6.0,3.9,10.9,6.0,5.9,0.0
2018,5,20,5,15,30.0,20.5,3.95,11.05,23.5,18.13,0.0
2018,5,20,5,30,58.0,35.0,4.0,11.2,41.0,30.44,19.7
2018,5,20,5,45,64.5,52.5,4.05,11.3,62.5,44.77,33.83
2018,5,20,6,0,71.0,70.0,4.1,11.4,84.0,58.78,46.98
2018,5,20,6,15,111.0,90.0,4.05,11.55,119.0,74.22,61.16
2018,5,20,6,30,151.0,110.0,4.0,11.7,154.0,97.85,74.42
2018,5,20,6,45,210.0,127.5,4.0,11.85,201.5,122.29,90.36
2018,5,20,7,0,269.0,145.0,4.0,12.0,249.0,157.2,116.05
2018,5,20,7,15,307.0,161.0,4.0,12.15,295.5,192.94,144.53
2018,5,20,7,30,345.0,177.0,4.0,12.3,342.0,232.53,177.08
2018,5,20,7,45,308.5,205.5,3.95,12.4,365.0,264.88,206.27
2018,5,20,8,0,272.0,234.0,3.9,12.5,388.0,293.87,231.9
2018,5,20,8,15,272.0,256.5,3.9,12.65,421.5,328.44,260.63
2018,5,20,8,30,272.0,279.0,3.9,12.8,455.0,363.03,288.85
2018,5,20,8,45,287.5,298.0,3.85,12.9,495.5,402.02,320.03
2018,5,20,9,0,303.0,317.0,3.8,13.0,536.0,442.32,351.76
2018,5,20,9,15,347.0,321.0,3.8,13.2,584.5,486.89,386.71
2018,5,20,9,30,391.0,325.0,3.8,13.4,633.0,534.74,423.81
2018,5,20,9,45,451.0,315.5,3.8,13.6,685.0,581.12,459.89
2018,5,20,10,0,511.0,306.0,3.8,13.8,737.0,634.46,500.75
2018,5,20,10,15,575.0,288.0,3.85,14.1,787.5,686.36,540.23
2018,5,20,10,30,639.0,270.0,3.9,14.4,838.0,740.23,580.69
2018,5,20,10,45,671.5,255.0,3.9,14.65,863.5,775.53,606.59
2018,5,20,11,0,704.0,240.0,3.9,14.9,889.0,811.06,632.49
2018,5,20,11,15,618.0,283.5,3.95,15.25,859.0,800.72,621.92
2018,5,20,11,30,532.0,327.0,4.0,15.6,829.0,786.05,608.32
2018,5,20,11,45,463.0,368.0,4.05,15.9,806.5,778.4,600.15
2018,5,20,12,0,394.0,409.0,4.1,16.2,784.0,765.55,588.17
2018,5,20,12,15,430.5,401.0,4.2,16.4,810.0,803.87,616.59
2018,5,20,12,30,467.0,393.0,4.3,16.6,836.0,840.08,643.15
2018,5,20,12,45,468.5,389.5,4.35,16.75,830.0,846.42,647.71
2018,5,20,13,0,470.0,386.0,4.4,16.9,824.0,851.06,651.33
2018,5,20,13,15,380.5,406.5,4.45,16.75,757.0,785.72,603.52
2018,5,20,13,30,291.0,427.0,4.5,16.6,690.0,723.83,557.6
2018,5,20,13,45,341.5,395.5,4.6,16.45,696.0,741.71,574.25
2018,5,20,14,0,392.0,364.0,4.7,16.3,702.0,757.31,588.9
2018,5,20,14,15,466.5,323.0,4.75,15.9,711.0,790.49,617.36
2018,5,20,14,30,541.0,282.0,4.8,15.5,720.0,812.83,638.1
2018,5,20,14,45,499.5,280.0,4.85,15.1,670.0,766.1,605.06
2018,5,20,15,0,458.0,278.0,4.9,14.7,620.0,719.19,571.73
2018,5,20,15,15,568.0,220.5,4.9,14.7,621.0,744.58,595.65
2018,5,20,15,30,678.0,163.0,4.9,14.7,622.0,766.13,615.13
2018,5,20,15,45,553.0,186.5,4.9,14.0,544.0,667.8,541.62
2018,5,20,16,0,428.0,210.0,4.9,13.3,466.0,579.84,473.52
2018,5,20,16,15,316.5,211.5,4.8,13.15,392.0,475.88,390.91
2018,5,20,16,30,205.0,213.0,4.7,13.0,318.0,379.93,312.87
2018,5,20,16,45,309.0,174.5,4.65,12.8,314.0,409.4,340.16
2018,5,20,17,0,413.0,136.0,4.6,12.6,310.0,430.07,359.22
2018,5,20,17,15,390.5,121.0,4.5,12.45,268.0,383.46,320.86
2018,5,20,17,30,368.0,106.0,4.4,12.3,226.0,337.99,282.76
2018,5,20,17,45,295.5,94.5,4.35,12.2,180.0,272.36,226.64
2018,5,20,18,0,223.0,83.0,4.3,12.1,134.0,206.03,169.28
2018,5,20,18,15,148.0,65.0,4.15,11.95,95.5,144.67,115.77
2018,5,20,18,30,73.0,47.0,4.0,11.8,57.0,84.44,63.72
2018,5,20,18,45,41.5,30.5,3.9,11.65,35.5,52.95,33.41
2018,5,20,19,0,10.0,14.0,3.8,11.5,14.0,16.53,0.0
2018,5,20,19,15,5.0,7.0,3.65,11.4,7.0,8.04,0.0
2018,5,20,19,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.5,10.55,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.5,10.7,8.0,7.86,0.0
2018,5,21,5,15,94.0,24.0,1.5,10.95,32.5,20.0,0.0
2018,5,21,5,30,170.0,40.0,1.5,11.2,57.0,31.27,20.58
2018,5,21,5,45,262.5,53.5,1.5,11.45,97.0,40.77,30.38
2018,5,21,6,0,355.0,67.0,1.5,11.7,137.0,49.81,38.99
2018,5,21,6,15,422.0,77.5,1.4,12.0,184.0,56.01,44.82
2018,5,21,6,30,489.0,88.0,1.3,12.3,231.0,86.11,55.04
2018,5,21,6,45,537.5,95.5,1.25,12.65,280.5,121.77,75.97
2018,5,21,7,0,586.0,103.0,1.2,13.0,330.0,162.29,105.43
2018,5,21,7,15,622.5,109.0,1.15,13.45,380.5,204.31,139.48
2018,5,21,7,30,659.0,115.0,1.1,13.9,431.0,250.11,178.09
2018,5,21,7,45,687.0,119.5,1.1,14.35,480.5,295.75,217.36
2018,5,21,8,0,715.0,124.0,1.1,14.8,530.0,344.0,258.41
2018,5,21,8,15,737.0,127.5,1.15,15.35,577.0,391.47,298.28
2018,5,21,8,30,759.0,131.0,1.2,15.9,624.0,440.55,338.44
2018,5,21,8,45,776.5,133.0,1.25,16.45,667.0,490.47,378.13
2018,5,21,9,0,794.0,135.0,1.3,17.0,710.0,537.92,414.95
2018,5,21,9,15,811.5,135.5,1.4,17.4,750.0,584.56,450.77
2018,5,21,9,30,829.0,136.0,1.5,17.8,790.0,631.52,485.98
2018,5,21,9,45,844.5,133.5,1.6,18.25,824.0,674.48,517.56
2018,5,21,10,0,860.0,131.0,1.7,18.7,858.0,718.61,549.28
2018,5,21,10,15,866.5,133.0,1.8,19.05,885.0,757.75,575.81
2018,5,21,10,30,873.0,135.0,1.9,19.4,912.0,795.46,600.85
2018,5,21,10,45,877.5,136.0,2.0,19.7,931.5,829.05,623.02
2018,5,21,11,0,882.0,137.0,2.1,20.0,951.0,860.76,643.85
2018,5,21,11,15,885.0,137.5,2.25,20.2,963.5,888.7,662.8
2018,5,21,11,30,888.0,138.0,2.4,20.4,976.0,914.42,680.28
2018,5,21,11,45,889.0,138.5,2.5,20.6,981.5,936.02,694.6
2018,5,21,12,0,890.0,139.0,2.6,20.8,987.0,955.12,707.34
2018,5,21,12,15,887.0,140.0,2.75,20.85,983.5,968.4,717.15
2018,5,21,12,30,884.0,141.0,2.9,20.9,980.0,978.92,725.26
2018,5,21,12,45,878.5,142.0,3.05,20.95,968.5,984.26,730.05
2018,5,21,13,0,873.0,143.0,3.2,21.0,957.0,986.77,733.07
2018,5,21,13,15,869.0,141.5,3.35,20.85,939.5,985.37,734.15
2018,5,21,13,30,865.0,140.0,3.5,20.7,922.0,981.12,733.4
2018,5,21,13,45,859.5,138.0,3.65,20.6,897.5,972.09,729.37
2018,5,21,14,0,854.0,136.0,3.8,20.5,873.0,960.3,723.53
2018,5,21,14,15,846.5,133.5,3.9,20.25,842.5,943.41,714.33
2018,5,21,14,30,839.0,131.0,4.0,20.0,812.0,929.52,707.24
2018,5,21,14,45,828.5,128.5,4.1,19.7,775.5,904.91,692.81
2018,5,21,15,0,818.0,126.0,4.2,19.4,739.0,878.06,676.76
2018,5,21,15,15,804.0,123.0,4.2,19.4,697.5,845.55,655.35
2018,5,21,15,30,790.0,120.0,4.2,19.4,656.0,811.3,632.61
2018,5,21,15,45,773.0,116.0,4.3,18.6,610.5,771.97,608.18
2018,5,21,16,0,756.0,112.0,4.4,17.8,565.0,731.49,582.71
2018,5,21,16,15,733.0,107.5,4.4,17.3,516.5,687.64,552.96
2018,5,21,16,30,710.0,103.0,4.4,16.8,468.0,641.01,520.52
2018,5,21,16,45,679.5,98.5,4.4,16.35,418.0,589.29,481.95
2018,5,21,17,0,649.0,94.0,4.4,15.9,368.0,538.43,442.93
2018,5,21,17,15,606.5,88.5,4.4,15.35,318.0,480.34,397.1
2018,5,21,17,30,564.0,83.0,4.4,14.8,268.0,424.68,351.78
2018,5,21,17,45,505.0,75.0,4.35,14.25,219.5,360.43,297.93
2018,5,21,18,0,446.0,67.0,4.3,13.7,171.0,300.66,246.28
2018,5,21,18,15,361.5,57.0,4.25,13.35,128.0,231.57,185.81
2018,5,21,18,30,277.0,47.0,4.2,13.0,85.0,172.77,133.35
2018,5,21,18,45,175.0,32.5,4.15,12.65,53.0,111.05,75.2
2018,5,21,19,0,73.0,18.0,4.1,12.3,21.0,44.72,0.0
2018,5,21,19,15,36.5,9.0,4.05,12.15,10.5,17.39,0.0
2018,5,21,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.5,2.9,11.05,4.5,0.0,0.0
2018,5,22,5,0,29.0,9.0,2.9,11.1,9.0,8.85,0.0
2018,5,22,5,15,109.0,22.5,2.9,11.25,32.0,17.75,0.0
2018,5,22,5,30,189.0,36.0,2.9,11.4,55.0,27.84,17.79
2018,5,22,5,45,269.5,46.5,2.95,11.6,90.5,34.99,25.28
2018,5,22,6,0,350.0,57.0,3.0,11.8,126.0,41.79,31.82
2018,5,22,6,15,200.0,54.5,2.95,11.95,96.5,38.28,28.91
2018,5,22,6,30,50.0,52.0,2.9,12.1,67.0,48.88,35.09
2018,5,22,6,45,26.0,77.0,2.9,12.3,85.0,74.38,57.12
2018,5,22,7,0,2.0,102.0,2.9,12.5,103.0,97.04,77.09
2018,5,22,7,15,17.5,136.5,2.9,12.7,145.0,131.38,104.9
2018,5,22,7,30,33.0,171.0,2.9,12.9,187.0,163.09,130.24
2018,5,22,7,45,40.5,193.5,2.9,13.1,215.0,187.66,149.82
2018,5,22,8,0,48.0,216.0,2.9,13.3,243.0,213.12,170.01
2018,5,22,8,15,45.0,231.5,2.9,13.65,258.5,229.42,182.7
2018,5,22,8,30,42.0,247.0,2.9,14.0,274.0,245.44,194.99
2018,5,22,8,45,42.5,262.0,2.95,14.3,291.0,262.45,207.97
2018,5,22,9,0,43.0,277.0,3.0,14.6,308.0,279.52,220.88
2018,5,22,9,15,56.5,307.0,3.05,14.85,350.0,317.42,250.11
2018,5,22,9,30,70.0,337.0,3.1,15.1,392.0,356.69,280.04
2018,5,22,9,45,108.0,360.5,3.2,15.4,449.5,404.32,316.64
2018,5,22,10,0,146.0,384.0,3.3,15.7,507.0,458.53,357.84
2018,5,22,10,15,245.0,372.0,3.35,15.9,586.5,525.27,409.83
2018,5,22,10,30,344.0,360.0,3.4,16.1,666.0,601.44,468.07
2018,5,22,10,45,533.5,287.0,3.45,16.3,774.0,697.77,543.03
2018,5,22,11,0,723.0,214.0,3.5,16.5,882.0,803.69,622.91
2018,5,22,11,15,808.5,172.5,3.55,16.6,929.0,858.82,660.8
2018,5,22,11,30,894.0,131.0,3.6,16.7,976.0,913.9,698.57
2018,5,22,11,45,897.0,130.5,3.65,16.85,982.0,936.41,713.41
2018,5,22,12,0,900.0,130.0,3.7,17.0,988.0,956.45,726.84
2018,5,22,12,15,835.5,161.5,3.7,17.0,956.5,945.8,719.37
2018,5,22,12,30,771.0,193.0,3.7,17.0,925.0,928.38,707.55
2018,5,22,12,45,754.5,198.5,3.7,17.0,909.0,927.49,707.31
2018,5,22,13,0,738.0,204.0,3.7,17.0,893.0,927.32,707.54
2018,5,22,13,15,774.0,184.5,3.75,16.95,895.5,943.48,719.61
2018,5,22,13,30,810.0,165.0,3.8,16.9,898.0,960.0,731.91
2018,5,22,13,45,840.5,146.5,3.8,16.85,889.5,968.92,738.78
2018,5,22,14,0,871.0,128.0,3.8,16.8,881.0,969.04,739.78
2018,5,22,14,15,863.5,126.5,3.8,16.65,850.5,952.97,730.07
2018,5,22,14,30,856.0,125.0,3.8,16.5,820.0,934.3,718.74
2018,5,22,14,45,846.5,122.5,3.8,16.4,784.0,910.28,703.57
2018,5,22,15,0,837.0,120.0,3.8,16.3,748.0,889.39,690.64
2018,5,22,15,15,823.5,117.0,3.8,16.3,706.5,856.88,669.14
2018,5,22,15,30,810.0,114.0,3.8,16.3,665.0,822.57,646.3
2018,5,22,15,45,784.5,113.5,3.8,15.85,617.0,779.6,618.0
2018,5,22,16,0,759.0,113.0,3.8,15.4,569.0,735.94,588.79
2018,5,22,16,15,672.0,123.0,3.8,15.1,501.5,660.19,534.46
2018,5,22,16,30,585.0,133.0,3.8,14.8,434.0,585.67,477.82
2018,5,22,16,45,473.5,138.0,3.8,14.5,365.5,490.03,402.99
2018,5,22,17,0,362.0,143.0,3.8,14.2,297.0,406.33,335.68
2018,5,22,17,15,348.5,126.5,3.75,13.85,259.0,365.58,303.32
2018,5,22,17,30,335.0,110.0,3.7,13.5,221.0,325.24,270.22
2018,5,22,17,45,283.0,96.0,3.7,13.1,178.5,260.82,216.15
2018,5,22,18,0,231.0,82.0,3.7,12.7,136.0,208.98,171.4
2018,5,22,18,15,184.5,65.0,3.6,12.4,101.5,160.25,128.54
2018,5,22,18,30,138.0,48.0,3.5,12.1,67.0,115.57,88.83
2018,5,22,18,45,84.5,32.5,3.4,11.8,42.5,74.91,50.53
2018,5,22,19,0,31.0,17.0,3.3,11.5,18.0,28.99,0.0
2018,5,22,19,15,15.5,8.5,3.25,11.4,9.0,12.01,0.0
2018,5,22,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,2.25,11.25,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,2.3,11.3,1.0,0.98,0.0
2018,5,23,5,15,0.0,4.0,2.4,11.45,4.0,3.85,0.0
2018,5,23,5,30,0.0,7.0,2.5,11.6,7.0,6.74,0.05
2018,5,23,5,45,0.0,10.5,2.55,11.75,10.5,10.12,3.32
2018,5,23,6,0,0.0,14.0,2.6,11.9,14.0,13.5,6.49
2018,5,23,6,15,0.0,21.0,2.65,12.05,21.0,20.26,12.67
2018,5,23,6,30,0.0,28.0,2.7,12.2,28.0,27.02,17.7
2018,5,23,6,45,0.0,47.0,2.7,12.35,47.0,45.39,33.45
2018,5,23,7,0,0.0,66.0,2.7,12.5,66.0,63.79,49.03
2018,5,23,7,15,0.0,92.0,2.75,12.75,92.0,88.39,69.58
2018,5,23,7,30,0.0,118.0,2.8,13.0,118.0,112.52,89.43
2018,5,23,7,45,1.5,134.5,2.85,13.2,135.5,128.5,102.23
2018,5,23,8,0,3.0,151.0,2.9,13.4,153.0,144.67,115.08
2018,5,23,8,15,6.0,164.0,3.0,13.75,168.0,158.43,125.78
2018,5,23,8,30,9.0,177.0,3.1,14.1,183.0,172.49,136.68
2018,5,23,8,45,8.5,172.5,3.15,14.45,178.5,168.97,133.34
2018,5,23,9,0,8.0,168.0,3.2,14.8,174.0,165.24,129.9
2018,5,23,9,15,5.5,164.0,3.3,15.15,168.0,160.66,125.79
2018,5,23,9,30,3.0,160.0,3.4,15.5,162.0,155.77,121.45
2018,5,23,9,45,6.0,187.0,3.5,15.85,192.0,183.62,143.38
2018,5,23,10,0,9.0,214.0,3.6,16.2,222.0,211.76,165.28
2018,5,23,10,15,17.0,271.5,3.65,16.35,286.5,272.69,212.78
2018,5,23,10,30,25.0,329.0,3.7,16.5,351.0,332.26,258.41
2018,5,23,10,45,107.5,347.5,3.75,16.7,446.5,416.93,325.08
2018,5,23,11,0,190.0,366.0,3.8,16.9,542.0,508.07,395.27
2018,5,23,11,15,109.5,354.0,3.8,16.95,455.5,435.37,337.96
2018,5,23,11,30,29.0,342.0,3.8,17.0,369.0,356.82,275.78
2018,5,23,11,45,29.5,345.5,3.8,17.1,373.5,362.79,280.42
2018,5,23,12,0,30.0,349.0,3.8,17.2,378.0,368.75,284.8
2018,5,23,12,15,42.5,378.0,3.8,17.2,418.5,411.03,317.1
2018,5,23,12,30,55.0,407.0,3.8,17.2,459.0,453.97,349.51
2018,5,23,12,45,55.5,411.5,3.8,17.15,463.5,461.43,355.08
2018,5,23,13,0,56.0,416.0,3.8,17.1,468.0,468.78,360.76
2018,5,23,13,15,42.5,380.0,3.8,17.05,419.0,421.21,325.12
