Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,13,30,29.0,344.0,3.8,17.0,370.0,373.0,288.79
2018,5,23,13,45,216.5,288.0,3.8,16.95,476.0,510.36,400.9
2018,5,23,14,0,404.0,232.0,3.8,16.9,582.0,639.02,502.72
2018,5,23,14,15,647.0,170.0,3.85,16.75,707.0,804.09,627.35
2018,5,23,14,30,890.0,108.0,3.9,16.6,832.0,948.72,730.24
2018,5,23,14,45,606.0,191.0,3.95,16.45,674.0,773.71,606.45
2018,5,23,15,0,322.0,274.0,4.0,16.3,516.0,585.61,462.61
2018,5,23,15,15,308.0,256.5,4.0,16.3,477.5,549.03,436.76
2018,5,23,15,30,294.0,239.0,4.0,16.3,439.0,512.0,409.51
2018,5,23,15,45,534.0,172.5,4.0,15.8,505.5,642.89,517.06
2018,5,23,16,0,774.0,106.0,4.0,15.3,572.0,741.0,594.35
2018,5,23,16,15,705.5,112.0,4.0,14.95,509.5,673.92,545.73
2018,5,23,16,30,637.0,118.0,4.0,14.6,447.0,607.35,496.42
2018,5,23,16,45,630.5,108.0,3.95,14.2,405.5,568.53,467.75
2018,5,23,17,0,624.0,98.0,3.9,13.8,364.0,528.79,437.38
2018,5,23,17,15,604.0,88.5,3.85,13.4,318.5,480.7,399.28
2018,5,23,17,30,584.0,79.0,3.8,13.0,273.0,433.19,360.41
2018,5,23,17,45,522.5,71.5,3.7,12.6,223.0,367.27,304.94
2018,5,23,18,0,461.0,64.0,3.6,12.2,173.0,306.07,251.93
2018,5,23,18,15,301.5,53.5,3.45,11.85,118.0,202.71,163.51
2018,5,23,18,30,142.0,43.0,3.3,11.5,63.0,110.18,84.68
2018,5,23,18,45,97.5,29.0,3.2,11.15,40.5,73.63,50.06
2018,5,23,19,0,53.0,15.0,3.1,10.8,18.0,35.16,0.0
2018,5,23,19,15,26.5,7.5,3.05,10.7,9.0,13.67,0.0
2018,5,23,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,24,4,45,10.0,2.5,1.95,9.65,2.5,0.0,0.0
2018,5,24,5,0,20.0,5.0,2.0,9.8,5.0,4.91,0.0
2018,5,24,5,15,10.0,6.0,2.05,10.15,6.0,5.79,0.0
2018,5,24,5,30,0.0,7.0,2.1,10.5,7.0,6.74,0.1
2018,5,24,5,45,21.0,12.5,2.2,10.8,16.5,11.84,4.89
2018,5,24,6,0,42.0,18.0,2.3,11.1,26.0,15.03,7.92
2018,5,24,6,15,21.0,22.5,2.3,11.4,26.5,20.77,13.19
2018,5,24,6,30,0.0,27.0,2.3,11.7,27.0,26.05,16.91
2018,5,24,6,45,0.0,44.0,2.25,11.95,44.0,42.49,31.02
2018,5,24,7,0,0.0,61.0,2.2,12.2,61.0,58.95,44.96
2018,5,24,7,15,0.0,85.5,2.2,12.55,85.5,82.43,64.6
2018,5,24,7,30,0.0,110.0,2.2,12.9,110.0,105.26,83.37
2018,5,24,7,45,0.0,112.5,2.25,13.2,112.5,107.93,85.18
2018,5,24,8,0,0.0,115.0,2.3,13.5,115.0,110.53,86.93
2018,5,24,8,15,0.0,125.0,2.3,13.9,125.0,120.08,94.36
2018,5,24,8,30,0.0,135.0,2.3,14.3,135.0,129.64,101.73
2018,5,24,8,45,3.0,162.5,2.35,14.7,164.5,157.03,123.47
2018,5,24,9,0,6.0,190.0,2.4,15.1,194.0,184.72,145.16
2018,5,24,9,15,12.5,227.0,2.4,15.45,236.5,223.57,175.46
2018,5,24,9,30,19.0,264.0,2.4,15.8,279.0,263.06,205.8
2018,5,24,9,45,19.0,269.5,2.45,16.15,285.0,269.64,210.26
2018,5,24,10,0,19.0,275.0,2.5,16.5,291.0,276.17,214.78
2018,5,24,10,15,17.0,274.0,2.6,16.75,288.5,275.07,213.49
2018,5,24,10,30,15.0,273.0,2.7,17.0,286.0,273.72,212.07
2018,5,24,10,45,14.0,261.0,2.75,17.25,273.5,262.49,203.08
2018,5,24,11,0,13.0,249.0,2.8,17.5,261.0,251.02,193.96
2018,5,24,11,15,13.5,257.0,2.9,17.6,269.5,259.88,200.71
2018,5,24,11,30,14.0,265.0,3.0,17.7,278.0,268.77,207.44
2018,5,24,11,45,25.5,325.5,3.05,17.85,349.5,339.8,261.76
2018,5,24,12,0,37.0,386.0,3.1,18.0,421.0,411.4,315.36
2018,5,24,12,15,59.0,418.5,3.25,17.95,474.5,466.44,356.91
2018,5,24,12,30,81.0,451.0,3.4,17.9,528.0,522.46,398.89
2018,5,24,12,45,110.5,437.5,3.5,17.85,541.5,545.06,416.81
2018,5,24,13,0,140.0,424.0,3.6,17.8,555.0,563.41,431.89
2018,5,24,13,15,232.5,419.5,3.7,17.55,632.5,657.3,504.05
2018,5,24,13,30,325.0,415.0,3.8,17.3,710.0,745.25,570.54
2018,5,24,13,45,346.5,396.0,3.9,17.0,703.0,748.21,574.59
2018,5,24,14,0,368.0,377.0,4.0,16.7,696.0,749.42,578.01
2018,5,24,14,15,316.5,377.5,4.0,16.35,645.0,700.34,542.55
2018,5,24,14,30,265.0,378.0,4.0,16.0,594.0,651.43,506.99
2018,5,24,14,45,197.0,364.5,4.05,15.6,521.0,564.32,442.55
2018,5,24,15,0,129.0,351.0,4.1,15.2,448.0,487.38,384.23
2018,5,24,15,15,106.5,324.5,4.1,15.2,401.5,429.42,340.47
2018,5,24,15,30,84.0,298.0,4.1,15.2,355.0,380.86,303.21
2018,5,24,15,45,121.5,276.0,4.05,14.5,352.5,396.15,318.19
2018,5,24,16,0,159.0,254.0,4.0,13.8,350.0,399.87,323.95
2018,5,24,16,15,218.5,228.0,3.95,13.6,348.0,412.8,337.0
2018,5,24,16,30,278.0,202.0,3.9,13.4,346.0,429.48,352.59
2018,5,24,16,45,355.5,169.5,3.85,13.2,334.5,437.03,361.23
2018,5,24,17,0,433.0,137.0,3.8,13.0,323.0,446.46,370.64
2018,5,24,17,15,405.0,121.5,3.7,12.85,277.5,395.06,328.92
2018,5,24,17,30,377.0,106.0,3.6,12.7,232.0,345.21,287.7
2018,5,24,17,45,355.5,92.0,3.55,12.5,195.0,302.26,251.18
2018,5,24,18,0,334.0,78.0,3.5,12.3,158.0,260.76,214.7
2018,5,24,18,15,273.0,66.5,3.35,12.1,121.5,207.08,167.19
2018,5,24,18,30,212.0,55.0,3.2,11.9,85.0,159.18,124.1
2018,5,24,18,45,131.5,37.5,3.05,11.75,54.0,97.78,68.58
2018,5,24,19,0,51.0,20.0,2.9,11.6,23.0,41.91,0.0
2018,5,24,19,15,25.5,10.0,2.8,11.5,11.5,15.93,0.0
2018,5,24,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,1.8,10.8,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,1.8,10.9,4.0,3.93,0.0
2018,5,25,5,15,1.0,11.0,1.95,11.1,11.0,10.61,0.0
2018,5,25,5,30,0.0,18.0,2.1,11.3,18.0,17.36,9.16
2018,5,25,5,45,0.0,29.5,2.2,11.5,29.5,28.48,19.62
2018,5,25,6,0,0.0,41.0,2.3,11.7,41.0,39.6,29.93
2018,5,25,6,15,65.5,72.5,2.3,11.9,92.0,61.85,50.08
2018,5,25,6,30,131.0,104.0,2.3,12.1,143.0,94.51,71.45
2018,5,25,6,45,129.0,126.0,2.35,12.35,170.5,120.31,91.53
2018,5,25,7,0,127.0,148.0,2.4,12.6,198.0,146.24,112.67
2018,5,25,7,15,68.5,140.0,2.35,12.9,167.5,141.15,110.72
2018,5,25,7,30,10.0,132.0,2.3,13.2,137.0,127.62,101.43
2018,5,25,7,45,7.0,141.0,2.3,13.55,144.5,136.05,108.07
2018,5,25,8,0,4.0,150.0,2.3,13.9,152.0,144.15,114.29
2018,5,25,8,15,9.0,182.5,2.3,14.2,188.0,176.51,140.03
2018,5,25,8,30,14.0,215.0,2.3,14.5,224.0,209.4,165.82
2018,5,25,8,45,33.0,260.0,2.3,14.8,283.5,256.36,202.42
2018,5,25,9,0,52.0,305.0,2.3,15.1,343.0,309.16,243.02
2018,5,25,9,15,74.5,334.5,2.3,15.35,392.0,352.35,275.8
2018,5,25,9,30,97.0,364.0,2.3,15.6,441.0,397.68,309.86
2018,5,25,9,45,120.0,386.5,2.35,15.8,485.5,435.75,338.33
2018,5,25,10,0,143.0,409.0,2.4,16.0,530.0,479.37,370.67
2018,5,25,10,15,161.0,420.0,2.4,16.15,560.5,510.7,393.56
2018,5,25,10,30,179.0,431.0,2.4,16.3,591.0,543.1,417.11
2018,5,25,10,45,168.0,438.5,2.4,16.4,591.0,550.02,421.32
2018,5,25,11,0,157.0,446.0,2.4,16.5,591.0,555.97,424.94
2018,5,25,11,15,161.0,457.5,2.45,16.6,608.0,577.65,440.5
2018,5,25,11,30,165.0,469.0,2.5,16.7,625.0,599.33,455.9
2018,5,25,11,45,141.0,453.5,2.55,16.85,587.5,569.7,433.79
2018,5,25,12,0,117.0,438.0,2.6,17.0,550.0,538.38,410.61
2018,5,25,12,15,109.5,447.5,2.65,17.05,552.0,545.59,415.78
2018,5,25,12,30,102.0,457.0,2.7,17.1,554.0,548.42,417.61
2018,5,25,12,45,81.5,428.0,2.75,17.1,505.0,502.97,384.29
2018,5,25,13,0,61.0,399.0,2.8,17.1,456.0,456.46,350.03
2018,5,25,13,15,100.5,385.5,2.85,17.05,477.5,489.14,376.51
2018,5,25,13,30,140.0,372.0,2.9,17.0,499.0,515.76,398.11
2018,5,25,13,45,259.5,336.5,2.95,16.95,564.5,602.71,466.75
2018,5,25,14,0,379.0,301.0,3.0,16.9,630.0,688.26,532.77
2018,5,25,14,15,611.5,214.5,3.0,16.8,723.5,819.02,633.21
2018,5,25,14,30,844.0,128.0,3.0,16.7,817.0,928.75,709.98
2018,5,25,14,45,837.0,123.5,3.0,16.6,781.5,910.64,697.97
2018,5,25,15,0,830.0,119.0,3.0,16.5,746.0,884.63,681.62
2018,5,25,15,15,817.0,116.5,3.0,16.5,705.0,853.32,661.31
2018,5,25,15,30,804.0,114.0,3.0,16.5,664.0,820.22,639.63
2018,5,25,15,45,788.5,110.5,2.95,16.15,619.5,782.35,614.88
2018,5,25,16,0,773.0,107.0,2.9,15.8,575.0,743.21,588.95
2018,5,25,16,15,612.0,137.0,2.85,15.6,488.5,632.79,508.25
2018,5,25,16,30,451.0,167.0,2.8,15.4,402.0,524.85,424.68
2018,5,25,16,45,357.0,167.0,2.75,15.15,341.0,435.61,355.35
2018,5,25,17,0,263.0,167.0,2.7,14.9,280.0,362.63,296.88
2018,5,25,17,15,299.0,138.5,2.65,14.65,251.5,342.48,282.14
2018,5,25,17,30,335.0,110.0,2.6,14.4,223.0,326.65,269.66
2018,5,25,17,45,411.0,87.0,2.55,14.1,202.0,325.75,268.4
2018,5,25,18,0,487.0,64.0,2.5,13.8,181.0,319.98,261.2
2018,5,25,18,15,405.5,55.0,2.4,13.55,137.0,252.24,202.16
2018,5,25,18,30,324.0,46.0,2.3,13.3,93.0,190.8,147.84
2018,5,25,18,45,227.0,34.0,2.25,13.0,61.0,130.7,92.59
2018,5,25,19,0,130.0,22.0,2.2,12.7,29.0,71.22,0.0
2018,5,25,19,15,65.0,11.0,2.15,12.55,14.5,26.48,0.0
2018,5,25,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,26,4,45,2.5,3.0,2.15,11.25,3.0,0.0,0.0
2018,5,26,5,0,5.0,6.0,2.2,11.3,6.0,5.9,0.0
2018,5,26,5,15,2.5,16.5,2.25,11.55,16.5,15.93,1.72
2018,5,26,5,30,0.0,27.0,2.3,11.8,27.0,26.08,16.59
2018,5,26,5,45,46.0,44.0,2.4,12.05,53.5,38.58,28.5
2018,5,26,6,0,92.0,61.0,2.5,12.3,80.0,52.43,41.28
2018,5,26,6,15,49.0,59.0,2.45,12.6,69.5,51.58,40.77
2018,5,26,6,30,6.0,57.0,2.4,12.9,59.0,55.38,41.74
2018,5,26,6,45,3.0,62.0,2.35,13.25,63.0,60.22,45.81
2018,5,26,7,0,0.0,67.0,2.3,13.6,67.0,64.76,49.61
2018,5,26,7,15,0.0,66.0,2.2,13.9,66.0,63.8,48.57
2018,5,26,7,30,0.0,65.0,2.1,14.2,65.0,62.84,47.53
2018,5,26,7,45,0.0,63.0,2.0,14.55,63.0,60.91,45.67
2018,5,26,8,0,0.0,61.0,1.9,14.9,61.0,58.98,43.84
2018,5,26,8,15,0.0,72.5,1.8,15.25,72.5,70.13,52.87
2018,5,26,8,30,0.0,84.0,1.7,15.6,84.0,81.3,61.8
2018,5,26,8,45,0.0,98.0,1.6,15.95,98.0,94.82,72.55
2018,5,26,9,0,0.0,112.0,1.5,16.3,112.0,108.19,83.06
2018,5,26,9,15,1.5,136.0,1.45,16.65,137.0,131.92,101.79
2018,5,26,9,30,3.0,160.0,1.4,17.0,162.0,155.79,120.37
2018,5,26,9,45,6.5,191.0,1.35,17.35,196.0,187.76,145.11
2018,5,26,10,0,10.0,222.0,1.3,17.7,230.0,220.06,169.7
2018,5,26,10,15,14.5,245.5,1.3,17.95,258.0,246.35,189.51
2018,5,26,10,30,19.0,269.0,1.3,18.2,286.0,273.04,209.45
2018,5,26,10,45,47.5,337.5,1.35,18.5,381.0,360.6,275.33
2018,5,26,11,0,76.0,406.0,1.4,18.8,476.0,451.94,341.84
2018,5,26,11,15,74.0,423.5,1.5,19.0,492.5,470.97,354.72
2018,5,26,11,30,72.0,441.0,1.6,19.2,509.0,489.98,368.05
2018,5,26,11,45,85.0,450.5,1.7,19.35,531.5,514.79,386.18
2018,5,26,12,0,98.0,460.0,1.8,19.5,554.0,540.03,404.53
2018,5,26,12,15,237.5,408.0,1.9,19.6,635.0,629.54,473.11
2018,5,26,12,30,377.0,356.0,2.0,19.7,716.0,720.58,540.97
2018,5,26,12,45,601.5,261.0,2.15,19.8,828.0,848.82,635.95
2018,5,26,13,0,826.0,166.0,2.3,19.9,940.0,973.1,720.23
2018,5,26,13,15,858.5,147.5,2.45,19.9,939.5,984.8,728.62
2018,5,26,13,30,891.0,129.0,2.6,19.9,939.0,998.75,739.76
2018,5,26,13,45,884.0,128.5,2.75,19.95,914.5,989.7,735.62
2018,5,26,14,0,877.0,128.0,2.9,20.0,890.0,977.86,729.84
2018,5,26,14,15,868.5,127.0,3.05,19.9,859.5,961.38,721.36
2018,5,26,14,30,860.0,126.0,3.2,19.8,829.0,942.34,711.1
2018,5,26,14,45,848.0,125.0,3.3,19.65,792.5,917.65,696.69
2018,5,26,15,0,836.0,124.0,3.4,19.5,756.0,896.33,684.54
2018,5,26,15,15,795.5,131.0,3.4,19.5,706.0,851.2,654.64
2018,5,26,15,30,755.0,138.0,3.4,19.5,656.0,808.69,626.45
2018,5,26,15,45,733.5,134.0,3.55,19.1,609.0,766.85,599.98
2018,5,26,16,0,712.0,130.0,3.7,18.7,562.0,724.22,572.35
2018,5,26,16,15,715.5,117.5,3.75,18.35,521.0,690.46,550.27
2018,5,26,16,30,719.0,105.0,3.8,18.0,480.0,654.57,526.15
2018,5,26,16,45,690.5,101.0,3.85,17.7,431.5,604.45,489.48
2018,5,26,17,0,662.0,97.0,3.9,17.4,383.0,555.0,452.07
2018,5,26,17,15,621.0,92.0,3.9,16.9,333.0,497.72,407.57
2018,5,26,17,30,580.0,87.0,3.9,16.4,283.0,442.66,363.46
2018,5,26,17,45,523.0,79.5,3.9,15.9,234.0,378.95,310.94
2018,5,26,18,0,466.0,72.0,3.9,15.4,185.0,319.42,260.28
2018,5,26,18,15,384.0,62.0,3.8,14.9,141.0,250.09,200.42
2018,5,26,18,30,302.0,52.0,3.7,14.4,97.0,190.43,147.79
2018,5,26,18,45,198.0,37.5,3.65,13.9,62.5,125.86,89.84
2018,5,26,19,0,94.0,23.0,3.6,13.4,28.0,59.01,1.55
2018,5,26,19,15,47.0,11.5,3.5,13.15,14.0,22.71,0.0
2018,5,26,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,27,4,45,24.5,5.5,1.3,10.9,6.0,0.0,0.0
2018,5,27,5,0,49.0,11.0,1.3,11.1,12.0,10.81,0.0
2018,5,27,5,15,156.0,25.0,1.3,11.65,40.0,19.68,4.25
2018,5,27,5,30,263.0,39.0,1.3,12.2,68.0,30.11,20.07
2018,5,27,5,45,359.5,48.5,1.35,12.75,110.0,36.88,26.95
2018,5,27,6,0,456.0,58.0,1.4,13.3,152.0,42.17,32.04
2018,5,27,6,15,518.0,64.5,1.4,13.95,199.0,46.92,36.42
2018,5,27,6,30,580.0,71.0,1.4,14.6,246.0,81.26,45.62
2018,5,27,6,45,542.0,90.5,1.35,15.2,277.5,123.2,75.5
2018,5,27,7,0,504.0,110.0,1.3,15.8,309.0,162.52,108.12
2018,5,27,7,15,488.0,131.5,1.35,16.45,346.0,203.49,143.1
2018,5,27,7,30,472.0,153.0,1.4,17.1,383.0,243.21,177.48
2018,5,27,7,45,555.0,147.5,1.45,17.75,445.5,287.27,212.5
2018,5,27,8,0,638.0,142.0,1.5,18.4,508.0,339.1,254.09
2018,5,27,8,15,736.5,120.0,1.55,18.9,576.5,390.47,295.51
2018,5,27,8,30,835.0,98.0,1.6,19.4,645.0,453.14,345.32
2018,5,27,8,45,827.5,108.5,1.65,19.9,681.0,498.63,381.64
2018,5,27,9,0,820.0,119.0,1.7,20.4,717.0,542.59,415.7
2018,5,27,9,15,819.0,127.5,1.75,20.85,751.5,586.83,448.98
2018,5,27,9,30,818.0,136.0,1.8,21.3,786.0,629.83,480.4
2018,5,27,9,45,845.5,128.5,1.85,21.7,824.5,677.51,514.89
2018,5,27,10,0,873.0,121.0,1.9,22.1,863.0,723.47,547.2
2018,5,27,10,15,893.5,114.0,1.95,22.45,894.0,764.91,574.26
2018,5,27,10,30,914.0,107.0,2.0,22.8,925.0,805.73,600.63
2018,5,27,10,45,918.0,107.5,2.05,23.15,944.5,839.48,621.99
2018,5,27,11,0,922.0,108.0,2.1,23.5,964.0,871.22,641.93
2018,5,27,11,15,924.0,109.0,2.2,23.75,976.5,899.58,660.26
2018,5,27,11,30,926.0,110.0,2.3,24.0,989.0,925.57,677.04
2018,5,27,11,45,927.0,110.0,2.4,24.2,994.0,947.23,691.14
2018,5,27,12,0,928.0,110.0,2.5,24.4,999.0,966.28,703.63
2018,5,27,12,15,927.0,110.0,2.6,24.5,996.5,980.77,713.51
2018,5,27,12,30,926.0,110.0,2.7,24.6,994.0,992.44,721.68
2018,5,27,12,45,924.0,109.5,2.75,24.7,984.0,999.77,726.72
2018,5,27,13,0,922.0,109.0,2.8,24.8,974.0,1004.15,729.99
2018,5,27,13,15,919.0,108.0,2.85,24.85,957.5,1004.08,730.67
2018,5,27,13,30,916.0,107.0,2.9,24.9,941.0,1001.04,729.57
2018,5,27,13,45,911.0,106.5,2.95,24.9,917.5,993.62,725.89
2018,5,27,14,0,906.0,106.0,3.0,24.9,894.0,983.33,720.46
2018,5,27,14,15,899.5,104.0,3.0,24.8,863.5,967.21,711.18
2018,5,27,14,30,893.0,102.0,3.0,24.7,833.0,948.38,700.21
2018,5,27,14,45,885.0,100.0,3.0,24.65,797.5,925.57,686.5
2018,5,27,15,0,877.0,98.0,3.0,24.6,762.0,900.33,671.19
2018,5,27,15,15,865.0,96.0,3.0,24.6,721.0,869.32,651.8
2018,5,27,15,30,853.0,94.0,3.0,24.6,680.0,836.38,631.02
2018,5,27,15,45,839.0,91.5,2.95,24.2,635.5,799.51,608.02
2018,5,27,16,0,825.0,89.0,2.9,23.8,591.0,766.01,587.16
2018,5,27,16,15,806.0,86.0,2.85,23.45,543.0,722.06,558.43
2018,5,27,16,30,787.0,83.0,2.8,23.1,495.0,677.43,528.8
2018,5,27,16,45,761.0,79.0,2.8,22.75,444.5,626.4,494.07
2018,5,27,17,0,735.0,75.0,2.8,22.4,394.0,575.73,457.46
2018,5,27,17,15,699.0,71.0,2.75,21.7,343.5,519.59,415.53
2018,5,27,17,30,663.0,67.0,2.7,21.0,293.0,467.45,375.16
2018,5,27,17,45,612.5,61.5,2.7,20.35,243.5,406.0,326.03
2018,5,27,18,0,562.0,56.0,2.7,19.7,194.0,348.24,278.05
2018,5,27,18,15,486.0,49.5,2.65,18.9,149.0,282.25,222.1
2018,5,27,18,30,410.0,43.0,2.6,18.1,104.0,222.82,170.2
2018,5,27,18,45,291.5,32.5,2.55,17.35,68.0,151.74,107.39
2018,5,27,19,0,173.0,22.0,2.5,16.6,32.0,84.73,12.16
2018,5,27,19,15,86.5,11.0,2.45,16.15,16.0,31.95,0.0
2018,5,27,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,28,4,45,45.0,6.0,1.15,12.45,7.0,0.0,0.0
2018,5,28,5,0,90.0,12.0,1.2,12.6,14.0,11.8,0.0
2018,5,28,5,15,217.0,23.0,1.25,13.15,43.5,18.33,4.14
2018,5,28,5,30,344.0,34.0,1.3,13.7,73.0,26.18,16.65
2018,5,28,5,45,433.5,42.0,1.35,14.2,115.5,30.7,21.39
2018,5,28,6,0,523.0,50.0,1.4,14.7,158.0,34.97,25.49
2018,5,28,6,15,581.5,55.5,1.3,15.35,206.0,40.52,30.53
2018,5,28,6,30,640.0,61.0,1.2,16.0,254.0,76.98,39.6
2018,5,28,6,45,680.5,65.0,1.1,16.65,304.5,119.47,66.09
2018,5,28,7,0,721.0,69.0,1.0,17.3,355.0,162.98,98.51
2018,5,28,7,15,750.0,73.0,1.0,18.1,406.0,208.4,135.9
2018,5,28,7,30,779.0,77.0,1.0,18.9,457.0,256.76,176.91
2018,5,28,7,45,801.0,79.5,0.95,19.75,506.0,304.5,217.62
2018,5,28,8,0,823.0,82.0,0.9,20.6,555.0,358.32,262.18
2018,5,28,8,15,839.5,84.0,0.95,21.25,601.5,406.91,302.29
2018,5,28,8,30,856.0,86.0,1.0,21.9,648.0,456.39,341.95
2018,5,28,8,45,869.0,88.0,1.05,22.6,691.0,504.88,379.6
2018,5,28,9,0,882.0,90.0,1.1,23.3,734.0,553.53,416.15
2018,5,28,9,15,890.0,93.0,1.15,23.85,772.0,600.17,450.36
2018,5,28,9,30,898.0,96.0,1.2,24.4,810.0,646.15,483.11
2018,5,28,9,45,902.5,99.0,1.25,25.0,842.0,688.97,512.67
2018,5,28,10,0,907.0,102.0,1.3,25.6,874.0,730.46,539.5
2018,5,28,10,15,913.0,103.5,1.4,26.05,901.0,770.17,564.93
2018,5,28,10,30,919.0,105.0,1.5,26.5,928.0,808.33,589.1
2018,5,28,10,45,923.5,105.5,1.6,26.95,948.0,842.61,610.56
2018,5,28,11,0,928.0,106.0,1.7,27.4,968.0,874.91,630.63
2018,5,28,11,15,931.0,106.0,1.75,27.65,981.0,903.31,648.08
2018,5,28,11,30,934.0,106.0,1.8,27.9,994.0,929.37,664.02
2018,5,28,11,45,935.5,106.0,1.9,28.2,999.5,951.62,677.99
2018,5,28,12,0,937.0,106.0,2.0,28.5,1005.0,971.26,690.37
2018,5,28,12,15,936.0,106.5,2.1,28.55,1002.5,986.35,700.65
2018,5,28,12,30,935.0,107.0,2.2,28.6,1000.0,998.6,709.27
2018,5,28,12,45,932.5,107.0,2.3,28.7,990.5,1006.02,714.82
2018,5,28,13,0,930.0,107.0,2.4,28.8,981.0,1010.46,718.64
2018,5,28,13,15,926.5,106.5,2.5,28.75,964.0,1010.45,720.19
2018,5,28,13,30,923.0,106.0,2.6,28.7,947.0,1007.44,719.97
2018,5,28,13,45,917.5,105.5,2.65,28.7,923.0,999.53,716.12
2018,5,28,14,0,912.0,105.0,2.7,28.7,899.0,988.73,710.56
2018,5,28,14,15,905.0,104.0,2.75,28.55,869.0,973.16,702.44
2018,5,28,14,30,898.0,103.0,2.8,28.4,839.0,954.89,692.64
2018,5,28,14,45,889.0,100.5,2.85,28.3,802.5,930.57,678.76
2018,5,28,15,0,880.0,98.0,2.9,28.2,766.0,903.85,663.27
2018,5,28,15,15,868.0,96.5,2.9,28.2,725.0,873.35,644.58
2018,5,28,15,30,856.0,95.0,2.9,28.2,684.0,840.93,624.51
2018,5,28,15,45,841.0,92.5,2.9,27.7,639.0,803.19,601.87
2018,5,28,16,0,826.0,90.0,2.9,27.2,594.0,768.89,581.3
2018,5,28,16,15,807.0,87.0,2.85,26.75,546.0,724.92,553.22
2018,5,28,16,30,788.0,84.0,2.8,26.3,498.0,680.29,524.21
2018,5,28,16,45,762.5,80.0,2.8,25.85,447.5,629.57,490.4
2018,5,28,17,0,737.0,76.0,2.8,25.4,397.0,579.18,454.69
2018,5,28,17,15,702.5,71.5,2.7,24.65,346.5,523.29,413.48
2018,5,28,17,30,668.0,67.0,2.6,23.9,296.0,471.25,373.71
2018,5,28,17,45,619.0,61.5,2.55,23.15,246.5,410.32,325.71
2018,5,28,18,0,570.0,56.0,2.5,22.4,197.0,352.94,278.71
2018,5,28,18,15,495.5,49.5,2.45,21.5,152.0,287.14,223.71
2018,5,28,18,30,421.0,43.0,2.4,20.6,107.0,227.77,172.49
2018,5,28,18,45,303.0,33.0,2.35,19.75,70.5,156.66,110.51
2018,5,28,19,0,185.0,23.0,2.3,18.9,34.0,90.15,19.98
2018,5,28,19,15,92.5,11.5,2.35,18.35,17.0,34.05,0.0
2018,5,28,19,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,29,4,45,45.5,6.0,1.75,13.6,7.0,0.0,0.0
2018,5,29,5,0,91.0,12.0,1.9,13.7,14.0,11.8,0.0
2018,5,29,5,15,218.0,23.5,1.95,14.15,44.0,18.75,4.84
2018,5,29,5,30,345.0,35.0,2.0,14.6,74.0,27.07,17.36
2018,5,29,5,45,433.5,42.5,2.0,15.0,116.5,31.08,21.64
2018,5,29,6,0,522.0,50.0,2.0,15.4,159.0,34.9,25.34
2018,5,29,6,15,580.5,56.0,2.0,16.0,207.5,41.74,31.52
2018,5,29,6,30,639.0,62.0,2.0,16.6,256.0,78.6,40.6
2018,5,29,6,45,679.0,66.5,2.0,17.2,306.5,121.49,67.68
2018,5,29,7,0,719.0,71.0,2.0,17.8,357.0,165.29,100.59
2018,5,29,7,15,748.0,75.0,2.0,18.5,408.0,210.6,138.19
2018,5,29,7,30,777.0,79.0,2.0,19.2,459.0,258.86,179.5
2018,5,29,7,45,798.5,82.0,2.0,19.85,508.0,306.76,221.05
2018,5,29,8,0,820.0,85.0,2.0,20.5,557.0,356.52,263.53
2018,5,29,8,15,836.0,87.5,2.0,21.1,603.5,409.38,307.48
2018,5,29,8,30,852.0,90.0,2.0,21.7,650.0,458.92,347.74
2018,5,29,8,45,864.5,92.0,2.05,22.25,692.5,506.97,385.95
2018,5,29,9,0,877.0,94.0,2.1,22.8,735.0,555.15,423.11
2018,5,29,9,15,889.0,95.0,2.15,23.2,774.0,602.07,458.56
2018,5,29,9,30,901.0,96.0,2.2,23.6,813.0,648.65,492.81
2018,5,29,9,45,910.5,96.0,2.2,24.05,846.5,692.11,523.65
2018,5,29,10,0,920.0,96.0,2.2,24.5,880.0,734.61,551.65
2018,5,29,10,15,925.5,97.0,2.3,24.8,906.5,773.92,577.54
2018,5,29,10,30,931.0,98.0,2.4,25.1,933.0,811.6,602.14
2018,5,29,10,45,934.5,99.0,2.45,25.4,952.5,845.88,623.93
2018,5,29,11,0,938.0,100.0,2.5,25.7,972.0,878.1,644.22
2018,5,29,11,15,940.5,100.5,2.6,25.85,985.0,906.77,662.87
2018,5,29,11,30,943.0,101.0,2.7,26.0,998.0,933.05,679.97
2018,5,29,11,45,944.0,101.5,2.8,26.15,1003.5,955.49,694.59
2018,5,29,12,0,945.0,102.0,2.9,26.3,1009.0,975.28,707.56
2018,5,29,12,15,943.0,103.5,3.0,26.25,1007.0,990.51,718.22
2018,5,29,12,30,941.0,105.0,3.1,26.2,1005.0,1002.87,727.16
2018,5,29,12,45,937.5,106.0,3.25,26.15,995.0,1010.38,733.47
2018,5,29,13,0,934.0,107.0,3.4,26.1,985.0,1014.91,737.99
2018,5,29,13,15,931.0,107.0,3.5,25.85,969.0,1015.92,740.54
2018,5,29,13,30,928.0,107.0,3.6,25.6,953.0,1013.94,741.26
2018,5,29,13,45,924.0,106.5,3.75,25.4,930.5,1007.5,739.38
2018,5,29,14,0,920.0,106.0,3.9,25.2,908.0,998.14,735.63
2018,5,29,14,15,914.0,104.5,4.0,24.9,878.5,982.94,728.03
2018,5,29,14,30,908.0,103.0,4.1,24.6,849.0,964.99,718.62
2018,5,29,14,45,900.0,101.5,4.2,24.25,813.5,942.55,706.3
2018,5,29,15,0,892.0,100.0,4.3,23.9,778.0,917.66,692.24
2018,5,29,15,15,880.5,98.0,4.3,23.9,736.5,886.83,672.57
2018,5,29,15,30,869.0,96.0,4.3,23.9,695.0,854.01,651.46
2018,5,29,15,45,856.0,93.0,4.4,23.05,650.5,817.05,629.76
2018,5,29,16,0,843.0,90.0,4.5,22.2,606.0,778.57,606.74
2018,5,29,16,15,825.5,87.0,4.5,21.6,558.0,740.02,582.1
2018,5,29,16,30,808.0,84.0,4.5,21.0,510.0,695.85,552.83
2018,5,29,16,45,782.5,81.0,4.55,20.4,459.5,645.56,518.5
2018,5,29,17,0,757.0,78.0,4.6,19.8,409.0,595.54,482.19
2018,5,29,17,15,721.0,74.0,4.6,19.1,357.5,538.46,438.64
2018,5,29,17,30,685.0,70.0,4.6,18.4,306.0,485.5,396.76
2018,5,29,17,45,633.0,65.0,4.6,17.7,255.5,422.79,345.55
2018,5,29,18,0,581.0,60.0,4.6,17.0,205.0,363.81,295.58
2018,5,29,18,15,504.5,53.0,4.55,16.3,158.5,295.85,236.81
2018,5,29,18,30,428.0,46.0,4.5,15.6,112.0,234.4,182.21
2018,5,29,18,45,311.0,36.0,4.45,14.95,75.0,162.83,118.22
2018,5,29,19,0,194.0,26.0,4.4,14.3,38.0,97.36,29.14
2018,5,29,19,15,101.0,14.0,4.4,13.95,20.0,38.78,0.0
2018,5,29,19,30,8.0,2.0,4.4,13.6,2.0,0.0,0.0
2018,5,29,19,45,4.0,1.0,4.35,13.25,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.65,10.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,5,30,4,45,1.0,4.0,4.8,10.9,4.0,0.0,0.0
2018,5,30,5,0,2.0,8.0,4.9,11.0,8.0,7.86,0.0
2018,5,30,5,15,1.0,20.5,4.95,11.2,20.5,19.63,5.93
2018,5,30,5,30,0.0,33.0,5.0,11.4,33.0,31.34,21.28
2018,5,30,5,45,3.5,50.0,5.05,11.55,50.5,46.75,35.81
2018,5,30,6,0,7.0,67.0,5.1,11.7,68.0,62.06,49.99
2018,5,30,6,15,17.5,84.5,5.15,11.9,89.5,77.94,64.48
2018,5,30,6,30,28.0,102.0,5.2,12.1,111.0,92.59,72.89
2018,5,30,6,45,36.5,124.0,5.25,12.35,137.5,114.54,90.68
2018,5,30,7,0,45.0,146.0,5.3,12.6,164.0,137.58,109.32
2018,5,30,7,15,59.5,171.5,5.3,12.75,198.5,165.67,131.95
2018,5,30,7,30,74.0,197.0,5.3,12.9,233.0,195.43,155.95
2018,5,30,7,45,99.5,221.5,5.3,13.1,275.5,229.31,182.99
2018,5,30,8,0,125.0,246.0,5.3,13.3,318.0,261.36,208.62
2018,5,30,8,15,148.5,271.0,5.35,13.5,363.5,300.12,239.7
2018,5,30,8,30,172.0,296.0,5.4,13.7,409.0,341.24,272.52
2018,5,30,8,45,257.5,301.5,5.4,13.85,483.5,393.94,314.65
2018,5,30,9,0,343.0,307.0,5.4,14.0,558.0,458.58,366.19
2018,5,30,9,15,514.5,256.0,5.4,14.3,655.0,526.7,421.58
2018,5,30,9,30,686.0,205.0,5.4,14.6,752.0,610.15,488.63
2018,5,30,9,45,509.5,284.5,5.4,14.9,700.0,596.28,474.7
2018,5,30,10,0,333.0,364.0,5.4,15.2,648.0,569.39,450.04
2018,5,30,10,15,240.0,391.5,5.4,15.6,599.5,540.94,425.7
2018,5,30,10,30,147.0,419.0,5.4,16.0,551.0,508.09,397.51
2018,5,30,10,45,229.0,410.0,5.4,16.35,620.5,571.5,447.19
2018,5,30,11,0,311.0,401.0,5.4,16.7,690.0,641.56,500.86
2018,5,30,11,15,396.5,388.0,5.45,16.9,762.0,714.34,556.38
2018,5,30,11,30,482.0,375.0,5.5,17.1,834.0,791.28,614.14
2018,5,30,11,45,464.5,383.0,5.55,17.3,827.0,797.37,617.45
2018,5,30,12,0,447.0,391.0,5.6,17.5,820.0,801.59,619.74
2018,5,30,12,15,419.5,405.5,5.65,17.5,807.5,800.91,618.58
2018,5,30,12,30,392.0,420.0,5.7,17.5,795.0,795.61,614.19
2018,5,30,12,45,415.5,406.5,5.75,17.5,800.5,815.58,629.91
2018,5,30,13,0,439.0,393.0,5.8,17.5,806.0,831.48,642.7
2018,5,30,13,15,579.5,315.5,5.85,17.35,850.5,894.69,694.28
2018,5,30,13,30,720.0,238.0,5.9,17.2,895.0,956.18,742.72
2018,5,30,13,45,802.5,184.5,5.9,17.1,899.5,976.81,758.1
2018,5,30,14,0,885.0,131.0,5.9,17.0,904.0,991.29,769.44
2018,5,30,14,15,878.0,130.0,5.95,16.8,874.5,976.28,760.57
2018,5,30,14,30,871.0,129.0,6.0,16.6,845.0,958.66,750.02
2018,5,30,14,45,862.0,127.0,6.0,16.45,809.5,935.63,735.16
2018,5,30,15,0,853.0,125.0,6.0,16.3,774.0,915.83,722.69
2018,5,30,15,15,840.0,122.0,6.0,16.3,732.5,883.63,700.72
2018,5,30,15,30,827.0,119.0,6.0,16.3,691.0,849.56,677.32
2018,5,30,15,45,809.0,117.0,6.05,15.75,645.5,810.78,651.84
2018,5,30,16,0,791.0,115.0,6.1,15.2,600.0,770.81,625.09
2018,5,30,16,15,764.0,113.5,6.05,14.9,551.0,726.37,593.54
2018,5,30,16,30,737.0,112.0,6.0,14.6,502.0,679.27,559.48
2018,5,30,16,45,703.5,109.0,6.0,14.25,451.0,626.14,519.13
2018,5,30,17,0,670.0,106.0,6.0,13.9,400.0,573.98,478.26
2018,5,30,17,15,622.0,101.0,5.9,13.5,347.5,511.89,428.18
2018,5,30,17,30,574.0,96.0,5.8,13.1,295.0,452.52,379.07
2018,5,30,17,45,476.5,89.0,5.75,12.7,236.0,365.59,305.94
2018,5,30,18,0,379.0,82.0,5.7,12.3,177.0,290.04,240.83
2018,5,30,18,15,312.0,69.5,5.55,12.0,136.0,229.9,187.65
2018,5,30,18,30,245.0,57.0,5.4,11.7,95.0,175.92,139.21
2018,5,30,18,45,139.5,40.0,5.25,11.4,60.0,103.56,75.92
2018,5,30,19,0,34.0,23.0,5.1,11.1,25.0,38.53,11.08
2018,5,30,19,15,17.5,12.0,5.05,11.0,13.0,16.16,0.0
2018,5,30,19,30,1.0,1.0,5.0,10.9,1.0,0.0,0.0
2018,5,30,19,45,0.5,0.5,5.0,10.85,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.95,10.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.85,10.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.8,10.85,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,11.05,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.85,11.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.8,10.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,10.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.45,10.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,31,4,45,2.0,4.5,4.2,10.75,4.5,0.0,0.0
2018,5,31,5,0,4.0,9.0,4.2,10.8,9.0,8.85,0.0
2018,5,31,5,15,46.5,25.0,4.25,10.95,30.0,22.04,7.82
2018,5,31,5,30,89.0,41.0,4.3,11.1,51.0,33.6,23.3
2018,5,31,5,45,201.0,57.5,4.35,11.3,95.5,46.31,35.48
2018,5,31,6,0,313.0,74.0,4.4,11.5,140.0,54.77,43.54
2018,5,31,6,15,411.0,82.5,4.4,11.8,193.0,63.93,46.33
2018,5,31,6,30,509.0,91.0,4.4,12.1,246.0,97.94,61.61
2018,5,31,6,45,560.0,96.5,4.4,12.4,296.0,133.09,83.82
2018,5,31,7,0,611.0,102.0,4.4,12.7,346.0,173.68,114.68
2018,5,31,7,15,650.0,106.5,4.35,13.05,397.5,216.26,150.37
2018,5,31,7,30,689.0,111.0,4.3,13.4,449.0,262.83,190.81
2018,5,31,7,45,720.0,113.0,4.25,13.75,499.0,308.62,231.41
2018,5,31,8,0,751.0,115.0,4.2,14.1,549.0,357.26,274.13
2018,5,31,8,15,774.0,117.5,4.2,14.45,597.0,408.91,318.74
2018,5,31,8,30,797.0,120.0,4.2,14.8,645.0,458.83,361.11
2018,5,31,8,45,816.5,120.0,4.15,15.2,688.5,506.24,400.42
2018,5,31,9,0,836.0,120.0,4.1,15.6,732.0,554.53,439.44
2018,5,31,9,15,850.0,120.5,4.15,15.85,771.0,603.55,478.37
2018,5,31,9,30,864.0,121.0,4.2,16.1,810.0,649.38,514.09
2018,5,31,9,45,876.0,121.0,4.2,16.4,844.0,693.12,547.28
2018,5,31,10,0,888.0,121.0,4.2,16.7,878.0,736.15,578.72
2018,5,31,10,15,894.5,122.0,4.25,16.85,905.0,775.13,605.91
2018,5,31,10,30,901.0,123.0,4.3,17.0,932.0,812.64,631.96
2018,5,31,10,45,906.0,124.0,4.35,17.15,952.5,847.28,655.83
2018,5,31,11,0,911.0,125.0,4.4,17.3,973.0,880.04,678.26
2018,5,31,11,15,913.5,126.0,4.45,17.4,986.0,908.6,697.82
2018,5,31,11,30,916.0,127.0,4.5,17.5,999.0,934.88,715.8
2018,5,31,11,45,917.5,127.0,4.55,17.55,1004.5,956.92,730.99
2018,5,31,12,0,919.0,127.0,4.6,17.6,1010.0,976.42,744.51
2018,5,31,12,15,914.0,130.0,4.6,17.65,1007.0,990.1,753.67
2018,5,31,12,30,909.0,133.0,4.6,17.7,1004.0,1000.97,761.02
2018,5,31,12,45,901.5,136.5,4.6,17.7,993.0,1007.09,765.38
2018,5,31,13,0,894.0,140.0,4.6,17.7,982.0,1010.34,767.92
2018,5,31,13,15,891.5,138.5,4.6,17.65,965.5,1010.58,768.68
2018,5,31,13,30,889.0,137.0,4.6,17.6,949.0,1007.93,767.61
2018,5,31,13,45,884.5,135.0,4.6,17.6,925.5,999.95,762.86
2018,5,31,14,0,880.0,133.0,4.6,17.6,902.0,989.15,756.3
2018,5,31,14,15,872.5,131.5,4.55,17.5,872.0,973.24,746.18
2018,5,31,14,30,865.0,130.0,4.5,17.4,842.0,954.74,734.37
2018,5,31,14,45,855.5,127.5,4.5,17.3,806.0,936.43,723.19
2018,5,31,15,0,846.0,125.0,4.5,17.2,770.0,910.23,706.45
2018,5,31,15,15,832.5,122.5,4.5,17.2,728.5,878.32,685.38
2018,5,31,15,30,819.0,120.0,4.5,17.2,687.0,844.59,662.92
2018,5,31,15,45,802.5,116.5,4.5,16.8,641.5,805.64,637.49
2018,5,31,16,0,786.0,113.0,4.5,16.4,596.0,765.44,610.81
2018,5,31,16,15,765.0,109.5,4.45,16.15,548.0,720.76,579.77
2018,5,31,16,30,744.0,106.0,4.4,15.9,500.0,678.36,550.04
2018,5,31,16,45,716.0,101.0,4.4,15.65,449.5,626.53,512.01
2018,5,31,17,0,688.0,96.0,4.4,15.4,399.0,575.28,472.82
2018,5,31,17,15,649.0,90.5,4.4,15.0,348.0,517.53,427.56
2018,5,31,17,30,610.0,85.0,4.4,14.6,297.0,461.8,382.57
2018,5,31,17,45,556.0,78.0,4.35,14.2,247.5,398.74,330.09
2018,5,31,18,0,502.0,71.0,4.3,13.8,198.0,339.56,279.3
2018,5,31,18,15,422.5,62.5,4.15,13.35,153.0,271.7,220.14
2018,5,31,18,30,343.0,54.0,4.0,12.9,108.0,210.88,166.06
2018,5,31,18,45,235.5,41.5,3.85,12.45,72.5,144.71,107.11
2018,5,31,19,0,128.0,29.0,3.7,12.0,37.0,82.92,33.29
2018,5,31,19,15,65.5,15.5,3.6,11.8,19.5,31.67,0.0
2018,5,31,19,30,3.0,2.0,3.5,11.6,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.4,11.35,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.5,1.75,9.8,7.5,0.0,0.0
2018,6,1,5,0,62.0,13.0,1.7,10.0,15.0,12.78,0.0
2018,6,1,5,15,173.0,27.0,1.75,10.5,44.5,21.21,7.74
2018,6,1,5,30,284.0,41.0,1.8,11.0,74.0,31.59,21.66
2018,6,1,5,45,376.0,50.0,1.8,11.5,116.0,37.89,28.05
2018,6,1,6,0,468.0,59.0,1.8,12.0,158.0,42.68,32.7
2018,6,1,6,15,530.5,66.0,1.7,12.55,206.0,51.77,34.55
2018,6,1,6,30,593.0,73.0,1.6,13.1,254.0,87.34,49.39
2018,6,1,6,45,637.5,78.0,1.5,13.6,305.0,125.76,73.71
2018,6,1,7,0,682.0,83.0,1.4,14.1,356.0,168.84,106.47
2018,6,1,7,15,714.5,86.5,1.35,14.75,406.5,212.8,143.12
2018,6,1,7,30,747.0,90.0,1.3,15.4,457.0,263.15,186.09
2018,6,1,7,45,772.0,93.0,1.25,16.1,507.0,310.57,227.0
2018,6,1,8,0,797.0,96.0,1.2,16.8,557.0,360.22,269.04
2018,6,1,8,15,816.0,99.0,1.2,17.55,604.5,409.52,309.93
2018,6,1,8,30,835.0,102.0,1.2,18.3,652.0,460.05,350.51
2018,6,1,8,45,850.0,103.0,1.2,19.05,695.0,511.4,390.33
2018,6,1,9,0,865.0,104.0,1.2,19.8,738.0,559.38,426.42
2018,6,1,9,15,878.5,104.5,1.2,20.3,777.5,606.18,460.93
2018,6,1,9,30,892.0,105.0,1.2,20.8,817.0,652.8,494.24
2018,6,1,9,45,903.5,104.0,1.25,21.25,850.5,696.31,525.05
2018,6,1,10,0,915.0,103.0,1.3,21.7,884.0,739.01,553.39
2018,6,1,10,15,920.5,104.5,1.35,22.05,911.0,778.6,578.76
2018,6,1,10,30,926.0,106.0,1.4,22.4,938.0,816.58,602.82
2018,6,1,10,45,930.5,106.5,1.5,22.7,958.0,851.06,625.06
2018,6,1,11,0,935.0,107.0,1.6,23.0,978.0,883.54,645.93
2018,6,1,11,15,937.5,107.5,1.65,23.3,991.0,912.16,663.62
2018,6,1,11,30,940.0,108.0,1.7,23.6,1004.0,938.43,679.78
2018,6,1,11,45,941.5,108.0,1.8,23.85,1009.5,960.84,694.22
2018,6,1,12,0,943.0,108.0,1.9,24.1,1015.0,980.63,707.06
2018,6,1,12,15,942.0,108.0,2.05,24.25,1012.5,995.38,717.62
2018,6,1,12,30,941.0,108.0,2.2,24.4,1010.0,1007.28,726.46
2018,6,1,12,45,938.5,108.0,2.3,24.55,1000.0,1014.83,732.05
2018,6,1,13,0,936.0,108.0,2.4,24.7,990.0,1019.4,735.88
2018,6,1,13,15,932.5,107.0,2.5,24.7,973.0,1019.0,737.08
2018,6,1,13,30,929.0,106.0,2.6,24.7,956.0,1015.58,736.46
2018,6,1,13,45,924.5,105.0,2.7,24.75,932.5,1008.2,733.25
2018,6,1,14,0,920.0,104.0,2.8,24.8,909.0,997.91,728.23
2018,6,1,14,15,913.0,103.0,2.9,24.7,879.0,982.37,720.27
2018,6,1,14,30,906.0,102.0,3.0,24.6,849.0,964.11,710.55
2018,6,1,14,45,897.5,100.0,3.1,24.55,813.0,940.79,697.3
2018,6,1,15,0,889.0,98.0,3.2,24.5,777.0,915.03,682.36
2018,6,1,15,15,877.5,96.0,3.2,24.5,736.0,884.35,663.19
2018,6,1,15,30,866.0,94.0,3.2,24.5,695.0,851.69,642.61
2018,6,1,15,45,851.5,91.5,3.35,24.05,650.0,814.19,620.41
2018,6,1,16,0,837.0,89.0,3.5,23.6,605.0,775.29,596.75
2018,6,1,16,15,818.0,86.0,3.5,23.15,556.5,735.84,571.56
2018,6,1,16,30,799.0,83.0,3.5,22.7,508.0,690.91,541.92
2018,6,1,16,45,773.5,80.0,3.55,22.3,458.0,640.99,508.04
2018,6,1,17,0,748.0,77.0,3.6,21.9,408.0,591.36,472.47
2018,6,1,17,15,713.5,73.0,3.6,21.25,357.0,535.57,430.66
2018,6,1,17,30,679.0,69.0,3.6,20.6,306.0,483.64,390.34
2018,6,1,17,45,630.5,64.0,3.55,19.9,256.5,422.95,341.62
2018,6,1,18,0,582.0,59.0,3.5,19.2,207.0,365.68,293.92
2018,6,1,18,15,510.0,52.0,3.4,18.4,161.0,299.45,237.6
2018,6,1,18,30,438.0,45.0,3.3,17.6,115.0,239.37,184.97
2018,6,1,18,45,327.0,35.0,3.15,16.75,77.5,169.07,123.28
2018,6,1,19,0,216.0,25.0,3.0,15.9,40.0,104.19,45.65
2018,6,1,19,15,113.5,13.5,2.95,15.45,21.0,41.92,0.0
2018,6,1,19,30,11.0,2.0,2.9,15.0,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,2.85,14.55,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,2,4,45,52.0,6.5,1.4,12.45,8.0,0.0,0.0
2018,6,2,5,0,104.0,13.0,1.4,12.7,16.0,12.78,0.0
2018,6,2,5,15,236.5,24.5,1.45,13.3,47.5,19.48,6.81
2018,6,2,5,30,369.0,36.0,1.5,13.9,79.0,27.77,18.15
2018,6,2,5,45,456.5,43.0,1.5,14.5,122.0,31.3,21.93
2018,6,2,6,0,544.0,50.0,1.5,15.1,165.0,34.7,25.23
2018,6,2,6,15,600.5,55.5,1.45,15.75,213.5,44.3,26.8
2018,6,2,6,30,657.0,61.0,1.4,16.4,262.0,84.92,44.42
2018,6,2,6,45,696.5,65.0,1.35,17.05,313.0,124.83,69.39
2018,6,2,7,0,736.0,69.0,1.3,17.7,364.0,168.97,102.8
2018,6,2,7,15,764.0,72.0,1.3,18.55,414.5,213.99,140.16
2018,6,2,7,30,792.0,75.0,1.3,19.4,465.0,261.84,180.96
2018,6,2,7,45,813.5,78.0,1.3,20.2,514.5,310.38,222.59
2018,6,2,8,0,835.0,81.0,1.3,21.0,564.0,364.97,268.1
2018,6,2,8,15,851.0,83.5,1.35,21.8,611.0,414.23,308.7
2018,6,2,8,30,867.0,86.0,1.4,22.6,658.0,464.36,348.75
2018,6,2,8,45,879.5,88.0,1.4,23.35,701.0,512.98,386.29
2018,6,2,9,0,892.0,90.0,1.4,24.1,744.0,561.72,422.6
