Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,9,15,896.5,95.0,1.45,24.75,781.5,608.46,456.66
2018,6,2,9,30,901.0,100.0,1.5,25.4,819.0,654.25,489.02
2018,6,2,9,45,902.5,104.5,1.5,26.0,850.0,696.48,517.71
2018,6,2,10,0,904.0,109.0,1.5,26.6,881.0,737.18,543.58
2018,6,2,10,15,910.0,110.5,1.5,27.1,908.0,776.75,567.79
2018,6,2,10,30,916.0,112.0,1.5,27.6,935.0,814.78,590.62
2018,6,2,10,45,920.5,113.0,1.55,28.1,955.5,849.43,611.52
2018,6,2,11,0,925.0,114.0,1.6,28.6,976.0,882.13,631.0
2018,6,2,11,15,928.0,114.0,1.6,28.9,989.0,910.49,647.54
2018,6,2,11,30,931.0,114.0,1.6,29.2,1002.0,936.54,662.55
2018,6,2,11,45,932.5,114.0,1.6,29.5,1007.5,958.81,675.17
2018,6,2,12,0,934.0,114.0,1.6,29.8,1013.0,978.5,686.21
2018,6,2,12,15,936.0,112.5,1.6,30.0,1012.0,994.53,695.31
2018,6,2,12,30,938.0,111.0,1.6,30.2,1011.0,1007.79,702.8
2018,6,2,12,45,939.0,108.5,1.65,30.35,1002.0,1016.23,708.3
2018,6,2,13,0,940.0,106.0,1.7,30.5,993.0,1021.71,712.13
2018,6,2,13,15,936.5,106.0,1.8,30.45,976.5,1022.34,714.4
2018,6,2,13,30,933.0,106.0,1.9,30.4,960.0,1019.97,714.93
2018,6,2,13,45,928.0,105.0,1.95,30.4,936.5,1012.13,711.41
2018,6,2,14,0,923.0,104.0,2.0,30.4,913.0,1001.36,706.2
2018,6,2,14,15,916.5,103.0,2.1,30.25,883.0,986.3,699.38
2018,6,2,14,30,910.0,102.0,2.2,30.1,853.0,968.51,690.83
2018,6,2,14,45,901.0,100.5,2.3,29.95,817.0,945.24,678.73
2018,6,2,15,0,892.0,99.0,2.4,29.8,781.0,919.55,664.98
2018,6,2,15,15,880.5,97.0,2.4,29.8,740.0,888.84,646.58
2018,6,2,15,30,869.0,95.0,2.4,29.8,699.0,856.15,626.81
2018,6,2,15,45,854.0,92.5,2.5,29.25,653.5,818.2,605.4
2018,6,2,16,0,839.0,90.0,2.6,28.7,608.0,778.85,582.58
2018,6,2,16,15,819.5,87.5,2.6,28.2,559.5,739.57,558.61
2018,6,2,16,30,800.0,85.0,2.6,27.7,511.0,694.83,530.31
2018,6,2,16,45,774.5,81.5,2.6,27.2,460.5,644.31,497.25
2018,6,2,17,0,749.0,78.0,2.6,26.7,410.0,594.07,462.54
2018,6,2,17,15,714.5,73.5,2.5,25.8,359.0,537.66,421.79
2018,6,2,17,30,680.0,69.0,2.4,24.9,308.0,485.1,382.41
2018,6,2,17,45,631.0,64.0,2.3,24.0,258.0,424.06,335.03
2018,6,2,18,0,582.0,59.0,2.2,23.1,208.0,366.49,288.58
2018,6,2,18,15,509.5,52.0,2.15,22.1,162.0,299.96,233.71
2018,6,2,18,30,437.0,45.0,2.1,21.1,116.0,239.64,182.29
2018,6,2,18,45,326.5,35.5,2.05,20.15,78.5,169.93,122.45
2018,6,2,19,0,216.0,26.0,2.0,19.2,41.0,105.89,49.22
2018,6,2,19,15,113.5,14.0,2.0,18.7,21.5,42.58,0.0
2018,6,2,19,30,11.0,2.0,2.0,18.2,2.0,0.0,0.0
2018,6,2,19,45,5.5,1.0,2.05,17.7,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,3,4,45,47.5,6.5,1.9,13.65,8.0,0.0,0.0
2018,6,3,5,0,95.0,13.0,2.0,13.8,16.0,12.78,0.0
2018,6,3,5,15,222.5,25.0,1.95,14.2,47.0,19.92,7.29
2018,6,3,5,30,350.0,37.0,1.9,14.6,78.0,28.68,18.89
2018,6,3,5,45,437.5,45.0,1.9,15.0,121.0,33.07,23.43
2018,6,3,6,0,525.0,53.0,1.9,15.4,164.0,37.24,27.43
2018,6,3,6,15,582.5,58.0,1.85,16.0,212.0,46.68,28.55
2018,6,3,6,30,640.0,63.0,1.8,16.6,260.0,82.86,43.05
2018,6,3,6,45,680.5,68.0,1.75,17.2,311.0,126.33,71.26
2018,6,3,7,0,721.0,73.0,1.7,17.8,362.0,170.7,104.95
2018,6,3,7,15,749.5,76.5,1.7,18.45,412.5,215.5,142.25
2018,6,3,7,30,778.0,80.0,1.7,19.1,463.0,263.18,183.11
2018,6,3,7,45,800.0,83.0,1.7,19.75,512.5,311.19,224.57
2018,6,3,8,0,822.0,86.0,1.7,20.4,562.0,361.09,266.93
2018,6,3,8,15,838.5,88.5,1.7,21.0,608.5,414.1,310.71
2018,6,3,8,30,855.0,91.0,1.7,21.6,655.0,463.87,350.86
2018,6,3,8,45,868.0,93.0,1.7,22.2,698.0,512.19,388.73
2018,6,3,9,0,881.0,95.0,1.7,22.8,741.0,560.7,425.49
2018,6,3,9,15,890.5,97.0,1.75,23.25,779.5,607.15,460.15
2018,6,3,9,30,900.0,99.0,1.8,23.7,818.0,653.07,493.47
2018,6,3,9,45,907.5,100.5,1.8,24.2,850.5,696.47,523.74
2018,6,3,10,0,915.0,102.0,1.8,24.7,883.0,738.78,551.19
2018,6,3,10,15,920.5,103.0,1.85,25.1,909.5,777.88,576.11
2018,6,3,10,30,926.0,104.0,1.9,25.5,936.0,815.37,599.71
2018,6,3,10,45,914.5,114.5,1.95,25.9,951.5,846.3,618.77
2018,6,3,11,0,903.0,125.0,2.0,26.3,967.0,874.36,635.89
2018,6,3,11,15,913.0,121.0,2.1,26.55,982.0,904.47,655.15
2018,6,3,11,30,923.0,117.0,2.2,26.8,997.0,932.61,673.07
2018,6,3,11,45,924.0,117.0,2.25,27.05,1002.5,954.29,686.34
2018,6,3,12,0,925.0,117.0,2.3,27.3,1008.0,973.4,698.06
2018,6,3,12,15,878.5,146.5,2.4,27.3,991.5,973.7,699.05
2018,6,3,12,30,832.0,176.0,2.5,27.3,975.0,975.31,701.14
2018,6,3,12,45,815.5,184.0,2.6,27.3,960.5,977.42,703.61
2018,6,3,13,0,799.0,192.0,2.7,27.3,946.0,976.76,704.38
2018,6,3,13,15,811.0,181.5,2.8,27.15,935.5,982.54,709.83
2018,6,3,13,30,823.0,171.0,2.9,27.0,925.0,985.49,713.49
2018,6,3,13,45,778.0,194.0,3.0,26.85,892.5,964.6,701.78
2018,6,3,14,0,733.0,217.0,3.1,26.7,860.0,946.36,691.95
2018,6,3,14,15,692.0,228.0,3.15,26.5,818.5,913.86,672.37
2018,6,3,14,30,651.0,239.0,3.2,26.3,777.0,879.91,651.38
2018,6,3,14,45,742.0,182.0,3.25,26.1,770.0,895.41,664.37
2018,6,3,15,0,833.0,125.0,3.3,25.9,763.0,900.46,669.74
2018,6,3,15,15,850.5,110.0,3.3,25.9,731.0,877.27,655.4
2018,6,3,15,30,868.0,95.0,3.3,25.9,699.0,856.04,642.61
2018,6,3,15,45,841.0,95.5,3.4,25.2,649.0,811.51,615.88
2018,6,3,16,0,814.0,96.0,3.5,24.5,599.0,771.24,591.71
2018,6,3,16,15,798.0,90.5,3.5,24.05,551.0,727.29,563.34
2018,6,3,16,30,782.0,85.0,3.5,23.6,503.0,682.44,533.79
2018,6,3,16,45,768.5,79.0,3.5,23.1,456.0,638.11,504.12
2018,6,3,17,0,755.0,73.0,3.5,22.6,409.0,593.17,472.51
2018,6,3,17,15,725.0,70.0,3.5,21.95,360.5,541.06,433.68
2018,6,3,17,30,695.0,67.0,3.5,21.3,312.0,490.11,394.38
2018,6,3,17,45,642.0,62.0,3.45,20.6,260.5,428.37,345.05
2018,6,3,18,0,589.0,57.0,3.4,19.9,209.0,368.35,295.43
2018,6,3,18,15,527.0,50.5,3.35,19.1,164.5,306.7,243.0
2018,6,3,18,30,465.0,44.0,3.3,18.3,120.0,250.29,193.36
2018,6,3,18,45,356.0,35.5,3.25,17.55,82.0,180.75,132.38
2018,6,3,19,0,247.0,27.0,3.2,16.8,44.0,116.96,58.68
2018,6,3,19,15,131.0,14.5,3.25,16.35,23.0,47.72,0.0
2018,6,3,19,30,15.0,2.0,3.3,15.9,2.0,0.0,0.0
2018,6,3,19,45,7.5,1.0,3.3,15.45,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,4,4,45,55.5,7.0,3.7,12.55,8.5,0.0,0.0
2018,6,4,5,0,111.0,14.0,3.8,12.7,17.0,13.76,0.0
2018,6,4,5,15,246.5,25.0,3.85,13.1,49.0,19.88,7.51
2018,6,4,5,30,382.0,36.0,3.9,13.5,81.0,27.67,18.1
2018,6,4,5,45,469.0,43.0,4.0,13.9,124.5,31.22,21.9
2018,6,4,6,0,556.0,50.0,4.1,14.3,168.0,34.63,25.22
2018,6,4,6,15,612.0,55.0,4.15,14.9,217.0,45.11,26.7
2018,6,4,6,30,668.0,60.0,4.2,15.5,266.0,85.76,44.62
2018,6,4,6,45,706.5,64.5,4.3,16.1,317.0,126.53,70.76
2018,6,4,7,0,745.0,69.0,4.4,16.7,368.0,171.42,105.43
2018,6,4,7,15,773.0,72.0,4.4,17.2,419.0,216.85,144.06
2018,6,4,7,30,801.0,75.0,4.4,17.7,470.0,265.1,186.43
2018,6,4,7,45,822.0,77.5,4.4,18.2,519.5,313.45,229.44
2018,6,4,8,0,843.0,80.0,4.4,18.7,569.0,367.78,276.69
2018,6,4,8,15,859.0,82.5,4.4,19.1,616.0,417.37,319.57
2018,6,4,8,30,875.0,85.0,4.4,19.5,663.0,467.82,362.07
2018,6,4,8,45,887.5,87.0,4.4,19.9,706.5,516.76,402.32
2018,6,4,9,0,900.0,89.0,4.4,20.3,750.0,565.82,441.52
2018,6,4,9,15,905.0,93.5,4.4,20.5,787.5,612.7,478.32
2018,6,4,9,30,910.0,98.0,4.4,20.7,825.0,658.67,513.49
2018,6,4,9,45,911.5,103.5,4.45,20.9,857.0,702.14,546.17
2018,6,4,10,0,913.0,109.0,4.5,21.1,889.0,744.07,575.97
2018,6,4,10,15,919.5,109.5,4.55,21.15,916.0,783.41,603.35
2018,6,4,10,30,926.0,110.0,4.6,21.2,943.0,821.21,629.49
2018,6,4,10,45,931.5,110.5,4.65,21.25,964.0,856.5,653.72
2018,6,4,11,0,937.0,111.0,4.7,21.3,985.0,889.87,676.54
2018,6,4,11,15,940.5,111.0,4.75,21.2,998.5,918.98,696.75
2018,6,4,11,30,944.0,111.0,4.8,21.1,1012.0,945.76,715.4
2018,6,4,11,45,946.0,110.5,4.9,21.05,1018.0,968.28,731.4
2018,6,4,12,0,948.0,110.0,5.0,21.0,1024.0,988.2,745.72
2018,6,4,12,15,947.0,111.0,5.0,20.95,1022.5,1004.07,756.6
2018,6,4,12,30,946.0,112.0,5.0,20.9,1021.0,1017.11,765.66
2018,6,4,12,45,855.0,167.5,5.05,20.8,983.0,999.31,754.33
2018,6,4,13,0,764.0,223.0,5.1,20.7,945.0,977.8,740.68
2018,6,4,13,15,782.0,207.5,5.1,20.65,935.5,980.76,743.45
2018,6,4,13,30,800.0,192.0,5.1,20.6,926.0,984.86,746.98
2018,6,4,13,45,766.5,203.5,5.1,20.5,892.0,967.59,735.99
2018,6,4,14,0,733.0,215.0,5.1,20.4,858.0,944.67,721.25
2018,6,4,14,15,694.0,225.0,5.15,20.3,817.5,913.04,700.74
2018,6,4,14,30,655.0,235.0,5.2,20.2,777.0,879.94,678.91
2018,6,4,14,45,663.5,218.0,5.2,20.05,746.5,861.55,667.67
2018,6,4,15,0,672.0,201.0,5.2,19.9,716.0,840.48,654.27
2018,6,4,15,15,758.0,154.5,5.2,19.9,706.5,853.19,664.92
2018,6,4,15,30,844.0,108.0,5.2,19.9,697.0,855.68,668.18
2018,6,4,15,45,844.0,100.5,5.2,19.35,656.5,825.37,649.26
2018,6,4,16,0,844.0,93.0,5.2,18.8,616.0,792.72,628.59
2018,6,4,16,15,785.5,99.0,5.2,18.45,555.5,728.08,583.21
2018,6,4,16,30,727.0,105.0,5.2,18.1,495.0,667.89,540.41
2018,6,4,16,45,614.0,117.0,5.15,17.7,424.0,576.52,470.44
2018,6,4,17,0,501.0,129.0,5.1,17.3,353.0,488.12,400.55
2018,6,4,17,15,553.0,105.5,5.1,16.8,324.5,477.95,394.18
2018,6,4,17,30,605.0,82.0,5.1,16.3,296.0,458.66,379.35
2018,6,4,17,45,504.5,77.5,5.05,15.85,237.0,373.63,308.88
2018,6,4,18,0,404.0,73.0,5.0,15.4,178.0,293.9,241.5
2018,6,4,18,15,365.0,60.0,4.85,14.9,139.5,243.73,197.39
2018,6,4,18,30,326.0,47.0,4.7,14.4,101.0,196.87,155.02
2018,6,4,18,45,274.0,37.5,4.6,13.9,72.5,153.74,114.69
2018,6,4,19,0,222.0,28.0,4.5,13.4,44.0,112.25,59.99
2018,6,4,19,15,117.5,15.0,4.4,13.1,23.0,44.94,0.0
2018,6,4,19,30,13.0,2.0,4.3,12.8,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.25,12.5,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,5,4,45,33.0,7.0,3.75,10.65,8.0,0.0,0.0
2018,6,5,5,0,66.0,14.0,3.8,10.8,16.0,13.76,0.0
2018,6,5,5,15,177.0,29.0,3.85,11.15,47.0,22.82,9.78
2018,6,5,5,30,288.0,44.0,3.9,11.5,78.0,33.99,23.75
2018,6,5,5,45,379.0,54.0,4.0,11.85,121.0,41.57,31.27
2018,6,5,6,0,470.0,64.0,4.1,12.2,164.0,47.12,36.62
2018,6,5,6,15,531.5,71.0,4.05,12.6,212.5,58.06,38.56
2018,6,5,6,30,593.0,78.0,4.0,13.0,261.0,93.62,54.17
2018,6,5,6,45,635.5,83.5,3.95,13.45,311.5,132.19,79.24
2018,6,5,7,0,678.0,89.0,3.9,13.9,362.0,175.27,112.59
2018,6,5,7,15,710.5,94.0,3.85,14.3,413.5,220.25,150.71
2018,6,5,7,30,743.0,99.0,3.8,14.7,465.0,268.51,192.87
2018,6,5,7,45,768.0,102.0,3.7,15.1,515.0,319.17,237.46
2018,6,5,8,0,793.0,105.0,3.6,15.5,565.0,368.55,280.63
2018,6,5,8,15,812.0,108.0,3.5,15.9,612.5,417.58,322.82
2018,6,5,8,30,831.0,111.0,3.4,16.3,660.0,467.86,364.92
2018,6,5,8,45,847.0,112.0,3.3,16.7,703.5,515.92,404.19
2018,6,5,9,0,863.0,113.0,3.2,17.1,747.0,567.69,445.0
2018,6,5,9,15,879.0,112.0,3.15,17.4,786.5,614.52,481.37
2018,6,5,9,30,895.0,111.0,3.1,17.7,826.0,661.34,516.8
2018,6,5,9,45,910.5,108.0,3.05,18.05,861.0,705.8,549.53
2018,6,5,10,0,926.0,105.0,3.0,18.4,896.0,749.74,579.8
2018,6,5,10,15,932.0,105.5,3.0,18.65,923.0,789.15,606.12
2018,6,5,10,30,938.0,106.0,3.0,18.9,950.0,826.97,631.06
2018,6,5,10,45,943.0,106.0,3.05,19.15,970.5,861.76,654.0
2018,6,5,11,0,948.0,106.0,3.1,19.4,991.0,894.56,675.44
2018,6,5,11,15,951.0,106.5,3.15,19.45,1004.5,923.98,695.02
2018,6,5,11,30,954.0,107.0,3.2,19.5,1018.0,951.03,713.0
2018,6,5,11,45,955.0,107.0,3.3,19.6,1023.5,973.32,728.02
2018,6,5,12,0,956.0,107.0,3.4,19.7,1029.0,992.96,741.35
2018,6,5,12,15,951.5,109.5,3.5,19.7,1025.5,1007.12,751.39
2018,6,5,12,30,947.0,112.0,3.6,19.7,1022.0,1018.37,759.63
2018,6,5,12,45,940.0,115.0,3.65,19.65,1011.0,1024.76,764.55
2018,6,5,13,0,933.0,118.0,3.7,19.6,1000.0,1028.17,767.63
2018,6,5,13,15,931.0,116.5,3.8,19.5,984.0,1028.93,769.58
2018,6,5,13,30,929.0,115.0,3.9,19.4,968.0,1026.68,769.64
2018,6,5,13,45,912.5,121.0,3.95,19.3,941.0,1015.13,763.21
2018,6,5,14,0,896.0,127.0,4.0,19.2,914.0,1000.92,755.13
2018,6,5,14,15,891.0,123.5,4.0,19.0,884.0,985.26,746.1
2018,6,5,14,30,886.0,120.0,4.0,18.8,854.0,966.85,735.26
2018,6,5,14,45,890.0,111.5,4.05,18.6,822.0,948.78,724.99
2018,6,5,15,0,894.0,103.0,4.1,18.4,790.0,927.71,712.64
2018,6,5,15,15,876.0,103.5,4.1,18.4,746.5,894.09,690.65
2018,6,5,15,30,858.0,104.0,4.1,18.4,703.0,858.82,667.45
2018,6,5,15,45,850.5,98.5,4.1,17.95,660.0,824.27,645.7
2018,6,5,16,0,843.0,93.0,4.1,17.5,617.0,792.69,625.85
2018,6,5,16,15,825.0,90.0,4.1,17.2,569.0,749.15,596.55
2018,6,5,16,30,807.0,87.0,4.1,16.9,521.0,704.82,566.25
2018,6,5,16,45,782.0,83.5,4.1,16.6,470.0,654.45,530.78
2018,6,5,17,0,757.0,80.0,4.1,16.3,419.0,604.28,493.76
2018,6,5,17,15,722.0,76.0,4.05,15.85,367.5,547.79,450.06
2018,6,5,17,30,687.0,72.0,4.0,15.4,316.0,495.3,408.1
2018,6,5,17,45,637.5,66.5,4.0,15.0,265.5,432.97,356.88
2018,6,5,18,0,588.0,61.0,4.0,14.6,215.0,374.14,306.84
2018,6,5,18,15,515.0,54.5,3.9,14.15,168.5,307.42,248.88
2018,6,5,18,30,442.0,48.0,3.8,13.7,122.0,246.84,194.8
2018,6,5,18,45,332.0,38.5,3.7,13.25,83.5,176.42,132.31
2018,6,5,19,0,222.0,29.0,3.6,12.8,45.0,114.22,63.66
2018,6,5,19,15,117.5,15.5,3.55,12.5,23.5,45.6,0.0
2018,6,5,19,30,13.0,2.0,3.5,12.2,2.0,0.0,0.0
2018,6,5,19,45,6.5,1.0,3.45,11.95,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,6,4,45,25.5,6.5,3.2,11.2,7.5,0.0,0.0
2018,6,6,5,0,51.0,13.0,3.2,11.3,15.0,12.78,0.0
2018,6,6,5,15,148.0,27.5,3.3,11.55,43.0,21.52,9.05
2018,6,6,5,30,245.0,42.0,3.4,11.8,71.0,32.28,22.27
2018,6,6,5,45,290.0,53.0,3.45,12.05,103.5,39.67,29.58
2018,6,6,6,0,335.0,64.0,3.5,12.3,136.0,46.68,36.23
2018,6,6,6,15,352.0,79.5,3.55,12.6,172.5,63.02,44.54
2018,6,6,6,30,369.0,95.0,3.6,12.9,209.0,94.85,62.8
2018,6,6,6,45,406.5,109.0,3.6,13.15,255.5,129.7,87.05
2018,6,6,7,0,444.0,123.0,3.6,13.4,302.0,168.43,117.2
2018,6,6,7,15,499.0,129.5,3.65,13.7,355.5,208.39,149.42
2018,6,6,7,30,554.0,136.0,3.7,14.0,409.0,253.03,186.74
2018,6,6,7,45,585.5,145.0,3.7,14.3,460.5,298.45,225.9
2018,6,6,8,0,617.0,154.0,3.7,14.6,512.0,346.86,267.28
2018,6,6,8,15,697.0,140.5,3.7,15.0,576.5,397.5,309.53
2018,6,6,8,30,777.0,127.0,3.7,15.4,641.0,458.42,359.54
2018,6,6,8,45,692.0,169.0,3.7,15.75,649.0,487.94,384.44
2018,6,6,9,0,607.0,211.0,3.7,16.1,657.0,512.65,404.12
2018,6,6,9,15,606.5,228.5,3.75,16.4,694.0,556.37,437.99
2018,6,6,9,30,606.0,246.0,3.8,16.7,731.0,599.36,470.43
2018,6,6,9,45,665.0,228.5,3.85,17.0,780.5,649.09,508.56
2018,6,6,10,0,724.0,211.0,3.9,17.3,830.0,702.27,548.65
2018,6,6,10,15,666.5,253.0,4.0,17.5,836.5,727.01,565.08
2018,6,6,10,30,609.0,295.0,4.1,17.7,843.0,746.65,577.54
2018,6,6,10,45,675.0,260.0,4.15,17.9,880.0,789.7,610.14
2018,6,6,11,0,741.0,225.0,4.2,18.1,917.0,834.73,643.38
2018,6,6,11,15,816.5,182.5,4.3,18.2,954.5,881.45,675.84
2018,6,6,11,30,892.0,140.0,4.4,18.3,992.0,927.52,707.75
2018,6,6,11,45,894.0,139.5,4.5,18.45,997.5,949.17,722.61
2018,6,6,12,0,896.0,139.0,4.6,18.6,1003.0,968.41,736.02
2018,6,6,12,15,889.5,143.0,4.65,18.6,999.5,981.45,745.29
2018,6,6,12,30,883.0,147.0,4.7,18.6,996.0,991.75,752.81
2018,6,6,12,45,872.5,152.0,4.75,18.65,984.5,996.42,756.44
2018,6,6,13,0,862.0,157.0,4.8,18.7,973.0,998.3,758.31
2018,6,6,13,15,858.5,156.5,4.8,18.65,957.0,998.81,759.25
2018,6,6,13,30,855.0,156.0,4.8,18.6,941.0,1002.29,762.38
2018,6,6,13,45,849.5,154.0,4.8,18.55,917.5,993.98,757.47
2018,6,6,14,0,844.0,152.0,4.8,18.5,894.0,982.91,750.85
2018,6,6,14,15,836.0,150.0,4.8,18.35,864.5,966.79,741.1
2018,6,6,14,30,828.0,148.0,4.8,18.2,835.0,948.14,729.67
2018,6,6,14,45,816.5,146.0,4.85,18.05,799.0,923.83,714.66
2018,6,6,15,0,805.0,144.0,4.9,17.9,763.0,897.36,698.08
2018,6,6,15,15,791.0,141.0,4.9,17.9,722.5,865.61,676.89
2018,6,6,15,30,777.0,138.0,4.9,17.9,682.0,832.14,654.38
2018,6,6,15,45,758.0,135.0,4.95,17.4,637.0,796.19,631.4
2018,6,6,16,0,739.0,132.0,5.0,16.9,592.0,756.16,605.02
2018,6,6,16,15,713.5,128.5,4.95,16.5,544.0,709.76,572.74
2018,6,6,16,30,688.0,125.0,4.9,16.1,496.0,663.27,539.55
2018,6,6,16,45,655.5,120.5,4.9,15.7,446.0,610.9,500.38
2018,6,6,17,0,623.0,116.0,4.9,15.3,396.0,559.46,460.99
2018,6,6,17,15,580.0,110.0,4.85,14.9,346.0,501.02,414.82
2018,6,6,17,30,537.0,104.0,4.8,14.5,296.0,444.89,369.33
2018,6,6,17,45,479.5,96.0,4.75,14.05,247.5,379.64,315.22
2018,6,6,18,0,422.0,88.0,4.7,13.6,199.0,321.66,265.68
2018,6,6,18,15,347.0,76.0,4.55,13.3,154.5,255.99,208.58
2018,6,6,18,30,272.0,64.0,4.4,13.0,110.0,197.11,156.56
2018,6,6,18,45,176.0,47.5,4.3,12.65,73.5,127.06,95.62
2018,6,6,19,0,80.0,31.0,4.2,12.3,37.0,69.28,38.89
2018,6,6,19,15,42.0,17.0,4.15,12.2,20.0,27.62,0.0
2018,6,6,19,30,4.0,3.0,4.1,12.1,3.0,0.0,0.0
2018,6,6,19,45,2.0,1.5,4.05,12.0,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,7,4,45,14.0,6.5,3.55,10.9,7.0,0.0,0.0
2018,6,7,5,0,28.0,13.0,3.6,11.0,14.0,12.78,0.0
2018,6,7,5,15,102.5,30.5,3.7,11.3,41.5,25.23,11.74
2018,6,7,5,30,177.0,48.0,3.8,11.6,69.0,38.96,28.06
2018,6,7,5,45,242.5,62.0,3.9,11.95,105.5,46.96,36.03
2018,6,7,6,0,308.0,76.0,4.0,12.3,142.0,56.15,44.67
2018,6,7,6,15,344.5,89.0,4.05,12.7,181.0,70.59,50.91
2018,6,7,6,30,381.0,102.0,4.1,13.1,220.0,101.42,67.85
2018,6,7,6,45,260.5,130.0,4.1,13.5,217.0,135.55,98.14
2018,6,7,7,0,140.0,158.0,4.1,13.9,214.0,158.29,121.74
2018,6,7,7,15,227.5,169.0,4.1,14.25,275.0,189.9,144.46
2018,6,7,7,30,315.0,180.0,4.1,14.6,336.0,234.54,178.94
2018,6,7,7,45,512.5,156.0,4.05,15.0,440.0,286.69,217.83
2018,6,7,8,0,710.0,132.0,4.0,15.4,544.0,360.28,275.95
2018,6,7,8,15,732.5,136.0,3.95,15.75,591.5,407.89,316.65
2018,6,7,8,30,755.0,140.0,3.9,16.1,639.0,457.18,357.88
2018,6,7,8,45,773.0,142.5,3.85,16.5,682.5,507.45,398.77
2018,6,7,9,0,791.0,145.0,3.8,16.9,726.0,555.18,436.74
2018,6,7,9,15,810.5,144.0,3.85,17.2,766.5,601.22,472.98
2018,6,7,9,30,830.0,143.0,3.9,17.5,807.0,647.77,508.8
2018,6,7,9,45,849.0,140.0,4.0,17.8,843.0,692.42,542.69
2018,6,7,10,0,868.0,137.0,4.1,18.1,879.0,738.39,576.86
2018,6,7,10,15,876.0,137.5,4.2,18.3,906.5,777.34,603.95
2018,6,7,10,30,884.0,138.0,4.3,18.5,934.0,814.96,629.91
2018,6,7,10,45,890.0,138.5,4.4,18.65,955.0,849.49,653.81
2018,6,7,11,0,896.0,139.0,4.5,18.8,976.0,882.23,676.46
2018,6,7,11,15,901.5,138.0,4.5,18.9,990.0,911.23,695.85
2018,6,7,11,30,907.0,137.0,4.5,19.0,1004.0,938.13,713.74
2018,6,7,11,45,911.0,135.5,4.55,19.1,1010.5,960.97,729.22
2018,6,7,12,0,915.0,134.0,4.6,19.2,1017.0,981.4,743.12
2018,6,7,12,15,914.5,134.5,4.6,19.25,1015.5,997.01,753.51
2018,6,7,12,30,914.0,135.0,4.6,19.3,1014.0,1009.91,762.16
2018,6,7,12,45,912.0,134.5,4.6,19.35,1005.0,1017.61,767.38
2018,6,7,13,0,910.0,134.0,4.6,19.4,996.0,1022.44,770.79
2018,6,7,13,15,908.5,132.5,4.6,19.45,980.5,1023.85,772.03
2018,6,7,13,30,907.0,131.0,4.6,19.5,965.0,1022.33,771.42
2018,6,7,13,45,903.5,129.0,4.65,19.5,942.0,1015.43,767.89
2018,6,7,14,0,900.0,127.0,4.7,19.5,919.0,1005.65,762.52
2018,6,7,14,15,894.5,124.5,4.7,19.45,889.5,990.59,753.36
2018,6,7,14,30,889.0,122.0,4.7,19.4,860.0,972.82,742.43
2018,6,7,14,45,882.0,118.5,4.7,19.3,824.5,949.97,728.17
2018,6,7,15,0,875.0,115.0,4.7,19.2,789.0,924.64,712.21
2018,6,7,15,15,863.0,113.0,4.7,19.2,748.0,894.18,692.31
2018,6,7,15,30,851.0,111.0,4.7,19.2,707.0,867.06,674.75
2018,6,7,15,45,837.0,107.5,4.6,18.85,662.0,829.51,649.84
2018,6,7,16,0,823.0,104.0,4.5,18.5,617.0,790.48,623.71
2018,6,7,16,15,805.0,100.0,4.45,18.15,569.0,746.53,593.94
2018,6,7,16,30,787.0,96.0,4.4,17.8,521.0,701.81,563.17
2018,6,7,16,45,761.5,91.5,4.4,17.5,470.0,650.7,527.12
2018,6,7,17,0,736.0,87.0,4.4,17.2,419.0,599.84,489.27
2018,6,7,17,15,700.0,83.0,4.35,16.7,368.0,546.13,447.74
2018,6,7,17,30,664.0,79.0,4.3,16.2,317.0,491.74,404.47
2018,6,7,17,45,614.0,73.0,4.2,15.7,266.5,429.44,353.37
2018,6,7,18,0,564.0,67.0,4.1,15.2,216.0,370.65,303.56
2018,6,7,18,15,491.5,59.5,3.95,14.7,169.5,303.82,245.82
2018,6,7,18,30,419.0,52.0,3.8,14.2,123.0,243.01,191.92
2018,6,7,18,45,311.5,41.0,3.65,13.65,84.5,172.56,129.92
2018,6,7,19,0,204.0,30.0,3.5,13.1,46.0,111.24,65.73
2018,6,7,19,15,110.0,17.0,3.45,12.85,25.0,45.45,0.0
2018,6,7,19,30,16.0,4.0,3.4,12.6,4.0,0.0,0.0
2018,6,7,19,45,8.0,2.0,3.35,12.3,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,8,4,45,44.0,7.5,2.65,10.95,9.0,0.0,0.0
2018,6,8,5,0,88.0,15.0,2.7,11.2,18.0,14.74,0.0
2018,6,8,5,15,197.5,28.0,2.8,11.65,48.0,21.93,9.57
2018,6,8,5,30,307.0,41.0,2.9,12.1,78.0,31.45,21.56
2018,6,8,5,45,391.0,50.5,2.95,12.6,120.0,38.04,28.08
2018,6,8,6,0,475.0,60.0,3.0,13.1,162.0,43.3,33.11
2018,6,8,6,15,533.5,67.5,2.95,13.65,210.0,55.87,35.9
2018,6,8,6,30,592.0,75.0,2.9,14.2,258.0,91.84,52.16
2018,6,8,6,45,634.0,80.5,2.85,14.7,308.0,130.32,77.23
2018,6,8,7,0,676.0,86.0,2.8,15.2,358.0,173.23,110.31
2018,6,8,7,15,706.5,90.0,2.8,15.8,408.0,216.8,147.01
2018,6,8,7,30,737.0,94.0,2.8,16.4,458.0,266.73,190.05
2018,6,8,7,45,761.0,97.5,2.8,17.0,507.5,313.67,231.09
2018,6,8,8,0,785.0,101.0,2.8,17.6,557.0,362.76,273.38
2018,6,8,8,15,803.0,103.5,2.85,18.15,603.0,410.5,314.03
2018,6,8,8,30,821.0,106.0,2.9,18.7,649.0,459.4,354.57
2018,6,8,8,45,835.0,108.5,2.9,19.25,692.0,507.3,393.16
2018,6,8,9,0,849.0,111.0,2.9,19.8,735.0,558.79,433.19
2018,6,8,9,15,859.5,112.5,2.9,20.25,772.5,604.0,467.72
2018,6,8,9,30,870.0,114.0,2.9,20.7,810.0,648.81,501.03
2018,6,8,9,45,878.0,116.0,2.95,21.2,843.0,691.82,532.27
2018,6,8,10,0,886.0,118.0,3.0,21.7,876.0,733.86,561.41
2018,6,8,10,15,893.0,118.5,3.05,22.05,902.5,772.61,587.11
2018,6,8,10,30,900.0,119.0,3.1,22.4,929.0,809.95,611.58
2018,6,8,10,45,905.5,118.5,3.15,22.75,949.0,843.54,633.29
2018,6,8,11,0,911.0,118.0,3.2,23.1,969.0,875.28,653.61
2018,6,8,11,15,914.5,118.0,3.3,23.35,982.0,903.77,672.2
2018,6,8,11,30,918.0,118.0,3.4,23.6,995.0,930.03,689.29
2018,6,8,11,45,920.0,117.0,3.45,23.85,1000.5,951.62,702.95
2018,6,8,12,0,922.0,116.0,3.5,24.1,1006.0,970.71,714.99
2018,6,8,12,15,919.5,117.0,3.6,24.1,1003.5,984.9,724.9
2018,6,8,12,30,917.0,118.0,3.7,24.1,1001.0,996.31,733.11
2018,6,8,12,45,912.0,120.0,3.85,24.15,991.0,1003.49,738.82
2018,6,8,13,0,907.0,122.0,4.0,24.2,981.0,1007.79,742.76
2018,6,8,13,15,904.5,120.5,4.1,24.1,965.0,1008.12,744.3
2018,6,8,13,30,902.0,119.0,4.2,24.0,949.0,1005.54,744.04
2018,6,8,13,45,898.5,117.0,4.3,23.95,926.0,998.56,740.81
2018,6,8,14,0,895.0,115.0,4.4,23.9,903.0,988.72,735.77
2018,6,8,14,15,889.5,112.5,4.45,23.7,874.0,973.63,727.43
2018,6,8,14,30,884.0,110.0,4.5,23.5,845.0,955.84,717.35
2018,6,8,14,45,877.0,107.0,4.55,23.3,810.0,933.51,704.35
2018,6,8,15,0,870.0,104.0,4.6,23.1,775.0,908.74,689.64
2018,6,8,15,15,858.5,102.0,4.6,23.1,734.5,878.76,670.34
2018,6,8,15,30,847.0,100.0,4.6,23.1,694.0,846.86,649.63
2018,6,8,15,45,835.0,96.5,4.65,22.45,650.5,811.13,627.98
2018,6,8,16,0,823.0,93.0,4.7,21.8,607.0,778.72,608.39
2018,6,8,16,15,809.5,88.0,4.65,21.35,560.5,737.1,580.71
2018,6,8,16,30,796.0,83.0,4.6,20.9,514.0,694.41,551.86
2018,6,8,16,45,776.0,78.5,4.55,20.45,465.0,646.85,518.83
2018,6,8,17,0,756.0,74.0,4.5,20.0,416.0,599.14,484.48
2018,6,8,17,15,726.5,69.5,4.4,19.45,366.0,545.59,443.49
2018,6,8,17,30,697.0,65.0,4.3,18.9,316.0,493.17,402.14
2018,6,8,17,45,657.0,60.0,4.15,18.3,267.5,435.89,355.52
2018,6,8,18,0,617.0,55.0,4.0,17.7,219.0,383.53,311.26
2018,6,8,18,15,553.0,48.5,3.85,17.15,172.5,319.44,256.1
2018,6,8,18,30,489.0,42.0,3.7,16.6,126.0,260.8,204.07
2018,6,8,18,45,388.5,34.5,3.55,16.0,88.0,193.76,144.7
2018,6,8,19,0,288.0,27.0,3.4,15.4,50.0,133.97,80.4
2018,6,8,19,15,162.5,16.5,3.35,15.05,27.5,58.88,0.0
2018,6,8,19,30,37.0,6.0,3.3,14.7,5.0,0.0,0.0
2018,6,8,19,45,18.5,3.0,3.25,14.4,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,9,4,45,3.5,4.5,3.15,12.6,4.5,0.0,0.0
2018,6,9,5,0,7.0,9.0,3.3,12.7,9.0,8.85,0.0
2018,6,9,5,15,3.5,17.5,3.5,12.9,17.5,16.89,6.08
2018,6,9,5,30,0.0,26.0,3.7,13.1,26.0,25.1,15.99
2018,6,9,5,45,0.0,38.5,3.85,13.25,38.5,37.19,27.25
2018,6,9,6,0,0.0,51.0,4.0,13.4,51.0,48.91,38.05
2018,6,9,6,15,84.5,76.0,4.05,13.55,102.0,66.46,50.15
2018,6,9,6,30,169.0,101.0,4.1,13.7,153.0,92.6,67.48
2018,6,9,6,45,222.0,125.0,4.15,13.8,206.5,127.59,93.02
2018,6,9,7,0,275.0,149.0,4.2,13.9,260.0,168.09,124.07
2018,6,9,7,15,309.5,166.0,4.2,14.05,306.5,204.59,153.52
2018,6,9,7,30,344.0,183.0,4.2,14.2,353.0,244.56,186.47
2018,6,9,7,45,392.5,192.5,4.2,14.3,405.5,281.47,217.02
2018,6,9,8,0,441.0,202.0,4.2,14.4,458.0,327.41,255.13
2018,6,9,8,15,477.5,207.0,4.25,14.65,505.0,369.17,289.97
2018,6,9,8,30,514.0,212.0,4.3,14.9,552.0,414.1,327.03
2018,6,9,8,45,517.0,228.0,4.35,15.2,589.0,455.13,360.41
2018,6,9,9,0,520.0,244.0,4.4,15.5,626.0,496.07,392.98
2018,6,9,9,15,467.0,282.0,4.45,15.9,638.5,523.75,413.81
2018,6,9,9,30,414.0,320.0,4.5,16.3,651.0,546.64,430.19
2018,6,9,9,45,462.0,318.5,4.55,16.7,702.0,596.63,468.31
2018,6,9,10,0,510.0,317.0,4.6,17.1,753.0,649.61,508.05
2018,6,9,10,15,600.5,283.5,4.65,17.45,812.5,706.3,551.46
2018,6,9,10,30,691.0,250.0,4.7,17.8,872.0,768.65,598.43
2018,6,9,10,45,685.0,260.5,4.8,18.2,888.5,798.31,618.97
2018,6,9,11,0,679.0,271.0,4.9,18.6,905.0,826.17,638.14
2018,6,9,11,15,722.5,249.0,5.0,18.8,932.0,864.29,666.61
2018,6,9,11,30,766.0,227.0,5.1,19.0,959.0,902.41,693.29
2018,6,9,11,45,609.0,303.5,5.2,19.15,887.5,852.32,654.84
2018,6,9,12,0,452.0,380.0,5.3,19.3,816.0,796.63,610.54
2018,6,9,12,15,439.5,397.5,5.35,19.3,821.0,812.99,622.14
2018,6,9,12,30,427.0,415.0,5.4,19.3,826.0,827.87,632.33
2018,6,9,12,45,551.5,347.0,5.45,19.3,873.0,889.25,680.74
2018,6,9,13,0,676.0,279.0,5.5,19.3,920.0,949.56,727.79
2018,6,9,13,15,699.5,258.5,5.55,19.25,912.0,957.29,734.33
2018,6,9,13,30,723.0,238.0,5.6,19.2,904.0,962.28,738.81
2018,6,9,13,45,614.5,284.5,5.65,19.2,840.5,904.39,696.84
2018,6,9,14,0,506.0,331.0,5.7,19.2,777.0,845.16,652.23
2018,6,9,14,15,479.5,326.0,5.7,19.1,737.5,812.48,629.45
2018,6,9,14,30,453.0,321.0,5.7,19.0,698.0,778.66,605.56
2018,6,9,14,45,541.5,271.0,5.75,18.85,702.5,803.32,628.32
2018,6,9,15,0,630.0,221.0,5.8,18.7,707.0,825.5,648.94
2018,6,9,15,15,583.5,222.5,5.8,18.7,654.0,773.6,610.8
2018,6,9,15,30,537.0,224.0,5.8,18.7,601.0,719.35,570.87
2018,6,9,15,45,543.0,203.5,5.85,18.35,564.0,688.94,550.83
2018,6,9,16,0,549.0,183.0,5.9,18.0,527.0,656.45,528.76
2018,6,9,16,15,601.0,151.0,5.85,17.7,500.0,649.19,526.23
2018,6,9,16,30,653.0,119.0,5.8,17.4,473.0,632.46,516.18
2018,6,9,16,45,609.5,116.5,5.75,17.1,422.0,575.89,472.59
2018,6,9,17,0,566.0,114.0,5.7,16.8,371.0,521.15,429.69
2018,6,9,17,15,476.5,114.5,5.6,16.4,313.0,439.52,363.92
2018,6,9,17,30,387.0,115.0,5.5,16.0,255.0,368.85,305.67
2018,6,9,17,45,357.0,100.5,5.4,15.65,214.0,320.11,265.05
2018,6,9,18,0,327.0,86.0,5.3,15.3,173.0,273.49,225.12
2018,6,9,18,15,282.0,71.5,5.1,14.85,135.5,222.41,180.59
2018,6,9,18,30,237.0,57.0,4.9,14.4,98.0,175.24,138.71
2018,6,9,18,45,185.5,42.5,4.7,14.0,68.5,129.93,97.95
2018,6,9,19,0,134.0,28.0,4.5,13.6,39.0,87.85,53.51
2018,6,9,19,15,74.5,16.0,4.4,13.4,21.5,35.38,0.0
2018,6,9,19,30,15.0,4.0,4.3,13.2,4.0,3.93,0.0
2018,6,9,19,45,7.5,2.0,4.2,13.0,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,10,4,45,26.5,6.5,2.55,9.8,7.5,0.0,0.0
2018,6,10,5,0,53.0,13.0,2.6,10.1,15.0,12.78,0.0
2018,6,10,5,15,140.5,26.0,2.65,10.6,41.0,20.22,8.57
2018,6,10,5,30,228.0,39.0,2.7,11.1,67.0,29.76,20.21
2018,6,10,5,45,290.5,51.5,2.7,11.6,103.5,38.42,28.55
2018,6,10,6,0,353.0,64.0,2.7,12.1,140.0,46.65,36.25
2018,6,10,6,15,412.5,74.0,2.75,12.75,185.0,60.38,41.12
2018,6,10,6,30,472.0,84.0,2.8,13.4,230.0,92.49,56.93
2018,6,10,6,45,488.5,97.5,2.8,14.1,272.5,130.01,83.38
2018,6,10,7,0,505.0,111.0,2.8,14.8,315.0,168.77,114.14
2018,6,10,7,15,544.5,120.5,2.75,15.35,366.5,209.99,147.88
2018,6,10,7,30,584.0,130.0,2.7,15.9,418.0,255.82,186.35
2018,6,10,7,45,688.5,115.0,2.7,16.5,489.0,303.77,225.34
2018,6,10,8,0,793.0,100.0,2.7,17.1,560.0,364.79,275.29
2018,6,10,8,15,811.5,102.5,2.65,17.55,607.0,413.08,316.32
2018,6,10,8,30,830.0,105.0,2.6,18.0,654.0,462.57,357.26
2018,6,10,8,45,844.0,107.0,2.55,18.5,697.0,510.41,395.71
2018,6,10,9,0,858.0,109.0,2.5,19.0,740.0,561.85,435.56
2018,6,10,9,15,870.0,110.0,2.45,19.45,778.5,607.85,470.37
2018,6,10,9,30,882.0,111.0,2.4,19.9,817.0,653.56,503.95
2018,6,10,9,45,892.0,111.0,2.4,20.3,850.0,696.55,535.01
2018,6,10,10,0,902.0,111.0,2.4,20.7,883.0,738.67,563.73
2018,6,10,10,15,908.5,111.5,2.4,21.0,909.5,777.61,589.15
2018,6,10,10,30,915.0,112.0,2.4,21.3,936.0,815.06,613.27
2018,6,10,10,45,920.5,111.5,2.45,21.6,956.0,849.12,635.22
2018,6,10,11,0,926.0,111.0,2.5,21.9,976.0,881.28,655.76
2018,6,10,11,15,930.0,110.0,2.65,22.05,989.0,909.64,674.88
2018,6,10,11,30,934.0,109.0,2.8,22.2,1002.0,935.74,692.51
2018,6,10,11,45,937.0,107.0,2.9,22.35,1007.5,957.6,706.96
2018,6,10,12,0,940.0,105.0,3.0,22.5,1013.0,976.92,719.81
2018,6,10,12,15,939.0,104.5,3.15,22.55,1010.5,991.29,730.16
2018,6,10,12,30,938.0,104.0,3.3,22.6,1008.0,1002.85,738.78
2018,6,10,12,45,936.0,103.5,3.45,22.65,998.5,1010.56,744.96
2018,6,10,13,0,934.0,103.0,3.6,22.7,989.0,1015.32,749.32
2018,6,10,13,15,931.0,102.0,3.7,22.65,972.5,1015.63,750.78
2018,6,10,13,30,928.0,101.0,3.8,22.6,956.0,1012.95,750.4
2018,6,10,13,45,923.5,100.0,3.9,22.5,933.0,1005.85,747.33
2018,6,10,14,0,919.0,99.0,4.0,22.4,910.0,995.84,742.41
2018,6,10,14,15,913.5,96.5,4.1,22.2,880.0,980.43,734.21
2018,6,10,14,30,908.0,94.0,4.2,22.0,850.0,962.25,724.17
2018,6,10,14,45,900.0,92.5,4.3,21.8,815.0,940.16,711.45
2018,6,10,15,0,892.0,91.0,4.4,21.6,780.0,915.63,697.0
2018,6,10,15,15,881.5,89.0,4.4,21.6,740.0,886.02,677.93
2018,6,10,15,30,871.0,87.0,4.4,21.6,700.0,854.37,657.34
2018,6,10,15,45,858.5,84.5,4.5,21.0,656.0,818.64,635.92
2018,6,10,16,0,846.0,82.0,4.6,20.4,612.0,781.35,612.96
2018,6,10,16,15,830.5,78.5,4.6,19.95,565.0,739.23,585.11
2018,6,10,16,30,815.0,75.0,4.6,19.5,518.0,696.17,556.09
2018,6,10,16,45,793.0,72.0,4.6,19.1,469.0,652.73,526.12
2018,6,10,17,0,771.0,69.0,4.6,18.7,420.0,604.81,491.9
2018,6,10,17,15,740.5,65.5,4.55,18.2,369.5,551.22,450.69
2018,6,10,17,30,710.0,62.0,4.5,17.7,319.0,498.82,409.15
2018,6,10,17,45,668.0,57.5,4.4,17.25,270.0,440.46,361.26
2018,6,10,18,0,626.0,53.0,4.3,16.8,221.0,384.84,314.04
2018,6,10,18,15,562.5,47.5,4.15,16.25,175.0,323.81,260.99
2018,6,10,18,30,499.0,42.0,4.0,15.7,129.0,266.03,209.39
2018,6,10,18,45,399.0,35.0,3.8,15.2,90.5,199.05,149.78
2018,6,10,19,0,299.0,28.0,3.6,14.7,52.0,139.95,87.51
2018,6,10,19,15,169.5,16.5,3.55,14.4,28.5,61.15,0.0
2018,6,10,19,30,40.0,5.0,3.5,14.1,5.0,4.91,0.0
2018,6,10,19,45,20.0,2.5,3.4,13.8,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,11,4,45,64.5,7.5,2.35,11.55,9.5,0.0,0.0
2018,6,11,5,0,129.0,15.0,2.4,11.8,19.0,14.74,0.0
2018,6,11,5,15,255.0,25.5,2.35,12.25,50.5,20.19,8.5
2018,6,11,5,30,381.0,36.0,2.3,12.7,82.0,27.48,18.1
2018,6,11,5,45,463.5,42.5,2.3,13.1,124.5,30.62,21.49
2018,6,11,6,0,546.0,49.0,2.3,13.5,167.0,33.65,24.47
2018,6,11,6,15,600.0,54.0,2.2,14.25,214.5,46.07,26.38
2018,6,11,6,30,654.0,59.0,2.1,15.0,262.0,85.86,44.7
2018,6,11,6,45,691.5,63.5,2.0,15.7,312.0,125.77,70.59
2018,6,11,7,0,729.0,68.0,1.9,16.4,362.0,169.67,104.48
2018,6,11,7,15,757.0,71.0,1.9,17.15,412.0,214.17,141.94
2018,6,11,7,30,785.0,74.0,1.9,17.9,462.0,261.5,182.85
2018,6,11,7,45,806.0,77.0,1.9,18.65,511.0,309.36,224.48
2018,6,11,8,0,827.0,80.0,1.9,19.4,560.0,363.21,270.07
2018,6,11,8,15,843.0,82.0,1.85,20.0,606.0,411.46,310.46
2018,6,11,8,30,859.0,84.0,1.8,20.6,652.0,460.59,350.31
2018,6,11,8,45,871.5,86.0,1.75,21.2,695.0,508.68,388.08
2018,6,11,9,0,884.0,88.0,1.7,21.8,738.0,556.92,424.65
2018,6,11,9,15,886.0,94.5,1.65,22.3,774.5,603.09,458.51
2018,6,11,9,30,888.0,101.0,1.6,22.8,811.0,648.15,490.42
2018,6,11,9,45,885.5,108.0,1.6,23.3,841.0,689.41,518.97
2018,6,11,10,0,883.0,115.0,1.6,23.8,871.0,728.89,544.77
2018,6,11,10,15,889.5,116.5,1.65,24.2,898.0,768.08,569.85
2018,6,11,10,30,896.0,118.0,1.7,24.6,925.0,805.84,593.69
2018,6,11,10,45,901.5,118.5,1.7,24.95,946.0,840.26,614.73
2018,6,11,11,0,907.0,119.0,1.7,25.3,967.0,872.86,634.38
2018,6,11,11,15,910.5,119.5,1.8,25.55,980.5,901.76,652.85
2018,6,11,11,30,914.0,120.0,1.9,25.8,994.0,928.46,669.89
2018,6,11,11,45,915.5,120.0,2.0,26.05,1000.0,950.55,684.0
2018,6,11,12,0,917.0,120.0,2.1,26.3,1006.0,970.16,696.59
2018,6,11,12,15,919.5,118.0,2.2,26.45,1005.5,986.17,707.24
2018,6,11,12,30,922.0,116.0,2.3,26.6,1005.0,999.51,716.29
2018,6,11,12,45,924.0,113.5,2.4,26.75,997.5,1009.1,723.07
2018,6,11,13,0,926.0,111.0,2.5,26.9,990.0,1015.8,728.13
2018,6,11,13,15,923.0,111.0,2.6,26.9,974.5,1017.22,730.39
2018,6,11,13,30,920.0,111.0,2.7,26.9,959.0,1015.71,730.92
2018,6,11,13,45,915.5,110.0,2.8,26.95,936.0,1008.77,727.93
2018,6,11,14,0,911.0,109.0,2.9,27.0,913.0,998.96,723.19
2018,6,11,14,15,904.5,108.0,3.0,26.85,884.0,984.4,716.01
2018,6,11,14,30,898.0,107.0,3.1,26.7,855.0,967.15,707.1
2018,6,11,14,45,890.0,105.0,3.15,26.6,820.0,944.84,694.34
2018,6,11,15,0,882.0,103.0,3.2,26.5,785.0,920.11,679.97
2018,6,11,15,15,870.5,101.0,3.2,26.5,744.5,889.97,661.33
2018,6,11,15,30,859.0,99.0,3.2,26.5,704.0,857.87,641.3
2018,6,11,15,45,845.0,96.5,3.3,26.05,660.0,821.35,619.74
2018,6,11,16,0,831.0,94.0,3.4,25.6,616.0,788.27,600.22
2018,6,11,16,15,813.0,91.0,3.4,25.15,568.5,745.27,572.84
2018,6,11,16,30,795.0,88.0,3.4,24.7,521.0,701.5,544.45
2018,6,11,16,45,770.5,85.0,3.4,24.3,471.5,652.58,511.61
2018,6,11,17,0,746.0,82.0,3.4,23.9,422.0,603.83,477.39
2018,6,11,17,15,713.0,78.0,3.35,23.2,371.5,549.02,437.06
2018,6,11,17,30,680.0,74.0,3.3,22.5,321.0,498.08,398.28
2018,6,11,17,45,633.5,68.5,3.3,21.75,271.0,437.52,350.79
2018,6,11,18,0,587.0,63.0,3.3,21.0,221.0,380.14,304.09
2018,6,11,18,15,519.0,56.0,3.25,20.15,174.5,314.74,249.46
2018,6,11,18,30,451.0,49.0,3.2,19.3,128.0,255.03,197.96
2018,6,11,18,45,347.5,40.0,3.15,18.4,89.5,186.31,138.73
2018,6,11,19,0,244.0,31.0,3.1,17.5,51.0,127.23,79.85
2018,6,11,19,15,135.0,18.0,3.05,17.0,28.0,53.63,0.0
2018,6,11,19,30,26.0,5.0,3.0,16.5,5.0,4.91,0.0
2018,6,11,19,45,13.0,2.5,3.0,16.0,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,12,4,45,73.5,7.5,1.5,13.1,10.0,0.0,0.0
2018,6,12,5,0,147.0,15.0,1.5,13.4,20.0,14.74,0.0
2018,6,12,5,15,280.5,25.0,1.55,14.0,52.5,19.69,8.09
2018,6,12,5,30,414.0,35.0,1.6,14.6,85.0,26.54,17.15
2018,6,12,5,45,497.0,41.0,1.65,15.2,128.5,29.31,20.15
2018,6,12,6,0,580.0,47.0,1.7,15.8,172.0,32.01,22.78
