Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,6,15,633.5,51.5,1.65,16.45,220.5,47.7,27.08
2018,6,12,6,30,687.0,56.0,1.6,17.1,269.0,85.35,42.74
2018,6,12,6,45,724.0,60.0,1.55,17.7,320.0,126.33,69.07
2018,6,12,7,0,761.0,64.0,1.5,18.3,371.0,171.26,103.54
2018,6,12,7,15,787.5,67.0,1.55,19.2,421.5,216.99,141.73
2018,6,12,7,30,814.0,70.0,1.6,20.1,472.0,269.72,186.57
2018,6,12,7,45,834.0,72.5,1.65,20.95,521.5,318.17,228.25
2018,6,12,8,0,854.0,75.0,1.7,21.8,571.0,368.24,270.56
2018,6,12,8,15,869.0,77.5,1.75,22.45,617.5,417.77,311.73
2018,6,12,8,30,884.0,80.0,1.8,23.1,664.0,468.07,352.29
2018,6,12,8,45,895.5,82.0,1.9,23.75,707.0,516.78,390.66
2018,6,12,9,0,907.0,84.0,2.0,24.4,750.0,565.53,427.9
2018,6,12,9,15,916.5,85.0,2.1,24.85,788.5,612.05,462.85
2018,6,12,9,30,926.0,86.0,2.2,25.3,827.0,658.01,496.5
2018,6,12,9,45,933.0,87.5,2.25,25.7,860.0,702.02,527.77
2018,6,12,10,0,940.0,89.0,2.3,26.1,893.0,744.88,555.67
2018,6,12,10,15,944.5,90.5,2.4,26.35,920.0,784.56,581.7
2018,6,12,10,30,949.0,92.0,2.5,26.6,947.0,822.54,606.41
2018,6,12,10,45,952.5,92.5,2.55,26.85,967.0,856.92,628.2
2018,6,12,11,0,956.0,93.0,2.6,27.1,987.0,889.22,648.51
2018,6,12,11,15,958.0,94.5,2.7,27.15,1000.5,918.97,667.98
2018,6,12,11,30,960.0,96.0,2.8,27.2,1014.0,946.31,685.89
2018,6,12,11,45,961.0,96.0,2.9,27.25,1020.0,968.79,700.68
2018,6,12,12,0,962.0,96.0,3.0,27.3,1026.0,988.61,713.84
2018,6,12,12,15,960.5,96.5,3.1,27.25,1024.0,1003.83,724.41
2018,6,12,12,30,959.0,97.0,3.2,27.2,1022.0,1016.16,733.26
2018,6,12,12,45,956.0,98.0,3.3,27.15,1013.0,1024.61,739.74
2018,6,12,13,0,953.0,99.0,3.4,27.1,1004.0,1030.07,744.43
2018,6,12,13,15,950.0,99.0,3.45,26.95,988.0,1031.51,746.57
2018,6,12,13,30,947.0,99.0,3.5,26.8,972.0,1029.92,746.9
2018,6,12,13,45,943.5,97.5,3.55,26.7,949.5,1023.27,743.94
2018,6,12,14,0,940.0,96.0,3.6,26.6,927.0,1013.63,739.17
2018,6,12,14,15,934.5,95.0,3.65,26.35,898.0,999.68,732.1
2018,6,12,14,30,929.0,94.0,3.7,26.1,869.0,982.92,723.25
2018,6,12,14,45,922.0,92.5,3.75,25.9,834.0,961.52,711.21
2018,6,12,15,0,915.0,91.0,3.8,25.7,799.0,937.57,697.46
2018,6,12,15,15,904.5,89.0,3.8,25.7,758.5,907.55,678.73
2018,6,12,15,30,894.0,87.0,3.8,25.7,718.0,875.42,658.51
2018,6,12,15,45,881.5,85.0,3.75,25.15,673.5,839.7,636.82
2018,6,12,16,0,869.0,83.0,3.7,24.6,629.0,802.37,613.75
2018,6,12,16,15,853.5,80.5,3.7,24.2,582.0,760.74,587.15
2018,6,12,16,30,838.0,78.0,3.7,23.8,535.0,718.12,559.42
2018,6,12,16,45,816.0,75.0,3.7,23.45,485.0,673.93,529.9
2018,6,12,17,0,794.0,72.0,3.7,23.1,435.0,625.17,496.21
2018,6,12,17,15,763.5,68.0,3.65,22.4,383.5,570.06,455.61
2018,6,12,17,30,733.0,64.0,3.6,21.7,332.0,516.1,414.49
2018,6,12,17,45,690.0,60.5,3.55,21.05,282.0,457.3,367.92
2018,6,12,18,0,647.0,57.0,3.5,20.4,232.0,403.67,323.66
2018,6,12,18,15,581.5,51.0,3.45,19.6,184.0,337.89,268.4
2018,6,12,18,30,516.0,45.0,3.4,18.8,136.0,277.6,215.96
2018,6,12,18,45,412.0,37.0,3.35,17.95,95.5,206.88,154.53
2018,6,12,19,0,308.0,29.0,3.3,17.1,55.0,145.22,92.5
2018,6,12,19,15,174.5,17.5,3.3,16.6,30.5,63.86,0.0
2018,6,12,19,30,41.0,6.0,3.3,16.1,6.0,15.07,0.0
2018,6,12,19,45,20.5,3.0,3.35,15.6,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,13,4,45,65.5,8.0,2.65,11.95,10.0,0.0,0.0
2018,6,13,5,0,131.0,16.0,2.7,12.2,20.0,15.73,0.0
2018,6,13,5,15,264.5,26.5,2.7,12.7,52.5,21.2,9.19
2018,6,13,5,30,398.0,37.0,2.7,13.2,85.0,28.46,18.89
2018,6,13,5,45,485.5,44.0,2.65,13.7,129.5,31.99,22.63
2018,6,13,6,0,573.0,51.0,2.6,14.2,174.0,35.37,25.92
2018,6,13,6,15,629.5,56.0,2.55,14.8,223.5,48.23,27.76
2018,6,13,6,30,686.0,61.0,2.5,15.4,273.0,89.68,46.74
2018,6,13,6,45,725.0,64.0,2.45,16.05,324.0,129.88,72.52
2018,6,13,7,0,764.0,67.0,2.4,16.7,375.0,174.27,106.73
2018,6,13,7,15,791.5,70.5,2.4,17.4,426.5,220.76,145.98
2018,6,13,7,30,819.0,74.0,2.4,18.1,478.0,270.02,188.7
2018,6,13,7,45,839.5,76.0,2.4,18.85,527.5,322.74,234.39
2018,6,13,8,0,860.0,78.0,2.4,19.6,577.0,372.83,277.37
2018,6,13,8,15,875.0,80.5,2.4,20.35,624.0,422.65,319.21
2018,6,13,8,30,890.0,83.0,2.4,21.1,671.0,473.25,360.38
2018,6,13,8,45,902.0,84.5,2.4,21.8,714.0,522.04,399.0
2018,6,13,9,0,914.0,86.0,2.4,22.5,757.0,570.91,436.4
2018,6,13,9,15,920.0,89.0,2.45,23.1,795.0,617.52,471.31
2018,6,13,9,30,926.0,92.0,2.5,23.7,833.0,663.31,504.59
2018,6,13,9,45,929.0,96.0,2.55,24.25,865.0,706.99,535.53
2018,6,13,10,0,932.0,100.0,2.6,24.8,897.0,749.24,563.25
2018,6,13,10,15,937.0,100.5,2.65,25.25,923.5,788.13,588.2
2018,6,13,10,30,942.0,101.0,2.7,25.7,950.0,825.38,611.77
2018,6,13,10,45,945.5,102.0,2.75,26.1,970.0,860.07,633.55
2018,6,13,11,0,949.0,103.0,2.8,26.5,990.0,892.71,653.8
2018,6,13,11,15,951.0,103.5,2.9,26.7,1003.0,921.4,672.24
2018,6,13,11,30,953.0,104.0,3.0,26.9,1016.0,947.7,689.12
2018,6,13,11,45,954.0,104.0,3.05,27.15,1021.5,970.11,702.97
2018,6,13,12,0,955.0,104.0,3.1,27.4,1027.0,989.9,715.16
2018,6,13,12,15,951.0,106.0,3.25,27.45,1024.0,1004.22,725.24
2018,6,13,12,30,947.0,108.0,3.4,27.5,1021.0,1015.64,733.58
2018,6,13,12,45,941.5,110.0,3.55,27.55,1011.0,1022.7,739.2
2018,6,13,13,0,936.0,112.0,3.7,27.6,1001.0,1026.8,743.03
2018,6,13,13,15,932.5,111.5,3.8,27.45,984.5,1027.35,744.92
2018,6,13,13,30,929.0,111.0,3.9,27.3,968.0,1024.92,745.0
2018,6,13,13,45,924.0,109.5,4.05,27.1,944.5,1017.03,742.1
2018,6,13,14,0,919.0,108.0,4.2,26.9,921.0,1006.23,737.35
2018,6,13,14,15,912.5,107.5,4.3,26.55,892.0,992.2,730.65
2018,6,13,14,30,906.0,107.0,4.4,26.2,863.0,975.46,722.17
2018,6,13,14,45,897.5,105.0,4.55,25.9,827.5,952.65,709.7
2018,6,13,15,0,889.0,103.0,4.7,25.6,792.0,927.4,695.98
2018,6,13,15,15,878.0,101.0,4.7,25.6,751.5,897.63,677.09
2018,6,13,15,30,867.0,99.0,4.7,25.6,711.0,865.86,656.75
2018,6,13,15,45,853.5,96.5,4.8,24.65,667.0,829.61,636.16
2018,6,13,16,0,840.0,94.0,4.9,23.7,623.0,796.74,617.54
2018,6,13,16,15,823.5,90.5,4.9,23.15,575.5,754.11,589.91
2018,6,13,16,30,807.0,87.0,4.9,22.6,528.0,710.58,561.16
2018,6,13,16,45,784.0,83.5,4.9,22.0,478.5,661.74,527.95
2018,6,13,17,0,761.0,80.0,4.9,21.4,429.0,612.95,493.45
2018,6,13,17,15,729.5,75.5,4.85,20.7,378.0,557.94,452.0
2018,6,13,17,30,698.0,71.0,4.8,20.0,327.0,504.18,410.18
2018,6,13,17,45,653.0,66.0,4.75,19.3,277.0,446.45,363.66
2018,6,13,18,0,608.0,61.0,4.7,18.6,227.0,389.54,316.24
2018,6,13,18,15,542.5,54.5,4.6,17.9,180.0,324.83,260.95
2018,6,13,18,30,477.0,48.0,4.5,17.2,133.0,265.58,208.76
2018,6,13,18,45,376.0,39.0,4.35,16.55,93.5,196.44,148.08
2018,6,13,19,0,275.0,30.0,4.2,15.9,54.0,136.45,88.36
2018,6,13,19,15,154.5,18.0,4.2,15.45,30.0,59.18,0.0
2018,6,13,19,30,34.0,6.0,4.2,15.0,6.0,13.54,0.0
2018,6,13,19,45,17.0,3.0,4.2,14.55,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,14,4,45,46.5,8.0,3.55,11.45,9.5,0.0,0.0
2018,6,14,5,0,93.0,16.0,3.6,11.6,19.0,15.73,0.0
2018,6,14,5,15,212.5,29.0,3.6,11.9,50.5,22.76,10.31
2018,6,14,5,30,332.0,42.0,3.6,12.2,82.0,33.45,23.27
2018,6,14,5,45,388.0,51.0,3.55,12.55,118.5,38.49,28.49
2018,6,14,6,0,444.0,60.0,3.5,12.9,155.0,43.26,33.1
2018,6,14,6,15,325.0,85.0,3.35,13.3,164.5,67.6,48.19
2018,6,14,6,30,206.0,110.0,3.2,13.7,174.0,101.87,74.0
2018,6,14,6,45,393.5,106.0,3.1,14.1,255.0,126.35,84.41
2018,6,14,7,0,581.0,102.0,3.0,14.5,336.0,172.12,113.82
2018,6,14,7,15,648.5,101.0,2.85,14.95,394.5,214.21,147.6
2018,6,14,7,30,716.0,100.0,2.7,15.4,453.0,263.08,188.43
2018,6,14,7,45,768.0,96.0,2.6,15.85,510.5,314.22,232.17
2018,6,14,8,0,820.0,92.0,2.5,16.3,568.0,366.7,276.85
2018,6,14,8,15,838.0,94.5,2.45,16.7,615.5,416.0,318.96
2018,6,14,8,30,856.0,97.0,2.4,17.1,663.0,470.25,363.65
2018,6,14,8,45,870.0,99.0,2.35,17.55,706.5,519.0,402.89
2018,6,14,9,0,884.0,101.0,2.3,18.0,750.0,568.04,441.14
2018,6,14,9,15,897.5,100.5,2.3,18.4,789.5,614.62,476.76
2018,6,14,9,30,911.0,100.0,2.3,18.8,829.0,661.01,511.25
2018,6,14,9,45,923.0,99.0,2.35,19.15,863.5,705.52,543.89
2018,6,14,10,0,935.0,98.0,2.4,19.5,898.0,749.28,573.72
2018,6,14,10,15,941.0,99.0,2.5,19.8,925.5,789.48,600.69
2018,6,14,10,30,947.0,100.0,2.6,20.1,953.0,828.11,626.38
2018,6,14,10,45,951.0,100.5,2.7,20.4,973.5,862.91,649.27
2018,6,14,11,0,955.0,101.0,2.8,20.7,994.0,895.68,670.69
2018,6,14,11,15,957.5,101.5,2.9,20.85,1007.5,924.97,690.1
2018,6,14,11,30,960.0,102.0,3.0,21.0,1021.0,951.88,707.91
2018,6,14,11,45,961.0,102.0,3.1,21.1,1026.5,974.46,723.01
2018,6,14,12,0,962.0,102.0,3.2,21.2,1032.0,994.4,736.42
2018,6,14,12,15,960.0,103.0,3.3,21.25,1030.0,1009.75,747.04
2018,6,14,12,30,958.0,104.0,3.4,21.3,1028.0,1022.22,755.88
2018,6,14,12,45,954.0,105.0,3.5,21.3,1018.0,1029.84,761.79
2018,6,14,13,0,950.0,106.0,3.6,21.3,1008.0,1034.46,765.86
2018,6,14,13,15,947.0,105.5,3.65,21.2,992.0,1035.52,767.64
2018,6,14,13,30,944.0,105.0,3.7,21.1,976.0,1033.57,767.56
2018,6,14,13,45,939.5,104.0,3.75,21.05,953.0,1026.63,764.15
2018,6,14,14,0,935.0,103.0,3.8,21.0,930.0,1016.73,758.9
2018,6,14,14,15,928.5,101.5,3.85,20.85,900.0,1001.48,750.45
2018,6,14,14,30,922.0,100.0,3.9,20.7,870.0,983.46,740.21
2018,6,14,14,45,914.0,98.5,3.9,20.5,835.0,961.38,727.06
2018,6,14,15,0,906.0,97.0,3.9,20.3,800.0,936.81,712.23
2018,6,14,15,15,895.5,94.5,3.9,20.3,759.0,906.56,692.89
2018,6,14,15,30,885.0,92.0,3.9,20.3,718.0,874.22,672.05
2018,6,14,15,45,871.0,90.5,3.9,19.85,673.5,838.15,649.55
2018,6,14,16,0,857.0,89.0,3.9,19.4,629.0,800.59,625.71
2018,6,14,16,15,838.5,86.0,3.85,19.1,580.5,756.54,596.26
2018,6,14,16,30,820.0,83.0,3.8,18.8,532.0,716.28,569.2
2018,6,14,16,45,796.0,80.0,3.8,18.5,482.0,666.86,534.98
2018,6,14,17,0,772.0,77.0,3.8,18.2,432.0,617.54,499.79
2018,6,14,17,15,739.5,73.0,3.75,17.75,380.5,562.05,457.58
2018,6,14,17,30,707.0,69.0,3.7,17.3,329.0,507.87,415.09
2018,6,14,17,45,661.0,65.0,3.7,16.9,279.0,450.24,368.32
2018,6,14,18,0,615.0,61.0,3.7,16.5,229.0,393.65,320.85
2018,6,14,18,15,546.0,55.0,3.6,16.0,181.5,327.56,264.25
2018,6,14,18,30,477.0,49.0,3.5,15.5,134.0,267.19,210.99
2018,6,14,18,45,371.5,40.5,3.4,15.0,94.5,196.77,149.21
2018,6,14,19,0,266.0,32.0,3.3,14.5,55.0,135.96,89.38
2018,6,14,19,15,149.0,19.0,3.3,14.15,30.5,58.84,0.0
2018,6,14,19,30,32.0,6.0,3.3,13.8,6.0,13.12,0.0
2018,6,14,19,45,16.0,3.0,3.3,13.5,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,15,4,45,40.5,8.0,3.25,11.75,9.5,0.0,0.0
2018,6,15,5,0,81.0,16.0,3.3,11.9,19.0,15.73,0.0
2018,6,15,5,15,195.0,29.0,3.4,12.2,49.0,22.76,10.25
2018,6,15,5,30,309.0,42.0,3.5,12.5,79.0,32.27,22.22
2018,6,15,5,45,398.5,50.0,3.55,12.8,121.0,37.56,27.63
2018,6,15,6,0,488.0,58.0,3.6,13.1,163.0,41.49,31.49
2018,6,15,6,15,546.0,64.5,3.6,13.45,210.5,53.83,33.82
2018,6,15,6,30,604.0,71.0,3.6,13.8,258.0,89.41,49.73
2018,6,15,6,45,636.5,78.0,3.65,14.15,306.0,128.57,75.86
2018,6,15,7,0,669.0,85.0,3.7,14.5,354.0,171.22,109.38
2018,6,15,7,15,706.5,87.5,3.7,14.85,405.5,214.48,145.88
2018,6,15,7,30,744.0,90.0,3.7,15.2,457.0,264.59,189.36
2018,6,15,7,45,767.0,93.5,3.75,15.5,506.0,311.45,231.1
2018,6,15,8,0,790.0,97.0,3.8,15.8,555.0,360.35,274.19
2018,6,15,8,15,808.5,99.5,3.8,16.1,601.5,408.41,315.97
2018,6,15,8,30,827.0,102.0,3.8,16.4,648.0,457.7,357.76
2018,6,15,8,45,842.0,103.5,3.8,16.75,691.0,508.93,399.88
2018,6,15,9,0,857.0,105.0,3.8,17.1,734.0,556.83,438.44
2018,6,15,9,15,866.5,107.5,3.8,17.35,772.0,602.64,474.57
2018,6,15,9,30,876.0,110.0,3.8,17.6,810.0,647.99,509.46
2018,6,15,9,45,883.5,111.5,3.8,17.85,842.5,690.45,541.42
2018,6,15,10,0,891.0,113.0,3.8,18.1,875.0,731.89,571.11
2018,6,15,10,15,897.5,114.0,3.8,18.25,902.0,770.95,597.95
2018,6,15,10,30,904.0,115.0,3.8,18.4,929.0,808.56,623.52
2018,6,15,10,45,909.0,115.5,3.85,18.55,949.5,842.89,646.81
2018,6,15,11,0,914.0,116.0,3.9,18.7,970.0,875.35,668.68
2018,6,15,11,15,918.0,115.5,3.95,18.75,983.5,903.99,688.09
2018,6,15,11,30,922.0,115.0,4.0,18.8,997.0,930.44,705.97
2018,6,15,11,45,924.5,114.0,4.05,18.8,1003.5,952.73,721.16
2018,6,15,12,0,927.0,113.0,4.1,18.8,1010.0,972.52,734.71
2018,6,15,12,15,925.0,114.5,4.2,18.75,1008.5,987.93,745.78
2018,6,15,12,30,923.0,116.0,4.3,18.7,1007.0,1000.58,755.12
2018,6,15,12,45,919.5,117.0,4.35,18.65,997.5,1008.49,761.05
2018,6,15,13,0,916.0,118.0,4.4,18.6,988.0,1013.52,765.22
2018,6,15,13,15,914.0,116.5,4.5,18.45,972.5,1014.6,767.75
2018,6,15,13,30,912.0,115.0,4.6,18.3,957.0,1012.73,768.4
2018,6,15,13,45,909.5,112.5,4.65,18.15,935.0,1006.42,765.67
2018,6,15,14,0,907.0,110.0,4.7,18.0,913.0,997.2,761.05
2018,6,15,14,15,902.0,108.0,4.7,17.8,884.5,983.23,752.98
2018,6,15,14,30,897.0,106.0,4.7,17.6,856.0,966.53,743.09
2018,6,15,14,45,890.0,103.5,4.75,17.4,821.5,944.78,730.11
2018,6,15,15,0,883.0,101.0,4.8,17.2,787.0,920.56,715.37
2018,6,15,15,15,872.0,99.0,4.8,17.2,747.0,890.97,695.84
2018,6,15,15,30,861.0,97.0,4.8,17.2,707.0,859.4,674.83
2018,6,15,15,45,848.5,94.0,4.75,16.7,663.0,823.63,651.61
2018,6,15,16,0,836.0,91.0,4.7,16.2,619.0,786.31,627.02
2018,6,15,16,15,818.5,88.5,4.65,15.95,572.0,749.05,601.59
2018,6,15,16,30,801.0,86.0,4.6,15.7,525.0,706.13,571.58
2018,6,15,16,45,777.0,82.5,4.55,15.45,475.5,656.84,536.24
2018,6,15,17,0,753.0,79.0,4.5,15.2,426.0,607.67,499.89
2018,6,15,17,15,717.5,76.5,4.45,14.85,375.5,552.74,456.93
2018,6,15,17,30,682.0,74.0,4.4,14.5,325.0,501.76,415.85
2018,6,15,17,45,632.0,69.5,4.3,14.15,275.0,440.3,365.0
2018,6,15,18,0,582.0,65.0,4.2,13.8,225.0,382.28,315.52
2018,6,15,18,15,508.5,59.5,4.1,13.45,178.5,316.04,257.98
2018,6,15,18,30,435.0,54.0,4.0,13.1,132.0,255.74,204.25
2018,6,15,18,45,326.0,44.0,3.85,12.7,92.5,184.03,141.14
2018,6,15,19,0,217.0,34.0,3.7,12.3,53.0,124.44,83.32
2018,6,15,19,15,119.5,20.0,3.65,12.15,29.5,62.14,0.0
2018,6,15,19,30,22.0,6.0,3.6,12.0,6.0,10.89,0.0
2018,6,15,19,45,11.0,3.0,3.55,11.85,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,16,4,45,34.0,8.0,1.4,12.05,9.0,0.0,0.0
2018,6,16,5,0,68.0,16.0,1.4,12.2,18.0,15.73,0.0
2018,6,16,5,15,175.5,30.0,1.5,12.45,48.0,23.62,10.79
2018,6,16,5,30,283.0,44.0,1.6,12.7,78.0,33.93,23.66
2018,6,16,5,45,345.0,53.5,1.65,12.95,114.0,40.08,29.86
2018,6,16,6,0,407.0,63.0,1.7,13.2,150.0,46.06,35.57
2018,6,16,6,15,325.0,82.5,1.7,13.55,163.5,65.48,46.45
2018,6,16,6,30,243.0,102.0,1.7,13.9,177.0,97.97,69.36
2018,6,16,6,45,254.5,124.5,1.7,14.25,215.5,130.66,93.81
2018,6,16,7,0,266.0,147.0,1.7,14.6,254.0,164.88,121.01
2018,6,16,7,15,470.0,128.5,1.7,15.05,348.0,201.6,143.62
2018,6,16,7,30,674.0,110.0,1.7,15.5,442.0,260.54,186.89
2018,6,16,7,45,712.5,110.5,1.7,15.95,494.0,306.32,226.1
2018,6,16,8,0,751.0,111.0,1.7,16.4,546.0,358.91,270.42
2018,6,16,8,15,787.0,109.5,1.7,16.85,598.5,408.48,311.8
2018,6,16,8,30,823.0,108.0,1.7,17.3,651.0,460.97,354.51
2018,6,16,8,45,838.0,109.5,1.75,17.75,694.0,508.48,392.66
2018,6,16,9,0,853.0,111.0,1.8,18.2,737.0,559.7,432.42
2018,6,16,9,15,865.5,112.0,1.9,18.65,776.0,605.77,467.66
2018,6,16,9,30,878.0,113.0,2.0,19.1,815.0,651.62,501.9
2018,6,16,9,45,889.0,112.5,2.05,19.55,848.5,694.69,533.1
2018,6,16,10,0,900.0,112.0,2.1,20.0,882.0,736.99,562.18
2018,6,16,10,15,907.0,113.0,2.25,20.3,909.5,776.76,589.14
2018,6,16,10,30,914.0,114.0,2.4,20.6,937.0,815.09,614.95
2018,6,16,10,45,918.5,114.5,2.5,20.9,957.5,849.35,637.46
2018,6,16,11,0,923.0,115.0,2.6,21.2,978.0,881.7,658.58
2018,6,16,11,15,926.0,115.5,2.75,21.4,991.5,910.69,678.04
2018,6,16,11,30,929.0,116.0,2.9,21.6,1005.0,937.42,695.98
2018,6,16,11,45,930.5,116.5,3.0,21.75,1011.5,960.43,711.22
2018,6,16,12,0,932.0,117.0,3.1,21.9,1018.0,980.91,724.85
2018,6,16,12,15,931.0,117.0,3.3,21.9,1016.5,995.95,736.15
2018,6,16,12,30,930.0,117.0,3.5,21.9,1015.0,1008.22,745.74
2018,6,16,12,45,927.5,118.0,3.65,21.85,1006.5,1017.21,753.02
2018,6,16,13,0,925.0,119.0,3.8,21.8,998.0,1023.32,758.52
2018,6,16,13,15,922.0,118.5,3.95,21.65,982.5,1024.51,761.16
2018,6,16,13,30,919.0,118.0,4.1,21.5,967.0,1022.76,761.95
2018,6,16,13,45,914.5,117.0,4.25,21.3,944.5,1016.11,759.71
2018,6,16,14,0,910.0,116.0,4.4,21.1,922.0,1006.58,755.59
2018,6,16,14,15,904.5,114.5,4.5,20.8,893.5,992.73,748.84
2018,6,16,14,30,899.0,113.0,4.6,20.5,865.0,976.17,740.41
2018,6,16,14,45,891.0,111.5,4.7,20.2,830.5,954.64,728.53
2018,6,16,15,0,883.0,110.0,4.8,19.9,796.0,930.68,714.88
2018,6,16,15,15,858.5,112.0,4.8,19.9,750.5,893.51,690.26
2018,6,16,15,30,834.0,114.0,4.8,19.9,705.0,860.38,668.43
2018,6,16,15,45,834.5,107.0,4.9,19.15,666.5,831.89,652.29
2018,6,16,16,0,835.0,100.0,5.0,18.4,628.0,801.06,634.1
2018,6,16,16,15,788.0,105.5,5.05,17.95,573.0,744.95,595.75
2018,6,16,16,30,741.0,111.0,5.1,17.5,518.0,692.68,559.58
2018,6,16,16,45,730.0,102.0,5.15,17.05,471.5,648.6,528.87
2018,6,16,17,0,719.0,93.0,5.2,16.6,425.0,603.73,495.62
2018,6,16,17,15,697.0,87.0,5.2,16.1,377.5,554.8,457.89
2018,6,16,17,30,675.0,81.0,5.2,15.6,330.0,506.41,419.38
2018,6,16,17,45,598.0,76.5,5.2,15.15,273.0,430.31,356.85
2018,6,16,18,0,521.0,72.0,5.2,14.7,216.0,359.97,297.45
2018,6,16,18,15,477.5,64.0,5.05,14.2,175.5,307.23,251.05
2018,6,16,18,30,434.0,56.0,4.9,13.7,135.0,257.81,206.12
2018,6,16,18,45,323.0,46.0,4.75,13.25,95.0,185.51,142.45
2018,6,16,19,0,212.0,36.0,4.6,12.8,55.0,125.6,84.77
2018,6,16,19,15,116.0,21.0,4.55,12.55,30.5,62.68,0.0
2018,6,16,19,30,20.0,6.0,4.5,12.3,6.0,10.45,0.0
2018,6,16,19,45,10.0,3.0,4.45,12.1,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,17,4,45,22.5,8.0,2.0,12.7,8.5,0.0,0.0
2018,6,17,5,0,45.0,16.0,2.0,12.8,17.0,15.73,0.0
2018,6,17,5,15,135.0,31.5,2.05,12.95,45.5,24.9,11.54
2018,6,17,5,30,225.0,47.0,2.1,13.1,74.0,36.44,25.74
2018,6,17,5,45,307.0,58.5,2.1,13.3,113.5,44.13,33.36
2018,6,17,6,0,389.0,70.0,2.1,13.5,153.0,51.44,40.29
2018,6,17,6,15,448.0,79.5,2.1,13.7,199.0,64.96,44.63
2018,6,17,6,30,507.0,89.0,2.1,13.9,245.0,98.83,61.08
2018,6,17,6,45,539.5,98.0,2.15,14.1,291.0,134.94,85.28
2018,6,17,7,0,572.0,107.0,2.2,14.3,337.0,174.56,116.11
2018,6,17,7,15,591.0,116.5,2.15,14.5,381.5,215.27,150.57
2018,6,17,7,30,610.0,126.0,2.1,14.7,426.0,258.0,187.63
2018,6,17,7,45,548.0,154.5,2.1,14.9,445.0,295.51,222.64
2018,6,17,8,0,486.0,183.0,2.1,15.1,464.0,326.09,250.79
2018,6,17,8,15,342.0,237.5,2.05,15.5,443.5,344.77,268.53
2018,6,17,8,30,198.0,292.0,2.0,15.9,423.0,349.88,273.42
2018,6,17,8,45,187.0,315.0,1.95,16.3,445.0,375.74,292.97
2018,6,17,9,0,176.0,338.0,1.9,16.7,467.0,400.63,311.16
2018,6,17,9,15,358.5,296.0,1.85,17.1,576.5,475.69,369.2
2018,6,17,9,30,541.0,254.0,1.8,17.5,686.0,565.8,437.43
2018,6,17,9,45,701.0,191.0,1.75,17.95,775.0,637.55,491.21
2018,6,17,10,0,861.0,128.0,1.7,18.4,864.0,723.87,553.98
2018,6,17,10,15,868.5,128.5,1.65,18.8,891.0,762.22,577.79
2018,6,17,10,30,876.0,129.0,1.6,19.2,918.0,799.25,600.74
2018,6,17,10,45,882.5,128.5,1.55,19.55,938.5,833.08,621.29
2018,6,17,11,0,889.0,128.0,1.5,19.9,959.0,865.2,640.42
2018,6,17,11,15,893.0,128.5,1.5,20.25,973.0,894.23,657.91
2018,6,17,11,30,897.0,129.0,1.5,20.6,987.0,921.15,673.94
2018,6,17,11,45,900.0,127.5,1.5,20.95,993.5,943.05,686.65
2018,6,17,12,0,903.0,126.0,1.5,21.3,1000.0,962.54,697.86
2018,6,17,12,15,904.0,125.0,1.55,21.5,999.0,978.15,707.74
2018,6,17,12,30,905.0,124.0,1.6,21.7,998.0,991.12,716.06
2018,6,17,12,45,905.0,122.5,1.65,21.95,990.0,999.9,721.7
2018,6,17,13,0,905.0,121.0,1.7,22.2,982.0,1005.87,725.7
2018,6,17,13,15,902.5,120.5,1.75,22.3,967.0,1007.54,727.52
2018,6,17,13,30,900.0,120.0,1.8,22.4,952.0,1006.33,727.66
2018,6,17,13,45,896.0,118.5,1.85,22.5,929.5,999.77,724.52
2018,6,17,14,0,892.0,117.0,1.9,22.6,907.0,990.36,719.7
2018,6,17,14,15,885.0,116.0,1.95,22.55,878.5,975.82,712.07
2018,6,17,14,30,878.0,115.0,2.0,22.5,850.0,958.65,702.82
2018,6,17,14,45,869.5,112.5,2.05,22.5,815.0,935.96,689.84
2018,6,17,15,0,861.0,110.0,2.1,22.5,780.0,910.9,675.28
2018,6,17,15,15,849.5,108.0,2.1,22.5,740.5,881.49,657.26
2018,6,17,15,30,838.0,106.0,2.1,22.5,701.0,850.16,637.89
2018,6,17,15,45,822.5,103.5,2.25,22.2,656.5,818.27,619.95
2018,6,17,16,0,807.0,101.0,2.4,21.9,612.0,779.87,597.01
2018,6,17,16,15,787.0,98.0,2.5,21.55,564.5,736.23,569.62
2018,6,17,16,30,767.0,95.0,2.6,21.2,517.0,691.98,541.16
2018,6,17,16,45,741.0,92.0,2.7,20.9,468.0,643.07,508.44
2018,6,17,17,0,715.0,89.0,2.8,20.6,419.0,596.85,475.82
2018,6,17,17,15,680.0,84.5,2.9,20.05,369.0,541.6,435.14
2018,6,17,17,30,645.0,80.0,3.0,19.5,319.0,487.97,394.28
2018,6,17,17,45,596.5,74.0,3.1,18.95,269.5,427.08,346.15
2018,6,17,18,0,548.0,68.0,3.2,18.4,220.0,369.54,298.98
2018,6,17,18,15,481.5,61.0,3.2,17.75,175.0,306.2,245.58
2018,6,17,18,30,415.0,54.0,3.2,17.1,130.0,248.3,195.29
2018,6,17,18,45,319.0,43.5,3.2,16.4,91.5,181.66,137.54
2018,6,17,19,0,223.0,33.0,3.2,15.7,53.0,125.18,83.71
2018,6,17,19,15,127.5,20.0,3.1,15.3,30.0,64.78,0.0
2018,6,17,19,30,32.0,7.0,3.0,14.9,7.0,14.19,0.0
2018,6,17,19,45,16.0,3.5,2.95,14.45,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.0,1.85,12.1,2.0,0.0,0.0
2018,6,18,5,0,8.0,4.0,2.0,12.4,4.0,3.93,0.0
2018,6,18,5,15,4.0,8.0,2.05,12.85,8.0,7.77,0.0
2018,6,18,5,30,0.0,12.0,2.1,13.3,12.0,11.57,4.33
2018,6,18,5,45,0.0,19.0,2.15,13.7,19.0,18.32,10.57
2018,6,18,6,0,0.0,26.0,2.2,14.1,26.0,25.09,16.78
2018,6,18,6,15,0.0,33.5,2.15,14.5,33.5,32.34,22.02
2018,6,18,6,30,0.0,41.0,2.1,14.9,41.0,39.59,28.19
2018,6,18,6,45,1.0,63.5,2.1,15.3,64.0,61.48,46.58
2018,6,18,7,0,2.0,86.0,2.1,15.7,87.0,82.91,64.28
2018,6,18,7,15,21.0,130.5,2.05,16.15,141.0,124.4,97.52
2018,6,18,7,30,40.0,175.0,2.0,16.6,195.0,169.19,132.93
2018,6,18,7,45,44.0,202.5,1.95,17.1,226.5,197.27,154.82
2018,6,18,8,0,48.0,230.0,1.9,17.6,258.0,225.95,176.89
2018,6,18,8,15,97.0,259.0,1.9,18.05,321.0,274.39,213.73
2018,6,18,8,30,146.0,288.0,1.9,18.5,384.0,323.26,250.7
2018,6,18,8,45,379.0,241.0,1.9,18.95,513.5,397.47,307.71
2018,6,18,9,0,612.0,194.0,1.9,19.4,643.0,498.6,384.96
2018,6,18,9,15,736.5,153.5,1.9,19.85,722.0,565.12,435.28
2018,6,18,9,30,861.0,113.0,1.9,20.3,801.0,640.28,491.21
2018,6,18,9,45,863.5,118.0,1.95,20.75,832.0,682.04,520.92
2018,6,18,10,0,866.0,123.0,2.0,21.2,863.0,722.46,548.92
2018,6,18,10,15,873.0,123.5,2.05,21.55,889.5,760.62,573.91
2018,6,18,10,30,880.0,124.0,2.1,21.9,916.0,797.41,597.74
2018,6,18,10,45,885.0,124.5,2.15,22.2,936.5,831.08,619.37
2018,6,18,11,0,890.0,125.0,2.2,22.5,957.0,862.95,639.67
2018,6,18,11,15,893.5,125.5,2.3,22.75,970.5,891.59,658.29
2018,6,18,11,30,897.0,126.0,2.4,23.0,984.0,918.09,675.49
2018,6,18,11,45,791.0,198.5,2.5,23.2,959.0,914.51,673.0
2018,6,18,12,0,685.0,271.0,2.6,23.4,934.0,905.94,667.16
2018,6,18,12,15,600.0,325.0,2.7,23.45,905.0,892.13,655.96
2018,6,18,12,30,515.0,379.0,2.8,23.5,876.0,876.53,643.39
2018,6,18,12,45,541.0,352.5,2.9,23.55,870.5,884.51,650.85
2018,6,18,13,0,567.0,326.0,3.0,23.6,865.0,890.52,656.87
2018,6,18,13,15,651.0,271.5,3.05,23.55,881.0,923.61,682.79
2018,6,18,13,30,735.0,217.0,3.1,23.5,897.0,953.44,704.01
2018,6,18,13,45,749.5,202.0,3.2,23.45,880.5,952.45,704.59
2018,6,18,14,0,764.0,187.0,3.3,23.4,864.0,944.83,701.1
2018,6,18,14,15,744.0,191.0,3.35,23.2,832.5,928.8,692.14
2018,6,18,14,30,724.0,195.0,3.4,23.0,801.0,907.09,679.41
2018,6,18,14,45,747.0,174.0,3.4,22.8,776.5,896.84,674.21
2018,6,18,15,0,770.0,153.0,3.4,22.6,752.0,879.82,664.37
2018,6,18,15,15,806.5,127.5,3.4,22.6,726.5,870.1,659.15
2018,6,18,15,30,843.0,102.0,3.4,22.6,701.0,850.48,647.09
2018,6,18,15,45,829.0,99.5,3.5,22.1,657.5,814.62,625.46
2018,6,18,16,0,815.0,97.0,3.6,21.6,614.0,782.28,606.07
2018,6,18,16,15,797.5,93.5,3.6,21.25,567.0,739.8,578.22
2018,6,18,16,30,780.0,90.0,3.6,20.9,520.0,696.51,549.37
2018,6,18,16,45,756.5,86.5,3.6,20.55,471.0,648.38,516.35
2018,6,18,17,0,733.0,83.0,3.6,20.2,422.0,600.34,482.09
2018,6,18,17,15,701.5,78.5,3.6,19.7,372.5,546.45,441.65
2018,6,18,17,30,670.0,74.0,3.6,19.2,323.0,496.21,402.68
2018,6,18,17,45,626.0,69.0,3.55,18.7,274.0,437.91,355.95
2018,6,18,18,0,582.0,64.0,3.5,18.2,225.0,382.56,310.03
2018,6,18,18,15,518.5,57.0,3.4,17.65,179.0,319.11,256.18
2018,6,18,18,30,455.0,50.0,3.3,17.1,133.0,260.93,205.28
2018,6,18,18,45,359.5,41.0,3.15,16.55,94.5,194.32,147.12
2018,6,18,19,0,264.0,32.0,3.0,16.0,56.0,136.56,91.69
2018,6,18,19,15,153.5,20.0,2.95,15.65,32.0,72.1,0.0
2018,6,18,19,30,43.0,8.0,2.9,15.3,8.0,17.72,0.0
2018,6,18,19,45,21.5,4.0,2.85,14.95,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,19,4,45,27.0,4.0,2.3,12.35,5.0,0.0,0.0
2018,6,19,5,0,54.0,8.0,2.4,12.5,10.0,7.86,0.0
2018,6,19,5,15,165.0,20.5,2.4,12.8,38.0,15.73,5.05
2018,6,19,5,30,276.0,33.0,2.4,13.1,66.0,24.71,15.64
2018,6,19,5,45,357.0,39.5,2.4,13.4,102.5,28.03,19.15
2018,6,19,6,0,438.0,46.0,2.4,13.7,139.0,31.18,22.24
2018,6,19,6,15,219.0,49.0,2.4,13.95,95.5,37.9,24.39
2018,6,19,6,30,0.0,52.0,2.4,14.2,52.0,50.24,37.34
2018,6,19,6,45,5.0,75.0,2.35,14.45,77.0,72.71,56.05
2018,6,19,7,0,10.0,98.0,2.3,14.7,102.0,94.98,74.29
2018,6,19,7,15,34.0,127.5,2.3,15.0,143.5,124.49,97.54
2018,6,19,7,30,58.0,157.0,2.3,15.3,185.0,158.63,124.5
2018,6,19,7,45,79.5,195.0,2.25,15.6,238.0,201.65,158.57
2018,6,19,8,0,101.0,233.0,2.2,15.9,291.0,246.94,194.06
2018,6,19,8,15,183.5,239.5,2.2,16.4,356.0,287.86,225.22
2018,6,19,8,30,266.0,246.0,2.2,16.9,421.0,336.01,262.45
2018,6,19,8,45,322.0,250.5,2.15,17.45,476.5,381.6,297.56
2018,6,19,9,0,378.0,255.0,2.1,18.0,532.0,428.11,333.09
2018,6,19,9,15,490.0,233.5,2.15,18.55,612.5,492.5,382.48
2018,6,19,9,30,602.0,212.0,2.2,19.1,693.0,564.21,436.58
2018,6,19,9,45,717.0,174.0,2.2,19.65,770.0,631.98,487.05
2018,6,19,10,0,832.0,136.0,2.2,20.2,847.0,710.02,543.69
2018,6,19,10,15,883.0,115.5,2.2,20.65,891.5,760.27,576.83
2018,6,19,10,30,934.0,95.0,2.2,21.1,936.0,811.82,610.21
2018,6,19,10,45,938.0,96.0,2.25,21.55,956.5,846.76,632.21
2018,6,19,11,0,942.0,97.0,2.3,22.0,977.0,879.71,652.83
2018,6,19,11,15,945.0,97.0,2.35,22.25,990.5,908.72,671.23
2018,6,19,11,30,948.0,97.0,2.4,22.5,1004.0,935.41,688.06
2018,6,19,11,45,949.0,97.5,2.5,22.75,1010.5,958.34,702.89
2018,6,19,12,0,950.0,98.0,2.6,23.0,1017.0,978.67,716.07
2018,6,19,12,15,946.5,100.5,2.7,23.05,1015.0,994.03,726.65
2018,6,19,12,30,943.0,103.0,2.8,23.1,1013.0,1006.55,735.51
2018,6,19,12,45,936.5,106.0,2.95,23.2,1003.5,1013.79,741.35
2018,6,19,13,0,930.0,109.0,3.1,23.3,994.0,1018.09,745.39
2018,6,19,13,15,927.5,108.0,3.2,23.25,978.5,1019.31,747.54
2018,6,19,13,30,925.0,107.0,3.3,23.2,963.0,1017.55,747.87
2018,6,19,13,45,921.0,106.0,3.4,23.1,940.5,1011.39,745.55
2018,6,19,14,0,917.0,105.0,3.5,23.0,918.0,1002.31,741.41
2018,6,19,14,15,911.0,104.0,3.6,22.8,889.5,988.47,734.47
2018,6,19,14,30,905.0,103.0,3.7,22.6,861.0,971.9,725.74
2018,6,19,14,45,896.5,101.5,3.8,22.4,826.5,949.84,713.29
2018,6,19,15,0,888.0,100.0,3.9,22.2,792.0,925.35,699.14
2018,6,19,15,15,877.0,98.0,3.9,22.2,751.5,895.79,680.35
2018,6,19,15,30,866.0,96.0,3.9,22.2,711.0,864.22,660.1
2018,6,19,15,45,852.5,93.5,3.95,21.55,667.0,828.15,638.39
2018,6,19,16,0,839.0,91.0,4.0,20.9,623.0,790.57,615.27
2018,6,19,16,15,822.0,88.0,4.0,20.45,576.0,753.13,591.19
2018,6,19,16,30,805.0,85.0,4.0,20.0,529.0,709.97,562.51
2018,6,19,16,45,782.5,82.0,4.05,19.55,480.0,662.24,530.02
2018,6,19,17,0,760.0,79.0,4.1,19.1,431.0,614.49,496.46
2018,6,19,17,15,729.0,74.5,4.05,18.5,380.5,559.87,455.25
2018,6,19,17,30,698.0,70.0,4.0,17.9,330.0,506.43,413.67
2018,6,19,17,45,655.0,65.5,3.95,17.3,280.5,450.17,368.3
2018,6,19,18,0,612.0,61.0,3.9,16.7,231.0,394.66,322.0
2018,6,19,18,15,549.0,55.0,3.8,16.2,184.5,331.26,267.66
2018,6,19,18,30,486.0,49.0,3.7,15.7,138.0,273.04,216.18
2018,6,19,18,45,390.0,40.0,3.6,15.15,98.0,204.8,156.12
2018,6,19,19,0,294.0,31.0,3.5,14.6,58.0,145.56,98.83
2018,6,19,19,15,173.0,19.5,3.45,14.3,33.0,76.82,0.0
2018,6,19,19,30,52.0,8.0,3.4,14.0,8.0,19.82,0.0
2018,6,19,19,45,26.0,4.0,3.4,13.7,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,20,4,45,61.0,7.0,3.0,11.25,9.0,0.0,0.0
2018,6,20,5,0,122.0,14.0,3.1,11.4,18.0,13.76,0.0
2018,6,20,5,15,259.5,25.0,3.15,11.8,50.5,19.83,7.74
2018,6,20,5,30,397.0,36.0,3.2,12.2,83.0,27.65,18.22
2018,6,20,5,45,448.0,44.0,3.25,12.6,120.5,32.13,22.83
2018,6,20,6,0,499.0,52.0,3.3,13.0,158.0,36.34,26.9
2018,6,20,6,15,497.5,65.5,3.35,13.45,194.5,52.85,34.34
2018,6,20,6,30,496.0,79.0,3.4,13.9,231.0,88.42,52.93
2018,6,20,6,45,550.5,85.5,3.45,14.35,282.5,124.22,75.96
2018,6,20,7,0,605.0,92.0,3.5,14.8,334.0,165.61,107.29
2018,6,20,7,15,708.5,83.5,3.45,15.2,403.5,212.96,144.14
2018,6,20,7,30,812.0,75.0,3.4,15.6,473.0,266.66,188.26
2018,6,20,7,45,773.5,93.0,3.4,16.05,504.0,311.01,229.63
2018,6,20,8,0,735.0,111.0,3.4,16.5,535.0,348.45,264.41
2018,6,20,8,15,774.0,110.0,3.35,16.9,589.5,402.07,309.66
2018,6,20,8,30,813.0,109.0,3.3,17.3,644.0,455.66,354.04
2018,6,20,8,45,863.5,97.5,3.3,17.75,699.5,512.02,399.64
2018,6,20,9,0,914.0,86.0,3.3,18.2,755.0,568.13,444.17
2018,6,20,9,15,917.0,91.5,3.3,18.6,793.0,615.32,480.68
2018,6,20,9,30,920.0,97.0,3.3,19.0,831.0,661.46,515.4
2018,6,20,9,45,919.0,103.5,3.35,19.35,862.5,704.65,547.29
2018,6,20,10,0,918.0,110.0,3.4,19.7,894.0,746.14,576.25
2018,6,20,10,15,924.5,110.5,3.45,20.0,921.5,785.81,602.96
2018,6,20,10,30,931.0,111.0,3.5,20.3,949.0,823.97,628.37
2018,6,20,10,45,936.5,111.0,3.6,20.55,970.0,859.2,651.92
2018,6,20,11,0,942.0,111.0,3.7,20.8,991.0,892.54,674.06
2018,6,20,11,15,946.0,111.0,3.8,20.9,1005.5,922.53,694.23
2018,6,20,11,30,950.0,111.0,3.9,21.0,1020.0,950.26,712.87
2018,6,20,11,45,953.0,110.5,4.0,21.1,1027.5,974.23,728.97
2018,6,20,12,0,956.0,110.0,4.1,21.2,1035.0,995.66,743.43
2018,6,20,12,15,956.0,110.0,4.15,21.2,1034.0,1012.11,754.6
2018,6,20,12,30,956.0,110.0,4.2,21.2,1033.0,1025.76,764.02
2018,6,20,12,45,955.0,109.0,4.3,21.15,1024.5,1034.56,770.78
2018,6,20,13,0,954.0,108.0,4.4,21.1,1016.0,1040.38,775.69
2018,6,20,13,15,951.0,107.5,4.45,21.0,1000.0,1041.73,777.57
2018,6,20,13,30,948.0,107.0,4.5,20.9,984.0,1040.06,777.8
2018,6,20,13,45,944.5,105.0,4.55,20.75,961.0,1033.32,774.9
2018,6,20,14,0,941.0,103.0,4.6,20.6,938.0,1023.58,770.1
2018,6,20,14,15,935.0,101.5,4.6,20.45,908.5,1009.02,761.67
2018,6,20,14,30,929.0,100.0,4.6,20.3,879.0,991.64,751.42
2018,6,20,14,45,921.0,98.5,4.6,20.1,844.0,969.69,738.23
2018,6,20,15,0,913.0,97.0,4.6,19.9,809.0,945.23,723.32
2018,6,20,15,15,902.5,95.5,4.6,19.9,768.5,916.15,704.6
2018,6,20,15,30,892.0,94.0,4.6,19.9,728.0,884.97,684.35
2018,6,20,15,45,879.0,91.0,4.55,19.4,683.0,848.09,660.88
2018,6,20,16,0,866.0,88.0,4.5,18.9,638.0,809.59,636.02
2018,6,20,16,15,849.5,85.0,4.45,18.55,590.0,766.95,607.45
2018,6,20,16,30,833.0,82.0,4.4,18.2,542.0,727.94,581.19
2018,6,20,16,45,811.0,79.0,4.35,17.85,492.0,679.57,547.45
2018,6,20,17,0,789.0,76.0,4.3,17.5,442.0,631.1,513.0
2018,6,20,17,15,759.5,72.0,4.2,17.05,391.0,576.86,471.43
2018,6,20,17,30,730.0,68.0,4.1,16.6,340.0,523.64,429.55
2018,6,20,17,45,688.0,63.5,4.05,16.15,289.5,464.23,381.37
2018,6,20,18,0,646.0,59.0,4.0,15.7,239.0,409.95,335.63
2018,6,20,18,15,584.0,53.0,3.9,15.25,191.0,345.46,280.11
2018,6,20,18,30,522.0,47.0,3.8,14.8,143.0,286.09,227.31
2018,6,20,18,45,425.0,39.0,3.65,14.35,102.0,216.92,165.96
2018,6,20,19,0,328.0,31.0,3.5,13.9,61.0,156.74,107.22
2018,6,20,19,15,195.5,20.0,3.5,13.6,35.0,83.72,0.0
2018,6,20,19,30,63.0,9.0,3.5,13.3,9.0,23.37,0.0
2018,6,20,19,45,31.5,4.5,3.45,13.0,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,21,4,45,58.5,7.0,2.9,10.8,9.0,0.0,0.0
2018,6,21,5,0,117.0,14.0,3.0,11.0,18.0,13.76,0.0
2018,6,21,5,15,254.5,25.5,3.0,11.4,50.5,20.38,7.97
2018,6,21,5,30,392.0,37.0,3.0,11.8,83.0,28.67,19.12
2018,6,21,5,45,478.0,44.0,3.05,12.2,126.5,32.19,22.92
2018,6,21,6,0,564.0,51.0,3.1,12.6,170.0,35.56,26.25
2018,6,21,6,15,620.5,56.5,3.05,13.15,219.5,46.6,28.05
2018,6,21,6,30,677.0,62.0,3.0,13.7,269.0,87.86,46.52
2018,6,21,6,45,716.0,65.5,2.95,14.2,320.0,127.81,71.95
2018,6,21,7,0,755.0,69.0,2.9,14.7,371.0,171.95,106.01
2018,6,21,7,15,783.0,72.5,2.85,15.2,422.5,217.91,145.08
2018,6,21,7,30,811.0,76.0,2.8,15.7,474.0,266.72,187.88
2018,6,21,7,45,832.5,78.5,2.75,16.25,524.0,315.38,230.99
2018,6,21,8,0,854.0,81.0,2.7,16.8,574.0,370.1,278.29
2018,6,21,8,15,870.0,83.5,2.65,17.3,621.5,419.99,320.99
2018,6,21,8,30,886.0,86.0,2.6,17.8,669.0,470.77,363.18
2018,6,21,8,45,898.5,87.5,2.55,18.3,712.5,519.63,402.68
2018,6,21,9,0,911.0,89.0,2.5,18.8,756.0,568.64,441.01
2018,6,21,9,15,922.0,90.5,2.45,19.35,796.0,616.73,477.34
2018,6,21,9,30,933.0,92.0,2.4,19.9,836.0,664.41,512.2
2018,6,21,9,45,942.5,91.5,2.35,20.4,870.0,708.65,543.7
2018,6,21,10,0,952.0,91.0,2.3,20.9,904.0,751.93,571.92
2018,6,21,10,15,957.5,92.5,2.3,21.3,932.0,792.95,598.32
2018,6,21,10,30,963.0,94.0,2.3,21.7,960.0,832.36,623.28
2018,6,21,10,45,967.5,94.5,2.25,22.15,981.5,868.22,645.0
2018,6,21,11,0,972.0,95.0,2.2,22.6,1003.0,902.05,665.08
2018,6,21,11,15,975.0,95.0,2.3,22.85,1017.0,931.93,684.32
2018,6,21,11,30,978.0,95.0,2.4,23.1,1031.0,959.42,701.97
2018,6,21,11,45,979.5,95.0,2.5,23.35,1037.5,983.04,717.12
2018,6,21,12,0,981.0,95.0,2.6,23.6,1044.0,1003.98,730.59
2018,6,21,12,15,976.0,98.0,2.75,23.7,1041.5,1018.99,741.2
2018,6,21,12,30,971.0,101.0,2.9,23.8,1039.0,1031.02,750.01
2018,6,21,12,45,963.5,105.0,3.05,23.9,1029.0,1038.64,756.08
2018,6,21,13,0,956.0,109.0,3.2,24.0,1019.0,1043.24,760.29
2018,6,21,13,15,953.5,108.5,3.3,24.0,1003.5,1045.14,762.75
2018,6,21,13,30,951.0,108.0,3.4,24.0,988.0,1044.01,763.36
2018,6,21,13,45,947.0,106.5,3.5,23.95,965.0,1037.36,760.63
2018,6,21,14,0,943.0,105.0,3.6,23.9,942.0,1027.7,756.04
2018,6,21,14,15,937.5,103.5,3.6,23.75,913.0,1013.66,748.23
2018,6,21,14,30,932.0,102.0,3.6,23.6,884.0,996.79,738.64
2018,6,21,14,45,924.5,100.0,3.6,23.5,848.5,974.79,725.54
2018,6,21,15,0,917.0,98.0,3.6,23.4,813.0,950.22,710.76
2018,6,21,15,15,906.0,96.5,3.6,23.4,772.5,920.66,692.3
2018,6,21,15,30,895.0,95.0,3.6,23.4,732.0,889.0,672.37
2018,6,21,15,45,882.0,92.5,3.55,23.05,687.0,852.64,649.67
2018,6,21,16,0,869.0,90.0,3.5,22.7,642.0,814.66,625.62
2018,6,21,16,15,851.0,87.5,3.5,22.4,594.0,771.35,597.61
2018,6,21,16,30,833.0,85.0,3.5,22.1,546.0,731.81,571.9
2018,6,21,16,45,809.5,82.0,3.5,21.8,495.0,682.38,538.44
2018,6,21,17,0,786.0,79.0,3.5,21.5,444.0,632.96,504.17
2018,6,21,17,15,755.0,75.0,3.5,20.95,392.5,577.87,463.5
2018,6,21,17,30,724.0,71.0,3.5,20.4,341.0,523.91,422.33
2018,6,21,17,45,680.5,66.0,3.45,19.85,290.0,465.68,376.16
2018,6,21,18,0,637.0,61.0,3.4,19.3,239.0,408.16,328.96
2018,6,21,18,15,571.5,55.0,3.2,18.55,191.0,342.41,273.67
2018,6,21,18,30,506.0,49.0,3.0,17.8,143.0,282.04,221.23
2018,6,21,18,45,404.5,41.0,2.8,17.05,102.0,211.77,160.27
2018,6,21,19,0,303.0,33.0,2.6,16.3,61.0,150.68,102.4
2018,6,21,19,15,177.5,20.5,2.6,15.9,34.5,79.43,0.0
2018,6,21,19,30,52.0,8.0,2.6,15.5,8.0,19.88,0.0
2018,6,21,19,45,26.0,4.0,2.6,15.05,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
