Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,22,4,45,50.0,7.0,1.7,12.15,8.5,0.0,0.0
2018,6,22,5,0,100.0,14.0,1.7,12.5,17.0,13.76,0.0
2018,6,22,5,15,231.0,25.5,1.7,13.1,48.5,20.42,7.73
2018,6,22,5,30,362.0,37.0,1.7,13.7,80.0,28.72,18.99
2018,6,22,5,45,449.5,45.0,1.7,14.3,123.0,33.14,23.56
2018,6,22,6,0,537.0,53.0,1.7,14.9,166.0,37.33,27.57
2018,6,22,6,15,595.0,59.0,1.65,15.55,215.0,47.87,29.43
2018,6,22,6,30,653.0,65.0,1.6,16.2,264.0,85.07,44.64
2018,6,22,6,45,693.5,69.0,1.55,16.8,315.0,127.98,72.24
2018,6,22,7,0,734.0,73.0,1.5,17.4,366.0,171.65,105.23
2018,6,22,7,15,763.5,77.0,1.4,18.3,417.5,217.3,142.91
2018,6,22,7,30,793.0,81.0,1.3,19.2,469.0,265.96,184.08
2018,6,22,7,45,815.0,84.0,1.25,20.1,519.0,314.34,225.29
2018,6,22,8,0,837.0,87.0,1.2,21.0,569.0,364.64,267.25
2018,6,22,8,15,853.5,89.5,1.2,21.8,616.5,418.1,310.69
2018,6,22,8,30,870.0,92.0,1.2,22.6,664.0,468.37,350.43
2018,6,22,8,45,883.5,94.0,1.15,23.45,708.0,517.48,387.67
2018,6,22,9,0,897.0,96.0,1.1,24.3,752.0,566.84,423.62
2018,6,22,9,15,905.0,98.5,1.15,24.95,790.5,613.54,457.43
2018,6,22,9,30,913.0,101.0,1.2,25.6,829.0,659.61,489.79
2018,6,22,9,45,919.0,104.0,1.2,26.3,862.5,704.0,519.48
2018,6,22,10,0,925.0,107.0,1.2,27.0,896.0,747.23,546.49
2018,6,22,10,15,931.0,108.0,1.3,27.55,923.5,787.28,571.56
2018,6,22,10,30,937.0,109.0,1.4,28.1,951.0,825.79,595.4
2018,6,22,10,45,941.5,110.0,1.45,28.6,972.5,861.39,616.71
2018,6,22,11,0,946.0,111.0,1.5,29.1,994.0,895.04,636.6
2018,6,22,11,15,949.0,110.5,1.65,29.3,1007.5,923.88,655.33
2018,6,22,11,30,952.0,110.0,1.8,29.5,1021.0,950.39,672.61
2018,6,22,11,45,953.0,110.5,1.9,29.65,1027.5,973.61,687.41
2018,6,22,12,0,954.0,111.0,2.0,29.8,1034.0,994.23,700.64
2018,6,22,12,15,952.0,112.0,2.15,29.85,1032.0,1009.83,711.68
2018,6,22,12,30,950.0,113.0,2.3,29.9,1030.0,1022.6,721.06
2018,6,22,12,45,946.5,113.0,2.4,29.9,1020.5,1030.04,726.82
2018,6,22,13,0,943.0,113.0,2.5,29.9,1011.0,1034.5,730.87
2018,6,22,13,15,939.5,113.0,2.65,29.85,995.0,1035.97,733.81
2018,6,22,13,30,936.0,113.0,2.8,29.8,979.0,1034.45,734.94
2018,6,22,13,45,931.0,112.5,2.9,29.7,956.5,1027.99,732.72
2018,6,22,14,0,926.0,112.0,3.0,29.6,934.0,1018.6,728.75
2018,6,22,14,15,919.5,110.5,3.05,29.45,904.5,1003.87,721.16
2018,6,22,14,30,913.0,109.0,3.1,29.3,875.0,986.37,711.87
2018,6,22,14,45,904.5,107.0,3.2,29.15,839.5,963.82,699.69
2018,6,22,15,0,896.0,105.0,3.3,29.0,804.0,938.8,685.84
2018,6,22,15,15,885.0,102.5,3.3,29.0,763.5,908.68,667.45
2018,6,22,15,30,874.0,100.0,3.3,29.0,723.0,876.5,647.64
2018,6,22,15,45,860.0,98.0,3.35,28.5,678.5,840.47,626.62
2018,6,22,16,0,846.0,96.0,3.4,28.0,634.0,807.87,607.66
2018,6,22,16,15,828.5,92.5,3.4,27.5,586.0,764.5,580.59
2018,6,22,16,30,811.0,89.0,3.4,27.0,538.0,720.24,552.46
2018,6,22,16,45,787.0,86.0,3.4,26.55,488.0,671.25,520.22
2018,6,22,17,0,763.0,83.0,3.4,26.1,438.0,622.33,486.92
2018,6,22,17,15,730.5,79.0,3.35,25.35,387.0,567.18,447.11
2018,6,22,17,30,698.0,75.0,3.3,24.6,336.0,515.73,408.69
2018,6,22,17,45,652.0,69.5,3.25,23.9,285.0,454.47,361.29
2018,6,22,18,0,606.0,64.0,3.2,23.2,234.0,396.29,314.61
2018,6,22,18,15,539.0,57.5,3.1,22.3,186.5,330.58,260.57
2018,6,22,18,30,472.0,51.0,3.0,21.4,139.0,270.39,209.38
2018,6,22,18,45,371.0,42.0,2.85,20.5,98.5,200.67,150.03
2018,6,22,19,0,270.0,33.0,2.7,19.6,58.0,140.24,94.31
2018,6,22,19,15,156.0,20.5,2.7,19.1,33.0,74.19,0.0
2018,6,22,19,30,42.0,8.0,2.7,18.6,8.0,17.59,0.0
2018,6,22,19,45,21.0,4.0,2.7,18.1,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,23,4,45,55.0,6.5,1.65,15.75,8.0,0.0,0.0
2018,6,23,5,0,110.0,13.0,1.6,16.1,16.0,12.78,0.0
2018,6,23,5,15,245.0,24.5,1.65,16.8,48.0,19.47,6.7
2018,6,23,5,30,380.0,36.0,1.7,17.5,80.0,27.8,17.85
2018,6,23,5,45,468.0,42.5,1.8,18.2,123.0,30.91,21.21
2018,6,23,6,0,556.0,49.0,1.9,18.9,166.0,33.93,24.11
2018,6,23,6,15,612.5,54.0,1.9,19.5,214.5,43.47,25.45
2018,6,23,6,30,669.0,59.0,1.9,20.1,263.0,83.64,42.4
2018,6,23,6,45,708.5,63.0,1.9,20.65,314.0,123.67,67.08
2018,6,23,7,0,748.0,67.0,1.9,21.2,365.0,167.91,100.18
2018,6,23,7,15,776.5,70.0,1.95,21.95,415.5,213.16,137.38
2018,6,23,7,30,805.0,73.0,2.0,22.7,466.0,261.3,178.21
2018,6,23,7,45,826.0,75.5,2.0,23.45,515.5,313.79,222.73
2018,6,23,8,0,847.0,78.0,2.0,24.2,565.0,363.72,264.69
2018,6,23,8,15,863.0,80.5,2.05,24.95,612.5,413.25,305.55
2018,6,23,8,30,879.0,83.0,2.1,25.7,660.0,463.68,345.92
2018,6,23,8,45,892.0,84.0,2.15,26.4,703.0,512.01,383.63
2018,6,23,9,0,905.0,85.0,2.2,27.1,746.0,560.54,420.3
2018,6,23,9,15,914.0,87.0,2.2,27.8,785.0,607.66,454.6
2018,6,23,9,30,923.0,89.0,2.2,28.5,824.0,654.24,487.39
2018,6,23,9,45,929.5,90.5,2.2,29.15,857.0,697.96,517.32
2018,6,23,10,0,936.0,92.0,2.2,29.8,890.0,740.52,544.14
2018,6,23,10,15,941.5,93.5,2.25,30.25,918.0,781.02,569.52
2018,6,23,10,30,947.0,95.0,2.3,30.7,946.0,819.93,593.56
2018,6,23,10,45,951.5,96.0,2.3,31.2,967.5,855.81,614.87
2018,6,23,11,0,956.0,97.0,2.3,31.7,989.0,889.71,634.68
2018,6,23,11,15,959.0,97.0,2.35,31.95,1003.0,919.24,652.6
2018,6,23,11,30,962.0,97.0,2.4,32.2,1017.0,946.42,669.01
2018,6,23,11,45,964.0,97.5,2.5,32.45,1024.5,970.72,684.04
2018,6,23,12,0,966.0,98.0,2.6,32.7,1032.0,992.41,697.48
2018,6,23,12,15,965.5,98.5,2.65,32.75,1031.5,1009.06,707.96
2018,6,23,12,30,965.0,99.0,2.7,32.8,1031.0,1022.87,716.79
2018,6,23,12,45,963.0,99.5,2.75,32.85,1023.0,1032.31,723.02
2018,6,23,13,0,961.0,100.0,2.8,32.9,1015.0,1038.76,727.55
2018,6,23,13,15,959.0,99.5,2.8,32.9,1000.0,1041.16,729.39
2018,6,23,13,30,957.0,99.0,2.8,32.9,985.0,1040.52,729.49
2018,6,23,13,45,953.0,98.0,2.85,32.9,962.5,1034.36,726.76
2018,6,23,14,0,949.0,97.0,2.9,32.9,940.0,1025.19,722.29
2018,6,23,14,15,944.0,96.0,2.9,32.8,911.5,1012.11,715.34
2018,6,23,14,30,939.0,95.0,2.9,32.7,883.0,996.18,706.7
2018,6,23,14,45,932.0,93.5,2.9,32.6,848.5,975.08,694.85
2018,6,23,15,0,925.0,92.0,2.9,32.5,814.0,951.4,681.4
2018,6,23,15,15,914.5,90.5,2.9,32.5,773.5,922.13,664.05
2018,6,23,15,30,904.0,89.0,2.9,32.5,733.0,890.71,645.28
2018,6,23,15,45,891.0,86.5,2.85,32.1,688.0,854.11,623.65
2018,6,23,16,0,878.0,84.0,2.8,31.7,643.0,815.86,600.71
2018,6,23,16,15,859.0,82.5,2.75,31.25,594.5,772.62,574.19
2018,6,23,16,30,840.0,81.0,2.7,30.8,546.0,728.59,546.72
2018,6,23,16,45,814.5,78.0,2.6,30.4,494.5,682.06,516.62
2018,6,23,17,0,789.0,75.0,2.5,30.0,443.0,631.12,482.8
2018,6,23,17,15,750.5,73.0,2.4,29.0,390.5,573.46,442.59
2018,6,23,17,30,712.0,71.0,2.3,28.0,338.0,517.51,402.15
2018,6,23,17,45,657.5,67.5,2.15,27.0,285.5,455.46,355.37
2018,6,23,18,0,603.0,64.0,2.0,26.0,233.0,395.08,308.24
2018,6,23,18,15,528.0,58.5,2.0,24.95,185.0,326.91,253.81
2018,6,23,18,30,453.0,53.0,2.0,23.9,137.0,264.89,202.49
2018,6,23,18,45,347.0,42.5,2.0,22.8,96.0,192.5,142.38
2018,6,23,19,0,241.0,32.0,2.0,21.7,55.0,130.12,86.75
2018,6,23,19,15,140.5,19.5,2.1,21.05,31.0,68.74,0.0
2018,6,23,19,30,40.0,7.0,2.2,20.4,7.0,16.16,0.0
2018,6,23,19,45,20.0,3.5,2.25,19.8,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,24,4,45,26.5,5.5,2.65,14.35,6.0,0.0,0.0
2018,6,24,5,0,53.0,11.0,2.7,14.5,12.0,10.81,0.0
2018,6,24,5,15,133.5,25.5,2.8,14.9,38.5,19.93,6.82
2018,6,24,5,30,214.0,40.0,2.9,15.3,65.0,30.74,20.49
2018,6,24,5,45,269.0,54.5,2.95,15.7,101.0,41.03,30.25
2018,6,24,6,0,324.0,69.0,3.0,16.1,137.0,50.8,39.25
2018,6,24,6,15,290.0,88.5,3.05,16.6,161.5,68.03,49.45
2018,6,24,6,30,256.0,108.0,3.1,17.1,186.0,101.8,71.69
2018,6,24,6,45,318.5,121.0,3.1,17.6,235.5,133.1,92.21
2018,6,24,7,0,381.0,134.0,3.1,18.1,285.0,165.62,115.36
2018,6,24,7,15,450.5,140.0,3.15,18.55,342.5,204.66,145.17
2018,6,24,7,30,520.0,146.0,3.2,19.0,400.0,250.47,181.68
2018,6,24,7,45,601.5,140.0,3.25,19.5,463.5,295.33,217.97
2018,6,24,8,0,683.0,134.0,3.3,20.0,527.0,348.21,261.14
2018,6,24,8,15,704.5,139.0,3.35,20.35,573.5,394.79,300.31
2018,6,24,8,30,726.0,144.0,3.4,20.7,620.0,443.02,339.99
2018,6,24,8,45,744.0,147.0,3.45,21.1,663.0,489.24,377.24
2018,6,24,9,0,762.0,150.0,3.5,21.5,706.0,539.26,416.37
2018,6,24,9,15,787.5,147.5,3.6,21.75,749.0,586.08,452.79
2018,6,24,9,30,813.0,145.0,3.7,22.0,792.0,634.0,489.32
2018,6,24,9,45,839.5,138.0,3.75,22.2,830.5,679.29,523.32
2018,6,24,10,0,866.0,131.0,3.8,22.4,869.0,726.74,558.21
2018,6,24,10,15,874.0,132.5,3.85,22.55,897.5,766.72,585.52
2018,6,24,10,30,882.0,134.0,3.9,22.7,926.0,805.43,611.68
2018,6,24,10,45,888.0,134.0,3.95,22.85,947.0,839.73,634.59
2018,6,24,11,0,894.0,134.0,4.0,23.0,968.0,872.29,656.19
2018,6,24,11,15,897.5,134.5,4.0,23.05,982.5,901.28,675.29
2018,6,24,11,30,901.0,135.0,4.0,23.1,997.0,928.14,692.89
2018,6,24,11,45,903.0,136.0,4.0,23.1,1004.5,951.87,708.5
2018,6,24,12,0,905.0,137.0,4.0,23.1,1012.0,973.21,722.54
2018,6,24,12,15,907.5,135.0,3.95,23.1,1012.0,989.66,733.05
2018,6,24,12,30,910.0,133.0,3.9,23.1,1012.0,1003.5,741.91
2018,6,24,12,45,911.0,131.5,3.9,23.1,1005.0,1013.67,748.75
2018,6,24,13,0,912.0,130.0,3.9,23.1,998.0,1021.04,753.85
2018,6,24,13,15,908.0,129.5,3.9,23.1,982.0,1021.65,754.62
2018,6,24,13,30,904.0,129.0,3.9,23.1,966.0,1019.36,753.64
2018,6,24,13,45,897.5,128.5,3.9,23.05,943.0,1011.75,749.4
2018,6,24,14,0,891.0,128.0,3.9,23.0,920.0,1001.33,743.44
2018,6,24,14,15,882.5,127.5,3.9,22.85,890.5,986.26,734.76
2018,6,24,14,30,874.0,127.0,3.9,22.7,861.0,968.6,724.43
2018,6,24,14,45,863.0,126.5,3.9,22.55,826.0,946.12,710.89
2018,6,24,15,0,852.0,126.0,3.9,22.4,791.0,927.01,699.68
2018,6,24,15,15,840.0,123.0,3.9,22.4,750.5,896.56,680.24
2018,6,24,15,30,828.0,120.0,3.9,22.4,710.0,864.16,659.44
2018,6,24,15,45,810.0,117.5,3.95,21.85,665.0,825.49,635.67
2018,6,24,16,0,792.0,115.0,4.0,21.3,620.0,785.59,610.65
2018,6,24,16,15,768.5,112.5,4.0,20.9,571.5,740.36,580.79
2018,6,24,16,30,745.0,110.0,4.0,20.5,523.0,697.51,552.19
2018,6,24,16,45,716.5,105.5,4.05,20.15,472.5,646.08,516.52
2018,6,24,17,0,688.0,101.0,4.1,19.8,422.0,595.19,479.15
2018,6,24,17,15,651.5,95.5,4.05,19.25,371.5,538.85,436.6
2018,6,24,17,30,615.0,90.0,4.0,18.7,321.0,484.24,394.16
2018,6,24,17,45,566.0,83.5,3.9,18.2,271.5,423.57,345.4
2018,6,24,18,0,517.0,77.0,3.8,17.7,222.0,366.23,297.88
2018,6,24,18,15,452.5,67.5,3.65,17.2,176.5,302.04,243.48
2018,6,24,18,30,388.0,58.0,3.5,16.7,131.0,242.03,191.37
2018,6,24,18,45,301.5,46.0,3.35,16.2,92.5,178.99,136.4
2018,6,24,19,0,215.0,34.0,3.2,15.7,54.0,124.53,85.45
2018,6,24,19,15,125.5,20.5,3.15,15.4,30.5,66.03,0.0
2018,6,24,19,30,36.0,7.0,3.1,15.1,7.0,15.25,0.0
2018,6,24,19,45,18.0,3.5,3.0,14.8,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,25,4,45,7.5,3.0,3.15,12.85,3.0,0.0,0.0
2018,6,25,5,0,15.0,6.0,3.2,13.0,6.0,5.9,0.0
2018,6,25,5,15,68.5,17.5,3.25,13.35,24.5,14.9,3.51
2018,6,25,5,30,122.0,29.0,3.3,13.7,43.0,21.8,12.98
2018,6,25,5,45,175.5,37.5,3.4,14.05,68.5,27.51,18.59
2018,6,25,6,0,229.0,46.0,3.5,14.4,94.0,32.94,23.69
2018,6,25,6,15,114.5,58.0,3.4,14.75,82.0,47.79,34.22
2018,6,25,6,30,0.0,70.0,3.3,15.1,70.0,67.03,51.4
2018,6,25,6,45,10.5,102.5,3.25,15.45,106.5,97.39,76.32
2018,6,25,7,0,21.0,135.0,3.2,15.8,143.0,128.7,101.54
2018,6,25,7,15,21.5,153.0,3.15,16.15,162.5,146.83,116.01
2018,6,25,7,30,22.0,171.0,3.1,16.5,182.0,165.08,130.43
2018,6,25,7,45,20.5,185.5,3.0,16.9,196.5,179.78,141.82
2018,6,25,8,0,19.0,200.0,2.9,17.3,211.0,194.31,152.92
2018,6,25,8,15,36.0,230.5,2.9,17.7,253.5,225.49,176.92
2018,6,25,8,30,53.0,261.0,2.9,18.1,296.0,262.72,205.47
2018,6,25,8,45,77.5,291.5,2.9,18.5,346.0,305.38,237.97
2018,6,25,9,0,102.0,322.0,2.9,18.9,396.0,350.48,271.97
2018,6,25,9,15,156.0,347.0,2.95,19.25,467.5,406.07,314.06
2018,6,25,9,30,210.0,372.0,3.0,19.6,539.0,470.5,362.22
2018,6,25,9,45,466.5,278.0,3.05,20.0,669.5,559.75,432.72
2018,6,25,10,0,723.0,184.0,3.1,20.4,800.0,672.12,518.9
2018,6,25,10,15,818.5,147.0,3.15,20.65,865.5,737.77,566.65
2018,6,25,10,30,914.0,110.0,3.2,20.9,931.0,807.37,614.21
2018,6,25,10,45,919.5,110.0,3.2,21.15,952.0,842.19,636.65
2018,6,25,11,0,925.0,110.0,3.2,21.4,973.0,875.17,657.89
2018,6,25,11,15,928.5,110.5,3.25,21.6,987.5,904.91,677.24
2018,6,25,11,30,932.0,111.0,3.3,21.8,1002.0,932.42,695.05
2018,6,25,11,45,934.0,111.0,3.35,21.95,1009.0,955.75,710.18
2018,6,25,12,0,936.0,111.0,3.4,22.1,1016.0,976.57,723.69
2018,6,25,12,15,937.5,109.5,3.5,22.15,1015.5,992.86,734.89
2018,6,25,12,30,939.0,108.0,3.6,22.2,1015.0,1006.41,744.4
2018,6,25,12,45,940.0,106.0,3.65,22.25,1007.5,1016.16,751.15
2018,6,25,13,0,941.0,104.0,3.7,22.3,1000.0,1023.0,756.1
2018,6,25,13,15,938.5,103.0,3.8,22.25,984.5,1024.45,758.28
2018,6,25,13,30,936.0,102.0,3.9,22.2,969.0,1022.91,758.61
2018,6,25,13,45,932.5,101.0,3.95,22.15,947.0,1017.4,756.09
2018,6,25,14,0,929.0,100.0,4.0,22.1,925.0,1008.94,751.73
2018,6,25,14,15,923.5,99.0,4.0,21.95,897.0,995.67,744.22
2018,6,25,14,30,918.0,98.0,4.0,21.8,869.0,979.61,734.95
2018,6,25,14,45,911.0,96.5,4.05,21.65,835.0,958.93,722.89
2018,6,25,15,0,904.0,95.0,4.1,21.5,801.0,935.71,709.11
2018,6,25,15,15,894.0,92.5,4.1,21.5,761.0,906.32,690.36
2018,6,25,15,30,884.0,90.0,4.1,21.5,721.0,874.79,670.08
2018,6,25,15,45,872.0,88.0,4.15,20.9,677.5,840.18,649.24
2018,6,25,16,0,860.0,86.0,4.2,20.3,634.0,803.92,626.92
2018,6,25,16,15,844.5,83.5,4.25,19.9,587.5,762.91,600.29
2018,6,25,16,30,829.0,81.0,4.3,19.5,541.0,725.46,575.82
2018,6,25,16,45,807.5,78.0,4.3,19.05,491.5,677.65,543.15
2018,6,25,17,0,786.0,75.0,4.3,18.6,442.0,629.71,509.71
2018,6,25,17,15,755.5,71.5,4.3,18.05,391.0,575.54,469.01
2018,6,25,17,30,725.0,68.0,4.3,17.5,340.0,522.47,427.73
2018,6,25,17,45,682.5,64.0,4.3,16.95,290.0,463.52,380.27
2018,6,25,18,0,640.0,60.0,4.3,16.4,240.0,409.77,335.25
2018,6,25,18,15,577.5,54.0,4.2,15.95,192.0,345.18,279.73
2018,6,25,18,30,515.0,48.0,4.1,15.5,144.0,285.73,227.0
2018,6,25,18,45,417.5,40.0,4.0,15.0,103.0,216.4,165.78
2018,6,25,19,0,320.0,32.0,3.9,14.5,62.0,156.05,107.98
2018,6,25,19,15,190.0,20.0,3.85,14.2,35.5,83.28,0.0
2018,6,25,19,30,60.0,8.0,3.8,13.9,9.0,21.84,0.0
2018,6,25,19,45,30.0,4.0,3.75,13.65,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,26,4,45,34.5,6.5,2.65,11.25,7.5,0.0,0.0
2018,6,26,5,0,69.0,13.0,2.7,11.5,15.0,12.78,0.0
2018,6,26,5,15,178.0,27.0,2.75,11.95,44.5,21.26,7.12
2018,6,26,5,30,287.0,41.0,2.8,12.4,74.0,31.67,21.49
2018,6,26,5,45,372.0,51.5,2.8,12.85,115.5,39.59,29.34
2018,6,26,6,0,457.0,62.0,2.8,13.3,157.0,45.74,35.2
2018,6,26,6,15,518.5,70.0,2.75,13.75,205.0,54.48,43.17
2018,6,26,6,30,580.0,78.0,2.7,14.2,253.0,89.66,52.05
2018,6,26,6,45,624.0,84.5,2.65,14.7,304.0,128.06,76.2
2018,6,26,7,0,668.0,91.0,2.6,15.2,355.0,171.1,108.7
2018,6,26,7,15,701.5,95.5,2.6,15.7,406.0,214.87,145.06
2018,6,26,7,30,735.0,100.0,2.6,16.2,457.0,262.06,185.62
2018,6,26,7,45,761.0,103.0,2.55,16.65,507.0,312.35,229.25
2018,6,26,8,0,787.0,106.0,2.5,17.1,557.0,361.39,271.53
2018,6,26,8,15,807.0,109.0,2.55,17.55,605.0,410.27,313.18
2018,6,26,8,30,827.0,112.0,2.6,18.0,653.0,460.56,354.94
2018,6,26,8,45,843.5,113.0,2.6,18.5,697.0,508.55,393.75
2018,6,26,9,0,860.0,114.0,2.6,19.0,741.0,560.4,434.22
2018,6,26,9,15,872.0,115.5,2.65,19.4,780.5,607.05,470.12
2018,6,26,9,30,884.0,117.0,2.7,19.8,820.0,653.45,504.94
2018,6,26,9,45,894.0,118.0,2.75,20.25,854.5,697.65,537.22
2018,6,26,10,0,904.0,119.0,2.8,20.7,889.0,741.04,567.75
2018,6,26,10,15,912.0,119.0,2.85,20.95,917.0,781.04,594.48
2018,6,26,10,30,920.0,119.0,2.9,21.2,945.0,819.69,620.04
2018,6,26,10,45,926.0,119.5,2.95,21.5,967.0,855.66,643.44
2018,6,26,11,0,932.0,120.0,3.0,21.8,989.0,889.81,665.44
2018,6,26,11,15,936.5,119.5,3.1,21.95,1003.5,919.76,685.24
2018,6,26,11,30,941.0,119.0,3.2,22.1,1018.0,947.5,703.56
2018,6,26,11,45,944.5,117.5,3.3,22.2,1025.5,971.06,719.24
2018,6,26,12,0,948.0,116.0,3.4,22.3,1033.0,992.12,733.34
2018,6,26,12,15,952.0,113.0,3.45,22.3,1033.0,1009.58,745.05
2018,6,26,12,30,956.0,110.0,3.5,22.3,1033.0,1024.32,755.08
2018,6,26,12,45,959.5,106.5,3.6,22.3,1026.5,1035.22,763.08
2018,6,26,13,0,963.0,103.0,3.7,22.3,1020.0,1043.16,769.26
2018,6,26,13,15,961.5,101.5,3.75,22.2,1004.5,1045.2,771.63
2018,6,26,13,30,960.0,100.0,3.8,22.1,989.0,1044.17,772.13
2018,6,26,13,45,957.5,98.0,3.85,22.05,967.0,1038.55,769.6
2018,6,26,14,0,955.0,96.0,3.9,22.0,945.0,1029.88,765.18
2018,6,26,14,15,950.5,94.0,3.95,21.8,916.0,1016.28,758.01
2018,6,26,14,30,946.0,92.0,4.0,21.6,887.0,999.77,748.97
2018,6,26,14,45,939.5,90.5,4.05,21.4,852.5,979.11,737.18
2018,6,26,15,0,933.0,89.0,4.1,21.2,818.0,955.83,723.6
2018,6,26,15,15,923.0,87.0,4.1,21.2,777.5,926.35,704.89
2018,6,26,15,30,913.0,85.0,4.1,21.2,737.0,894.67,684.62
2018,6,26,15,45,901.5,82.5,4.15,20.55,692.5,859.14,663.42
2018,6,26,16,0,890.0,80.0,4.2,19.9,648.0,821.85,640.64
2018,6,26,16,15,875.0,77.5,4.2,19.5,600.5,780.25,613.55
2018,6,26,16,30,860.0,75.0,4.2,19.1,553.0,737.55,585.23
2018,6,26,16,45,839.0,72.5,4.2,18.7,502.5,689.67,552.52
2018,6,26,17,0,818.0,70.0,4.2,18.3,452.0,645.84,522.21
2018,6,26,17,15,789.0,67.0,4.15,17.85,400.5,591.96,481.9
2018,6,26,17,30,760.0,64.0,4.1,17.4,349.0,539.02,440.57
2018,6,26,17,45,719.0,59.5,4.05,16.9,297.5,478.87,392.19
2018,6,26,18,0,678.0,55.0,4.0,16.4,246.0,421.24,344.12
2018,6,26,18,15,616.5,50.0,3.9,15.9,197.5,356.26,288.41
2018,6,26,18,30,555.0,45.0,3.8,15.4,149.0,299.18,237.5
2018,6,26,18,45,457.5,38.0,3.7,14.9,107.0,229.22,175.53
2018,6,26,19,0,360.0,31.0,3.6,14.4,65.0,168.23,116.56
2018,6,26,19,15,217.5,20.0,3.55,14.1,37.5,91.05,0.0
2018,6,26,19,30,75.0,9.0,3.5,13.8,10.0,26.34,0.0
2018,6,26,19,45,37.5,4.5,3.5,13.5,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,27,4,45,8.5,3.5,3.2,11.8,3.5,0.0,0.0
2018,6,27,5,0,17.0,7.0,3.3,12.0,7.0,6.88,0.0
2018,6,27,5,15,159.0,23.0,3.35,12.4,40.0,17.91,4.73
2018,6,27,5,30,301.0,39.0,3.4,12.8,73.0,31.07,20.9
2018,6,27,5,45,363.0,46.0,3.5,13.2,107.0,34.35,24.66
2018,6,27,6,0,425.0,53.0,3.6,13.6,141.0,37.55,27.86
2018,6,27,6,15,212.5,68.5,3.55,14.0,112.5,56.27,44.71
2018,6,27,6,30,0.0,84.0,3.5,14.4,84.0,79.11,61.76
2018,6,27,6,45,11.5,111.0,3.5,14.85,115.5,104.63,82.52
2018,6,27,7,0,23.0,138.0,3.5,15.3,147.0,131.41,103.92
2018,6,27,7,15,54.5,168.0,3.5,15.7,193.5,161.49,127.0
2018,6,27,7,30,86.0,198.0,3.5,16.1,240.0,198.69,155.91
2018,6,27,7,45,131.5,221.5,3.45,16.5,293.0,233.62,182.67
2018,6,27,8,0,177.0,245.0,3.4,16.9,346.0,277.51,216.79
2018,6,27,8,15,171.0,268.0,3.4,17.3,372.5,305.35,238.86
2018,6,27,8,30,165.0,291.0,3.4,17.7,399.0,332.71,260.12
2018,6,27,8,45,155.0,314.0,3.45,18.05,421.0,357.64,279.14
2018,6,27,9,0,145.0,337.0,3.5,18.4,443.0,381.71,297.1
2018,6,27,9,15,162.0,355.0,3.5,18.7,479.0,416.08,322.89
2018,6,27,9,30,179.0,373.0,3.5,19.0,515.0,451.86,349.42
2018,6,27,9,45,317.0,347.0,3.55,19.3,611.5,525.59,406.57
2018,6,27,10,0,455.0,321.0,3.6,19.6,708.0,610.44,471.11
2018,6,27,10,15,513.0,303.5,3.65,19.8,753.0,656.67,505.58
2018,6,27,10,30,571.0,286.0,3.7,20.0,798.0,704.51,541.1
2018,6,27,10,45,723.0,216.0,3.75,20.15,880.0,782.39,600.26
2018,6,27,11,0,875.0,146.0,3.8,20.3,962.0,866.03,658.17
2018,6,27,11,15,905.0,133.5,3.85,20.35,988.0,905.33,684.42
2018,6,27,11,30,935.0,121.0,3.9,20.4,1014.0,943.61,710.16
2018,6,27,11,45,938.0,119.5,3.95,20.45,1021.0,966.64,725.44
2018,6,27,12,0,941.0,118.0,4.0,20.5,1028.0,987.17,739.18
2018,6,27,12,15,940.5,118.5,4.05,20.4,1027.0,1003.75,750.76
2018,6,27,12,30,940.0,119.0,4.1,20.3,1026.0,1017.57,760.62
2018,6,27,12,45,939.0,117.5,4.2,20.2,1017.5,1026.1,767.36
2018,6,27,13,0,938.0,116.0,4.3,20.1,1009.0,1031.7,772.28
2018,6,27,13,15,936.0,114.5,4.35,19.95,993.5,1033.34,774.52
2018,6,27,13,30,934.0,113.0,4.4,19.8,978.0,1031.97,774.88
2018,6,27,13,45,931.5,110.5,4.45,19.65,956.0,1026.09,772.44
2018,6,27,14,0,929.0,108.0,4.5,19.5,934.0,1017.21,768.19
2018,6,27,14,15,923.5,106.5,4.5,19.3,905.0,1003.57,760.48
2018,6,27,14,30,918.0,105.0,4.5,19.1,876.0,987.12,750.95
2018,6,27,14,45,911.0,102.5,4.55,18.9,841.5,965.5,738.33
2018,6,27,15,0,904.0,100.0,4.6,18.7,807.0,941.32,723.92
2018,6,27,15,15,893.0,98.0,4.6,18.7,766.5,911.68,704.68
2018,6,27,15,30,882.0,96.0,4.6,18.7,726.0,879.97,683.91
2018,6,27,15,45,868.5,93.5,4.7,18.15,681.5,843.68,661.81
2018,6,27,16,0,855.0,91.0,4.8,17.6,637.0,805.83,638.16
2018,6,27,16,15,837.5,88.5,4.85,17.2,589.0,768.23,613.61
2018,6,27,16,30,820.0,86.0,4.9,16.8,541.0,724.89,584.32
2018,6,27,16,45,796.0,83.0,4.9,16.45,491.0,675.63,549.64
2018,6,27,17,0,772.0,80.0,4.9,16.1,441.0,626.43,514.16
2018,6,27,17,15,739.5,76.5,4.9,15.7,390.0,571.52,471.71
2018,6,27,17,30,707.0,73.0,4.9,15.3,339.0,517.85,428.98
2018,6,27,17,45,661.5,68.0,4.9,14.9,288.0,459.3,380.86
2018,6,27,18,0,616.0,63.0,4.9,14.5,237.0,401.5,331.86
2018,6,27,18,15,549.0,57.5,4.8,14.1,189.5,336.39,275.28
2018,6,27,18,30,482.0,52.0,4.7,13.7,142.0,276.73,221.93
2018,6,27,18,45,380.0,43.5,4.6,13.35,101.5,206.41,159.52
2018,6,27,19,0,278.0,35.0,4.5,13.0,61.0,145.19,101.4
2018,6,27,19,15,162.0,22.0,4.4,12.85,35.0,78.34,0.0
2018,6,27,19,30,46.0,9.0,4.3,12.7,9.0,19.59,0.0
2018,6,27,19,45,23.0,4.5,4.25,12.5,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,28,4,45,28.0,6.5,3.6,12.05,7.0,0.0,0.0
2018,6,28,5,0,56.0,13.0,3.7,12.2,14.0,12.78,0.0
2018,6,28,5,15,165.5,26.5,3.75,12.65,42.5,20.89,5.97
2018,6,28,5,30,275.0,40.0,3.8,13.1,71.0,30.9,20.68
2018,6,28,5,45,370.0,49.0,3.9,13.5,112.0,37.32,27.21
2018,6,28,6,0,465.0,58.0,4.0,13.9,153.0,42.18,31.93
2018,6,28,6,15,528.5,64.5,4.0,14.4,200.5,48.5,37.72
2018,6,28,6,30,592.0,71.0,4.0,14.9,248.0,82.91,46.31
2018,6,28,6,45,637.0,76.0,4.0,15.4,298.5,120.67,69.51
2018,6,28,7,0,682.0,81.0,4.0,15.9,349.0,163.15,101.4
2018,6,28,7,15,715.0,84.5,3.95,16.35,399.5,206.61,137.67
2018,6,28,7,30,748.0,88.0,3.9,16.8,450.0,256.49,180.72
2018,6,28,7,45,773.0,90.5,3.85,17.25,499.5,303.05,221.82
2018,6,28,8,0,798.0,93.0,3.8,17.7,549.0,351.87,264.5
2018,6,28,8,15,817.0,95.0,3.7,18.1,596.0,399.98,306.02
2018,6,28,8,30,836.0,97.0,3.6,18.5,643.0,449.39,347.54
2018,6,28,8,45,850.5,99.0,3.55,18.95,686.5,501.34,389.81
2018,6,28,9,0,865.0,101.0,3.5,19.4,730.0,549.85,428.34
2018,6,28,9,15,875.5,103.0,3.5,19.75,769.0,596.26,464.53
2018,6,28,9,30,886.0,105.0,3.5,20.1,808.0,642.32,499.49
2018,6,28,9,45,894.0,106.0,3.45,20.45,841.0,685.27,531.16
2018,6,28,10,0,902.0,107.0,3.4,20.8,874.0,727.26,560.61
2018,6,28,10,15,908.0,108.0,3.4,21.1,901.0,766.63,586.91
2018,6,28,10,30,914.0,109.0,3.4,21.4,928.0,804.53,611.9
2018,6,28,10,45,918.0,110.0,3.45,21.65,949.0,839.19,634.78
2018,6,28,11,0,922.0,111.0,3.5,21.9,970.0,871.93,656.21
2018,6,28,11,15,924.5,111.5,3.55,22.0,983.5,900.85,675.33
2018,6,28,11,30,927.0,112.0,3.6,22.1,997.0,927.5,692.9
2018,6,28,11,45,928.0,112.0,3.65,22.25,1003.5,949.94,707.5
2018,6,28,12,0,929.0,112.0,3.7,22.4,1010.0,969.86,720.45
2018,6,28,12,15,931.0,110.0,3.8,22.4,1009.5,986.14,731.8
2018,6,28,12,30,933.0,108.0,3.9,22.4,1009.0,999.72,741.45
2018,6,28,12,45,934.0,106.5,4.0,22.45,1002.0,1010.04,748.9
2018,6,28,13,0,935.0,105.0,4.1,22.5,995.0,1017.46,754.56
2018,6,28,13,15,932.0,104.5,4.15,22.4,979.5,1019.05,756.58
2018,6,28,13,30,929.0,104.0,4.2,22.3,964.0,1017.67,756.78
2018,6,28,13,45,924.5,103.0,4.25,22.25,942.0,1011.34,753.66
2018,6,28,14,0,920.0,102.0,4.3,22.2,920.0,1002.1,748.71
2018,6,28,14,15,914.0,101.0,4.35,22.0,891.5,988.55,741.39
2018,6,28,14,30,908.0,100.0,4.4,21.8,863.0,972.26,732.28
2018,6,28,14,45,899.5,99.0,4.4,21.6,829.0,950.98,719.53
2018,6,28,15,0,891.0,98.0,4.4,21.4,795.0,927.26,705.14
2018,6,28,15,15,880.5,96.0,4.4,21.4,755.0,898.34,686.58
2018,6,28,15,30,870.0,94.0,4.4,21.4,715.0,867.36,666.5
2018,6,28,15,45,856.5,92.0,4.45,20.85,671.5,831.95,644.95
2018,6,28,16,0,843.0,90.0,4.5,20.3,628.0,795.01,621.98
2018,6,28,16,15,825.5,87.0,4.5,19.9,580.5,757.2,597.34
2018,6,28,16,30,808.0,84.0,4.5,19.5,533.0,713.7,568.1
2018,6,28,16,45,784.5,81.0,4.55,19.1,483.5,665.24,534.82
2018,6,28,17,0,761.0,78.0,4.6,18.7,434.0,616.82,500.71
2018,6,28,17,15,729.5,75.0,4.6,18.15,384.0,563.58,460.32
2018,6,28,17,30,698.0,72.0,4.6,17.6,334.0,511.51,419.57
2018,6,28,17,45,654.0,67.0,4.6,17.05,284.0,454.09,373.11
2018,6,28,18,0,610.0,62.0,4.6,16.5,234.0,397.4,325.7
2018,6,28,18,15,545.5,56.0,4.5,16.0,187.0,333.16,270.47
2018,6,28,18,30,481.0,50.0,4.4,15.5,140.0,274.21,218.26
2018,6,28,18,45,382.5,41.5,4.3,15.0,100.0,205.37,157.6
2018,6,28,19,0,284.0,33.0,4.2,14.5,60.0,145.55,100.99
2018,6,28,19,15,166.0,21.0,4.1,14.2,34.5,78.22,0.0
2018,6,28,19,30,48.0,9.0,4.0,13.9,9.0,20.06,0.0
2018,6,28,19,45,24.0,4.5,3.95,13.6,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,29,4,45,50.5,6.0,1.25,12.35,7.0,0.0,0.0
2018,6,29,5,0,101.0,12.0,1.3,12.6,14.0,11.8,0.0
2018,6,29,5,15,233.5,22.5,1.35,13.2,44.0,17.84,3.8
2018,6,29,5,30,366.0,33.0,1.4,13.8,74.0,25.29,15.85
2018,6,29,5,45,455.5,40.5,1.5,14.35,116.5,29.46,20.26
2018,6,29,6,0,545.0,48.0,1.6,14.9,159.0,33.41,24.07
2018,6,29,6,15,603.0,53.0,1.6,15.55,207.0,38.61,28.8
2018,6,29,6,30,661.0,58.0,1.6,16.2,255.0,78.07,40.14
2018,6,29,6,45,702.0,61.5,1.65,16.85,305.5,117.2,63.5
2018,6,29,7,0,743.0,65.0,1.7,17.5,356.0,160.7,95.81
2018,6,29,7,15,771.5,68.0,1.7,18.3,407.0,205.58,132.89
2018,6,29,7,30,800.0,71.0,1.7,19.1,458.0,253.36,173.77
2018,6,29,7,45,822.0,73.5,1.75,19.95,507.5,305.85,218.78
2018,6,29,8,0,844.0,76.0,1.8,20.8,557.0,355.89,261.34
2018,6,29,8,15,860.5,77.5,1.85,21.45,604.0,404.59,302.3
2018,6,29,8,30,877.0,79.0,1.9,22.1,651.0,454.25,342.87
2018,6,29,8,45,889.5,81.5,1.95,22.75,695.0,503.63,382.03
2018,6,29,9,0,902.0,84.0,2.0,23.4,739.0,553.21,420.1
2018,6,29,9,15,909.0,86.5,2.1,23.9,777.0,599.63,455.22
2018,6,29,9,30,916.0,89.0,2.2,24.4,815.0,645.36,488.89
2018,6,29,9,45,919.5,92.5,2.25,24.9,847.5,688.83,519.81
2018,6,29,10,0,923.0,96.0,2.3,25.4,880.0,730.95,547.9
2018,6,29,10,15,928.5,97.0,2.4,25.75,907.5,770.71,573.93
2018,6,29,10,30,934.0,98.0,2.5,26.1,935.0,808.92,598.7
2018,6,29,10,45,937.5,99.5,2.55,26.45,956.0,844.28,621.02
2018,6,29,11,0,941.0,101.0,2.6,26.8,977.0,877.65,641.86
2018,6,29,11,15,943.0,101.5,2.7,27.0,990.5,906.64,660.48
2018,6,29,11,30,945.0,102.0,2.8,27.2,1004.0,933.3,677.58
2018,6,29,11,45,946.0,102.0,2.9,27.35,1010.5,956.11,692.33
2018,6,29,12,0,947.0,102.0,3.0,27.5,1017.0,976.34,705.47
2018,6,29,12,15,945.5,103.0,3.1,27.5,1016.0,992.52,716.5
2018,6,29,12,30,944.0,104.0,3.2,27.5,1015.0,1005.89,725.84
2018,6,29,12,45,940.5,105.0,3.3,27.5,1006.5,1014.48,732.21
2018,6,29,13,0,937.0,106.0,3.4,27.5,998.0,1020.12,736.83
2018,6,29,13,15,934.5,105.0,3.45,27.45,982.5,1021.75,738.76
2018,6,29,13,30,932.0,104.0,3.5,27.4,967.0,1020.39,738.91
2018,6,29,13,45,928.5,102.5,3.6,27.3,945.0,1014.55,736.78
2018,6,29,14,0,925.0,101.0,3.7,27.2,923.0,1005.76,732.84
2018,6,29,14,15,919.5,99.5,3.7,27.0,894.5,992.15,725.45
2018,6,29,14,30,914.0,98.0,3.7,26.8,866.0,975.75,716.32
2018,6,29,14,45,907.0,96.0,3.75,26.65,832.0,954.72,704.34
2018,6,29,15,0,900.0,94.0,3.8,26.5,798.0,931.15,690.68
2018,6,29,15,15,889.5,92.0,3.8,26.5,758.0,902.04,672.56
2018,6,29,15,30,879.0,90.0,3.8,26.5,718.0,870.83,652.97
2018,6,29,15,45,866.0,87.5,3.85,25.95,674.0,835.03,631.7
2018,6,29,16,0,853.0,85.0,3.9,25.4,630.0,797.64,609.0
2018,6,29,16,15,836.0,83.0,3.85,25.0,583.0,756.29,582.37
2018,6,29,16,30,819.0,81.0,3.8,24.6,536.0,718.62,558.01
2018,6,29,16,45,796.0,78.0,3.8,24.15,486.5,670.13,525.58
2018,6,29,17,0,773.0,75.0,3.8,23.7,437.0,621.63,492.46
2018,6,29,17,15,742.5,71.5,3.75,23.1,386.5,567.99,453.04
2018,6,29,17,30,712.0,68.0,3.7,22.5,336.0,515.46,413.11
2018,6,29,17,45,669.5,63.5,3.7,21.85,286.0,456.47,366.88
2018,6,29,18,0,627.0,59.0,3.7,21.2,236.0,402.61,322.95
2018,6,29,18,15,565.0,53.0,3.6,20.45,189.0,338.8,269.61
2018,6,29,18,30,503.0,47.0,3.5,19.7,142.0,280.1,218.86
2018,6,29,18,45,406.5,39.5,3.4,18.9,101.5,212.21,160.13
2018,6,29,19,0,310.0,32.0,3.3,18.1,61.0,153.16,104.68
2018,6,29,19,15,184.0,20.0,3.3,17.65,35.0,81.88,0.0
2018,6,29,19,30,58.0,8.0,3.3,17.2,9.0,21.41,0.0
2018,6,29,19,45,29.0,4.0,3.3,16.75,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,30,4,45,65.0,6.0,1.1,16.5,7.5,0.0,0.0
2018,6,30,5,0,130.0,12.0,1.1,16.7,15.0,11.8,0.0
2018,6,30,5,15,273.5,21.0,1.1,17.3,45.5,16.44,2.42
2018,6,30,5,30,417.0,30.0,1.1,17.9,76.0,22.54,13.2
2018,6,30,5,45,502.0,36.5,1.1,18.5,119.0,26.01,16.89
2018,6,30,6,0,587.0,43.0,1.1,19.1,162.0,32.0,22.39
2018,6,30,6,15,641.5,48.0,1.1,19.7,211.0,36.87,26.77
2018,6,30,6,30,696.0,53.0,1.1,20.3,260.0,74.6,35.84
2018,6,30,6,45,733.5,56.0,1.05,20.85,310.5,114.63,59.14
2018,6,30,7,0,771.0,59.0,1.0,21.4,361.0,158.68,91.32
2018,6,30,7,15,797.5,62.5,1.0,22.15,412.0,204.93,128.89
2018,6,30,7,30,824.0,66.0,1.0,22.9,463.0,258.24,173.37
2018,6,30,7,45,844.0,68.5,1.05,23.6,513.0,306.93,214.74
2018,6,30,8,0,864.0,71.0,1.1,24.3,563.0,357.3,256.91
2018,6,30,8,15,879.0,73.0,1.15,25.0,610.0,406.79,297.54
2018,6,30,8,30,894.0,75.0,1.2,25.7,657.0,457.09,337.59
2018,6,30,8,45,905.5,76.5,1.3,26.4,700.0,505.87,375.55
2018,6,30,9,0,917.0,78.0,1.4,27.1,743.0,554.73,412.39
2018,6,30,9,15,924.5,80.0,1.5,27.65,781.5,601.64,447.0
2018,6,30,9,30,932.0,82.0,1.6,28.2,820.0,647.87,480.18
2018,6,30,9,45,937.5,84.5,1.65,28.8,853.5,692.38,510.82
2018,6,30,10,0,943.0,87.0,1.7,29.4,887.0,735.68,538.41
2018,6,30,10,15,948.0,88.0,1.75,29.75,914.5,775.8,563.58
2018,6,30,10,30,953.0,89.0,1.8,30.1,942.0,814.3,587.44
2018,6,30,10,45,956.0,90.0,1.85,30.5,963.0,849.41,608.76
2018,6,30,11,0,959.0,91.0,1.9,30.9,984.0,882.44,628.59
2018,6,30,11,15,961.0,91.5,2.0,31.05,997.5,911.92,647.21
2018,6,30,11,30,963.0,92.0,2.1,31.2,1011.0,939.0,664.32
2018,6,30,11,45,963.5,92.5,2.15,31.4,1017.5,962.22,678.38
2018,6,30,12,0,964.0,93.0,2.2,31.6,1024.0,982.78,690.82
2018,6,30,12,15,961.0,95.0,2.25,31.6,1022.5,998.78,701.07
2018,6,30,12,30,958.0,97.0,2.3,31.6,1021.0,1011.9,709.65
2018,6,30,12,45,952.0,99.5,2.4,31.65,1011.5,1019.71,715.43
2018,6,30,13,0,946.0,102.0,2.5,31.7,1002.0,1024.51,719.49
2018,6,30,13,15,943.0,101.5,2.55,31.65,986.5,1026.2,721.53
2018,6,30,13,30,940.0,101.0,2.6,31.6,971.0,1024.88,721.83
2018,6,30,13,45,935.0,100.0,2.65,31.55,948.5,1018.09,718.85
2018,6,30,14,0,930.0,99.0,2.7,31.5,926.0,1008.35,714.15
2018,6,30,14,15,924.0,98.0,2.75,31.35,897.5,994.76,707.4
2018,6,30,14,30,918.0,97.0,2.8,31.2,869.0,978.38,698.95
2018,6,30,14,45,910.0,96.0,2.85,31.0,834.5,957.46,687.76
2018,6,30,15,0,902.0,95.0,2.9,30.8,800.0,934.04,674.95
2018,6,30,15,15,891.5,93.0,2.9,30.8,760.0,904.92,657.47
2018,6,30,15,30,881.0,91.0,2.9,30.8,720.0,873.7,638.56
2018,6,30,15,45,865.5,89.5,3.0,30.15,675.5,836.89,618.02
2018,6,30,16,0,850.0,88.0,3.1,29.5,631.0,798.63,596.09
2018,6,30,16,15,826.0,87.0,3.15,28.9,581.5,757.76,571.49
2018,6,30,16,30,802.0,86.0,3.2,28.3,532.0,711.67,542.68
2018,6,30,16,45,772.5,84.0,3.25,27.7,481.0,660.29,509.38
2018,6,30,17,0,743.0,82.0,3.3,27.1,430.0,609.38,475.22
2018,6,30,17,15,702.5,80.0,3.35,26.1,378.5,554.41,436.16
2018,6,30,17,30,662.0,78.0,3.4,25.1,327.0,499.49,395.72
2018,6,30,17,45,606.5,73.5,3.5,24.15,276.0,435.58,346.79
2018,6,30,18,0,551.0,69.0,3.6,23.2,225.0,375.56,299.06
2018,6,30,18,15,481.0,62.0,3.55,22.25,178.5,310.11,245.26
2018,6,30,18,30,411.0,55.0,3.5,21.3,132.0,250.4,194.66
2018,6,30,18,45,316.0,43.5,3.45,20.35,92.5,181.61,136.3
2018,6,30,19,0,221.0,32.0,3.4,19.4,53.0,124.03,84.06
2018,6,30,19,15,129.5,19.5,3.35,18.9,30.0,66.11,0.0
2018,6,30,19,30,38.0,7.0,3.3,18.4,7.0,15.76,0.0
2018,6,30,19,45,19.0,3.5,3.25,17.95,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.2,17.25,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.0,2.85,14.35,5.5,0.0,0.0
2018,7,1,5,0,63.0,10.0,2.9,14.5,11.0,9.83,0.0
2018,7,1,5,15,163.5,23.0,2.95,14.9,38.0,18.02,2.65
2018,7,1,5,30,264.0,36.0,3.0,15.3,65.0,27.69,17.62
2018,7,1,5,45,333.5,47.5,3.0,15.7,102.5,35.68,25.48
2018,7,1,6,0,403.0,59.0,3.0,16.1,140.0,43.36,32.65
2018,7,1,6,15,350.0,79.5,3.0,16.55,164.0,58.45,46.14
2018,7,1,6,30,297.0,100.0,3.0,17.0,188.0,95.28,65.81
2018,7,1,6,45,298.0,120.5,3.0,17.45,223.0,127.78,89.02
2018,7,1,7,0,299.0,141.0,3.0,17.9,258.0,160.78,114.97
2018,7,1,7,15,297.5,163.5,2.95,18.35,293.0,195.32,143.38
2018,7,1,7,30,296.0,186.0,2.9,18.8,328.0,230.0,172.2
2018,7,1,7,45,288.0,209.5,2.85,19.3,360.0,263.67,200.17
2018,7,1,8,0,280.0,233.0,2.8,19.8,392.0,296.74,227.13
2018,7,1,8,15,270.0,257.5,2.8,20.25,421.5,329.21,253.07
2018,7,1,8,30,260.0,282.0,2.8,20.7,451.0,360.81,277.66
2018,7,1,8,45,248.0,306.0,2.8,21.15,476.0,390.13,299.88
2018,7,1,9,0,236.0,330.0,2.8,21.6,501.0,422.66,323.86
2018,7,1,9,15,241.0,348.5,2.85,22.0,531.5,450.41,344.18
2018,7,1,9,30,246.0,367.0,2.9,22.4,562.0,482.78,367.54
2018,7,1,9,45,272.0,378.0,2.9,22.8,602.0,522.47,396.15
2018,7,1,10,0,298.0,389.0,2.9,23.2,642.0,563.91,425.61
2018,7,1,10,15,338.0,386.0,3.0,23.45,681.5,604.47,455.1
2018,7,1,10,30,378.0,383.0,3.1,23.7,721.0,647.15,485.87
2018,7,1,10,45,407.0,371.0,3.15,23.95,743.0,673.1,504.48
2018,7,1,11,0,436.0,359.0,3.2,24.2,765.0,701.87,525.0
2018,7,1,11,15,522.0,314.5,3.3,24.3,807.5,749.33,560.68
2018,7,1,11,30,608.0,270.0,3.4,24.4,850.0,798.12,596.95
2018,7,1,11,45,710.0,223.0,3.5,24.5,905.0,861.94,642.21
2018,7,1,12,0,812.0,176.0,3.6,24.6,960.0,925.28,684.67
2018,7,1,12,15,847.5,159.5,3.65,24.55,977.5,954.1,703.84
2018,7,1,12,30,883.0,143.0,3.7,24.5,995.0,985.11,724.74
2018,7,1,12,45,876.0,146.0,3.8,24.45,985.5,992.08,730.07
2018,7,1,13,0,869.0,149.0,3.9,24.4,976.0,996.28,733.87
2018,7,1,13,15,866.0,148.0,3.95,24.25,961.0,997.66,735.9
2018,7,1,13,30,863.0,147.0,4.0,24.1,946.0,996.26,736.21
2018,7,1,13,45,836.5,155.5,4.0,23.9,915.0,984.67,729.7
2018,7,1,14,0,810.0,164.0,4.0,23.7,884.0,965.25,718.08
2018,7,1,14,15,824.5,152.0,4.0,23.45,864.5,961.52,717.28
2018,7,1,14,30,839.0,140.0,4.0,23.2,845.0,954.6,714.32
2018,7,1,14,45,830.5,137.0,4.0,22.95,811.0,932.66,701.26
2018,7,1,15,0,822.0,134.0,4.0,22.7,777.0,908.38,686.69
2018,7,1,15,15,809.5,131.5,4.0,22.7,737.5,878.87,667.81
2018,7,1,15,30,797.0,129.0,4.0,22.7,698.0,847.5,647.58
