Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,15,45,781.5,125.5,4.0,22.05,654.5,810.82,625.05
2018,7,1,16,0,766.0,122.0,4.0,21.4,611.0,772.81,601.26
2018,7,1,16,15,746.5,117.5,3.95,20.9,564.0,732.27,574.72
2018,7,1,16,30,727.0,113.0,3.9,20.4,517.0,688.37,545.29
2018,7,1,16,45,701.0,108.0,3.9,19.95,468.0,638.86,510.88
2018,7,1,17,0,675.0,103.0,3.9,19.5,419.0,589.71,474.91
2018,7,1,17,15,639.0,97.5,3.85,18.95,369.0,534.19,433.0
2018,7,1,17,30,603.0,92.0,3.8,18.4,319.0,480.36,391.19
2018,7,1,17,45,555.0,84.5,3.8,17.9,269.5,419.56,342.52
2018,7,1,18,0,507.0,77.0,3.8,17.4,220.0,362.04,294.97
2018,7,1,18,15,440.0,68.0,3.7,16.9,174.5,297.56,240.34
2018,7,1,18,30,373.0,59.0,3.6,16.4,129.0,237.62,188.3
2018,7,1,18,45,283.5,47.0,3.55,15.85,91.0,174.05,133.01
2018,7,1,19,0,194.0,35.0,3.5,15.3,53.0,119.38,82.34
2018,7,1,19,15,111.0,21.0,3.45,15.05,30.0,62.91,0.0
2018,7,1,19,30,28.0,7.0,3.4,14.8,7.0,13.43,0.0
2018,7,1,19,45,14.0,3.5,3.35,14.55,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,2,4,45,2.0,2.5,1.85,13.7,2.5,0.0,0.0
2018,7,2,5,0,4.0,5.0,1.9,13.9,5.0,4.91,0.0
2018,7,2,5,15,52.0,18.5,1.95,14.25,24.0,15.69,0.97
2018,7,2,5,30,100.0,32.0,2.0,14.6,43.0,26.6,16.72
2018,7,2,5,45,153.5,48.5,2.0,14.95,74.5,39.47,28.87
2018,7,2,6,0,207.0,65.0,2.0,15.3,106.0,51.91,40.29
2018,7,2,6,15,110.0,82.0,2.0,15.75,104.5,68.89,55.49
2018,7,2,6,30,13.0,99.0,2.0,16.2,103.0,91.97,71.65
2018,7,2,6,45,40.0,124.5,1.95,16.6,139.5,114.43,88.84
2018,7,2,7,0,67.0,150.0,1.9,17.0,176.0,142.92,110.6
2018,7,2,7,15,98.5,175.5,1.85,17.5,219.5,175.19,135.13
2018,7,2,7,30,130.0,201.0,1.8,18.0,263.0,206.37,158.84
2018,7,2,7,45,152.5,224.0,1.8,18.45,304.5,240.57,185.36
2018,7,2,8,0,175.0,247.0,1.8,18.9,346.0,277.11,213.57
2018,7,2,8,15,168.0,269.5,1.85,19.35,371.0,304.15,234.61
2018,7,2,8,30,161.0,292.0,1.9,19.8,396.0,330.59,254.77
2018,7,2,8,45,153.5,313.5,1.9,20.3,418.5,355.36,273.07
2018,7,2,9,0,146.0,335.0,1.9,20.8,441.0,379.47,290.45
2018,7,2,9,15,175.5,353.5,1.95,21.15,487.5,421.35,321.34
2018,7,2,9,30,205.0,372.0,2.0,21.5,534.0,465.72,353.62
2018,7,2,9,45,297.0,362.0,2.05,21.85,608.0,524.22,397.11
2018,7,2,10,0,389.0,352.0,2.1,22.2,682.0,593.21,447.47
2018,7,2,10,15,504.5,311.0,2.2,22.5,753.0,654.96,493.32
2018,7,2,10,30,620.0,270.0,2.3,22.8,824.0,724.76,544.27
2018,7,2,10,45,607.0,280.5,2.4,23.1,833.5,747.1,558.9
2018,7,2,11,0,594.0,291.0,2.5,23.4,843.0,767.41,572.31
2018,7,2,11,15,597.5,293.0,2.6,23.5,855.5,791.87,589.35
2018,7,2,11,30,601.0,295.0,2.7,23.6,868.0,815.11,605.43
2018,7,2,11,45,654.5,271.5,2.8,23.75,899.5,857.9,635.99
2018,7,2,12,0,708.0,248.0,2.9,23.9,931.0,900.69,665.59
2018,7,2,12,15,708.5,247.0,3.05,23.85,930.5,915.15,676.03
2018,7,2,12,30,709.0,246.0,3.2,23.8,930.0,927.5,685.37
2018,7,2,12,45,691.5,252.5,3.3,23.75,915.0,927.76,686.42
2018,7,2,13,0,674.0,259.0,3.4,23.7,900.0,925.56,685.99
2018,7,2,13,15,670.5,256.5,3.5,23.5,885.5,925.59,687.57
2018,7,2,13,30,667.0,254.0,3.6,23.3,871.0,923.3,687.65
2018,7,2,13,45,677.0,243.5,3.7,23.05,857.0,923.66,689.77
2018,7,2,14,0,687.0,233.0,3.8,22.8,843.0,921.47,690.24
2018,7,2,14,15,680.5,228.0,3.85,22.45,816.0,906.56,682.12
2018,7,2,14,30,674.0,223.0,3.9,22.1,789.0,889.44,672.59
2018,7,2,14,45,665.5,217.0,3.95,21.75,757.0,867.28,659.57
2018,7,2,15,0,657.0,211.0,4.0,21.4,725.0,843.18,645.15
2018,7,2,15,15,642.0,205.5,4.0,21.4,686.5,811.95,624.46
2018,7,2,15,30,627.0,200.0,4.0,21.4,648.0,779.34,602.37
2018,7,2,15,45,615.0,191.0,4.0,20.6,607.5,744.37,580.3
2018,7,2,16,0,603.0,182.0,4.0,19.8,567.0,708.2,556.94
2018,7,2,16,15,592.0,171.0,4.0,19.35,525.0,669.69,530.7
2018,7,2,16,30,581.0,160.0,4.0,18.9,483.0,630.26,503.26
2018,7,2,16,45,561.5,149.0,4.0,18.5,437.5,580.61,467.32
2018,7,2,17,0,542.0,138.0,4.0,18.1,392.0,534.72,433.34
2018,7,2,17,15,514.0,127.0,3.95,17.6,345.5,483.77,394.47
2018,7,2,17,30,486.0,116.0,3.9,17.1,299.0,434.14,355.57
2018,7,2,17,45,450.5,104.0,3.9,16.65,254.0,380.75,312.45
2018,7,2,18,0,415.0,92.0,3.9,16.2,209.0,329.82,270.04
2018,7,2,18,15,362.0,78.5,3.8,15.8,166.0,271.68,220.41
2018,7,2,18,30,309.0,65.0,3.7,15.4,123.0,218.13,173.57
2018,7,2,18,45,239.5,50.0,3.65,15.0,87.0,161.47,123.82
2018,7,2,19,0,170.0,35.0,3.6,14.6,51.0,111.6,77.01
2018,7,2,19,15,97.0,20.5,3.55,14.35,28.5,58.33,0.0
2018,7,2,19,30,24.0,6.0,3.5,14.1,6.0,11.51,0.0
2018,7,2,19,45,12.0,3.0,3.45,13.85,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,3,4,45,22.0,5.0,2.0,12.45,5.5,0.0,0.0
2018,7,3,5,0,44.0,10.0,2.0,12.7,11.0,9.83,0.0
2018,7,3,5,15,140.0,24.5,2.0,13.15,37.5,19.36,1.65
2018,7,3,5,30,236.0,39.0,2.0,13.6,64.0,30.27,19.82
2018,7,3,5,45,303.0,50.5,1.95,14.05,100.0,38.18,27.84
2018,7,3,6,0,370.0,62.0,1.9,14.5,136.0,45.71,34.94
2018,7,3,6,15,280.0,85.0,1.8,14.95,150.0,61.68,49.3
2018,7,3,6,30,190.0,108.0,1.7,15.4,164.0,95.24,69.55
2018,7,3,6,45,256.0,122.5,1.65,15.85,213.0,124.37,88.46
2018,7,3,7,0,322.0,137.0,1.6,16.3,262.0,159.91,113.7
2018,7,3,7,15,461.5,131.0,1.55,16.75,337.5,194.15,136.26
2018,7,3,7,30,601.0,125.0,1.5,17.2,413.0,245.44,174.6
2018,7,3,7,45,670.5,121.0,1.5,17.65,474.5,292.08,212.85
2018,7,3,8,0,740.0,117.0,1.5,18.1,536.0,345.46,256.72
2018,7,3,8,15,762.0,120.0,1.5,18.6,583.5,396.42,298.97
2018,7,3,8,30,784.0,123.0,1.5,19.1,631.0,445.47,338.8
2018,7,3,8,45,802.0,124.0,1.55,19.55,674.5,492.26,376.2
2018,7,3,9,0,820.0,125.0,1.6,20.0,718.0,539.91,413.23
2018,7,3,9,15,826.0,130.5,1.7,20.4,755.5,585.49,448.0
2018,7,3,9,30,832.0,136.0,1.8,20.8,793.0,630.49,481.46
2018,7,3,9,45,834.0,142.5,1.85,21.15,825.0,673.06,512.13
2018,7,3,10,0,836.0,149.0,1.9,21.5,857.0,714.4,541.22
2018,7,3,10,15,844.5,149.5,2.0,21.8,884.5,753.53,568.4
2018,7,3,10,30,853.0,150.0,2.1,22.1,912.0,791.55,593.55
2018,7,3,10,45,859.0,150.0,2.25,22.35,933.0,825.6,616.34
2018,7,3,11,0,865.0,150.0,2.4,22.6,954.0,857.7,637.75
2018,7,3,11,15,869.0,150.5,2.5,22.75,968.5,886.76,656.94
2018,7,3,11,30,873.0,151.0,2.6,22.9,983.0,913.79,674.77
2018,7,3,11,45,875.5,150.5,2.7,23.05,990.0,936.41,689.7
2018,7,3,12,0,878.0,150.0,2.8,23.2,997.0,956.71,703.17
2018,7,3,12,15,876.5,151.0,2.9,23.25,996.0,972.3,713.89
2018,7,3,12,30,875.0,152.0,3.0,23.3,995.0,985.32,723.04
2018,7,3,12,45,871.5,153.0,3.1,23.35,987.0,993.78,729.32
2018,7,3,13,0,868.0,154.0,3.2,23.4,979.0,999.52,733.94
2018,7,3,13,15,865.0,152.0,3.25,23.35,963.5,1000.03,735.16
2018,7,3,13,30,862.0,150.0,3.3,23.3,948.0,997.73,734.69
2018,7,3,13,45,857.0,148.0,3.4,23.2,925.5,990.7,731.72
2018,7,3,14,0,852.0,146.0,3.5,23.1,903.0,980.92,727.03
2018,7,3,14,15,844.5,144.5,3.5,22.95,874.5,972.42,722.73
2018,7,3,14,30,837.0,143.0,3.5,22.8,846.0,955.6,712.93
2018,7,3,14,45,828.0,140.0,3.5,22.6,811.5,933.29,699.66
2018,7,3,15,0,819.0,137.0,3.5,22.4,777.0,908.67,684.84
2018,7,3,15,15,806.0,134.5,3.5,22.4,737.5,878.83,665.88
2018,7,3,15,30,793.0,132.0,3.5,22.4,698.0,847.15,645.58
2018,7,3,15,45,778.0,128.0,3.5,21.85,654.5,810.49,622.99
2018,7,3,16,0,763.0,124.0,3.5,21.3,611.0,772.47,599.13
2018,7,3,16,15,744.0,119.0,3.5,20.9,564.0,731.97,572.77
2018,7,3,16,30,725.0,114.0,3.5,20.5,517.0,687.98,543.4
2018,7,3,16,45,700.0,108.5,3.5,20.1,468.0,638.7,509.23
2018,7,3,17,0,675.0,103.0,3.5,19.7,419.0,589.7,473.5
2018,7,3,17,15,639.5,97.5,3.5,19.2,369.0,534.51,432.08
2018,7,3,17,30,604.0,92.0,3.5,18.7,319.0,480.95,390.68
2018,7,3,17,45,556.5,85.5,3.45,18.2,270.5,421.49,343.16
2018,7,3,18,0,509.0,79.0,3.4,17.7,222.0,365.21,296.71
2018,7,3,18,15,443.5,69.0,3.35,17.15,176.0,300.22,241.96
2018,7,3,18,30,378.0,59.0,3.3,16.6,130.0,239.71,189.65
2018,7,3,18,45,287.5,46.5,3.2,16.1,91.5,174.91,133.41
2018,7,3,19,0,197.0,34.0,3.1,15.6,53.0,119.05,81.7
2018,7,3,19,15,112.0,20.5,3.1,15.3,30.0,62.44,0.0
2018,7,3,19,30,27.0,7.0,3.1,15.0,7.0,13.18,0.0
2018,7,3,19,45,13.5,3.5,3.05,14.65,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,4,4,45,24.5,4.5,2.55,12.35,5.0,0.0,0.0
2018,7,4,5,0,49.0,9.0,2.7,12.6,10.0,8.85,0.0
2018,7,4,5,15,163.0,23.0,2.8,13.0,38.0,18.12,0.2
2018,7,4,5,30,277.0,37.0,2.9,13.4,66.0,28.66,18.39
2018,7,4,5,45,335.5,46.0,3.0,13.8,99.5,35.01,25.06
2018,7,4,6,0,394.0,55.0,3.1,14.2,133.0,39.96,29.87
2018,7,4,6,15,216.5,75.0,3.05,14.55,119.5,59.12,47.1
2018,7,4,6,30,39.0,95.0,3.0,14.9,106.0,86.8,66.99
2018,7,4,6,45,29.5,109.5,2.95,15.3,119.0,101.5,79.03
2018,7,4,7,0,20.0,124.0,2.9,15.7,132.0,118.61,93.28
2018,7,4,7,15,15.5,134.5,2.9,16.05,141.0,129.17,101.81
2018,7,4,7,30,11.0,145.0,2.9,16.4,150.0,139.21,109.79
2018,7,4,7,45,12.5,165.0,2.9,16.8,171.5,158.93,125.31
2018,7,4,8,0,14.0,185.0,2.9,17.2,193.0,178.87,140.8
2018,7,4,8,15,15.0,201.5,2.9,17.55,210.5,195.71,153.67
2018,7,4,8,30,16.0,218.0,2.9,17.9,228.0,212.68,166.51
2018,7,4,8,45,18.0,232.5,2.95,18.3,244.5,228.44,178.28
2018,7,4,9,0,20.0,247.0,3.0,18.7,261.0,244.39,190.12
2018,7,4,9,15,57.0,293.0,3.05,19.0,337.0,304.64,236.59
2018,7,4,9,30,94.0,339.0,3.1,19.3,413.0,372.27,287.91
2018,7,4,9,45,197.5,361.0,3.15,19.65,525.5,461.67,356.02
2018,7,4,10,0,301.0,383.0,3.2,20.0,638.0,559.56,428.99
2018,7,4,10,15,291.0,400.0,3.25,20.25,653.0,581.9,444.08
2018,7,4,10,30,281.0,417.0,3.3,20.5,668.0,603.21,458.61
2018,7,4,10,45,527.0,306.0,3.35,20.75,790.5,707.36,539.68
2018,7,4,11,0,773.0,195.0,3.4,21.0,913.0,824.2,625.99
2018,7,4,11,15,848.5,157.0,3.45,21.1,956.0,876.16,660.64
2018,7,4,11,30,924.0,119.0,3.5,21.2,999.0,927.92,695.26
2018,7,4,11,45,928.0,117.5,3.55,21.35,1007.0,951.88,710.71
2018,7,4,12,0,932.0,116.0,3.6,21.5,1015.0,973.41,724.76
2018,7,4,12,15,933.5,115.0,3.6,21.5,1015.0,990.54,736.0
2018,7,4,12,30,935.0,114.0,3.6,21.5,1015.0,1004.96,745.54
2018,7,4,12,45,937.0,111.0,3.6,21.55,1008.0,1015.07,752.17
2018,7,4,13,0,939.0,108.0,3.6,21.6,1001.0,1022.26,757.0
2018,7,4,13,15,938.0,106.5,3.6,21.6,986.5,1025.07,759.22
2018,7,4,13,30,937.0,105.0,3.6,21.6,972.0,1024.87,759.59
2018,7,4,13,45,934.5,103.5,3.55,21.55,951.0,1020.19,756.92
2018,7,4,14,0,932.0,102.0,3.5,21.5,930.0,1012.52,752.41
2018,7,4,14,15,927.0,100.5,3.5,21.4,902.0,999.51,744.98
2018,7,4,14,30,922.0,99.0,3.5,21.3,874.0,983.66,735.78
2018,7,4,14,45,915.0,97.0,3.45,21.25,839.5,962.67,722.7
2018,7,4,15,0,908.0,95.0,3.4,21.2,805.0,939.09,707.95
2018,7,4,15,15,898.0,93.0,3.4,21.2,765.0,910.4,689.91
2018,7,4,15,30,888.0,91.0,3.4,21.2,725.0,879.54,670.34
2018,7,4,15,45,876.0,89.0,3.4,20.75,681.5,845.01,649.23
2018,7,4,16,0,864.0,87.0,3.4,20.3,638.0,808.81,626.69
2018,7,4,16,15,848.0,84.0,3.4,19.95,590.5,766.84,599.46
2018,7,4,16,30,832.0,81.0,3.4,19.6,543.0,728.43,574.41
2018,7,4,16,45,810.0,78.0,3.4,19.25,493.0,680.23,541.64
2018,7,4,17,0,788.0,75.0,3.4,18.9,443.0,631.89,508.12
2018,7,4,17,15,757.0,71.5,3.4,18.45,392.0,577.34,467.47
2018,7,4,17,30,726.0,68.0,3.4,18.0,341.0,523.9,426.19
2018,7,4,17,45,684.0,63.5,3.35,17.5,290.5,464.57,378.79
2018,7,4,18,0,642.0,59.0,3.3,17.0,240.0,410.32,333.7
2018,7,4,18,15,580.0,53.0,3.15,16.5,192.0,345.79,278.75
2018,7,4,18,30,518.0,47.0,3.0,16.0,144.0,286.38,226.45
2018,7,4,18,45,421.5,39.0,2.9,15.45,103.0,217.21,165.73
2018,7,4,19,0,325.0,31.0,2.8,14.9,62.0,157.03,107.95
2018,7,4,19,15,194.5,19.5,2.7,14.6,35.5,84.01,0.0
2018,7,4,19,30,64.0,8.0,2.6,14.3,9.0,22.79,0.0
2018,7,4,19,45,32.0,4.0,2.55,13.95,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.5,1.7,11.1,1.5,0.0,0.0
2018,7,5,5,0,0.0,3.0,1.8,11.4,3.0,2.95,0.0
2018,7,5,5,15,0.0,10.0,1.95,12.0,10.0,9.64,0.0
2018,7,5,5,30,0.0,17.0,2.1,12.6,17.0,16.4,8.12
2018,7,5,5,45,11.5,28.5,2.2,13.15,31.0,27.56,18.6
2018,7,5,6,0,23.0,40.0,2.3,13.7,45.0,38.12,28.31
2018,7,5,6,15,23.0,50.5,2.3,14.2,56.5,47.66,36.99
2018,7,5,6,30,23.0,61.0,2.3,14.7,68.0,58.4,43.54
2018,7,5,6,45,14.5,87.5,2.3,15.2,92.0,84.35,65.32
2018,7,5,7,0,6.0,114.0,2.3,15.7,116.0,108.0,85.06
2018,7,5,7,15,66.0,138.5,2.2,16.2,169.5,138.61,107.41
2018,7,5,7,30,126.0,163.0,2.1,16.7,223.0,173.97,133.88
2018,7,5,7,45,319.5,155.0,2.05,17.25,329.5,220.53,166.29
2018,7,5,8,0,513.0,147.0,2.0,17.8,436.0,295.25,223.04
2018,7,5,8,15,689.0,115.0,1.95,18.3,539.0,358.87,272.69
2018,7,5,8,30,865.0,83.0,1.9,18.8,642.0,446.25,340.86
2018,7,5,8,45,888.5,81.0,1.8,19.3,689.0,496.42,380.75
2018,7,5,9,0,912.0,79.0,1.7,19.8,736.0,547.74,420.35
2018,7,5,9,15,922.0,80.0,1.65,20.3,775.5,595.09,455.89
2018,7,5,9,30,932.0,81.0,1.6,20.8,815.0,641.99,489.9
2018,7,5,9,45,940.0,81.5,1.6,21.35,849.0,686.46,521.37
2018,7,5,10,0,948.0,82.0,1.6,21.9,883.0,729.89,549.82
2018,7,5,10,15,953.5,82.5,1.55,22.35,911.0,770.28,574.8
2018,7,5,10,30,959.0,83.0,1.5,22.8,939.0,809.06,598.25
2018,7,5,10,45,962.5,84.0,1.5,23.3,960.0,844.94,619.83
2018,7,5,11,0,966.0,85.0,1.5,23.8,981.0,878.77,639.82
2018,7,5,11,15,968.0,85.5,1.55,24.15,995.0,908.63,658.07
2018,7,5,11,30,970.0,86.0,1.6,24.5,1009.0,936.08,674.72
2018,7,5,11,45,971.5,85.5,1.65,24.9,1016.0,959.57,688.7
2018,7,5,12,0,973.0,85.0,1.7,25.3,1023.0,980.4,701.03
2018,7,5,12,15,968.0,88.0,1.8,25.5,1021.0,995.83,711.23
2018,7,5,12,30,963.0,91.0,1.9,25.7,1019.0,1008.31,719.68
2018,7,5,12,45,955.0,95.5,2.0,25.9,1009.5,1016.42,725.49
2018,7,5,13,0,947.0,100.0,2.1,26.1,1000.0,1021.51,729.53
2018,7,5,13,15,945.0,99.0,2.15,26.1,985.0,1023.84,731.93
2018,7,5,13,30,943.0,98.0,2.2,26.1,970.0,1023.14,732.56
2018,7,5,13,45,940.0,96.5,2.3,26.15,948.5,1017.92,730.87
2018,7,5,14,0,937.0,95.0,2.4,26.2,927.0,1009.69,727.37
2018,7,5,14,15,932.0,93.0,2.4,26.15,898.5,996.06,719.74
2018,7,5,14,30,927.0,91.0,2.4,26.1,870.0,979.57,710.41
2018,7,5,14,45,920.5,89.5,2.45,26.05,836.0,959.45,699.27
2018,7,5,15,0,914.0,88.0,2.5,26.0,802.0,936.74,686.45
2018,7,5,15,15,904.0,86.5,2.5,26.0,762.5,908.42,669.34
2018,7,5,15,30,894.0,85.0,2.5,26.0,723.0,877.93,650.76
2018,7,5,15,45,882.5,82.0,2.5,25.7,679.0,842.5,629.48
2018,7,5,16,0,871.0,79.0,2.5,25.4,635.0,805.33,606.78
2018,7,5,16,15,856.0,76.0,2.5,25.1,587.5,763.86,580.78
2018,7,5,16,30,841.0,73.0,2.5,24.8,540.0,721.29,553.6
2018,7,5,16,45,816.0,71.0,2.5,24.5,489.5,671.85,520.95
2018,7,5,17,0,791.0,69.0,2.5,24.2,439.0,626.78,490.81
2018,7,5,17,15,765.5,64.5,2.45,23.65,388.5,574.46,453.39
2018,7,5,17,30,740.0,60.0,2.4,23.1,338.0,522.81,414.8
2018,7,5,17,45,633.5,62.0,2.35,22.55,275.0,436.72,347.96
2018,7,5,18,0,527.0,64.0,2.3,22.0,212.0,357.37,284.58
2018,7,5,18,15,325.0,47.0,2.2,21.2,132.5,219.67,173.83
2018,7,5,18,30,123.0,30.0,2.1,20.4,53.0,94.87,71.82
2018,7,5,18,45,94.5,21.5,2.05,19.55,36.0,68.64,49.1
2018,7,5,19,0,66.0,13.0,2.0,18.7,19.0,44.63,27.03
2018,7,5,19,15,50.0,9.0,2.15,18.35,12.0,28.75,0.0
2018,7,5,19,30,34.0,5.0,2.3,18.0,5.0,12.83,0.0
2018,7,5,19,45,17.0,2.5,2.45,17.65,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,6,4,45,2.5,2.0,2.1,15.7,2.0,0.0,0.0
2018,7,6,5,0,5.0,4.0,2.1,15.8,4.0,3.93,0.0
2018,7,6,5,15,3.0,6.5,2.1,16.0,6.5,6.31,0.0
2018,7,6,5,30,1.0,9.0,2.1,16.2,9.0,8.67,1.51
2018,7,6,5,45,0.5,10.0,2.1,16.4,10.0,9.64,2.73
2018,7,6,6,0,0.0,11.0,2.1,16.6,11.0,10.6,3.72
2018,7,6,6,15,0.5,26.0,2.15,16.85,26.0,25.09,16.64
2018,7,6,6,30,1.0,41.0,2.2,17.1,41.0,39.63,27.92
2018,7,6,6,45,58.0,85.5,2.2,17.35,107.5,80.69,59.98
2018,7,6,7,0,115.0,130.0,2.2,17.6,174.0,128.93,96.94
2018,7,6,7,15,70.5,127.0,2.2,17.95,155.0,129.71,99.19
2018,7,6,7,30,26.0,124.0,2.2,18.3,136.0,121.3,93.83
2018,7,6,7,45,44.0,166.0,2.2,18.65,189.5,164.99,128.38
2018,7,6,8,0,62.0,208.0,2.2,19.0,243.0,210.41,163.79
2018,7,6,8,15,74.5,233.5,2.15,19.45,279.0,241.7,187.69
2018,7,6,8,30,87.0,259.0,2.1,19.9,315.0,274.33,212.39
2018,7,6,8,45,46.5,213.0,2.05,20.35,243.0,220.52,170.29
2018,7,6,9,0,6.0,167.0,2.0,20.8,171.0,163.13,124.9
2018,7,6,9,15,5.0,157.0,2.0,21.35,160.5,153.68,117.11
2018,7,6,9,30,4.0,147.0,2.0,21.9,150.0,144.0,109.08
2018,7,6,9,45,6.5,178.5,2.0,22.4,184.0,175.79,133.42
2018,7,6,10,0,9.0,210.0,2.0,22.9,218.0,207.81,157.51
2018,7,6,10,15,11.0,215.5,2.05,23.55,225.5,215.12,162.46
2018,7,6,10,30,13.0,221.0,2.1,24.2,233.0,222.56,167.58
2018,7,6,10,45,126.0,313.0,2.15,24.8,430.0,397.89,300.32
2018,7,6,11,0,239.0,405.0,2.2,25.4,627.0,581.47,431.54
2018,7,6,11,15,436.5,320.0,2.25,25.75,732.5,679.53,503.81
2018,7,6,11,30,634.0,235.0,2.3,26.1,838.0,785.38,580.14
2018,7,6,11,45,624.5,263.5,2.4,26.45,861.0,821.39,602.34
2018,7,6,12,0,615.0,292.0,2.5,26.8,884.0,855.58,623.71
2018,7,6,12,15,656.5,267.5,2.6,26.9,899.5,884.65,644.52
2018,7,6,12,30,698.0,243.0,2.7,27.0,915.0,912.45,663.65
2018,7,6,12,45,780.0,190.0,2.85,27.15,935.5,946.01,686.24
2018,7,6,13,0,862.0,137.0,3.0,27.3,956.0,975.74,706.28
2018,7,6,13,15,842.0,145.5,3.1,27.25,935.0,970.08,703.65
2018,7,6,13,30,822.0,154.0,3.2,27.2,914.0,967.32,703.27
2018,7,6,13,45,680.5,229.0,3.3,27.15,848.0,911.16,667.74
2018,7,6,14,0,539.0,304.0,3.4,27.1,782.0,848.79,624.18
2018,7,6,14,15,606.0,262.0,3.45,26.95,783.5,869.32,642.08
2018,7,6,14,30,673.0,220.0,3.5,26.8,785.0,884.64,655.27
2018,7,6,14,45,748.5,169.5,3.6,26.65,774.0,889.72,660.57
2018,7,6,15,0,824.0,119.0,3.7,26.5,763.0,887.7,661.29
2018,7,6,15,15,846.0,101.5,3.7,26.5,733.0,872.77,652.46
2018,7,6,15,30,868.0,84.0,3.7,26.5,703.0,853.94,641.11
2018,7,6,15,45,793.0,105.0,3.75,25.9,643.5,797.37,605.26
2018,7,6,16,0,718.0,126.0,3.8,25.3,584.0,740.45,568.56
2018,7,6,16,15,761.5,101.0,3.75,24.9,553.5,722.58,558.44
2018,7,6,16,30,805.0,76.0,3.7,24.5,523.0,697.49,542.79
2018,7,6,16,45,784.5,72.5,3.65,24.1,474.5,655.22,514.38
2018,7,6,17,0,764.0,69.0,3.6,23.7,426.0,608.28,482.03
2018,7,6,17,15,724.0,68.0,3.5,23.25,375.0,551.88,440.11
2018,7,6,17,30,684.0,67.0,3.4,22.8,324.0,497.34,398.16
2018,7,6,17,45,621.0,64.5,3.35,22.3,271.5,432.68,347.09
2018,7,6,18,0,558.0,62.0,3.3,21.8,219.0,370.72,296.68
2018,7,6,18,15,525.0,53.0,3.2,21.3,177.5,319.94,253.63
2018,7,6,18,30,492.0,44.0,3.1,20.8,136.0,271.7,211.07
2018,7,6,18,45,406.5,36.5,3.0,20.35,97.5,208.58,156.03
2018,7,6,19,0,321.0,29.0,2.9,19.9,59.0,153.56,102.85
2018,7,6,19,15,193.5,18.5,2.9,19.65,33.5,82.42,0.0
2018,7,6,19,30,66.0,8.0,2.9,19.4,8.0,23.21,0.0
2018,7,6,19,45,33.0,4.0,2.85,19.1,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.75,18.25,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,7,4,45,47.5,4.5,2.4,14.45,5.0,0.0,0.0
2018,7,7,5,0,95.0,9.0,2.5,14.6,10.0,8.85,0.0
2018,7,7,5,15,244.0,19.0,2.55,15.0,39.0,15.03,0.0
2018,7,7,5,30,393.0,29.0,2.6,15.4,68.0,22.18,12.61
2018,7,7,5,45,483.0,35.5,2.65,15.8,110.5,25.63,16.64
2018,7,7,6,0,573.0,42.0,2.7,16.2,153.0,31.61,22.24
2018,7,7,6,15,630.0,47.0,2.7,16.8,201.5,33.71,24.26
2018,7,7,6,30,687.0,52.0,2.7,17.4,250.0,65.83,32.24
2018,7,7,6,45,726.0,56.0,2.65,18.05,301.0,106.14,54.34
2018,7,7,7,0,765.0,60.0,2.6,18.7,352.0,150.64,86.3
2018,7,7,7,15,792.5,63.0,2.7,19.35,403.0,196.24,123.57
2018,7,7,7,30,820.0,66.0,2.8,20.0,454.0,249.04,168.61
2018,7,7,7,45,840.5,68.0,2.85,20.65,503.5,297.26,210.83
2018,7,7,8,0,861.0,70.0,2.9,21.3,553.0,347.22,254.16
2018,7,7,8,15,877.0,71.5,2.95,21.85,600.5,396.59,296.46
2018,7,7,8,30,893.0,73.0,3.0,22.4,648.0,446.88,338.42
2018,7,7,8,45,904.5,75.5,3.05,22.9,692.0,496.67,378.9
2018,7,7,9,0,916.0,78.0,3.1,23.4,736.0,546.57,418.26
2018,7,7,9,15,924.5,79.5,3.15,23.8,775.0,593.77,454.7
2018,7,7,9,30,933.0,81.0,3.2,24.2,814.0,640.39,489.72
2018,7,7,9,45,939.5,82.0,3.3,24.6,847.5,684.47,522.21
2018,7,7,10,0,946.0,83.0,3.4,25.0,881.0,727.4,551.88
2018,7,7,10,15,951.0,84.0,3.45,25.2,908.5,767.91,578.96
2018,7,7,10,30,956.0,85.0,3.5,25.4,936.0,806.79,604.68
2018,7,7,10,45,947.5,93.5,3.55,25.65,954.0,840.24,626.37
2018,7,7,11,0,939.0,102.0,3.6,25.9,972.0,870.97,646.12
2018,7,7,11,15,954.0,94.0,3.65,26.0,989.5,903.25,667.22
2018,7,7,11,30,969.0,86.0,3.7,26.1,1007.0,933.7,687.02
2018,7,7,11,45,970.0,85.5,3.7,26.2,1013.5,956.81,701.61
2018,7,7,12,0,971.0,85.0,3.7,26.3,1020.0,977.24,714.49
2018,7,7,12,15,949.5,99.0,3.75,26.35,1013.0,988.13,721.63
2018,7,7,12,30,928.0,113.0,3.8,26.4,1006.0,995.71,726.76
2018,7,7,12,45,761.0,212.5,3.85,26.45,941.0,952.63,698.61
2018,7,7,13,0,594.0,312.0,3.9,26.5,876.0,898.72,660.57
2018,7,7,13,15,526.0,338.0,4.0,26.45,831.5,864.89,637.16
2018,7,7,13,30,458.0,364.0,4.1,26.4,787.0,828.93,611.88
2018,7,7,13,45,391.0,378.0,4.15,26.4,733.5,780.37,577.68
2018,7,7,14,0,324.0,392.0,4.2,26.4,680.0,725.03,538.53
2018,7,7,14,15,330.0,378.0,4.3,26.2,663.0,716.24,534.44
2018,7,7,14,30,336.0,364.0,4.4,26.0,646.0,706.02,529.09
2018,7,7,14,45,290.0,356.5,4.45,25.85,593.0,652.79,491.56
2018,7,7,15,0,244.0,349.0,4.5,25.7,540.0,600.03,454.11
2018,7,7,15,15,475.0,253.0,4.5,25.7,600.5,709.37,540.95
2018,7,7,15,30,706.0,157.0,4.5,25.7,661.0,801.23,610.86
2018,7,7,15,45,775.5,121.0,4.6,25.05,642.5,800.13,613.19
2018,7,7,16,0,845.0,85.0,4.7,24.4,624.0,790.49,610.11
2018,7,7,16,15,833.5,80.5,4.7,24.0,578.0,750.94,584.35
2018,7,7,16,30,822.0,76.0,4.7,23.6,532.0,710.08,557.39
2018,7,7,16,45,806.5,72.0,4.7,23.15,484.5,665.84,527.54
2018,7,7,17,0,791.0,68.0,4.7,22.7,437.0,625.23,499.83
2018,7,7,17,15,761.0,64.5,4.65,22.15,386.0,571.22,459.77
2018,7,7,17,30,731.0,61.0,4.6,21.6,335.0,518.25,418.85
2018,7,7,17,45,692.5,57.0,4.5,21.0,285.5,461.3,373.35
2018,7,7,18,0,654.0,53.0,4.4,20.4,236.0,406.68,328.11
2018,7,7,18,15,599.5,47.5,4.3,19.8,189.5,345.48,276.06
2018,7,7,18,30,545.0,42.0,4.2,19.2,143.0,291.3,228.06
2018,7,7,18,45,454.5,35.0,4.05,18.65,102.5,224.5,169.21
2018,7,7,19,0,364.0,28.0,3.9,18.1,62.0,166.32,111.96
2018,7,7,19,15,222.0,18.5,3.85,17.7,35.5,90.08,0.0
2018,7,7,19,30,80.0,9.0,3.8,17.3,9.0,27.42,0.0
2018,7,7,19,45,40.0,4.5,3.8,16.95,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,8,4,45,45.5,4.5,3.15,12.85,5.0,0.0,0.0
2018,7,8,5,0,91.0,9.0,3.2,13.0,10.0,8.85,0.0
2018,7,8,5,15,236.5,19.5,3.25,13.45,38.5,15.63,0.0
2018,7,8,5,30,382.0,30.0,3.3,13.9,67.0,23.24,13.48
2018,7,8,5,45,470.5,36.5,3.3,14.35,108.5,26.61,17.58
2018,7,8,6,0,559.0,43.0,3.3,14.8,150.0,29.85,20.82
2018,7,8,6,15,615.5,48.5,3.3,15.45,198.0,35.12,25.65
2018,7,8,6,30,672.0,54.0,3.3,16.1,246.0,65.77,33.3
2018,7,8,6,45,710.0,57.5,3.35,16.75,296.0,104.78,54.37
2018,7,8,7,0,748.0,61.0,3.4,17.4,346.0,147.91,85.31
2018,7,8,7,15,775.5,64.0,3.4,18.0,396.0,192.67,122.05
2018,7,8,7,30,803.0,67.0,3.4,18.6,446.0,240.26,163.18
2018,7,8,7,45,823.0,70.0,3.45,19.2,495.5,292.76,209.14
2018,7,8,8,0,843.0,73.0,3.5,19.8,545.0,342.61,252.75
2018,7,8,8,15,858.5,75.5,3.5,20.35,592.0,391.85,295.26
2018,7,8,8,30,874.0,78.0,3.5,20.9,639.0,441.99,337.42
2018,7,8,8,45,885.5,80.0,3.55,21.45,682.5,490.51,377.27
2018,7,8,9,0,897.0,82.0,3.6,22.0,726.0,539.15,416.05
2018,7,8,9,15,904.5,84.5,3.65,22.45,764.5,585.91,452.49
2018,7,8,9,30,912.0,87.0,3.7,22.9,803.0,632.05,487.45
2018,7,8,9,45,916.0,90.5,3.75,23.35,836.0,676.02,519.9
2018,7,8,10,0,920.0,94.0,3.8,23.8,869.0,718.71,549.88
2018,7,8,10,15,926.5,95.0,3.8,24.1,897.5,759.43,577.03
2018,7,8,10,30,933.0,96.0,3.8,24.4,926.0,798.68,602.86
2018,7,8,10,45,938.5,96.0,3.85,24.75,948.0,834.56,626.2
2018,7,8,11,0,944.0,96.0,3.9,25.1,970.0,868.56,648.09
2018,7,8,11,15,947.5,95.5,3.95,25.2,984.5,898.33,667.64
2018,7,8,11,30,951.0,95.0,4.0,25.3,999.0,925.82,685.63
2018,7,8,11,45,953.5,95.0,4.05,25.45,1007.0,950.47,701.57
2018,7,8,12,0,956.0,95.0,4.1,25.6,1015.0,972.55,715.83
2018,7,8,12,15,955.0,95.5,4.15,25.6,1014.5,989.2,726.96
2018,7,8,12,30,954.0,96.0,4.2,25.6,1014.0,1003.0,736.33
2018,7,8,12,45,951.5,96.5,4.25,25.6,1006.0,1012.45,742.95
2018,7,8,13,0,949.0,97.0,4.3,25.6,998.0,1018.92,747.73
2018,7,8,13,15,946.5,96.5,4.35,25.6,983.0,1021.36,749.99
2018,7,8,13,30,944.0,96.0,4.4,25.6,968.0,1020.77,750.4
2018,7,8,13,45,940.0,95.0,4.45,25.55,946.0,1015.17,747.77
2018,7,8,14,0,936.0,94.0,4.5,25.5,924.0,1006.58,743.29
2018,7,8,14,15,930.0,93.0,4.5,25.35,895.5,993.14,735.7
2018,7,8,14,30,924.0,92.0,4.5,25.2,867.0,976.87,726.31
2018,7,8,14,45,917.0,90.0,4.5,25.05,832.5,955.87,713.79
2018,7,8,15,0,910.0,88.0,4.5,24.9,798.0,932.27,699.5
2018,7,8,15,15,899.5,86.5,4.5,24.9,758.5,903.64,681.42
2018,7,8,15,30,889.0,85.0,4.5,24.9,719.0,872.86,661.82
2018,7,8,15,45,877.0,82.5,4.55,24.4,675.0,837.74,640.67
2018,7,8,16,0,865.0,80.0,4.6,23.9,631.0,800.91,618.01
2018,7,8,16,15,849.5,77.5,4.6,23.5,584.0,759.83,591.4
2018,7,8,16,30,834.0,75.0,4.6,23.1,537.0,717.71,563.61
2018,7,8,16,45,813.0,72.0,4.6,22.7,487.5,670.25,531.35
2018,7,8,17,0,792.0,69.0,4.6,22.3,438.0,626.85,501.48
2018,7,8,17,15,764.0,65.5,4.55,21.75,387.5,574.07,462.34
2018,7,8,17,30,736.0,62.0,4.5,21.2,337.0,522.16,422.25
2018,7,8,17,45,696.5,57.5,4.5,20.6,287.0,463.85,375.89
2018,7,8,18,0,657.0,53.0,4.5,20.0,237.0,407.96,329.74
2018,7,8,18,15,598.5,47.5,4.4,19.35,189.5,344.77,276.03
2018,7,8,18,30,540.0,42.0,4.3,18.7,142.0,288.99,226.7
2018,7,8,18,45,447.5,35.5,4.2,18.0,101.5,222.31,167.93
2018,7,8,19,0,355.0,29.0,4.1,17.3,61.0,164.28,110.52
2018,7,8,19,15,216.0,18.5,4.1,16.9,34.5,88.14,0.0
2018,7,8,19,30,77.0,8.0,4.1,16.5,8.0,25.7,0.0
2018,7,8,19,45,38.5,4.0,4.05,16.1,4.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,9,4,45,43.0,4.5,3.15,12.8,5.0,0.0,0.0
2018,7,9,5,0,86.0,9.0,3.2,13.0,10.0,8.85,0.0
2018,7,9,5,15,229.0,19.0,3.25,13.45,37.5,15.23,0.0
2018,7,9,5,30,372.0,29.0,3.3,13.9,65.0,22.38,12.66
2018,7,9,5,45,462.5,36.0,3.3,14.35,106.5,26.25,17.25
2018,7,9,6,0,553.0,43.0,3.3,14.8,148.0,29.94,20.88
2018,7,9,6,15,610.5,48.0,3.25,15.45,195.5,34.76,25.32
2018,7,9,6,30,668.0,53.0,3.2,16.1,243.0,63.51,32.06
2018,7,9,6,45,707.0,56.5,3.2,16.8,293.0,102.39,52.7
2018,7,9,7,0,746.0,60.0,3.2,17.5,343.0,145.47,83.36
2018,7,9,7,15,774.0,63.5,3.15,18.2,394.0,190.63,120.22
2018,7,9,7,30,802.0,67.0,3.1,18.9,445.0,238.69,161.5
2018,7,9,7,45,822.0,70.0,3.1,19.65,494.0,291.15,207.15
2018,7,9,8,0,842.0,73.0,3.1,20.4,543.0,340.95,250.4
2018,7,9,8,15,857.5,75.0,3.0,21.15,590.0,389.72,292.02
2018,7,9,8,30,873.0,77.0,2.9,21.9,637.0,439.39,333.14
2018,7,9,8,45,884.5,79.0,2.85,22.65,680.0,487.89,372.16
2018,7,9,9,0,896.0,81.0,2.8,23.4,723.0,536.5,409.94
2018,7,9,9,15,903.5,83.5,2.75,24.05,761.5,583.26,445.22
2018,7,9,9,30,911.0,86.0,2.7,24.7,800.0,629.38,478.88
2018,7,9,9,45,916.0,88.5,2.65,25.4,833.0,673.08,509.63
2018,7,9,10,0,921.0,91.0,2.6,26.1,866.0,715.56,537.78
2018,7,9,10,15,926.5,92.0,2.65,26.6,893.5,755.63,563.55
2018,7,9,10,30,932.0,93.0,2.7,27.1,921.0,794.15,587.97
2018,7,9,10,45,935.5,94.0,2.75,27.65,942.5,829.38,609.8
2018,7,9,11,0,939.0,95.0,2.8,28.2,964.0,862.62,630.11
2018,7,9,11,15,941.5,96.0,2.85,28.5,978.5,892.88,648.95
2018,7,9,11,30,944.0,97.0,2.9,28.8,993.0,920.82,666.21
2018,7,9,11,45,945.5,97.0,3.0,29.1,1000.5,944.47,681.02
2018,7,9,12,0,947.0,97.0,3.1,29.4,1008.0,965.54,694.21
2018,7,9,12,15,946.5,97.5,3.25,29.45,1007.5,982.56,705.91
2018,7,9,12,30,946.0,98.0,3.4,29.5,1007.0,996.77,715.92
2018,7,9,12,45,944.5,98.5,3.55,29.55,1000.0,1007.15,723.56
2018,7,9,13,0,943.0,99.0,3.7,29.6,993.0,1014.59,729.43
2018,7,9,13,15,940.5,98.0,3.8,29.5,978.0,1016.55,731.99
2018,7,9,13,30,938.0,97.0,3.9,29.4,963.0,1015.48,732.74
2018,7,9,13,45,934.0,96.0,4.0,29.3,941.5,1009.94,730.71
2018,7,9,14,0,930.0,95.0,4.1,29.2,920.0,1001.42,726.84
2018,7,9,14,15,925.0,94.0,4.2,29.0,892.0,989.01,720.81
2018,7,9,14,30,920.0,93.0,4.3,28.8,864.0,973.78,712.97
2018,7,9,14,45,913.0,91.0,4.4,28.6,830.0,952.86,701.37
2018,7,9,15,0,906.0,89.0,4.5,28.4,796.0,929.36,688.03
2018,7,9,15,15,896.0,87.5,4.5,28.4,756.5,901.28,670.53
2018,7,9,15,30,886.0,86.0,4.5,28.4,717.0,871.05,651.53
2018,7,9,15,45,874.5,83.5,4.65,27.85,673.5,836.44,631.59
2018,7,9,16,0,863.0,81.0,4.8,27.3,630.0,800.11,610.22
2018,7,9,16,15,848.5,77.5,4.85,26.8,583.0,758.75,584.16
2018,7,9,16,30,834.0,74.0,4.9,26.3,536.0,716.25,556.8
2018,7,9,16,45,814.0,70.5,4.9,25.85,486.5,668.92,524.98
2018,7,9,17,0,794.0,67.0,4.9,25.4,437.0,625.54,495.46
2018,7,9,17,15,765.5,63.5,4.85,24.75,386.0,572.35,456.59
2018,7,9,17,30,737.0,60.0,4.8,24.1,335.0,520.1,416.71
2018,7,9,17,45,698.0,55.5,4.7,23.4,285.0,462.03,370.84
2018,7,9,18,0,659.0,51.0,4.6,22.7,235.0,406.36,325.22
2018,7,9,18,15,600.0,46.0,4.45,22.0,188.0,343.47,272.21
2018,7,9,18,30,541.0,41.0,4.3,21.3,141.0,285.29,221.46
2018,7,9,18,45,449.5,34.5,4.15,20.6,100.5,221.64,165.57
2018,7,9,19,0,358.0,28.0,4.0,19.9,60.0,164.03,108.6
2018,7,9,19,15,211.0,17.5,3.95,19.55,33.5,85.51,0.0
2018,7,9,19,30,64.0,7.0,3.9,19.2,7.0,21.67,0.0
2018,7,9,19,45,32.0,3.5,3.85,18.8,3.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.75,18.25,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.65,17.9,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.5,17.55,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.3,17.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,10,4,45,49.5,4.5,2.4,13.75,5.0,0.0,0.0
2018,7,10,5,0,99.0,9.0,2.6,14.0,10.0,8.85,0.0
2018,7,10,5,15,251.0,18.5,2.7,14.4,38.0,14.83,0.0
2018,7,10,5,30,403.0,28.0,2.8,14.8,66.0,21.53,11.79
2018,7,10,5,45,493.0,34.0,2.9,15.2,108.0,26.8,17.64
2018,7,10,6,0,583.0,40.0,3.0,15.6,150.0,30.01,20.86
2018,7,10,6,15,640.0,45.0,3.0,16.3,198.5,32.2,22.96
2018,7,10,6,30,697.0,50.0,3.0,17.0,247.0,60.67,29.48
2018,7,10,6,45,735.0,53.5,2.95,17.65,298.0,100.83,50.37
2018,7,10,7,0,773.0,57.0,2.9,18.3,349.0,145.09,81.62
2018,7,10,7,15,801.0,60.0,2.85,19.2,400.5,195.49,122.41
2018,7,10,7,30,829.0,63.0,2.8,20.1,452.0,244.42,164.07
2018,7,10,7,45,849.0,66.0,2.8,20.95,502.5,293.8,207.07
2018,7,10,8,0,869.0,69.0,2.8,21.8,553.0,344.89,251.08
2018,7,10,8,15,884.5,70.5,2.75,22.5,600.5,394.51,293.28
2018,7,10,8,30,900.0,72.0,2.7,23.2,648.0,445.0,334.96
2018,7,10,8,45,912.0,74.0,2.65,23.85,692.5,494.98,375.01
2018,7,10,9,0,924.0,76.0,2.6,24.5,737.0,545.11,413.81
2018,7,10,9,15,930.0,79.0,2.65,25.05,776.0,592.74,449.97
2018,7,10,9,30,936.0,82.0,2.7,25.6,815.0,639.58,484.49
2018,7,10,9,45,939.5,85.5,2.7,26.15,848.5,684.29,516.27
2018,7,10,10,0,943.0,89.0,2.7,26.7,882.0,727.64,545.33
2018,7,10,10,15,948.0,91.0,2.8,27.05,910.5,769.13,572.55
2018,7,10,10,30,953.0,93.0,2.9,27.4,939.0,809.02,598.42
2018,7,10,10,45,957.0,93.5,2.95,27.7,960.5,844.92,621.23
2018,7,10,11,0,961.0,94.0,3.0,28.0,982.0,878.8,642.55
2018,7,10,11,15,963.5,94.0,3.15,28.1,996.5,908.77,662.36
2018,7,10,11,30,966.0,94.0,3.3,28.2,1011.0,936.34,680.62
2018,7,10,11,45,967.0,94.0,3.4,28.3,1017.5,960.07,696.06
2018,7,10,12,0,968.0,94.0,3.5,28.4,1024.0,981.13,709.82
2018,7,10,12,15,967.0,94.5,3.65,28.3,1023.5,998.06,721.9
2018,7,10,12,30,966.0,95.0,3.8,28.2,1023.0,1012.1,732.22
2018,7,10,12,45,963.5,95.5,3.9,28.15,1015.0,1021.75,739.34
2018,7,10,13,0,961.0,96.0,4.0,28.1,1007.0,1028.38,744.65
2018,7,10,13,15,958.0,96.0,4.15,27.85,992.0,1030.96,748.37
2018,7,10,13,30,955.0,96.0,4.3,27.6,977.0,1030.47,750.22
2018,7,10,13,45,951.0,95.5,4.4,27.35,955.5,1025.43,748.9
2018,7,10,14,0,947.0,95.0,4.5,27.1,934.0,1017.37,745.71
2018,7,10,14,15,941.5,93.5,4.55,26.8,905.0,1003.85,738.85
2018,7,10,14,30,936.0,92.0,4.6,26.5,876.0,987.43,730.24
2018,7,10,14,45,928.5,90.5,4.65,26.15,841.5,966.37,718.8
2018,7,10,15,0,921.0,89.0,4.7,25.8,807.0,942.7,705.57
2018,7,10,15,15,911.0,87.0,4.7,25.8,767.0,913.77,687.33
2018,7,10,15,30,901.0,85.0,4.7,25.8,727.0,882.64,667.54
2018,7,10,15,45,888.5,83.0,4.8,24.95,682.5,847.36,647.57
2018,7,10,16,0,876.0,81.0,4.9,24.1,638.0,810.37,625.96
2018,7,10,16,15,860.5,78.5,4.85,23.55,590.5,768.97,599.19
2018,7,10,16,30,845.0,76.0,4.8,23.0,543.0,726.49,571.22
2018,7,10,16,45,824.0,73.0,4.8,22.45,493.0,678.65,538.96
2018,7,10,17,0,803.0,70.0,4.8,21.9,443.0,634.84,509.05
2018,7,10,17,15,774.5,66.5,4.75,21.3,392.0,581.31,469.28
2018,7,10,17,30,746.0,63.0,4.7,20.7,341.0,528.66,428.57
2018,7,10,17,45,706.5,58.0,4.65,20.05,290.0,469.33,381.23
2018,7,10,18,0,667.0,53.0,4.6,19.4,239.0,412.41,334.08
2018,7,10,18,15,606.5,48.0,4.5,18.75,191.0,348.42,279.5
2018,7,10,18,30,546.0,43.0,4.4,18.1,143.0,292.15,229.55
2018,7,10,18,45,450.0,35.5,4.3,17.5,101.5,222.76,168.33
2018,7,10,19,0,354.0,28.0,4.2,16.9,60.0,162.53,108.27
2018,7,10,19,15,205.0,17.0,4.15,16.5,33.0,83.07,0.0
2018,7,10,19,30,56.0,6.0,4.1,16.1,6.0,18.81,0.0
2018,7,10,19,45,28.0,3.0,4.0,15.7,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,11,4,45,40.5,4.5,2.05,12.7,4.5,0.0,0.0
2018,7,11,5,0,81.0,9.0,2.1,12.9,9.0,8.85,0.0
2018,7,11,5,15,225.5,19.0,2.1,13.4,36.0,15.45,0.0
2018,7,11,5,30,370.0,29.0,2.1,13.9,63.0,22.61,12.59
2018,7,11,5,45,465.0,36.0,2.1,14.4,105.0,26.45,17.39
2018,7,11,6,0,560.0,43.0,2.1,14.9,147.0,30.12,21.03
2018,7,11,6,15,344.5,63.0,2.0,15.45,133.0,45.19,34.58
2018,7,11,6,30,129.0,83.0,1.9,16.0,119.0,75.62,55.53
2018,7,11,6,45,149.0,105.0,1.8,16.5,154.5,102.72,75.09
2018,7,11,7,0,169.0,127.0,1.7,17.0,190.0,132.12,97.39
2018,7,11,7,15,175.5,153.0,1.7,17.6,227.0,164.56,123.28
2018,7,11,7,30,182.0,179.0,1.7,18.2,264.0,197.96,150.07
2018,7,11,7,45,266.0,187.0,1.65,18.8,327.0,234.04,176.67
2018,7,11,8,0,350.0,195.0,1.6,19.4,390.0,282.93,214.02
2018,7,11,8,15,534.5,160.5,1.6,20.0,487.5,335.09,253.2
2018,7,11,8,30,719.0,126.0,1.6,20.6,585.0,408.74,309.81
2018,7,11,8,45,807.5,105.5,1.65,21.2,655.0,469.3,357.1
2018,7,11,9,0,896.0,85.0,1.7,21.8,725.0,537.58,409.33
2018,7,11,9,15,911.5,84.5,1.75,22.35,767.0,586.17,446.01
2018,7,11,9,30,927.0,84.0,1.8,22.9,809.0,634.78,481.78
2018,7,11,9,45,928.5,89.0,1.8,23.45,842.0,679.27,513.15
2018,7,11,10,0,930.0,94.0,1.8,24.0,875.0,722.27,541.95
2018,7,11,10,15,936.0,95.0,1.9,24.45,903.5,763.13,568.53
2018,7,11,10,30,942.0,96.0,2.0,24.9,932.0,802.48,593.83
2018,7,11,10,45,946.5,96.5,2.05,25.35,953.5,838.47,616.25
2018,7,11,11,0,951.0,97.0,2.1,25.8,975.0,872.5,637.2
2018,7,11,11,15,953.5,97.5,2.15,26.1,989.5,902.73,655.91
2018,7,11,11,30,956.0,98.0,2.2,26.4,1004.0,930.6,673.04
2018,7,11,11,45,957.0,98.5,2.25,26.7,1011.5,954.65,687.69
2018,7,11,12,0,958.0,99.0,2.3,27.0,1019.0,976.08,700.69
2018,7,11,12,15,959.0,98.0,2.4,27.15,1019.0,993.31,712.0
2018,7,11,12,30,960.0,97.0,2.5,27.3,1019.0,1007.72,721.61
2018,7,11,12,45,959.0,96.5,2.55,27.4,1011.5,1017.79,728.24
2018,7,11,13,0,958.0,96.0,2.6,27.5,1004.0,1024.87,733.11
2018,7,11,13,15,955.5,95.5,2.7,27.45,989.0,1027.44,736.18
2018,7,11,13,30,953.0,95.0,2.8,27.4,974.0,1026.94,737.44
