Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,13,45,948.5,94.5,2.9,27.35,952.0,1021.44,735.62
2018,7,11,14,0,944.0,94.0,3.0,27.3,930.0,1012.93,731.97
2018,7,11,14,15,938.0,93.0,3.05,27.1,901.5,999.49,725.24
2018,7,11,14,30,932.0,92.0,3.1,26.9,873.0,983.2,716.73
2018,7,11,14,45,924.0,91.0,3.2,26.65,838.5,962.28,705.74
2018,7,11,15,0,916.0,90.0,3.3,26.4,804.0,938.8,693.01
2018,7,11,15,15,906.0,88.5,3.3,26.4,764.0,910.55,675.67
2018,7,11,15,30,896.0,87.0,3.3,26.4,724.0,880.11,656.82
2018,7,11,15,45,882.5,85.0,3.35,25.55,679.5,844.14,636.5
2018,7,11,16,0,869.0,83.0,3.4,24.7,635.0,806.54,614.67
2018,7,11,16,15,850.5,81.0,3.4,24.15,587.0,763.6,587.68
2018,7,11,16,30,832.0,79.0,3.4,23.6,539.0,719.8,559.58
2018,7,11,16,45,808.5,76.5,3.4,23.05,488.5,675.65,530.65
2018,7,11,17,0,785.0,74.0,3.4,22.5,438.0,626.94,497.63
2018,7,11,17,15,753.5,70.5,3.3,21.85,386.5,572.2,457.31
2018,7,11,17,30,722.0,67.0,3.2,21.2,335.0,518.6,416.49
2018,7,11,17,45,678.5,62.0,3.15,20.5,284.0,458.06,368.99
2018,7,11,18,0,635.0,57.0,3.1,19.8,233.0,402.66,323.71
2018,7,11,18,15,570.5,51.5,2.95,19.15,185.5,338.01,269.3
2018,7,11,18,30,506.0,46.0,2.8,18.5,138.0,278.7,217.67
2018,7,11,18,45,407.0,38.0,2.7,17.9,97.5,209.43,157.42
2018,7,11,19,0,308.0,30.0,2.6,17.3,57.0,149.43,98.49
2018,7,11,19,15,176.0,18.0,2.55,16.95,31.5,75.66,0.0
2018,7,11,19,30,44.0,6.0,2.5,16.6,6.0,16.01,0.0
2018,7,11,19,45,22.0,3.0,2.45,16.25,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,12,4,45,4.5,1.5,1.65,13.5,1.5,0.0,0.0
2018,7,12,5,0,9.0,3.0,1.7,13.7,3.0,2.95,0.0
2018,7,12,5,15,4.5,9.5,1.75,14.2,9.5,9.24,0.0
2018,7,12,5,30,0.0,16.0,1.8,14.7,16.0,15.44,6.66
2018,7,12,5,45,0.0,28.5,1.85,15.2,28.5,27.52,18.23
2018,7,12,6,0,0.0,41.0,1.9,15.7,41.0,39.61,29.27
2018,7,12,6,15,0.0,51.0,1.9,16.25,51.0,49.2,37.98
2018,7,12,6,30,0.0,61.0,1.9,16.8,61.0,58.72,44.05
2018,7,12,6,45,0.0,73.5,1.9,17.3,73.5,70.49,53.81
2018,7,12,7,0,0.0,86.0,1.9,17.8,86.0,82.29,63.4
2018,7,12,7,15,6.5,121.5,1.95,18.35,124.5,115.72,90.29
2018,7,12,7,30,13.0,157.0,2.0,18.9,163.0,149.69,117.1
2018,7,12,7,45,30.0,187.5,2.0,19.45,203.5,178.47,139.02
2018,7,12,8,0,47.0,218.0,2.0,20.0,244.0,212.97,165.32
2018,7,12,8,15,127.5,246.0,2.05,20.55,325.5,266.4,205.34
2018,7,12,8,30,208.0,274.0,2.1,21.1,407.0,332.13,254.84
2018,7,12,8,45,455.5,216.0,2.15,21.7,533.0,400.5,306.59
2018,7,12,9,0,703.0,158.0,2.2,22.3,659.0,497.0,380.01
2018,7,12,9,15,710.0,165.5,2.25,22.7,696.0,540.42,412.78
2018,7,12,9,30,717.0,173.0,2.3,23.1,733.0,583.58,444.81
2018,7,12,9,45,626.5,233.0,2.35,23.5,737.5,611.63,463.35
2018,7,12,10,0,536.0,293.0,2.4,23.9,742.0,632.52,475.97
2018,7,12,10,15,504.0,320.0,2.45,24.15,753.5,656.99,492.22
2018,7,12,10,30,472.0,347.0,2.5,24.4,765.0,678.45,505.98
2018,7,12,10,45,421.0,377.0,2.5,24.65,756.5,684.86,508.45
2018,7,12,11,0,370.0,407.0,2.5,24.9,748.0,688.79,509.07
2018,7,12,11,15,341.0,419.5,2.55,25.05,738.0,689.9,508.93
2018,7,12,11,30,312.0,432.0,2.6,25.2,728.0,688.84,507.25
2018,7,12,11,45,407.5,393.5,2.65,25.35,783.0,749.0,551.23
2018,7,12,12,0,503.0,355.0,2.7,25.5,838.0,811.81,596.02
2018,7,12,12,15,673.0,250.5,2.75,25.65,896.5,880.53,647.11
2018,7,12,12,30,843.0,146.0,2.8,25.8,955.0,944.31,688.63
2018,7,12,12,45,710.0,226.0,2.85,25.95,903.5,914.81,668.83
2018,7,12,13,0,577.0,306.0,2.9,26.1,852.0,874.5,639.77
2018,7,12,13,15,564.0,313.0,2.95,26.05,840.0,874.8,640.64
2018,7,12,13,30,551.0,320.0,3.0,26.0,828.0,873.21,639.98
2018,7,12,13,45,586.0,286.0,3.05,25.95,815.0,875.33,643.93
2018,7,12,14,0,621.0,252.0,3.1,25.9,802.0,874.41,645.91
2018,7,12,14,15,679.5,211.0,3.15,25.55,795.0,885.13,655.88
2018,7,12,14,30,738.0,170.0,3.2,25.2,788.0,887.64,659.62
2018,7,12,14,45,766.5,147.5,3.2,24.85,766.0,881.41,657.33
2018,7,12,15,0,795.0,125.0,3.2,24.5,744.0,871.22,652.53
2018,7,12,15,15,782.5,122.5,3.2,24.5,705.5,842.4,634.18
2018,7,12,15,30,770.0,120.0,3.2,24.5,667.0,811.79,614.65
2018,7,12,15,45,755.0,116.5,3.1,23.6,625.0,776.33,593.17
2018,7,12,16,0,740.0,113.0,3.0,22.7,583.0,739.57,570.49
2018,7,12,16,15,722.0,108.5,3.0,22.2,538.0,698.26,543.77
2018,7,12,16,30,704.0,104.0,3.0,21.7,493.0,658.75,517.9
2018,7,12,16,45,680.0,99.5,3.0,21.25,446.0,612.11,485.94
2018,7,12,17,0,656.0,95.0,3.0,20.8,399.0,565.72,452.31
2018,7,12,17,15,624.0,89.0,2.95,20.3,351.0,513.0,412.77
2018,7,12,17,30,592.0,83.0,2.9,19.8,303.0,461.69,373.16
2018,7,12,17,45,549.0,76.0,2.9,19.35,256.0,404.82,327.87
2018,7,12,18,0,506.0,69.0,2.9,18.9,209.0,350.86,283.41
2018,7,12,18,15,443.0,61.0,2.85,18.55,165.5,289.7,231.64
2018,7,12,18,30,380.0,53.0,2.8,18.2,122.0,233.75,182.99
2018,7,12,18,45,254.5,42.5,2.75,17.9,82.5,156.92,117.77
2018,7,12,19,0,129.0,32.0,2.7,17.6,43.0,88.34,56.75
2018,7,12,19,15,69.0,18.0,2.65,17.5,23.5,36.54,0.0
2018,7,12,19,30,9.0,4.0,2.6,17.4,4.0,5.99,0.0
2018,7,12,19,45,4.5,2.0,2.5,17.3,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.95,15.25,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,2.0,15.3,1.0,0.98,0.0
2018,7,13,5,15,0.0,7.0,2.0,15.7,7.0,6.75,0.0
2018,7,13,5,30,0.0,13.0,2.0,16.1,13.0,12.54,4.19
2018,7,13,5,45,0.0,22.0,2.0,16.45,22.0,21.23,12.67
2018,7,13,6,0,0.0,31.0,2.0,16.8,31.0,29.92,20.65
2018,7,13,6,15,0.0,33.5,2.0,17.2,33.5,32.34,22.98
2018,7,13,6,30,0.0,36.0,2.0,17.6,36.0,34.75,23.77
2018,7,13,6,45,31.5,72.0,2.0,18.0,83.5,69.83,51.94
2018,7,13,7,0,63.0,108.0,2.0,18.4,131.0,106.76,80.74
2018,7,13,7,15,47.5,112.5,2.05,18.85,131.5,112.27,85.56
2018,7,13,7,30,32.0,117.0,2.1,19.3,132.0,116.02,89.0
2018,7,13,7,45,16.0,97.0,2.15,19.75,104.5,96.06,73.01
2018,7,13,8,0,0.0,77.0,2.2,20.2,77.0,74.48,55.57
2018,7,13,8,15,4.5,100.5,2.25,20.65,103.5,98.71,74.85
2018,7,13,8,30,9.0,124.0,2.3,21.1,130.0,123.01,93.91
2018,7,13,8,45,52.5,192.0,2.35,21.55,229.0,203.88,157.22
2018,7,13,9,0,96.0,260.0,2.4,22.0,328.0,286.36,220.33
2018,7,13,9,15,97.0,289.0,2.4,22.45,361.0,318.54,243.9
2018,7,13,9,30,98.0,318.0,2.4,22.9,394.0,350.98,267.44
2018,7,13,9,45,102.0,335.0,2.45,23.35,417.5,374.93,284.54
2018,7,13,10,0,106.0,352.0,2.5,23.8,441.0,399.22,301.74
2018,7,13,10,15,169.5,375.0,2.55,24.15,522.5,471.9,355.37
2018,7,13,10,30,233.0,398.0,2.6,24.5,604.0,546.66,409.35
2018,7,13,10,45,276.0,386.0,2.6,24.9,636.0,580.36,433.28
2018,7,13,11,0,319.0,374.0,2.6,25.3,668.0,615.97,458.57
2018,7,13,11,15,546.0,277.5,2.65,25.55,790.5,727.85,542.19
2018,7,13,11,30,773.0,181.0,2.7,25.8,913.0,850.04,627.2
2018,7,13,11,45,779.0,178.0,2.7,26.05,920.5,872.3,640.16
2018,7,13,12,0,785.0,175.0,2.7,26.3,928.0,892.61,652.65
2018,7,13,12,15,811.5,159.5,2.75,26.4,937.5,917.67,669.04
2018,7,13,12,30,838.0,144.0,2.8,26.5,947.0,937.01,681.66
2018,7,13,12,45,820.5,152.5,2.85,26.6,934.0,939.27,683.24
2018,7,13,13,0,803.0,161.0,2.9,26.7,921.0,943.93,686.65
2018,7,13,13,15,794.5,163.5,2.9,26.75,905.5,944.04,686.92
2018,7,13,13,30,786.0,166.0,2.9,26.8,890.0,941.55,685.62
2018,7,13,13,45,821.0,141.5,2.9,26.8,882.0,945.23,688.65
2018,7,13,14,0,856.0,117.0,2.9,26.8,874.0,951.13,693.18
2018,7,13,14,15,850.5,114.5,2.95,26.75,846.5,937.57,685.6
2018,7,13,14,30,845.0,112.0,3.0,26.7,819.0,921.39,676.48
2018,7,13,14,45,837.0,110.0,3.0,26.6,786.0,900.87,664.31
2018,7,13,15,0,829.0,108.0,3.0,26.5,753.0,878.02,650.62
2018,7,13,15,15,817.5,106.0,3.0,26.5,714.5,849.84,633.06
2018,7,13,15,30,806.0,104.0,3.0,26.5,676.0,824.87,617.67
2018,7,13,15,45,792.0,101.0,3.1,26.1,633.5,789.81,596.72
2018,7,13,16,0,778.0,98.0,3.2,25.7,591.0,753.33,574.45
2018,7,13,16,15,760.5,94.5,3.25,25.3,545.5,712.31,548.32
2018,7,13,16,30,743.0,91.0,3.3,24.9,500.0,670.5,521.14
2018,7,13,16,45,719.0,87.5,3.35,24.55,452.5,623.49,489.47
2018,7,13,17,0,695.0,84.0,3.4,24.2,405.0,576.64,456.4
2018,7,13,17,15,662.5,79.5,3.45,23.55,356.5,525.92,419.14
2018,7,13,17,30,630.0,75.0,3.5,22.9,308.0,474.51,380.12
2018,7,13,17,45,585.5,69.0,3.55,22.3,260.0,416.4,334.38
2018,7,13,18,0,541.0,63.0,3.6,21.7,212.0,361.32,289.43
2018,7,13,18,15,477.5,56.0,3.6,21.05,167.5,299.61,237.73
2018,7,13,18,30,414.0,49.0,3.6,20.4,123.0,243.21,188.99
2018,7,13,18,45,322.0,39.0,3.55,19.75,86.0,178.66,133.22
2018,7,13,19,0,230.0,29.0,3.5,19.1,49.0,122.79,78.71
2018,7,13,19,15,129.0,17.0,3.45,18.7,27.0,51.83,0.0
2018,7,13,19,30,28.0,5.0,3.4,18.3,5.0,11.3,0.0
2018,7,13,19,45,14.0,2.5,3.4,17.95,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.35,17.4,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.25,17.05,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,14,4,45,16.5,2.5,2.95,14.65,2.5,0.0,0.0
2018,7,14,5,0,33.0,5.0,3.0,14.7,5.0,4.91,0.0
2018,7,14,5,15,143.0,17.0,3.05,15.05,28.0,16.71,0.0
2018,7,14,5,30,253.0,29.0,3.1,15.4,51.0,22.97,12.17
2018,7,14,5,45,313.0,38.0,3.15,15.75,82.5,28.58,19.01
2018,7,14,6,0,373.0,47.0,3.2,16.1,114.0,33.84,24.12
2018,7,14,6,15,214.5,61.0,3.2,16.6,102.0,43.75,33.09
2018,7,14,6,30,56.0,75.0,3.2,17.1,90.0,66.41,49.36
2018,7,14,6,45,41.0,104.0,3.2,17.55,116.5,96.68,74.06
2018,7,14,7,0,26.0,133.0,3.2,18.0,143.0,122.08,95.14
2018,7,14,7,15,74.0,162.0,3.2,18.5,195.5,157.2,121.38
2018,7,14,7,30,122.0,191.0,3.2,19.0,248.0,192.94,148.17
2018,7,14,7,45,297.0,180.0,3.15,19.5,338.5,235.0,176.75
2018,7,14,8,0,472.0,169.0,3.1,20.0,429.0,293.13,220.13
2018,7,14,8,15,639.5,129.5,3.15,20.5,515.5,343.48,259.45
2018,7,14,8,30,807.0,90.0,3.2,21.0,602.0,416.64,317.39
2018,7,14,8,45,821.5,92.0,3.2,21.5,645.0,463.67,355.94
2018,7,14,9,0,836.0,94.0,3.2,22.0,688.0,511.18,393.84
2018,7,14,9,15,847.0,95.5,3.25,22.35,726.5,556.56,429.48
2018,7,14,9,30,858.0,97.0,3.3,22.7,765.0,601.7,464.02
2018,7,14,9,45,866.5,99.0,3.35,23.1,799.0,645.24,496.43
2018,7,14,10,0,875.0,101.0,3.4,23.5,833.0,687.95,527.48
2018,7,14,10,15,881.5,102.0,3.5,23.75,860.5,727.27,554.3
2018,7,14,10,30,888.0,103.0,3.6,24.0,888.0,765.21,579.94
2018,7,14,10,45,893.0,104.0,3.65,24.25,910.0,800.44,603.29
2018,7,14,11,0,898.0,105.0,3.7,24.5,932.0,833.87,625.26
2018,7,14,11,15,901.0,105.5,3.8,24.5,946.5,863.2,645.18
2018,7,14,11,30,904.0,106.0,3.9,24.5,961.0,890.33,663.62
2018,7,14,11,45,906.0,105.5,3.95,24.55,968.0,913.32,678.88
2018,7,14,12,0,908.0,105.0,4.0,24.6,975.0,933.83,692.54
2018,7,14,12,15,794.5,182.5,4.05,24.55,943.5,923.7,685.91
2018,7,14,12,30,681.0,260.0,4.1,24.5,912.0,909.01,676.49
2018,7,14,12,45,623.0,282.5,4.15,24.4,875.5,886.55,660.52
2018,7,14,13,0,565.0,305.0,4.2,24.3,839.0,861.03,642.36
2018,7,14,13,15,730.5,205.5,4.25,24.2,885.0,927.32,691.69
2018,7,14,13,30,896.0,106.0,4.3,24.1,931.0,981.19,728.61
2018,7,14,13,45,892.0,105.0,4.3,24.0,910.0,975.94,725.6
2018,7,14,14,0,888.0,104.0,4.3,23.9,889.0,967.83,721.2
2018,7,14,14,15,882.0,103.0,4.3,23.65,861.5,955.0,714.15
2018,7,14,14,30,876.0,102.0,4.3,23.4,834.0,939.49,705.36
2018,7,14,14,45,868.0,100.0,4.35,23.2,800.0,918.44,692.96
2018,7,14,15,0,860.0,98.0,4.4,23.0,766.0,894.96,678.89
2018,7,14,15,15,849.0,96.0,4.4,23.0,727.5,866.5,660.57
2018,7,14,15,30,838.0,94.0,4.4,23.0,689.0,836.05,640.81
2018,7,14,15,45,824.5,91.5,4.4,22.25,646.0,801.11,619.52
2018,7,14,16,0,811.0,89.0,4.4,21.5,603.0,764.66,596.94
2018,7,14,16,15,794.0,86.5,4.35,21.1,557.0,728.91,573.44
2018,7,14,16,30,777.0,84.0,4.3,20.7,511.0,687.48,545.5
2018,7,14,16,45,754.0,80.5,4.3,20.25,462.5,639.97,512.71
2018,7,14,17,0,731.0,77.0,4.3,19.8,414.0,592.49,478.92
2018,7,14,17,15,699.5,73.0,4.25,19.45,365.0,539.31,438.18
2018,7,14,17,30,668.0,69.0,4.2,19.1,316.0,489.44,398.82
2018,7,14,17,45,625.0,63.5,4.15,18.75,267.0,431.13,351.55
2018,7,14,18,0,582.0,58.0,4.1,18.4,218.0,375.7,305.08
2018,7,14,18,15,519.0,52.5,4.05,18.0,173.0,314.23,252.35
2018,7,14,18,30,456.0,47.0,4.0,17.6,128.0,257.98,202.58
2018,7,14,18,45,360.5,38.0,3.95,17.25,89.5,191.4,144.0
2018,7,14,19,0,265.0,29.0,3.9,16.9,51.0,133.31,85.41
2018,7,14,19,15,150.0,17.0,3.9,16.65,28.0,57.41,0.0
2018,7,14,19,30,35.0,5.0,3.9,16.4,5.0,4.91,0.0
2018,7,14,19,45,17.5,2.5,3.95,16.15,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,15,4,45,21.5,2.5,2.95,13.5,2.5,0.0,0.0
2018,7,15,5,0,43.0,5.0,3.0,13.6,5.0,4.91,0.0
2018,7,15,5,15,175.0,16.5,3.1,14.0,29.5,16.22,0.0
2018,7,15,5,30,307.0,28.0,3.2,14.4,54.0,22.12,11.32
2018,7,15,5,45,407.0,35.5,3.3,14.75,94.0,26.41,17.19
2018,7,15,6,0,507.0,43.0,3.4,15.1,134.0,30.49,21.26
2018,7,15,6,15,337.5,44.5,3.4,15.55,113.0,29.27,20.39
2018,7,15,6,30,168.0,46.0,3.4,16.0,92.0,36.99,22.79
2018,7,15,6,45,86.5,75.5,3.4,16.4,99.5,73.16,53.06
2018,7,15,7,0,5.0,105.0,3.4,16.8,107.0,99.55,77.87
2018,7,15,7,15,34.5,142.0,3.4,17.25,158.0,134.27,104.88
2018,7,15,7,30,64.0,179.0,3.4,17.7,209.0,174.71,136.35
2018,7,15,7,45,86.5,205.5,3.4,18.15,250.5,208.0,162.14
2018,7,15,8,0,109.0,232.0,3.4,18.6,292.0,239.23,186.27
2018,7,15,8,15,166.0,255.0,3.4,19.0,355.5,287.03,222.94
2018,7,15,8,30,223.0,278.0,3.4,19.4,419.0,340.41,263.94
2018,7,15,8,45,471.5,213.5,3.4,19.85,539.5,403.4,312.61
2018,7,15,9,0,720.0,149.0,3.4,20.3,660.0,494.32,383.57
2018,7,15,9,15,816.0,119.0,3.4,20.65,729.0,556.26,431.94
2018,7,15,9,30,912.0,89.0,3.4,21.0,798.0,625.3,484.91
2018,7,15,9,45,914.5,94.0,3.45,21.4,831.5,670.03,518.12
2018,7,15,10,0,917.0,99.0,3.5,21.8,865.0,713.36,549.47
2018,7,15,10,15,924.0,100.5,3.55,22.05,894.5,755.12,577.82
2018,7,15,10,30,931.0,102.0,3.6,22.3,924.0,795.46,604.89
2018,7,15,10,45,937.0,101.5,3.65,22.55,946.5,831.55,628.77
2018,7,15,11,0,943.0,101.0,3.7,22.8,969.0,865.78,651.22
2018,7,15,11,15,946.5,101.5,3.8,22.85,984.5,896.83,672.18
2018,7,15,11,30,950.0,102.0,3.9,22.9,1000.0,925.59,691.57
2018,7,15,11,45,953.0,101.5,3.95,23.0,1008.0,950.54,707.98
2018,7,15,12,0,956.0,101.0,4.0,23.1,1016.0,972.92,722.7
2018,7,15,12,15,955.5,101.5,4.1,23.1,1016.0,990.37,734.76
2018,7,15,12,30,955.0,102.0,4.2,23.1,1016.0,1004.97,745.04
2018,7,15,12,45,952.5,103.0,4.25,23.1,1008.5,1015.25,752.26
2018,7,15,13,0,950.0,104.0,4.3,23.1,1001.0,1022.53,757.62
2018,7,15,13,15,947.5,103.0,4.3,23.05,986.0,1024.76,759.61
2018,7,15,13,30,945.0,102.0,4.3,23.0,971.0,1023.92,759.71
2018,7,15,13,45,941.5,100.5,4.35,22.95,949.0,1018.53,757.21
2018,7,15,14,0,938.0,99.0,4.4,22.9,927.0,1010.11,752.82
2018,7,15,14,15,932.5,97.5,4.4,22.75,898.5,996.79,745.25
2018,7,15,14,30,927.0,96.0,4.4,22.6,870.0,980.6,735.85
2018,7,15,14,45,919.5,94.0,4.4,22.45,835.0,959.23,722.99
2018,7,15,15,0,912.0,92.0,4.4,22.3,800.0,935.26,708.38
2018,7,15,15,15,901.5,90.5,4.4,22.3,760.0,906.7,690.19
2018,7,15,15,30,891.0,89.0,4.4,22.3,720.0,875.96,670.44
2018,7,15,15,45,877.5,87.0,4.35,21.85,675.5,840.15,647.93
2018,7,15,16,0,864.0,85.0,4.3,21.4,631.0,802.71,624.04
2018,7,15,16,15,847.5,82.0,4.3,21.0,583.0,760.37,596.34
2018,7,15,16,30,831.0,79.0,4.3,20.6,535.0,717.02,567.48
2018,7,15,16,45,808.0,75.5,4.25,20.25,484.5,672.1,536.65
2018,7,15,17,0,785.0,72.0,4.2,19.9,434.0,622.56,501.72
2018,7,15,17,15,754.0,69.0,4.15,19.5,383.0,568.73,460.9
2018,7,15,17,30,723.0,66.0,4.1,19.1,332.0,516.0,419.63
2018,7,15,17,45,680.0,61.0,4.05,18.7,281.0,455.74,371.03
2018,7,15,18,0,637.0,56.0,4.0,18.3,230.0,400.57,324.78
2018,7,15,18,15,572.5,50.5,3.9,17.85,182.5,335.96,269.46
2018,7,15,18,30,508.0,45.0,3.8,17.4,135.0,276.72,217.05
2018,7,15,18,45,406.0,37.0,3.7,16.95,94.5,206.57,155.27
2018,7,15,19,0,304.0,29.0,3.6,16.5,54.0,144.96,91.89
2018,7,15,19,15,172.5,17.0,3.55,16.2,29.5,63.33,0.0
2018,7,15,19,30,41.0,5.0,3.5,15.9,5.0,4.91,0.0
2018,7,15,19,45,20.5,2.5,3.45,15.6,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,16,4,45,10.0,1.5,2.9,13.15,1.5,0.0,0.0
2018,7,16,5,0,20.0,3.0,2.9,13.3,3.0,2.95,0.0
2018,7,16,5,15,96.5,13.0,3.0,13.7,20.0,12.78,0.0
2018,7,16,5,30,173.0,23.0,3.1,14.1,37.0,17.62,7.65
2018,7,16,5,45,285.5,33.0,3.2,14.5,75.0,24.18,15.25
2018,7,16,6,0,398.0,43.0,3.3,14.9,113.0,30.54,21.31
2018,7,16,6,15,286.0,52.5,3.25,15.4,111.0,37.47,27.68
2018,7,16,6,30,174.0,62.0,3.2,15.9,109.0,54.19,37.46
2018,7,16,6,45,91.5,91.0,3.2,16.4,116.0,85.75,63.47
2018,7,16,7,0,9.0,120.0,3.2,16.9,123.0,112.78,88.63
2018,7,16,7,15,63.5,151.5,3.15,17.45,180.0,146.62,113.68
2018,7,16,7,30,118.0,183.0,3.1,18.0,237.0,185.04,142.49
2018,7,16,7,45,255.0,185.0,3.05,18.55,319.5,226.69,171.83
2018,7,16,8,0,392.0,187.0,3.0,19.1,402.0,281.45,213.11
2018,7,16,8,15,552.5,157.5,3.0,19.6,490.0,334.31,253.94
2018,7,16,8,30,713.0,128.0,3.0,20.1,578.0,402.03,307.32
2018,7,16,8,45,799.5,109.0,2.95,20.65,647.5,462.36,355.37
2018,7,16,9,0,886.0,90.0,2.9,21.2,717.0,530.23,408.29
2018,7,16,9,15,905.5,88.0,2.95,21.7,760.5,579.41,446.46
2018,7,16,9,30,925.0,86.0,3.0,22.2,804.0,628.96,483.96
2018,7,16,9,45,931.5,88.0,3.0,22.75,838.5,674.05,516.83
2018,7,16,10,0,938.0,90.0,3.0,23.3,873.0,718.02,547.56
2018,7,16,10,15,944.0,91.5,3.05,23.65,902.0,759.87,575.33
2018,7,16,10,30,950.0,93.0,3.1,24.0,931.0,800.17,601.74
2018,7,16,10,45,954.5,94.0,3.1,24.4,953.5,837.12,625.18
2018,7,16,11,0,959.0,95.0,3.1,24.8,976.0,872.08,647.06
2018,7,16,11,15,962.0,95.0,3.15,25.05,991.0,902.7,666.55
2018,7,16,11,30,965.0,95.0,3.2,25.3,1006.0,930.95,684.43
2018,7,16,11,45,966.5,95.5,3.25,25.5,1014.0,955.86,700.2
2018,7,16,12,0,968.0,96.0,3.3,25.7,1022.0,978.11,714.26
2018,7,16,12,15,965.5,97.5,3.4,25.75,1021.0,994.89,725.58
2018,7,16,12,30,963.0,99.0,3.5,25.8,1020.0,1008.73,735.12
2018,7,16,12,45,958.0,101.0,3.55,25.85,1011.5,1017.72,741.25
2018,7,16,13,0,953.0,103.0,3.6,25.9,1003.0,1023.66,745.54
2018,7,16,13,15,950.5,102.5,3.65,25.8,988.0,1026.43,748.35
2018,7,16,13,30,948.0,102.0,3.7,25.7,973.0,1026.12,749.3
2018,7,16,13,45,943.5,101.5,3.75,25.55,951.0,1020.83,747.26
2018,7,16,14,0,939.0,101.0,3.8,25.4,929.0,1012.51,743.39
2018,7,16,14,15,933.0,99.5,3.85,25.2,900.0,998.74,736.17
2018,7,16,14,30,927.0,98.0,3.9,25.0,871.0,982.11,727.12
2018,7,16,14,45,919.0,96.5,3.95,24.75,836.5,960.85,715.16
2018,7,16,15,0,911.0,95.0,4.0,24.5,802.0,937.0,701.45
2018,7,16,15,15,900.5,93.0,4.0,24.5,761.5,907.94,683.2
2018,7,16,15,30,890.0,91.0,4.0,24.5,721.0,876.7,663.41
2018,7,16,15,45,877.5,89.0,3.95,23.9,677.0,841.78,642.22
2018,7,16,16,0,865.0,87.0,3.9,23.3,633.0,805.17,619.6
2018,7,16,16,15,848.0,84.0,3.85,22.9,585.0,762.42,591.81
2018,7,16,16,30,831.0,81.0,3.8,22.5,537.0,723.25,566.23
2018,7,16,16,45,808.5,78.0,3.8,22.05,486.5,674.73,533.56
2018,7,16,17,0,786.0,75.0,3.8,21.6,436.0,626.09,499.98
2018,7,16,17,15,755.0,71.0,3.7,21.1,384.0,571.05,458.74
2018,7,16,17,30,724.0,67.0,3.6,20.6,332.0,517.1,417.06
2018,7,16,17,45,680.5,62.0,3.55,20.1,281.0,456.52,368.83
2018,7,16,18,0,637.0,57.0,3.5,19.6,230.0,401.19,322.97
2018,7,16,18,15,572.0,51.0,3.35,19.0,182.0,335.78,267.54
2018,7,16,18,30,507.0,45.0,3.2,18.4,134.0,275.79,214.99
2018,7,16,18,45,404.5,36.5,3.05,17.85,93.5,205.04,153.11
2018,7,16,19,0,302.0,28.0,2.9,17.3,53.0,142.61,88.54
2018,7,16,19,15,170.5,16.5,2.9,16.95,29.0,62.1,0.0
2018,7,16,19,30,39.0,5.0,2.9,16.6,5.0,4.91,0.0
2018,7,16,19,45,19.5,2.5,2.9,16.25,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,17,4,45,11.0,1.5,2.35,13.1,1.5,0.0,0.0
2018,7,17,5,0,22.0,3.0,2.4,13.3,3.0,0.0,0.0
2018,7,17,5,15,75.5,11.5,2.5,13.75,16.5,11.3,0.0
2018,7,17,5,30,129.0,20.0,2.6,14.2,30.0,15.22,5.61
2018,7,17,5,45,138.5,24.5,2.65,14.7,42.5,18.08,9.95
2018,7,17,6,0,148.0,29.0,2.7,15.2,55.0,20.8,12.7
2018,7,17,6,15,121.5,44.0,2.7,15.75,70.0,35.73,26.1
2018,7,17,6,30,95.0,59.0,2.7,16.3,85.0,53.99,38.68
2018,7,17,6,45,68.5,86.0,2.7,16.8,106.5,79.91,59.36
2018,7,17,7,0,42.0,113.0,2.7,17.3,128.0,107.6,82.77
2018,7,17,7,15,96.5,139.0,2.7,17.85,181.0,137.67,104.75
2018,7,17,7,30,151.0,165.0,2.7,18.4,234.0,177.41,134.84
2018,7,17,7,45,253.0,166.0,2.65,19.0,297.5,209.88,158.06
2018,7,17,8,0,355.0,167.0,2.6,19.6,361.0,252.0,190.19
2018,7,17,8,15,484.0,153.0,2.6,20.15,443.0,305.66,231.89
2018,7,17,8,30,613.0,139.0,2.6,20.7,525.0,369.44,282.02
2018,7,17,8,45,654.0,140.5,2.6,21.25,579.0,419.71,322.15
2018,7,17,9,0,695.0,142.0,2.6,21.8,633.0,473.2,363.91
2018,7,17,9,15,706.5,151.0,2.65,22.3,674.5,520.13,399.91
2018,7,17,9,30,718.0,160.0,2.7,22.8,716.0,567.23,435.1
2018,7,17,9,45,787.0,144.5,2.7,23.25,779.0,630.44,481.76
2018,7,17,10,0,856.0,129.0,2.7,23.7,842.0,697.16,529.79
2018,7,17,10,15,897.0,114.5,2.7,24.1,884.5,746.44,563.37
2018,7,17,10,30,938.0,100.0,2.7,24.5,927.0,796.56,595.96
2018,7,17,10,45,943.0,101.0,2.7,24.85,949.5,833.58,619.28
2018,7,17,11,0,948.0,102.0,2.7,25.2,972.0,868.68,641.17
2018,7,17,11,15,951.5,102.0,2.75,25.45,987.5,899.49,660.66
2018,7,17,11,30,955.0,102.0,2.8,25.7,1003.0,927.99,678.57
2018,7,17,11,45,957.0,102.0,2.8,25.9,1010.5,952.72,693.72
2018,7,17,12,0,959.0,102.0,2.8,26.1,1018.0,974.84,707.18
2018,7,17,12,15,955.5,104.0,2.85,26.2,1017.0,991.12,717.6
2018,7,17,12,30,952.0,106.0,2.9,26.3,1016.0,1004.46,726.26
2018,7,17,12,45,946.0,108.5,2.95,26.35,1007.0,1012.97,732.06
2018,7,17,13,0,940.0,111.0,3.0,26.4,998.0,1018.45,736.08
2018,7,17,13,15,937.0,111.0,3.05,26.4,983.5,1021.29,738.67
2018,7,17,13,30,934.0,111.0,3.1,26.4,969.0,1021.1,739.46
2018,7,17,13,45,929.5,110.5,3.15,26.4,947.0,1015.93,737.17
2018,7,17,14,0,925.0,110.0,3.2,26.4,925.0,1007.79,733.1
2018,7,17,14,15,919.0,108.0,3.25,26.25,896.0,993.71,725.7
2018,7,17,14,30,913.0,106.0,3.3,26.1,867.0,976.8,716.53
2018,7,17,14,45,904.5,105.0,3.35,25.9,832.5,955.9,704.9
2018,7,17,15,0,896.0,104.0,3.4,25.7,798.0,932.48,691.59
2018,7,17,15,15,885.0,102.0,3.4,25.7,758.0,903.37,673.56
2018,7,17,15,30,874.0,100.0,3.4,25.7,718.0,872.13,654.05
2018,7,17,15,45,860.5,97.5,3.45,25.15,673.5,836.31,632.9
2018,7,17,16,0,847.0,95.0,3.5,24.6,629.0,803.79,613.75
2018,7,17,16,15,828.5,92.0,3.5,24.1,580.5,760.39,586.19
2018,7,17,16,30,810.0,89.0,3.5,23.6,532.0,716.1,557.56
2018,7,17,16,45,785.5,85.5,3.5,23.1,481.5,666.33,524.29
2018,7,17,17,0,761.0,82.0,3.5,22.6,431.0,616.62,489.74
2018,7,17,17,15,728.0,78.0,3.5,21.9,379.5,561.26,449.06
2018,7,17,17,30,695.0,74.0,3.5,21.2,328.0,509.67,409.79
2018,7,17,17,45,648.0,69.0,3.45,20.55,277.0,448.63,361.52
2018,7,17,18,0,601.0,64.0,3.4,19.9,226.0,390.73,314.02
2018,7,17,18,15,532.0,56.5,3.3,19.2,178.0,323.31,257.34
2018,7,17,18,30,463.0,49.0,3.2,18.5,130.0,261.66,203.84
2018,7,17,18,45,357.0,39.5,3.1,17.85,90.0,190.48,142.07
2018,7,17,19,0,251.0,30.0,3.0,17.2,50.0,127.34,77.52
2018,7,17,19,15,139.0,17.5,3.0,16.8,27.5,54.44,0.0
2018,7,17,19,30,27.0,5.0,3.0,16.4,5.0,0.0,0.0
2018,7,17,19,45,13.5,2.5,3.0,16.05,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,18,4,45,14.0,2.0,2.25,13.65,2.0,0.0,0.0
2018,7,18,5,0,28.0,4.0,2.3,13.9,4.0,0.0,0.0
2018,7,18,5,15,139.5,16.5,2.35,14.4,26.5,16.22,0.0
2018,7,18,5,30,251.0,29.0,2.4,14.9,49.0,23.6,11.32
2018,7,18,5,45,354.5,38.5,2.45,15.4,88.0,29.65,19.8
2018,7,18,6,0,458.0,48.0,2.5,15.9,127.0,35.35,25.39
2018,7,18,6,15,307.0,44.0,2.45,16.45,104.5,29.11,20.16
2018,7,18,6,30,156.0,40.0,2.4,17.0,82.0,31.06,18.51
2018,7,18,6,45,78.0,56.5,2.35,17.55,77.5,56.07,38.95
2018,7,18,7,0,0.0,73.0,2.3,18.1,73.0,70.43,53.52
2018,7,18,7,15,5.0,109.5,2.2,18.6,112.0,104.61,81.24
2018,7,18,7,30,10.0,146.0,2.1,19.1,151.0,139.04,108.61
2018,7,18,7,45,40.5,181.5,2.05,19.65,203.5,175.45,136.29
2018,7,18,8,0,71.0,217.0,2.0,20.2,256.0,218.61,169.16
2018,7,18,8,15,151.0,236.5,2.0,20.7,328.5,265.12,203.8
2018,7,18,8,30,231.0,256.0,2.0,21.2,401.0,319.13,244.54
2018,7,18,8,45,392.0,230.0,2.0,21.7,497.5,379.07,289.93
2018,7,18,9,0,553.0,204.0,2.0,22.2,594.0,457.13,349.12
2018,7,18,9,15,717.0,154.0,2.05,22.65,689.5,527.43,402.84
2018,7,18,9,30,881.0,104.0,2.1,23.1,785.0,616.6,469.46
2018,7,18,9,45,886.0,107.5,2.2,23.5,818.5,660.46,501.34
2018,7,18,10,0,891.0,111.0,2.3,23.9,852.0,703.16,531.99
2018,7,18,10,15,898.0,111.5,2.3,24.25,880.5,743.21,558.49
2018,7,18,10,30,905.0,112.0,2.3,24.6,909.0,781.89,583.21
2018,7,18,10,45,884.5,129.0,2.35,24.9,923.5,812.85,602.91
2018,7,18,11,0,864.0,146.0,2.4,25.2,938.0,840.43,620.3
2018,7,18,11,15,859.5,152.5,2.45,25.4,951.0,868.46,638.2
2018,7,18,11,30,855.0,159.0,2.5,25.6,964.0,896.09,655.77
2018,7,18,11,45,823.0,178.0,2.6,25.75,958.0,907.63,663.28
2018,7,18,12,0,791.0,197.0,2.7,25.9,952.0,915.65,668.7
2018,7,18,12,15,652.0,287.0,2.75,25.95,909.5,892.8,652.37
2018,7,18,12,30,513.0,377.0,2.8,26.0,867.0,863.44,628.65
2018,7,18,12,45,511.0,374.0,2.9,26.05,859.0,868.31,632.89
2018,7,18,13,0,509.0,371.0,3.0,26.1,851.0,871.35,635.7
2018,7,18,13,15,526.5,354.0,3.05,26.0,843.5,877.32,641.33
2018,7,18,13,30,544.0,337.0,3.1,25.9,836.0,881.23,645.65
2018,7,18,13,45,639.0,274.0,3.15,25.85,846.5,911.86,670.42
2018,7,18,14,0,734.0,211.0,3.2,25.8,857.0,937.91,689.83
2018,7,18,14,15,686.0,228.0,3.25,25.6,816.5,906.28,670.24
2018,7,18,14,30,638.0,245.0,3.3,25.4,776.0,873.14,649.2
2018,7,18,14,45,657.5,222.0,3.3,25.2,749.5,860.13,642.88
2018,7,18,15,0,677.0,199.0,3.3,25.0,723.0,843.89,633.53
2018,7,18,15,15,741.0,161.0,3.3,25.0,707.0,847.51,637.43
2018,7,18,15,30,805.0,123.0,3.3,25.0,691.0,842.29,635.24
2018,7,18,15,45,795.0,117.0,3.45,24.35,648.0,807.39,614.97
2018,7,18,16,0,785.0,111.0,3.6,23.7,605.0,770.78,593.25
2018,7,18,16,15,783.5,102.5,3.75,23.2,563.0,736.46,572.35
2018,7,18,16,30,782.0,94.0,3.9,22.7,521.0,700.18,549.54
2018,7,18,16,45,757.0,90.0,4.0,22.15,471.0,650.49,516.16
2018,7,18,17,0,732.0,86.0,4.1,21.6,421.0,600.93,481.17
2018,7,18,17,15,697.5,82.0,4.1,20.9,370.0,548.27,441.87
2018,7,18,17,30,663.0,78.0,4.1,20.2,319.0,494.82,400.7
2018,7,18,17,45,615.5,71.5,4.15,19.45,268.5,433.13,351.69
2018,7,18,18,0,568.0,65.0,4.2,18.7,218.0,374.67,303.48
2018,7,18,18,15,498.0,58.0,4.05,18.1,171.5,308.9,247.44
2018,7,18,18,30,428.0,51.0,3.9,17.5,125.0,248.91,194.87
2018,7,18,18,45,324.0,40.5,3.75,16.9,86.0,179.06,133.9
2018,7,18,19,0,220.0,30.0,3.6,16.3,47.0,118.08,70.49
2018,7,18,19,15,120.5,17.0,3.4,16.0,25.5,48.84,0.0
2018,7,18,19,30,21.0,4.0,3.2,15.7,4.0,0.0,0.0
2018,7,18,19,45,10.5,2.0,3.05,15.45,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,2.95,13.3,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,3.1,13.5,2.0,0.0,0.0
2018,7,19,5,15,57.0,11.0,3.3,13.95,15.0,10.81,0.0
2018,7,19,5,30,106.0,20.0,3.5,14.4,28.0,15.28,5.03
2018,7,19,5,45,140.5,29.0,3.7,14.8,48.0,21.65,12.94
2018,7,19,6,0,175.0,38.0,3.9,15.2,68.0,27.7,18.73
2018,7,19,6,15,97.0,51.0,3.8,15.65,68.5,41.15,30.87
2018,7,19,6,30,19.0,64.0,3.7,16.1,69.0,59.67,44.71
2018,7,19,6,45,11.5,86.5,3.6,16.55,89.5,82.33,63.52
2018,7,19,7,0,4.0,109.0,3.5,17.0,110.0,102.63,80.43
2018,7,19,7,15,20.0,140.0,3.35,17.5,148.5,133.41,104.72
2018,7,19,7,30,36.0,171.0,3.2,18.0,187.0,161.44,126.44
2018,7,19,7,45,58.5,196.5,3.0,18.5,226.5,192.31,150.1
2018,7,19,8,0,81.0,222.0,2.8,19.0,266.0,225.61,175.59
2018,7,19,8,15,136.5,245.5,2.7,19.6,327.5,267.03,206.79
2018,7,19,8,30,192.0,269.0,2.6,20.2,389.0,318.38,245.72
2018,7,19,8,45,248.0,283.0,2.45,20.8,450.0,362.71,279.03
2018,7,19,9,0,304.0,297.0,2.3,21.4,511.0,416.72,319.26
2018,7,19,9,15,449.5,262.0,2.25,22.0,598.5,477.79,365.44
2018,7,19,9,30,595.0,227.0,2.2,22.6,686.0,553.21,421.68
2018,7,19,9,45,738.5,173.5,2.15,23.25,769.5,621.92,472.4
2018,7,19,10,0,882.0,120.0,2.1,23.9,853.0,704.07,531.42
2018,7,19,10,15,868.5,133.0,2.1,24.4,875.5,740.73,555.19
2018,7,19,10,30,855.0,146.0,2.1,24.9,898.0,774.07,575.86
2018,7,19,10,45,836.5,162.5,2.15,25.45,913.0,805.41,595.24
2018,7,19,11,0,818.0,179.0,2.2,26.0,928.0,833.75,612.47
2018,7,19,11,15,821.0,180.0,2.3,26.35,942.0,862.52,630.8
2018,7,19,11,30,824.0,181.0,2.4,26.7,956.0,889.36,647.79
2018,7,19,11,45,799.5,194.5,2.5,27.05,951.5,901.7,655.3
2018,7,19,12,0,775.0,208.0,2.6,27.4,947.0,910.88,660.93
2018,7,19,12,15,844.0,168.0,2.8,27.45,973.0,951.71,688.83
2018,7,19,12,30,913.0,128.0,3.0,27.5,999.0,987.67,713.25
2018,7,19,12,45,912.0,127.0,3.15,27.6,991.5,997.29,720.21
2018,7,19,13,0,911.0,126.0,3.3,27.7,984.0,1004.02,725.61
2018,7,19,13,15,905.5,126.5,3.5,27.45,968.0,1005.0,728.77
2018,7,19,13,30,900.0,127.0,3.7,27.2,952.0,1003.05,730.1
2018,7,19,13,45,802.5,178.0,3.85,26.95,900.5,966.87,708.62
2018,7,19,14,0,705.0,229.0,4.0,26.7,849.0,928.19,685.4
2018,7,19,14,15,741.5,201.0,4.1,26.2,834.5,930.23,689.78
2018,7,19,14,30,778.0,173.0,4.2,25.7,820.0,924.79,688.93
2018,7,19,14,45,799.0,154.5,4.25,25.25,795.0,915.24,685.04
2018,7,19,15,0,820.0,136.0,4.3,24.8,770.0,902.06,678.77
2018,7,19,15,15,818.5,128.5,4.3,24.8,733.5,877.16,663.05
2018,7,19,15,30,817.0,121.0,4.3,24.8,697.0,849.78,645.66
2018,7,19,15,45,798.5,119.0,4.15,23.75,652.0,811.84,622.71
2018,7,19,16,0,780.0,117.0,4.0,22.7,607.0,772.65,598.57
2018,7,19,16,15,756.0,114.5,3.9,22.2,559.0,727.6,568.73
2018,7,19,16,30,732.0,112.0,3.8,21.7,511.0,685.13,540.34
2018,7,19,16,45,704.0,107.5,3.7,21.15,461.0,634.67,505.0
2018,7,19,17,0,676.0,103.0,3.6,20.6,411.0,584.66,468.4
2018,7,19,17,15,641.0,96.5,3.5,20.1,360.5,528.69,426.12
2018,7,19,17,30,606.0,90.0,3.4,19.6,310.0,474.32,383.84
2018,7,19,17,45,558.0,82.5,3.3,19.15,260.5,413.58,335.09
2018,7,19,18,0,510.0,75.0,3.2,18.7,211.0,356.11,287.44
2018,7,19,18,15,445.5,65.0,3.1,18.25,165.5,291.98,233.09
2018,7,19,18,30,381.0,55.0,3.0,17.8,120.0,233.21,181.89
2018,7,19,18,45,290.5,42.5,2.9,17.35,82.5,168.81,125.59
2018,7,19,19,0,200.0,30.0,2.8,16.9,45.0,111.21,64.26
2018,7,19,19,15,110.0,17.0,2.8,16.6,24.5,45.88,0.0
2018,7,19,19,30,20.0,4.0,2.8,16.3,4.0,0.0,0.0
2018,7,19,19,45,10.0,2.0,2.75,16.05,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,20,5,15,0.0,4.5,2.2,13.55,4.5,4.42,0.0
2018,7,20,5,30,0.0,9.0,2.3,14.1,9.0,8.67,0.2
2018,7,20,5,45,32.0,20.5,2.4,14.6,26.0,18.96,10.62
2018,7,20,6,0,64.0,32.0,2.5,15.1,43.0,26.52,17.69
2018,7,20,6,15,51.5,39.0,2.55,15.65,49.5,35.04,25.47
2018,7,20,6,30,39.0,46.0,2.6,16.2,56.0,41.71,29.36
2018,7,20,6,45,19.5,61.5,2.6,16.7,66.5,59.34,43.94
2018,7,20,7,0,0.0,77.0,2.6,17.2,77.0,74.02,56.73
2018,7,20,7,15,2.5,110.5,2.6,17.8,111.5,105.0,81.96
2018,7,20,7,30,5.0,144.0,2.6,18.4,146.0,136.1,106.8
2018,7,20,7,45,12.0,167.5,2.6,18.95,173.5,159.99,125.26
2018,7,20,8,0,19.0,191.0,2.6,19.5,201.0,184.69,144.18
2018,7,20,8,15,31.5,220.5,2.6,20.05,239.5,212.66,165.4
2018,7,20,8,30,44.0,250.0,2.6,20.6,278.0,246.34,190.88
2018,7,20,8,45,82.5,283.5,2.6,21.2,340.0,296.62,228.75
2018,7,20,9,0,121.0,317.0,2.6,21.8,402.0,346.48,265.88
2018,7,20,9,15,208.5,322.0,2.6,22.3,478.5,406.42,310.84
2018,7,20,9,30,296.0,327.0,2.6,22.8,555.0,469.68,357.91
2018,7,20,9,45,399.0,302.0,2.6,23.3,624.0,524.16,398.68
2018,7,20,10,0,502.0,277.0,2.6,23.8,693.0,589.26,446.66
2018,7,20,10,15,632.5,226.0,2.7,24.2,769.0,655.58,496.24
2018,7,20,10,30,763.0,175.0,2.8,24.6,845.0,731.54,551.82
2018,7,20,10,45,798.5,160.5,2.85,25.0,877.0,772.95,579.07
2018,7,20,11,0,834.0,146.0,2.9,25.4,909.0,814.13,605.77
2018,7,20,11,15,837.5,146.0,2.95,25.6,923.0,842.08,623.77
2018,7,20,11,30,841.0,146.0,3.0,25.8,937.0,868.04,640.48
2018,7,20,11,45,843.5,145.5,3.1,25.95,944.0,890.54,655.32
2018,7,20,12,0,846.0,145.0,3.2,26.1,951.0,910.78,668.72
2018,7,20,12,15,849.5,142.0,3.25,26.15,951.5,927.21,679.59
2018,7,20,12,30,853.0,139.0,3.3,26.2,952.0,941.16,688.93
2018,7,20,12,45,857.0,134.5,3.4,26.2,946.0,951.56,696.51
2018,7,20,13,0,861.0,130.0,3.5,26.2,940.0,959.26,702.43
2018,7,20,13,15,857.5,129.0,3.55,26.1,925.0,960.48,704.16
2018,7,20,13,30,854.0,128.0,3.6,26.0,910.0,958.89,704.19
2018,7,20,13,45,848.5,126.5,3.65,25.9,888.0,952.08,700.88
2018,7,20,14,0,843.0,125.0,3.7,25.8,866.0,942.52,695.87
2018,7,20,14,15,790.0,147.0,3.75,25.55,823.5,915.34,679.52
2018,7,20,14,30,737.0,169.0,3.8,25.3,781.0,881.45,658.61
2018,7,20,14,45,773.5,143.5,3.85,25.05,762.0,879.26,659.33
2018,7,20,15,0,810.0,118.0,3.9,24.8,743.0,872.66,656.9
2018,7,20,15,15,798.0,115.5,3.9,24.8,704.5,843.98,638.45
2018,7,20,15,30,786.0,113.0,3.9,24.8,666.0,813.43,618.77
2018,7,20,15,45,769.5,110.0,3.9,24.1,622.5,776.84,596.34
2018,7,20,16,0,753.0,107.0,3.9,23.4,579.0,738.99,572.68
2018,7,20,16,15,731.0,104.0,3.85,22.95,532.5,695.81,544.03
2018,7,20,16,30,709.0,101.0,3.8,22.5,486.0,654.58,516.36
2018,7,20,16,45,680.5,97.0,3.75,22.05,437.5,605.17,481.75
2018,7,20,17,0,652.0,93.0,3.7,21.6,389.0,556.34,445.75
2018,7,20,17,15,615.0,88.0,3.65,21.05,340.5,501.85,404.51
2018,7,20,17,30,578.0,83.0,3.6,20.5,292.0,449.19,363.47
2018,7,20,17,45,528.5,76.5,3.55,19.95,244.5,390.11,316.0
2018,7,20,18,0,479.0,70.0,3.5,19.4,197.0,334.51,269.86
2018,7,20,18,15,412.5,60.5,3.4,18.9,153.5,271.63,216.52
2018,7,20,18,30,346.0,51.0,3.3,18.4,110.0,212.92,165.58
2018,7,20,18,45,256.5,38.5,3.25,17.95,74.5,151.07,111.63
2018,7,20,19,0,167.0,26.0,3.2,17.5,39.0,94.86,52.24
2018,7,20,19,15,88.5,14.0,3.15,17.25,20.5,37.1,0.0
2018,7,20,19,30,10.0,2.0,3.1,17.0,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,3.05,16.8,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.5,2.05,14.9,0.5,0.0,0.0
2018,7,21,5,0,0.0,1.0,2.1,15.0,1.0,0.0,0.0
2018,7,21,5,15,44.0,11.5,2.15,15.4,14.5,11.3,0.0
2018,7,21,5,30,88.0,22.0,2.2,15.8,28.0,18.55,6.22
2018,7,21,5,45,83.0,32.5,2.25,16.15,42.0,27.01,17.33
2018,7,21,6,0,78.0,43.0,2.3,16.5,56.0,37.96,27.53
2018,7,21,6,15,42.0,61.0,2.35,17.0,68.5,55.66,43.4
2018,7,21,6,30,6.0,79.0,2.4,17.5,81.0,73.67,56.32
2018,7,21,6,45,38.5,106.0,2.4,18.0,119.5,96.69,74.16
2018,7,21,7,0,71.0,133.0,2.4,18.5,158.0,125.76,96.09
2018,7,21,7,15,97.5,157.0,2.4,19.0,197.5,150.78,114.82
2018,7,21,7,30,124.0,181.0,2.4,19.5,237.0,182.93,139.5
2018,7,21,7,45,203.5,196.0,2.45,20.05,300.5,224.32,169.99
2018,7,21,8,0,283.0,211.0,2.5,20.6,364.0,268.68,203.51
2018,7,21,8,15,451.0,182.0,2.5,21.1,451.5,315.05,238.02
