Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,8,30,619.0,153.0,2.5,21.6,539.0,379.77,288.02
2018,7,21,8,45,682.5,140.5,2.55,22.05,595.0,427.96,326.63
2018,7,21,9,0,746.0,128.0,2.6,22.5,651.0,484.11,370.72
2018,7,21,9,15,752.5,134.0,2.65,22.9,687.5,527.76,404.58
2018,7,21,9,30,759.0,140.0,2.7,23.3,724.0,571.01,437.29
2018,7,21,9,45,760.5,148.0,2.75,23.7,755.5,612.38,467.74
2018,7,21,10,0,762.0,156.0,2.8,24.1,787.0,652.62,496.65
2018,7,21,10,15,771.0,157.0,2.85,24.4,814.5,690.42,523.66
2018,7,21,10,30,780.0,158.0,2.9,24.7,842.0,727.33,549.26
2018,7,21,10,45,749.0,180.5,2.95,25.0,850.5,752.22,565.32
2018,7,21,11,0,718.0,203.0,3.0,25.3,859.0,773.4,578.86
2018,7,21,11,15,736.5,196.0,3.1,25.5,878.5,805.04,600.05
2018,7,21,11,30,755.0,189.0,3.2,25.7,898.0,835.62,620.37
2018,7,21,11,45,782.5,174.0,3.25,25.85,914.0,865.28,639.85
2018,7,21,12,0,810.0,159.0,3.3,26.0,930.0,893.64,658.42
2018,7,21,12,15,818.0,154.0,3.35,26.05,932.5,912.22,670.72
2018,7,21,12,30,826.0,149.0,3.4,26.1,935.0,924.68,679.09
2018,7,21,12,45,835.0,141.5,3.5,26.1,931.0,936.72,687.77
2018,7,21,13,0,844.0,134.0,3.6,26.1,927.0,946.15,694.82
2018,7,21,13,15,842.0,132.5,3.65,26.0,913.0,948.28,697.12
2018,7,21,13,30,840.0,131.0,3.7,25.9,899.0,947.66,697.76
2018,7,21,13,45,821.5,137.0,3.7,25.8,873.5,936.06,690.91
2018,7,21,14,0,803.0,143.0,3.7,25.7,848.0,927.53,686.28
2018,7,21,14,15,798.5,140.0,3.75,25.5,821.5,915.27,679.76
2018,7,21,14,30,794.0,137.0,3.8,25.3,795.0,900.45,671.58
2018,7,21,14,45,801.0,126.5,3.8,25.1,767.0,885.65,663.21
2018,7,21,15,0,808.0,116.0,3.8,24.9,739.0,867.89,652.86
2018,7,21,15,15,795.5,114.0,3.8,24.9,700.5,839.36,634.6
2018,7,21,15,30,783.0,112.0,3.8,24.9,662.0,808.97,615.04
2018,7,21,15,45,769.5,108.5,3.8,24.35,620.0,774.41,593.7
2018,7,21,16,0,756.0,105.0,3.8,23.8,578.0,738.42,571.07
2018,7,21,16,15,739.0,100.5,3.8,23.35,532.5,697.35,544.19
2018,7,21,16,30,722.0,96.0,3.8,22.9,487.0,655.48,516.28
2018,7,21,16,45,698.5,91.0,3.8,22.5,439.5,610.1,485.1
2018,7,21,17,0,675.0,86.0,3.8,22.1,392.0,562.76,450.39
2018,7,21,17,15,641.5,81.0,3.75,21.55,343.5,509.58,410.23
2018,7,21,17,30,608.0,76.0,3.7,21.0,295.0,457.93,370.02
2018,7,21,17,45,561.5,70.0,3.65,20.4,247.5,399.85,323.43
2018,7,21,18,0,515.0,64.0,3.6,19.8,200.0,345.01,277.9
2018,7,21,18,15,448.5,56.0,3.5,19.3,156.0,282.33,224.59
2018,7,21,18,30,382.0,48.0,3.4,18.8,112.0,225.31,174.76
2018,7,21,18,45,288.5,37.0,3.3,18.3,76.0,161.44,118.87
2018,7,21,19,0,195.0,26.0,3.2,17.8,40.0,102.96,54.5
2018,7,21,19,15,103.5,14.0,3.15,17.55,21.0,40.9,0.0
2018,7,21,19,30,12.0,2.0,3.1,17.3,2.0,0.0,0.0
2018,7,21,19,45,6.0,1.0,3.05,17.0,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,22,4,45,3.0,0.5,2.25,15.25,0.5,0.0,0.0
2018,7,22,5,0,6.0,1.0,2.3,15.4,1.0,0.0,0.0
2018,7,22,5,15,45.0,8.5,2.35,15.75,11.5,8.36,0.0
2018,7,22,5,30,84.0,16.0,2.4,16.1,22.0,12.16,1.69
2018,7,22,5,45,165.0,28.5,2.45,16.45,51.5,21.39,12.49
2018,7,22,6,0,246.0,41.0,2.5,16.8,81.0,30.21,20.73
2018,7,22,6,15,184.5,45.0,2.5,17.2,81.0,32.07,22.66
2018,7,22,6,30,123.0,49.0,2.5,17.6,81.0,40.82,27.94
2018,7,22,6,45,61.5,70.5,2.5,18.05,86.5,65.9,47.83
2018,7,22,7,0,0.0,92.0,2.5,18.5,92.0,87.31,67.46
2018,7,22,7,15,7.0,123.0,2.55,18.95,126.0,116.51,90.84
2018,7,22,7,30,14.0,154.0,2.6,19.4,160.0,146.47,114.45
2018,7,22,7,45,33.5,183.0,2.6,19.9,200.5,174.24,135.56
2018,7,22,8,0,53.0,212.0,2.6,20.4,241.0,208.08,161.41
2018,7,22,8,15,99.0,242.5,2.65,20.85,302.0,254.69,196.72
2018,7,22,8,30,145.0,273.0,2.7,21.3,363.0,301.53,232.16
2018,7,22,8,45,277.5,261.5,2.75,21.75,450.0,356.03,273.41
2018,7,22,9,0,410.0,250.0,2.8,22.2,537.0,422.82,324.42
2018,7,22,9,15,616.5,181.0,2.85,22.55,640.5,492.65,378.88
2018,7,22,9,30,823.0,112.0,2.9,22.9,744.0,584.48,449.33
2018,7,22,9,45,836.0,112.0,2.95,23.25,779.0,627.97,481.59
2018,7,22,10,0,849.0,112.0,3.0,23.6,814.0,671.02,513.07
2018,7,22,10,15,856.0,113.0,3.05,23.85,842.0,710.09,540.48
2018,7,22,10,30,863.0,114.0,3.1,24.1,870.0,747.88,565.77
2018,7,22,10,45,868.0,115.0,3.2,24.3,891.5,782.66,589.12
2018,7,22,11,0,873.0,116.0,3.3,24.5,913.0,815.7,611.17
2018,7,22,11,15,876.5,116.5,3.35,24.6,927.5,845.12,630.64
2018,7,22,11,30,880.0,117.0,3.4,24.7,942.0,872.43,648.66
2018,7,22,11,45,881.5,117.5,3.5,24.8,949.5,895.75,664.27
2018,7,22,12,0,883.0,118.0,3.6,24.9,957.0,916.65,678.31
2018,7,22,12,15,885.0,116.5,3.65,24.9,957.5,933.57,689.72
2018,7,22,12,30,887.0,115.0,3.7,24.9,958.0,947.87,699.5
2018,7,22,12,45,888.0,112.5,3.75,24.95,951.0,957.54,706.16
2018,7,22,13,0,889.0,110.0,3.8,25.0,944.0,964.39,711.09
2018,7,22,13,15,886.0,109.0,3.85,24.95,929.5,966.04,712.96
2018,7,22,13,30,883.0,108.0,3.9,24.9,915.0,964.8,713.06
2018,7,22,13,45,878.5,107.0,3.95,24.85,893.5,959.23,710.4
2018,7,22,14,0,874.0,106.0,4.0,24.8,872.0,950.82,705.97
2018,7,22,14,15,867.5,105.0,4.05,24.65,844.5,937.73,698.76
2018,7,22,14,30,861.0,104.0,4.1,24.5,817.0,921.98,689.82
2018,7,22,14,45,853.0,102.0,4.1,24.3,783.5,901.21,677.38
2018,7,22,15,0,845.0,100.0,4.1,24.1,750.0,878.02,663.32
2018,7,22,15,15,833.5,98.0,4.1,24.1,711.0,849.46,645.0
2018,7,22,15,30,822.0,96.0,4.1,24.1,672.0,818.93,625.26
2018,7,22,15,45,808.0,93.5,4.1,23.55,629.5,783.99,603.57
2018,7,22,16,0,794.0,91.0,4.1,23.0,587.0,752.42,584.05
2018,7,22,16,15,776.0,87.5,4.1,22.65,540.5,710.45,556.22
2018,7,22,16,30,758.0,84.0,4.1,22.3,494.0,667.69,527.41
2018,7,22,16,45,734.0,81.0,4.1,22.0,446.0,620.72,494.8
2018,7,22,17,0,710.0,78.0,4.1,21.7,398.0,573.88,460.76
2018,7,22,17,15,677.5,73.5,4.05,21.25,349.0,520.38,420.05
2018,7,22,17,30,645.0,69.0,4.0,20.8,300.0,470.44,380.82
2018,7,22,17,45,599.5,63.5,3.95,20.4,251.5,411.96,333.49
2018,7,22,18,0,554.0,58.0,3.9,20.0,203.0,356.62,287.15
2018,7,22,18,15,488.0,51.0,3.8,19.6,158.5,293.71,233.33
2018,7,22,18,30,422.0,44.0,3.7,19.2,114.0,236.45,182.92
2018,7,22,18,45,324.0,34.5,3.6,18.75,77.5,171.0,125.3
2018,7,22,19,0,226.0,25.0,3.5,18.3,41.0,110.69,55.59
2018,7,22,19,15,120.5,13.5,3.5,18.0,21.5,44.68,0.0
2018,7,22,19,30,15.0,2.0,3.5,17.7,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,3.45,17.45,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.4,17.05,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.35,16.7,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.25,16.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.0,2.6,14.15,1.0,0.0,0.0
2018,7,23,5,0,17.0,2.0,2.6,14.2,2.0,0.0,0.0
2018,7,23,5,15,131.0,13.0,2.65,14.6,21.5,12.78,0.0
2018,7,23,5,30,245.0,24.0,2.7,15.0,41.0,19.25,5.19
2018,7,23,5,45,347.5,33.0,2.75,15.4,78.0,25.08,15.62
2018,7,23,6,0,450.0,42.0,2.8,15.8,115.0,30.54,21.09
2018,7,23,6,15,517.0,48.5,2.8,16.3,160.5,33.49,23.99
2018,7,23,6,30,584.0,55.0,2.8,16.8,206.0,40.93,30.69
2018,7,23,6,45,630.0,60.0,2.85,17.3,255.0,77.01,39.22
2018,7,23,7,0,676.0,65.0,2.9,17.8,304.0,120.95,67.12
2018,7,23,7,15,709.0,69.0,2.9,18.4,354.5,163.67,99.66
2018,7,23,7,30,742.0,73.0,2.9,19.0,405.0,209.84,138.07
2018,7,23,7,45,766.5,75.5,2.9,19.55,454.0,255.84,178.1
2018,7,23,8,0,791.0,78.0,2.9,20.1,503.0,304.13,220.24
2018,7,23,8,15,810.0,80.5,2.9,20.7,550.5,356.77,265.32
2018,7,23,8,30,829.0,83.0,2.9,21.3,598.0,406.41,307.16
2018,7,23,8,45,843.5,84.5,2.9,21.85,641.5,454.25,346.65
2018,7,23,9,0,858.0,86.0,2.9,22.4,685.0,502.54,385.32
2018,7,23,9,15,870.5,87.0,2.95,22.9,725.0,549.55,422.11
2018,7,23,9,30,883.0,88.0,3.0,23.4,765.0,596.41,457.75
2018,7,23,9,45,893.0,88.5,3.0,23.9,800.0,640.88,490.55
2018,7,23,10,0,903.0,89.0,3.0,24.4,835.0,684.57,521.91
2018,7,23,10,15,909.0,90.5,3.05,24.8,863.5,725.38,549.17
2018,7,23,10,30,915.0,92.0,3.1,25.2,892.0,764.72,574.97
2018,7,23,10,45,919.5,93.0,3.15,25.55,914.0,800.79,598.38
2018,7,23,11,0,924.0,94.0,3.2,25.9,936.0,834.94,620.31
2018,7,23,11,15,926.5,95.0,3.25,26.1,951.0,865.37,639.96
2018,7,23,11,30,929.0,96.0,3.3,26.3,966.0,893.5,658.03
2018,7,23,11,45,929.5,97.0,3.35,26.5,973.5,917.44,673.28
2018,7,23,12,0,930.0,98.0,3.4,26.7,981.0,938.77,686.85
2018,7,23,12,15,926.5,100.5,3.5,26.7,980.5,955.21,698.11
2018,7,23,12,30,923.0,103.0,3.6,26.7,980.0,968.79,707.62
2018,7,23,12,45,917.0,106.0,3.65,26.7,971.5,977.62,713.8
2018,7,23,13,0,911.0,109.0,3.7,26.7,963.0,983.5,718.2
2018,7,23,13,15,908.5,108.0,3.8,26.5,948.5,985.74,721.23
2018,7,23,13,30,906.0,107.0,3.9,26.3,934.0,985.02,722.43
2018,7,23,13,45,902.5,106.0,4.0,26.1,913.0,980.37,721.17
2018,7,23,14,0,899.0,105.0,4.1,25.9,892.0,972.8,718.07
2018,7,23,14,15,894.0,103.0,4.15,25.7,864.0,959.86,711.19
2018,7,23,14,30,889.0,101.0,4.2,25.5,836.0,944.13,702.53
2018,7,23,14,45,882.5,98.0,4.25,25.3,802.0,923.22,690.39
2018,7,23,15,0,876.0,95.0,4.3,25.1,768.0,899.73,676.52
2018,7,23,15,15,865.0,93.0,4.3,25.1,728.5,870.93,658.18
2018,7,23,15,30,854.0,91.0,4.3,25.1,689.0,840.05,638.36
2018,7,23,15,45,840.5,89.0,4.25,24.6,645.5,805.19,616.64
2018,7,23,16,0,827.0,87.0,4.2,24.1,602.0,768.78,593.59
2018,7,23,16,15,809.5,84.0,4.15,23.7,555.0,731.45,569.36
2018,7,23,16,30,792.0,81.0,4.1,23.3,508.0,688.48,540.65
2018,7,23,16,45,763.0,78.5,4.05,22.95,457.0,637.34,505.25
2018,7,23,17,0,734.0,76.0,4.0,22.6,406.0,586.64,468.74
2018,7,23,17,15,691.5,72.5,3.9,22.1,353.0,527.08,423.57
2018,7,23,17,30,649.0,69.0,3.8,21.6,300.0,471.9,380.41
2018,7,23,17,45,597.5,64.5,3.75,21.1,251.0,411.24,331.66
2018,7,23,18,0,546.0,60.0,3.7,20.6,202.0,354.23,284.23
2018,7,23,18,15,488.0,52.0,3.6,20.0,158.0,294.15,233.0
2018,7,23,18,30,430.0,44.0,3.5,19.4,114.0,238.99,184.41
2018,7,23,18,45,315.5,34.5,3.4,18.85,76.5,167.46,122.16
2018,7,23,19,0,201.0,25.0,3.3,18.3,39.0,102.12,47.65
2018,7,23,19,15,108.5,13.5,3.3,17.95,20.5,41.37,0.0
2018,7,23,19,30,16.0,2.0,3.3,17.6,2.0,0.0,0.0
2018,7,23,19,45,8.0,1.0,3.35,17.25,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.35,16.7,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,24,4,45,6.5,1.0,2.9,14.85,1.0,0.0,0.0
2018,7,24,5,0,13.0,2.0,2.9,14.9,2.0,0.0,0.0
2018,7,24,5,15,115.0,13.5,2.95,15.25,20.5,13.27,0.0
2018,7,24,5,30,217.0,25.0,3.0,15.6,39.0,20.45,4.78
2018,7,24,5,45,319.5,35.0,3.05,15.9,75.5,27.16,17.26
2018,7,24,6,0,422.0,45.0,3.1,16.2,112.0,33.43,23.54
2018,7,24,6,15,342.5,61.0,3.1,16.65,128.0,44.57,33.68
2018,7,24,6,30,263.0,77.0,3.1,17.1,144.0,56.6,44.44
2018,7,24,6,45,163.0,101.5,3.1,17.6,146.0,90.46,65.37
2018,7,24,7,0,63.0,126.0,3.1,18.1,148.0,118.68,90.89
2018,7,24,7,15,112.0,147.5,3.05,18.6,194.5,144.56,109.44
2018,7,24,7,30,161.0,169.0,3.0,19.1,241.0,179.72,135.85
2018,7,24,7,45,386.5,147.0,2.95,19.65,347.0,218.47,160.05
2018,7,24,8,0,612.0,125.0,2.9,20.2,453.0,286.7,210.53
2018,7,24,8,15,714.5,107.0,2.95,20.75,524.0,341.18,254.63
2018,7,24,8,30,817.0,89.0,3.0,21.3,595.0,401.34,303.44
2018,7,24,8,45,833.5,90.5,3.0,21.85,639.5,453.6,346.18
2018,7,24,9,0,850.0,92.0,3.0,22.4,684.0,502.49,385.28
2018,7,24,9,15,858.5,95.5,3.05,22.85,723.0,549.31,421.98
2018,7,24,9,30,867.0,99.0,3.1,23.3,762.0,595.67,457.31
2018,7,24,9,45,873.5,102.0,3.15,23.8,796.0,639.68,489.9
2018,7,24,10,0,880.0,105.0,3.2,24.3,830.0,682.67,520.93
2018,7,24,10,15,888.0,105.0,3.25,24.65,858.5,722.75,548.56
2018,7,24,10,30,896.0,105.0,3.3,25.0,887.0,761.54,574.2
2018,7,24,10,45,902.0,105.0,3.35,25.4,909.5,797.3,597.4
2018,7,24,11,0,908.0,105.0,3.4,25.8,932.0,831.28,619.19
2018,7,24,11,15,912.5,105.0,3.45,26.0,947.5,862.07,639.18
2018,7,24,11,30,917.0,105.0,3.5,26.2,963.0,890.7,657.65
2018,7,24,11,45,920.0,104.5,3.55,26.4,971.0,915.22,673.34
2018,7,24,12,0,923.0,104.0,3.6,26.6,979.0,937.24,687.41
2018,7,24,12,15,921.5,105.0,3.7,26.65,979.0,954.0,698.76
2018,7,24,12,30,920.0,106.0,3.8,26.7,979.0,967.96,708.38
2018,7,24,12,45,916.5,107.0,3.85,26.7,971.0,977.17,714.82
2018,7,24,13,0,913.0,108.0,3.9,26.7,963.0,983.45,719.47
2018,7,24,13,15,910.5,108.0,3.95,26.6,949.0,986.72,722.56
2018,7,24,13,30,908.0,108.0,4.0,26.5,935.0,987.04,723.84
2018,7,24,13,45,905.0,106.5,4.1,26.45,914.0,982.36,722.11
2018,7,24,14,0,902.0,105.0,4.2,26.4,893.0,974.73,718.54
2018,7,24,14,15,896.0,103.5,4.2,26.2,865.0,961.36,711.1
2018,7,24,14,30,890.0,102.0,4.2,26.0,837.0,945.2,701.91
2018,7,24,14,45,882.5,99.5,4.25,25.8,802.5,923.9,689.55
2018,7,24,15,0,875.0,97.0,4.3,25.6,768.0,900.07,675.47
2018,7,24,15,15,864.0,95.0,4.3,25.6,728.5,871.29,657.2
2018,7,24,15,30,853.0,93.0,4.3,25.6,689.0,840.44,637.44
2018,7,24,15,45,840.0,90.5,4.35,25.0,645.5,805.48,616.33
2018,7,24,16,0,827.0,88.0,4.4,24.4,602.0,768.92,593.78
2018,7,24,16,15,811.0,85.0,4.35,24.0,555.5,732.77,570.38
2018,7,24,16,30,795.0,82.0,4.3,23.6,509.0,690.85,542.42
2018,7,24,16,45,772.0,78.5,4.3,23.2,459.5,642.66,509.45
2018,7,24,17,0,749.0,75.0,4.3,22.8,410.0,594.46,475.06
2018,7,24,17,15,718.0,70.5,4.25,22.25,359.5,540.34,434.3
2018,7,24,17,30,687.0,66.0,4.2,21.7,309.0,487.4,393.11
2018,7,24,17,45,643.0,60.5,4.15,21.15,259.5,430.02,346.87
2018,7,24,18,0,599.0,55.0,4.1,20.6,210.0,373.57,299.77
2018,7,24,18,15,533.0,48.5,4.0,20.1,163.5,309.37,244.86
2018,7,24,18,30,467.0,42.0,3.9,19.6,117.0,250.81,193.15
2018,7,24,18,45,364.0,33.5,3.85,19.05,79.5,182.92,132.92
2018,7,24,19,0,261.0,25.0,3.8,18.5,42.0,119.26,51.32
2018,7,24,19,15,139.5,14.0,3.75,18.25,22.0,49.64,0.0
2018,7,24,19,30,18.0,3.0,3.7,18.0,2.0,0.0,0.0
2018,7,24,19,45,9.0,1.5,3.7,17.7,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.65,17.2,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.55,16.85,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,25,4,45,10.5,1.5,2.65,14.8,1.0,0.0,0.0
2018,7,25,5,0,21.0,3.0,2.7,14.9,2.0,0.0,0.0
2018,7,25,5,15,153.0,12.5,2.7,15.3,21.0,12.29,0.0
2018,7,25,5,30,285.0,22.0,2.7,15.7,40.0,17.53,2.21
2018,7,25,5,45,391.0,30.0,2.75,16.1,78.0,22.53,13.29
2018,7,25,6,0,497.0,38.0,2.8,16.5,116.0,27.25,18.11
2018,7,25,6,15,530.5,46.5,2.7,17.05,157.0,32.05,22.62
2018,7,25,6,30,564.0,55.0,2.6,17.6,198.0,37.93,27.93
2018,7,25,6,45,632.0,58.0,2.55,18.2,252.0,75.52,38.84
2018,7,25,7,0,700.0,61.0,2.5,18.8,306.0,116.72,62.69
2018,7,25,7,15,738.5,63.0,2.5,19.6,358.0,159.68,94.55
2018,7,25,7,30,777.0,65.0,2.5,20.4,410.0,206.65,132.99
2018,7,25,7,45,799.0,68.0,2.45,21.15,459.5,258.58,177.49
2018,7,25,8,0,821.0,71.0,2.4,21.9,509.0,308.08,220.2
2018,7,25,8,15,837.5,73.5,2.4,22.7,556.5,357.01,262.03
2018,7,25,8,30,854.0,76.0,2.4,23.5,604.0,406.98,303.63
2018,7,25,8,45,867.0,78.5,2.45,24.3,648.5,456.25,343.58
2018,7,25,9,0,880.0,81.0,2.5,25.1,693.0,505.82,382.49
2018,7,25,9,15,887.0,84.5,2.5,25.75,732.0,553.18,418.6
2018,7,25,9,30,894.0,88.0,2.5,26.4,771.0,599.91,453.07
2018,7,25,9,45,898.0,92.0,2.5,27.05,804.5,644.4,484.85
2018,7,25,10,0,902.0,96.0,2.5,27.7,838.0,687.64,514.79
2018,7,25,10,15,908.0,97.0,2.6,28.1,866.5,728.07,541.84
2018,7,25,10,30,914.0,98.0,2.7,28.5,895.0,767.03,567.1
2018,7,25,10,45,917.5,100.0,2.8,28.9,917.0,803.35,590.37
2018,7,25,11,0,921.0,102.0,2.9,29.3,939.0,837.7,612.18
2018,7,25,11,15,923.5,103.0,3.05,29.45,954.0,868.17,632.23
2018,7,25,11,30,926.0,104.0,3.2,29.6,969.0,896.34,650.77
2018,7,25,11,45,926.5,105.0,3.3,29.75,976.5,920.33,666.27
2018,7,25,12,0,927.0,106.0,3.4,29.9,984.0,941.73,680.12
2018,7,25,12,15,928.5,105.0,3.55,29.8,984.5,959.4,692.64
2018,7,25,12,30,930.0,104.0,3.7,29.7,985.0,974.3,703.47
2018,7,25,12,45,930.5,103.0,3.85,29.6,978.5,985.4,711.96
2018,7,25,13,0,931.0,102.0,4.0,29.5,972.0,993.56,718.66
2018,7,25,13,15,928.0,101.5,4.1,29.25,957.5,995.88,721.82
2018,7,25,13,30,925.0,101.0,4.2,29.0,943.0,995.17,723.16
2018,7,25,13,45,920.0,100.5,4.3,28.75,921.0,989.52,721.37
2018,7,25,14,0,915.0,100.0,4.4,28.5,899.0,980.9,717.74
2018,7,25,14,15,903.0,102.5,4.45,28.15,869.0,965.94,710.01
2018,7,25,14,30,891.0,105.0,4.5,27.8,839.0,948.36,700.6
2018,7,25,14,45,888.0,101.0,4.55,27.45,806.5,929.6,690.41
2018,7,25,15,0,885.0,97.0,4.6,27.1,774.0,908.09,678.45
2018,7,25,15,15,860.5,100.5,4.6,27.1,730.0,873.25,656.09
2018,7,25,15,30,836.0,104.0,4.6,27.1,686.0,837.0,632.68
2018,7,25,15,45,835.5,96.0,4.65,26.05,645.5,806.86,616.28
2018,7,25,16,0,835.0,88.0,4.7,25.0,605.0,774.31,597.79
2018,7,25,16,15,805.5,87.0,4.65,24.3,553.5,729.77,568.9
2018,7,25,16,30,776.0,86.0,4.6,23.6,502.0,680.38,535.94
2018,7,25,16,45,721.0,86.0,4.6,22.85,442.5,614.42,490.06
2018,7,25,17,0,666.0,86.0,4.6,22.1,383.0,553.26,444.96
2018,7,25,17,15,633.0,81.5,4.5,21.45,335.5,501.4,405.4
2018,7,25,17,30,600.0,77.0,4.4,20.8,288.0,451.05,365.76
2018,7,25,17,45,558.5,68.5,4.35,20.1,240.0,393.23,319.08
2018,7,25,18,0,517.0,60.0,4.3,19.4,192.0,338.25,273.09
2018,7,25,18,15,466.5,51.0,4.2,18.95,150.0,281.83,224.15
2018,7,25,18,30,416.0,42.0,4.1,18.5,108.0,229.71,177.49
2018,7,25,18,45,315.5,33.0,3.95,18.1,73.0,164.76,119.52
2018,7,25,19,0,215.0,24.0,3.8,17.7,38.0,103.37,39.05
2018,7,25,19,15,114.0,13.0,3.7,17.5,20.0,41.9,0.0
2018,7,25,19,30,13.0,2.0,3.6,17.3,2.0,0.0,0.0
2018,7,25,19,45,6.5,1.0,3.5,17.05,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,26,5,15,96.0,11.0,2.6,14.95,17.0,10.81,0.0
2018,7,26,5,30,192.0,22.0,2.6,15.3,34.0,17.66,0.96
2018,7,26,5,45,300.5,33.5,2.55,15.65,71.0,26.0,16.14
2018,7,26,6,0,409.0,45.0,2.5,16.0,108.0,33.75,23.79
2018,7,26,6,15,455.0,54.0,2.45,16.55,148.5,38.67,28.48
2018,7,26,6,30,501.0,63.0,2.4,17.1,189.0,43.27,32.69
2018,7,26,6,45,498.5,75.0,2.35,17.65,224.5,78.51,45.89
2018,7,26,7,0,496.0,87.0,2.3,18.2,260.0,114.02,69.19
2018,7,26,7,15,520.5,100.0,2.25,18.8,307.0,154.45,99.82
2018,7,26,7,30,545.0,113.0,2.2,19.4,354.0,197.51,134.87
2018,7,26,7,45,605.5,115.0,2.15,20.05,412.5,242.33,171.15
2018,7,26,8,0,666.0,117.0,2.1,20.7,471.0,293.15,212.81
2018,7,26,8,15,715.0,115.0,2.1,21.3,527.5,342.29,253.54
2018,7,26,8,30,764.0,113.0,2.1,21.9,584.0,398.78,299.33
2018,7,26,8,45,776.5,118.5,2.1,22.45,627.5,446.63,338.04
2018,7,26,9,0,789.0,124.0,2.1,23.0,671.0,494.91,375.94
2018,7,26,9,15,804.0,126.0,2.15,23.5,711.5,541.59,411.84
2018,7,26,9,30,819.0,128.0,2.2,24.0,752.0,588.52,446.93
2018,7,26,9,45,831.0,129.0,2.25,24.5,787.5,632.69,479.15
2018,7,26,10,0,843.0,130.0,2.3,25.0,823.0,678.25,511.49
2018,7,26,10,15,851.5,131.0,2.4,25.3,852.0,718.41,540.07
2018,7,26,10,30,860.0,132.0,2.5,25.6,881.0,757.4,565.98
2018,7,26,10,45,865.5,133.5,2.6,25.95,903.5,793.18,589.31
2018,7,26,11,0,871.0,135.0,2.7,26.3,926.0,827.26,611.34
2018,7,26,11,15,876.0,135.0,2.85,26.35,941.5,857.67,631.88
2018,7,26,11,30,881.0,135.0,3.0,26.4,957.0,886.04,651.07
2018,7,26,11,45,885.0,134.0,3.15,26.5,965.5,910.41,667.51
2018,7,26,12,0,889.0,133.0,3.3,26.6,974.0,932.44,682.45
2018,7,26,12,15,886.5,135.0,3.4,26.5,973.5,948.94,694.04
2018,7,26,12,30,884.0,137.0,3.5,26.4,973.0,962.73,703.99
2018,7,26,12,45,843.0,159.5,3.6,26.3,952.0,961.94,704.45
2018,7,26,13,0,802.0,182.0,3.7,26.2,931.0,954.47,700.69
2018,7,26,13,15,643.5,269.0,3.75,26.0,864.0,900.19,664.8
2018,7,26,13,30,485.0,356.0,3.8,25.8,797.0,839.57,620.07
2018,7,26,13,45,508.5,336.0,3.9,25.55,788.5,844.15,626.15
2018,7,26,14,0,532.0,316.0,4.0,25.3,780.0,846.41,630.29
2018,7,26,14,15,540.0,300.0,4.0,25.0,757.5,835.69,624.9
2018,7,26,14,30,548.0,284.0,4.0,24.7,735.0,822.7,618.06
2018,7,26,14,45,550.0,266.0,4.05,24.35,702.5,799.77,604.61
2018,7,26,15,0,552.0,248.0,4.1,24.0,670.0,774.71,589.6
2018,7,26,15,15,647.0,194.5,4.1,24.0,663.5,794.87,607.84
2018,7,26,15,30,742.0,141.0,4.1,24.0,657.0,804.23,615.73
2018,7,26,15,45,772.0,120.5,4.15,23.2,626.5,785.29,605.86
2018,7,26,16,0,802.0,100.0,4.2,22.4,596.0,765.16,595.23
2018,7,26,16,15,788.0,95.0,4.15,21.95,549.5,724.33,568.25
2018,7,26,16,30,774.0,90.0,4.1,21.5,503.0,682.38,540.14
2018,7,26,16,45,752.0,85.5,4.1,21.0,454.0,634.51,507.28
2018,7,26,17,0,730.0,81.0,4.1,20.5,405.0,586.55,472.47
2018,7,26,17,15,698.0,76.0,4.05,20.0,354.5,534.27,432.58
2018,7,26,17,30,666.0,71.0,4.0,19.5,304.0,481.21,390.85
2018,7,26,17,45,621.0,65.0,3.95,18.95,254.5,421.62,342.53
2018,7,26,18,0,576.0,59.0,3.9,18.4,205.0,365.1,294.97
2018,7,26,18,15,508.0,51.5,3.85,17.95,159.0,300.0,238.89
2018,7,26,18,30,440.0,44.0,3.8,17.5,113.0,240.69,186.25
2018,7,26,18,45,334.5,34.0,3.75,17.1,75.5,171.81,124.51
2018,7,26,19,0,229.0,24.0,3.7,16.7,38.0,106.47,34.0
2018,7,26,19,15,121.0,13.0,3.65,16.45,20.0,43.46,0.0
2018,7,26,19,30,13.0,2.0,3.6,16.2,2.0,0.0,0.0
2018,7,26,19,45,6.5,1.0,3.6,16.0,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,27,5,15,71.5,11.0,3.55,13.95,15.0,10.81,0.0
2018,7,27,5,30,143.0,22.0,3.6,14.3,30.0,17.29,0.0
2018,7,27,5,45,235.0,35.5,3.65,14.65,64.5,27.37,17.24
2018,7,27,6,0,327.0,49.0,3.7,15.0,99.0,36.95,26.64
2018,7,27,6,15,267.5,59.5,3.65,15.45,110.5,43.58,32.92
2018,7,27,6,30,208.0,70.0,3.6,15.9,122.0,55.38,43.56
2018,7,27,6,45,145.5,96.5,3.6,16.4,137.0,89.06,65.47
2018,7,27,7,0,83.0,123.0,3.6,16.9,152.0,113.24,86.08
2018,7,27,7,15,130.0,147.5,3.55,17.35,201.0,146.02,110.47
2018,7,27,7,30,177.0,172.0,3.5,17.8,250.0,183.8,139.24
2018,7,27,7,45,215.5,185.5,3.4,18.3,292.0,210.76,160.02
2018,7,27,8,0,254.0,199.0,3.3,18.8,334.0,246.24,188.04
2018,7,27,8,15,388.5,193.0,3.3,19.25,421.0,297.39,227.02
2018,7,27,8,30,523.0,187.0,3.3,19.7,508.0,365.68,280.27
2018,7,27,8,45,569.0,190.0,3.3,20.15,563.0,414.67,319.46
2018,7,27,9,0,615.0,193.0,3.3,20.6,618.0,467.76,361.23
2018,7,27,9,15,670.5,183.0,3.35,21.0,671.5,517.81,400.41
2018,7,27,9,30,726.0,173.0,3.4,21.4,725.0,571.94,442.01
2018,7,27,9,45,785.0,154.5,3.4,21.8,776.5,626.3,483.06
2018,7,27,10,0,844.0,136.0,3.4,22.2,828.0,681.27,523.85
2018,7,27,10,15,852.5,137.5,3.45,22.5,857.5,723.72,554.42
2018,7,27,10,30,861.0,139.0,3.5,22.8,887.0,763.27,581.35
2018,7,27,10,45,867.5,139.5,3.55,23.1,909.5,799.02,605.03
2018,7,27,11,0,874.0,140.0,3.6,23.4,932.0,833.1,627.4
2018,7,27,11,15,879.0,140.0,3.65,23.6,948.0,863.66,647.47
2018,7,27,11,30,884.0,140.0,3.7,23.8,964.0,892.18,666.09
2018,7,27,11,45,888.0,139.0,3.75,23.95,972.5,916.69,682.1
2018,7,27,12,0,892.0,138.0,3.8,24.1,981.0,938.84,696.57
2018,7,27,12,15,898.5,134.0,3.9,24.15,983.0,957.93,709.59
2018,7,27,12,30,905.0,130.0,4.0,24.2,985.0,974.44,721.0
2018,7,27,12,45,912.0,124.5,4.05,24.25,980.5,987.23,729.73
2018,7,27,13,0,919.0,119.0,4.1,24.3,976.0,997.15,736.69
2018,7,27,13,15,917.0,117.5,4.15,24.25,961.0,999.55,739.06
2018,7,27,13,30,915.0,116.0,4.2,24.2,946.0,998.92,739.59
2018,7,27,13,45,911.0,115.0,4.25,24.15,924.5,993.89,737.31
2018,7,27,14,0,907.0,114.0,4.3,24.1,903.0,985.88,733.19
2018,7,27,14,15,901.5,111.5,4.3,23.9,874.0,971.96,725.35
2018,7,27,14,30,896.0,109.0,4.3,23.7,845.0,955.21,715.69
2018,7,27,14,45,888.5,107.0,4.3,23.5,811.0,934.41,703.34
2018,7,27,15,0,881.0,105.0,4.3,23.3,777.0,911.05,689.26
2018,7,27,15,15,870.0,102.5,4.3,23.3,736.5,881.65,670.46
2018,7,27,15,30,859.0,100.0,4.3,23.3,696.0,850.14,650.14
2018,7,27,15,45,845.0,97.5,4.25,22.8,651.5,814.22,627.6
2018,7,27,16,0,831.0,95.0,4.2,22.3,607.0,781.6,607.21
2018,7,27,16,15,812.5,92.0,4.15,21.9,559.0,738.63,578.78
2018,7,27,16,30,794.0,89.0,4.1,21.5,511.0,694.8,549.33
2018,7,27,16,45,768.0,85.0,4.1,21.1,460.0,643.96,514.21
2018,7,27,17,0,742.0,81.0,4.1,20.7,409.0,593.31,477.27
2018,7,27,17,15,702.5,77.5,4.1,20.1,357.0,537.72,435.08
2018,7,27,17,30,663.0,74.0,4.1,19.5,305.0,481.93,391.37
2018,7,27,17,45,606.5,69.0,4.15,18.85,253.5,417.53,339.4
2018,7,27,18,0,550.0,64.0,4.2,18.2,202.0,357.16,288.87
2018,7,27,18,15,441.5,56.5,4.2,17.6,151.0,275.3,219.58
2018,7,27,18,30,333.0,49.0,4.2,17.0,100.0,202.07,156.52
2018,7,27,18,45,242.0,36.0,4.2,16.4,66.0,141.02,101.77
2018,7,27,19,0,151.0,23.0,4.2,15.8,32.0,81.6,18.96
2018,7,27,19,15,75.5,11.5,4.2,15.5,16.0,30.31,0.0
2018,7,27,19,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,28,5,15,25.0,7.5,2.25,13.05,9.0,7.37,0.0
2018,7,28,5,30,50.0,15.0,2.3,13.4,18.0,12.83,0.0
2018,7,28,5,45,98.0,34.5,2.35,13.8,47.0,28.53,18.17
2018,7,28,6,0,146.0,54.0,2.4,14.2,76.0,43.62,32.53
2018,7,28,6,15,171.0,73.0,2.3,14.65,108.5,57.79,45.56
2018,7,28,6,30,196.0,92.0,2.2,15.1,141.0,71.42,57.86
2018,7,28,6,45,238.0,114.0,2.15,15.55,186.5,100.97,73.22
2018,7,28,7,0,280.0,136.0,2.1,16.0,232.0,136.48,97.52
2018,7,28,7,15,337.0,152.5,2.05,16.45,287.0,174.33,124.83
2018,7,28,7,30,394.0,169.0,2.0,16.9,342.0,213.73,154.81
2018,7,28,7,45,411.5,185.0,1.95,17.4,385.0,253.05,187.12
2018,7,28,8,0,429.0,201.0,1.9,17.9,428.0,294.15,220.9
2018,7,28,8,15,461.5,212.5,1.9,18.35,477.5,338.2,256.49
2018,7,28,8,30,494.0,224.0,1.9,18.8,527.0,385.25,293.97
2018,7,28,8,45,518.5,232.5,1.85,19.25,571.5,429.04,328.33
2018,7,28,9,0,543.0,241.0,1.8,19.7,616.0,474.71,363.33
2018,7,28,9,15,560.5,248.5,1.85,20.15,655.5,517.49,395.75
2018,7,28,9,30,578.0,256.0,1.9,20.6,695.0,561.16,428.11
2018,7,28,9,45,592.5,262.0,2.0,21.05,730.0,602.35,458.25
2018,7,28,10,0,607.0,268.0,2.1,21.5,765.0,643.12,487.54
2018,7,28,10,15,619.5,271.5,2.15,22.0,794.0,680.8,513.8
2018,7,28,10,30,632.0,275.0,2.2,22.5,823.0,718.28,539.45
2018,7,28,10,45,642.0,277.0,2.3,22.95,846.0,752.07,562.56
2018,7,28,11,0,652.0,279.0,2.4,23.4,869.0,785.12,584.88
2018,7,28,11,15,658.5,280.0,2.5,23.75,884.5,813.43,603.94
2018,7,28,11,30,665.0,281.0,2.6,24.1,900.0,840.46,622.0
2018,7,28,11,45,669.5,281.0,2.7,24.4,908.5,863.37,637.3
2018,7,28,12,0,674.0,281.0,2.8,24.7,917.0,884.61,651.45
2018,7,28,12,15,697.5,266.0,2.9,24.9,924.0,906.95,667.26
2018,7,28,12,30,721.0,251.0,3.0,25.1,931.0,927.59,681.31
2018,7,28,12,45,750.0,231.0,3.1,25.25,933.5,946.4,694.05
2018,7,28,13,0,779.0,211.0,3.2,25.4,936.0,959.52,703.12
2018,7,28,13,15,780.0,206.5,3.25,25.35,922.5,962.25,705.7
2018,7,28,13,30,781.0,202.0,3.3,25.3,909.0,962.3,706.7
2018,7,28,13,45,756.0,207.0,3.4,25.25,878.0,948.46,698.98
2018,7,28,14,0,731.0,212.0,3.5,25.2,847.0,928.62,687.38
2018,7,28,14,15,753.0,195.0,3.55,24.95,830.0,927.76,688.79
2018,7,28,14,30,775.0,178.0,3.6,24.7,813.0,919.79,685.4
2018,7,28,14,45,771.5,171.0,3.65,24.5,780.5,903.42,676.31
2018,7,28,15,0,768.0,164.0,3.7,24.3,748.0,880.79,663.01
2018,7,28,15,15,753.5,160.5,3.7,24.3,708.0,849.96,643.28
2018,7,28,15,30,739.0,157.0,3.7,24.3,668.0,817.42,622.31
2018,7,28,15,45,727.0,149.5,3.75,23.65,624.5,781.02,600.2
2018,7,28,16,0,715.0,142.0,3.8,23.0,581.0,743.13,576.66
2018,7,28,16,15,688.0,136.0,3.8,22.55,530.5,694.1,543.94
2018,7,28,16,30,661.0,130.0,3.8,22.1,480.0,644.99,509.64
2018,7,28,16,45,637.0,121.0,3.8,21.65,431.0,594.87,473.74
2018,7,28,17,0,613.0,112.0,3.8,21.2,382.0,545.01,437.05
2018,7,28,17,15,576.5,104.5,3.75,20.6,333.0,489.61,394.98
2018,7,28,17,30,540.0,97.0,3.7,20.0,284.0,435.98,352.99
2018,7,28,17,45,489.5,88.0,3.65,19.35,236.0,373.03,302.28
2018,7,28,18,0,439.0,79.0,3.6,18.7,188.0,317.09,255.57
2018,7,28,18,15,367.5,66.0,3.55,18.15,143.0,251.34,199.61
2018,7,28,18,30,296.0,53.0,3.5,17.6,98.0,192.13,148.08
2018,7,28,18,45,205.0,36.5,3.45,17.05,62.5,128.73,91.85
2018,7,28,19,0,114.0,20.0,3.4,16.5,27.0,65.9,7.87
2018,7,28,19,15,57.0,10.0,3.45,16.15,13.5,24.06,0.0
2018,7,28,19,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,29,5,15,17.0,8.5,2.6,13.8,9.5,8.36,0.0
2018,7,29,5,30,34.0,17.0,2.6,14.0,19.0,15.38,0.0
2018,7,29,5,45,90.0,35.5,2.65,14.2,47.5,29.28,18.6
2018,7,29,6,0,146.0,54.0,2.7,14.4,76.0,43.61,32.45
2018,7,29,6,15,196.5,71.0,2.65,14.75,112.5,56.34,44.24
2018,7,29,6,30,247.0,88.0,2.6,15.1,149.0,68.61,55.37
2018,7,29,6,45,253.5,106.0,2.6,15.45,181.0,94.93,68.07
2018,7,29,7,0,260.0,124.0,2.6,15.8,213.0,124.67,88.79
2018,7,29,7,15,247.0,146.5,2.6,16.3,242.0,156.07,113.98
2018,7,29,7,30,234.0,169.0,2.6,16.8,271.0,186.47,139.41
2018,7,29,7,45,242.0,191.0,2.6,17.25,308.0,220.46,167.2
2018,7,29,8,0,250.0,213.0,2.6,17.7,345.0,255.39,195.66
2018,7,29,8,15,383.0,207.0,2.6,18.15,430.5,305.83,233.87
2018,7,29,8,30,516.0,201.0,2.6,18.6,516.0,372.89,285.89
2018,7,29,8,45,566.5,200.5,2.55,19.1,570.5,421.09,324.11
2018,7,29,9,0,617.0,200.0,2.5,19.6,625.0,472.75,364.43
2018,7,29,9,15,655.0,196.5,2.55,19.8,671.5,519.38,401.02
2018,7,29,9,30,693.0,193.0,2.6,20.0,718.0,568.59,438.92
2018,7,29,9,45,714.5,192.0,2.6,20.25,755.0,612.18,471.62
2018,7,29,10,0,736.0,191.0,2.6,20.5,792.0,656.34,504.07
2018,7,29,10,15,749.0,191.0,2.7,20.55,821.5,695.84,533.35
2018,7,29,10,30,762.0,191.0,2.8,20.6,851.0,734.78,561.83
2018,7,29,10,45,774.0,190.0,2.85,20.65,875.0,771.98,588.45
2018,7,29,11,0,786.0,189.0,2.9,20.7,899.0,806.98,612.29
2018,7,29,11,15,761.0,205.5,2.95,20.7,902.5,826.98,625.72
2018,7,29,11,30,736.0,222.0,3.0,20.7,906.0,844.13,637.34
2018,7,29,11,45,766.0,207.5,3.05,20.7,924.5,875.32,658.65
2018,7,29,12,0,796.0,193.0,3.1,20.7,943.0,906.43,679.75
2018,7,29,12,15,779.0,202.5,3.2,20.65,936.5,916.41,687.02
2018,7,29,12,30,762.0,212.0,3.3,20.6,930.0,926.2,694.43
2018,7,29,12,45,781.5,199.0,3.35,20.55,930.5,940.33,704.55
2018,7,29,13,0,801.0,186.0,3.4,20.5,931.0,954.66,714.86
2018,7,29,13,15,665.5,259.0,3.45,20.4,871.0,908.85,684.31
2018,7,29,13,30,530.0,332.0,3.5,20.3,811.0,856.48,645.18
2018,7,29,13,45,490.0,338.5,3.55,20.2,773.0,827.22,625.34
2018,7,29,14,0,450.0,345.0,3.6,20.1,735.0,796.52,604.14
2018,7,29,14,15,346.0,360.0,3.65,19.9,654.0,706.62,539.42
2018,7,29,14,30,242.0,375.0,3.7,19.7,573.0,624.69,479.04
2018,7,29,14,45,177.0,361.5,3.75,19.55,503.0,541.53,418.02
2018,7,29,15,0,112.0,348.0,3.8,19.4,433.0,468.0,362.67
2018,7,29,15,15,97.0,324.5,3.8,19.4,395.5,420.59,327.71
2018,7,29,15,30,82.0,301.0,3.8,19.4,358.0,382.09,298.91
2018,7,29,15,45,64.0,268.5,3.9,19.1,311.0,331.53,260.78
2018,7,29,16,0,46.0,236.0,4.0,18.8,264.0,281.53,222.42
2018,7,29,16,15,78.0,228.5,4.0,18.5,271.5,298.35,237.75
2018,7,29,16,30,110.0,221.0,4.0,18.2,279.0,321.41,257.69
2018,7,29,16,45,264.5,172.0,4.05,17.95,292.5,379.38,308.46
2018,7,29,17,0,419.0,123.0,4.1,17.7,306.0,425.1,348.28
2018,7,29,17,15,483.0,106.0,4.05,17.3,291.5,428.98,352.34
2018,7,29,17,30,547.0,89.0,4.0,16.9,277.0,430.23,353.41
2018,7,29,17,45,476.0,80.5,4.0,16.55,224.5,359.18,294.68
2018,7,29,18,0,405.0,72.0,4.0,16.2,172.0,291.39,237.43
2018,7,29,18,15,362.0,60.0,3.9,15.9,134.0,240.9,192.93
2018,7,29,18,30,319.0,48.0,3.8,15.6,96.0,194.3,150.58
2018,7,29,18,45,211.0,34.0,3.7,15.3,61.0,127.21,90.53
2018,7,29,19,0,103.0,20.0,3.6,15.0,26.0,62.11,0.0
2018,7,29,19,15,51.5,10.0,3.55,14.85,13.0,22.59,0.0
2018,7,29,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,30,5,15,29.5,8.5,2.85,13.2,10.0,8.36,0.0
2018,7,30,5,30,59.0,17.0,2.9,13.5,20.0,14.43,0.0
2018,7,30,5,45,116.0,36.0,2.95,13.75,50.0,29.66,18.77
2018,7,30,6,0,173.0,55.0,3.0,14.0,80.0,44.36,33.11
2018,7,30,6,15,202.0,73.5,2.95,14.5,114.0,58.18,45.86
2018,7,30,6,30,231.0,92.0,2.9,15.0,148.0,71.47,57.91
2018,7,30,6,45,279.0,109.5,2.85,15.5,193.0,97.74,70.05
2018,7,30,7,0,327.0,127.0,2.8,16.0,238.0,132.13,92.35
2018,7,30,7,15,348.5,143.0,2.75,16.55,279.0,166.65,118.18
2018,7,30,7,30,370.0,159.0,2.7,17.1,320.0,203.42,147.51
2018,7,30,7,45,379.5,176.5,2.6,17.65,359.0,240.77,178.49
2018,7,30,8,0,389.0,194.0,2.5,18.2,398.0,274.7,206.82
2018,7,30,8,15,406.0,209.5,2.5,18.75,440.5,314.88,239.69
2018,7,30,8,30,423.0,225.0,2.5,19.3,483.0,356.62,273.26
2018,7,30,8,45,504.5,220.5,2.45,19.85,550.5,410.43,315.07
2018,7,30,9,0,586.0,216.0,2.4,20.4,618.0,471.39,361.84
2018,7,30,9,15,595.5,224.5,2.45,20.85,654.0,512.22,393.19
2018,7,30,9,30,605.0,233.0,2.5,21.3,690.0,553.44,424.16
2018,7,30,9,45,591.5,248.0,2.55,21.75,712.0,586.51,448.22
2018,7,30,10,0,578.0,263.0,2.6,22.2,734.0,618.3,470.74
2018,7,30,10,15,634.0,248.0,2.7,22.55,782.0,667.34,506.84
2018,7,30,10,30,690.0,233.0,2.8,22.9,830.0,719.94,544.83
2018,7,30,10,45,700.5,233.5,2.85,23.2,853.0,754.52,568.71
2018,7,30,11,0,711.0,234.0,2.9,23.5,876.0,788.19,591.76
2018,7,30,11,15,718.5,234.0,2.95,23.75,892.0,817.84,611.86
2018,7,30,11,30,726.0,234.0,3.0,24.0,908.0,846.05,630.69
2018,7,30,11,45,733.0,232.5,3.05,24.2,917.5,870.8,646.78
2018,7,30,12,0,740.0,231.0,3.1,24.4,927.0,893.76,661.69
2018,7,30,12,15,745.5,227.5,3.15,24.55,929.0,911.44,673.22
2018,7,30,12,30,751.0,224.0,3.2,24.7,931.0,926.94,683.4
2018,7,30,12,45,784.0,201.5,3.25,24.8,934.0,944.14,694.94
2018,7,30,13,0,817.0,179.0,3.3,24.9,937.0,961.8,706.84
2018,7,30,13,15,786.5,192.5,3.3,24.85,913.0,952.54,701.09
2018,7,30,13,30,756.0,206.0,3.3,24.8,889.0,944.25,696.31
2018,7,30,13,45,775.0,190.0,3.35,24.75,875.0,943.4,696.91
2018,7,30,14,0,794.0,174.0,3.4,24.7,861.0,943.21,698.0
2018,7,30,14,15,791.5,168.5,3.4,24.5,834.0,930.51,690.92
2018,7,30,14,30,789.0,163.0,3.4,24.3,807.0,915.13,682.2
2018,7,30,14,45,770.0,163.0,3.4,24.1,769.5,887.86,665.47
2018,7,30,15,0,751.0,163.0,3.4,23.9,732.0,862.35,649.97
2018,7,30,15,15,744.5,156.0,3.4,23.9,694.5,835.02,632.63
2018,7,30,15,30,738.0,149.0,3.4,23.9,657.0,805.6,613.79
2018,7,30,15,45,714.0,147.0,3.45,23.25,611.5,765.36,588.91
2018,7,30,16,0,690.0,145.0,3.5,22.6,566.0,724.35,563.07
2018,7,30,16,15,653.0,143.0,3.55,22.1,515.5,672.89,528.14
2018,7,30,16,30,616.0,141.0,3.6,21.6,465.0,622.03,492.27
2018,7,30,16,45,573.0,136.5,3.6,21.1,414.0,565.2,450.85
2018,7,30,17,0,530.0,132.0,3.6,20.6,363.0,507.4,407.67
2018,7,30,17,15,481.0,123.0,3.6,19.95,312.0,446.64,361.17
2018,7,30,17,30,432.0,114.0,3.6,19.3,261.0,389.06,315.8
2018,7,30,17,45,370.5,101.0,3.6,18.6,212.0,323.8,262.97
2018,7,30,18,0,309.0,88.0,3.6,17.9,163.0,263.53,212.77
2018,7,30,18,15,248.0,70.0,3.55,17.3,121.0,202.89,161.16
2018,7,30,18,30,187.0,52.0,3.5,16.7,79.0,141.17,108.16
2018,7,30,18,45,123.0,33.5,3.5,16.15,48.5,89.73,62.07
2018,7,30,19,0,59.0,15.0,3.5,15.6,18.0,37.59,0.0
2018,7,30,19,15,29.5,7.5,3.5,15.35,9.0,14.62,0.0
2018,7,30,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
