Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,2,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,31,5,15,27.0,7.0,2.4,12.7,8.5,6.88,0.0
2018,7,31,5,30,54.0,14.0,2.4,13.1,17.0,11.99,0.0
2018,7,31,5,45,107.5,33.0,2.45,13.5,46.0,27.33,16.69
2018,7,31,6,0,161.0,52.0,2.5,13.9,75.0,42.1,31.11
2018,7,31,6,15,188.0,71.0,2.45,14.35,108.5,56.34,44.25
2018,7,31,6,30,215.0,90.0,2.4,14.8,142.0,70.04,56.67
2018,7,31,6,45,234.5,108.0,2.35,15.3,177.0,94.12,68.46
2018,7,31,7,0,254.0,126.0,2.3,15.8,212.0,124.14,88.78
2018,7,31,7,15,312.0,144.0,2.25,16.3,267.0,161.52,115.6
2018,7,31,7,30,370.0,162.0,2.2,16.8,322.0,204.87,148.62
2018,7,31,7,45,397.5,177.0,2.2,17.35,368.0,240.02,177.18
2018,7,31,8,0,425.0,192.0,2.2,17.9,414.0,282.38,211.82
2018,7,31,8,15,450.5,204.5,2.2,18.45,460.0,324.6,246.25
2018,7,31,8,30,476.0,217.0,2.2,19.0,506.0,369.17,282.05
2018,7,31,8,45,510.0,223.5,2.2,19.55,554.5,414.39,317.72
2018,7,31,9,0,544.0,230.0,2.2,20.1,603.0,462.39,354.81
2018,7,31,9,15,595.0,223.5,2.2,20.65,653.5,509.96,391.08
2018,7,31,9,30,646.0,217.0,2.2,21.2,704.0,561.15,429.34
2018,7,31,9,45,683.5,207.5,2.25,21.7,744.5,604.86,461.75
2018,7,31,10,0,721.0,198.0,2.3,22.2,785.0,650.52,494.99
2018,7,31,10,15,734.0,199.0,2.35,22.6,815.0,690.43,523.27
2018,7,31,10,30,747.0,200.0,2.4,23.0,845.0,729.84,550.7
2018,7,31,10,45,758.5,199.0,2.45,23.4,868.5,765.54,575.13
2018,7,31,11,0,770.0,198.0,2.5,23.8,892.0,800.45,598.22
2018,7,31,11,15,777.0,197.5,2.6,24.0,907.5,830.19,617.9
2018,7,31,11,30,784.0,197.0,2.7,24.2,923.0,858.3,636.47
2018,7,31,11,45,790.5,194.0,2.75,24.45,931.5,881.8,651.46
2018,7,31,12,0,797.0,191.0,2.8,24.7,940.0,903.3,665.15
2018,7,31,12,15,802.0,188.0,2.9,24.75,941.5,921.28,677.46
2018,7,31,12,30,807.0,185.0,3.0,24.8,943.0,936.94,688.32
2018,7,31,12,45,811.0,180.5,3.05,24.85,937.0,947.7,695.7
2018,7,31,13,0,815.0,176.0,3.1,24.9,931.0,955.83,701.48
2018,7,31,13,15,814.5,172.5,3.2,24.8,917.0,957.99,704.23
2018,7,31,13,30,814.0,169.0,3.3,24.7,903.0,957.35,705.29
2018,7,31,13,45,813.0,163.5,3.35,24.6,881.5,951.38,702.58
2018,7,31,14,0,812.0,158.0,3.4,24.5,860.0,942.58,698.12
2018,7,31,14,15,808.0,154.5,3.45,24.25,833.0,930.27,691.82
2018,7,31,14,30,804.0,151.0,3.5,24.0,806.0,915.3,683.8
2018,7,31,14,45,798.5,145.5,3.5,23.8,772.5,894.25,671.27
2018,7,31,15,0,793.0,140.0,3.5,23.6,739.0,870.73,657.08
2018,7,31,15,15,779.0,137.0,3.5,23.6,699.0,840.14,637.47
2018,7,31,15,30,765.0,134.0,3.5,23.6,659.0,807.73,616.54
2018,7,31,15,45,753.5,127.5,3.55,22.9,615.5,771.99,594.95
2018,7,31,16,0,742.0,121.0,3.6,22.2,572.0,737.6,573.96
2018,7,31,16,15,727.0,114.0,3.65,21.7,526.0,695.68,546.64
2018,7,31,16,30,712.0,107.0,3.7,21.2,480.0,652.83,518.1
2018,7,31,16,45,687.5,101.0,3.7,20.65,431.0,603.86,483.21
2018,7,31,17,0,663.0,95.0,3.7,20.1,382.0,555.15,447.31
2018,7,31,17,15,627.5,88.0,3.7,19.5,331.5,499.07,404.57
2018,7,31,17,30,592.0,81.0,3.7,18.9,281.0,444.69,361.74
2018,7,31,17,45,543.5,73.0,3.65,18.25,232.5,384.35,312.6
2018,7,31,18,0,495.0,65.0,3.6,17.6,184.0,327.45,264.56
2018,7,31,18,15,421.5,55.0,3.55,17.1,139.5,261.27,207.53
2018,7,31,18,30,348.0,45.0,3.5,16.6,95.0,201.52,154.73
2018,7,31,18,45,244.0,32.0,3.45,16.05,60.5,135.22,93.96
2018,7,31,19,0,140.0,19.0,3.4,15.5,26.0,70.32,0.0
2018,7,31,19,15,70.0,9.5,3.4,15.3,13.0,26.38,0.0
2018,7,31,19,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,1,5,15,48.0,9.0,2.7,12.8,11.0,8.85,0.0
2018,8,1,5,30,96.0,18.0,2.7,13.2,22.0,14.17,0.0
2018,8,1,5,45,189.0,33.5,2.7,13.6,55.5,26.05,15.41
2018,8,1,6,0,282.0,49.0,2.7,14.0,89.0,37.35,26.92
2018,8,1,6,15,293.5,62.0,2.65,14.5,118.5,46.03,35.12
2018,8,1,6,30,305.0,75.0,2.6,15.0,148.0,54.23,42.66
2018,8,1,6,45,267.5,95.5,2.5,15.5,170.5,85.22,60.5
2018,8,1,7,0,230.0,116.0,2.4,16.0,193.0,113.7,81.12
2018,8,1,7,15,273.0,133.5,2.35,16.55,240.0,147.19,105.47
2018,8,1,7,30,316.0,151.0,2.3,17.1,287.0,185.16,134.71
2018,8,1,7,45,405.5,152.5,2.25,17.6,349.5,220.28,161.0
2018,8,1,8,0,495.0,154.0,2.2,18.1,412.0,268.99,199.36
2018,8,1,8,15,538.5,158.5,2.25,18.7,463.5,313.57,236.05
2018,8,1,8,30,582.0,163.0,2.3,19.3,515.0,361.1,274.82
2018,8,1,8,45,603.0,171.0,2.3,19.9,560.0,406.62,311.57
2018,8,1,9,0,624.0,179.0,2.3,20.5,605.0,453.63,348.55
2018,8,1,9,15,682.5,168.5,2.4,21.0,660.5,504.93,388.54
2018,8,1,9,30,741.0,158.0,2.5,21.5,716.0,560.56,431.04
2018,8,1,9,45,803.0,137.5,2.55,22.0,768.0,615.07,471.99
2018,8,1,10,0,865.0,117.0,2.6,22.5,820.0,672.68,514.37
2018,8,1,10,15,874.0,118.0,2.75,22.8,850.0,714.15,544.59
2018,8,1,10,30,883.0,119.0,2.9,23.1,880.0,754.43,571.96
2018,8,1,10,45,890.5,118.5,3.0,23.4,903.0,790.78,596.16
2018,8,1,11,0,898.0,118.0,3.1,23.7,926.0,825.46,619.07
2018,8,1,11,15,902.5,118.5,3.2,23.85,942.0,856.76,639.93
2018,8,1,11,30,907.0,119.0,3.3,24.0,958.0,885.9,659.31
2018,8,1,11,45,910.0,118.5,3.4,24.15,966.0,910.49,675.62
2018,8,1,12,0,913.0,118.0,3.5,24.3,974.0,932.59,690.31
2018,8,1,12,15,912.5,119.0,3.55,24.35,974.5,950.37,702.14
2018,8,1,12,30,912.0,120.0,3.6,24.4,975.0,965.37,712.23
2018,8,1,12,45,910.0,119.5,3.7,24.4,967.0,974.64,719.09
2018,8,1,13,0,908.0,119.0,3.8,24.4,959.0,980.96,724.14
2018,8,1,13,15,906.5,117.5,3.8,24.35,944.5,983.78,726.51
2018,8,1,13,30,905.0,116.0,3.8,24.3,930.0,983.59,727.03
2018,8,1,13,45,902.0,114.0,3.85,24.25,908.5,978.45,724.72
2018,8,1,14,0,899.0,112.0,3.9,24.2,887.0,970.33,720.55
2018,8,1,14,15,893.0,110.0,3.95,24.05,858.0,956.46,712.92
2018,8,1,14,30,887.0,108.0,4.0,23.9,829.0,939.78,703.47
2018,8,1,14,45,879.0,105.5,4.0,23.75,794.0,918.03,690.35
2018,8,1,15,0,871.0,103.0,4.0,23.6,759.0,893.75,675.52
2018,8,1,15,15,859.0,101.0,4.0,23.6,718.5,864.13,656.59
2018,8,1,15,30,847.0,99.0,4.0,23.6,678.0,832.48,636.18
2018,8,1,15,45,831.0,96.5,4.05,23.0,633.0,800.05,616.75
2018,8,1,16,0,815.0,94.0,4.1,22.4,588.0,761.22,592.43
2018,8,1,16,15,791.5,92.0,4.1,21.95,539.0,716.04,562.53
2018,8,1,16,30,768.0,90.0,4.1,21.5,490.0,670.36,531.75
2018,8,1,16,45,737.5,87.0,4.15,21.05,439.0,618.5,495.58
2018,8,1,17,0,707.0,84.0,4.2,20.6,388.0,569.65,459.25
2018,8,1,17,15,663.0,80.0,4.15,19.9,336.0,510.16,413.71
2018,8,1,17,30,619.0,76.0,4.1,19.2,284.0,453.03,368.57
2018,8,1,17,45,557.5,70.5,4.1,18.55,233.5,387.67,315.26
2018,8,1,18,0,496.0,65.0,4.1,17.9,183.0,326.82,263.9
2018,8,1,18,15,414.5,55.0,4.05,17.3,137.5,257.27,204.13
2018,8,1,18,30,333.0,45.0,4.0,16.7,92.0,194.88,149.28
2018,8,1,18,45,221.5,31.0,3.95,16.05,57.0,126.05,86.24
2018,8,1,19,0,110.0,17.0,3.9,15.4,22.0,58.35,0.0
2018,8,1,19,15,55.0,8.5,3.9,15.15,11.0,21.63,0.0
2018,8,1,19,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,2,5,15,42.5,8.5,2.9,12.3,10.5,8.36,0.0
2018,8,2,5,30,85.0,17.0,3.0,12.7,21.0,13.37,0.0
2018,8,2,5,45,174.5,33.5,3.05,13.05,54.0,26.12,15.26
2018,8,2,6,0,264.0,50.0,3.1,13.4,87.0,38.26,27.73
2018,8,2,6,15,298.5,62.5,3.1,13.85,120.5,46.53,35.63
2018,8,2,6,30,333.0,75.0,3.1,14.3,154.0,54.36,42.88
2018,8,2,6,45,315.0,92.0,3.1,14.75,181.0,78.02,53.94
2018,8,2,7,0,297.0,109.0,3.1,15.2,208.0,113.05,78.39
2018,8,2,7,15,341.0,122.0,3.1,15.75,254.0,141.05,97.87
2018,8,2,7,30,385.0,135.0,3.1,16.3,300.0,178.75,127.24
2018,8,2,7,45,475.0,139.5,3.1,16.85,368.5,224.49,162.71
2018,8,2,8,0,565.0,144.0,3.1,17.4,437.0,278.43,205.93
2018,8,2,8,15,601.0,148.0,3.15,17.95,487.0,323.05,243.62
2018,8,2,8,30,637.0,152.0,3.2,18.5,537.0,370.98,283.59
2018,8,2,8,45,660.5,158.0,3.25,19.0,583.5,418.41,322.7
2018,8,2,9,0,684.0,164.0,3.3,19.5,630.0,467.5,362.22
2018,8,2,9,15,748.0,150.5,3.35,19.95,688.5,521.67,405.06
2018,8,2,9,30,812.0,137.0,3.4,20.4,747.0,582.8,452.27
2018,8,2,9,45,828.0,136.5,3.5,20.85,784.0,627.96,486.59
2018,8,2,10,0,844.0,136.0,3.6,21.3,821.0,672.99,520.12
2018,8,2,10,15,854.5,137.0,3.65,21.6,851.5,715.26,551.02
2018,8,2,10,30,865.0,138.0,3.7,21.9,882.0,757.39,580.37
2018,8,2,10,45,873.5,137.5,3.75,22.2,905.5,794.05,604.87
2018,8,2,11,0,882.0,137.0,3.8,22.5,929.0,829.13,628.1
2018,8,2,11,15,888.5,136.5,3.85,22.65,945.5,860.83,649.22
2018,8,2,11,30,895.0,136.0,3.9,22.8,962.0,890.5,668.9
2018,8,2,11,45,901.0,133.5,3.9,22.95,971.0,915.68,685.2
2018,8,2,12,0,907.0,131.0,3.9,23.1,980.0,938.49,699.92
2018,8,2,12,15,910.5,129.0,3.95,23.1,981.5,957.01,712.48
2018,8,2,12,30,914.0,127.0,4.0,23.1,983.0,972.83,723.33
2018,8,2,12,45,917.0,124.0,4.05,23.15,977.0,984.39,731.3
2018,8,2,13,0,920.0,121.0,4.1,23.2,971.0,993.03,737.44
2018,8,2,13,15,920.0,118.5,4.1,23.1,956.5,996.33,740.29
2018,8,2,13,30,920.0,116.0,4.1,23.0,942.0,996.56,741.25
2018,8,2,13,45,919.5,112.5,4.15,22.9,921.0,992.2,739.57
2018,8,2,14,0,919.0,109.0,4.2,22.8,900.0,984.75,735.96
2018,8,2,14,15,913.5,107.0,4.2,22.6,871.0,971.13,728.3
2018,8,2,14,30,908.0,105.0,4.2,22.4,842.0,954.63,718.8
2018,8,2,14,45,901.0,102.5,4.2,22.2,807.0,933.43,706.14
2018,8,2,15,0,894.0,100.0,4.2,22.0,772.0,909.59,691.7
2018,8,2,15,15,882.0,98.5,4.2,22.0,731.0,880.0,672.71
2018,8,2,15,30,870.0,97.0,4.2,22.0,690.0,848.32,652.2
2018,8,2,15,45,853.5,94.5,4.2,21.3,644.0,809.93,628.5
2018,8,2,16,0,837.0,92.0,4.2,20.6,598.0,774.89,606.87
2018,8,2,16,15,812.0,91.5,4.2,20.15,548.5,729.57,576.76
2018,8,2,16,30,787.0,91.0,4.2,19.7,499.0,683.79,545.8
2018,8,2,16,45,753.5,88.5,4.2,19.25,446.5,629.74,507.64
2018,8,2,17,0,720.0,86.0,4.2,18.8,394.0,579.04,469.55
2018,8,2,17,15,672.5,82.5,4.2,18.25,340.5,517.5,421.99
2018,8,2,17,30,625.0,79.0,4.2,17.7,287.0,458.57,374.99
2018,8,2,17,45,558.5,73.5,4.2,17.15,235.5,390.36,318.96
2018,8,2,18,0,492.0,68.0,4.2,16.6,184.0,327.01,265.15
2018,8,2,18,15,408.0,57.0,4.1,16.1,137.5,255.55,203.4
2018,8,2,18,30,324.0,46.0,4.0,15.6,91.0,191.47,146.87
2018,8,2,18,45,212.5,31.5,3.9,15.1,56.0,123.6,83.46
2018,8,2,19,0,101.0,17.0,3.8,14.6,21.0,45.4,0.0
2018,8,2,19,15,50.5,8.5,3.7,14.4,10.5,20.43,0.0
2018,8,2,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,3,5,15,12.5,4.5,2.25,12.0,5.0,4.42,0.0
2018,8,3,5,30,25.0,9.0,2.3,12.4,10.0,8.85,0.0
2018,8,3,5,45,58.0,25.0,2.35,12.85,31.5,20.99,10.94
2018,8,3,6,0,91.0,41.0,2.4,13.3,53.0,33.66,23.71
2018,8,3,6,15,126.0,65.0,2.35,13.7,90.0,51.87,40.35
2018,8,3,6,30,161.0,89.0,2.3,14.1,127.0,69.3,56.14
2018,8,3,6,45,192.5,115.0,2.25,14.55,171.0,95.65,71.7
2018,8,3,7,0,224.0,141.0,2.2,15.0,215.0,130.72,96.05
2018,8,3,7,15,254.0,164.5,2.05,15.45,262.0,167.27,123.21
2018,8,3,7,30,284.0,188.0,1.9,15.9,309.0,207.1,154.12
2018,8,3,7,45,311.5,206.5,1.8,16.4,354.5,245.59,184.61
2018,8,3,8,0,339.0,225.0,1.7,16.9,400.0,286.83,217.47
2018,8,3,8,15,363.0,242.0,1.6,17.55,446.0,328.39,250.29
2018,8,3,8,30,387.0,259.0,1.5,18.2,492.0,372.17,284.26
2018,8,3,8,45,408.0,272.5,1.45,18.85,535.0,413.84,316.1
2018,8,3,9,0,429.0,286.0,1.4,19.5,578.0,457.15,348.42
2018,8,3,9,15,489.5,277.0,1.4,20.35,629.0,499.35,379.52
2018,8,3,9,30,550.0,268.0,1.4,21.2,680.0,549.69,415.96
2018,8,3,9,45,623.0,243.0,1.4,22.0,730.5,596.92,449.93
2018,8,3,10,0,696.0,218.0,1.4,22.8,781.0,648.93,486.64
2018,8,3,10,15,707.5,220.0,1.4,23.4,810.0,687.92,512.81
2018,8,3,10,30,719.0,222.0,1.4,24.0,839.0,726.37,538.09
2018,8,3,10,45,728.5,223.0,1.45,24.65,862.0,761.65,561.05
2018,8,3,11,0,738.0,224.0,1.5,25.3,885.0,795.88,582.93
2018,8,3,11,15,744.0,224.5,1.6,25.75,900.5,825.54,602.41
2018,8,3,11,30,750.0,225.0,1.7,26.2,916.0,853.6,620.16
2018,8,3,11,45,754.5,224.0,1.8,26.6,924.0,877.18,635.01
2018,8,3,12,0,759.0,223.0,1.9,27.0,932.0,898.78,648.62
2018,8,3,12,15,749.5,228.5,2.05,27.25,929.0,911.95,657.72
2018,8,3,12,30,740.0,234.0,2.2,27.5,926.0,922.59,665.31
2018,8,3,12,45,725.0,241.0,2.3,27.75,914.0,927.05,668.52
2018,8,3,13,0,710.0,248.0,2.4,28.0,902.0,928.91,670.19
2018,8,3,13,15,705.0,246.5,2.55,28.0,887.0,929.16,672.01
2018,8,3,13,30,700.0,245.0,2.7,28.0,872.0,926.9,672.26
2018,8,3,13,45,692.5,242.0,2.8,28.05,849.5,918.27,667.9
2018,8,3,14,0,685.0,239.0,2.9,28.1,827.0,907.22,662.04
2018,8,3,14,15,676.5,234.0,3.0,27.9,798.5,890.82,653.34
2018,8,3,14,30,668.0,229.0,3.1,27.7,770.0,872.16,643.09
2018,8,3,14,45,657.0,223.0,3.2,27.5,735.5,848.05,628.97
2018,8,3,15,0,646.0,217.0,3.3,27.3,701.0,822.0,613.4
2018,8,3,15,15,630.0,210.5,3.3,27.3,661.0,789.29,592.02
2018,8,3,15,30,614.0,204.0,3.3,27.3,621.0,755.18,569.51
2018,8,3,15,45,598.0,194.5,3.45,26.6,578.0,716.72,545.89
2018,8,3,16,0,582.0,185.0,3.6,25.9,535.0,674.33,518.91
2018,8,3,16,15,563.5,173.0,3.65,25.3,488.5,629.71,489.02
2018,8,3,16,30,545.0,161.0,3.7,24.7,442.0,584.76,458.13
2018,8,3,16,45,517.5,149.5,3.75,24.1,394.0,534.13,422.0
2018,8,3,17,0,490.0,138.0,3.8,23.5,346.0,484.36,385.49
2018,8,3,17,15,451.0,125.5,3.75,22.75,297.5,427.61,342.43
2018,8,3,17,30,412.0,113.0,3.7,22.0,249.0,373.25,299.94
2018,8,3,17,45,363.0,98.0,3.7,21.2,202.5,313.5,251.89
2018,8,3,18,0,314.0,83.0,3.7,20.4,156.0,257.62,205.52
2018,8,3,18,15,252.0,64.5,3.6,19.8,114.0,196.19,153.48
2018,8,3,18,30,190.0,46.0,3.5,19.2,72.0,140.25,105.31
2018,8,3,18,45,122.5,29.0,3.45,18.55,43.0,90.22,58.07
2018,8,3,19,0,55.0,12.0,3.4,17.9,14.0,27.28,0.0
2018,8,3,19,15,27.5,6.0,3.3,17.6,7.0,5.9,0.0
2018,8,3,19,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,4,5,15,10.5,3.5,1.8,14.3,4.0,3.44,0.0
2018,8,4,5,30,21.0,7.0,1.9,14.7,8.0,6.88,0.0
2018,8,4,5,45,50.0,21.5,2.0,15.05,27.5,18.17,8.36
2018,8,4,6,0,79.0,36.0,2.1,15.4,47.0,29.76,20.09
2018,8,4,6,15,111.5,60.5,2.15,15.75,82.5,51.63,39.77
2018,8,4,6,30,144.0,85.0,2.2,16.1,118.0,70.47,56.69
2018,8,4,6,45,175.5,111.0,2.2,16.4,161.5,96.04,72.09
2018,8,4,7,0,207.0,137.0,2.2,16.7,205.0,125.68,92.02
2018,8,4,7,15,240.0,161.0,2.25,17.2,253.0,162.03,118.79
2018,8,4,7,30,273.0,185.0,2.3,17.7,301.0,201.98,149.55
2018,8,4,7,45,305.5,204.5,2.3,18.2,349.5,241.78,180.83
2018,8,4,8,0,338.0,224.0,2.3,18.7,398.0,284.87,215.01
2018,8,4,8,15,368.5,236.5,2.35,19.45,443.0,324.75,246.56
2018,8,4,8,30,399.0,249.0,2.4,20.2,488.0,367.4,279.99
2018,8,4,8,45,429.5,258.0,2.45,20.95,533.5,405.96,309.97
2018,8,4,9,0,460.0,267.0,2.5,21.7,579.0,450.79,344.13
2018,8,4,9,15,535.5,248.5,2.6,22.5,633.0,497.07,379.26
2018,8,4,9,30,611.0,230.0,2.7,23.3,687.0,548.6,417.9
2018,8,4,9,45,702.0,194.0,2.75,24.15,743.0,598.96,455.39
2018,8,4,10,0,793.0,158.0,2.8,25.0,799.0,657.46,498.04
2018,8,4,10,15,809.5,156.5,2.95,25.45,831.0,699.68,528.34
2018,8,4,10,30,826.0,155.0,3.1,25.9,863.0,741.45,557.89
2018,8,4,10,45,842.0,151.0,3.2,26.4,889.0,779.78,582.92
2018,8,4,11,0,858.0,147.0,3.3,26.9,915.0,816.75,606.74
2018,8,4,11,15,867.5,145.5,3.45,27.05,933.0,849.37,628.57
2018,8,4,11,30,877.0,144.0,3.6,27.2,951.0,880.18,649.15
2018,8,4,11,45,856.5,158.0,3.7,27.35,951.5,899.9,662.04
2018,8,4,12,0,836.0,172.0,3.8,27.5,952.0,915.05,672.0
2018,8,4,12,15,842.5,169.0,3.95,27.4,955.0,934.91,686.17
2018,8,4,12,30,849.0,166.0,4.1,27.3,958.0,952.34,698.76
2018,8,4,12,45,876.0,148.5,4.2,27.25,960.0,967.67,709.68
2018,8,4,13,0,903.0,131.0,4.3,27.2,962.0,984.4,721.63
2018,8,4,13,15,849.0,159.0,4.35,27.1,930.0,972.25,714.41
2018,8,4,13,30,795.0,187.0,4.4,27.0,898.0,953.01,702.72
2018,8,4,13,45,817.5,169.5,4.5,26.85,885.0,957.1,707.16
2018,8,4,14,0,840.0,152.0,4.6,26.7,872.0,957.83,709.41
2018,8,4,14,15,861.0,136.0,4.65,26.5,852.0,949.82,705.88
2018,8,4,14,30,882.0,120.0,4.7,26.3,832.0,943.79,703.85
2018,8,4,14,45,864.5,121.5,4.75,26.05,794.0,917.85,688.46
2018,8,4,15,0,847.0,123.0,4.8,25.8,756.0,895.13,675.33
2018,8,4,15,15,836.0,119.5,4.8,25.8,715.5,865.33,656.21
2018,8,4,15,30,825.0,116.0,4.8,25.8,675.0,833.44,635.58
2018,8,4,15,45,795.0,118.0,4.8,25.1,626.5,790.2,608.47
2018,8,4,16,0,765.0,120.0,4.8,24.4,578.0,749.21,582.56
2018,8,4,16,15,725.5,121.0,4.75,23.9,526.0,697.12,547.32
2018,8,4,16,30,686.0,122.0,4.7,23.4,474.0,645.66,511.06
2018,8,4,16,45,644.5,118.0,4.65,22.9,421.5,588.25,468.95
2018,8,4,17,0,603.0,114.0,4.6,22.4,369.0,532.35,426.94
2018,8,4,17,15,563.5,104.5,4.45,21.7,318.0,473.53,381.74
2018,8,4,17,30,524.0,95.0,4.3,21.0,267.0,416.8,336.83
2018,8,4,17,45,471.5,84.5,4.2,20.35,218.5,352.76,284.69
2018,8,4,18,0,419.0,74.0,4.1,19.7,170.0,295.56,236.49
2018,8,4,18,15,352.5,59.5,4.0,19.0,126.5,232.07,182.1
2018,8,4,18,30,286.0,45.0,3.9,18.3,83.0,174.73,131.69
2018,8,4,18,45,193.0,30.5,3.8,17.65,51.5,114.54,72.75
2018,8,4,19,0,100.0,16.0,3.7,17.0,20.0,43.62,0.0
2018,8,4,19,15,50.0,8.0,3.7,16.65,10.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,5,5,15,15.0,5.5,2.6,12.65,6.0,0.0,0.0
2018,8,5,5,30,30.0,11.0,2.7,13.0,12.0,10.81,0.0
2018,8,5,5,45,78.0,29.5,2.8,13.35,38.5,24.52,12.96
2018,8,5,6,0,126.0,48.0,2.9,13.7,65.0,39.01,28.18
2018,8,5,6,15,167.5,69.5,2.85,14.15,102.0,55.21,43.14
2018,8,5,6,30,209.0,91.0,2.8,14.6,139.0,70.78,57.29
2018,8,5,6,45,250.5,110.0,2.7,15.05,181.5,92.03,68.11
2018,8,5,7,0,292.0,129.0,2.6,15.5,224.0,125.27,89.13
2018,8,5,7,15,316.0,144.0,2.55,16.0,263.0,157.58,112.5
2018,8,5,7,30,340.0,159.0,2.5,16.5,302.0,192.34,139.71
2018,8,5,7,45,371.5,174.5,2.4,16.95,349.5,231.6,171.28
2018,8,5,8,0,403.0,190.0,2.3,17.4,397.0,269.6,202.29
2018,8,5,8,15,467.5,199.5,2.3,18.0,462.0,320.72,242.92
2018,8,5,8,30,532.0,209.0,2.3,18.6,527.0,378.01,288.19
2018,8,5,8,45,557.0,216.5,2.25,19.2,572.5,422.81,323.79
2018,8,5,9,0,582.0,224.0,2.2,19.8,618.0,469.5,360.02
2018,8,5,9,15,611.0,226.0,2.25,20.35,661.5,514.86,394.84
2018,8,5,9,30,640.0,228.0,2.3,20.9,705.0,561.88,430.15
2018,8,5,9,45,669.5,224.0,2.35,21.45,744.0,605.39,462.29
2018,8,5,10,0,699.0,220.0,2.4,22.0,783.0,650.26,494.77
2018,8,5,10,15,709.5,222.5,2.45,22.5,812.0,689.18,522.17
2018,8,5,10,30,720.0,225.0,2.5,23.0,841.0,727.49,548.62
2018,8,5,10,45,728.0,226.0,2.55,23.45,862.5,761.72,571.9
2018,8,5,11,0,736.0,227.0,2.6,23.9,884.0,794.8,594.04
2018,8,5,11,15,743.0,227.0,2.7,24.25,900.0,824.79,614.35
2018,8,5,11,30,750.0,227.0,2.8,24.6,916.0,853.24,633.04
2018,8,5,11,45,756.0,225.0,2.85,24.9,924.5,877.18,648.23
2018,8,5,12,0,762.0,223.0,2.9,25.2,933.0,899.19,662.14
2018,8,5,12,15,769.5,218.0,2.95,25.45,935.0,917.51,673.77
2018,8,5,12,30,777.0,213.0,3.0,25.7,937.0,933.58,683.99
2018,8,5,12,45,799.0,197.5,3.0,25.95,936.5,947.6,692.58
2018,8,5,13,0,821.0,182.0,3.0,26.2,936.0,961.68,701.27
2018,8,5,13,15,829.5,173.5,3.05,26.3,924.5,967.3,705.34
2018,8,5,13,30,838.0,165.0,3.1,26.4,913.0,970.02,707.7
2018,8,5,13,45,834.0,163.0,3.15,26.5,891.5,964.68,704.92
2018,8,5,14,0,830.0,161.0,3.2,26.6,870.0,956.5,700.45
2018,8,5,14,15,822.5,158.0,3.3,26.5,840.5,941.24,692.31
2018,8,5,14,30,815.0,155.0,3.4,26.4,811.0,923.33,682.46
2018,8,5,14,45,804.5,151.5,3.45,26.3,775.5,899.64,668.41
2018,8,5,15,0,794.0,148.0,3.5,26.2,740.0,873.64,652.79
2018,8,5,15,15,779.5,144.5,3.5,26.2,699.0,842.0,632.72
2018,8,5,15,30,765.0,141.0,3.5,26.2,658.0,811.9,613.64
2018,8,5,15,45,743.0,138.5,3.55,25.75,612.0,772.03,588.84
2018,8,5,16,0,721.0,136.0,3.6,25.3,566.0,731.21,563.0
2018,8,5,16,15,687.0,132.5,3.65,24.85,514.5,679.57,528.61
2018,8,5,16,30,653.0,129.0,3.7,24.4,463.0,628.3,492.76
2018,8,5,16,45,611.5,124.5,3.7,23.95,411.0,571.51,451.64
2018,8,5,17,0,570.0,120.0,3.7,23.5,359.0,516.27,410.6
2018,8,5,17,15,517.0,112.0,3.65,22.75,307.0,449.76,360.09
2018,8,5,17,30,464.0,104.0,3.6,22.0,255.0,390.03,313.26
2018,8,5,17,45,396.5,92.0,3.55,21.25,205.0,322.09,258.46
2018,8,5,18,0,329.0,80.0,3.5,20.5,155.0,259.74,206.68
2018,8,5,18,15,258.0,62.5,3.45,19.75,112.0,195.29,152.25
2018,8,5,18,30,187.0,45.0,3.4,19.0,69.0,137.34,102.44
2018,8,5,18,45,116.0,27.5,3.35,18.25,40.5,77.88,46.3
2018,8,5,19,0,45.0,10.0,3.3,17.5,12.0,22.26,0.0
2018,8,5,19,15,22.5,5.0,3.3,17.1,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,6,5,15,8.0,2.5,1.7,12.8,3.0,0.0,0.0
2018,8,6,5,30,16.0,5.0,1.7,13.1,6.0,4.91,0.0
2018,8,6,5,45,41.0,18.0,1.75,13.4,23.0,15.32,5.7
2018,8,6,6,0,66.0,31.0,1.8,13.7,40.0,25.81,16.74
2018,8,6,6,15,95.0,54.0,1.7,14.05,72.5,46.66,35.64
2018,8,6,6,30,124.0,77.0,1.6,14.4,105.0,64.67,51.93
2018,8,6,6,45,152.0,103.5,1.55,14.75,146.5,88.94,67.49
2018,8,6,7,0,180.0,130.0,1.5,15.1,188.0,121.62,90.4
2018,8,6,7,15,205.5,156.0,1.45,15.6,233.5,156.94,116.71
2018,8,6,7,30,231.0,182.0,1.4,16.1,279.0,190.8,142.71
2018,8,6,7,45,254.0,205.5,1.35,16.55,325.0,229.43,173.18
2018,8,6,8,0,277.0,229.0,1.3,17.0,371.0,270.54,205.66
2018,8,6,8,15,297.5,250.0,1.3,17.75,416.0,311.18,237.41
2018,8,6,8,30,318.0,271.0,1.3,18.5,461.0,353.83,270.23
2018,8,6,8,45,335.5,289.0,1.3,19.25,503.0,394.61,301.06
2018,8,6,9,0,353.0,307.0,1.3,20.0,545.0,436.87,332.3
2018,8,6,9,15,377.0,317.0,1.35,20.85,585.0,476.92,361.41
2018,8,6,9,30,401.0,327.0,1.4,21.7,625.0,518.65,391.17
2018,8,6,9,45,425.5,330.5,1.45,22.55,660.5,553.55,415.64
2018,8,6,10,0,450.0,334.0,1.5,23.4,696.0,592.89,442.76
2018,8,6,10,15,463.0,340.5,1.55,24.1,724.5,628.28,466.66
2018,8,6,10,30,476.0,347.0,1.6,24.8,753.0,663.83,490.25
2018,8,6,10,45,487.5,350.5,1.7,25.5,776.0,695.51,511.21
2018,8,6,11,0,499.0,354.0,1.8,26.2,799.0,726.89,531.7
2018,8,6,11,15,508.5,355.0,1.95,26.7,815.0,753.85,549.8
2018,8,6,11,30,518.0,356.0,2.1,27.2,831.0,780.06,567.28
2018,8,6,11,45,526.5,354.5,2.2,27.65,840.5,802.12,581.67
2018,8,6,12,0,535.0,353.0,2.3,28.1,850.0,823.01,595.25
2018,8,6,12,15,587.5,320.5,2.45,28.45,866.5,852.15,616.37
2018,8,6,12,30,640.0,288.0,2.6,28.8,883.0,880.42,636.8
2018,8,6,12,45,708.0,245.0,2.75,29.1,898.0,911.98,659.47
2018,8,6,13,0,776.0,202.0,2.9,29.4,913.0,938.14,676.8
2018,8,6,13,15,776.5,198.5,3.0,29.45,900.0,941.21,679.57
2018,8,6,13,30,777.0,195.0,3.1,29.5,887.0,941.6,680.88
2018,8,6,13,45,776.5,190.0,3.2,29.5,867.0,936.81,679.08
2018,8,6,14,0,776.0,185.0,3.3,29.5,847.0,929.29,675.61
2018,8,6,14,15,767.5,181.5,3.35,29.35,817.5,916.86,669.08
2018,8,6,14,30,759.0,178.0,3.4,29.2,788.0,898.39,658.64
2018,8,6,14,45,747.0,175.0,3.45,29.05,753.0,874.94,644.91
2018,8,6,15,0,735.0,172.0,3.5,28.9,718.0,849.4,629.73
2018,8,6,15,15,719.5,167.5,3.5,28.9,677.5,817.26,609.37
2018,8,6,15,30,704.0,163.0,3.5,28.9,637.0,783.51,587.81
2018,8,6,15,45,673.5,161.5,3.55,28.3,589.5,739.43,560.41
2018,8,6,16,0,643.0,160.0,3.6,27.7,542.0,695.0,531.45
2018,8,6,16,15,593.5,159.5,3.55,27.1,489.0,637.28,491.46
2018,8,6,16,30,544.0,159.0,3.5,26.5,436.0,578.46,449.86
2018,8,6,16,45,491.0,153.0,3.45,25.95,383.0,516.85,405.07
2018,8,6,17,0,438.0,147.0,3.4,25.4,330.0,458.13,361.33
2018,8,6,17,15,387.5,134.0,3.35,24.45,279.5,396.33,314.73
2018,8,6,17,30,337.0,121.0,3.3,23.5,229.0,330.65,263.78
2018,8,6,17,45,277.5,102.0,3.25,22.55,180.5,265.01,211.25
2018,8,6,18,0,218.0,83.0,3.2,21.6,132.0,204.23,161.29
2018,8,6,18,15,167.0,61.0,3.2,20.8,93.0,148.08,114.14
2018,8,6,18,30,116.0,39.0,3.2,20.0,54.0,95.75,69.68
2018,8,6,18,45,69.5,23.0,3.15,19.2,31.0,55.51,30.03
2018,8,6,19,0,23.0,7.0,3.1,18.4,8.0,13.17,0.0
2018,8,6,19,15,11.5,3.5,3.1,18.0,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,7,5,15,14.5,4.0,2.15,12.95,4.5,0.0,0.0
2018,8,7,5,30,29.0,8.0,2.2,13.3,9.0,7.86,0.0
2018,8,7,5,45,77.5,24.0,2.25,13.7,32.5,20.16,8.8
2018,8,7,6,0,126.0,40.0,2.3,14.1,56.0,32.89,22.74
2018,8,7,6,15,174.5,62.0,2.25,14.4,95.0,49.67,38.18
2018,8,7,6,30,223.0,84.0,2.2,14.7,134.0,65.79,52.83
2018,8,7,6,45,262.0,101.5,2.15,15.05,175.0,84.4,62.33
2018,8,7,7,0,301.0,119.0,2.1,15.4,216.0,116.53,81.92
2018,8,7,7,15,315.5,136.0,2.05,15.95,253.5,149.47,105.88
2018,8,7,7,30,330.0,153.0,2.0,16.5,291.0,183.99,133.13
2018,8,7,7,45,350.5,172.5,1.95,17.0,336.0,223.42,165.06
2018,8,7,8,0,371.0,192.0,1.9,17.5,381.0,265.01,198.97
2018,8,7,8,15,413.5,205.0,1.95,18.1,435.0,305.96,231.81
2018,8,7,8,30,456.0,218.0,2.0,18.7,489.0,355.31,271.02
2018,8,7,8,45,495.5,226.0,2.0,19.25,541.5,402.96,308.49
2018,8,7,9,0,535.0,234.0,2.0,19.8,594.0,453.96,347.85
2018,8,7,9,15,528.5,254.5,2.05,20.2,628.5,495.57,379.64
2018,8,7,9,30,522.0,275.0,2.1,20.6,663.0,536.09,409.78
2018,8,7,9,45,500.5,301.5,2.2,21.0,687.5,571.84,435.67
2018,8,7,10,0,479.0,328.0,2.3,21.4,712.0,605.24,459.21
2018,8,7,10,15,492.0,334.0,2.4,21.65,741.0,641.28,485.19
2018,8,7,10,30,505.0,340.0,2.5,21.9,770.0,677.4,510.87
2018,8,7,10,45,516.0,343.5,2.6,22.15,793.0,709.65,533.57
2018,8,7,11,0,527.0,347.0,2.7,22.4,816.0,741.5,555.77
2018,8,7,11,15,537.0,347.0,2.8,22.5,832.0,768.7,574.97
2018,8,7,11,30,547.0,347.0,2.9,22.6,848.0,795.08,593.52
2018,8,7,11,45,556.5,344.5,3.0,22.7,857.5,817.64,609.45
2018,8,7,12,0,566.0,342.0,3.1,22.8,867.0,838.98,624.53
2018,8,7,12,15,579.5,334.0,3.15,22.85,871.5,857.17,637.51
2018,8,7,12,30,593.0,326.0,3.2,22.9,876.0,873.8,649.47
2018,8,7,12,45,609.0,313.5,3.25,22.9,874.5,886.22,658.93
2018,8,7,13,0,625.0,301.0,3.3,22.9,873.0,897.47,667.68
2018,8,7,13,15,626.5,295.0,3.35,22.9,860.0,899.31,669.72
2018,8,7,13,30,628.0,289.0,3.4,22.9,847.0,898.84,670.35
2018,8,7,13,45,629.5,278.0,3.45,22.85,825.5,891.03,666.37
2018,8,7,14,0,631.0,267.0,3.5,22.8,804.0,880.77,660.83
2018,8,7,14,15,627.5,259.0,3.5,22.65,777.5,866.5,652.39
2018,8,7,14,30,624.0,251.0,3.5,22.5,751.0,849.96,642.43
2018,8,7,14,45,620.5,240.5,3.55,22.35,719.0,828.67,629.5
2018,8,7,15,0,617.0,230.0,3.6,22.2,687.0,805.23,615.02
2018,8,7,15,15,600.0,223.0,3.6,22.2,647.0,769.15,590.67
2018,8,7,15,30,583.0,216.0,3.6,22.2,607.0,734.57,567.13
2018,8,7,15,45,571.5,205.0,3.6,21.65,566.0,699.11,544.02
2018,8,7,16,0,560.0,194.0,3.6,21.1,525.0,662.54,519.68
2018,8,7,16,15,546.5,180.5,3.55,20.7,481.0,620.79,490.6
2018,8,7,16,30,533.0,167.0,3.5,20.3,437.0,578.41,460.46
2018,8,7,16,45,507.5,154.0,3.5,19.85,389.0,528.04,423.55
2018,8,7,17,0,482.0,141.0,3.5,19.4,341.0,478.4,386.23
2018,8,7,17,15,444.5,127.0,3.4,18.8,292.0,421.45,342.03
2018,8,7,17,30,407.0,113.0,3.3,18.2,243.0,366.78,298.36
2018,8,7,17,45,359.5,96.5,3.25,17.65,196.0,306.71,248.98
2018,8,7,18,0,312.0,80.0,3.2,17.1,149.0,250.39,201.28
2018,8,7,18,15,248.5,61.5,3.15,16.6,107.5,189.07,148.53
2018,8,7,18,30,185.0,43.0,3.1,16.1,66.0,133.52,99.76
2018,8,7,18,45,115.0,26.5,3.05,15.6,38.5,80.75,43.74
2018,8,7,19,0,45.0,10.0,3.0,15.1,11.0,22.01,0.0
2018,8,7,19,15,22.5,5.0,3.0,14.85,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,8,5,15,23.0,5.5,1.95,12.65,6.0,0.0,0.0
2018,8,8,5,30,46.0,11.0,2.0,13.1,12.0,10.81,0.0
2018,8,8,5,45,118.5,28.5,2.05,13.5,41.0,23.7,10.69
2018,8,8,6,0,191.0,46.0,2.1,13.9,70.0,35.47,24.91
2018,8,8,6,15,240.0,62.5,2.0,14.4,106.5,47.12,35.91
2018,8,8,6,30,289.0,79.0,1.9,14.9,143.0,58.17,46.06
2018,8,8,6,45,291.5,95.5,1.8,15.4,174.5,79.64,58.39
2018,8,8,7,0,294.0,112.0,1.7,15.9,206.0,109.84,76.63
2018,8,8,7,15,292.0,133.0,1.65,16.5,240.0,143.47,101.72
2018,8,8,7,30,290.0,154.0,1.6,17.1,274.0,177.18,128.8
2018,8,8,7,45,331.5,168.5,1.55,17.65,323.0,215.11,158.41
2018,8,8,8,0,373.0,183.0,1.5,18.2,372.0,257.19,191.81
2018,8,8,8,15,468.0,180.5,1.45,18.8,441.5,301.37,225.85
2018,8,8,8,30,563.0,178.0,1.4,19.4,511.0,359.16,270.79
2018,8,8,8,45,628.0,173.0,1.4,20.0,572.0,410.11,310.82
2018,8,8,9,0,693.0,168.0,1.4,20.6,633.0,467.03,354.73
2018,8,8,9,15,701.0,178.5,1.4,21.15,673.5,514.12,390.45
2018,8,8,9,30,709.0,189.0,1.4,21.7,714.0,561.09,424.99
2018,8,8,9,45,692.5,208.0,1.4,22.25,741.0,600.85,453.1
2018,8,8,10,0,676.0,227.0,1.4,22.8,768.0,638.22,478.63
2018,8,8,10,15,690.5,228.0,1.45,23.25,798.0,677.64,506.1
2018,8,8,10,30,705.0,229.0,1.5,23.7,828.0,716.78,532.81
2018,8,8,10,45,718.5,228.0,1.55,24.15,852.5,752.82,556.99
2018,8,8,11,0,732.0,227.0,1.6,24.6,877.0,788.06,580.26
2018,8,8,11,15,741.0,226.0,1.7,24.95,893.5,818.64,600.79
2018,8,8,11,30,750.0,225.0,1.8,25.3,910.0,847.75,619.86
2018,8,8,11,45,758.0,222.0,1.85,25.6,919.0,872.44,635.27
2018,8,8,12,0,766.0,219.0,1.9,25.9,928.0,895.24,649.47
2018,8,8,12,15,762.0,221.5,1.95,26.05,927.0,910.59,659.27
2018,8,8,12,30,758.0,224.0,2.0,26.2,926.0,923.48,667.62
2018,8,8,12,45,750.5,227.0,2.1,26.4,917.0,931.11,673.08
2018,8,8,13,0,743.0,230.0,2.2,26.6,908.0,936.15,677.0
2018,8,8,13,15,742.5,226.0,2.25,26.6,894.0,938.06,679.07
2018,8,8,13,30,742.0,222.0,2.3,26.6,880.0,937.34,679.58
2018,8,8,13,45,739.5,217.5,2.35,26.6,859.0,931.58,676.95
2018,8,8,14,0,737.0,213.0,2.4,26.6,838.0,923.18,672.74
2018,8,8,14,15,730.0,208.0,2.5,26.5,809.0,907.51,664.53
2018,8,8,14,30,723.0,203.0,2.6,26.4,780.0,889.39,654.76
2018,8,8,14,45,714.5,197.0,2.65,26.25,746.0,866.53,641.53
2018,8,8,15,0,706.0,191.0,2.7,26.1,712.0,841.48,626.81
2018,8,8,15,15,689.5,186.0,2.7,26.1,671.0,808.59,605.97
2018,8,8,15,30,673.0,181.0,2.7,26.1,630.0,774.18,583.96
2018,8,8,15,45,655.5,173.0,2.85,25.4,585.5,734.45,559.87
2018,8,8,16,0,638.0,165.0,3.0,24.7,541.0,693.68,534.32
2018,8,8,16,15,616.0,156.0,3.0,24.15,493.5,647.67,503.29
2018,8,8,16,30,594.0,147.0,3.0,23.6,446.0,601.37,471.29
2018,8,8,16,45,563.5,137.5,3.05,23.05,396.5,545.91,431.7
2018,8,8,17,0,533.0,128.0,3.1,22.5,347.0,494.8,394.14
2018,8,8,17,15,491.5,116.5,3.1,21.7,297.0,436.21,349.75
2018,8,8,17,30,450.0,105.0,3.1,20.9,247.0,380.19,305.87
2018,8,8,17,45,396.5,90.5,3.05,20.15,199.0,317.51,255.05
2018,8,8,18,0,343.0,76.0,3.0,19.4,151.0,259.13,206.17
2018,8,8,18,15,273.5,59.5,2.95,18.7,109.0,196.39,152.7
2018,8,8,18,30,204.0,43.0,2.9,18.0,67.0,140.19,103.53
2018,8,8,18,45,126.0,26.5,2.8,17.3,39.0,83.3,41.04
2018,8,8,19,0,48.0,10.0,2.7,16.6,11.0,22.69,0.0
2018,8,8,19,15,24.0,5.0,2.7,16.25,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,9,5,15,19.5,4.0,1.75,12.45,4.5,0.0,0.0
2018,8,9,5,30,39.0,8.0,1.8,12.9,9.0,7.86,0.0
2018,8,9,5,45,102.5,24.5,1.8,13.3,35.0,20.54,7.85
2018,8,9,6,0,166.0,41.0,1.8,13.7,61.0,31.39,21.37
2018,8,9,6,15,226.5,60.5,1.75,14.25,102.0,45.59,34.56
2018,8,9,6,30,287.0,80.0,1.7,14.8,143.0,59.1,46.88
2018,8,9,6,45,337.0,97.0,1.6,15.3,190.0,75.67,55.18
2018,8,9,7,0,387.0,114.0,1.5,15.8,237.0,111.63,75.15
2018,8,9,7,15,428.5,127.5,1.45,16.55,286.0,149.01,100.43
2018,8,9,7,30,470.0,141.0,1.4,17.3,335.0,190.73,131.97
2018,8,9,7,45,504.5,152.0,1.35,18.05,385.0,233.12,165.91
2018,8,9,8,0,539.0,163.0,1.3,18.8,435.0,278.94,203.17
2018,8,9,8,15,566.5,171.5,1.3,19.5,483.0,323.73,239.84
2018,8,9,8,30,594.0,180.0,1.3,20.2,531.0,370.94,277.86
2018,8,9,8,45,617.5,186.0,1.3,20.85,576.0,416.15,313.7
2018,8,9,9,0,641.0,192.0,1.3,21.5,621.0,463.2,349.99
2018,8,9,9,15,663.0,195.5,1.3,22.25,663.0,508.77,384.09
2018,8,9,9,30,685.0,199.0,1.3,23.0,705.0,555.51,418.04
2018,8,9,9,45,704.5,199.5,1.25,23.7,742.0,598.95,448.48
2018,8,9,10,0,724.0,200.0,1.2,24.4,779.0,642.85,478.29
2018,8,9,10,15,735.0,202.5,1.25,25.05,808.5,683.04,505.53
2018,8,9,10,30,746.0,205.0,1.3,25.7,838.0,722.57,531.74
2018,8,9,10,45,754.0,207.0,1.3,26.35,861.0,758.55,554.51
2018,8,9,11,0,762.0,209.0,1.3,27.0,884.0,793.3,575.99
2018,8,9,11,15,768.5,209.5,1.35,27.45,900.0,824.02,595.11
2018,8,9,11,30,775.0,210.0,1.4,27.9,916.0,853.06,612.7
2018,8,9,11,45,779.5,209.0,1.5,28.4,924.5,877.12,627.5
2018,8,9,12,0,784.0,208.0,1.6,28.9,933.0,897.5,640.0
2018,8,9,12,15,781.0,210.0,1.7,29.1,932.0,913.02,650.23
2018,8,9,12,30,778.0,212.0,1.8,29.3,931.0,928.55,660.57
2018,8,9,12,45,771.0,214.5,1.95,29.45,922.0,936.27,666.73
2018,8,9,13,0,764.0,217.0,2.1,29.6,913.0,941.34,671.31
2018,8,9,13,15,761.5,214.5,2.2,29.6,898.0,942.87,673.63
2018,8,9,13,30,759.0,212.0,2.3,29.6,883.0,941.72,674.36
2018,8,9,13,45,755.0,208.0,2.4,29.55,861.5,934.93,671.7
2018,8,9,14,0,751.0,204.0,2.5,29.5,840.0,925.48,667.43
2018,8,9,14,15,743.0,200.0,2.6,29.35,810.5,909.74,659.39
2018,8,9,14,30,735.0,196.0,2.7,29.2,781.0,891.54,649.77
2018,8,9,14,45,725.0,190.5,2.75,29.05,746.0,867.63,635.97
2018,8,9,15,0,715.0,185.0,2.8,28.9,711.0,841.56,620.7
2018,8,9,15,15,699.0,180.0,2.8,28.9,670.0,808.88,600.21
2018,8,9,15,30,683.0,175.0,2.8,28.9,629.0,774.65,578.55
2018,8,9,15,45,664.5,168.0,2.85,28.35,584.5,734.9,554.03
2018,8,9,16,0,646.0,161.0,2.9,27.8,540.0,694.15,528.02
2018,8,9,16,15,624.0,152.0,2.9,27.3,492.0,647.89,497.14
2018,8,9,16,30,602.0,143.0,2.9,26.8,444.0,601.32,465.3
2018,8,9,16,45,571.0,133.5,2.85,26.3,394.0,545.03,425.26
2018,8,9,17,0,540.0,124.0,2.8,25.8,344.0,493.33,387.47
2018,8,9,17,15,499.0,113.0,2.75,24.95,294.5,435.37,344.18
2018,8,9,17,30,458.0,102.0,2.7,24.1,245.0,379.94,301.35
2018,8,9,17,45,404.5,88.0,2.6,23.25,197.0,317.58,251.51
2018,8,9,18,0,351.0,74.0,2.5,22.4,149.0,259.54,203.55
2018,8,9,18,15,279.5,57.5,2.5,21.65,107.0,195.77,149.96
2018,8,9,18,30,208.0,41.0,2.5,20.9,65.0,138.71,100.55
2018,8,9,18,45,128.0,25.0,2.5,20.1,37.5,80.91,34.34
2018,8,9,19,0,48.0,9.0,2.5,19.3,10.0,21.56,0.0
2018,8,9,19,15,24.0,4.5,2.55,18.9,5.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
