Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,10,5,15,45.5,6.0,2.15,13.55,7.0,0.0,0.0
2018,8,10,5,30,91.0,12.0,2.2,14.0,14.0,11.8,0.0
2018,8,10,5,45,207.0,25.5,2.25,14.45,45.5,19.97,6.61
2018,8,10,6,0,323.0,39.0,2.3,14.9,77.0,30.64,20.53
2018,8,10,6,15,403.0,49.5,2.25,15.45,121.0,37.08,26.91
2018,8,10,6,30,483.0,60.0,2.2,16.0,165.0,43.13,32.57
2018,8,10,6,45,535.5,69.0,2.15,16.55,214.0,53.88,35.7
2018,8,10,7,0,588.0,78.0,2.1,17.1,263.0,92.68,52.65
2018,8,10,7,15,625.5,85.0,2.1,17.85,313.5,133.7,79.25
2018,8,10,7,30,663.0,92.0,2.1,18.6,364.0,178.71,113.8
2018,8,10,7,45,689.5,98.0,2.05,19.35,414.0,224.4,151.85
2018,8,10,8,0,716.0,104.0,2.0,20.1,464.0,272.67,192.89
2018,8,10,8,15,736.0,109.0,2.0,20.85,511.5,320.45,233.69
2018,8,10,8,30,756.0,114.0,2.0,21.6,559.0,373.03,277.41
2018,8,10,8,45,770.0,119.0,2.0,22.3,603.0,421.06,316.72
2018,8,10,9,0,784.0,124.0,2.0,23.0,647.0,469.67,355.29
2018,8,10,9,15,792.0,129.5,2.0,23.6,686.0,516.09,391.17
2018,8,10,9,30,800.0,135.0,2.0,24.2,725.0,562.14,425.64
2018,8,10,9,45,803.5,142.0,2.05,24.8,758.5,606.36,457.89
2018,8,10,10,0,807.0,149.0,2.1,25.4,792.0,649.49,488.47
2018,8,10,10,15,815.0,150.5,2.15,25.85,820.5,689.31,516.43
2018,8,10,10,30,823.0,152.0,2.2,26.3,849.0,728.02,543.04
2018,8,10,10,45,829.0,154.0,2.3,26.75,871.5,764.42,567.01
2018,8,10,11,0,835.0,156.0,2.4,27.2,894.0,799.23,589.34
2018,8,10,11,15,839.5,155.5,2.5,27.4,908.5,828.71,608.57
2018,8,10,11,30,844.0,155.0,2.6,27.6,923.0,856.16,626.45
2018,8,10,11,45,847.0,155.0,2.7,27.85,931.0,880.66,642.25
2018,8,10,12,0,850.0,155.0,2.8,28.1,939.0,902.83,656.55
2018,8,10,12,15,847.0,157.0,2.9,28.15,938.0,919.13,667.6
2018,8,10,12,30,844.0,159.0,3.0,28.2,937.0,932.74,677.01
2018,8,10,12,45,838.0,161.0,3.1,28.3,928.0,940.83,682.81
2018,8,10,13,0,832.0,163.0,3.2,28.4,919.0,946.09,686.89
2018,8,10,13,15,830.5,160.0,3.3,28.35,904.0,947.63,689.09
2018,8,10,13,30,829.0,157.0,3.4,28.3,889.0,946.31,689.54
2018,8,10,13,45,826.0,153.5,3.5,28.25,867.0,940.19,686.95
2018,8,10,14,0,823.0,150.0,3.6,28.2,845.0,931.22,682.59
2018,8,10,14,15,817.0,147.0,3.65,28.0,816.5,917.22,675.08
2018,8,10,14,30,811.0,144.0,3.7,27.8,788.0,900.55,665.86
2018,8,10,14,45,803.0,140.0,3.8,27.6,753.5,878.45,653.26
2018,8,10,15,0,795.0,136.0,3.9,27.4,719.0,853.96,638.99
2018,8,10,15,15,780.5,133.0,3.9,27.4,678.0,822.72,619.04
2018,8,10,15,30,766.0,130.0,3.9,27.4,637.0,789.69,597.75
2018,8,10,15,45,750.5,124.5,3.95,26.8,592.5,754.48,576.34
2018,8,10,16,0,735.0,119.0,4.0,26.2,548.0,715.06,551.57
2018,8,10,16,15,715.0,113.0,4.0,25.7,500.0,670.65,522.32
2018,8,10,16,30,695.0,107.0,4.0,25.2,452.0,625.69,491.42
2018,8,10,16,45,666.0,100.5,4.0,24.7,402.0,573.83,454.01
2018,8,10,17,0,637.0,94.0,4.0,24.2,352.0,522.63,416.01
2018,8,10,17,15,595.5,87.0,3.9,23.5,301.5,464.45,371.46
2018,8,10,17,30,554.0,80.0,3.8,22.8,251.0,408.54,327.21
2018,8,10,17,45,496.0,71.0,3.7,22.15,202.5,344.75,275.14
2018,8,10,18,0,438.0,62.0,3.6,21.5,154.0,285.35,224.98
2018,8,10,18,15,354.0,50.5,3.5,20.85,111.5,216.54,166.33
2018,8,10,18,30,270.0,39.0,3.4,20.2,69.0,157.93,114.31
2018,8,10,18,45,158.5,24.0,3.3,19.55,39.5,88.03,30.81
2018,8,10,19,0,47.0,9.0,3.2,18.9,10.0,21.16,0.0
2018,8,10,19,15,23.5,4.5,3.15,18.6,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,11,5,15,31.5,5.5,2.9,14.95,6.0,0.0,0.0
2018,8,11,5,30,63.0,11.0,3.0,15.3,12.0,10.81,0.0
2018,8,11,5,45,162.0,26.0,3.1,15.65,41.5,20.45,5.84
2018,8,11,6,0,261.0,41.0,3.2,16.0,71.0,31.6,21.14
2018,8,11,6,15,340.5,54.0,3.2,16.5,114.0,40.57,29.77
2018,8,11,6,30,420.0,67.0,3.2,17.0,157.0,49.07,37.62
2018,8,11,6,45,476.5,77.0,3.15,17.5,205.5,59.08,46.56
2018,8,11,7,0,533.0,87.0,3.1,18.0,254.0,95.82,57.37
2018,8,11,7,15,574.0,95.5,3.15,18.7,304.5,135.59,82.93
2018,8,11,7,30,615.0,104.0,3.2,19.4,355.0,179.77,116.47
2018,8,11,7,45,644.5,111.0,3.2,20.1,405.0,224.48,153.38
2018,8,11,8,0,674.0,118.0,3.2,20.8,455.0,272.13,193.7
2018,8,11,8,15,697.0,123.5,3.25,21.4,503.0,319.22,233.98
2018,8,11,8,30,720.0,129.0,3.3,22.0,551.0,368.21,275.26
2018,8,11,8,45,736.5,134.0,3.3,22.6,595.5,415.83,314.67
2018,8,11,9,0,753.0,139.0,3.3,23.2,640.0,464.31,353.7
2018,8,11,9,15,763.5,145.0,3.35,23.65,680.0,511.34,390.87
2018,8,11,9,30,774.0,151.0,3.4,24.1,720.0,560.96,428.85
2018,8,11,9,45,780.5,156.5,3.4,24.55,754.0,604.54,461.38
2018,8,11,10,0,787.0,162.0,3.4,25.0,788.0,647.32,492.48
2018,8,11,10,15,794.5,165.0,3.45,25.25,816.5,687.49,521.62
2018,8,11,10,30,802.0,168.0,3.5,25.5,845.0,726.57,549.44
2018,8,11,10,45,807.0,170.5,3.55,25.75,867.0,762.07,574.19
2018,8,11,11,0,812.0,173.0,3.6,26.0,889.0,795.98,596.57
2018,8,11,11,15,815.5,174.0,3.65,26.05,903.5,825.52,616.32
2018,8,11,11,30,819.0,175.0,3.7,26.1,918.0,853.09,634.71
2018,8,11,11,45,820.5,175.5,3.75,26.2,925.0,876.35,650.05
2018,8,11,12,0,822.0,176.0,3.8,26.3,932.0,897.31,663.87
2018,8,11,12,15,824.0,174.5,3.9,26.25,932.5,914.33,675.79
2018,8,11,12,30,826.0,173.0,4.0,26.2,933.0,928.81,686.13
2018,8,11,12,45,827.0,170.5,4.05,26.2,925.5,938.76,693.13
2018,8,11,13,0,828.0,168.0,4.1,26.2,918.0,945.95,698.45
2018,8,11,13,15,823.0,167.0,4.15,26.1,902.0,946.27,699.57
2018,8,11,13,30,818.0,166.0,4.2,26.0,886.0,943.76,698.96
2018,8,11,13,45,810.5,164.5,4.2,25.85,862.5,935.58,694.55
2018,8,11,14,0,803.0,163.0,4.2,25.7,839.0,924.67,688.42
2018,8,11,14,15,793.5,161.5,4.2,25.5,809.5,909.25,679.47
2018,8,11,14,30,784.0,160.0,4.2,25.3,780.0,891.31,668.89
2018,8,11,14,45,771.5,157.0,4.2,25.1,744.0,866.73,653.77
2018,8,11,15,0,759.0,154.0,4.2,24.9,708.0,843.38,639.52
2018,8,11,15,15,743.5,150.0,4.2,24.9,667.0,811.15,618.49
2018,8,11,15,30,728.0,146.0,4.2,24.9,626.0,777.26,596.22
2018,8,11,15,45,708.0,141.5,4.15,24.3,581.0,737.77,570.93
2018,8,11,16,0,688.0,137.0,4.1,23.7,536.0,697.3,544.58
2018,8,11,16,15,662.5,130.5,4.05,23.25,487.5,649.83,511.52
2018,8,11,16,30,637.0,124.0,4.0,22.8,439.0,602.26,477.5
2018,8,11,16,45,604.0,117.0,3.95,22.35,389.0,549.32,438.5
2018,8,11,17,0,571.0,110.0,3.9,21.9,339.0,497.39,399.24
2018,8,11,17,15,527.0,101.0,3.85,21.3,289.5,438.16,353.3
2018,8,11,17,30,483.0,92.0,3.8,20.7,240.0,379.32,306.28
2018,8,11,17,45,424.5,80.5,3.75,20.15,192.5,316.47,254.44
2018,8,11,18,0,366.0,69.0,3.7,19.6,145.0,258.46,205.08
2018,8,11,18,15,287.5,54.0,3.65,19.0,103.5,193.35,149.21
2018,8,11,18,30,209.0,39.0,3.6,18.4,62.0,135.82,98.04
2018,8,11,18,45,123.0,23.0,3.55,17.85,35.0,74.76,17.85
2018,8,11,19,0,37.0,7.0,3.5,17.3,8.0,16.47,0.0
2018,8,11,19,15,18.5,3.5,3.5,17.05,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.05,14.05,4.5,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.1,14.4,9.0,7.86,0.0
2018,8,12,5,45,93.5,24.5,2.1,14.7,34.0,20.49,4.7
2018,8,12,6,0,156.0,41.0,2.1,15.0,59.0,33.61,22.86
2018,8,12,6,15,220.0,59.5,2.0,15.5,98.5,47.81,36.2
2018,8,12,6,30,284.0,78.0,1.9,16.0,138.0,57.87,45.5
2018,8,12,6,45,336.0,94.5,1.8,16.5,184.5,70.58,56.86
2018,8,12,7,0,388.0,111.0,1.7,17.0,231.0,105.89,71.01
2018,8,12,7,15,430.0,123.5,1.65,17.65,279.5,142.35,94.82
2018,8,12,7,30,472.0,136.0,1.6,18.3,328.0,183.18,125.27
2018,8,12,7,45,506.0,146.0,1.55,18.9,376.5,224.58,158.37
2018,8,12,8,0,540.0,156.0,1.5,19.5,425.0,269.35,194.96
2018,8,12,8,15,568.0,163.5,1.5,20.15,472.0,313.39,231.25
2018,8,12,8,30,596.0,171.0,1.5,20.8,519.0,359.51,268.72
2018,8,12,8,45,619.5,176.0,1.55,21.45,563.0,403.97,304.43
2018,8,12,9,0,643.0,181.0,1.6,22.1,607.0,450.18,340.63
2018,8,12,9,15,673.5,180.0,1.65,22.65,651.0,496.01,375.89
2018,8,12,9,30,704.0,179.0,1.7,23.2,695.0,543.74,411.7
2018,8,12,9,45,734.5,173.0,1.8,23.75,734.5,588.51,444.95
2018,8,12,10,0,765.0,167.0,1.9,24.3,774.0,636.57,479.78
2018,8,12,10,15,775.5,168.5,2.05,24.65,803.0,676.53,508.68
2018,8,12,10,30,786.0,170.0,2.2,25.0,832.0,715.66,536.56
2018,8,12,10,45,794.5,170.5,2.3,25.4,855.0,751.35,561.24
2018,8,12,11,0,803.0,171.0,2.4,25.8,878.0,785.69,583.65
2018,8,12,11,15,808.5,171.0,2.55,25.95,893.0,815.62,603.82
2018,8,12,11,30,814.0,171.0,2.7,26.1,908.0,843.68,622.75
2018,8,12,11,45,818.0,170.0,2.85,26.3,916.0,867.49,638.71
2018,8,12,12,0,822.0,169.0,3.0,26.5,924.0,889.07,653.24
2018,8,12,12,15,825.5,167.0,3.1,26.5,925.0,906.86,665.51
2018,8,12,12,30,829.0,165.0,3.2,26.5,926.0,922.15,676.23
2018,8,12,12,45,831.5,161.5,3.3,26.5,919.0,932.4,683.74
2018,8,12,13,0,834.0,158.0,3.4,26.5,912.0,939.9,689.57
2018,8,12,13,15,832.0,155.0,3.5,26.35,896.5,940.89,691.63
2018,8,12,13,30,830.0,152.0,3.6,26.2,881.0,939.0,691.94
2018,8,12,13,45,827.0,149.0,3.7,26.0,859.5,933.29,689.95
2018,8,12,14,0,824.0,146.0,3.8,25.8,838.0,924.75,686.16
2018,8,12,14,15,818.5,143.0,3.85,25.55,809.5,911.11,678.88
2018,8,12,14,30,813.0,140.0,3.9,25.3,781.0,894.78,669.85
2018,8,12,14,45,805.0,135.5,3.95,25.0,746.0,872.03,656.58
2018,8,12,15,0,797.0,131.0,4.0,24.7,711.0,846.87,641.63
2018,8,12,15,15,783.0,127.5,4.0,24.7,670.0,815.42,621.24
2018,8,12,15,30,769.0,124.0,4.0,24.7,629.0,782.15,599.48
2018,8,12,15,45,754.0,118.5,4.05,23.95,584.5,744.27,576.13
2018,8,12,16,0,739.0,113.0,4.1,23.2,540.0,707.74,553.35
2018,8,12,16,15,720.5,107.0,4.05,22.7,493.0,664.27,524.15
2018,8,12,16,30,702.0,101.0,4.0,22.2,446.0,620.15,493.36
2018,8,12,16,45,673.5,95.0,4.0,21.7,396.0,568.98,455.87
2018,8,12,17,0,645.0,89.0,4.0,21.2,346.0,518.43,417.75
2018,8,12,17,15,603.0,82.0,3.95,20.55,295.5,459.79,372.13
2018,8,12,17,30,561.0,75.0,3.9,19.9,245.0,403.49,326.83
2018,8,12,17,45,502.5,67.0,3.85,19.25,197.0,340.58,274.61
2018,8,12,18,0,444.0,59.0,3.8,18.6,149.0,282.09,224.35
2018,8,12,18,15,355.5,47.5,3.7,18.1,106.5,212.69,164.24
2018,8,12,18,30,267.0,36.0,3.6,17.6,64.0,151.85,108.97
2018,8,12,18,45,158.5,22.0,3.55,17.05,36.5,83.23,8.62
2018,8,12,19,0,50.0,8.0,3.5,16.5,9.0,20.67,0.0
2018,8,12,19,15,25.0,4.0,3.45,16.25,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,13,5,15,23.5,4.5,2.8,13.25,5.0,0.0,0.0
2018,8,13,5,30,47.0,9.0,2.9,13.6,10.0,8.85,0.0
2018,8,13,5,45,143.5,24.5,2.95,14.0,38.5,19.31,2.73
2018,8,13,6,0,240.0,40.0,3.0,14.4,67.0,30.93,20.53
2018,8,13,6,15,264.5,52.5,3.05,14.85,96.5,39.49,28.99
2018,8,13,6,30,289.0,65.0,3.1,15.3,126.0,47.6,36.56
2018,8,13,6,45,188.5,90.0,3.1,15.7,134.0,70.52,57.0
2018,8,13,7,0,88.0,115.0,3.1,16.1,142.0,101.17,77.04
2018,8,13,7,15,100.5,136.0,3.1,16.6,172.5,126.16,95.99
2018,8,13,7,30,113.0,157.0,3.1,17.1,203.0,152.64,116.63
2018,8,13,7,45,112.0,180.0,3.1,17.55,230.5,179.35,138.27
2018,8,13,8,0,111.0,203.0,3.1,18.0,258.0,206.16,159.89
2018,8,13,8,15,130.5,226.5,3.1,18.4,297.5,239.73,186.19
2018,8,13,8,30,150.0,250.0,3.1,18.8,337.0,275.38,213.99
2018,8,13,8,45,195.0,259.0,3.1,19.25,382.0,311.22,241.55
2018,8,13,9,0,240.0,268.0,3.1,19.7,427.0,346.67,268.93
2018,8,13,9,15,378.5,249.5,3.1,20.05,518.0,409.64,317.84
2018,8,13,9,30,517.0,231.0,3.1,20.4,609.0,488.02,378.23
2018,8,13,9,45,594.5,218.5,3.1,20.75,673.5,546.17,422.53
2018,8,13,10,0,672.0,206.0,3.1,21.1,738.0,610.16,470.52
2018,8,13,10,15,728.0,189.0,3.15,21.35,784.5,660.51,508.18
2018,8,13,10,30,784.0,172.0,3.2,21.6,831.0,714.66,548.02
2018,8,13,10,45,789.0,174.5,3.25,21.85,853.0,749.58,572.72
2018,8,13,11,0,794.0,177.0,3.3,22.1,875.0,782.95,595.38
2018,8,13,11,15,797.5,179.0,3.4,22.2,890.0,812.95,615.88
2018,8,13,11,30,801.0,181.0,3.5,22.3,905.0,841.03,635.04
2018,8,13,11,45,802.5,182.0,3.55,22.35,912.5,864.39,650.82
2018,8,13,12,0,804.0,183.0,3.6,22.4,920.0,885.49,665.11
2018,8,13,12,15,814.0,177.0,3.65,22.4,922.5,904.96,678.48
2018,8,13,12,30,824.0,171.0,3.7,22.4,925.0,922.08,690.33
2018,8,13,12,45,836.0,161.0,3.8,22.35,920.5,934.5,699.54
2018,8,13,13,0,848.0,151.0,3.9,22.3,916.0,944.17,707.02
2018,8,13,13,15,845.5,149.5,3.95,22.15,901.0,946.21,709.46
2018,8,13,13,30,843.0,148.0,4.0,22.0,886.0,945.34,710.1
2018,8,13,13,45,839.0,145.0,4.05,21.9,863.5,938.62,706.76
2018,8,13,14,0,835.0,142.0,4.1,21.8,841.0,929.02,701.59
2018,8,13,14,15,828.0,139.0,4.15,21.55,811.5,913.85,693.08
2018,8,13,14,30,821.0,136.0,4.2,21.3,782.0,895.99,682.79
2018,8,13,14,45,811.5,133.5,4.25,21.05,747.0,873.89,669.55
2018,8,13,15,0,802.0,131.0,4.3,20.8,712.0,849.42,654.64
2018,8,13,15,15,787.5,127.5,4.3,20.8,671.0,817.42,633.47
2018,8,13,15,30,773.0,124.0,4.3,20.8,630.0,783.6,610.91
2018,8,13,15,45,755.5,119.5,4.3,20.15,584.5,744.69,585.93
2018,8,13,16,0,738.0,115.0,4.3,19.5,539.0,707.41,561.74
2018,8,13,16,15,715.0,110.0,4.25,19.1,490.5,661.83,530.28
2018,8,13,16,30,692.0,105.0,4.2,18.7,442.0,615.91,497.06
2018,8,13,16,45,660.0,99.0,4.2,18.25,391.5,562.83,457.33
2018,8,13,17,0,628.0,93.0,4.2,17.8,341.0,510.65,417.17
2018,8,13,17,15,583.0,86.0,4.15,17.35,290.5,451.02,369.7
2018,8,13,17,30,538.0,79.0,4.1,16.9,240.0,393.98,322.84
2018,8,13,17,45,475.5,69.5,4.0,16.45,191.5,328.52,267.62
2018,8,13,18,0,413.0,60.0,3.9,16.0,143.0,267.92,214.92
2018,8,13,18,15,324.5,48.0,3.85,15.65,101.5,199.01,154.65
2018,8,13,18,30,236.0,36.0,3.8,15.3,60.0,140.61,100.56
2018,8,13,18,45,137.5,22.0,3.75,14.95,34.0,75.89,0.0
2018,8,13,19,0,39.0,8.0,3.7,14.6,8.0,17.74,0.0
2018,8,13,19,15,19.5,4.0,3.6,14.45,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,14,5,15,8.5,3.0,3.1,13.8,3.0,0.0,0.0
2018,8,14,5,30,17.0,6.0,3.2,14.1,6.0,5.9,0.0
2018,8,14,5,45,42.5,22.5,3.3,14.4,26.0,19.86,1.18
2018,8,14,6,0,68.0,39.0,3.4,14.7,46.0,33.7,22.7
2018,8,14,6,15,136.0,60.5,3.45,15.05,85.0,48.49,36.75
2018,8,14,6,30,204.0,82.0,3.5,15.4,124.0,64.35,51.25
2018,8,14,6,45,147.0,99.5,3.55,15.8,134.5,81.17,66.32
2018,8,14,7,0,90.0,117.0,3.6,16.2,145.0,102.28,77.98
2018,8,14,7,15,61.5,123.0,3.6,16.55,143.5,116.15,89.42
2018,8,14,7,30,33.0,129.0,3.6,16.9,142.0,122.12,95.12
2018,8,14,7,45,28.5,148.0,3.6,17.3,160.5,140.48,110.05
2018,8,14,8,0,24.0,167.0,3.6,17.7,179.0,162.43,127.67
2018,8,14,8,15,35.5,194.5,3.6,18.0,214.0,188.24,147.76
2018,8,14,8,30,47.0,222.0,3.6,18.3,249.0,219.34,171.98
2018,8,14,8,45,65.0,254.5,3.6,18.65,295.5,258.67,202.38
2018,8,14,9,0,83.0,287.0,3.6,19.0,342.0,299.97,234.02
2018,8,14,9,15,126.5,312.0,3.6,19.25,401.5,345.45,268.84
2018,8,14,9,30,170.0,337.0,3.6,19.5,461.0,399.14,309.69
2018,8,14,9,45,269.0,331.0,3.6,19.8,538.5,458.4,355.28
2018,8,14,10,0,368.0,325.0,3.6,20.1,616.0,529.09,409.04
2018,8,14,10,15,408.0,325.5,3.6,20.3,659.0,571.19,440.44
2018,8,14,10,30,448.0,326.0,3.6,20.5,702.0,618.1,475.09
2018,8,14,10,45,416.0,348.0,3.65,20.75,704.5,633.51,485.03
2018,8,14,11,0,384.0,370.0,3.7,21.0,707.0,647.06,493.53
2018,8,14,11,15,567.5,287.0,3.7,21.1,794.0,730.27,557.95
2018,8,14,11,30,751.0,204.0,3.7,21.2,881.0,820.71,625.22
2018,8,14,11,45,623.5,270.5,3.75,21.3,835.5,796.75,605.17
2018,8,14,12,0,496.0,337.0,3.8,21.4,790.0,766.42,580.29
2018,8,14,12,15,657.5,254.5,3.85,21.45,855.0,842.08,638.63
2018,8,14,12,30,819.0,172.0,3.9,21.5,920.0,917.03,690.96
2018,8,14,12,45,822.5,168.0,3.95,21.55,913.5,927.6,697.96
2018,8,14,13,0,826.0,164.0,4.0,21.6,907.0,935.45,703.69
2018,8,14,13,15,825.0,161.5,4.05,21.55,892.5,937.85,706.12
2018,8,14,13,30,824.0,159.0,4.1,21.5,878.0,937.39,706.75
2018,8,14,13,45,822.0,154.5,4.15,21.45,856.0,931.07,703.51
2018,8,14,14,0,820.0,150.0,4.2,21.4,834.0,921.88,698.43
2018,8,14,14,15,814.0,146.5,4.25,21.25,805.0,907.26,689.98
2018,8,14,14,30,808.0,143.0,4.3,21.1,776.0,889.96,679.75
2018,8,14,14,45,799.5,139.0,4.3,20.9,741.0,867.34,665.72
2018,8,14,15,0,791.0,135.0,4.3,20.7,706.0,842.34,650.03
2018,8,14,15,15,776.5,131.5,4.3,20.7,665.0,810.57,628.97
2018,8,14,15,30,762.0,128.0,4.3,20.7,624.0,777.01,606.54
2018,8,14,15,45,745.5,123.0,4.3,20.15,579.0,741.58,583.81
2018,8,14,16,0,729.0,118.0,4.3,19.6,534.0,702.06,557.7
2018,8,14,16,15,708.5,112.0,4.25,19.2,486.5,657.47,526.95
2018,8,14,16,30,688.0,106.0,4.2,18.8,439.0,612.38,494.14
2018,8,14,16,45,657.0,99.5,4.2,18.45,388.5,559.57,454.42
2018,8,14,17,0,626.0,93.0,4.2,18.1,338.0,507.6,414.23
2018,8,14,17,15,582.5,86.0,4.15,17.65,288.0,448.98,367.57
2018,8,14,17,30,539.0,79.0,4.1,17.2,238.0,392.84,321.38
2018,8,14,17,45,478.0,69.0,4.05,16.75,189.5,327.66,266.4
2018,8,14,18,0,417.0,59.0,4.0,16.3,141.0,267.23,213.79
2018,8,14,18,15,327.5,47.0,3.85,15.95,99.5,198.08,153.24
2018,8,14,18,30,238.0,35.0,3.7,15.6,58.0,139.57,98.23
2018,8,14,18,45,139.0,21.0,3.55,15.2,32.5,74.02,0.0
2018,8,14,19,0,40.0,7.0,3.4,14.8,7.0,16.89,0.0
2018,8,14,19,15,20.0,3.5,3.35,14.65,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,15,5,15,15.5,3.5,2.55,14.0,3.5,0.0,0.0
2018,8,15,5,30,31.0,7.0,2.7,14.4,7.0,6.88,0.0
2018,8,15,5,45,61.0,17.5,2.85,14.8,22.5,14.86,0.0
2018,8,15,6,0,91.0,28.0,3.0,15.2,38.0,23.43,13.94
2018,8,15,6,15,103.0,39.5,3.05,15.55,56.5,32.5,22.74
2018,8,15,6,30,115.0,51.0,3.1,15.9,75.0,41.24,30.84
2018,8,15,6,45,60.0,68.5,3.15,16.3,81.5,58.77,46.5
2018,8,15,7,0,5.0,86.0,3.2,16.7,88.0,81.04,62.66
2018,8,15,7,15,27.5,111.0,3.15,17.15,122.0,103.05,79.78
2018,8,15,7,30,50.0,136.0,3.1,17.6,156.0,130.15,100.73
2018,8,15,7,45,59.5,165.5,3.05,18.0,192.5,160.83,125.05
2018,8,15,8,0,69.0,195.0,3.0,18.4,229.0,192.77,150.21
2018,8,15,8,15,96.5,221.5,2.95,18.8,274.5,228.94,178.08
2018,8,15,8,30,124.0,248.0,2.9,19.2,320.0,263.67,204.76
2018,8,15,8,45,158.0,270.5,2.9,19.6,369.5,304.97,236.46
2018,8,15,9,0,192.0,293.0,2.9,20.0,419.0,349.6,270.5
2018,8,15,9,15,300.0,287.0,2.9,20.3,498.5,405.4,313.31
2018,8,15,9,30,408.0,281.0,2.9,20.6,578.0,471.3,363.7
2018,8,15,9,45,601.5,211.5,2.95,20.95,673.0,541.51,418.57
2018,8,15,10,0,795.0,142.0,3.0,21.3,768.0,627.81,484.87
2018,8,15,10,15,759.0,170.5,3.05,21.55,786.0,663.01,509.71
2018,8,15,10,30,723.0,199.0,3.1,21.8,804.0,692.65,530.25
2018,8,15,10,45,732.5,199.5,3.15,22.0,826.5,727.54,555.3
2018,8,15,11,0,742.0,200.0,3.2,22.2,849.0,761.29,579.16
2018,8,15,11,15,815.0,159.5,3.3,22.3,883.5,805.47,610.23
2018,8,15,11,30,888.0,119.0,3.4,22.4,918.0,849.44,640.26
2018,8,15,11,45,891.5,118.5,3.5,22.5,926.0,874.07,656.89
2018,8,15,12,0,895.0,118.0,3.6,22.6,934.0,896.22,671.99
2018,8,15,12,15,894.0,118.5,3.7,22.6,933.5,912.75,683.61
2018,8,15,12,30,893.0,119.0,3.8,22.6,933.0,926.46,693.45
2018,8,15,12,45,890.0,119.5,3.85,22.6,924.5,935.47,699.94
2018,8,15,13,0,887.0,120.0,3.9,22.6,916.0,941.54,704.58
2018,8,15,13,15,885.0,118.0,3.95,22.5,900.5,943.03,706.54
2018,8,15,13,30,883.0,116.0,4.0,22.4,885.0,941.51,706.61
2018,8,15,13,45,879.5,114.0,4.05,22.3,862.5,935.61,703.84
2018,8,15,14,0,876.0,112.0,4.1,22.2,840.0,926.76,699.18
2018,8,15,14,15,869.5,110.0,4.1,22.05,811.0,912.26,690.63
2018,8,15,14,30,863.0,108.0,4.1,21.9,782.0,895.01,680.27
2018,8,15,14,45,854.5,105.5,4.1,21.7,746.5,872.79,666.65
2018,8,15,15,0,846.0,103.0,4.1,21.5,711.0,848.11,651.31
2018,8,15,15,15,833.0,100.5,4.1,21.5,670.0,817.31,631.11
2018,8,15,15,30,820.0,98.0,4.1,21.5,629.0,789.39,612.92
2018,8,15,15,45,804.0,94.5,4.05,21.0,584.0,751.37,588.23
2018,8,15,16,0,788.0,91.0,4.0,20.5,539.0,711.95,562.24
2018,8,15,16,15,768.0,87.0,4.0,20.15,491.0,667.89,532.22
2018,8,15,16,30,748.0,83.0,4.0,19.8,443.0,623.18,501.16
2018,8,15,16,45,719.0,78.5,3.95,19.5,392.5,571.62,462.52
2018,8,15,17,0,690.0,74.0,3.9,19.2,342.0,522.87,424.75
2018,8,15,17,15,648.5,69.0,3.8,18.75,291.5,465.26,378.94
2018,8,15,17,30,607.0,64.0,3.7,18.3,241.0,409.96,333.46
2018,8,15,17,45,546.0,57.0,3.65,17.85,192.0,345.48,279.09
2018,8,15,18,0,485.0,50.0,3.6,17.4,143.0,285.78,226.93
2018,8,15,18,15,391.0,40.5,3.5,17.0,101.0,215.53,165.31
2018,8,15,18,30,297.0,31.0,3.4,16.6,59.0,154.13,106.03
2018,8,15,18,45,170.0,18.5,3.25,16.2,32.5,78.74,0.0
2018,8,15,19,0,43.0,6.0,3.1,15.8,6.0,16.52,0.0
2018,8,15,19,15,21.5,3.0,3.1,15.6,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,16,5,15,32.0,4.0,2.05,13.1,4.5,0.0,0.0
2018,8,16,5,30,64.0,8.0,2.2,13.6,9.0,7.86,0.0
2018,8,16,5,45,187.0,21.0,2.35,14.15,37.5,17.05,0.0
2018,8,16,6,0,310.0,34.0,2.5,14.7,66.0,26.82,16.69
2018,8,16,6,15,400.0,44.0,2.55,15.15,109.5,32.99,23.18
2018,8,16,6,30,490.0,54.0,2.6,15.6,153.0,38.78,28.69
2018,8,16,6,45,510.5,65.0,2.65,16.05,194.5,45.01,34.39
2018,8,16,7,0,531.0,76.0,2.7,16.5,236.0,78.81,46.14
2018,8,16,7,15,589.0,81.5,2.7,16.95,290.0,117.32,68.55
2018,8,16,7,30,647.0,87.0,2.7,17.4,344.0,161.96,101.15
2018,8,16,7,45,700.5,87.0,2.7,17.85,400.0,207.03,137.59
2018,8,16,8,0,754.0,87.0,2.7,18.3,456.0,260.42,182.56
2018,8,16,8,15,777.5,90.0,2.7,18.75,505.0,309.19,225.25
2018,8,16,8,30,801.0,93.0,2.7,19.2,554.0,359.82,268.99
2018,8,16,8,45,818.5,95.5,2.65,19.7,599.5,409.25,310.89
2018,8,16,9,0,836.0,98.0,2.6,20.2,645.0,459.5,352.23
2018,8,16,9,15,847.5,100.5,2.6,20.65,685.5,510.76,393.2
2018,8,16,9,30,859.0,103.0,2.6,21.1,726.0,558.15,430.14
2018,8,16,9,45,866.5,106.5,2.55,21.5,761.0,603.66,464.52
2018,8,16,10,0,874.0,110.0,2.5,21.9,796.0,648.2,497.16
2018,8,16,10,15,882.0,110.5,2.5,22.3,825.0,689.16,526.66
2018,8,16,10,30,890.0,111.0,2.5,22.7,854.0,728.76,553.77
2018,8,16,10,45,895.5,112.0,2.5,23.05,876.5,765.46,577.62
2018,8,16,11,0,901.0,113.0,2.5,23.4,899.0,800.29,599.94
2018,8,16,11,15,904.5,113.5,2.55,23.65,914.0,831.02,619.88
2018,8,16,11,30,908.0,114.0,2.6,23.9,929.0,859.46,638.21
2018,8,16,11,45,909.5,114.0,2.7,24.2,936.0,883.3,653.69
2018,8,16,12,0,911.0,114.0,2.8,24.5,943.0,904.51,667.45
2018,8,16,12,15,910.5,114.5,2.9,24.6,942.5,921.72,679.15
2018,8,16,12,30,910.0,115.0,3.0,24.7,942.0,936.06,689.06
2018,8,16,12,45,907.5,115.0,3.05,24.8,933.5,945.16,695.25
2018,8,16,13,0,905.0,115.0,3.1,24.9,925.0,951.25,699.61
2018,8,16,13,15,902.0,114.0,3.2,24.8,909.0,952.83,702.04
2018,8,16,13,30,899.0,113.0,3.3,24.7,893.0,951.37,702.59
2018,8,16,13,45,893.5,111.5,3.35,24.6,869.5,944.04,699.02
2018,8,16,14,0,888.0,110.0,3.4,24.5,846.0,933.73,693.6
2018,8,16,14,15,881.0,108.0,3.45,24.3,816.0,918.63,685.32
2018,8,16,14,30,874.0,106.0,3.5,24.1,786.0,900.72,675.21
2018,8,16,14,45,865.0,103.5,3.55,23.85,750.0,877.84,661.85
2018,8,16,15,0,856.0,101.0,3.6,23.6,714.0,852.47,646.74
2018,8,16,15,15,842.5,98.5,3.6,23.6,672.5,821.0,626.43
2018,8,16,15,30,829.0,96.0,3.6,23.6,631.0,792.35,608.04
2018,8,16,15,45,813.0,93.0,3.65,22.95,585.5,754.62,584.72
2018,8,16,16,0,797.0,90.0,3.7,22.3,540.0,715.47,559.99
2018,8,16,16,15,776.0,86.5,3.65,21.85,491.5,670.95,530.04
2018,8,16,16,30,755.0,83.0,3.6,21.4,443.0,625.84,499.09
2018,8,16,16,45,725.5,78.0,3.6,20.95,392.0,573.14,460.29
2018,8,16,17,0,696.0,73.0,3.6,20.5,341.0,521.03,420.67
2018,8,16,17,15,654.0,68.0,3.5,19.95,290.0,465.19,376.58
2018,8,16,17,30,612.0,63.0,3.4,19.4,239.0,409.48,331.09
2018,8,16,17,45,550.0,56.0,3.35,18.85,190.0,344.46,276.62
2018,8,16,18,0,488.0,49.0,3.3,18.3,141.0,284.32,224.36
2018,8,16,18,15,391.5,39.5,3.2,17.8,98.5,213.28,162.32
2018,8,16,18,30,295.0,30.0,3.1,17.3,56.0,151.4,101.35
2018,8,16,18,45,168.0,17.5,3.0,16.85,30.5,65.78,0.0
2018,8,16,19,0,41.0,5.0,2.9,16.4,5.0,4.91,0.0
2018,8,16,19,15,20.5,2.5,2.9,16.15,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,17,5,15,27.0,4.0,1.8,13.5,4.0,0.0,0.0
2018,8,17,5,30,54.0,8.0,1.9,14.0,8.0,7.86,0.0
2018,8,17,5,45,167.5,21.5,2.05,14.5,35.5,17.03,0.0
2018,8,17,6,0,281.0,35.0,2.2,15.0,63.0,28.05,17.52
2018,8,17,6,15,344.5,45.0,2.15,15.5,99.5,34.11,24.09
2018,8,17,6,30,408.0,55.0,2.1,16.0,136.0,39.82,29.55
2018,8,17,6,45,281.5,71.5,2.05,16.55,135.0,51.05,39.64
2018,8,17,7,0,155.0,88.0,2.0,17.1,134.0,77.45,55.53
2018,8,17,7,15,165.0,99.0,1.95,17.7,156.5,97.14,69.07
2018,8,17,7,30,175.0,110.0,1.9,18.3,179.0,117.82,84.86
2018,8,17,7,45,154.0,131.5,1.85,18.9,198.5,146.93,109.5
2018,8,17,8,0,133.0,153.0,1.8,19.5,218.0,169.25,128.43
2018,8,17,8,15,130.5,176.0,1.75,20.1,245.0,196.36,150.24
2018,8,17,8,30,128.0,199.0,1.7,20.7,272.0,223.36,171.53
2018,8,17,8,45,306.0,202.5,1.7,21.35,397.0,300.56,229.51
2018,8,17,9,0,484.0,206.0,1.7,22.0,522.0,395.23,300.78
2018,8,17,9,15,680.5,150.5,1.7,22.6,625.5,465.91,354.5
2018,8,17,9,30,877.0,95.0,1.7,23.2,729.0,558.8,424.08
2018,8,17,9,45,890.0,95.5,1.75,23.8,766.0,605.52,458.38
2018,8,17,10,0,903.0,96.0,1.8,24.4,803.0,651.65,491.59
2018,8,17,10,15,911.5,96.0,1.85,24.9,832.5,693.52,521.17
2018,8,17,10,30,920.0,96.0,1.9,25.4,862.0,734.0,547.85
2018,8,17,10,45,926.5,96.0,1.95,25.9,885.0,771.43,571.57
2018,8,17,11,0,933.0,96.0,2.0,26.4,908.0,806.96,593.8
2018,8,17,11,15,937.0,96.5,2.05,26.75,923.5,838.9,613.83
2018,8,17,11,30,941.0,97.0,2.1,27.1,939.0,868.47,632.22
2018,8,17,11,45,943.5,97.0,2.15,27.5,947.0,893.79,647.66
2018,8,17,12,0,946.0,97.0,2.2,27.9,955.0,916.41,661.35
2018,8,17,12,15,946.5,97.0,2.25,28.05,955.0,934.45,672.8
2018,8,17,12,30,947.0,97.0,2.3,28.2,955.0,949.52,682.46
2018,8,17,12,45,946.0,97.0,2.4,28.4,947.5,960.2,689.75
2018,8,17,13,0,945.0,97.0,2.5,28.6,940.0,967.76,695.18
2018,8,17,13,15,942.5,96.0,2.55,28.55,924.5,969.76,697.42
2018,8,17,13,30,940.0,95.0,2.6,28.5,909.0,968.58,697.79
2018,8,17,13,45,936.0,94.0,2.7,28.45,886.0,962.84,695.8
2018,8,17,14,0,932.0,93.0,2.8,28.4,863.0,953.97,691.89
2018,8,17,14,15,926.0,92.0,2.85,28.25,833.5,940.23,684.77
2018,8,17,14,30,920.0,91.0,2.9,28.1,804.0,923.55,675.81
2018,8,17,14,45,912.0,89.0,2.95,27.9,768.0,901.19,663.26
2018,8,17,15,0,904.0,87.0,3.0,27.7,732.0,876.16,648.91
2018,8,17,15,15,892.0,85.0,3.0,27.7,690.0,845.28,629.73
2018,8,17,15,30,880.0,83.0,3.0,27.7,648.0,812.26,609.0
2018,8,17,15,45,864.5,81.0,3.05,27.05,601.5,774.54,586.64
2018,8,17,16,0,849.0,79.0,3.1,26.4,555.0,735.32,562.8
2018,8,17,16,15,829.0,76.0,3.05,25.85,505.5,694.83,536.9
2018,8,17,16,30,809.0,73.0,3.0,25.3,456.0,649.1,506.67
2018,8,17,16,45,780.0,69.5,3.0,24.75,404.0,596.44,469.66
2018,8,17,17,0,751.0,66.0,3.0,24.2,352.0,544.27,431.1
2018,8,17,17,15,709.5,62.0,2.9,23.35,299.5,485.21,385.98
2018,8,17,17,30,668.0,58.0,2.8,22.5,247.0,428.27,340.69
2018,8,17,17,45,605.5,52.0,2.7,21.7,196.5,364.36,287.97
2018,8,17,18,0,543.0,46.0,2.6,20.9,146.0,302.87,235.3
2018,8,17,18,15,441.0,37.5,2.55,20.15,102.0,228.64,171.33
2018,8,17,18,30,339.0,29.0,2.5,19.4,58.0,163.43,105.09
2018,8,17,18,45,194.0,17.5,2.4,18.7,31.5,72.61,0.0
2018,8,17,19,0,49.0,6.0,2.3,18.0,5.0,0.0,0.0
2018,8,17,19,15,24.5,3.0,2.3,17.65,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.85,13.35,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.9,13.9,8.0,7.86,0.0
2018,8,18,5,45,172.0,21.5,2.0,14.45,35.5,17.09,0.0
2018,8,18,6,0,290.0,35.0,2.1,15.0,63.0,28.27,17.52
2018,8,18,6,15,385.5,46.0,2.05,15.6,107.5,35.31,25.08
2018,8,18,6,30,481.0,57.0,2.0,16.2,152.0,41.92,31.34
2018,8,18,6,45,545.5,64.5,1.95,16.85,202.5,44.97,34.22
2018,8,18,7,0,610.0,72.0,1.9,17.5,253.0,75.63,42.5
2018,8,18,7,15,656.5,77.5,1.85,18.2,306.0,116.95,65.58
2018,8,18,7,30,703.0,83.0,1.8,18.9,359.0,163.22,98.97
2018,8,18,7,45,738.0,86.5,1.75,19.65,412.0,210.37,137.16
2018,8,18,8,0,773.0,90.0,1.7,20.4,465.0,264.13,182.21
2018,8,18,8,15,797.0,93.0,1.65,21.1,515.0,313.98,224.8
2018,8,18,8,30,821.0,96.0,1.6,21.8,565.0,365.75,268.26
2018,8,18,8,45,839.5,98.5,1.6,22.5,612.0,416.57,310.13
2018,8,18,9,0,858.0,101.0,1.6,23.2,659.0,468.29,351.38
2018,8,18,9,15,861.5,108.0,1.6,23.8,698.5,517.41,389.49
2018,8,18,9,30,865.0,115.0,1.6,24.4,738.0,565.63,425.61
2018,8,18,9,45,862.5,123.5,1.6,25.05,771.0,610.69,458.11
2018,8,18,10,0,860.0,132.0,1.6,25.7,804.0,654.04,488.32
2018,8,18,10,15,868.0,133.5,1.7,26.2,833.5,695.95,517.86
2018,8,18,10,30,876.0,135.0,1.8,26.7,863.0,737.6,546.55
2018,8,18,10,45,882.0,136.0,1.85,27.2,885.5,774.35,569.87
2018,8,18,11,0,888.0,137.0,1.9,27.7,908.0,809.29,591.52
2018,8,18,11,15,891.0,139.0,1.95,28.0,923.5,840.82,611.25
2018,8,18,11,30,894.0,141.0,2.0,28.3,939.0,870.09,629.43
2018,8,18,11,45,895.5,141.0,2.1,28.6,946.0,893.8,644.44
2018,8,18,12,0,897.0,141.0,2.2,28.9,953.0,914.93,657.85
2018,8,18,12,15,896.0,142.0,2.3,28.95,952.5,932.13,669.47
2018,8,18,12,30,895.0,143.0,2.4,29.0,952.0,946.51,679.39
2018,8,18,12,45,892.0,143.5,2.55,29.05,943.5,955.7,686.56
2018,8,18,13,0,889.0,144.0,2.7,29.1,935.0,961.92,691.94
2018,8,18,13,15,884.5,143.0,2.75,28.95,918.0,962.28,693.39
2018,8,18,13,30,880.0,142.0,2.8,28.8,901.0,959.63,693.06
2018,8,18,13,45,873.5,140.5,2.9,28.65,877.0,951.66,689.81
2018,8,18,14,0,867.0,139.0,3.0,28.5,853.0,945.86,688.1
2018,8,18,14,15,857.5,137.5,3.05,28.25,822.0,929.56,679.45
2018,8,18,14,30,848.0,136.0,3.1,28.0,791.0,910.54,669.1
2018,8,18,14,45,835.5,134.0,3.2,27.7,753.5,885.77,655.36
2018,8,18,15,0,823.0,132.0,3.3,27.4,716.0,858.66,639.95
2018,8,18,15,15,807.5,129.0,3.3,27.4,673.5,825.81,619.17
2018,8,18,15,30,792.0,126.0,3.3,27.4,631.0,791.11,597.01
2018,8,18,15,45,771.0,122.5,3.3,26.6,584.0,752.95,574.05
2018,8,18,16,0,750.0,119.0,3.3,25.8,537.0,710.93,547.9
2018,8,18,16,15,722.0,114.5,3.3,25.25,486.5,661.96,515.28
2018,8,18,16,30,694.0,110.0,3.3,24.7,436.0,612.97,480.95
2018,8,18,16,45,658.0,103.5,3.25,24.1,384.0,556.83,440.19
2018,8,18,17,0,622.0,97.0,3.2,23.5,332.0,501.9,399.09
2018,8,18,17,15,573.0,89.0,3.15,22.7,280.0,439.5,351.06
2018,8,18,17,30,524.0,81.0,3.1,21.9,228.0,380.03,303.59
2018,8,18,17,45,456.5,70.0,3.0,21.1,178.5,311.88,247.51
2018,8,18,18,0,389.0,59.0,2.9,20.3,129.0,248.77,193.9
2018,8,18,18,15,295.5,45.0,2.85,19.6,88.0,179.98,134.77
2018,8,18,18,30,202.0,31.0,2.8,18.9,47.0,118.8,73.01
2018,8,18,18,45,111.5,17.0,2.7,18.2,25.0,48.16,0.0
2018,8,18,19,0,21.0,3.0,2.6,17.5,3.0,0.0,0.0
2018,8,18,19,15,10.5,1.5,2.6,17.15,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,19,5,15,9.0,2.0,2.2,13.0,2.0,0.0,0.0
2018,8,19,5,30,18.0,4.0,2.3,13.5,4.0,3.93,0.0
2018,8,19,5,45,66.5,16.0,2.45,13.95,21.5,13.61,0.0
2018,8,19,6,0,115.0,28.0,2.6,14.4,39.0,23.41,13.4
2018,8,19,6,15,169.0,42.0,2.55,14.9,69.0,31.48,21.79
2018,8,19,6,30,223.0,56.0,2.5,15.4,99.0,41.04,30.65
2018,8,19,6,45,111.5,67.0,2.45,15.9,88.5,57.56,45.47
2018,8,19,7,0,0.0,78.0,2.4,16.4,78.0,73.74,56.74
2018,8,19,7,15,5.0,97.5,2.4,16.95,99.5,92.17,71.74
2018,8,19,7,30,10.0,117.0,2.4,17.5,121.0,111.24,86.94
2018,8,19,7,45,19.5,139.5,2.35,18.0,148.5,134.4,105.07
2018,8,19,8,0,29.0,162.0,2.3,18.5,176.0,154.82,120.81
2018,8,19,8,15,51.0,181.5,2.3,19.05,209.5,180.99,140.76
2018,8,19,8,30,73.0,201.0,2.3,19.6,243.0,209.48,162.56
2018,8,19,8,45,109.0,218.0,2.35,20.15,286.0,239.63,185.54
2018,8,19,9,0,145.0,235.0,2.4,20.7,329.0,277.35,214.46
2018,8,19,9,15,189.0,264.0,2.4,21.2,394.5,332.78,256.67
2018,8,19,9,30,233.0,293.0,2.4,21.7,460.0,388.41,298.43
2018,8,19,9,45,442.5,249.5,2.45,22.2,587.0,479.93,368.59
2018,8,19,10,0,652.0,206.0,2.5,22.7,714.0,589.8,450.98
2018,8,19,10,15,746.0,178.5,2.55,23.1,780.5,654.09,498.16
2018,8,19,10,30,840.0,151.0,2.6,23.5,847.0,724.83,549.3
2018,8,19,10,45,872.0,140.5,2.65,23.85,880.0,769.45,579.71
2018,8,19,11,0,904.0,130.0,2.7,24.2,913.0,813.2,608.36
2018,8,19,11,15,909.0,130.0,2.7,24.5,928.5,844.85,628.32
2018,8,19,11,30,914.0,130.0,2.7,24.8,944.0,874.26,646.73
2018,8,19,11,45,918.5,129.5,2.75,25.05,953.0,900.39,663.38
2018,8,19,12,0,923.0,129.0,2.8,25.3,962.0,923.98,678.35
2018,8,19,12,15,923.0,129.0,2.8,25.4,961.5,941.42,689.34
2018,8,19,12,30,923.0,129.0,2.8,25.5,961.0,955.96,698.53
2018,8,19,12,45,920.0,129.5,2.85,25.6,952.5,965.31,704.85
2018,8,19,13,0,917.0,130.0,2.9,25.7,944.0,971.59,709.32
2018,8,19,13,15,914.0,128.5,2.95,25.65,927.5,972.77,711.03
2018,8,19,13,30,911.0,127.0,3.0,25.6,911.0,970.84,710.88
2018,8,19,13,45,906.0,125.5,3.0,25.55,887.0,963.98,707.24
2018,8,19,14,0,901.0,124.0,3.0,25.5,863.0,954.09,701.76
2018,8,19,14,15,893.0,122.0,3.05,25.3,832.0,937.99,693.08
2018,8,19,14,30,885.0,120.0,3.1,25.1,801.0,919.08,682.59
2018,8,19,14,45,874.5,117.5,3.15,24.85,763.5,894.76,668.59
2018,8,19,15,0,864.0,115.0,3.2,24.6,726.0,872.98,656.31
2018,8,19,15,15,849.5,112.5,3.2,24.6,683.0,840.52,635.68
2018,8,19,15,30,835.0,110.0,3.2,24.6,640.0,806.1,613.62
2018,8,19,15,45,813.5,106.0,3.2,23.9,590.5,762.78,586.7
2018,8,19,16,0,792.0,102.0,3.2,23.2,541.0,718.35,558.49
2018,8,19,16,15,749.0,96.0,3.2,22.6,480.0,655.45,515.89
2018,8,19,16,30,706.0,90.0,3.2,22.0,419.0,595.95,473.84
2018,8,19,16,45,682.0,87.0,3.2,21.45,374.5,551.23,441.12
2018,8,19,17,0,658.0,84.0,3.2,20.9,330.0,506.78,407.39
2018,8,19,17,15,616.0,78.5,3.2,20.15,280.5,449.88,362.95
2018,8,19,17,30,574.0,73.0,3.2,19.4,231.0,395.27,318.61
2018,8,19,17,45,497.0,64.0,3.15,18.6,180.0,322.91,258.44
2018,8,19,18,0,420.0,55.0,3.1,17.8,129.0,256.71,201.57
2018,8,19,18,15,298.0,41.0,3.05,17.2,85.0,174.89,131.4
2018,8,19,18,30,176.0,27.0,3.0,16.6,41.0,103.19,59.75
2018,8,19,18,45,94.5,14.5,2.9,16.0,21.5,40.58,0.0
2018,8,19,19,0,13.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,19,19,15,6.5,1.0,2.8,15.2,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
