Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,20,5,15,7.5,2.0,2.2,13.35,2.0,0.0,0.0
2018,8,20,5,30,15.0,4.0,2.3,13.6,4.0,3.93,0.0
2018,8,20,5,45,76.5,18.5,2.35,13.9,25.0,15.59,0.0
2018,8,20,6,0,138.0,33.0,2.4,14.2,46.0,25.63,14.98
2018,8,20,6,15,205.0,52.5,2.35,14.55,85.0,40.17,29.32
2018,8,20,6,30,272.0,72.0,2.3,14.9,124.0,54.01,42.11
2018,8,20,6,45,161.0,72.0,2.3,15.2,105.5,56.88,44.98
2018,8,20,7,0,50.0,72.0,2.3,15.5,87.0,68.28,51.19
2018,8,20,7,15,31.0,91.5,2.25,15.95,101.5,86.73,66.45
2018,8,20,7,30,12.0,111.0,2.2,16.4,116.0,106.23,83.08
2018,8,20,7,45,15.0,129.0,2.1,16.85,136.0,124.3,97.43
2018,8,20,8,0,18.0,147.0,2.0,17.3,156.0,142.75,111.91
2018,8,20,8,15,29.0,169.5,2.0,17.75,185.5,164.2,128.47
2018,8,20,8,30,40.0,192.0,2.0,18.2,215.0,190.27,148.64
2018,8,20,8,45,62.0,227.0,2.0,18.7,265.5,232.65,181.31
2018,8,20,9,0,84.0,262.0,2.0,19.2,316.0,277.39,215.38
2018,8,20,9,15,177.0,282.0,2.0,19.6,405.5,342.08,264.65
2018,8,20,9,30,270.0,302.0,2.0,20.0,495.0,415.37,319.95
2018,8,20,9,45,482.0,250.0,2.05,20.45,616.0,502.08,386.38
2018,8,20,10,0,694.0,198.0,2.1,20.9,737.0,606.97,465.13
2018,8,20,10,15,715.0,197.5,2.15,21.2,771.0,649.78,495.95
2018,8,20,10,30,736.0,197.0,2.2,21.5,805.0,692.67,526.69
2018,8,20,10,45,776.0,183.5,2.25,21.8,840.0,737.96,559.09
2018,8,20,11,0,816.0,170.0,2.3,22.1,875.0,782.41,589.82
2018,8,20,11,15,826.0,168.5,2.4,22.3,892.5,814.8,611.44
2018,8,20,11,30,836.0,167.0,2.5,22.5,910.0,845.45,631.91
2018,8,20,11,45,838.5,167.0,2.55,22.7,917.0,869.35,647.42
2018,8,20,12,0,841.0,167.0,2.6,22.9,924.0,890.87,661.4
2018,8,20,12,15,850.0,162.0,2.7,22.9,926.5,910.65,675.19
2018,8,20,12,30,859.0,157.0,2.8,22.9,929.0,927.92,687.4
2018,8,20,12,45,870.0,148.5,2.9,22.95,924.0,936.99,694.13
2018,8,20,13,0,881.0,140.0,3.0,23.0,919.0,946.82,701.56
2018,8,20,13,15,877.5,139.0,3.05,22.9,903.0,947.96,703.33
2018,8,20,13,30,874.0,138.0,3.1,22.8,887.0,946.11,703.3
2018,8,20,13,45,867.5,136.5,3.15,22.7,863.0,938.04,699.25
2018,8,20,14,0,861.0,135.0,3.2,22.6,839.0,932.03,696.74
2018,8,20,14,15,853.5,132.5,3.25,22.35,808.5,916.41,688.21
2018,8,20,14,30,846.0,130.0,3.3,22.1,778.0,898.04,677.9
2018,8,20,14,45,836.0,127.0,3.35,21.85,741.5,874.31,663.92
2018,8,20,15,0,826.0,124.0,3.4,21.6,705.0,848.15,648.21
2018,8,20,15,15,811.0,120.5,3.4,21.6,662.5,815.03,626.65
2018,8,20,15,30,796.0,117.0,3.4,21.6,620.0,780.05,603.65
2018,8,20,15,45,778.5,112.5,3.45,20.85,573.5,740.39,578.97
2018,8,20,16,0,761.0,108.0,3.5,20.1,527.0,699.45,552.85
2018,8,20,16,15,739.0,102.5,3.55,19.55,478.0,655.94,523.82
2018,8,20,16,30,717.0,97.0,3.6,19.0,429.0,609.33,490.43
2018,8,20,16,45,670.0,91.5,3.6,18.45,372.5,546.59,443.26
2018,8,20,17,0,623.0,86.0,3.6,17.9,316.0,485.96,396.31
2018,8,20,17,15,581.0,79.0,3.55,17.3,267.0,428.88,350.64
2018,8,20,17,30,539.0,72.0,3.5,16.7,218.0,374.2,305.23
2018,8,20,17,45,483.5,61.5,3.5,16.1,171.5,312.08,252.22
2018,8,20,18,0,428.0,51.0,3.5,15.5,125.0,254.33,201.14
2018,8,20,18,15,325.5,39.5,3.4,15.1,84.5,182.86,137.8
2018,8,20,18,30,223.0,28.0,3.3,14.7,44.0,118.36,63.81
2018,8,20,18,45,118.5,15.0,3.2,14.3,23.0,47.33,0.0
2018,8,20,19,0,14.0,2.0,3.1,13.9,2.0,0.0,0.0
2018,8,20,19,15,7.0,1.0,3.05,13.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,21,5,15,0.5,0.5,2.05,12.9,0.5,0.0,0.0
2018,8,21,5,30,1.0,1.0,2.2,13.2,1.0,0.98,0.0
2018,8,21,5,45,0.5,8.5,2.35,13.55,8.5,8.36,0.0
2018,8,21,6,0,0.0,16.0,2.5,13.9,16.0,15.44,6.63
2018,8,21,6,15,0.0,28.5,2.5,14.25,28.5,27.52,18.33
2018,8,21,6,30,0.0,41.0,2.5,14.6,41.0,39.6,29.45
2018,8,21,6,45,0.0,58.0,2.55,14.9,58.0,55.4,43.72
2018,8,21,7,0,0.0,75.0,2.6,15.2,75.0,71.05,54.75
2018,8,21,7,15,0.5,93.5,2.5,15.6,93.5,88.2,69.01
2018,8,21,7,30,1.0,112.0,2.4,16.0,112.0,105.52,83.12
2018,8,21,7,45,3.0,130.5,2.35,16.35,131.5,123.27,97.3
2018,8,21,8,0,5.0,149.0,2.3,16.7,151.0,141.32,111.51
2018,8,21,8,15,6.5,163.5,2.25,17.15,167.0,155.94,122.75
2018,8,21,8,30,8.0,178.0,2.2,17.6,183.0,170.74,134.0
2018,8,21,8,45,9.5,191.0,2.2,18.05,197.0,184.34,144.21
2018,8,21,9,0,11.0,204.0,2.2,18.5,211.0,198.1,154.45
2018,8,21,9,15,11.5,212.5,2.2,18.85,220.5,207.39,161.18
2018,8,21,9,30,12.0,221.0,2.2,19.2,230.0,216.69,167.9
2018,8,21,9,45,11.5,224.0,2.2,19.55,233.0,220.33,170.18
2018,8,21,10,0,11.0,227.0,2.2,19.9,236.0,223.84,172.38
2018,8,21,10,15,17.5,259.0,2.25,20.2,273.5,259.05,199.15
2018,8,21,10,30,24.0,291.0,2.3,20.5,311.0,292.79,224.41
2018,8,21,10,45,29.0,318.0,2.35,20.85,342.5,323.79,247.28
2018,8,21,11,0,34.0,345.0,2.4,21.2,374.0,355.4,270.38
2018,8,21,11,15,30.0,338.0,2.5,21.35,364.0,348.32,264.71
2018,8,21,11,30,26.0,331.0,2.6,21.5,354.0,340.78,258.86
2018,8,21,11,45,25.5,333.5,2.65,21.7,356.0,344.91,261.74
2018,8,21,12,0,25.0,336.0,2.7,21.9,358.0,348.97,264.54
2018,8,21,12,15,26.0,338.5,2.75,21.95,361.5,354.28,268.51
2018,8,21,12,30,27.0,341.0,2.8,22.0,365.0,359.56,272.5
2018,8,21,12,45,34.0,353.5,2.85,22.1,383.5,380.2,288.05
2018,8,21,13,0,41.0,366.0,2.9,22.2,402.0,401.07,303.7
2018,8,21,13,15,54.5,374.5,2.95,22.1,421.5,424.01,321.38
2018,8,21,13,30,68.0,383.0,3.0,22.0,441.0,447.04,339.12
2018,8,21,13,45,136.0,376.0,3.05,21.9,488.0,510.46,388.42
2018,8,21,14,0,204.0,369.0,3.1,21.8,535.0,566.4,431.67
2018,8,21,14,15,393.0,316.5,3.15,21.6,621.5,695.62,530.79
2018,8,21,14,30,582.0,264.0,3.2,21.4,708.0,805.11,613.48
2018,8,21,14,45,565.0,258.0,3.2,21.2,672.0,777.03,594.14
2018,8,21,15,0,548.0,252.0,3.2,21.0,636.0,747.56,574.68
2018,8,21,15,15,530.0,242.5,3.2,21.0,595.5,712.31,550.56
2018,8,21,15,30,512.0,233.0,3.2,21.0,555.0,676.12,525.5
2018,8,21,15,45,486.5,224.0,3.2,20.3,511.0,633.94,496.94
2018,8,21,16,0,461.0,215.0,3.2,19.6,467.0,591.72,467.75
2018,8,21,16,15,430.5,202.0,3.2,19.15,420.0,541.84,431.72
2018,8,21,16,30,400.0,189.0,3.2,18.7,373.0,485.55,390.1
2018,8,21,16,45,365.5,171.5,3.15,18.25,324.0,430.62,348.28
2018,8,21,17,0,331.0,154.0,3.1,17.8,275.0,377.57,306.84
2018,8,21,17,15,278.0,132.5,3.05,17.35,223.0,311.61,253.82
2018,8,21,17,30,225.0,111.0,3.0,16.9,171.0,249.58,202.7
2018,8,21,17,45,116.0,82.0,2.9,16.45,112.5,149.75,119.48
2018,8,21,18,0,7.0,53.0,2.8,16.0,54.0,57.01,41.81
2018,8,21,18,15,5.0,35.0,2.7,15.75,35.5,37.26,24.5
2018,8,21,18,30,3.0,17.0,2.6,15.5,17.0,17.37,3.85
2018,8,21,18,45,3.0,9.0,2.5,15.25,9.0,9.66,0.0
2018,8,21,19,0,3.0,1.0,2.4,15.0,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,2.35,14.9,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,22,5,15,1.5,1.0,1.05,13.3,1.0,0.0,0.0
2018,8,22,5,30,3.0,2.0,1.1,13.7,2.0,0.0,0.0
2018,8,22,5,45,2.5,10.5,1.15,14.1,10.5,10.32,0.0
2018,8,22,6,0,2.0,19.0,1.2,14.5,19.0,18.34,8.7
2018,8,22,6,15,1.0,35.0,1.3,14.9,35.0,33.56,23.49
2018,8,22,6,30,0.0,51.0,1.4,15.3,51.0,48.3,36.99
2018,8,22,6,45,0.5,70.0,1.45,15.65,70.0,65.38,52.36
2018,8,22,7,0,1.0,89.0,1.5,16.0,89.0,82.69,64.29
2018,8,22,7,15,0.5,97.5,1.45,16.35,97.5,91.55,71.54
2018,8,22,7,30,0.0,106.0,1.4,16.7,106.0,100.11,78.39
2018,8,22,7,45,0.0,120.0,1.4,17.1,120.0,113.44,88.97
2018,8,22,8,0,0.0,134.0,1.4,17.5,134.0,126.8,99.4
2018,8,22,8,15,0.5,143.5,1.4,17.85,144.0,136.28,106.54
2018,8,22,8,30,1.0,153.0,1.4,18.2,154.0,145.76,113.64
2018,8,22,8,45,3.5,168.0,1.45,18.6,170.5,161.08,125.29
2018,8,22,9,0,6.0,183.0,1.5,19.0,187.0,176.69,137.08
2018,8,22,9,15,15.0,221.0,1.55,19.4,231.5,216.8,167.91
2018,8,22,9,30,24.0,259.0,1.6,19.8,276.0,257.84,198.93
2018,8,22,9,45,32.5,288.0,1.65,20.25,312.5,287.49,220.85
2018,8,22,10,0,41.0,317.0,1.7,20.7,349.0,321.88,246.14
2018,8,22,10,15,74.5,349.0,1.8,21.05,409.5,376.18,286.61
2018,8,22,10,30,108.0,381.0,1.9,21.4,470.0,433.3,328.53
2018,8,22,10,45,139.0,396.5,1.95,21.75,514.0,474.48,358.32
2018,8,22,11,0,170.0,412.0,2.0,22.1,558.0,519.67,390.74
2018,8,22,11,15,180.0,418.0,2.1,22.35,575.0,541.23,405.96
2018,8,22,11,30,190.0,424.0,2.2,22.6,592.0,562.93,421.38
2018,8,22,11,45,240.0,411.5,2.25,22.85,625.5,601.33,449.63
2018,8,22,12,0,290.0,399.0,2.3,23.1,659.0,640.67,478.25
2018,8,22,12,15,396.0,359.5,2.4,23.15,714.0,705.62,526.81
2018,8,22,12,30,502.0,320.0,2.5,23.2,769.0,770.37,574.54
2018,8,22,12,45,653.5,250.5,2.55,23.3,829.0,847.01,630.91
2018,8,22,13,0,805.0,181.0,2.6,23.4,889.0,919.52,680.17
2018,8,22,13,15,812.5,174.0,2.7,23.35,877.0,924.86,684.45
2018,8,22,13,30,820.0,167.0,2.8,23.3,865.0,927.31,687.54
2018,8,22,13,45,817.0,163.5,2.85,23.2,842.5,920.87,684.57
2018,8,22,14,0,814.0,160.0,2.9,23.1,820.0,911.57,679.86
2018,8,22,14,15,807.5,156.0,2.95,22.9,790.0,895.8,671.14
2018,8,22,14,30,801.0,152.0,3.0,22.7,760.0,877.36,660.68
2018,8,22,14,45,791.5,147.5,3.05,22.5,724.0,853.22,646.31
2018,8,22,15,0,782.0,143.0,3.1,22.3,688.0,826.73,630.28
2018,8,22,15,15,765.5,139.0,3.1,22.3,645.5,796.04,610.45
2018,8,22,15,30,749.0,135.0,3.1,22.3,603.0,760.6,587.15
2018,8,22,15,45,730.0,129.5,3.15,21.5,556.5,720.13,561.98
2018,8,22,16,0,711.0,124.0,3.2,20.7,510.0,678.59,535.41
2018,8,22,16,15,685.0,118.0,3.15,20.2,461.0,630.74,501.52
2018,8,22,16,30,659.0,112.0,3.1,19.7,412.0,582.82,466.74
2018,8,22,16,45,623.5,105.0,3.1,19.15,361.0,527.98,425.83
2018,8,22,17,0,588.0,98.0,3.1,18.6,310.0,474.38,384.57
2018,8,22,17,15,537.0,89.0,3.05,18.0,259.0,411.62,334.57
2018,8,22,17,30,486.0,80.0,3.0,17.4,208.0,352.03,285.43
2018,8,22,17,45,414.5,68.0,2.95,16.8,160.0,282.59,226.8
2018,8,22,18,0,343.0,56.0,2.9,16.2,112.0,221.25,173.36
2018,8,22,18,15,244.5,40.5,2.75,15.75,73.0,152.53,112.76
2018,8,22,18,30,146.0,25.0,2.6,15.3,34.0,86.79,31.91
2018,8,22,18,45,73.0,12.5,2.5,14.9,17.0,31.83,0.0
2018,8,22,19,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,23,5,15,3.0,1.0,1.75,12.8,1.0,0.0,0.0
2018,8,23,5,30,6.0,2.0,1.9,13.3,2.0,0.0,0.0
2018,8,23,5,45,3.0,6.5,2.05,13.8,6.5,6.39,0.0
2018,8,23,6,0,0.0,11.0,2.2,14.3,11.0,10.6,2.48
2018,8,23,6,15,0.0,19.5,2.25,14.65,19.5,18.81,10.68
2018,8,23,6,30,0.0,28.0,2.3,15.0,28.0,27.02,18.27
2018,8,23,6,45,0.0,39.5,2.4,15.35,39.5,38.14,28.34
2018,8,23,7,0,0.0,51.0,2.5,15.7,51.0,49.27,36.27
2018,8,23,7,15,0.0,66.0,2.45,16.05,66.0,63.8,48.46
2018,8,23,7,30,0.0,81.0,2.4,16.4,81.0,77.85,60.04
2018,8,23,7,45,10.0,119.0,2.4,16.7,123.5,114.33,89.59
2018,8,23,8,0,20.0,157.0,2.4,17.0,166.0,151.67,119.37
2018,8,23,8,15,37.0,193.0,2.4,17.35,212.5,185.82,145.98
2018,8,23,8,30,54.0,229.0,2.4,17.7,259.0,225.72,176.97
2018,8,23,8,45,78.0,256.5,2.4,18.1,304.0,263.17,205.62
2018,8,23,9,0,102.0,284.0,2.4,18.5,349.0,303.14,236.05
2018,8,23,9,15,119.0,306.0,2.4,18.85,387.0,333.55,258.97
2018,8,23,9,30,136.0,328.0,2.4,19.2,425.0,369.67,286.04
2018,8,23,9,45,173.5,345.0,2.45,19.5,474.5,414.58,319.79
2018,8,23,10,0,211.0,362.0,2.5,19.8,524.0,462.52,355.45
2018,8,23,10,15,308.5,349.0,2.55,20.1,596.5,522.55,400.95
2018,8,23,10,30,406.0,336.0,2.6,20.4,669.0,590.35,451.57
2018,8,23,10,45,536.0,295.5,2.65,20.7,747.0,664.17,506.75
2018,8,23,11,0,666.0,255.0,2.7,21.0,825.0,743.99,565.26
2018,8,23,11,15,688.0,250.0,2.75,21.15,848.0,779.05,589.81
2018,8,23,11,30,710.0,245.0,2.8,21.3,871.0,813.41,613.97
2018,8,23,11,45,710.0,247.0,2.85,21.5,877.0,835.19,628.71
2018,8,23,12,0,710.0,249.0,2.9,21.7,883.0,854.87,642.02
2018,8,23,12,15,710.5,248.5,2.95,21.7,882.5,870.38,653.04
2018,8,23,12,30,711.0,248.0,3.0,21.7,882.0,883.6,662.53
2018,8,23,12,45,709.0,246.5,3.05,21.75,873.0,891.22,668.15
2018,8,23,13,0,707.0,245.0,3.1,21.8,864.0,896.34,672.17
2018,8,23,13,15,703.5,241.5,3.2,21.75,848.0,895.57,672.85
2018,8,23,13,30,700.0,238.0,3.3,21.7,832.0,892.22,671.9
2018,8,23,13,45,694.5,233.5,3.35,21.6,809.0,883.48,667.2
2018,8,23,14,0,689.0,229.0,3.4,21.5,786.0,872.23,660.85
2018,8,23,14,15,680.0,224.0,3.45,21.35,756.0,854.9,650.37
2018,8,23,14,30,671.0,219.0,3.5,21.2,726.0,835.28,638.31
2018,8,23,14,45,659.0,212.0,3.5,21.0,690.0,808.82,621.27
2018,8,23,15,0,647.0,205.0,3.5,20.8,654.0,780.43,602.75
2018,8,23,15,15,629.0,198.5,3.5,20.8,612.5,745.85,579.08
2018,8,23,15,30,611.0,192.0,3.5,20.8,571.0,709.95,554.22
2018,8,23,15,45,589.5,183.0,3.6,20.15,525.5,665.12,524.22
2018,8,23,16,0,568.0,174.0,3.7,19.5,480.0,622.59,495.13
2018,8,23,16,15,541.5,163.0,3.7,19.0,432.0,574.07,460.17
2018,8,23,16,30,515.0,152.0,3.7,18.5,384.0,525.91,424.62
2018,8,23,16,45,479.5,139.0,3.7,18.05,334.5,470.49,382.32
2018,8,23,17,0,444.0,126.0,3.7,17.6,285.0,416.73,340.13
2018,8,23,17,15,396.5,111.5,3.7,17.05,236.0,356.7,291.68
2018,8,23,17,30,349.0,97.0,3.7,16.5,187.0,300.04,244.51
2018,8,23,17,45,288.5,78.5,3.65,16.0,141.5,236.53,190.42
2018,8,23,18,0,228.0,60.0,3.6,15.5,96.0,178.24,139.67
2018,8,23,18,15,156.5,40.5,3.5,15.15,61.0,113.98,83.08
2018,8,23,18,30,85.0,21.0,3.4,14.8,26.0,56.26,11.65
2018,8,23,18,45,42.5,10.5,3.3,14.5,13.0,21.54,0.0
2018,8,23,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.2,12.5,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.3,12.8,2.0,0.0,0.0
2018,8,24,5,45,1.5,10.0,2.45,13.15,10.0,9.83,0.0
2018,8,24,6,0,0.0,18.0,2.6,13.5,18.0,17.37,7.39
2018,8,24,6,15,0.0,34.0,2.6,13.85,34.0,32.59,22.63
2018,8,24,6,30,0.0,50.0,2.6,14.2,50.0,47.33,36.23
2018,8,24,6,45,0.5,69.5,2.6,14.5,69.5,64.82,52.07
2018,8,24,7,0,1.0,89.0,2.6,14.8,89.0,82.47,64.43
2018,8,24,7,15,0.5,99.5,2.55,15.2,99.5,93.08,73.21
2018,8,24,7,30,0.0,110.0,2.5,15.6,110.0,103.47,81.62
2018,8,24,7,45,0.5,124.5,2.45,16.0,124.5,117.38,92.73
2018,8,24,8,0,1.0,139.0,2.4,16.4,139.0,131.38,103.72
2018,8,24,8,15,4.0,157.5,2.3,16.85,159.5,149.71,117.99
2018,8,24,8,30,7.0,176.0,2.2,17.3,180.0,168.42,132.39
2018,8,24,8,45,10.0,193.0,2.15,17.75,199.0,186.15,145.86
2018,8,24,9,0,13.0,210.0,2.1,18.2,218.0,204.22,159.47
2018,8,24,9,15,18.0,234.5,2.15,18.6,246.5,230.39,179.38
2018,8,24,9,30,23.0,259.0,2.2,19.0,275.0,257.13,199.51
2018,8,24,9,45,25.5,275.5,2.2,19.4,294.0,272.09,210.35
2018,8,24,10,0,28.0,292.0,2.2,19.8,313.0,291.15,224.27
2018,8,24,10,15,44.0,325.0,2.25,20.1,360.0,334.28,256.65
2018,8,24,10,30,60.0,358.0,2.3,20.4,407.0,378.94,289.7
2018,8,24,10,45,93.0,385.5,2.35,20.75,464.0,432.17,329.07
2018,8,24,11,0,126.0,413.0,2.4,21.1,521.0,486.86,368.93
2018,8,24,11,15,252.0,387.0,2.45,21.3,607.0,567.12,429.85
2018,8,24,11,30,378.0,361.0,2.5,21.5,693.0,654.14,494.35
2018,8,24,11,45,545.0,302.5,2.6,21.75,785.5,750.13,565.4
2018,8,24,12,0,712.0,244.0,2.7,22.0,878.0,850.17,637.68
2018,8,24,12,15,709.5,245.0,2.75,22.05,876.0,864.51,646.98
2018,8,24,12,30,707.0,246.0,2.8,22.1,874.0,876.48,655.42
2018,8,24,12,45,701.0,247.0,2.85,22.2,864.5,882.92,659.99
2018,8,24,13,0,695.0,248.0,2.9,22.3,855.0,886.84,662.95
2018,8,24,13,15,690.0,245.5,2.95,22.25,838.5,885.66,663.04
2018,8,24,13,30,685.0,243.0,3.0,22.2,822.0,881.94,661.51
2018,8,24,13,45,677.0,239.5,3.05,22.2,798.5,872.0,655.68
2018,8,24,14,0,669.0,236.0,3.1,22.2,775.0,859.64,648.27
2018,8,24,14,15,658.0,231.5,3.1,22.0,744.5,841.23,636.91
2018,8,24,14,30,647.0,227.0,3.1,21.8,714.0,820.65,624.04
2018,8,24,14,45,632.0,221.0,3.15,21.6,677.5,793.04,606.47
2018,8,24,15,0,617.0,215.0,3.2,21.4,641.0,763.66,587.49
2018,8,24,15,15,598.5,207.5,3.2,21.4,599.5,725.78,561.62
2018,8,24,15,30,580.0,200.0,3.2,21.4,558.0,689.49,536.54
2018,8,24,15,45,555.5,191.5,3.25,20.8,512.5,646.68,507.62
2018,8,24,16,0,531.0,183.0,3.3,20.2,467.0,603.63,477.87
2018,8,24,16,15,501.0,171.5,3.3,19.7,419.0,553.45,441.69
2018,8,24,16,30,471.0,160.0,3.3,19.2,371.0,503.97,405.17
2018,8,24,16,45,434.0,146.0,3.3,18.7,321.5,448.33,362.83
2018,8,24,17,0,397.0,132.0,3.3,18.2,272.0,394.55,320.77
2018,8,24,17,15,351.0,115.0,3.25,17.65,224.0,334.69,272.55
2018,8,24,17,30,305.0,98.0,3.2,17.1,176.0,271.46,220.31
2018,8,24,17,45,249.0,77.5,3.15,16.5,131.5,210.1,168.26
2018,8,24,18,0,193.0,57.0,3.1,15.9,87.0,153.31,119.12
2018,8,24,18,15,130.5,37.0,3.0,15.5,54.0,99.49,71.11
2018,8,24,18,30,68.0,17.0,2.9,15.1,21.0,44.61,0.0
2018,8,24,18,45,34.0,8.5,2.8,14.7,10.5,17.21,0.0
2018,8,24,19,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,25,5,15,4.0,1.0,1.65,11.15,1.0,0.0,0.0
2018,8,25,5,30,8.0,2.0,1.7,11.7,2.0,0.0,0.0
2018,8,25,5,45,44.0,13.5,1.75,12.2,16.5,13.27,0.0
2018,8,25,6,0,80.0,25.0,1.8,12.7,31.0,20.96,9.68
2018,8,25,6,15,94.5,41.0,1.8,13.2,54.0,33.65,23.57
2018,8,25,6,30,109.0,57.0,1.8,13.7,77.0,45.89,35.02
2018,8,25,6,45,64.5,77.5,1.85,14.25,90.5,65.03,52.3
2018,8,25,7,0,20.0,98.0,1.9,14.8,104.0,89.91,70.36
2018,8,25,7,15,15.5,113.0,1.85,15.3,118.0,105.26,82.76
2018,8,25,7,30,11.0,128.0,1.8,15.8,132.0,120.07,94.78
2018,8,25,7,45,12.0,144.5,1.75,16.3,149.5,136.62,107.86
2018,8,25,8,0,13.0,161.0,1.7,16.8,167.0,153.3,120.85
2018,8,25,8,15,22.0,186.5,1.65,17.35,198.0,180.17,141.6
2018,8,25,8,30,31.0,212.0,1.6,17.9,229.0,203.46,159.23
2018,8,25,8,45,39.5,235.5,1.55,18.45,259.0,230.28,179.5
2018,8,25,9,0,48.0,259.0,1.5,19.0,289.0,258.09,200.27
2018,8,25,9,15,101.0,290.0,1.5,19.5,359.5,314.44,242.74
2018,8,25,9,30,154.0,321.0,1.5,20.0,430.0,372.22,285.7
2018,8,25,9,45,363.0,288.5,1.45,20.5,562.0,467.06,357.18
2018,8,25,10,0,572.0,256.0,1.4,21.0,694.0,579.21,439.47
2018,8,25,10,15,629.5,244.0,1.45,21.45,743.0,630.05,475.66
2018,8,25,10,30,687.0,232.0,1.5,21.9,792.0,684.03,513.93
2018,8,25,10,45,697.0,234.0,1.5,22.35,815.0,719.52,537.63
2018,8,25,11,0,707.0,236.0,1.5,22.8,838.0,754.0,560.34
2018,8,25,11,15,713.5,237.0,1.55,23.15,853.5,783.64,580.09
2018,8,25,11,30,720.0,238.0,1.6,23.5,869.0,811.7,598.6
2018,8,25,11,45,724.5,237.5,1.7,23.85,876.5,834.94,614.26
2018,8,25,12,0,729.0,237.0,1.8,24.2,884.0,856.2,628.56
2018,8,25,12,15,742.0,229.0,1.9,24.35,887.0,875.33,641.79
2018,8,25,12,30,755.0,221.0,2.0,24.5,890.0,892.31,653.46
2018,8,25,12,45,769.5,210.0,2.1,24.7,885.5,905.25,662.45
2018,8,25,13,0,784.0,199.0,2.2,24.9,881.0,915.59,669.86
2018,8,25,13,15,781.0,196.5,2.3,24.9,865.0,916.13,671.5
2018,8,25,13,30,778.0,194.0,2.4,24.9,849.0,913.87,671.49
2018,8,25,13,45,772.5,190.5,2.55,24.85,825.5,905.55,668.11
2018,8,25,14,0,767.0,187.0,2.7,24.8,802.0,894.5,662.97
2018,8,25,14,15,758.0,183.0,2.8,24.55,771.0,877.17,653.76
2018,8,25,14,30,749.0,179.0,2.9,24.3,740.0,857.36,642.88
2018,8,25,14,45,737.0,174.0,3.0,24.05,703.0,831.54,627.81
2018,8,25,15,0,725.0,169.0,3.1,23.8,666.0,803.61,611.16
2018,8,25,15,15,707.0,164.0,3.1,23.8,623.5,768.84,588.43
2018,8,25,15,30,689.0,159.0,3.1,23.8,581.0,732.61,564.37
2018,8,25,15,45,667.5,152.0,3.25,22.95,534.5,690.31,537.48
2018,8,25,16,0,646.0,145.0,3.4,22.1,488.0,647.21,509.18
2018,8,25,16,15,617.5,136.5,3.45,21.45,438.5,597.09,473.99
2018,8,25,16,30,589.0,128.0,3.5,20.8,389.0,547.17,437.93
2018,8,25,16,45,550.5,119.0,3.55,20.15,338.5,488.4,393.88
2018,8,25,17,0,512.0,110.0,3.6,19.5,288.0,434.68,352.26
2018,8,25,17,15,460.0,98.0,3.55,18.75,238.0,372.4,302.35
2018,8,25,17,30,408.0,86.0,3.5,18.0,188.0,313.84,253.81
2018,8,25,17,45,338.5,70.5,3.45,17.25,141.5,247.41,197.5
2018,8,25,18,0,269.0,55.0,3.4,16.5,95.0,187.16,145.11
2018,8,25,18,15,183.5,37.0,3.25,16.05,59.5,124.84,88.71
2018,8,25,18,30,98.0,19.0,3.1,15.6,24.0,60.39,0.0
2018,8,25,18,45,49.0,9.5,3.0,15.1,12.0,21.92,0.0
2018,8,25,19,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,26,5,45,0.0,4.0,2.4,12.3,4.0,3.93,0.0
2018,8,26,6,0,0.0,8.0,2.5,12.8,8.0,7.71,0.0
2018,8,26,6,15,0.0,15.0,2.55,13.25,15.0,14.46,6.89
2018,8,26,6,30,0.0,22.0,2.6,13.7,22.0,21.22,13.19
2018,8,26,6,45,0.0,31.0,2.65,14.15,31.0,29.92,21.12
2018,8,26,7,0,0.0,40.0,2.7,14.6,40.0,38.62,27.38
2018,8,26,7,15,0.0,48.0,2.6,15.05,48.0,46.36,33.91
2018,8,26,7,30,0.0,56.0,2.5,15.5,56.0,54.11,40.32
2018,8,26,7,45,0.0,72.5,2.45,15.95,72.5,70.09,53.52
2018,8,26,8,0,0.0,89.0,2.4,16.4,89.0,85.83,66.3
2018,8,26,8,15,0.0,105.0,2.35,16.9,105.0,100.9,78.33
2018,8,26,8,30,0.0,121.0,2.3,17.4,121.0,116.0,90.22
2018,8,26,8,45,0.5,138.0,2.25,17.9,138.5,132.26,102.87
2018,8,26,9,0,1.0,155.0,2.2,18.4,156.0,148.61,115.45
2018,8,26,9,15,4.0,177.5,2.2,18.9,180.5,171.35,132.96
2018,8,26,9,30,7.0,200.0,2.2,19.4,205.0,194.43,150.54
2018,8,26,9,45,9.5,217.0,2.25,19.85,224.0,212.47,164.05
2018,8,26,10,0,12.0,234.0,2.3,20.3,243.0,230.78,177.68
2018,8,26,10,15,29.5,285.0,2.35,20.7,308.5,288.16,221.37
2018,8,26,10,30,47.0,336.0,2.4,21.1,374.0,349.61,267.23
2018,8,26,10,45,201.5,338.5,2.5,21.45,508.5,464.45,355.5
2018,8,26,11,0,356.0,341.0,2.6,21.8,643.0,589.81,448.8
2018,8,26,11,15,627.5,234.5,2.65,22.05,778.0,713.06,542.19
2018,8,26,11,30,899.0,128.0,2.7,22.3,913.0,846.69,636.04
2018,8,26,11,45,912.5,122.5,2.8,22.5,924.5,874.87,654.0
2018,8,26,12,0,926.0,117.0,2.9,22.7,936.0,900.77,671.31
2018,8,26,12,15,923.5,118.0,2.95,22.8,934.0,916.77,681.92
2018,8,26,12,30,921.0,119.0,3.0,22.9,932.0,929.77,690.69
2018,8,26,12,45,916.0,120.0,3.1,23.0,921.5,937.49,696.42
2018,8,26,13,0,911.0,121.0,3.2,23.1,911.0,942.1,700.24
2018,8,26,13,15,907.0,119.5,3.3,23.05,893.5,941.97,701.41
2018,8,26,13,30,903.0,118.0,3.4,23.0,876.0,938.71,700.64
2018,8,26,13,45,897.0,117.0,3.45,22.95,851.5,931.09,696.73
2018,8,26,14,0,891.0,116.0,3.5,22.9,827.0,920.48,690.91
2018,8,26,14,15,882.0,114.5,3.55,22.65,795.5,903.76,681.57
2018,8,26,14,30,873.0,113.0,3.6,22.4,764.0,884.28,670.39
2018,8,26,14,45,861.5,110.5,3.7,22.2,726.0,858.98,655.3
2018,8,26,15,0,850.0,108.0,3.8,22.0,688.0,836.07,641.83
2018,8,26,15,15,835.0,104.5,3.8,22.0,644.5,802.19,619.53
2018,8,26,15,30,820.0,101.0,3.8,22.0,601.0,766.42,595.77
2018,8,26,15,45,800.0,98.0,3.85,21.3,553.5,725.74,569.94
2018,8,26,16,0,780.0,95.0,3.9,20.6,506.0,683.92,542.75
2018,8,26,16,15,753.5,90.0,3.9,20.1,455.0,634.47,508.55
2018,8,26,16,30,727.0,85.0,3.9,19.6,404.0,587.27,473.82
2018,8,26,16,45,691.0,80.0,3.9,19.1,352.5,532.16,431.87
2018,8,26,17,0,655.0,75.0,3.9,18.6,301.0,478.34,389.54
2018,8,26,17,15,603.5,68.0,3.85,17.95,249.0,415.5,338.63
2018,8,26,17,30,552.0,61.0,3.8,17.3,197.0,355.99,288.56
2018,8,26,17,45,474.5,52.5,3.75,16.7,149.5,286.92,229.1
2018,8,26,18,0,397.0,44.0,3.7,16.1,102.0,224.29,173.49
2018,8,26,18,15,272.5,31.5,3.65,15.7,64.0,148.34,103.76
2018,8,26,18,30,148.0,19.0,3.6,15.3,26.0,74.38,0.0
2018,8,26,18,45,74.0,9.5,3.5,14.9,13.0,28.07,0.0
2018,8,26,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,5,45,5.5,4.0,2.65,14.05,4.5,3.93,0.0
2018,8,27,6,0,11.0,8.0,2.8,14.4,9.0,7.66,0.0
2018,8,27,6,15,5.5,13.0,2.8,14.75,13.5,12.64,5.22
2018,8,27,6,30,0.0,18.0,2.8,15.1,18.0,17.36,9.67
2018,8,27,6,45,0.0,26.0,2.8,15.5,26.0,25.09,16.69
2018,8,27,7,0,0.0,34.0,2.8,15.9,34.0,32.82,22.3
2018,8,27,7,15,0.0,46.5,2.75,16.25,46.5,44.91,32.51
2018,8,27,7,30,0.0,59.0,2.7,16.6,59.0,57.01,42.58
2018,8,27,7,45,0.0,67.5,2.65,17.0,67.5,65.25,49.26
2018,8,27,8,0,0.0,76.0,2.6,17.4,76.0,73.49,55.84
2018,8,27,8,15,0.0,105.5,2.55,17.8,105.5,101.34,78.46
2018,8,27,8,30,0.0,135.0,2.5,18.2,135.0,128.87,100.41
2018,8,27,8,45,6.0,167.5,2.45,18.65,171.5,161.37,125.9
2018,8,27,9,0,12.0,200.0,2.4,19.1,208.0,194.52,151.54
2018,8,27,9,15,22.5,235.0,2.4,19.45,250.5,232.71,180.87
2018,8,27,9,30,33.0,270.0,2.4,19.8,293.0,267.97,207.55
2018,8,27,9,45,46.5,295.5,2.4,20.15,330.0,301.42,232.64
2018,8,27,10,0,60.0,321.0,2.4,20.5,367.0,336.22,258.49
2018,8,27,10,15,67.5,344.5,2.45,20.75,398.0,366.63,280.86
2018,8,27,10,30,75.0,368.0,2.5,21.0,429.0,397.76,303.58
2018,8,27,10,45,101.5,380.0,2.5,21.3,464.5,432.45,329.14
2018,8,27,11,0,128.0,392.0,2.5,21.6,500.0,468.03,355.14
2018,8,27,11,15,142.0,406.5,2.55,21.75,528.5,499.13,377.63
2018,8,27,11,30,156.0,421.0,2.6,21.9,557.0,530.86,400.46
2018,8,27,11,45,227.5,390.5,2.65,22.1,590.5,568.38,429.4
2018,8,27,12,0,299.0,360.0,2.7,22.3,624.0,607.24,459.14
2018,8,27,12,15,302.0,368.0,2.75,22.35,634.0,626.11,472.46
2018,8,27,12,30,305.0,376.0,2.8,22.4,644.0,644.24,485.35
2018,8,27,12,45,492.5,295.0,2.85,22.45,723.0,740.11,558.7
2018,8,27,13,0,680.0,214.0,2.9,22.5,802.0,834.07,628.27
2018,8,27,13,15,725.5,191.5,2.9,22.45,807.5,857.18,643.88
2018,8,27,13,30,771.0,169.0,2.9,22.4,813.0,874.85,656.43
2018,8,27,13,45,778.0,161.0,2.95,22.3,795.0,872.62,656.06
2018,8,27,14,0,785.0,153.0,3.0,22.2,777.0,867.47,653.98
2018,8,27,14,15,786.0,146.0,3.0,22.05,750.0,855.15,646.9
2018,8,27,14,30,787.0,139.0,3.0,21.9,723.0,840.0,638.01
2018,8,27,14,45,777.0,134.0,3.05,21.7,686.5,814.87,622.64
2018,8,27,15,0,767.0,129.0,3.1,21.5,650.0,787.46,605.66
2018,8,27,15,15,750.0,126.0,3.1,21.5,608.5,754.44,583.84
2018,8,27,15,30,733.0,123.0,3.1,21.5,567.0,722.73,562.84
2018,8,27,15,45,714.0,117.5,3.1,20.85,521.5,682.65,536.88
2018,8,27,16,0,695.0,112.0,3.1,20.2,476.0,641.59,509.44
2018,8,27,16,15,669.5,105.5,3.1,19.75,427.5,594.19,475.41
2018,8,27,16,30,644.0,99.0,3.1,19.3,379.0,546.76,440.46
2018,8,27,16,45,607.5,92.5,3.05,18.8,329.5,492.86,399.3
2018,8,27,17,0,571.0,86.0,3.0,18.3,280.0,440.39,357.97
2018,8,27,17,15,518.0,77.5,3.0,17.75,230.5,378.68,307.98
2018,8,27,17,30,465.0,69.0,3.0,17.2,181.0,320.46,259.11
2018,8,27,17,45,390.0,58.0,2.95,16.65,136.0,253.76,201.91
2018,8,27,18,0,315.0,47.0,2.9,16.1,91.0,193.4,148.73
2018,8,27,18,15,209.5,32.5,2.9,15.8,56.5,127.12,86.5
2018,8,27,18,30,104.0,18.0,2.9,15.5,22.0,48.35,0.0
2018,8,27,18,45,52.0,9.0,2.85,15.15,11.0,8.85,0.0
2018,8,27,19,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,28,5,15,2.0,0.5,1.75,13.1,0.5,0.0,0.0
2018,8,28,5,30,4.0,1.0,1.9,13.5,1.0,0.0,0.0
2018,8,28,5,45,13.0,5.0,2.1,13.9,6.0,4.91,0.0
2018,8,28,6,0,22.0,9.0,2.3,14.3,11.0,7.81,0.0
2018,8,28,6,15,11.0,14.0,2.35,14.65,15.0,13.61,6.04
2018,8,28,6,30,0.0,19.0,2.4,15.0,19.0,18.32,10.52
2018,8,28,6,45,0.0,26.5,2.45,15.35,26.5,25.57,17.13
2018,8,28,7,0,0.0,34.0,2.5,15.7,34.0,32.82,22.32
2018,8,28,7,15,0.0,35.5,2.45,16.05,35.5,34.27,23.53
2018,8,28,7,30,0.0,37.0,2.4,16.4,37.0,35.72,24.67
2018,8,28,7,45,0.0,45.0,2.4,16.75,45.0,43.47,31.07
2018,8,28,8,0,0.0,53.0,2.4,17.1,53.0,51.21,37.38
2018,8,28,8,15,0.0,69.5,2.4,17.55,69.5,67.2,50.43
2018,8,28,8,30,0.0,86.0,2.4,18.0,86.0,83.2,63.3
2018,8,28,8,45,0.0,92.5,2.4,18.45,92.5,89.49,68.09
2018,8,28,9,0,0.0,99.0,2.4,18.9,99.0,95.71,72.8
2018,8,28,9,15,0.5,115.0,2.45,19.25,115.5,111.17,84.95
2018,8,28,9,30,1.0,131.0,2.5,19.6,132.0,126.69,97.03
2018,8,28,9,45,1.5,143.0,2.5,19.95,144.5,138.51,106.07
2018,8,28,10,0,2.0,155.0,2.5,20.3,157.0,150.41,115.11
2018,8,28,10,15,3.5,165.5,2.55,20.55,168.5,161.59,123.62
2018,8,28,10,30,5.0,176.0,2.6,20.8,180.0,172.92,132.22
2018,8,28,10,45,10.0,209.0,2.7,21.05,217.5,208.32,159.56
2018,8,28,11,0,15.0,242.0,2.8,21.3,255.0,244.16,186.9
2018,8,28,11,15,31.5,288.5,2.85,21.45,316.0,301.99,231.04
2018,8,28,11,30,48.0,335.0,2.9,21.6,377.0,361.77,275.93
2018,8,28,11,45,91.5,376.5,2.95,21.75,457.0,440.23,334.84
2018,8,28,12,0,135.0,418.0,3.0,21.9,537.0,523.12,395.74
2018,8,28,12,15,142.5,423.0,3.0,21.95,548.0,539.87,407.57
2018,8,28,12,30,150.0,428.0,3.0,22.0,559.0,556.48,419.64
2018,8,28,12,45,121.0,417.5,3.05,22.05,522.5,525.13,396.42
2018,8,28,13,0,92.0,407.0,3.1,22.1,486.0,487.55,368.75
2018,8,28,13,15,159.5,402.5,3.15,22.05,536.5,551.62,418.1
2018,8,28,13,30,227.0,398.0,3.2,22.0,587.0,610.29,462.61
2018,8,28,13,45,299.0,360.0,3.2,21.95,601.5,643.85,489.37
2018,8,28,14,0,371.0,322.0,3.2,21.9,616.0,668.7,510.11
2018,8,28,14,15,625.0,210.5,3.2,21.7,682.0,783.04,599.62
2018,8,28,14,30,879.0,99.0,3.2,21.5,748.0,869.14,661.14
2018,8,28,14,45,870.5,96.0,3.25,21.35,711.5,845.51,645.99
2018,8,28,15,0,862.0,93.0,3.3,21.2,675.0,819.35,629.88
2018,8,28,15,15,848.0,90.5,3.3,21.2,632.5,786.94,608.64
2018,8,28,15,30,834.0,88.0,3.3,21.2,590.0,757.13,589.15
2018,8,28,15,45,817.5,84.5,3.3,20.6,543.5,718.05,564.06
2018,8,28,16,0,801.0,81.0,3.3,20.0,497.0,677.61,537.57
2018,8,28,16,15,779.0,77.0,3.25,19.55,448.0,631.7,505.94
2018,8,28,16,30,757.0,73.0,3.2,19.1,399.0,585.3,471.93
2018,8,28,16,45,724.0,68.5,3.15,18.7,347.5,531.42,430.67
2018,8,28,17,0,691.0,64.0,3.1,18.3,296.0,478.49,388.78
2018,8,28,17,15,640.5,58.5,3.05,17.75,244.5,418.94,340.2
2018,8,28,17,30,590.0,53.0,3.0,17.2,193.0,360.49,290.7
2018,8,28,17,45,510.5,46.0,2.95,16.7,145.5,291.28,230.86
2018,8,28,18,0,431.0,39.0,2.9,16.2,98.0,228.78,174.87
2018,8,28,18,15,296.0,28.0,2.8,15.85,60.5,150.28,99.0
2018,8,28,18,30,161.0,17.0,2.7,15.5,23.0,63.5,0.0
2018,8,28,18,45,80.5,8.5,2.6,15.2,11.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.45,13.0,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.5,13.5,2.0,0.0,0.0
2018,8,29,5,45,143.5,14.0,1.5,14.05,23.0,13.76,0.0
2018,8,29,6,0,270.0,25.0,1.5,14.6,44.0,20.22,6.12
2018,8,29,6,15,380.0,34.0,1.6,15.15,85.0,25.79,16.38
2018,8,29,6,30,490.0,43.0,1.7,15.7,126.0,31.07,21.64
2018,8,29,6,45,432.5,56.5,1.75,16.25,148.5,39.83,29.65
2018,8,29,7,0,375.0,70.0,1.8,16.8,171.0,53.95,37.02
2018,8,29,7,15,373.5,93.0,1.8,17.2,211.5,93.49,60.28
2018,8,29,7,30,372.0,116.0,1.8,17.6,252.0,133.45,89.76
2018,8,29,7,45,446.5,117.0,1.8,18.0,304.5,168.08,114.57
2018,8,29,8,0,521.0,118.0,1.8,18.4,357.0,209.01,146.54
2018,8,29,8,15,572.0,122.5,1.85,18.8,412.0,254.67,184.35
2018,8,29,8,30,623.0,127.0,1.9,19.2,467.0,305.19,226.32
2018,8,29,8,45,738.5,107.5,1.9,19.65,544.5,365.99,275.08
2018,8,29,9,0,854.0,88.0,1.9,20.1,622.0,437.19,331.62
2018,8,29,9,15,832.0,101.5,1.95,20.5,650.0,476.58,364.39
2018,8,29,9,30,810.0,115.0,2.0,20.9,678.0,516.56,396.39
2018,8,29,9,45,767.0,139.0,2.05,21.25,694.0,551.39,423.25
2018,8,29,10,0,724.0,163.0,2.1,21.6,710.0,579.15,443.99
2018,8,29,10,15,675.0,194.5,2.2,21.9,719.5,607.68,464.54
2018,8,29,10,30,626.0,226.0,2.3,22.2,729.0,631.39,480.94
2018,8,29,10,45,761.5,170.5,2.4,22.5,799.0,700.45,532.92
2018,8,29,11,0,897.0,115.0,2.5,22.8,869.0,774.4,585.05
2018,8,29,11,15,920.0,105.5,2.55,22.95,890.5,810.28,608.68
2018,8,29,11,30,943.0,96.0,2.6,23.1,912.0,844.62,631.42
2018,8,29,11,45,945.5,96.0,2.7,23.25,919.0,869.66,648.18
2018,8,29,12,0,948.0,96.0,2.8,23.4,926.0,891.92,663.17
2018,8,29,12,15,944.0,98.5,2.9,23.45,924.0,908.22,674.5
2018,8,29,12,30,940.0,101.0,3.0,23.5,922.0,921.41,683.9
2018,8,29,12,45,933.5,103.5,3.05,23.55,911.5,929.27,689.49
2018,8,29,13,0,927.0,106.0,3.1,23.6,901.0,933.93,693.13
2018,8,29,13,15,923.5,105.0,3.15,23.55,884.0,934.52,694.46
2018,8,29,13,30,920.0,104.0,3.2,23.5,867.0,931.93,693.82
2018,8,29,13,45,914.5,103.5,3.25,23.4,843.0,924.96,690.51
2018,8,29,14,0,909.0,103.0,3.3,23.3,819.0,914.92,685.27
2018,8,29,14,15,901.0,101.5,3.3,23.1,787.5,898.64,675.84
2018,8,29,14,30,893.0,100.0,3.3,22.9,756.0,879.53,664.56
2018,8,29,14,45,881.5,98.0,3.3,22.7,718.0,854.2,649.03
2018,8,29,15,0,870.0,96.0,3.3,22.5,680.0,826.44,631.8
2018,8,29,15,15,855.5,93.5,3.3,22.5,636.5,793.46,610.33
2018,8,29,15,30,841.0,91.0,3.3,22.5,593.0,763.1,590.61
2018,8,29,15,45,820.5,88.0,3.25,21.9,545.0,721.42,563.62
2018,8,29,16,0,800.0,85.0,3.2,21.3,497.0,678.59,535.38
2018,8,29,16,15,771.0,82.5,3.15,20.9,446.5,629.68,501.47
2018,8,29,16,30,742.0,80.0,3.1,20.5,396.0,580.76,465.3
2018,8,29,16,45,703.0,75.5,3.05,20.1,343.5,526.3,423.71
2018,8,29,17,0,664.0,71.0,3.0,19.7,291.0,471.15,380.28
2018,8,29,17,15,607.5,65.0,2.9,19.2,239.0,406.98,328.21
2018,8,29,17,30,551.0,59.0,2.8,18.7,187.0,346.56,277.33
