Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,17,45,464.5,50.0,2.65,18.2,139.0,273.94,215.22
2018,8,29,18,0,378.0,41.0,2.5,17.7,91.0,208.68,157.67
2018,8,29,18,15,249.0,28.5,2.4,17.3,55.5,132.15,82.37
2018,8,29,18,30,120.0,16.0,2.3,16.9,20.0,50.1,0.0
2018,8,29,18,45,60.0,8.0,2.15,16.5,10.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,30,5,15,3.5,0.5,1.25,14.65,0.5,0.0,0.0
2018,8,30,5,30,7.0,1.0,1.3,15.0,1.0,0.0,0.0
2018,8,30,5,45,7.0,5.0,1.4,15.35,5.0,4.91,0.0
2018,8,30,6,0,7.0,9.0,1.5,15.7,9.0,8.75,0.0
2018,8,30,6,15,3.5,16.0,1.5,16.05,16.0,15.43,7.46
2018,8,30,6,30,0.0,23.0,1.5,16.4,23.0,22.19,13.8
2018,8,30,6,45,0.0,31.5,1.5,16.75,31.5,30.4,21.28
2018,8,30,7,0,0.0,40.0,1.5,17.1,40.0,38.62,28.65
2018,8,30,7,15,0.0,44.0,1.45,17.3,44.0,42.49,30.35
2018,8,30,7,30,0.0,48.0,1.4,17.5,48.0,46.36,33.52
2018,8,30,7,45,6.0,63.5,1.3,17.7,66.0,62.36,46.49
2018,8,30,8,0,12.0,79.0,1.2,17.9,84.0,78.99,59.84
2018,8,30,8,15,10.5,98.0,1.15,18.2,103.0,97.16,74.56
2018,8,30,8,30,9.0,117.0,1.1,18.5,122.0,115.09,88.83
2018,8,30,8,45,24.0,162.5,1.05,18.8,177.0,160.43,124.53
2018,8,30,9,0,39.0,208.0,1.0,19.1,232.0,209.16,162.19
2018,8,30,9,15,26.0,192.5,1.05,19.4,209.0,192.39,148.63
2018,8,30,9,30,13.0,177.0,1.1,19.7,186.0,175.95,135.45
2018,8,30,9,45,11.0,188.0,1.15,20.05,196.0,186.08,142.98
2018,8,30,10,0,9.0,199.0,1.2,20.4,206.0,196.06,150.24
2018,8,30,10,15,19.0,224.5,1.3,20.7,239.5,227.13,173.98
2018,8,30,10,30,29.0,250.0,1.4,21.0,273.0,257.43,196.86
2018,8,30,10,45,73.5,315.5,1.5,21.25,376.5,352.12,268.44
2018,8,30,11,0,118.0,381.0,1.6,21.5,480.0,449.56,339.85
2018,8,30,11,15,119.0,392.5,1.7,21.7,493.5,467.41,352.05
2018,8,30,11,30,120.0,404.0,1.8,21.9,507.0,485.17,364.65
2018,8,30,11,45,228.0,394.5,1.9,22.15,592.5,571.09,428.82
2018,8,30,12,0,336.0,385.0,2.0,22.4,678.0,660.36,493.63
2018,8,30,12,15,571.0,278.0,2.1,22.5,775.5,768.25,574.81
2018,8,30,12,30,806.0,171.0,2.2,22.6,873.0,875.56,650.6
2018,8,30,12,45,852.5,145.5,2.3,22.7,880.5,901.29,667.58
2018,8,30,13,0,899.0,120.0,2.4,22.8,888.0,920.89,681.34
2018,8,30,13,15,895.5,118.5,2.45,22.85,871.0,920.95,681.99
2018,8,30,13,30,892.0,117.0,2.5,22.9,854.0,917.92,680.89
2018,8,30,13,45,886.0,116.0,2.6,22.9,829.5,910.14,677.3
2018,8,30,14,0,880.0,115.0,2.7,22.9,805.0,899.39,671.83
2018,8,30,14,15,871.5,112.5,2.75,22.8,773.0,881.98,661.8
2018,8,30,14,30,863.0,110.0,2.8,22.7,741.0,861.81,649.95
2018,8,30,14,45,851.0,108.0,2.9,22.6,703.5,841.28,638.2
2018,8,30,15,0,839.0,106.0,3.0,22.5,666.0,813.81,621.53
2018,8,30,15,15,823.0,103.5,3.0,22.5,623.0,780.4,599.78
2018,8,30,15,30,807.0,101.0,3.0,22.5,580.0,745.19,576.62
2018,8,30,15,45,785.0,98.0,3.2,21.95,532.5,703.39,550.5
2018,8,30,16,0,763.0,95.0,3.4,21.4,485.0,660.61,522.93
2018,8,30,16,15,731.5,91.5,3.45,20.95,434.0,612.62,489.0
2018,8,30,16,30,700.0,88.0,3.5,20.5,383.0,562.69,452.12
2018,8,30,16,45,657.5,83.0,3.6,20.1,331.0,505.03,408.06
2018,8,30,17,0,615.0,78.0,3.7,19.7,279.0,449.21,363.93
2018,8,30,17,15,555.5,71.0,3.7,19.1,228.0,384.51,311.23
2018,8,30,17,30,496.0,64.0,3.7,18.5,177.0,323.81,259.96
2018,8,30,17,45,408.0,53.5,3.75,17.95,130.5,251.57,198.01
2018,8,30,18,0,320.0,43.0,3.8,17.4,84.0,186.81,140.85
2018,8,30,18,15,202.5,28.5,3.75,16.95,50.0,114.97,66.9
2018,8,30,18,30,85.0,14.0,3.7,16.5,16.0,37.76,0.0
2018,8,30,18,45,42.5,7.0,3.6,16.1,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,31,5,45,72.5,11.5,2.1,14.2,16.0,11.3,0.0
2018,8,31,6,0,145.0,23.0,2.2,14.6,32.0,18.02,2.53
2018,8,31,6,15,210.5,38.0,2.2,15.05,65.0,29.19,19.1
2018,8,31,6,30,276.0,53.0,2.2,15.5,98.0,39.8,29.22
2018,8,31,6,45,253.5,68.5,2.15,15.95,121.5,50.18,38.77
2018,8,31,7,0,231.0,84.0,2.1,16.4,145.0,67.04,53.79
2018,8,31,7,15,170.5,109.5,2.0,16.9,160.0,97.72,71.09
2018,8,31,7,30,110.0,135.0,1.9,17.4,175.0,127.38,96.11
2018,8,31,7,45,221.0,147.5,1.8,17.9,243.0,159.05,116.69
2018,8,31,8,0,332.0,160.0,1.7,18.4,311.0,206.84,151.39
2018,8,31,8,15,537.0,132.0,1.6,19.05,408.0,250.97,181.69
2018,8,31,8,30,742.0,104.0,1.5,19.7,505.0,319.53,233.55
2018,8,31,8,45,783.5,100.5,1.35,20.35,557.0,372.51,276.99
2018,8,31,9,0,825.0,97.0,1.2,21.0,609.0,425.48,319.35
2018,8,31,9,15,840.0,99.5,1.15,21.65,650.5,474.5,357.93
2018,8,31,9,30,855.0,102.0,1.1,22.3,692.0,526.68,397.3
2018,8,31,9,45,867.0,103.0,1.05,23.0,727.5,572.29,430.55
2018,8,31,10,0,879.0,104.0,1.0,23.7,763.0,617.21,462.11
2018,8,31,10,15,887.5,104.0,1.05,24.2,791.5,658.08,491.11
2018,8,31,10,30,896.0,104.0,1.1,24.7,820.0,697.54,518.46
2018,8,31,10,45,902.0,104.5,1.15,25.25,842.0,734.11,542.06
2018,8,31,11,0,908.0,105.0,1.2,25.8,864.0,768.74,563.6
2018,8,31,11,15,911.5,106.0,1.4,26.05,878.5,799.84,584.98
2018,8,31,11,30,915.0,107.0,1.6,26.3,893.0,828.54,604.75
2018,8,31,11,45,917.0,106.5,1.8,26.55,899.0,852.05,621.07
2018,8,31,12,0,919.0,106.0,2.0,26.8,905.0,872.83,635.63
2018,8,31,12,15,922.0,104.0,2.25,26.85,904.5,890.14,648.91
2018,8,31,12,30,925.0,102.0,2.5,26.9,904.0,904.52,660.29
2018,8,31,12,45,927.0,99.5,2.7,26.95,896.0,914.52,668.42
2018,8,31,13,0,929.0,97.0,2.9,27.0,888.0,921.39,674.6
2018,8,31,13,15,926.0,96.0,3.1,26.9,871.0,922.22,677.27
2018,8,31,13,30,923.0,95.0,3.3,26.8,854.0,919.88,677.92
2018,8,31,13,45,918.5,94.0,3.45,26.65,830.5,913.05,675.47
2018,8,31,14,0,914.0,93.0,3.6,26.5,807.0,903.12,671.02
2018,8,31,14,15,907.0,91.5,3.75,26.2,776.0,887.47,663.13
2018,8,31,14,30,900.0,90.0,3.9,25.9,745.0,868.93,653.26
2018,8,31,14,45,890.5,88.0,4.05,25.65,707.5,844.98,639.48
2018,8,31,15,0,881.0,86.0,4.2,25.4,670.0,818.5,623.82
2018,8,31,15,15,866.5,84.0,4.2,25.4,627.0,785.68,602.34
2018,8,31,15,30,852.0,82.0,4.2,25.4,584.0,750.93,579.37
2018,8,31,15,45,835.5,78.5,4.35,24.45,537.0,711.29,555.17
2018,8,31,16,0,819.0,75.0,4.5,23.5,490.0,674.56,532.66
2018,8,31,16,15,795.5,71.5,4.5,22.9,440.0,627.64,500.64
2018,8,31,16,30,772.0,68.0,4.5,22.3,390.0,580.32,465.87
2018,8,31,16,45,736.5,64.0,4.5,21.75,338.0,525.15,423.64
2018,8,31,17,0,701.0,60.0,4.5,21.2,286.0,471.14,380.79
2018,8,31,17,15,647.0,55.0,4.4,20.45,234.0,407.95,329.07
2018,8,31,17,30,593.0,50.0,4.3,19.7,182.0,351.1,280.43
2018,8,31,17,45,505.0,42.5,4.2,18.95,134.0,278.52,217.77
2018,8,31,18,0,417.0,35.0,4.1,18.2,86.0,213.64,159.46
2018,8,31,18,15,269.5,24.0,3.95,17.7,51.0,129.51,67.98
2018,8,31,18,30,122.0,13.0,3.8,17.2,16.0,46.71,0.0
2018,8,31,18,45,61.0,6.5,3.7,16.65,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,1,5,45,82.0,11.5,2.0,14.35,16.5,11.3,0.0
2018,9,1,6,0,164.0,23.0,2.1,14.8,33.0,18.09,0.98
2018,9,1,6,15,264.5,37.5,2.05,15.25,72.0,28.88,18.71
2018,9,1,6,30,365.0,52.0,2.0,15.7,111.0,39.13,28.59
2018,9,1,6,45,427.5,64.0,2.0,16.15,157.5,47.34,36.22
2018,9,1,7,0,490.0,76.0,2.0,16.6,204.0,55.37,43.47
2018,9,1,7,15,536.0,85.5,1.85,17.25,254.0,92.59,55.4
2018,9,1,7,30,582.0,95.0,1.7,17.9,304.0,134.84,82.21
2018,9,1,7,45,612.0,104.5,1.55,18.55,354.0,179.4,116.27
2018,9,1,8,0,642.0,114.0,1.4,19.2,404.0,227.0,155.2
2018,9,1,8,15,668.5,120.5,1.4,19.85,452.5,273.89,194.7
2018,9,1,8,30,695.0,127.0,1.4,20.5,501.0,323.08,235.93
2018,9,1,8,45,714.5,133.0,1.35,21.1,546.5,371.37,275.87
2018,9,1,9,0,734.0,139.0,1.3,21.7,592.0,420.83,315.59
2018,9,1,9,15,749.0,144.0,1.4,22.2,633.0,468.28,353.38
2018,9,1,9,30,764.0,149.0,1.5,22.7,674.0,516.03,390.39
2018,9,1,9,45,774.0,153.0,1.6,23.15,708.5,560.22,423.96
2018,9,1,10,0,784.0,157.0,1.7,23.6,743.0,606.01,457.79
2018,9,1,10,15,794.5,158.5,1.85,23.9,772.0,646.48,487.78
2018,9,1,10,30,805.0,160.0,2.0,24.2,801.0,685.99,516.58
2018,9,1,10,45,812.5,161.0,2.15,24.5,823.0,721.77,542.33
2018,9,1,11,0,820.0,162.0,2.3,24.8,845.0,755.99,566.64
2018,9,1,11,15,825.5,162.5,2.45,25.0,860.0,786.48,587.41
2018,9,1,11,30,831.0,163.0,2.6,25.2,875.0,814.96,606.72
2018,9,1,11,45,834.0,163.0,2.75,25.35,882.0,838.75,622.99
2018,9,1,12,0,837.0,163.0,2.9,25.5,889.0,860.13,637.71
2018,9,1,12,15,833.5,165.0,3.05,25.55,886.5,875.44,648.68
2018,9,1,12,30,830.0,167.0,3.2,25.6,884.0,887.97,657.91
2018,9,1,12,45,822.0,169.5,3.3,25.65,873.0,894.25,662.76
2018,9,1,13,0,814.0,172.0,3.4,25.7,862.0,897.63,665.81
2018,9,1,13,15,812.0,168.0,3.5,25.6,844.5,896.84,666.59
2018,9,1,13,30,810.0,164.0,3.6,25.5,827.0,893.15,665.55
2018,9,1,13,45,806.0,160.5,3.65,25.4,803.5,885.33,661.54
2018,9,1,14,0,802.0,157.0,3.7,25.3,780.0,874.67,655.72
2018,9,1,14,15,795.0,152.5,3.75,25.05,749.0,857.59,645.98
2018,9,1,14,30,788.0,148.0,3.8,24.8,718.0,837.88,634.47
2018,9,1,14,45,778.5,143.0,3.8,24.6,681.5,813.03,619.01
2018,9,1,15,0,769.0,138.0,3.8,24.4,645.0,788.91,604.07
2018,9,1,15,15,751.0,133.5,3.8,24.4,601.5,753.55,580.58
2018,9,1,15,30,733.0,129.0,3.8,24.4,558.0,716.66,555.87
2018,9,1,15,45,713.5,123.5,3.85,23.6,512.0,676.26,529.96
2018,9,1,16,0,694.0,118.0,3.9,22.8,466.0,634.91,501.9
2018,9,1,16,15,669.0,110.0,3.9,22.2,417.0,586.37,467.13
2018,9,1,16,30,644.0,102.0,3.9,21.6,368.0,537.77,431.3
2018,9,1,16,45,605.0,93.5,3.9,21.05,316.5,480.54,387.44
2018,9,1,17,0,566.0,85.0,3.9,20.5,265.0,424.96,343.41
2018,9,1,17,15,508.0,75.5,3.85,19.75,214.5,360.59,290.94
2018,9,1,17,30,450.0,66.0,3.8,19.0,164.0,300.19,239.92
2018,9,1,17,45,365.5,53.5,3.7,18.3,119.0,229.34,179.17
2018,9,1,18,0,281.0,41.0,3.6,17.6,74.0,168.08,124.68
2018,9,1,18,15,173.5,26.0,3.6,17.15,43.0,98.69,43.38
2018,9,1,18,30,66.0,11.0,3.6,16.7,12.0,28.9,0.0
2018,9,1,18,45,33.0,5.5,3.55,16.2,6.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,2,5,45,62.0,11.0,1.4,13.5,14.5,10.81,0.0
2018,9,2,6,0,124.0,22.0,1.4,13.9,29.0,17.3,0.0
2018,9,2,6,15,223.5,37.5,1.35,14.45,66.5,28.95,18.74
2018,9,2,6,30,323.0,53.0,1.3,15.0,104.0,40.02,29.43
2018,9,2,6,45,337.5,68.0,1.2,15.5,139.0,50.08,38.73
2018,9,2,7,0,352.0,83.0,1.1,16.0,174.0,59.58,47.3
2018,9,2,7,15,366.0,100.5,1.05,16.55,213.5,94.67,62.96
2018,9,2,7,30,380.0,118.0,1.0,17.1,253.0,131.67,88.34
2018,9,2,7,45,494.0,117.5,0.9,17.65,321.5,171.06,114.58
2018,9,2,8,0,608.0,117.0,0.8,18.2,390.0,220.92,151.54
2018,9,2,8,15,660.0,118.0,0.85,18.9,445.0,267.79,189.92
2018,9,2,8,30,712.0,119.0,0.9,19.6,500.0,319.58,232.47
2018,9,2,8,45,735.0,122.5,0.95,20.25,546.0,367.71,272.44
2018,9,2,9,0,758.0,126.0,1.0,20.9,592.0,417.29,312.57
2018,9,2,9,15,768.0,132.0,1.05,21.55,631.5,464.38,349.82
2018,9,2,9,30,778.0,138.0,1.1,22.2,671.0,513.95,387.62
2018,9,2,9,45,782.5,145.5,1.15,22.85,705.0,558.59,420.74
2018,9,2,10,0,787.0,153.0,1.2,23.5,739.0,602.18,452.13
2018,9,2,10,15,797.0,154.5,1.25,24.0,767.5,642.4,480.76
2018,9,2,10,30,807.0,156.0,1.3,24.5,796.0,681.62,508.03
2018,9,2,10,45,813.5,158.0,1.35,25.0,818.0,717.66,532.53
2018,9,2,11,0,820.0,160.0,1.4,25.5,840.0,752.08,555.47
2018,9,2,11,15,825.0,160.5,1.55,25.8,854.5,782.14,575.69
2018,9,2,11,30,830.0,161.0,1.7,26.1,869.0,810.14,594.43
2018,9,2,11,45,833.5,160.5,1.8,26.4,876.0,833.77,609.8
2018,9,2,12,0,837.0,160.0,1.9,26.7,883.0,854.99,623.64
2018,9,2,12,15,833.5,162.0,2.05,26.8,880.5,870.25,634.58
2018,9,2,12,30,830.0,164.0,2.2,26.9,878.0,882.71,643.82
2018,9,2,12,45,824.0,164.5,2.35,27.0,867.0,888.67,648.89
2018,9,2,13,0,818.0,165.0,2.5,27.1,856.0,891.73,652.18
2018,9,2,13,15,814.0,163.5,2.6,27.0,839.0,891.63,653.61
2018,9,2,13,30,810.0,162.0,2.7,26.9,822.0,888.66,653.26
2018,9,2,13,45,804.0,158.5,2.85,26.8,797.0,879.01,648.92
2018,9,2,14,0,798.0,155.0,3.0,26.7,772.0,866.55,642.76
2018,9,2,14,15,789.0,152.0,3.05,26.45,741.0,849.31,633.13
2018,9,2,14,30,780.0,149.0,3.1,26.2,710.0,829.52,621.8
2018,9,2,14,45,768.0,144.5,3.2,25.9,672.5,806.24,608.45
2018,9,2,15,0,756.0,140.0,3.3,25.6,635.0,777.9,591.46
2018,9,2,15,15,737.0,135.5,3.3,25.6,591.5,742.06,567.87
2018,9,2,15,30,718.0,131.0,3.3,25.6,548.0,704.78,543.08
2018,9,2,15,45,696.0,125.5,3.45,24.7,501.5,663.0,516.59
2018,9,2,16,0,674.0,120.0,3.6,23.8,455.0,620.46,488.26
2018,9,2,16,15,645.5,112.0,3.6,23.1,405.5,570.32,452.52
2018,9,2,16,30,617.0,104.0,3.6,22.4,356.0,520.42,415.9
2018,9,2,16,45,575.5,95.5,3.6,21.7,305.0,462.86,372.02
2018,9,2,17,0,534.0,87.0,3.6,21.0,254.0,407.19,328.12
2018,9,2,17,15,474.0,77.5,3.55,20.2,205.0,343.32,276.13
2018,9,2,17,30,414.0,68.0,3.5,19.4,156.0,282.75,225.11
2018,9,2,17,45,329.0,54.5,3.45,18.6,112.0,214.21,166.51
2018,9,2,18,0,244.0,41.0,3.4,17.8,68.0,153.77,112.82
2018,9,2,18,15,144.5,24.5,3.3,17.3,38.5,85.87,27.34
2018,9,2,18,30,45.0,8.0,3.2,16.8,9.0,20.01,0.0
2018,9,2,18,45,22.5,4.0,3.15,16.3,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,3,5,45,7.5,4.5,1.9,13.2,5.0,4.42,0.0
2018,9,3,6,0,15.0,9.0,2.0,13.6,10.0,8.54,0.0
2018,9,3,6,15,7.5,18.0,2.0,14.1,18.5,17.51,9.04
2018,9,3,6,30,0.0,27.0,2.0,14.6,27.0,26.06,17.23
2018,9,3,6,45,25.0,43.0,2.05,15.05,49.5,40.81,30.59
2018,9,3,7,0,50.0,59.0,2.1,15.5,72.0,51.41,40.15
2018,9,3,7,15,26.5,82.0,2.05,16.05,89.0,76.43,58.31
2018,9,3,7,30,3.0,105.0,2.0,16.6,106.0,98.77,77.36
2018,9,3,7,45,16.0,134.0,2.0,17.1,141.0,127.23,99.88
2018,9,3,8,0,29.0,163.0,2.0,17.6,176.0,153.04,119.91
2018,9,3,8,15,48.5,191.0,1.95,18.15,215.5,184.92,144.44
2018,9,3,8,30,68.0,219.0,1.9,18.7,255.0,219.04,170.57
2018,9,3,8,45,106.0,246.0,1.9,19.25,308.0,261.12,202.48
2018,9,3,9,0,144.0,273.0,1.9,19.8,361.0,303.12,234.17
2018,9,3,9,15,287.5,260.5,1.95,20.3,451.5,362.94,279.44
2018,9,3,9,30,431.0,248.0,2.0,20.8,542.0,435.83,334.83
2018,9,3,9,45,591.5,206.0,2.0,21.3,632.0,506.0,388.2
2018,9,3,10,0,752.0,164.0,2.0,21.8,722.0,587.79,449.49
2018,9,3,10,15,770.0,163.5,2.1,22.2,754.0,630.19,480.63
2018,9,3,10,30,788.0,163.0,2.2,22.6,786.0,673.67,512.16
2018,9,3,10,45,795.5,164.5,2.25,23.0,808.0,709.29,537.24
2018,9,3,11,0,803.0,166.0,2.3,23.4,830.0,743.38,560.86
2018,9,3,11,15,808.0,166.5,2.35,23.65,844.0,772.95,580.84
2018,9,3,11,30,813.0,167.0,2.4,23.9,858.0,800.51,598.91
2018,9,3,11,45,815.5,167.0,2.5,24.15,864.5,823.42,614.15
2018,9,3,12,0,818.0,167.0,2.6,24.4,871.0,843.95,627.83
2018,9,3,12,15,821.0,165.0,2.7,24.45,870.0,860.42,639.35
2018,9,3,12,30,824.0,163.0,2.8,24.5,869.0,874.27,649.22
2018,9,3,12,45,826.0,159.5,2.85,24.6,860.5,883.03,655.33
2018,9,3,13,0,828.0,156.0,2.9,24.7,852.0,888.94,659.68
2018,9,3,13,15,823.5,154.0,3.0,24.55,834.5,887.81,660.42
2018,9,3,13,30,819.0,152.0,3.1,24.4,817.0,883.76,659.36
2018,9,3,13,45,812.0,150.5,3.2,24.3,792.5,875.16,655.19
2018,9,3,14,0,805.0,149.0,3.3,24.2,768.0,863.77,649.22
2018,9,3,14,15,795.0,145.5,3.4,23.85,736.0,845.01,638.85
2018,9,3,14,30,785.0,142.0,3.5,23.5,704.0,823.69,626.71
2018,9,3,14,45,771.5,139.0,3.55,23.15,666.5,797.6,610.91
2018,9,3,15,0,758.0,136.0,3.6,22.8,629.0,772.39,595.65
2018,9,3,15,15,739.5,131.5,3.6,22.8,586.0,736.88,571.86
2018,9,3,15,30,721.0,127.0,3.6,22.8,543.0,699.91,546.85
2018,9,3,15,45,697.5,122.0,3.65,21.8,496.0,657.52,519.25
2018,9,3,16,0,674.0,117.0,3.7,20.8,449.0,614.47,489.88
2018,9,3,16,15,627.0,112.0,3.7,20.2,395.0,555.49,446.39
2018,9,3,16,30,580.0,107.0,3.7,19.6,341.0,498.09,402.95
2018,9,3,16,45,469.0,102.5,3.65,19.05,274.5,402.8,327.81
2018,9,3,17,0,358.0,98.0,3.6,18.5,208.0,319.38,260.17
2018,9,3,17,15,288.5,84.5,3.45,17.95,162.5,254.88,206.62
2018,9,3,17,30,219.0,71.0,3.3,17.4,117.0,188.72,150.72
2018,9,3,17,45,228.5,55.0,3.2,16.85,91.0,172.62,134.42
2018,9,3,18,0,238.0,39.0,3.1,16.3,65.0,148.32,108.16
2018,9,3,18,15,139.0,23.5,3.0,15.95,36.5,81.37,12.27
2018,9,3,18,30,40.0,8.0,2.9,15.6,8.0,18.5,0.0
2018,9,3,18,45,20.0,4.0,2.8,15.3,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,5,45,28.0,5.5,2.3,13.7,7.0,5.41,0.0
2018,9,4,6,0,56.0,11.0,2.4,14.1,14.0,8.36,0.0
2018,9,4,6,15,95.5,19.0,2.4,14.6,31.0,14.14,6.11
2018,9,4,6,30,135.0,27.0,2.4,15.1,48.0,19.62,11.52
2018,9,4,6,45,102.5,30.0,2.45,15.6,49.5,24.79,16.34
2018,9,4,7,0,70.0,33.0,2.5,16.1,51.0,26.85,18.28
2018,9,4,7,15,35.0,39.5,2.45,16.6,48.5,37.61,25.3
2018,9,4,7,30,0.0,46.0,2.4,17.1,46.0,44.43,31.96
2018,9,4,7,45,0.0,60.0,2.35,17.6,60.0,57.98,43.15
2018,9,4,8,0,0.0,74.0,2.3,18.1,74.0,71.55,54.16
2018,9,4,8,15,0.0,97.5,2.25,18.65,97.5,93.82,72.15
2018,9,4,8,30,0.0,121.0,2.2,19.2,121.0,115.84,89.61
2018,9,4,8,45,0.5,136.5,2.15,19.75,137.0,130.69,101.03
2018,9,4,9,0,1.0,152.0,2.1,20.3,153.0,145.64,112.4
2018,9,4,9,15,6.0,180.5,2.1,20.8,184.5,174.74,134.83
2018,9,4,9,30,11.0,209.0,2.1,21.3,216.0,204.37,157.36
2018,9,4,9,45,66.5,263.0,2.1,21.8,311.5,281.88,216.82
2018,9,4,10,0,122.0,317.0,2.1,22.3,407.0,364.51,278.76
2018,9,4,10,15,454.0,234.5,2.1,22.7,589.0,498.27,382.23
2018,9,4,10,30,786.0,152.0,2.1,23.1,771.0,660.08,502.36
2018,9,4,10,45,839.5,133.5,2.15,23.55,811.0,708.41,536.21
2018,9,4,11,0,893.0,115.0,2.2,24.0,851.0,758.27,569.79
2018,9,4,11,15,897.0,116.0,2.25,24.25,865.5,789.24,589.92
2018,9,4,11,30,901.0,117.0,2.3,24.5,880.0,817.86,608.54
2018,9,4,11,45,903.0,117.0,2.35,24.75,886.5,841.44,623.73
2018,9,4,12,0,905.0,117.0,2.4,25.0,893.0,862.33,637.17
2018,9,4,12,15,905.0,116.5,2.45,25.15,891.0,878.25,647.62
2018,9,4,12,30,905.0,116.0,2.5,25.3,889.0,891.23,656.23
2018,9,4,12,45,903.0,116.0,2.6,25.4,879.5,899.99,662.71
2018,9,4,13,0,901.0,116.0,2.7,25.5,870.0,905.68,667.29
2018,9,4,13,15,896.5,115.0,2.8,25.45,852.0,905.08,668.23
2018,9,4,13,30,892.0,114.0,2.9,25.4,834.0,901.38,667.26
2018,9,4,13,45,885.0,113.0,3.0,25.35,809.0,892.45,662.9
2018,9,4,14,0,878.0,112.0,3.1,25.3,784.0,880.57,656.64
2018,9,4,14,15,868.5,110.5,3.15,25.05,752.0,863.14,646.88
2018,9,4,14,30,859.0,109.0,3.2,24.8,720.0,843.02,635.32
2018,9,4,14,45,846.0,106.5,3.3,24.55,681.5,820.92,622.66
2018,9,4,15,0,833.0,104.0,3.4,24.3,643.0,792.03,605.15
2018,9,4,15,15,816.5,101.5,3.4,24.3,599.5,758.29,583.01
2018,9,4,15,30,800.0,99.0,3.4,24.3,556.0,722.8,559.47
2018,9,4,15,45,776.5,95.5,3.45,23.45,508.0,679.61,532.02
2018,9,4,16,0,753.0,92.0,3.5,22.6,460.0,635.58,503.1
2018,9,4,16,15,721.0,88.0,3.45,21.95,409.5,587.33,468.2
2018,9,4,16,30,689.0,84.0,3.4,21.3,359.0,537.22,430.9
2018,9,4,16,45,645.0,78.5,3.4,20.7,307.0,479.14,386.18
2018,9,4,17,0,601.0,73.0,3.4,20.1,255.0,423.1,341.48
2018,9,4,17,15,537.0,65.5,3.3,19.35,204.5,357.26,287.36
2018,9,4,17,30,473.0,58.0,3.2,18.6,154.0,295.93,235.07
2018,9,4,17,45,378.0,47.0,3.1,17.8,109.5,223.24,172.56
2018,9,4,18,0,283.0,36.0,3.0,17.0,65.0,158.95,113.9
2018,9,4,18,15,167.0,22.0,2.9,16.6,36.5,86.61,0.0
2018,9,4,18,30,51.0,8.0,2.8,16.2,8.0,21.21,0.0
2018,9,4,18,45,25.5,4.0,2.75,15.75,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,5,5,45,10.5,4.5,2.25,13.15,5.0,4.42,0.0
2018,9,5,6,0,21.0,9.0,2.4,13.5,10.0,7.82,0.0
2018,9,5,6,15,38.0,19.5,2.45,13.95,24.0,17.98,9.22
2018,9,5,6,30,55.0,30.0,2.5,14.4,38.0,27.21,18.18
2018,9,5,6,45,52.5,40.0,2.55,14.9,50.5,35.81,26.14
2018,9,5,7,0,50.0,50.0,2.6,15.4,63.0,44.19,33.75
2018,9,5,7,15,25.0,59.0,2.6,15.85,65.5,56.84,41.97
2018,9,5,7,30,0.0,68.0,2.6,16.3,68.0,65.73,50.01
2018,9,5,7,45,0.0,78.0,2.6,16.75,78.0,75.25,57.73
2018,9,5,8,0,0.0,88.0,2.6,17.2,88.0,84.75,65.33
2018,9,5,8,15,0.0,101.5,2.65,17.7,101.5,97.5,75.47
2018,9,5,8,30,0.0,115.0,2.7,18.2,115.0,110.29,85.49
2018,9,5,8,45,0.0,125.0,2.7,18.7,125.0,119.86,92.8
2018,9,5,9,0,0.0,135.0,2.7,19.2,135.0,129.45,100.05
2018,9,5,9,15,1.5,154.0,2.75,19.6,155.0,148.13,114.54
2018,9,5,9,30,3.0,173.0,2.8,20.0,175.0,167.01,129.04
2018,9,5,9,45,6.0,193.0,2.85,20.4,197.5,187.82,144.95
2018,9,5,10,0,9.0,213.0,2.9,20.8,220.0,208.96,160.98
2018,9,5,10,15,14.5,243.5,3.0,21.1,255.0,241.81,186.06
2018,9,5,10,30,20.0,274.0,3.1,21.4,290.0,275.21,211.28
2018,9,5,10,45,50.5,317.0,3.2,21.7,358.0,336.51,258.0
2018,9,5,11,0,81.0,360.0,3.3,22.0,426.0,402.07,307.13
2018,9,5,11,15,112.5,380.0,3.35,22.1,474.0,449.04,342.24
2018,9,5,11,30,144.0,400.0,3.4,22.2,522.0,498.26,378.74
2018,9,5,11,45,189.5,395.0,3.5,22.35,556.5,536.15,407.43
2018,9,5,12,0,235.0,390.0,3.6,22.5,591.0,577.36,438.4
2018,9,5,12,15,449.0,307.5,3.7,22.45,690.0,685.7,522.88
2018,9,5,12,30,663.0,225.0,3.8,22.4,789.0,796.27,606.93
2018,9,5,12,45,670.5,218.0,3.9,22.35,782.5,805.36,613.81
2018,9,5,13,0,678.0,211.0,4.0,22.3,776.0,812.11,619.64
2018,9,5,13,15,706.0,193.5,4.05,22.1,771.0,823.45,628.74
2018,9,5,13,30,734.0,176.0,4.1,21.9,766.0,831.96,635.95
2018,9,5,13,45,781.5,153.5,4.2,21.75,764.0,846.59,647.73
2018,9,5,14,0,829.0,131.0,4.3,21.6,762.0,860.07,658.82
2018,9,5,14,15,837.5,121.5,4.3,21.25,736.0,850.11,653.64
2018,9,5,14,30,846.0,112.0,4.3,20.9,710.0,836.9,646.4
2018,9,5,14,45,833.5,109.5,4.35,20.6,672.0,810.95,630.21
2018,9,5,15,0,821.0,107.0,4.4,20.3,634.0,782.7,612.43
2018,9,5,15,15,804.0,103.5,4.4,20.3,590.5,747.74,588.67
2018,9,5,15,30,787.0,100.0,4.4,20.3,547.0,711.09,563.49
2018,9,5,15,45,765.0,96.5,4.35,19.35,500.0,669.38,536.01
2018,9,5,16,0,743.0,93.0,4.3,18.4,453.0,626.77,506.81
2018,9,5,16,15,713.5,88.5,4.25,17.9,403.0,580.08,471.83
2018,9,5,16,30,684.0,84.0,4.2,17.4,353.0,531.28,434.28
2018,9,5,16,45,642.0,77.5,4.15,16.9,301.5,473.52,388.47
2018,9,5,17,0,600.0,71.0,4.1,16.4,250.0,417.67,342.65
2018,9,5,17,15,536.5,63.5,4.0,15.9,200.0,352.38,287.51
2018,9,5,17,30,473.0,56.0,3.9,15.4,150.0,291.59,234.38
2018,9,5,17,45,375.5,45.5,3.8,14.9,106.0,218.88,170.58
2018,9,5,18,0,278.0,35.0,3.7,14.4,62.0,154.74,110.07
2018,9,5,18,15,157.5,20.5,3.55,14.15,34.0,80.28,0.0
2018,9,5,18,30,37.0,6.0,3.4,13.9,6.0,15.44,0.0
2018,9,5,18,45,18.5,3.0,3.3,13.65,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,6,5,45,26.5,5.0,2.3,12.0,6.5,4.91,0.0
2018,9,6,6,0,53.0,10.0,2.4,12.3,13.0,7.61,0.0
2018,9,6,6,15,240.5,26.0,2.4,12.8,59.0,19.47,10.38
2018,9,6,6,30,428.0,42.0,2.4,13.3,105.0,31.5,22.0
2018,9,6,6,45,336.0,40.5,2.45,13.75,102.0,27.34,18.73
2018,9,6,7,0,244.0,39.0,2.5,14.2,99.0,24.19,16.06
2018,9,6,7,15,122.0,45.5,2.5,14.7,75.5,42.58,27.52
2018,9,6,7,30,0.0,52.0,2.5,15.2,52.0,50.23,37.14
2018,9,6,7,45,1.0,66.0,2.5,15.7,66.5,63.94,48.47
2018,9,6,8,0,2.0,80.0,2.5,16.2,81.0,77.74,59.69
2018,9,6,8,15,5.0,118.0,2.5,16.75,120.5,113.82,89.05
2018,9,6,8,30,8.0,156.0,2.5,17.3,160.0,149.98,117.91
2018,9,6,8,45,16.0,182.5,2.55,17.85,192.0,177.89,139.6
2018,9,6,9,0,24.0,209.0,2.6,18.4,224.0,206.7,161.79
2018,9,6,9,15,25.5,218.5,2.65,18.85,235.0,214.64,167.46
2018,9,6,9,30,27.0,228.0,2.7,19.3,246.0,226.37,176.12
2018,9,6,9,45,41.0,265.5,2.8,19.75,294.5,270.09,209.64
2018,9,6,10,0,55.0,303.0,2.9,20.2,343.0,315.28,243.78
2018,9,6,10,15,90.0,326.0,2.9,20.6,395.0,361.69,278.81
2018,9,6,10,30,125.0,349.0,2.9,21.0,447.0,409.18,314.28
2018,9,6,10,45,439.0,264.5,2.95,21.4,621.5,551.28,425.57
2018,9,6,11,0,753.0,180.0,3.0,21.8,796.0,713.86,547.6
2018,9,6,11,15,836.0,145.0,3.0,22.1,839.5,766.91,584.45
2018,9,6,11,30,919.0,110.0,3.0,22.4,883.0,820.19,620.13
2018,9,6,11,45,920.5,111.0,3.0,22.7,889.5,844.6,635.56
2018,9,6,12,0,922.0,112.0,3.0,23.0,896.0,866.25,649.29
2018,9,6,12,15,926.5,108.5,3.0,23.2,895.0,883.07,660.04
2018,9,6,12,30,931.0,105.0,3.0,23.4,894.0,896.94,668.9
2018,9,6,12,45,935.5,101.5,3.0,23.6,886.0,907.76,675.8
2018,9,6,13,0,940.0,98.0,3.0,23.8,878.0,915.42,680.71
2018,9,6,13,15,936.5,97.0,3.0,23.85,860.0,915.52,681.1
2018,9,6,13,30,933.0,96.0,3.0,23.9,842.0,912.39,679.51
2018,9,6,13,45,927.0,94.5,3.05,23.95,816.5,903.37,674.47
2018,9,6,14,0,921.0,93.0,3.1,24.0,791.0,891.22,667.46
2018,9,6,14,15,913.0,91.5,3.1,23.9,758.5,874.34,657.39
2018,9,6,14,30,905.0,90.0,3.1,23.8,726.0,854.59,645.43
2018,9,6,14,45,894.0,88.0,3.1,23.7,687.5,829.09,629.55
2018,9,6,15,0,883.0,86.0,3.1,23.6,649.0,801.11,611.92
2018,9,6,15,15,867.5,83.5,3.1,23.6,605.0,766.79,589.51
2018,9,6,15,30,852.0,81.0,3.1,23.6,561.0,730.6,565.6
2018,9,6,15,45,832.5,78.0,3.1,23.1,513.0,693.6,541.88
2018,9,6,16,0,813.0,75.0,3.1,22.6,465.0,651.13,513.69
2018,9,6,16,15,786.0,71.5,3.1,22.15,414.0,602.3,478.86
2018,9,6,16,30,759.0,68.0,3.1,21.7,363.0,553.38,442.39
2018,9,6,16,45,720.0,63.0,3.05,21.25,310.5,496.06,398.01
2018,9,6,17,0,681.0,58.0,3.0,20.8,258.0,440.25,353.18
2018,9,6,17,15,620.0,52.5,2.9,20.05,206.5,377.72,301.48
2018,9,6,17,30,559.0,47.0,2.8,19.3,155.0,317.21,249.48
2018,9,6,17,45,460.0,39.0,2.7,18.5,109.5,243.5,185.66
2018,9,6,18,0,361.0,31.0,2.6,17.7,64.0,178.56,122.27
2018,9,6,18,15,208.0,18.5,2.65,17.2,35.0,80.33,0.0
2018,9,6,18,30,55.0,6.0,2.7,16.7,6.0,5.9,0.0
2018,9,6,18,45,27.5,3.0,2.7,16.2,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,7,5,45,83.0,9.5,1.5,12.9,13.0,9.34,0.0
2018,9,7,6,0,166.0,19.0,1.5,13.3,26.0,15.67,0.0
2018,9,7,6,15,310.0,29.5,1.5,13.9,66.0,23.0,13.02
2018,9,7,6,30,454.0,40.0,1.5,14.5,106.0,29.82,20.4
2018,9,7,6,45,399.0,50.5,1.45,15.1,125.5,36.09,26.35
2018,9,7,7,0,344.0,61.0,1.4,15.7,145.0,43.3,32.92
2018,9,7,7,15,218.5,87.5,1.35,16.4,145.5,78.73,55.47
2018,9,7,7,30,93.0,114.0,1.3,17.1,146.0,106.63,80.05
2018,9,7,7,45,136.0,141.5,1.25,17.8,196.5,141.96,106.35
2018,9,7,8,0,179.0,169.0,1.2,18.5,247.0,182.11,136.77
2018,9,7,8,15,389.5,151.5,1.2,19.2,347.0,222.04,161.99
2018,9,7,8,30,600.0,134.0,1.2,19.9,447.0,290.45,212.17
2018,9,7,8,45,723.5,113.0,1.2,20.6,524.0,346.07,255.77
2018,9,7,9,0,847.0,92.0,1.2,21.3,601.0,415.31,309.86
2018,9,7,9,15,870.5,91.0,1.25,22.0,645.5,469.16,352.62
2018,9,7,9,30,894.0,90.0,1.3,22.7,690.0,520.05,392.1
2018,9,7,9,45,904.0,91.5,1.4,23.35,725.5,566.45,427.53
2018,9,7,10,0,914.0,93.0,1.5,24.0,761.0,611.88,461.26
2018,9,7,10,15,922.0,94.0,1.6,24.45,790.0,654.44,492.45
2018,9,7,10,30,930.0,95.0,1.7,24.9,819.0,695.44,521.85
2018,9,7,10,45,935.5,96.0,1.8,25.4,841.0,733.0,547.49
2018,9,7,11,0,941.0,97.0,1.9,25.9,863.0,768.45,570.42
2018,9,7,11,15,945.0,97.0,2.0,26.15,877.5,799.57,590.86
2018,9,7,11,30,949.0,97.0,2.1,26.4,892.0,828.17,609.59
2018,9,7,11,45,951.0,97.5,2.2,26.7,898.5,853.01,625.72
2018,9,7,12,0,953.0,98.0,2.3,27.0,905.0,875.01,640.0
2018,9,7,12,15,954.0,97.0,2.45,27.1,903.0,891.71,651.8
2018,9,7,12,30,955.0,96.0,2.6,27.2,901.0,905.32,661.67
2018,9,7,12,45,954.5,94.5,2.7,27.35,891.0,913.96,667.89
2018,9,7,13,0,954.0,93.0,2.8,27.5,881.0,919.34,672.11
2018,9,7,13,15,950.0,92.5,2.9,27.4,863.0,919.47,673.68
2018,9,7,13,30,946.0,92.0,3.0,27.3,845.0,916.32,673.23
2018,9,7,13,45,940.0,90.5,3.1,27.25,819.0,907.15,668.78
2018,9,7,14,0,934.0,89.0,3.2,27.2,793.0,894.81,662.32
2018,9,7,14,15,926.0,87.5,3.3,27.0,760.5,877.71,653.09
2018,9,7,14,30,918.0,86.0,3.4,26.8,728.0,857.68,641.9
2018,9,7,14,45,907.5,84.0,3.45,26.6,689.0,832.29,626.73
2018,9,7,15,0,897.0,82.0,3.5,26.4,650.0,804.35,609.74
2018,9,7,15,15,881.5,79.5,3.5,26.4,605.5,769.65,587.17
2018,9,7,15,30,866.0,77.0,3.5,26.4,561.0,733.04,563.08
2018,9,7,15,45,846.5,74.0,3.55,25.75,512.5,691.34,536.61
2018,9,7,16,0,827.0,71.0,3.6,25.1,464.0,652.61,511.74
2018,9,7,16,15,800.0,67.5,3.55,24.55,412.5,603.34,476.7
2018,9,7,16,30,773.0,64.0,3.5,24.0,361.0,553.96,440.0
2018,9,7,16,45,733.5,60.0,3.45,23.45,308.5,497.1,396.19
2018,9,7,17,0,694.0,56.0,3.4,22.9,256.0,441.77,351.89
2018,9,7,17,15,633.5,50.0,3.3,22.05,204.0,375.89,297.83
2018,9,7,17,30,573.0,44.0,3.2,21.2,152.0,317.24,247.36
2018,9,7,17,45,472.0,36.5,3.05,20.3,106.5,243.23,183.37
2018,9,7,18,0,371.0,29.0,2.9,19.4,61.0,178.32,117.43
2018,9,7,18,15,214.0,17.5,2.9,18.85,33.0,80.16,0.0
2018,9,7,18,30,57.0,6.0,2.9,18.3,5.0,0.0,0.0
2018,9,7,18,45,28.5,3.0,2.9,17.75,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,8,5,45,104.0,9.0,2.7,13.6,13.5,8.85,0.0
2018,9,8,6,0,208.0,18.0,2.8,14.0,27.0,17.69,0.0
2018,9,8,6,15,349.5,27.5,2.85,14.5,67.0,21.24,11.3
2018,9,8,6,30,491.0,37.0,2.9,15.0,107.0,27.23,18.04
2018,9,8,6,45,565.5,43.5,2.9,15.45,156.0,30.26,21.12
2018,9,8,7,0,640.0,50.0,2.9,15.9,205.0,36.33,26.68
2018,9,8,7,15,687.5,54.5,2.8,16.55,257.0,64.49,32.67
2018,9,8,7,30,735.0,59.0,2.7,17.2,309.0,109.73,57.08
2018,9,8,7,45,766.5,63.5,2.65,17.9,361.0,157.62,92.23
2018,9,8,8,0,798.0,68.0,2.6,18.6,413.0,208.55,134.24
2018,9,8,8,15,821.0,70.5,2.6,19.3,462.5,258.48,177.68
2018,9,8,8,30,844.0,73.0,2.6,20.0,512.0,314.21,225.98
2018,9,8,8,45,859.5,76.0,2.55,20.75,557.5,364.98,269.84
2018,9,8,9,0,875.0,79.0,2.5,21.5,603.0,416.2,312.88
2018,9,8,9,15,886.0,82.0,2.5,22.1,644.0,465.64,353.58
2018,9,8,9,30,897.0,85.0,2.5,22.7,685.0,514.65,392.63
2018,9,8,9,45,903.5,88.5,2.5,23.35,719.5,561.09,428.43
2018,9,8,10,0,910.0,92.0,2.5,24.0,754.0,606.29,462.16
2018,9,8,10,15,917.0,93.5,2.55,24.5,783.0,648.5,493.28
2018,9,8,10,30,924.0,95.0,2.6,25.0,812.0,689.1,522.47
2018,9,8,10,45,929.0,96.0,2.7,25.5,833.5,726.06,548.21
2018,9,8,11,0,934.0,97.0,2.8,26.0,855.0,760.9,571.01
2018,9,8,11,15,937.0,98.0,2.9,26.35,869.0,791.99,591.43
2018,9,8,11,30,940.0,99.0,3.0,26.7,883.0,820.53,610.07
2018,9,8,11,45,941.5,99.0,3.1,27.0,889.0,844.25,625.55
2018,9,8,12,0,943.0,99.0,3.2,27.3,895.0,865.1,639.16
2018,9,8,12,15,945.5,97.5,3.35,27.4,893.5,882.33,651.21
2018,9,8,12,30,948.0,96.0,3.5,27.5,892.0,896.52,661.33
2018,9,8,12,45,949.5,94.0,3.6,27.65,883.0,906.21,668.16
2018,9,8,13,0,951.0,92.0,3.7,27.8,874.0,912.69,672.98
2018,9,8,13,15,947.5,90.5,3.8,27.75,855.5,912.12,673.76
2018,9,8,13,30,944.0,89.0,3.9,27.7,837.0,908.26,672.5
2018,9,8,13,45,939.0,88.0,4.0,27.7,812.0,900.4,668.54
2018,9,8,14,0,934.0,87.0,4.1,27.7,787.0,889.38,662.55
2018,9,8,14,15,927.0,85.5,4.2,27.5,755.0,873.04,653.54
2018,9,8,14,30,920.0,84.0,4.3,27.3,723.0,853.75,642.54
2018,9,8,14,45,910.5,81.5,4.35,27.15,684.5,828.52,627.08
2018,9,8,15,0,901.0,79.0,4.4,27.0,646.0,800.68,609.75
2018,9,8,15,15,886.0,77.0,4.4,27.0,601.5,766.79,587.49
2018,9,8,15,30,871.0,75.0,4.4,27.0,557.0,730.96,563.69
2018,9,8,15,45,853.0,72.5,4.45,26.2,509.5,690.75,538.29
2018,9,8,16,0,835.0,70.0,4.5,25.4,462.0,653.38,514.52
2018,9,8,16,15,810.0,66.5,4.45,24.7,411.5,605.16,480.06
2018,9,8,16,30,785.0,63.0,4.4,24.0,361.0,556.66,443.9
2018,9,8,16,45,745.5,59.0,4.4,23.3,308.0,499.45,399.72
2018,9,8,17,0,706.0,55.0,4.4,22.6,255.0,443.75,354.91
2018,9,8,17,15,641.0,49.5,4.3,21.65,202.5,375.99,298.86
2018,9,8,17,30,576.0,44.0,4.2,20.7,150.0,315.97,246.81
2018,9,8,17,45,465.0,36.5,4.1,19.8,104.0,238.39,179.48
2018,9,8,18,0,354.0,29.0,4.0,18.9,58.0,169.18,106.71
2018,9,8,18,15,195.5,17.0,3.95,18.3,31.0,73.34,0.0
2018,9,8,18,30,37.0,5.0,3.9,17.7,4.0,0.0,0.0
2018,9,8,18,45,18.5,2.5,3.9,17.1,2.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
