Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,20,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,9,5,45,82.0,9.5,1.9,12.9,12.5,0.0,0.0
2018,9,9,6,0,164.0,19.0,1.9,13.2,25.0,18.68,0.0
2018,9,9,6,15,302.5,30.0,1.9,13.85,63.5,23.89,13.18
2018,9,9,6,30,441.0,41.0,1.9,14.5,102.0,31.14,21.45
2018,9,9,6,45,522.5,49.0,1.9,15.1,151.5,35.19,25.5
2018,9,9,7,0,604.0,57.0,1.9,15.7,201.0,39.06,29.14
2018,9,9,7,15,657.0,62.5,1.8,16.3,254.0,64.99,34.75
2018,9,9,7,30,710.0,68.0,1.7,16.9,307.0,113.52,61.6
2018,9,9,7,45,745.5,72.0,1.6,17.45,359.5,160.11,95.14
2018,9,9,8,0,781.0,76.0,1.5,18.0,412.0,210.21,135.9
2018,9,9,8,15,806.0,80.0,1.45,18.7,462.5,261.04,179.45
2018,9,9,8,30,831.0,84.0,1.4,19.4,513.0,313.81,224.75
2018,9,9,8,45,848.5,87.0,1.35,20.1,559.5,364.83,268.16
2018,9,9,9,0,866.0,90.0,1.3,20.8,606.0,420.18,313.54
2018,9,9,9,15,882.5,91.0,1.35,21.5,648.0,469.89,353.69
2018,9,9,9,30,899.0,92.0,1.4,22.2,690.0,519.63,392.62
2018,9,9,9,45,886.0,101.5,1.4,22.9,717.0,561.38,424.16
2018,9,9,10,0,873.0,111.0,1.4,23.6,744.0,600.33,452.52
2018,9,9,10,15,875.5,116.0,1.5,24.2,771.5,641.68,482.56
2018,9,9,10,30,878.0,121.0,1.6,24.8,799.0,681.22,510.54
2018,9,9,10,45,912.0,109.5,1.65,25.35,830.5,724.73,540.97
2018,9,9,11,0,946.0,98.0,1.7,25.9,862.0,767.79,568.62
2018,9,9,11,15,948.5,98.0,1.85,26.3,875.0,797.85,588.33
2018,9,9,11,30,951.0,98.0,2.0,26.7,888.0,825.28,606.37
2018,9,9,11,45,951.0,98.5,2.1,27.1,893.0,848.5,621.17
2018,9,9,12,0,951.0,99.0,2.2,27.5,898.0,868.76,634.07
2018,9,9,12,15,948.5,100.5,2.4,27.65,895.5,884.94,645.83
2018,9,9,12,30,946.0,102.0,2.6,27.8,893.0,897.96,655.6
2018,9,9,12,45,941.5,103.0,2.8,27.9,882.0,905.6,662.03
2018,9,9,13,0,937.0,104.0,3.0,28.0,871.0,910.01,666.44
2018,9,9,13,15,932.0,103.0,3.1,27.95,852.0,908.71,666.88
2018,9,9,13,30,927.0,102.0,3.2,27.9,833.0,904.17,665.32
2018,9,9,13,45,919.5,101.5,3.35,27.8,807.0,894.85,661.13
2018,9,9,14,0,912.0,101.0,3.5,27.7,781.0,882.47,654.94
2018,9,9,14,15,903.0,99.5,3.6,27.5,748.0,864.8,645.18
2018,9,9,14,30,894.0,98.0,3.7,27.3,715.0,844.3,633.51
2018,9,9,14,45,881.5,95.5,3.75,27.1,675.5,817.23,617.02
2018,9,9,15,0,869.0,93.0,3.8,26.9,636.0,787.76,598.78
2018,9,9,15,15,852.5,90.5,3.8,26.9,591.5,757.39,579.11
2018,9,9,15,30,836.0,88.0,3.8,26.9,547.0,720.89,554.91
2018,9,9,15,45,814.5,84.5,3.9,26.05,498.5,678.15,528.02
2018,9,9,16,0,793.0,81.0,4.0,25.2,450.0,634.39,499.21
2018,9,9,16,15,764.0,76.5,4.05,24.55,398.5,583.99,462.91
2018,9,9,16,30,735.0,72.0,4.1,23.9,347.0,533.66,425.42
2018,9,9,16,45,692.5,66.0,4.1,23.25,294.0,474.5,379.55
2018,9,9,17,0,650.0,60.0,4.1,22.6,241.0,419.96,335.45
2018,9,9,17,15,583.5,53.5,4.05,21.7,190.0,353.36,280.32
2018,9,9,17,30,517.0,47.0,4.0,20.8,139.0,291.62,227.1
2018,9,9,17,45,407.5,37.5,3.9,19.9,95.0,215.43,161.09
2018,9,9,18,0,298.0,28.0,3.8,19.0,51.0,146.25,85.85
2018,9,9,18,15,159.5,15.5,3.8,18.4,26.5,60.72,0.0
2018,9,9,18,30,21.0,3.0,3.8,17.8,2.0,0.0,0.0
2018,9,9,18,45,10.5,1.5,3.75,17.2,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,10,5,45,82.0,8.5,2.15,12.65,11.5,0.0,0.0
2018,9,10,6,0,164.0,17.0,2.2,13.0,23.0,16.71,0.0
2018,9,10,6,15,298.0,28.0,2.2,13.6,60.5,22.07,11.43
2018,9,10,6,30,432.0,39.0,2.2,14.2,98.0,29.41,19.93
2018,9,10,6,45,510.0,48.0,2.2,14.8,147.0,34.46,24.87
2018,9,10,7,0,588.0,57.0,2.2,15.4,196.0,39.22,29.3
2018,9,10,7,15,638.5,63.5,2.1,16.0,248.0,63.4,34.78
2018,9,10,7,30,689.0,70.0,2.0,16.6,300.0,108.02,58.29
2018,9,10,7,45,722.5,75.0,1.85,17.25,351.5,157.67,94.29
2018,9,10,8,0,756.0,80.0,1.7,17.9,403.0,207.0,134.29
2018,9,10,8,15,780.5,84.5,1.6,18.65,453.0,256.81,176.87
2018,9,10,8,30,805.0,89.0,1.5,19.4,503.0,308.55,221.21
2018,9,10,8,45,822.0,92.5,1.45,20.2,548.5,358.53,263.7
2018,9,10,9,0,839.0,96.0,1.4,21.0,594.0,409.21,305.53
2018,9,10,9,15,859.0,97.0,1.4,21.7,637.0,459.38,345.9
2018,9,10,9,30,879.0,98.0,1.4,22.4,680.0,513.07,387.44
2018,9,10,9,45,896.0,96.0,1.35,23.15,716.5,559.26,421.97
2018,9,10,10,0,913.0,94.0,1.3,23.9,753.0,605.0,454.97
2018,9,10,10,15,920.0,96.0,1.4,24.5,782.0,647.72,486.01
2018,9,10,10,30,927.0,98.0,1.5,25.1,811.0,688.83,515.16
2018,9,10,10,45,932.5,98.5,1.55,25.65,832.5,725.69,540.35
2018,9,10,11,0,938.0,99.0,1.6,26.2,854.0,760.44,562.23
2018,9,10,11,15,941.0,100.0,1.7,26.65,868.0,791.55,582.18
2018,9,10,11,30,944.0,101.0,1.8,27.1,882.0,820.11,600.39
2018,9,10,11,45,945.0,101.5,1.9,27.55,887.5,843.92,615.44
2018,9,10,12,0,946.0,102.0,2.0,28.0,893.0,864.84,628.64
2018,9,10,12,15,941.5,104.0,2.1,28.2,889.5,879.76,638.62
2018,9,10,12,30,937.0,106.0,2.2,28.4,886.0,891.51,646.66
2018,9,10,12,45,930.0,107.5,2.35,28.65,873.5,897.44,651.35
2018,9,10,13,0,923.0,109.0,2.5,28.9,861.0,900.15,654.05
2018,9,10,13,15,918.0,108.5,2.6,28.9,842.5,899.31,654.8
2018,9,10,13,30,913.0,108.0,2.7,28.9,824.0,895.3,653.59
2018,9,10,13,45,906.0,106.5,2.85,28.9,797.5,885.42,648.96
2018,9,10,14,0,899.0,105.0,3.0,28.9,771.0,872.5,642.37
2018,9,10,14,15,889.0,103.5,3.1,28.7,738.0,854.13,632.34
2018,9,10,14,30,879.0,102.0,3.2,28.5,705.0,833.02,620.44
2018,9,10,14,45,865.5,99.5,3.35,28.25,665.0,805.42,604.42
2018,9,10,15,0,852.0,97.0,3.5,28.0,625.0,779.88,589.64
2018,9,10,15,15,834.0,94.5,3.5,28.0,580.5,744.48,566.52
2018,9,10,15,30,816.0,92.0,3.5,28.0,536.0,707.39,542.03
2018,9,10,15,45,793.0,88.5,3.7,27.1,487.5,664.22,515.36
2018,9,10,16,0,770.0,85.0,3.9,26.2,439.0,620.18,486.26
2018,9,10,16,15,738.0,80.5,4.0,25.4,388.0,568.72,449.54
2018,9,10,16,30,706.0,76.0,4.1,24.6,337.0,520.21,413.62
2018,9,10,16,45,659.5,70.5,4.2,23.8,284.5,460.94,367.93
2018,9,10,17,0,613.0,65.0,4.3,23.0,232.0,403.98,322.2
2018,9,10,17,15,541.0,57.5,4.35,21.9,181.5,335.43,265.78
2018,9,10,17,30,469.0,50.0,4.4,20.8,131.0,272.18,211.63
2018,9,10,17,45,354.0,39.5,4.45,19.75,88.5,195.32,145.26
2018,9,10,18,0,239.0,29.0,4.5,18.7,46.0,124.34,65.5
2018,9,10,18,15,126.0,15.5,4.45,18.1,24.0,50.6,0.0
2018,9,10,18,30,13.0,2.0,4.4,17.5,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,4.35,16.85,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,11,5,45,74.0,8.5,3.15,12.35,11.0,0.0,0.0
2018,9,11,6,0,148.0,17.0,3.2,12.6,22.0,16.71,0.0
2018,9,11,6,15,279.0,28.5,3.25,13.05,58.5,22.77,11.59
2018,9,11,6,30,410.0,40.0,3.3,13.5,95.0,30.56,20.92
2018,9,11,6,45,488.0,49.5,3.3,13.95,143.0,35.99,26.27
2018,9,11,7,0,566.0,59.0,3.3,14.4,191.0,41.11,31.08
2018,9,11,7,15,616.5,66.0,3.25,15.05,242.5,63.07,36.03
2018,9,11,7,30,667.0,73.0,3.2,15.7,294.0,106.85,58.79
2018,9,11,7,45,700.0,79.0,3.15,16.35,345.0,152.7,91.7
2018,9,11,8,0,733.0,85.0,3.1,17.0,396.0,201.78,131.75
2018,9,11,8,15,758.5,89.5,3.05,17.7,445.5,254.03,176.68
2018,9,11,8,30,784.0,94.0,3.0,18.4,495.0,304.89,220.95
2018,9,11,8,45,801.5,98.5,2.9,19.05,540.5,354.87,264.29
2018,9,11,9,0,819.0,103.0,2.8,19.7,586.0,405.63,307.21
2018,9,11,9,15,834.0,105.5,2.8,20.25,627.0,454.03,347.45
2018,9,11,9,30,849.0,108.0,2.8,20.8,668.0,502.49,386.54
2018,9,11,9,45,860.5,109.5,2.75,21.35,703.0,548.03,422.18
2018,9,11,10,0,872.0,111.0,2.7,21.9,738.0,595.08,457.74
2018,9,11,10,15,882.0,111.5,2.75,22.35,767.0,636.71,488.98
2018,9,11,10,30,892.0,112.0,2.8,22.8,796.0,677.01,518.53
2018,9,11,10,45,900.0,112.0,2.85,23.2,818.0,713.95,545.17
2018,9,11,11,0,908.0,112.0,2.9,23.6,840.0,749.02,569.02
2018,9,11,11,15,914.0,111.5,3.05,23.9,854.5,780.08,590.11
2018,9,11,11,30,920.0,111.0,3.2,24.2,869.0,808.81,609.56
2018,9,11,11,45,924.5,109.5,3.3,24.45,875.5,832.89,625.65
2018,9,11,12,0,929.0,108.0,3.4,24.7,882.0,854.25,639.94
2018,9,11,12,15,935.0,104.0,3.55,24.85,881.0,871.51,652.03
2018,9,11,12,30,941.0,100.0,3.7,25.0,880.0,885.78,662.2
2018,9,11,12,45,947.5,95.0,3.85,25.1,872.0,896.37,670.12
2018,9,11,13,0,954.0,90.0,4.0,25.2,864.0,903.74,675.99
2018,9,11,13,15,951.0,89.0,4.15,25.05,845.5,903.91,677.75
2018,9,11,13,30,948.0,88.0,4.3,24.9,827.0,900.8,677.43
2018,9,11,13,45,943.5,86.0,4.4,24.8,801.5,892.09,673.01
2018,9,11,14,0,939.0,84.0,4.5,24.7,776.0,880.17,666.5
2018,9,11,14,15,931.5,82.0,4.6,24.4,743.0,862.63,656.95
2018,9,11,14,30,924.0,80.0,4.7,24.1,710.0,842.13,645.32
2018,9,11,14,45,913.5,77.5,4.8,23.75,670.5,815.87,629.64
2018,9,11,15,0,903.0,75.0,4.9,23.4,631.0,787.03,611.98
2018,9,11,15,15,887.0,73.5,4.9,23.4,586.5,752.83,588.9
2018,9,11,15,30,871.0,72.0,4.9,23.4,542.0,716.77,564.27
2018,9,11,15,45,851.0,69.0,4.95,22.55,493.5,674.58,536.79
2018,9,11,16,0,831.0,66.0,5.0,21.7,445.0,631.27,507.79
2018,9,11,16,15,802.0,62.5,4.95,21.1,393.0,584.84,472.87
2018,9,11,16,30,773.0,59.0,4.9,20.5,341.0,534.45,433.82
2018,9,11,16,45,729.5,55.5,4.9,19.9,288.5,476.49,387.43
2018,9,11,17,0,686.0,52.0,4.9,19.3,236.0,420.43,340.75
2018,9,11,17,15,616.5,46.5,4.75,18.65,184.5,352.26,282.43
2018,9,11,17,30,547.0,41.0,4.6,18.0,133.0,292.37,228.94
2018,9,11,17,45,426.0,33.5,4.5,17.3,89.5,214.08,159.31
2018,9,11,18,0,305.0,26.0,4.4,16.6,46.0,140.57,63.21
2018,9,11,18,15,162.5,14.5,4.35,16.2,24.0,59.14,0.0
2018,9,11,18,30,20.0,3.0,4.3,15.8,2.0,0.0,0.0
2018,9,11,18,45,10.0,1.5,4.3,15.4,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,12,5,45,0.0,4.5,3.25,12.95,4.5,0.0,0.0
2018,9,12,6,0,0.0,9.0,3.3,13.1,9.0,8.85,0.0
2018,9,12,6,15,7.0,24.5,3.4,13.55,25.5,23.3,11.45
2018,9,12,6,30,14.0,40.0,3.5,14.0,42.0,36.73,26.14
2018,9,12,6,45,39.5,60.0,3.65,14.5,68.5,53.78,41.82
2018,9,12,7,0,65.0,80.0,3.8,15.0,95.0,66.86,53.76
2018,9,12,7,15,214.0,94.0,3.75,15.5,161.0,79.78,58.19
2018,9,12,7,30,363.0,108.0,3.7,16.0,227.0,111.16,74.3
2018,9,12,7,45,416.5,119.0,3.7,16.5,277.5,148.41,100.48
2018,9,12,8,0,470.0,130.0,3.7,17.0,328.0,191.1,133.7
2018,9,12,8,15,414.0,158.0,3.65,17.55,348.0,227.89,167.46
2018,9,12,8,30,358.0,186.0,3.6,18.1,368.0,263.11,199.24
2018,9,12,8,45,422.0,191.5,3.5,18.7,425.0,305.24,232.93
2018,9,12,9,0,486.0,197.0,3.4,19.3,482.0,357.2,274.37
2018,9,12,9,15,591.0,176.5,3.4,19.75,547.5,408.9,315.59
2018,9,12,9,30,696.0,156.0,3.4,20.2,613.0,468.71,363.01
2018,9,12,9,45,611.5,196.0,3.4,20.65,613.0,493.66,382.73
2018,9,12,10,0,527.0,236.0,3.4,21.1,613.0,510.55,395.24
2018,9,12,10,15,408.5,291.5,3.5,21.35,590.5,513.45,396.32
2018,9,12,10,30,290.0,347.0,3.6,21.6,568.0,508.35,390.57
2018,9,12,10,45,300.0,356.5,3.65,21.85,590.5,536.98,411.68
2018,9,12,11,0,310.0,366.0,3.7,22.1,613.0,565.64,432.46
2018,9,12,11,15,372.0,348.5,3.75,22.15,650.0,606.7,463.83
2018,9,12,11,30,434.0,331.0,3.8,22.2,687.0,650.58,497.01
2018,9,12,11,45,374.5,320.5,3.9,22.25,629.0,607.77,465.47
2018,9,12,12,0,315.0,310.0,4.0,22.3,571.0,558.56,429.27
2018,9,12,12,15,320.0,338.0,4.05,22.3,602.5,598.25,458.3
2018,9,12,12,30,325.0,366.0,4.1,22.3,634.0,637.52,486.41
2018,9,12,12,45,388.5,341.0,4.15,22.25,657.5,671.97,513.45
2018,9,12,13,0,452.0,316.0,4.2,22.2,681.0,710.42,543.2
2018,9,12,13,15,472.5,292.0,4.25,22.05,666.0,707.98,543.16
2018,9,12,13,30,493.0,268.0,4.3,21.9,651.0,703.34,541.83
2018,9,12,13,45,318.0,299.5,4.35,21.75,543.5,582.89,450.91
2018,9,12,14,0,143.0,331.0,4.4,21.6,436.0,463.38,358.44
2018,9,12,14,15,125.5,306.5,4.45,21.25,395.5,423.8,329.89
2018,9,12,14,30,108.0,282.0,4.5,20.9,355.0,383.88,300.37
2018,9,12,14,45,136.0,271.0,4.5,20.5,357.5,394.48,310.62
2018,9,12,15,0,164.0,260.0,4.5,20.1,360.0,403.55,319.55
2018,9,12,15,15,185.5,242.5,4.5,20.1,348.0,398.76,317.21
2018,9,12,15,30,207.0,225.0,4.5,20.1,336.0,392.2,313.46
2018,9,12,15,45,145.5,201.5,4.55,19.1,276.0,319.6,256.98
2018,9,12,16,0,84.0,178.0,4.6,18.1,216.0,242.73,195.78
2018,9,12,16,15,118.0,148.5,4.55,17.7,195.0,236.83,192.61
2018,9,12,16,30,152.0,119.0,4.5,17.3,174.0,220.27,180.2
2018,9,12,16,45,193.5,105.0,4.45,16.9,163.5,229.92,188.47
2018,9,12,17,0,235.0,91.0,4.4,16.5,153.0,228.47,186.65
2018,9,12,17,15,187.0,73.5,4.3,16.15,116.0,177.61,142.81
2018,9,12,17,30,139.0,56.0,4.2,15.8,79.0,130.62,101.8
2018,9,12,17,45,98.5,38.5,4.1,15.45,52.0,90.46,65.71
2018,9,12,18,0,58.0,21.0,4.0,15.1,25.0,48.55,12.99
2018,9,12,18,15,29.0,10.5,3.9,14.9,12.5,18.2,0.0
2018,9,12,18,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,5,45,27.0,5.5,3.0,13.1,6.5,0.0,0.0
2018,9,13,6,0,54.0,11.0,3.1,13.3,13.0,10.81,0.0
2018,9,13,6,15,136.5,27.0,3.25,13.7,42.0,21.03,9.23
2018,9,13,6,30,219.0,43.0,3.4,14.1,71.0,32.86,22.73
2018,9,13,6,45,390.5,49.0,3.55,14.55,127.0,35.86,26.03
2018,9,13,7,0,562.0,55.0,3.7,15.0,183.0,38.02,28.23
2018,9,13,7,15,632.0,58.0,3.7,15.45,236.5,53.33,29.46
2018,9,13,7,30,702.0,61.0,3.7,15.9,290.0,98.93,51.62
2018,9,13,7,45,738.0,65.0,3.7,16.4,341.5,144.9,83.73
2018,9,13,8,0,774.0,69.0,3.7,16.9,393.0,194.4,123.93
2018,9,13,8,15,800.0,72.0,3.65,17.4,442.5,243.99,167.15
2018,9,13,8,30,826.0,75.0,3.6,17.9,492.0,295.59,212.78
2018,9,13,8,45,845.0,76.5,3.55,18.4,537.5,349.2,259.86
2018,9,13,9,0,864.0,78.0,3.5,18.9,583.0,399.52,303.47
2018,9,13,9,15,875.5,81.0,3.45,19.35,623.5,448.49,345.05
2018,9,13,9,30,887.0,84.0,3.4,19.8,664.0,497.07,385.06
2018,9,13,9,45,894.5,86.5,3.35,20.2,698.0,542.5,421.59
2018,9,13,10,0,902.0,89.0,3.3,20.6,732.0,586.76,456.13
2018,9,13,10,15,910.0,90.5,3.3,20.85,760.5,629.01,488.65
2018,9,13,10,30,918.0,92.0,3.3,21.1,789.0,669.72,519.26
2018,9,13,10,45,923.5,93.0,3.25,21.4,810.5,706.54,546.09
2018,9,13,11,0,929.0,94.0,3.2,21.7,832.0,741.26,569.43
2018,9,13,11,15,932.5,94.0,3.3,21.8,845.5,771.31,590.28
2018,9,13,11,30,936.0,94.0,3.4,21.9,859.0,798.81,609.35
2018,9,13,11,45,937.5,94.5,3.45,22.0,864.5,822.59,625.58
2018,9,13,12,0,939.0,95.0,3.5,22.1,870.0,843.51,639.88
2018,9,13,12,15,941.5,93.0,3.55,22.1,868.0,859.77,651.29
2018,9,13,12,30,944.0,91.0,3.6,22.1,866.0,872.98,660.71
2018,9,13,12,45,945.0,89.5,3.7,22.1,856.5,882.3,667.87
2018,9,13,13,0,946.0,88.0,3.8,22.1,847.0,888.4,672.97
2018,9,13,13,15,942.5,86.5,3.85,22.0,828.5,887.46,673.35
2018,9,13,13,30,939.0,85.0,3.9,21.9,810.0,883.24,671.64
2018,9,13,13,45,934.0,84.0,3.95,21.85,784.5,875.06,667.2
2018,9,13,14,0,929.0,83.0,4.0,21.8,759.0,863.74,660.69
2018,9,13,14,15,918.0,82.5,4.0,21.6,725.5,844.97,649.2
2018,9,13,14,30,907.0,82.0,4.0,21.4,692.0,823.42,635.82
2018,9,13,14,45,890.5,81.5,4.05,21.2,651.5,794.92,617.67
2018,9,13,15,0,874.0,81.0,4.1,21.0,611.0,764.2,597.83
2018,9,13,15,15,847.0,80.0,4.1,21.0,562.5,723.16,569.62
2018,9,13,15,30,820.0,79.0,4.1,21.0,514.0,685.09,543.35
2018,9,13,15,45,796.0,76.5,4.05,20.45,466.0,642.34,514.14
2018,9,13,16,0,772.0,74.0,4.0,19.9,418.0,598.82,482.67
2018,9,13,16,15,751.5,67.5,3.95,19.5,369.0,552.35,447.46
2018,9,13,16,30,731.0,61.0,3.9,19.1,320.0,505.43,410.73
2018,9,13,16,45,700.0,56.5,3.85,18.7,272.0,455.0,369.72
2018,9,13,17,0,669.0,52.0,3.8,18.3,224.0,405.51,327.76
2018,9,13,17,15,597.5,46.0,3.6,17.7,173.5,337.14,269.12
2018,9,13,17,30,526.0,40.0,3.4,17.1,123.0,277.52,215.72
2018,9,13,17,45,393.0,31.0,3.15,16.55,80.0,195.39,142.17
2018,9,13,18,0,260.0,22.0,2.9,16.0,37.0,117.14,16.71
2018,9,13,18,15,130.0,11.0,2.85,15.6,18.5,45.58,0.0
2018,9,13,18,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,14,5,45,9.5,4.5,2.05,11.45,4.5,0.0,0.0
2018,9,14,6,0,19.0,9.0,2.1,11.8,9.0,8.85,0.0
2018,9,14,6,15,40.5,26.5,2.2,12.4,30.5,23.31,10.19
2018,9,14,6,30,62.0,44.0,2.3,13.0,52.0,37.89,27.12
2018,9,14,6,45,107.5,63.0,2.45,13.55,84.0,53.24,41.44
2018,9,14,7,0,153.0,82.0,2.6,14.1,116.0,64.28,51.63
2018,9,14,7,15,274.5,88.0,2.5,14.6,169.0,69.71,49.71
2018,9,14,7,30,396.0,94.0,2.4,15.1,222.0,100.14,64.54
2018,9,14,7,45,313.5,129.0,2.35,15.55,241.0,146.1,103.36
2018,9,14,8,0,231.0,164.0,2.3,16.0,260.0,178.52,133.31
2018,9,14,8,15,336.5,164.0,2.2,16.5,323.0,217.27,161.54
2018,9,14,8,30,442.0,164.0,2.1,17.0,386.0,261.65,195.64
2018,9,14,8,45,404.0,195.5,2.05,17.55,413.0,300.45,229.08
2018,9,14,9,0,366.0,227.0,2.0,18.1,440.0,338.83,260.8
2018,9,14,9,15,537.0,188.5,1.95,18.65,525.0,393.76,303.07
2018,9,14,9,30,708.0,150.0,1.9,19.2,610.0,465.13,358.23
2018,9,14,9,45,783.0,131.0,1.8,19.8,665.0,521.15,401.05
2018,9,14,10,0,858.0,112.0,1.7,20.4,720.0,578.8,444.16
2018,9,14,10,15,750.0,164.0,1.7,20.9,711.0,596.42,455.97
2018,9,14,10,30,642.0,216.0,1.7,21.4,702.0,606.65,461.68
2018,9,14,10,45,610.0,238.5,1.65,21.9,710.0,631.01,477.73
2018,9,14,11,0,578.0,261.0,1.6,22.4,718.0,651.83,490.63
2018,9,14,11,15,542.5,281.0,1.7,22.65,715.5,664.61,499.12
2018,9,14,11,30,507.0,301.0,1.8,22.9,713.0,674.22,505.27
2018,9,14,11,45,505.5,301.0,1.85,23.2,714.0,687.93,514.71
2018,9,14,12,0,504.0,301.0,1.9,23.5,715.0,699.98,522.92
2018,9,14,12,15,539.5,283.5,2.0,23.6,725.5,723.02,540.44
2018,9,14,12,30,575.0,266.0,2.1,23.7,736.0,744.89,557.07
2018,9,14,12,45,629.5,239.0,2.25,23.8,747.0,772.92,578.79
2018,9,14,13,0,684.0,212.0,2.4,23.9,758.0,798.08,598.54
2018,9,14,13,15,739.5,181.0,2.5,23.85,759.0,817.25,613.22
2018,9,14,13,30,795.0,150.0,2.6,23.8,760.0,830.92,623.85
2018,9,14,13,45,794.0,144.0,2.7,23.75,736.0,822.23,619.36
2018,9,14,14,0,793.0,138.0,2.8,23.7,712.0,810.67,613.13
2018,9,14,14,15,820.0,120.5,2.9,23.5,690.5,806.81,612.68
2018,9,14,14,30,847.0,103.0,3.0,23.3,669.0,798.94,609.47
2018,9,14,14,45,707.0,140.5,3.1,23.1,594.0,719.13,555.29
2018,9,14,15,0,567.0,178.0,3.2,22.9,519.0,636.14,495.26
2018,9,14,15,15,566.0,161.5,3.2,22.9,480.5,605.26,474.25
2018,9,14,15,30,565.0,145.0,3.2,22.9,442.0,576.15,453.79
2018,9,14,15,45,572.5,128.0,3.3,22.2,404.5,546.91,434.46
2018,9,14,16,0,580.0,111.0,3.4,21.5,367.0,515.27,412.6
2018,9,14,16,15,532.0,104.0,3.45,21.0,316.5,458.35,369.24
2018,9,14,16,30,484.0,97.0,3.5,20.5,266.0,400.19,323.82
2018,9,14,16,45,419.5,88.0,3.55,19.95,217.5,337.35,273.22
2018,9,14,17,0,355.0,79.0,3.6,19.4,169.0,279.01,224.82
2018,9,14,17,15,288.0,65.0,3.55,18.75,127.0,218.5,173.59
2018,9,14,17,30,221.0,51.0,3.5,18.1,85.0,163.67,126.15
2018,9,14,17,45,153.0,35.5,3.45,17.45,54.5,112.87,80.07
2018,9,14,18,0,85.0,20.0,3.4,16.8,24.0,54.53,0.0
2018,9,14,18,15,42.5,10.0,3.35,16.4,12.0,21.01,0.0
2018,9,14,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,15,5,45,68.5,7.0,3.5,12.7,8.5,0.0,0.0
2018,9,15,6,0,137.0,14.0,3.6,12.9,17.0,13.76,0.0
2018,9,15,6,15,289.0,24.5,3.75,13.3,53.0,19.5,6.77
2018,9,15,6,30,441.0,35.0,3.9,13.7,89.0,26.54,17.19
2018,9,15,6,45,526.0,42.0,4.05,14.1,137.0,29.99,20.85
2018,9,15,7,0,611.0,49.0,4.2,14.5,185.0,36.52,26.92
2018,9,15,7,15,664.5,54.0,4.2,14.95,237.0,50.3,28.82
2018,9,15,7,30,718.0,59.0,4.2,15.4,289.0,94.4,48.31
2018,9,15,7,45,754.0,63.0,4.2,15.8,341.0,141.06,80.22
2018,9,15,8,0,790.0,67.0,4.2,16.2,393.0,191.21,120.77
2018,9,15,8,15,815.5,70.0,4.2,16.65,443.0,241.38,164.62
2018,9,15,8,30,841.0,73.0,4.2,17.1,493.0,297.51,214.23
2018,9,15,8,45,859.5,75.0,4.2,17.5,539.0,348.0,259.37
2018,9,15,9,0,878.0,77.0,4.2,17.9,585.0,399.14,304.28
2018,9,15,9,15,891.0,79.5,4.15,18.3,626.0,448.86,347.01
2018,9,15,9,30,904.0,82.0,4.1,18.7,667.0,498.27,388.29
2018,9,15,9,45,913.5,83.5,4.1,19.05,702.0,544.44,426.11
2018,9,15,10,0,923.0,85.0,4.1,19.4,737.0,589.55,462.06
2018,9,15,10,15,931.0,86.0,4.15,19.65,765.5,632.01,495.42
2018,9,15,10,30,939.0,87.0,4.2,19.9,794.0,672.85,526.83
2018,9,15,10,45,945.0,87.5,4.2,20.15,815.5,710.09,554.8
2018,9,15,11,0,951.0,88.0,4.2,20.4,837.0,745.18,579.24
2018,9,15,11,15,955.0,88.0,4.25,20.55,850.5,776.04,600.65
2018,9,15,11,30,959.0,88.0,4.3,20.7,864.0,804.31,620.19
2018,9,15,11,45,960.5,88.0,4.35,20.8,869.5,827.93,636.54
2018,9,15,12,0,962.0,88.0,4.4,20.9,875.0,848.6,650.88
2018,9,15,12,15,962.0,87.5,4.45,20.95,872.0,864.51,662.19
2018,9,15,12,30,962.0,87.0,4.5,21.0,869.0,877.24,671.4
2018,9,15,12,45,960.0,86.5,4.55,21.0,858.0,885.09,677.46
2018,9,15,13,0,958.0,86.0,4.6,21.0,847.0,889.64,681.38
2018,9,15,13,15,954.5,84.5,4.6,20.95,828.0,888.58,681.31
2018,9,15,13,30,951.0,83.0,4.6,20.9,809.0,884.2,679.09
2018,9,15,13,45,945.5,82.0,4.65,20.85,783.0,875.41,674.25
2018,9,15,14,0,940.0,81.0,4.7,20.8,757.0,863.45,667.29
2018,9,15,14,15,932.5,79.0,4.7,20.65,724.0,845.67,656.23
2018,9,15,14,30,925.0,77.0,4.7,20.5,691.0,824.93,643.12
2018,9,15,14,45,913.5,75.5,4.7,20.35,651.5,798.82,626.14
2018,9,15,15,0,902.0,74.0,4.7,20.2,612.0,770.22,607.29
2018,9,15,15,15,886.0,71.5,4.7,20.2,567.0,734.88,583.01
2018,9,15,15,30,870.0,69.0,4.7,20.2,522.0,697.68,557.14
2018,9,15,15,45,849.0,66.0,4.7,19.65,473.0,654.91,527.86
2018,9,15,16,0,828.0,63.0,4.7,19.1,424.0,611.12,496.36
2018,9,15,16,15,799.0,60.0,4.7,18.7,373.0,565.57,461.19
2018,9,15,16,30,770.0,57.0,4.7,18.3,322.0,516.2,421.91
2018,9,15,16,45,725.5,52.5,4.65,17.85,269.0,457.27,373.5
2018,9,15,17,0,681.0,48.0,4.6,17.4,216.0,400.39,324.92
2018,9,15,17,15,607.5,42.0,4.45,16.8,165.5,331.33,264.8
2018,9,15,17,30,534.0,36.0,4.3,16.2,115.0,267.6,207.26
2018,9,15,17,45,386.0,28.0,4.15,15.6,73.0,185.93,131.24
2018,9,15,18,0,238.0,20.0,4.0,15.0,31.0,103.42,0.0
2018,9,15,18,15,119.0,10.0,3.9,14.65,15.5,40.64,0.0
2018,9,15,18,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,16,5,45,76.5,7.0,2.05,11.25,8.5,0.0,0.0
2018,9,16,6,0,153.0,14.0,2.1,11.6,17.0,13.76,0.0
2018,9,16,6,15,313.0,23.5,2.25,12.25,53.0,18.68,5.41
2018,9,16,6,30,473.0,33.0,2.4,12.9,89.0,24.84,15.75
2018,9,16,6,45,558.5,39.0,2.5,13.55,137.5,30.07,20.97
2018,9,16,7,0,644.0,45.0,2.6,14.2,186.0,33.01,23.84
2018,9,16,7,15,696.0,49.5,2.55,14.75,238.5,44.95,25.35
2018,9,16,7,30,748.0,54.0,2.5,15.3,291.0,90.08,44.15
2018,9,16,7,45,783.0,57.0,2.45,15.9,343.0,137.26,75.76
2018,9,16,8,0,818.0,60.0,2.4,16.5,395.0,192.0,119.63
2018,9,16,8,15,842.0,62.5,2.35,17.05,445.0,242.7,163.54
2018,9,16,8,30,866.0,65.0,2.3,17.6,495.0,295.06,209.7
2018,9,16,8,45,883.5,67.0,2.25,18.1,541.0,346.31,254.91
2018,9,16,9,0,901.0,69.0,2.2,18.6,587.0,398.1,299.58
2018,9,16,9,15,914.0,70.5,2.15,19.1,628.0,447.86,341.49
2018,9,16,9,30,927.0,72.0,2.1,19.6,669.0,497.26,381.75
2018,9,16,9,45,936.5,73.0,2.05,20.1,704.0,543.82,418.57
2018,9,16,10,0,946.0,74.0,2.0,20.6,739.0,589.26,453.31
2018,9,16,10,15,952.5,75.5,1.95,20.95,767.5,632.05,485.26
2018,9,16,10,30,959.0,77.0,1.9,21.3,796.0,673.08,514.98
2018,9,16,10,45,964.0,77.5,1.85,21.7,817.0,710.19,541.04
2018,9,16,11,0,969.0,78.0,1.8,22.1,838.0,745.03,563.2
2018,9,16,11,15,971.5,78.5,1.85,22.35,851.0,775.65,583.36
2018,9,16,11,30,974.0,79.0,1.9,22.6,864.0,803.56,601.64
2018,9,16,11,45,975.5,79.5,1.95,22.85,869.5,827.87,617.46
2018,9,16,12,0,977.0,80.0,2.0,23.1,875.0,849.17,631.32
2018,9,16,12,15,975.0,80.5,2.1,23.25,871.5,864.59,642.01
2018,9,16,12,30,973.0,81.0,2.2,23.4,868.0,876.74,650.67
2018,9,16,12,45,969.0,81.5,2.3,23.5,856.5,883.95,656.28
2018,9,16,13,0,965.0,82.0,2.4,23.6,845.0,887.82,659.83
2018,9,16,13,15,961.0,81.5,2.5,23.6,826.0,887.3,660.83
2018,9,16,13,30,957.0,81.0,2.6,23.6,807.0,883.47,659.75
2018,9,16,13,45,950.5,79.5,2.75,23.55,780.0,873.21,654.93
2018,9,16,14,0,944.0,78.0,2.9,23.5,753.0,859.76,647.99
2018,9,16,14,15,934.5,77.0,3.0,23.3,719.0,841.34,637.69
2018,9,16,14,30,925.0,76.0,3.1,23.1,685.0,820.04,625.38
2018,9,16,14,45,913.0,74.5,3.2,22.95,645.5,793.5,609.21
2018,9,16,15,0,901.0,73.0,3.3,22.8,606.0,764.5,591.17
2018,9,16,15,15,884.5,71.0,3.3,22.8,561.0,729.38,567.74
2018,9,16,15,30,868.0,69.0,3.3,22.8,516.0,692.45,542.78
2018,9,16,15,45,845.5,66.5,3.5,22.05,467.0,649.36,515.1
2018,9,16,16,0,823.0,64.0,3.7,21.3,418.0,609.28,487.59
2018,9,16,16,15,791.0,60.5,3.7,20.75,366.0,557.65,448.76
2018,9,16,16,30,759.0,57.0,3.7,20.2,314.0,506.37,408.83
2018,9,16,16,45,712.0,52.5,3.75,19.6,261.5,446.73,360.86
2018,9,16,17,0,665.0,48.0,3.8,19.0,209.0,389.37,312.7
2018,9,16,17,15,589.0,42.0,3.65,18.35,159.0,320.21,253.15
2018,9,16,17,30,513.0,36.0,3.5,17.7,109.0,256.56,196.23
2018,9,16,17,45,365.5,27.5,3.4,17.0,68.5,176.48,120.48
2018,9,16,18,0,218.0,19.0,3.3,16.3,28.0,83.85,0.0
2018,9,16,18,15,109.0,9.5,3.2,15.9,14.0,9.34,0.0
2018,9,16,18,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,17,5,45,70.5,6.0,2.25,12.05,7.5,0.0,0.0
2018,9,17,6,0,141.0,12.0,2.3,12.3,15.0,11.8,0.0
2018,9,17,6,15,297.0,22.0,2.45,12.9,50.0,17.35,3.56
2018,9,17,6,30,453.0,32.0,2.6,13.5,85.0,24.06,14.96
2018,9,17,6,45,503.0,40.5,2.8,14.05,127.0,28.97,19.92
2018,9,17,7,0,553.0,49.0,3.0,14.6,169.0,33.59,24.29
2018,9,17,7,15,617.0,56.0,2.95,15.05,223.0,44.33,26.89
2018,9,17,7,30,681.0,63.0,2.9,15.5,277.0,91.59,48.31
2018,9,17,7,45,683.5,71.5,2.85,15.9,318.0,132.86,76.54
2018,9,17,8,0,686.0,80.0,2.8,16.3,359.0,177.53,113.37
2018,9,17,8,15,768.0,74.5,2.75,16.75,423.5,230.38,156.41
2018,9,17,8,30,850.0,69.0,2.7,17.2,488.0,291.81,207.92
2018,9,17,8,45,867.5,71.5,2.65,17.6,534.0,342.71,253.05
2018,9,17,9,0,885.0,74.0,2.6,18.0,580.0,394.16,297.8
2018,9,17,9,15,896.0,77.0,2.6,18.4,620.5,443.7,340.05
2018,9,17,9,30,907.0,80.0,2.6,18.8,661.0,492.73,380.66
2018,9,17,9,45,914.5,82.0,2.6,19.2,695.0,538.37,417.51
2018,9,17,10,0,922.0,84.0,2.6,19.6,729.0,582.75,452.33
2018,9,17,10,15,929.5,85.5,2.65,19.95,757.5,625.23,485.03
2018,9,17,10,30,937.0,87.0,2.7,20.3,786.0,666.05,515.73
2018,9,17,10,45,942.0,87.5,2.8,20.65,806.5,702.43,542.81
2018,9,17,11,0,947.0,88.0,2.9,21.0,827.0,736.61,566.74
2018,9,17,11,15,950.0,88.5,2.95,21.15,840.0,766.99,587.5
2018,9,17,11,30,953.0,89.0,3.0,21.3,853.0,794.74,606.37
2018,9,17,11,45,954.0,89.0,3.1,21.45,858.0,817.72,622.2
2018,9,17,12,0,955.0,89.0,3.2,21.6,863.0,837.74,636.06
2018,9,17,12,15,954.0,89.0,3.3,21.65,859.5,853.12,647.05
2018,9,17,12,30,953.0,89.0,3.4,21.7,856.0,865.32,655.98
2018,9,17,12,45,949.5,89.5,3.55,21.7,845.0,872.77,662.18
2018,9,17,13,0,946.0,90.0,3.7,21.7,834.0,876.96,666.28
2018,9,17,13,15,942.5,89.0,3.75,21.6,815.0,876.3,666.89
2018,9,17,13,30,939.0,88.0,3.8,21.5,796.0,872.39,665.4
2018,9,17,13,45,933.0,86.5,3.9,21.4,769.5,862.65,660.24
2018,9,17,14,0,927.0,85.0,4.0,21.3,743.0,849.77,652.99
2018,9,17,14,15,919.0,83.0,4.1,21.05,710.0,831.69,642.5
2018,9,17,14,30,911.0,81.0,4.2,20.8,677.0,810.72,629.95
2018,9,17,14,45,900.0,78.5,4.25,20.55,637.5,784.12,613.11
2018,9,17,15,0,889.0,76.0,4.3,20.3,598.0,755.04,594.37
2018,9,17,15,15,871.5,74.0,4.3,20.3,553.0,719.54,570.0
2018,9,17,15,30,854.0,72.0,4.3,20.3,508.0,682.31,544.14
2018,9,17,15,45,832.5,69.0,4.35,19.55,459.5,643.77,518.65
2018,9,17,16,0,811.0,66.0,4.4,18.8,411.0,600.25,487.07
2018,9,17,16,15,780.0,62.0,4.35,18.3,359.5,549.16,447.65
2018,9,17,16,30,749.0,58.0,4.3,17.8,308.0,498.36,407.13
2018,9,17,16,45,701.0,53.5,4.25,17.3,256.0,438.77,358.02
2018,9,17,17,0,653.0,49.0,4.2,16.8,204.0,381.53,308.94
2018,9,17,17,15,572.0,43.0,4.05,16.25,154.0,310.96,247.4
2018,9,17,17,30,491.0,37.0,3.9,15.7,104.0,250.4,192.19
2018,9,17,17,45,342.0,27.5,3.75,15.15,64.5,166.41,110.31
2018,9,17,18,0,193.0,18.0,3.6,14.6,25.0,74.48,0.0
2018,9,17,18,15,96.5,9.0,3.5,14.3,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,5,45,39.5,5.5,2.2,11.5,6.0,0.0,0.0
2018,9,18,6,0,79.0,11.0,2.2,11.7,12.0,10.81,0.0
2018,9,18,6,15,221.5,24.5,2.35,12.25,45.5,20.09,3.56
2018,9,18,6,30,364.0,38.0,2.5,12.8,79.0,30.09,20.07
2018,9,18,6,45,385.5,48.5,2.65,13.35,112.5,36.44,26.54
2018,9,18,7,0,407.0,59.0,2.8,13.9,146.0,42.43,32.22
2018,9,18,7,15,416.0,77.0,2.7,14.35,186.5,58.92,47.03
2018,9,18,7,30,425.0,95.0,2.6,14.8,227.0,98.0,63.09
2018,9,18,7,45,552.0,90.5,2.5,15.25,293.5,132.18,81.92
2018,9,18,8,0,679.0,86.0,2.4,15.7,360.0,179.54,115.38
2018,9,18,8,15,671.5,98.0,2.3,16.1,398.0,224.67,155.26
2018,9,18,8,30,664.0,110.0,2.2,16.5,436.0,268.64,194.71
2018,9,18,8,45,667.0,120.0,2.15,16.95,473.5,312.88,233.64
2018,9,18,9,0,670.0,130.0,2.1,17.4,511.0,356.71,271.39
2018,9,18,9,15,719.5,127.5,2.05,17.85,563.0,407.95,313.43
2018,9,18,9,30,769.0,125.0,2.0,18.3,615.0,465.11,359.03
2018,9,18,9,45,837.5,108.0,2.0,18.7,668.0,518.31,401.13
2018,9,18,10,0,906.0,91.0,2.0,19.1,721.0,577.87,447.06
2018,9,18,10,15,914.0,92.0,2.0,19.5,749.5,619.54,478.52
2018,9,18,10,30,922.0,93.0,2.0,19.9,778.0,659.62,508.1
2018,9,18,10,45,927.5,93.5,2.0,20.25,798.5,695.81,534.28
2018,9,18,11,0,933.0,94.0,2.0,20.6,819.0,729.86,557.72
2018,9,18,11,15,936.0,94.0,2.0,20.9,831.5,759.35,576.93
2018,9,18,11,30,939.0,94.0,2.0,21.2,844.0,786.24,594.26
2018,9,18,11,45,940.0,94.0,2.05,21.5,848.5,808.88,609.05
2018,9,18,12,0,941.0,94.0,2.1,21.8,853.0,828.61,621.92
2018,9,18,12,15,940.0,94.5,2.15,21.95,850.0,844.25,632.45
2018,9,18,12,30,939.0,95.0,2.2,22.1,847.0,856.78,640.99
2018,9,18,12,45,935.5,95.0,2.3,22.25,835.5,863.58,646.25
2018,9,18,13,0,932.0,95.0,2.4,22.4,824.0,867.16,649.48
2018,9,18,13,15,927.5,94.0,2.55,22.45,804.5,865.64,650.03
2018,9,18,13,30,923.0,93.0,2.7,22.5,785.0,860.9,648.51
2018,9,18,13,45,916.5,91.5,2.8,22.5,758.5,850.84,643.19
2018,9,18,14,0,910.0,90.0,2.9,22.5,732.0,837.69,635.85
2018,9,18,14,15,900.0,89.0,3.0,22.35,699.0,819.31,625.28
2018,9,18,14,30,890.0,88.0,3.1,22.2,666.0,798.17,612.78
2018,9,18,14,45,876.5,86.0,3.25,22.0,626.0,770.66,596.04
2018,9,18,15,0,863.0,84.0,3.4,21.8,586.0,740.84,577.46
2018,9,18,15,15,844.5,81.5,3.4,21.8,541.0,708.84,555.98
2018,9,18,15,30,826.0,79.0,3.4,21.8,496.0,671.17,530.12
2018,9,18,15,45,799.5,75.5,3.6,21.1,446.5,625.65,499.44
2018,9,18,16,0,773.0,72.0,3.8,20.4,397.0,579.53,466.33
2018,9,18,16,15,721.0,70.0,3.85,19.8,342.5,519.68,420.64
2018,9,18,16,30,669.0,68.0,3.9,19.2,288.0,464.22,376.82
2018,9,18,16,45,427.0,75.0,3.95,18.6,206.5,318.1,258.57
2018,9,18,17,0,185.0,82.0,4.0,18.0,125.0,188.75,151.41
2018,9,18,17,15,260.5,61.5,4.0,17.25,105.0,197.71,156.45
2018,9,18,17,30,336.0,41.0,4.0,16.5,85.0,192.79,146.83
2018,9,18,17,45,222.0,28.5,3.95,15.75,52.0,123.73,77.14
2018,9,18,18,0,108.0,16.0,3.9,15.0,19.0,46.99,0.0
2018,9,18,18,15,54.0,8.0,3.8,14.6,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
