Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,19,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,19,5,45,28.5,5.0,1.55,10.9,5.5,0.0,0.0
2018,9,19,6,0,57.0,10.0,1.5,11.1,11.0,9.83,0.0
2018,9,19,6,15,186.0,24.5,1.55,11.8,42.5,19.37,1.48
2018,9,19,6,30,315.0,39.0,1.6,12.5,74.0,31.34,21.07
2018,9,19,6,45,414.5,49.0,1.65,13.2,120.5,37.17,27.18
2018,9,19,7,0,514.0,59.0,1.7,13.9,167.0,42.73,32.48
2018,9,19,7,15,578.5,65.5,1.6,14.5,218.5,48.49,37.75
2018,9,19,7,30,643.0,72.0,1.5,15.1,270.0,89.66,49.18
2018,9,19,7,45,687.0,76.5,1.4,15.65,322.0,133.58,77.19
2018,9,19,8,0,731.0,81.0,1.3,16.2,374.0,181.87,114.42
2018,9,19,8,15,760.5,84.5,1.25,16.9,423.5,233.42,157.66
2018,9,19,8,30,790.0,88.0,1.2,17.6,473.0,283.98,200.98
2018,9,19,8,45,812.0,91.0,1.15,18.25,519.5,333.89,243.8
2018,9,19,9,0,834.0,94.0,1.1,18.9,566.0,384.95,286.57
2018,9,19,9,15,849.5,96.0,1.1,19.7,606.5,433.33,326.15
2018,9,19,9,30,865.0,98.0,1.1,20.5,647.0,481.73,364.41
2018,9,19,9,45,877.0,100.0,1.1,21.25,682.5,530.84,401.86
2018,9,19,10,0,889.0,102.0,1.1,22.0,718.0,576.15,435.35
2018,9,19,10,15,897.0,103.5,1.1,22.75,746.0,617.66,465.07
2018,9,19,10,30,905.0,105.0,1.1,23.5,774.0,657.62,492.79
2018,9,19,10,45,910.5,106.5,1.15,24.3,795.0,694.22,517.77
2018,9,19,11,0,916.0,108.0,1.2,25.1,816.0,728.74,540.74
2018,9,19,11,15,919.5,108.5,1.25,25.55,829.0,758.64,559.65
2018,9,19,11,30,923.0,109.0,1.3,26.0,842.0,786.03,576.8
2018,9,19,11,45,924.0,109.0,1.4,26.5,846.5,808.39,591.04
2018,9,19,12,0,925.0,109.0,1.5,27.0,851.0,827.89,603.46
2018,9,19,12,15,924.5,108.5,1.65,27.2,847.5,842.75,614.14
2018,9,19,12,30,924.0,108.0,1.8,27.4,844.0,854.54,622.92
2018,9,19,12,45,921.0,107.5,1.9,27.55,832.5,861.17,628.05
2018,9,19,13,0,918.0,107.0,2.0,27.7,821.0,864.62,631.24
2018,9,19,13,15,913.0,106.0,2.15,27.7,801.5,862.72,631.86
2018,9,19,13,30,908.0,105.0,2.3,27.7,782.0,857.67,630.48
2018,9,19,13,45,900.0,104.0,2.4,27.7,755.0,847.06,625.07
2018,9,19,14,0,892.0,103.0,2.5,27.7,728.0,833.45,617.73
2018,9,19,14,15,881.0,100.5,2.6,27.55,693.5,812.96,606.13
2018,9,19,14,30,870.0,98.0,2.7,27.4,659.0,789.78,592.65
2018,9,19,14,45,854.5,96.0,2.8,27.25,618.5,765.3,578.18
2018,9,19,15,0,839.0,94.0,2.9,27.1,578.0,734.6,559.2
2018,9,19,15,15,819.0,91.0,2.9,27.1,533.0,697.57,534.72
2018,9,19,15,30,799.0,88.0,2.9,27.1,488.0,659.04,508.9
2018,9,19,15,45,771.5,84.5,3.0,26.5,439.0,613.75,477.99
2018,9,19,16,0,744.0,81.0,3.1,25.9,390.0,567.96,445.58
2018,9,19,16,15,704.5,76.0,3.0,25.2,338.0,515.74,406.72
2018,9,19,16,30,665.0,71.0,2.9,24.5,286.0,462.38,365.71
2018,9,19,16,45,607.0,65.0,2.8,23.75,234.5,399.89,316.15
2018,9,19,17,0,549.0,59.0,2.7,23.0,183.0,340.78,267.42
2018,9,19,17,15,458.0,50.0,2.75,21.95,135.0,268.11,206.94
2018,9,19,17,30,367.0,41.0,2.8,20.9,87.0,202.65,150.32
2018,9,19,17,45,231.5,27.5,2.8,19.85,52.0,122.85,69.34
2018,9,19,18,0,96.0,14.0,2.8,18.8,17.0,41.09,0.0
2018,9,19,18,15,48.0,7.0,2.85,18.35,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,20,5,45,38.0,4.5,1.95,14.2,5.0,0.0,0.0
2018,9,20,6,0,76.0,9.0,2.0,14.4,10.0,8.85,0.0
2018,9,20,6,15,222.0,22.0,2.0,15.2,42.5,17.89,0.0
2018,9,20,6,30,368.0,35.0,2.0,16.0,75.0,27.51,17.39
2018,9,20,6,45,466.0,44.0,2.0,16.85,122.5,32.65,22.79
2018,9,20,7,0,564.0,53.0,2.0,17.7,170.0,37.56,27.41
2018,9,20,7,15,624.0,59.0,2.0,18.35,222.0,41.48,30.97
2018,9,20,7,30,684.0,65.0,2.0,19.0,274.0,84.25,43.22
2018,9,20,7,45,724.5,69.0,1.95,19.65,326.0,132.67,73.9
2018,9,20,8,0,765.0,73.0,1.9,20.3,378.0,181.51,111.02
2018,9,20,8,15,793.0,77.0,1.8,21.0,428.5,231.45,152.62
2018,9,20,8,30,821.0,81.0,1.7,21.7,479.0,283.62,197.0
2018,9,20,8,45,841.0,84.0,1.6,22.35,525.0,334.34,240.3
2018,9,20,9,0,861.0,87.0,1.5,23.0,571.0,385.97,283.31
2018,9,20,9,15,877.0,88.5,1.45,23.7,612.5,438.61,325.82
2018,9,20,9,30,893.0,90.0,1.4,24.4,654.0,487.62,364.26
2018,9,20,9,45,905.0,91.5,1.3,25.05,689.5,534.36,399.5
2018,9,20,10,0,917.0,93.0,1.2,25.7,725.0,580.21,432.69
2018,9,20,10,15,925.0,94.5,1.15,26.2,753.5,622.67,462.84
2018,9,20,10,30,933.0,96.0,1.1,26.7,782.0,663.51,490.88
2018,9,20,10,45,938.5,96.5,1.1,27.25,802.5,699.96,515.48
2018,9,20,11,0,944.0,97.0,1.1,27.8,823.0,734.24,537.75
2018,9,20,11,15,947.0,97.5,1.15,28.15,836.0,764.42,556.74
2018,9,20,11,30,950.0,98.0,1.2,28.5,849.0,791.96,573.97
2018,9,20,11,45,951.5,98.0,1.25,28.9,854.0,815.13,588.21
2018,9,20,12,0,953.0,98.0,1.3,29.3,859.0,835.36,600.61
2018,9,20,12,15,953.0,97.5,1.35,29.45,855.5,850.88,610.65
2018,9,20,12,30,953.0,97.0,1.4,29.6,852.0,863.24,618.81
2018,9,20,12,45,951.0,96.0,1.5,29.7,840.5,870.25,624.41
2018,9,20,13,0,949.0,95.0,1.6,29.8,829.0,873.98,628.05
2018,9,20,13,15,944.0,94.0,1.65,29.8,809.0,871.98,627.83
2018,9,20,13,30,939.0,93.0,1.7,29.8,789.0,866.7,625.67
2018,9,20,13,45,932.0,92.0,1.75,29.8,762.0,856.59,620.51
2018,9,20,14,0,925.0,91.0,1.8,29.8,735.0,843.36,613.43
2018,9,20,14,15,915.0,89.0,1.85,29.7,700.5,823.67,602.41
2018,9,20,14,30,905.0,87.0,1.9,29.6,666.0,801.15,589.54
2018,9,20,14,45,891.5,85.0,1.95,29.5,625.5,773.33,573.05
2018,9,20,15,0,878.0,83.0,2.0,29.4,585.0,743.18,554.84
2018,9,20,15,15,859.0,80.5,2.0,29.4,539.5,710.43,534.08
2018,9,20,15,30,840.0,78.0,2.0,29.4,494.0,672.06,509.15
2018,9,20,15,45,814.5,74.5,2.0,28.85,444.5,626.9,479.18
2018,9,20,16,0,789.0,71.0,2.0,28.3,395.0,581.04,447.26
2018,9,20,16,15,753.0,67.0,1.9,27.45,343.0,528.07,409.02
2018,9,20,16,30,717.0,63.0,1.8,26.6,291.0,475.8,369.85
2018,9,20,16,45,661.0,57.5,1.75,25.7,238.5,412.75,321.07
2018,9,20,17,0,605.0,52.0,1.7,24.8,186.0,355.94,274.94
2018,9,20,17,15,514.5,44.5,1.7,23.7,137.0,283.36,215.22
2018,9,20,17,30,424.0,37.0,1.7,22.6,88.0,217.99,158.67
2018,9,20,17,45,273.0,25.0,1.7,21.5,52.0,131.38,64.8
2018,9,20,18,0,122.0,13.0,1.7,20.4,16.0,46.93,0.0
2018,9,20,18,15,61.0,6.5,1.7,19.95,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.75,19.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,21,5,45,40.0,4.5,0.7,14.05,5.0,0.0,0.0
2018,9,21,6,0,80.0,9.0,0.6,14.2,10.0,8.85,0.0
2018,9,21,6,15,229.0,21.0,0.65,14.95,41.5,17.05,0.0
2018,9,21,6,30,378.0,33.0,0.7,15.7,73.0,25.74,15.84
2018,9,21,6,45,475.0,42.0,0.7,16.45,120.5,31.0,21.4
2018,9,21,7,0,572.0,51.0,0.7,17.2,168.0,36.0,26.12
2018,9,21,7,15,631.5,56.5,0.75,17.85,219.5,37.78,27.81
2018,9,21,7,30,691.0,62.0,0.8,18.5,271.0,83.61,43.24
2018,9,21,7,45,730.0,66.5,0.8,19.15,323.0,128.99,70.82
2018,9,21,8,0,769.0,71.0,0.8,19.8,375.0,178.21,107.87
2018,9,21,8,15,796.0,74.5,0.9,20.6,424.5,227.62,148.77
2018,9,21,8,30,823.0,78.0,1.0,21.4,474.0,279.13,192.5
2018,9,21,8,45,843.0,81.0,1.05,22.25,520.0,329.88,235.59
2018,9,21,9,0,863.0,84.0,1.1,23.1,566.0,385.09,281.12
2018,9,21,9,15,877.0,86.0,1.2,23.7,606.5,433.8,321.18
2018,9,21,9,30,891.0,88.0,1.3,24.3,647.0,482.28,359.94
2018,9,21,9,45,900.5,90.5,1.4,24.95,682.0,528.52,395.89
2018,9,21,10,0,910.0,93.0,1.5,25.6,717.0,573.71,430.01
2018,9,21,10,15,917.5,94.0,1.6,26.05,744.5,615.07,460.87
2018,9,21,10,30,925.0,95.0,1.7,26.5,772.0,654.79,489.85
2018,9,21,10,45,929.5,96.0,1.75,26.95,792.0,690.73,515.23
2018,9,21,11,0,934.0,97.0,1.8,27.4,812.0,724.46,538.5
2018,9,21,11,15,936.0,97.5,1.9,27.6,824.0,753.58,557.87
2018,9,21,11,30,938.0,98.0,2.0,27.8,836.0,780.05,575.47
2018,9,21,11,45,939.0,98.5,2.1,28.0,840.5,803.0,590.74
2018,9,21,12,0,940.0,99.0,2.2,28.2,845.0,823.04,604.14
2018,9,21,12,15,937.5,99.5,2.25,28.2,841.0,837.34,613.91
2018,9,21,12,30,935.0,100.0,2.3,28.2,837.0,848.48,621.73
2018,9,21,12,45,929.5,100.5,2.4,28.25,824.0,854.01,626.26
2018,9,21,13,0,924.0,101.0,2.5,28.3,811.0,856.32,628.81
2018,9,21,13,15,919.0,100.0,2.55,28.15,791.5,854.27,628.73
2018,9,21,13,30,914.0,99.0,2.6,28.0,772.0,849.03,626.68
2018,9,21,13,45,906.5,97.5,2.65,27.85,745.0,838.12,620.95
2018,9,21,14,0,899.0,96.0,2.7,27.7,718.0,824.18,613.29
2018,9,21,14,15,888.5,94.5,2.7,27.45,684.0,804.96,602.02
2018,9,21,14,30,878.0,93.0,2.7,27.2,650.0,783.04,588.94
2018,9,21,14,45,864.0,90.5,2.7,26.95,610.0,754.84,571.48
2018,9,21,15,0,850.0,88.0,2.7,26.7,570.0,728.43,555.2
2018,9,21,15,15,830.5,84.5,2.7,26.7,524.5,690.95,530.36
2018,9,21,15,30,811.0,81.0,2.7,26.7,479.0,651.92,504.15
2018,9,21,15,45,785.0,77.5,2.7,25.85,430.0,607.39,473.72
2018,9,21,16,0,759.0,74.0,2.7,25.0,381.0,562.25,441.78
2018,9,21,16,15,722.0,69.5,2.65,24.3,330.0,509.31,402.35
2018,9,21,16,30,685.0,65.0,2.6,23.6,279.0,459.72,363.95
2018,9,21,16,45,628.5,59.0,2.55,22.9,227.5,397.72,314.4
2018,9,21,17,0,572.0,53.0,2.5,22.2,176.0,339.04,265.54
2018,9,21,17,15,480.0,44.5,2.4,21.25,128.5,266.53,204.49
2018,9,21,17,30,388.0,36.0,2.3,20.3,81.0,201.5,147.01
2018,9,21,17,45,238.5,23.0,2.2,19.35,46.5,115.56,45.96
2018,9,21,18,0,89.0,10.0,2.1,18.4,12.0,34.34,0.0
2018,9,21,18,15,44.5,5.0,2.15,17.85,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,22,5,45,11.0,2.0,1.85,11.45,2.0,0.0,0.0
2018,9,22,6,0,22.0,4.0,1.9,11.6,4.0,3.93,0.0
2018,9,22,6,15,135.5,17.0,1.95,12.2,29.5,13.24,0.0
2018,9,22,6,30,249.0,30.0,2.0,12.8,55.0,22.96,13.55
2018,9,22,6,45,299.5,36.5,2.1,13.4,84.5,26.11,17.34
2018,9,22,7,0,350.0,43.0,2.2,14.0,114.0,29.2,20.39
2018,9,22,7,15,175.0,54.5,2.1,14.6,90.0,38.12,28.47
2018,9,22,7,30,0.0,66.0,2.0,15.2,66.0,63.43,48.35
2018,9,22,7,45,3.0,90.0,1.95,15.8,91.0,85.71,66.74
2018,9,22,8,0,6.0,114.0,1.9,16.4,116.0,108.38,85.08
2018,9,22,8,15,23.5,146.0,1.85,17.1,157.0,138.02,108.22
2018,9,22,8,30,41.0,178.0,1.8,17.8,198.0,172.42,134.94
2018,9,22,8,45,268.0,174.5,1.8,18.45,322.0,235.33,179.4
2018,9,22,9,0,495.0,171.0,1.8,19.1,446.0,323.93,245.88
2018,9,22,9,15,690.0,131.0,1.85,19.7,544.5,390.95,297.48
2018,9,22,9,30,885.0,91.0,1.9,20.3,643.0,479.67,365.9
2018,9,22,9,45,893.0,94.0,1.95,20.95,677.0,525.35,401.91
2018,9,22,10,0,901.0,97.0,2.0,21.6,711.0,569.85,436.17
2018,9,22,10,15,909.5,97.5,2.1,22.05,739.0,610.94,467.61
2018,9,22,10,30,918.0,98.0,2.2,22.5,767.0,650.45,497.18
2018,9,22,10,45,924.0,99.0,2.25,23.0,788.0,687.08,523.64
2018,9,22,11,0,930.0,100.0,2.3,23.5,809.0,721.6,548.05
2018,9,22,11,15,933.5,100.5,2.4,23.85,821.5,751.61,568.36
2018,9,22,11,30,937.0,101.0,2.5,24.2,834.0,779.06,586.65
2018,9,22,11,45,938.5,100.5,2.55,24.55,838.5,801.33,601.05
2018,9,22,12,0,940.0,100.0,2.6,24.9,843.0,820.7,613.52
2018,9,22,12,15,941.5,99.0,2.7,25.0,840.0,836.55,624.62
2018,9,22,12,30,943.0,98.0,2.8,25.1,837.0,849.32,633.75
2018,9,22,12,45,873.0,124.0,2.85,25.25,800.5,829.14,620.19
2018,9,22,13,0,803.0,150.0,2.9,25.4,764.0,808.61,606.66
2018,9,22,13,15,854.5,126.0,2.95,25.35,764.5,828.83,621.66
2018,9,22,13,30,906.0,102.0,3.0,25.3,765.0,842.06,631.68
2018,9,22,13,45,912.5,95.0,3.05,25.3,742.0,836.54,628.95
2018,9,22,14,0,919.0,88.0,3.1,25.3,719.0,827.65,624.16
2018,9,22,14,15,909.5,85.5,3.1,25.15,684.5,807.78,611.98
2018,9,22,14,30,900.0,83.0,3.1,25.0,650.0,785.08,597.91
2018,9,22,14,45,887.0,81.0,3.1,24.9,610.0,757.67,580.39
2018,9,22,15,0,874.0,79.0,3.1,24.8,570.0,727.92,561.15
2018,9,22,15,15,855.0,76.0,3.1,24.8,524.5,690.71,536.15
2018,9,22,15,30,836.0,73.0,3.1,24.8,479.0,655.83,512.58
2018,9,22,15,45,810.5,70.0,3.05,24.3,430.0,611.48,481.16
2018,9,22,16,0,785.0,67.0,3.0,23.8,381.0,566.47,448.12
2018,9,22,16,15,747.0,63.5,3.0,23.2,329.5,513.34,408.06
2018,9,22,16,30,709.0,60.0,3.0,22.6,278.0,461.09,367.15
2018,9,22,16,45,643.0,55.5,2.95,22.05,225.0,397.66,315.64
2018,9,22,17,0,577.0,51.0,2.9,21.5,172.0,336.15,263.87
2018,9,22,17,15,480.0,42.5,2.85,20.6,124.0,261.87,200.95
2018,9,22,17,30,383.0,34.0,2.8,19.7,76.0,195.63,141.63
2018,9,22,17,45,235.0,22.0,2.75,18.8,43.5,110.87,28.25
2018,9,22,18,0,87.0,10.0,2.7,17.9,11.0,33.39,0.0
2018,9,22,18,15,43.5,5.0,2.8,17.45,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,23,5,45,31.0,4.5,2.65,12.45,4.5,0.0,0.0
2018,9,23,6,0,62.0,9.0,2.7,12.5,9.0,8.85,0.0
2018,9,23,6,15,201.5,21.0,2.8,13.0,38.0,17.45,0.0
2018,9,23,6,30,341.0,33.0,2.9,13.5,67.0,26.15,15.96
2018,9,23,6,45,406.5,42.5,3.0,14.0,106.5,31.82,22.23
2018,9,23,7,0,472.0,52.0,3.1,14.5,146.0,37.2,27.4
2018,9,23,7,15,464.5,66.5,3.05,15.05,181.0,46.58,35.9
2018,9,23,7,30,457.0,81.0,3.0,15.6,216.0,81.38,50.16
2018,9,23,7,45,590.5,78.5,2.95,16.2,286.5,117.81,68.87
2018,9,23,8,0,724.0,76.0,2.9,16.8,357.0,171.48,106.09
2018,9,23,8,15,765.0,77.5,2.85,17.4,409.5,219.45,145.94
2018,9,23,8,30,806.0,79.0,2.8,18.0,462.0,270.99,190.28
2018,9,23,8,45,827.5,81.5,2.75,18.6,507.5,320.75,234.03
2018,9,23,9,0,849.0,84.0,2.7,19.2,553.0,371.56,277.93
2018,9,23,9,15,865.5,85.5,2.7,19.8,594.0,423.59,321.81
2018,9,23,9,30,882.0,87.0,2.7,20.4,635.0,472.05,361.78
2018,9,23,9,45,894.5,88.5,2.65,21.05,670.0,518.32,398.72
2018,9,23,10,0,907.0,90.0,2.6,21.7,705.0,563.76,433.83
2018,9,23,10,15,916.0,90.5,2.65,22.15,733.0,605.23,465.69
2018,9,23,10,30,925.0,91.0,2.7,22.6,761.0,645.14,495.61
2018,9,23,10,45,931.0,91.5,2.75,23.0,781.5,681.39,522.31
2018,9,23,11,0,937.0,92.0,2.8,23.4,802.0,715.5,546.94
2018,9,23,11,15,940.5,92.5,2.85,23.65,815.0,745.57,567.29
2018,9,23,11,30,944.0,93.0,2.9,23.9,828.0,773.04,585.68
2018,9,23,11,45,945.5,93.0,3.0,24.15,832.5,795.81,601.07
2018,9,23,12,0,947.0,93.0,3.1,24.4,837.0,815.66,614.51
2018,9,23,12,15,948.0,91.5,3.25,24.4,833.5,830.58,625.52
2018,9,23,12,30,949.0,90.0,3.4,24.4,830.0,842.36,634.52
2018,9,23,12,45,948.5,89.0,3.5,24.35,819.0,850.25,640.85
2018,9,23,13,0,948.0,88.0,3.6,24.3,808.0,854.89,645.09
2018,9,23,13,15,943.5,86.5,3.65,24.15,788.0,852.51,644.64
2018,9,23,13,30,939.0,85.0,3.7,24.0,768.0,846.86,642.1
2018,9,23,13,45,932.0,84.0,3.7,23.8,741.0,836.52,636.31
2018,9,23,14,0,925.0,83.0,3.7,23.6,714.0,823.07,628.48
2018,9,23,14,15,915.0,82.0,3.65,23.4,680.0,804.3,616.76
2018,9,23,14,30,905.0,81.0,3.6,23.2,646.0,782.74,603.13
2018,9,23,14,45,892.0,78.5,3.55,23.0,606.0,754.64,584.84
2018,9,23,15,0,879.0,76.0,3.5,22.8,566.0,724.19,564.78
2018,9,23,15,15,860.0,73.5,3.5,22.8,520.5,687.42,539.72
2018,9,23,15,30,841.0,71.0,3.5,22.8,475.0,649.07,513.21
2018,9,23,15,45,815.0,68.5,3.35,22.2,426.0,608.78,484.07
2018,9,23,16,0,789.0,66.0,3.2,21.6,377.0,563.97,450.54
2018,9,23,16,15,751.5,62.0,3.1,21.1,325.5,510.55,409.3
2018,9,23,16,30,714.0,58.0,3.0,20.6,274.0,457.98,367.28
2018,9,23,16,45,656.0,52.5,2.95,20.05,222.0,394.85,315.49
2018,9,23,17,0,598.0,47.0,2.9,19.5,170.0,337.98,266.66
2018,9,23,17,15,499.0,40.0,2.75,18.65,122.5,264.3,203.33
2018,9,23,17,30,400.0,33.0,2.6,17.8,75.0,198.7,142.89
2018,9,23,17,45,242.5,21.0,2.45,16.95,42.5,109.71,4.94
2018,9,23,18,0,85.0,9.0,2.3,16.1,10.0,31.49,0.0
2018,9,23,18,15,42.5,4.5,2.3,15.7,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,9,24,5,45,31.0,3.5,0.4,12.15,3.5,0.0,0.0
2018,9,24,6,0,62.0,7.0,0.4,12.3,7.0,6.88,0.0
2018,9,24,6,15,229.0,19.0,0.45,12.9,38.0,15.54,0.0
2018,9,24,6,30,396.0,31.0,0.5,13.5,69.0,24.37,14.37
2018,9,24,6,45,500.0,38.5,0.55,14.1,116.5,28.34,19.21
2018,9,24,7,0,604.0,46.0,0.6,14.7,164.0,35.29,25.74
2018,9,24,7,15,665.0,51.0,0.6,15.35,216.5,37.08,27.49
2018,9,24,7,30,726.0,56.0,0.6,16.0,269.0,73.95,36.93
2018,9,24,7,45,765.5,59.5,0.55,16.65,321.5,120.05,63.38
2018,9,24,8,0,805.0,63.0,0.5,17.3,374.0,169.98,100.36
2018,9,24,8,15,831.5,66.0,0.55,18.3,424.0,220.43,141.96
2018,9,24,8,30,858.0,69.0,0.6,19.3,474.0,276.81,189.51
2018,9,24,8,45,876.0,71.5,0.65,20.35,519.5,327.82,232.93
2018,9,24,9,0,894.0,74.0,0.7,21.4,565.0,379.38,275.88
2018,9,24,9,15,907.0,76.0,0.7,22.35,605.5,428.84,315.92
2018,9,24,9,30,920.0,78.0,0.7,23.3,646.0,477.9,354.19
2018,9,24,9,45,929.0,80.5,0.65,24.3,681.0,524.87,389.02
2018,9,24,10,0,938.0,83.0,0.6,25.3,716.0,570.66,421.5
2018,9,24,10,15,945.5,84.0,0.55,26.0,744.0,612.81,450.65
2018,9,24,10,30,953.0,85.0,0.5,26.7,772.0,653.23,477.52
2018,9,24,10,45,958.0,86.0,0.45,27.35,792.5,690.13,501.17
2018,9,24,11,0,963.0,87.0,0.4,28.0,813.0,724.77,522.55
2018,9,24,11,15,966.0,87.0,0.45,28.3,825.5,754.61,541.18
2018,9,24,11,30,969.0,87.0,0.5,28.6,838.0,781.74,558.03
2018,9,24,11,45,970.0,87.5,0.5,28.95,842.5,805.06,571.52
2018,9,24,12,0,971.0,88.0,0.5,29.3,847.0,825.36,583.12
2018,9,24,12,15,969.5,88.0,0.6,29.4,842.5,840.11,593.66
2018,9,24,12,30,968.0,88.0,0.7,29.5,838.0,851.61,602.32
2018,9,24,12,45,964.0,88.0,0.85,29.6,825.5,857.83,608.62
2018,9,24,13,0,960.0,88.0,1.0,29.7,813.0,860.72,612.88
2018,9,24,13,15,955.0,87.0,1.1,29.65,792.5,858.43,613.53
2018,9,24,13,30,950.0,86.0,1.2,29.6,772.0,852.84,612.18
2018,9,24,13,45,942.5,85.0,1.3,29.5,744.5,842.01,607.64
2018,9,24,14,0,935.0,84.0,1.4,29.4,717.0,828.05,601.11
2018,9,24,14,15,925.0,82.5,1.5,29.2,682.5,808.6,591.17
2018,9,24,14,30,915.0,81.0,1.6,29.0,648.0,786.31,579.28
2018,9,24,14,45,901.0,79.0,1.7,28.75,607.5,757.84,563.17
2018,9,24,15,0,887.0,77.0,1.8,28.5,567.0,727.05,545.23
2018,9,24,15,15,867.5,74.5,1.8,28.5,521.0,689.79,521.21
2018,9,24,15,30,848.0,72.0,1.8,28.5,475.0,654.81,498.39
2018,9,24,15,45,820.5,69.0,1.95,27.7,425.0,608.96,468.29
2018,9,24,16,0,793.0,66.0,2.1,26.9,375.0,562.56,436.45
2018,9,24,16,15,753.5,62.0,2.1,25.9,322.5,508.0,396.77
2018,9,24,16,30,714.0,58.0,2.1,24.9,270.0,454.43,356.09
2018,9,24,16,45,653.5,53.0,2.1,23.95,218.0,390.87,305.74
2018,9,24,17,0,593.0,48.0,2.1,23.0,166.0,334.02,258.36
2018,9,24,17,15,492.5,40.0,2.2,21.9,118.5,259.23,195.67
2018,9,24,17,30,392.0,32.0,2.3,20.8,71.0,192.77,134.54
2018,9,24,17,45,236.5,20.5,2.4,19.7,40.0,104.78,0.0
2018,9,24,18,0,81.0,9.0,2.5,18.6,9.0,30.06,0.0
2018,9,24,18,15,40.5,4.5,2.5,18.1,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,25,5,45,7.0,1.5,1.15,11.65,1.5,0.0,0.0
2018,9,25,6,0,14.0,3.0,1.1,11.8,3.0,2.95,0.0
2018,9,25,6,15,77.5,13.5,1.1,12.45,20.0,10.47,0.0
2018,9,25,6,30,141.0,24.0,1.1,13.1,37.0,18.23,9.15
2018,9,25,6,45,288.5,34.0,1.1,13.75,82.5,24.36,15.7
2018,9,25,7,0,436.0,44.0,1.1,14.4,128.0,30.55,21.53
2018,9,25,7,15,257.5,61.5,1.0,15.15,115.0,43.7,33.36
2018,9,25,7,30,79.0,79.0,0.9,15.9,102.0,71.91,53.23
2018,9,25,7,45,75.5,107.5,0.8,16.6,133.0,100.42,75.7
2018,9,25,8,0,72.0,136.0,0.7,17.3,164.0,132.91,101.83
2018,9,25,8,15,179.5,149.5,0.65,18.1,230.5,167.38,124.96
2018,9,25,8,30,287.0,163.0,0.6,18.9,297.0,212.32,157.34
2018,9,25,8,45,549.5,128.0,0.6,19.7,416.5,271.67,198.22
2018,9,25,9,0,812.0,93.0,0.6,20.5,536.0,361.88,264.77
2018,9,25,9,15,858.5,86.5,0.6,21.25,586.0,416.53,308.0
2018,9,25,9,30,905.0,80.0,0.6,22.0,636.0,470.35,349.79
2018,9,25,9,45,914.5,82.0,0.65,22.75,670.0,516.41,385.25
2018,9,25,10,0,924.0,84.0,0.7,23.5,704.0,561.34,418.78
2018,9,25,10,15,931.5,85.5,0.75,24.1,732.0,603.36,449.49
2018,9,25,10,30,939.0,87.0,0.8,24.7,760.0,643.67,478.16
2018,9,25,10,45,944.0,87.5,0.9,25.35,780.0,679.58,503.57
2018,9,25,11,0,949.0,88.0,1.0,26.0,800.0,713.23,526.93
2018,9,25,11,15,952.0,88.5,1.05,26.45,812.5,743.11,546.07
2018,9,25,11,30,955.0,89.0,1.1,26.9,825.0,770.32,563.1
2018,9,25,11,45,956.0,89.0,1.2,27.4,829.0,792.78,577.45
2018,9,25,12,0,957.0,89.0,1.3,27.9,833.0,812.25,589.91
2018,9,25,12,15,955.0,89.5,1.4,28.05,829.0,826.85,600.08
2018,9,25,12,30,953.0,90.0,1.5,28.2,825.0,838.24,608.29
2018,9,25,12,45,948.5,90.5,1.6,28.4,812.5,844.42,613.11
2018,9,25,13,0,944.0,91.0,1.7,28.6,800.0,847.31,615.94
2018,9,25,13,15,939.0,90.5,1.8,28.55,780.0,845.5,616.42
2018,9,25,13,30,934.0,90.0,1.9,28.5,760.0,840.45,614.89
2018,9,25,13,45,926.0,88.5,2.0,28.45,732.0,828.78,609.08
2018,9,25,14,0,918.0,87.0,2.1,28.4,704.0,814.02,601.27
2018,9,25,14,15,907.5,85.5,2.2,28.2,670.0,794.39,590.54
2018,9,25,14,30,897.0,84.0,2.3,28.0,636.0,772.01,577.87
2018,9,25,14,45,882.5,81.5,2.35,27.8,595.0,742.99,560.19
2018,9,25,15,0,868.0,79.0,2.4,27.6,554.0,711.71,540.78
2018,9,25,15,15,847.5,77.0,2.4,27.6,508.5,678.73,519.22
2018,9,25,15,30,827.0,75.0,2.4,27.6,463.0,640.4,493.01
2018,9,25,15,45,799.0,71.5,2.55,26.75,413.5,594.39,461.99
2018,9,25,16,0,771.0,68.0,2.7,25.9,364.0,547.91,429.31
2018,9,25,16,15,731.0,63.5,2.7,25.05,312.5,493.42,388.67
2018,9,25,16,30,691.0,59.0,2.7,24.2,261.0,440.01,347.18
2018,9,25,16,45,629.5,53.5,2.75,23.3,209.5,379.33,298.29
2018,9,25,17,0,568.0,48.0,2.8,22.4,158.0,320.13,248.53
2018,9,25,17,15,465.5,39.5,2.75,21.4,111.5,245.57,185.26
2018,9,25,17,30,363.0,31.0,2.7,20.4,65.0,179.62,122.84
2018,9,25,17,45,208.5,18.5,2.7,19.35,35.5,92.16,0.0
2018,9,25,18,0,54.0,6.0,2.7,18.3,6.0,5.9,0.0
2018,9,25,18,15,27.0,3.0,2.65,17.8,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.5,1.45,12.1,0.5,0.0,0.0
2018,9,26,6,0,0.0,1.0,1.4,12.2,1.0,0.0,0.0
2018,9,26,6,15,66.5,10.0,1.45,12.85,16.0,9.83,0.0
2018,9,26,6,30,133.0,19.0,1.5,13.5,31.0,14.3,5.76
2018,9,26,6,45,155.0,19.5,1.55,14.15,42.5,12.64,5.4
2018,9,26,7,0,177.0,20.0,1.6,14.8,54.0,12.14,5.14
2018,9,26,7,15,90.0,38.5,1.5,15.45,56.0,31.3,22.29
2018,9,26,7,30,3.0,57.0,1.4,16.1,58.0,55.2,41.17
2018,9,26,7,45,29.5,98.5,1.3,16.75,109.5,92.53,71.11
2018,9,26,8,0,56.0,140.0,1.2,17.4,161.0,133.43,103.1
2018,9,26,8,15,212.5,145.5,1.15,18.2,242.0,165.53,122.41
2018,9,26,8,30,369.0,151.0,1.1,19.0,323.0,217.21,159.03
2018,9,26,8,45,556.5,130.5,1.0,19.8,418.5,274.36,200.6
2018,9,26,9,0,744.0,110.0,0.9,20.6,514.0,348.66,256.57
2018,9,26,9,15,595.0,166.5,0.8,21.4,504.5,378.01,282.51
2018,9,26,9,30,446.0,223.0,0.7,22.2,495.0,392.52,294.92
2018,9,26,9,45,473.5,226.5,0.6,23.0,529.5,430.48,322.6
2018,9,26,10,0,501.0,230.0,0.5,23.8,564.0,469.8,350.19
2018,9,26,10,15,550.0,223.5,0.45,24.6,604.0,513.02,380.27
2018,9,26,10,30,599.0,217.0,0.4,25.4,644.0,558.7,411.23
2018,9,26,10,45,640.0,208.0,0.4,26.2,675.5,598.48,437.92
2018,9,26,11,0,681.0,199.0,0.4,27.0,707.0,639.1,464.64
2018,9,26,11,15,682.0,203.5,0.45,27.65,719.0,665.66,481.79
2018,9,26,11,30,683.0,208.0,0.5,28.3,731.0,690.34,497.57
2018,9,26,11,45,784.5,163.5,0.55,29.0,767.5,738.27,530.39
2018,9,26,12,0,886.0,119.0,0.6,29.7,804.0,785.32,559.73
2018,9,26,12,15,882.0,120.5,0.65,30.15,799.5,798.52,567.35
2018,9,26,12,30,878.0,122.0,0.7,30.6,795.0,808.71,573.57
2018,9,26,12,45,805.0,149.5,0.75,31.1,759.0,790.92,562.07
2018,9,26,13,0,732.0,177.0,0.8,31.6,723.0,769.18,548.4
2018,9,26,13,15,706.5,180.5,0.85,31.65,696.5,756.15,541.08
2018,9,26,13,30,681.0,184.0,0.9,31.7,670.0,740.63,531.88
2018,9,26,13,45,651.5,185.5,1.0,31.75,636.0,717.64,518.31
2018,9,26,14,0,622.0,187.0,1.1,31.8,602.0,692.69,503.24
2018,9,26,14,15,677.0,157.0,1.2,31.55,588.0,697.56,510.33
2018,9,26,14,30,732.0,127.0,1.3,31.3,574.0,697.53,513.42
2018,9,26,14,45,723.5,121.0,1.45,31.0,538.5,672.62,499.52
2018,9,26,15,0,715.0,115.0,1.6,30.7,503.0,645.6,483.49
2018,9,26,15,15,720.0,104.0,1.6,30.7,466.5,620.2,466.84
2018,9,26,15,30,725.0,93.0,1.6,30.7,430.0,592.14,447.89
2018,9,26,15,45,693.5,87.0,1.9,29.55,381.0,544.51,417.4
2018,9,26,16,0,662.0,81.0,2.2,28.4,332.0,496.92,385.22
2018,9,26,16,15,611.0,75.5,2.35,27.25,281.0,439.48,343.33
2018,9,26,16,30,560.0,70.0,2.5,26.1,230.0,384.24,301.22
2018,9,26,16,45,509.0,61.5,2.6,24.95,185.0,328.22,256.54
2018,9,26,17,0,458.0,53.0,2.7,23.8,140.0,275.27,212.32
2018,9,26,17,15,353.0,42.5,2.85,22.75,97.0,202.67,151.46
2018,9,26,17,30,248.0,32.0,3.0,21.7,54.0,139.92,92.15
2018,9,26,17,45,140.0,19.0,3.15,20.65,29.5,60.19,0.0
2018,9,26,18,0,32.0,6.0,3.3,19.6,5.0,0.0,0.0
2018,9,26,18,15,16.0,3.0,3.2,19.0,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,27,5,45,6.5,1.5,1.8,12.55,1.5,0.0,0.0
2018,9,27,6,0,13.0,3.0,1.8,12.6,3.0,0.0,0.0
2018,9,27,6,15,99.5,16.5,1.9,13.1,24.5,16.22,0.0
2018,9,27,6,30,186.0,30.0,2.0,13.6,46.0,23.29,12.58
2018,9,27,6,45,283.0,40.5,2.05,14.1,84.0,30.55,20.95
2018,9,27,7,0,380.0,51.0,2.1,14.6,122.0,37.07,27.19
2018,9,27,7,15,228.0,70.5,2.05,15.1,117.0,55.86,44.08
2018,9,27,7,30,76.0,90.0,2.0,15.6,112.0,79.53,59.97
2018,9,27,7,45,109.0,118.0,1.9,16.15,155.5,110.77,83.27
2018,9,27,8,0,142.0,146.0,1.8,16.7,199.0,145.89,109.98
2018,9,27,8,15,180.0,167.5,1.75,17.4,244.5,180.61,136.43
2018,9,27,8,30,218.0,189.0,1.7,18.1,290.0,219.25,166.36
2018,9,27,8,45,320.5,189.5,1.65,18.75,354.0,259.06,195.79
2018,9,27,9,0,423.0,190.0,1.6,19.4,418.0,308.59,233.68
2018,9,27,9,15,505.0,183.5,1.6,20.05,475.5,356.52,271.06
2018,9,27,9,30,587.0,177.0,1.6,20.7,533.0,410.89,313.2
2018,9,27,9,45,543.5,203.0,1.6,21.3,547.0,441.01,336.8
2018,9,27,10,0,500.0,229.0,1.6,21.9,561.0,466.77,356.19
2018,9,27,10,15,501.5,240.0,1.65,22.4,584.5,499.54,380.6
2018,9,27,10,30,503.0,251.0,1.7,22.9,608.0,531.39,403.74
2018,9,27,10,45,556.0,237.5,1.75,23.45,642.0,571.43,433.13
2018,9,27,11,0,609.0,224.0,1.8,24.0,676.0,613.52,463.53
2018,9,27,11,15,574.0,244.5,1.8,24.3,676.0,628.38,472.96
2018,9,27,11,30,539.0,265.0,1.8,24.6,676.0,640.48,480.38
2018,9,27,11,45,552.5,261.5,1.85,24.85,684.5,661.65,495.53
2018,9,27,12,0,566.0,258.0,1.9,25.1,693.0,681.51,509.62
2018,9,27,12,15,629.5,227.0,1.95,25.2,708.5,711.97,532.59
2018,9,27,12,30,693.0,196.0,2.0,25.3,724.0,740.5,554.12
2018,9,27,12,45,789.5,151.0,2.1,25.4,743.5,777.13,581.0
2018,9,27,13,0,886.0,106.0,2.2,25.5,763.0,809.66,603.74
2018,9,27,13,15,847.0,118.5,2.3,25.35,733.0,797.67,596.97
2018,9,27,13,30,808.0,131.0,2.4,25.2,703.0,780.19,586.84
2018,9,27,13,45,697.0,164.5,2.5,25.05,644.5,728.39,552.58
2018,9,27,14,0,586.0,198.0,2.6,24.9,586.0,673.47,513.42
2018,9,27,14,15,575.0,189.0,2.75,24.55,553.5,647.76,497.65
2018,9,27,14,30,564.0,180.0,2.9,24.2,521.0,622.91,481.89
2018,9,27,14,45,544.0,173.0,3.05,23.85,484.0,592.07,461.22
2018,9,27,15,0,524.0,166.0,3.2,23.5,447.0,560.19,439.35
2018,9,27,15,15,480.0,160.5,3.2,23.5,401.0,512.88,404.19
2018,9,27,15,30,436.0,155.0,3.2,23.5,355.0,466.39,369.12
2018,9,27,15,45,473.0,129.0,3.45,22.25,324.0,448.35,358.69
2018,9,27,16,0,510.0,103.0,3.7,21.0,293.0,429.24,346.35
2018,9,27,16,15,419.0,99.0,3.75,20.2,240.0,354.53,287.07
2018,9,27,16,30,328.0,95.0,3.8,19.4,187.0,288.98,233.7
2018,9,27,16,45,272.0,79.0,3.85,18.6,145.0,232.36,186.59
2018,9,27,17,0,216.0,63.0,3.9,17.8,103.0,172.77,136.05
2018,9,27,17,15,164.0,46.5,3.9,17.2,71.0,125.93,95.05
2018,9,27,17,30,112.0,30.0,3.9,16.6,39.0,82.85,52.01
2018,9,27,17,45,66.5,17.0,3.9,15.95,21.5,36.11,0.0
2018,9,27,18,0,21.0,4.0,3.9,15.3,4.0,0.0,0.0
2018,9,27,18,15,10.5,2.0,3.8,15.15,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.0,2.3,12.9,1.0,0.0,0.0
2018,9,28,6,0,12.0,2.0,2.3,13.0,2.0,0.0,0.0
2018,9,28,6,15,9.5,6.5,2.45,13.3,7.0,6.39,0.0
2018,9,28,6,30,7.0,11.0,2.6,13.6,12.0,10.69,2.53
2018,9,28,6,45,3.5,11.0,2.7,13.9,11.5,10.69,3.65
2018,9,28,7,0,0.0,11.0,2.8,14.2,11.0,10.6,3.76
2018,9,28,7,15,0.0,10.5,2.85,14.5,10.5,10.12,3.41
2018,9,28,7,30,0.0,10.0,2.9,14.8,10.0,9.64,2.61
2018,9,28,7,45,0.0,26.5,2.95,15.15,26.5,25.57,16.21
2018,9,28,8,0,0.0,43.0,3.0,15.5,43.0,41.53,29.68
2018,9,28,8,15,0.5,70.5,3.0,15.85,70.5,68.25,52.0
2018,9,28,8,30,1.0,98.0,3.0,16.2,98.0,94.37,73.47
2018,9,28,8,45,4.0,128.0,3.0,16.6,130.0,123.21,96.77
2018,9,28,9,0,7.0,158.0,3.0,17.0,162.0,152.34,119.99
2018,9,28,9,15,28.5,192.5,3.05,17.4,209.5,190.04,149.62
2018,9,28,9,30,50.0,227.0,3.1,17.8,257.0,232.48,182.81
2018,9,28,9,45,60.0,256.5,3.15,18.2,294.5,267.21,209.63
2018,9,28,10,0,70.0,286.0,3.2,18.6,332.0,303.01,237.0
2018,9,28,10,15,160.0,304.5,3.25,18.9,415.5,372.11,290.72
2018,9,28,10,30,250.0,323.0,3.3,19.2,499.0,448.66,349.46
2018,9,28,10,45,477.0,251.0,3.35,19.5,599.0,533.27,416.45
2018,9,28,11,0,704.0,179.0,3.4,19.8,699.0,630.28,491.87
2018,9,28,11,15,802.5,139.5,3.5,19.95,741.0,681.24,531.3
2018,9,28,11,30,901.0,100.0,3.6,20.1,783.0,732.9,570.05
2018,9,28,11,45,902.0,100.5,3.65,20.2,787.0,754.57,585.13
2018,9,28,12,0,903.0,101.0,3.7,20.3,791.0,773.44,598.44
2018,9,28,12,15,901.5,100.5,3.75,20.3,786.5,786.51,607.93
2018,9,28,12,30,900.0,100.0,3.8,20.3,782.0,796.55,615.41
2018,9,28,12,45,896.0,100.5,3.8,20.35,770.0,802.6,619.86
2018,9,28,13,0,892.0,101.0,3.8,20.4,758.0,805.55,622.27
2018,9,28,13,15,887.0,100.0,3.85,20.3,738.5,803.08,621.55
2018,9,28,13,30,882.0,99.0,3.9,20.2,719.0,797.54,618.8
2018,9,28,13,45,875.0,96.5,3.95,20.1,692.0,785.85,611.76
2018,9,28,14,0,868.0,94.0,4.0,20.0,665.0,771.22,602.72
2018,9,28,14,15,857.5,92.5,4.0,19.8,632.0,752.22,590.59
2018,9,28,14,30,847.0,91.0,4.0,19.6,599.0,734.38,579.36
2018,9,28,14,45,832.0,88.5,4.0,19.35,559.5,706.11,560.52
2018,9,28,15,0,817.0,86.0,4.0,19.1,520.0,675.73,540.01
2018,9,28,15,15,795.0,83.0,4.0,19.1,475.5,638.19,512.99
2018,9,28,15,30,773.0,80.0,4.0,19.1,431.0,599.36,483.72
2018,9,28,15,45,745.5,75.5,4.0,18.35,383.0,554.45,450.37
2018,9,28,16,0,718.0,71.0,4.0,17.6,335.0,509.17,415.63
2018,9,28,16,15,678.0,65.5,3.95,17.15,285.5,458.25,374.54
2018,9,28,16,30,638.0,60.0,3.9,16.7,236.0,406.54,331.42
2018,9,28,16,45,574.5,53.5,3.85,16.2,187.0,344.42,278.38
2018,9,28,17,0,511.0,47.0,3.8,15.7,138.0,286.36,226.96
2018,9,28,17,15,402.5,38.0,3.6,15.25,95.0,212.99,162.02
2018,9,28,17,30,294.0,29.0,3.4,14.8,52.0,146.13,88.98
2018,9,28,17,45,157.5,16.5,3.25,14.35,27.5,61.42,0.0
2018,9,28,18,0,21.0,4.0,3.1,13.9,3.0,0.0,0.0
2018,9,28,18,15,10.5,2.0,3.0,13.75,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
