Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,19,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,29,5,45,12.0,2.0,1.9,12.8,1.5,0.0,0.0
2018,9,29,6,0,24.0,4.0,1.9,12.9,3.0,0.0,0.0
2018,9,29,6,15,99.0,14.0,2.1,13.55,20.5,13.76,0.0
2018,9,29,6,30,174.0,24.0,2.3,14.2,38.0,18.47,8.06
2018,9,29,6,45,98.0,31.0,2.45,14.85,40.0,25.83,16.68
2018,9,29,7,0,22.0,38.0,2.6,15.5,42.0,36.2,26.26
2018,9,29,7,15,11.0,37.0,2.6,15.95,39.0,35.8,26.16
2018,9,29,7,30,0.0,36.0,2.6,16.4,36.0,34.75,23.89
2018,9,29,7,45,1.0,59.5,2.6,16.85,60.0,57.58,43.06
2018,9,29,8,0,2.0,83.0,2.6,17.3,84.0,79.85,61.45
2018,9,29,8,15,34.0,128.0,2.55,17.7,143.5,123.77,96.13
2018,9,29,8,30,66.0,173.0,2.5,18.1,203.0,172.45,134.31
2018,9,29,8,45,101.5,202.0,2.45,18.55,253.5,212.32,165.05
2018,9,29,9,0,137.0,231.0,2.4,19.0,304.0,252.41,195.95
2018,9,29,9,15,212.5,244.0,2.35,19.35,367.0,301.27,233.26
2018,9,29,9,30,288.0,257.0,2.3,19.7,430.0,353.67,273.43
2018,9,29,9,45,254.0,278.5,2.3,20.05,437.0,371.86,287.59
2018,9,29,10,0,220.0,300.0,2.3,20.4,444.0,389.14,300.54
2018,9,29,10,15,216.0,304.5,2.35,20.65,451.0,402.1,310.38
2018,9,29,10,30,212.0,309.0,2.4,20.9,458.0,414.17,319.41
2018,9,29,10,45,292.0,292.0,2.45,21.15,503.0,456.36,352.18
2018,9,29,11,0,372.0,275.0,2.5,21.4,548.0,503.65,388.45
2018,9,29,11,15,316.0,312.0,2.55,21.55,546.5,513.96,394.6
2018,9,29,11,30,260.0,349.0,2.6,21.7,545.0,521.03,398.31
2018,9,29,11,45,260.0,350.5,2.65,21.85,547.5,531.39,405.92
2018,9,29,12,0,260.0,352.0,2.7,22.0,550.0,540.92,412.9
2018,9,29,12,15,275.0,346.0,2.8,22.05,554.0,553.49,422.85
2018,9,29,12,30,290.0,340.0,2.9,22.1,558.0,565.39,432.33
2018,9,29,12,45,328.0,321.0,2.95,22.1,564.0,581.08,445.28
2018,9,29,13,0,366.0,302.0,3.0,22.1,570.0,595.72,457.51
2018,9,29,13,15,573.0,219.0,3.0,22.1,625.5,680.36,524.34
2018,9,29,13,30,780.0,136.0,3.0,22.1,681.0,756.72,582.22
2018,9,29,13,45,726.0,145.0,3.05,22.05,637.0,723.99,559.51
2018,9,29,14,0,672.0,154.0,3.1,22.0,593.0,687.87,534.38
2018,9,29,14,15,662.0,151.0,3.1,21.85,564.5,670.73,523.11
2018,9,29,14,30,652.0,148.0,3.1,21.7,536.0,651.53,510.11
2018,9,29,14,45,678.5,130.0,3.15,21.55,509.5,640.27,503.86
2018,9,29,15,0,705.0,112.0,3.2,21.4,483.0,625.25,494.59
2018,9,29,15,15,566.0,129.0,3.2,21.4,410.5,534.58,425.29
2018,9,29,15,30,427.0,146.0,3.2,21.4,338.0,446.49,356.83
2018,9,29,15,45,379.0,137.5,3.15,20.85,293.5,396.12,318.38
2018,9,29,16,0,331.0,129.0,3.1,20.3,249.0,340.05,274.51
2018,9,29,16,15,427.5,98.0,3.0,19.9,229.0,354.0,286.19
2018,9,29,16,30,524.0,67.0,2.9,19.5,209.0,354.38,285.35
2018,9,29,16,45,510.5,56.5,2.8,19.1,170.5,315.55,251.25
2018,9,29,17,0,497.0,46.0,2.7,18.7,132.0,276.79,215.58
2018,9,29,17,15,386.0,36.5,2.5,18.1,89.5,203.15,151.35
2018,9,29,17,30,275.0,27.0,2.3,17.5,47.0,134.98,73.57
2018,9,29,17,45,146.5,15.0,2.1,16.95,24.5,56.08,0.0
2018,9,29,18,0,18.0,3.0,1.9,16.4,2.0,0.0,0.0
2018,9,29,18,15,9.0,1.5,1.8,16.15,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,30,5,45,7.5,1.0,0.95,14.55,1.0,0.0,0.0
2018,9,30,6,0,15.0,2.0,0.9,14.6,2.0,0.0,0.0
2018,9,30,6,15,130.0,16.0,0.9,15.0,25.5,15.73,0.0
2018,9,30,6,30,245.0,30.0,0.9,15.4,49.0,24.7,11.98
2018,9,30,6,45,351.5,40.5,0.9,15.8,90.5,31.42,21.38
2018,9,30,7,0,458.0,51.0,0.9,16.2,132.0,37.8,27.59
2018,9,30,7,15,403.0,68.5,0.9,16.6,157.0,49.76,38.41
2018,9,30,7,30,348.0,86.0,0.9,17.0,182.0,73.09,49.37
2018,9,30,7,45,268.5,114.5,0.85,17.35,197.0,114.91,80.26
2018,9,30,8,0,189.0,143.0,0.8,17.7,212.0,147.98,108.95
2018,9,30,8,15,174.0,165.0,0.75,18.25,235.5,175.44,131.43
2018,9,30,8,30,159.0,187.0,0.7,18.8,259.0,201.46,152.8
2018,9,30,8,45,421.5,153.0,0.7,19.3,369.5,249.54,183.89
2018,9,30,9,0,684.0,119.0,0.7,19.8,480.0,327.73,241.01
2018,9,30,9,15,763.5,105.0,0.7,20.25,536.5,381.07,283.32
2018,9,30,9,30,843.0,91.0,0.7,20.7,593.0,436.98,327.24
2018,9,30,9,45,857.5,92.0,0.75,21.15,627.5,484.5,364.68
2018,9,30,10,0,872.0,93.0,0.8,21.6,662.0,528.41,398.58
2018,9,30,10,15,880.5,94.0,0.9,21.9,688.5,568.21,429.31
2018,9,30,10,30,889.0,95.0,1.0,22.2,715.0,606.48,458.28
2018,9,30,10,45,849.5,115.5,1.1,22.5,721.0,631.22,476.55
2018,9,30,11,0,810.0,136.0,1.2,22.8,727.0,653.03,492.29
2018,9,30,11,15,698.5,187.0,1.3,23.0,702.5,651.17,490.05
2018,9,30,11,30,587.0,238.0,1.4,23.2,678.0,641.92,482.36
2018,9,30,11,45,623.5,221.5,1.5,23.4,691.0,668.34,502.48
2018,9,30,12,0,660.0,205.0,1.6,23.6,704.0,693.18,521.13
2018,9,30,12,15,743.0,167.5,1.65,23.65,726.0,730.5,549.32
2018,9,30,12,30,826.0,130.0,1.7,23.7,748.0,765.63,574.06
2018,9,30,12,45,731.5,167.0,1.75,23.8,707.5,740.6,556.98
2018,9,30,13,0,637.0,204.0,1.8,23.9,667.0,711.09,535.38
2018,9,30,13,15,552.5,228.5,1.85,23.7,622.5,671.85,507.89
2018,9,30,13,30,468.0,253.0,1.9,23.5,578.0,633.2,480.34
2018,9,30,13,45,383.5,265.5,1.95,23.35,525.0,575.11,438.77
2018,9,30,14,0,299.0,278.0,2.0,23.2,472.0,523.39,400.95
2018,9,30,14,15,221.5,258.5,2.05,22.9,398.0,436.53,337.46
2018,9,30,14,30,144.0,239.0,2.1,22.6,324.0,357.58,278.13
2018,9,30,14,45,246.0,202.0,2.15,22.35,335.0,396.34,311.48
2018,9,30,15,0,348.0,165.0,2.2,22.1,346.0,430.49,340.42
2018,9,30,15,15,316.5,168.5,2.2,22.1,322.0,398.34,315.64
2018,9,30,15,30,285.0,172.0,2.2,22.1,298.0,375.62,298.0
2018,9,30,15,45,194.5,158.0,2.3,21.45,239.5,291.26,232.36
2018,9,30,16,0,104.0,144.0,2.4,20.8,181.0,219.71,175.23
2018,9,30,16,15,79.5,122.0,2.4,20.4,148.0,173.56,138.16
2018,9,30,16,30,55.0,100.0,2.4,20.0,115.0,135.43,106.83
2018,9,30,16,45,34.0,79.0,2.4,19.65,87.5,101.67,78.6
2018,9,30,17,0,13.0,58.0,2.4,19.3,60.0,65.61,48.27
2018,9,30,17,15,14.5,38.5,2.25,18.85,40.0,48.01,32.65
2018,9,30,17,30,16.0,19.0,2.1,18.4,20.0,24.76,7.54
2018,9,30,17,45,16.0,11.0,1.95,18.0,11.0,15.25,0.0
2018,9,30,18,0,16.0,3.0,1.8,17.6,2.0,0.0,0.0
2018,9,30,18,15,8.0,1.5,1.65,17.4,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,6,15,0.0,4.0,1.0,14.3,4.0,3.93,0.0
2018,10,1,6,30,0.0,8.0,1.0,14.6,8.0,7.71,0.0
2018,10,1,6,45,0.0,12.0,0.95,14.9,12.0,11.57,4.33
2018,10,1,7,0,0.0,16.0,0.9,15.2,16.0,15.43,8.0
2018,10,1,7,15,0.0,21.5,0.9,15.6,21.5,20.74,12.86
2018,10,1,7,30,0.0,27.0,0.9,16.0,27.0,26.05,16.58
2018,10,1,7,45,0.0,41.0,0.85,16.45,41.0,39.59,28.04
2018,10,1,8,0,0.0,55.0,0.8,16.9,55.0,53.14,39.33
2018,10,1,8,15,0.0,83.5,0.85,17.5,83.5,80.39,61.77
2018,10,1,8,30,0.0,112.0,0.9,18.1,112.0,106.83,83.07
2018,10,1,8,45,0.0,85.5,0.9,18.7,85.5,82.67,62.86
2018,10,1,9,0,0.0,59.0,0.9,19.3,59.0,57.03,41.59
2018,10,1,9,15,0.0,71.0,0.85,19.7,71.0,68.66,50.94
2018,10,1,9,30,0.0,83.0,0.8,20.1,83.0,80.3,60.13
2018,10,1,9,45,6.5,137.5,0.8,20.55,141.5,135.17,103.7
2018,10,1,10,0,13.0,192.0,0.8,21.0,200.0,190.09,146.13
2018,10,1,10,15,25.5,234.0,0.8,21.4,251.0,235.31,180.28
2018,10,1,10,30,38.0,276.0,0.8,21.8,302.0,283.46,216.05
2018,10,1,10,45,101.0,303.5,0.8,22.2,376.0,350.14,265.75
2018,10,1,11,0,164.0,331.0,0.8,22.6,450.0,420.9,317.28
2018,10,1,11,15,165.0,336.5,0.85,22.85,458.0,433.84,326.04
2018,10,1,11,30,166.0,342.0,0.9,23.1,466.0,446.4,334.96
2018,10,1,11,45,206.0,345.5,0.95,23.4,500.0,484.38,362.71
2018,10,1,12,0,246.0,349.0,1.0,23.7,534.0,525.82,392.43
2018,10,1,12,15,275.5,340.0,1.1,23.8,546.0,545.81,407.58
2018,10,1,12,30,305.0,331.0,1.2,23.9,558.0,565.46,422.69
2018,10,1,12,45,297.0,327.5,1.35,24.0,545.5,561.35,420.65
2018,10,1,13,0,289.0,324.0,1.5,24.1,533.0,556.03,417.88
2018,10,1,13,15,305.0,313.0,1.55,24.05,528.0,560.34,422.26
2018,10,1,13,30,321.0,302.0,1.6,24.0,523.0,563.35,425.69
2018,10,1,13,45,289.5,289.5,1.7,23.95,483.0,527.13,400.48
2018,10,1,14,0,258.0,277.0,1.8,23.9,443.0,490.17,374.57
2018,10,1,14,15,273.0,262.5,1.75,23.6,429.5,485.11,372.47
2018,10,1,14,30,288.0,248.0,1.7,23.3,416.0,478.5,369.01
2018,10,1,14,45,253.5,233.0,1.7,23.05,373.5,434.73,337.2
2018,10,1,15,0,219.0,218.0,1.7,22.8,331.0,384.02,299.95
2018,10,1,15,15,216.5,199.5,1.7,22.8,303.0,358.65,281.62
2018,10,1,15,30,214.0,181.0,1.7,22.8,275.0,332.64,262.34
2018,10,1,15,45,167.0,159.0,1.6,22.05,227.0,275.25,218.18
2018,10,1,16,0,120.0,137.0,1.5,21.3,179.0,220.22,174.98
2018,10,1,16,15,64.0,99.5,1.45,20.85,121.5,138.37,109.02
2018,10,1,16,30,8.0,62.0,1.4,20.4,64.0,64.52,48.11
2018,10,1,16,45,9.5,49.0,1.35,19.9,51.0,51.9,37.55
2018,10,1,17,0,11.0,36.0,1.3,19.4,38.0,40.82,27.94
2018,10,1,17,15,5.5,23.0,1.35,19.05,24.0,24.2,13.59
2018,10,1,17,30,0.0,10.0,1.4,18.7,10.0,9.64,0.0
2018,10,1,17,45,0.0,5.0,1.4,18.3,5.0,4.91,0.0
2018,10,1,18,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.0,1.1,16.25,2.0,1.97,0.0
2018,10,2,6,30,0.0,4.0,1.2,16.5,4.0,3.85,0.0
2018,10,2,6,45,0.0,7.5,1.25,16.8,7.5,7.23,0.52
2018,10,2,7,0,0.0,11.0,1.3,17.1,11.0,10.6,3.65
2018,10,2,7,15,0.0,13.5,1.25,17.6,13.5,13.02,5.87
2018,10,2,7,30,0.0,16.0,1.2,18.1,16.0,15.43,7.42
2018,10,2,7,45,9.0,37.5,1.15,18.65,40.5,37.18,25.4
2018,10,2,8,0,18.0,59.0,1.1,19.2,65.0,58.67,42.76
2018,10,2,8,15,112.0,116.5,1.15,19.8,165.5,123.84,92.1
2018,10,2,8,30,206.0,174.0,1.2,20.4,266.0,200.36,149.98
2018,10,2,8,45,154.0,184.0,1.25,21.0,256.5,207.0,157.11
2018,10,2,9,0,102.0,194.0,1.3,21.6,247.0,208.29,159.51
2018,10,2,9,15,166.5,222.5,1.35,22.05,317.0,263.56,201.5
2018,10,2,9,30,231.0,251.0,1.4,22.5,387.0,324.76,247.59
2018,10,2,9,45,170.0,266.5,1.45,22.95,369.5,322.79,246.22
2018,10,2,10,0,109.0,282.0,1.5,23.4,352.0,317.62,242.01
2018,10,2,10,15,125.5,300.5,1.55,23.8,384.5,347.67,264.3
2018,10,2,10,30,142.0,319.0,1.6,24.2,417.0,380.96,288.58
2018,10,2,10,45,133.5,318.0,1.65,24.55,412.0,382.24,289.06
2018,10,2,11,0,125.0,317.0,1.7,24.9,407.0,382.47,288.88
2018,10,2,11,15,209.5,314.5,1.65,25.15,468.5,441.88,333.42
2018,10,2,11,30,294.0,312.0,1.6,25.4,530.0,506.06,380.33
2018,10,2,11,45,403.5,283.0,1.6,25.65,583.5,566.58,424.91
2018,10,2,12,0,513.0,254.0,1.6,25.9,637.0,628.22,469.65
2018,10,2,12,15,476.0,272.5,1.55,26.0,626.0,629.61,469.02
2018,10,2,12,30,439.0,291.0,1.5,26.1,615.0,628.62,467.2
2018,10,2,12,45,336.0,311.5,1.45,26.25,557.0,573.59,426.7
2018,10,2,13,0,233.0,332.0,1.4,26.4,499.0,515.28,383.72
2018,10,2,13,15,135.5,298.0,1.45,26.35,394.5,408.31,306.54
2018,10,2,13,30,38.0,264.0,1.5,26.3,290.0,294.61,221.79
2018,10,2,13,45,145.0,255.5,1.5,26.25,349.0,374.23,284.72
2018,10,2,14,0,252.0,247.0,1.5,26.2,408.0,452.58,344.5
2018,10,2,14,15,292.5,240.0,1.6,26.0,417.0,474.04,361.58
2018,10,2,14,30,333.0,233.0,1.7,25.8,426.0,493.33,377.46
2018,10,2,14,45,389.5,203.0,1.8,25.65,413.5,503.44,387.21
2018,10,2,15,0,446.0,173.0,1.9,25.5,401.0,502.55,389.01
2018,10,2,15,15,371.5,168.5,1.9,25.5,347.0,439.33,341.7
2018,10,2,15,30,297.0,164.0,1.9,25.5,293.0,371.53,290.49
2018,10,2,15,45,322.0,140.0,2.1,24.8,265.0,351.91,277.65
2018,10,2,16,0,347.0,116.0,2.3,24.1,237.0,337.27,267.49
2018,10,2,16,15,283.5,98.0,2.35,23.55,186.5,264.5,210.11
2018,10,2,16,30,220.0,80.0,2.4,23.0,136.0,203.48,160.72
2018,10,2,16,45,238.0,65.0,2.45,22.5,113.0,194.36,151.74
2018,10,2,17,0,256.0,50.0,2.5,22.0,90.0,175.5,133.46
2018,10,2,17,15,150.0,34.0,2.5,21.4,55.5,109.03,77.02
2018,10,2,17,30,44.0,18.0,2.5,20.8,21.0,39.13,3.83
2018,10,2,17,45,22.0,9.0,2.45,20.25,10.5,14.75,0.0
2018,10,2,18,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.35,19.35,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,3,5,45,7.5,1.5,0.65,16.75,1.0,0.0,0.0
2018,10,3,6,0,15.0,3.0,0.6,16.8,2.0,0.0,0.0
2018,10,3,6,15,24.5,11.5,0.6,17.0,12.0,11.3,0.0
2018,10,3,6,30,34.0,20.0,0.6,17.2,22.0,18.07,4.96
2018,10,3,6,45,196.5,33.5,0.65,17.35,64.5,25.36,15.88
2018,10,3,7,0,359.0,47.0,0.7,17.5,107.0,34.68,24.64
2018,10,3,7,15,316.0,59.0,0.7,17.8,125.0,42.68,31.98
2018,10,3,7,30,273.0,71.0,0.7,18.1,143.0,56.58,38.24
2018,10,3,7,45,273.5,97.5,0.7,18.35,182.5,99.3,67.5
2018,10,3,8,0,274.0,124.0,0.7,18.6,222.0,137.07,96.18
2018,10,3,8,15,305.0,141.0,0.8,18.9,264.0,172.8,123.67
2018,10,3,8,30,336.0,158.0,0.9,19.2,306.0,211.55,154.5
2018,10,3,8,45,577.0,114.0,0.95,19.45,399.5,253.3,182.38
2018,10,3,9,0,818.0,70.0,1.0,19.7,493.0,326.5,237.6
2018,10,3,9,15,545.0,124.0,1.05,20.05,415.0,308.02,231.66
2018,10,3,9,30,272.0,178.0,1.1,20.4,337.0,273.66,209.93
2018,10,3,9,45,151.0,206.5,1.15,20.75,295.5,260.38,200.79
2018,10,3,10,0,30.0,235.0,1.2,21.1,254.0,235.89,181.44
2018,10,3,10,15,78.0,271.0,1.25,21.4,323.5,296.81,228.04
2018,10,3,10,30,126.0,307.0,1.3,21.7,393.0,360.42,275.62
2018,10,3,10,45,303.5,264.0,1.35,22.0,479.5,433.06,331.66
2018,10,3,11,0,481.0,221.0,1.4,22.3,566.0,516.41,394.85
2018,10,3,11,15,515.0,229.5,1.5,22.4,604.0,562.69,428.58
2018,10,3,11,30,549.0,238.0,1.6,22.5,642.0,609.33,462.48
2018,10,3,11,45,658.5,192.0,1.65,22.6,679.0,657.07,498.71
2018,10,3,12,0,768.0,146.0,1.7,22.7,716.0,704.5,534.48
2018,10,3,12,15,802.5,130.0,1.8,22.65,722.5,727.04,551.12
2018,10,3,12,30,837.0,114.0,1.9,22.6,729.0,747.36,566.08
2018,10,3,12,45,847.0,107.0,2.0,22.6,720.0,753.75,571.4
2018,10,3,13,0,857.0,100.0,2.1,22.6,711.0,759.17,576.29
2018,10,3,13,15,850.0,99.0,2.15,22.4,691.0,754.91,574.65
2018,10,3,13,30,843.0,98.0,2.2,22.2,671.0,747.71,571.16
2018,10,3,13,45,832.5,97.5,2.25,22.05,644.0,738.78,566.45
2018,10,3,14,0,822.0,97.0,2.3,21.9,617.0,724.17,557.8
2018,10,3,14,15,810.5,94.0,2.35,21.75,583.5,703.49,544.88
2018,10,3,14,30,799.0,91.0,2.4,21.6,550.0,680.38,530.19
2018,10,3,14,45,783.0,88.0,2.4,21.45,511.5,651.86,511.21
2018,10,3,15,0,767.0,85.0,2.4,21.3,473.0,621.44,490.2
2018,10,3,15,15,743.0,81.5,2.4,21.3,429.5,583.6,462.49
2018,10,3,15,30,719.0,78.0,2.4,21.3,386.0,544.74,433.46
2018,10,3,15,45,677.5,74.5,2.3,20.95,337.5,496.89,396.94
2018,10,3,16,0,636.0,71.0,2.2,20.6,289.0,448.08,358.76
2018,10,3,16,15,571.0,67.0,2.1,20.3,239.0,387.68,310.32
2018,10,3,16,30,506.0,63.0,2.0,20.0,189.0,330.64,263.19
2018,10,3,16,45,317.0,58.0,1.95,19.7,130.5,219.46,172.39
2018,10,3,17,0,128.0,53.0,1.9,19.4,72.0,120.7,91.36
2018,10,3,17,15,99.5,35.5,1.75,19.0,47.0,86.2,59.88
2018,10,3,17,30,71.0,18.0,1.6,18.6,22.0,47.09,0.0
2018,10,3,17,45,35.5,9.0,1.5,18.15,11.0,18.22,0.0
2018,10,3,18,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,1.65,14.95,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,1.7,15.0,2.0,0.0,0.0
2018,10,4,6,15,18.0,12.0,1.85,15.25,12.0,11.8,0.0
2018,10,4,6,30,20.0,21.0,2.0,15.5,22.0,19.69,4.72
2018,10,4,6,45,31.5,40.0,2.15,15.7,44.0,36.19,25.04
2018,10,4,7,0,43.0,59.0,2.3,15.9,66.0,52.36,40.12
2018,10,4,7,15,85.0,79.5,2.35,16.1,99.5,66.06,52.67
2018,10,4,7,30,127.0,100.0,2.4,16.3,133.0,84.56,64.26
2018,10,4,7,45,176.0,118.0,2.45,16.5,174.0,111.69,82.09
2018,10,4,8,0,225.0,136.0,2.5,16.7,215.0,139.69,101.58
2018,10,4,8,15,196.5,156.5,2.6,16.95,233.0,169.78,127.3
2018,10,4,8,30,168.0,177.0,2.7,17.2,251.0,192.81,147.57
2018,10,4,8,45,190.5,194.0,2.8,17.45,285.5,223.92,172.57
2018,10,4,9,0,213.0,211.0,2.9,17.7,320.0,257.04,199.24
2018,10,4,9,15,193.5,232.5,3.0,17.9,337.5,280.64,218.95
2018,10,4,9,30,174.0,254.0,3.1,18.1,355.0,302.39,236.68
2018,10,4,9,45,131.5,267.5,3.15,18.35,346.5,305.03,239.01
2018,10,4,10,0,89.0,281.0,3.2,18.6,338.0,306.01,239.55
2018,10,4,10,15,153.5,295.5,3.3,18.75,398.5,357.0,279.41
2018,10,4,10,30,218.0,310.0,3.4,18.9,459.0,414.54,324.0
2018,10,4,10,45,169.5,302.5,3.45,19.0,420.0,388.4,303.52
2018,10,4,11,0,121.0,295.0,3.5,19.1,381.0,358.43,280.03
2018,10,4,11,15,162.5,312.5,3.55,19.2,430.0,407.65,318.39
2018,10,4,11,30,204.0,330.0,3.6,19.3,479.0,458.82,357.64
2018,10,4,11,45,226.5,337.5,3.65,19.35,504.0,488.61,380.37
2018,10,4,12,0,249.0,345.0,3.7,19.4,529.0,521.21,405.15
2018,10,4,12,15,283.5,327.0,3.7,19.4,535.0,535.55,416.96
2018,10,4,12,30,318.0,309.0,3.7,19.4,541.0,549.41,428.56
2018,10,4,12,45,323.0,275.5,3.75,19.35,507.5,524.56,411.29
2018,10,4,13,0,328.0,242.0,3.8,19.3,474.0,497.91,392.73
2018,10,4,13,15,499.5,196.0,3.75,19.2,538.0,588.52,465.39
2018,10,4,13,30,671.0,150.0,3.7,19.1,602.0,673.83,532.29
2018,10,4,13,45,756.5,120.5,3.65,19.05,611.0,702.75,554.43
2018,10,4,14,0,842.0,91.0,3.6,19.0,620.0,725.33,571.72
2018,10,4,14,15,833.0,88.5,3.6,18.85,587.5,710.01,561.76
2018,10,4,14,30,824.0,86.0,3.6,18.7,555.0,688.84,547.73
2018,10,4,14,45,811.5,82.5,3.6,18.6,517.0,661.69,529.13
2018,10,4,15,0,799.0,79.0,3.6,18.5,479.0,632.42,508.47
2018,10,4,15,15,775.5,76.0,3.6,18.5,435.0,594.71,480.07
2018,10,4,15,30,752.0,73.0,3.6,18.5,391.0,555.9,450.25
2018,10,4,15,45,688.0,74.0,3.5,18.1,338.0,499.14,405.8
2018,10,4,16,0,624.0,75.0,3.4,17.7,285.0,443.0,360.83
2018,10,4,16,15,601.5,65.5,3.3,17.3,241.0,398.8,324.41
2018,10,4,16,30,579.0,56.0,3.2,16.9,197.0,354.76,286.58
2018,10,4,16,45,522.5,48.0,3.1,16.5,153.0,298.2,237.18
2018,10,4,17,0,466.0,40.0,3.0,16.1,109.0,245.36,189.23
2018,10,4,17,15,326.0,30.0,2.9,15.65,69.0,165.59,116.72
2018,10,4,17,30,186.0,20.0,2.8,15.2,29.0,87.71,0.0
2018,10,4,17,45,93.0,10.0,2.7,14.7,14.5,33.98,0.0
2018,10,4,18,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,5,6,15,137.0,12.0,1.55,11.8,20.5,11.8,0.0
2018,10,5,6,30,274.0,24.0,1.5,12.4,41.0,19.59,3.23
2018,10,5,6,45,401.0,32.5,1.4,13.0,83.5,24.74,15.49
2018,10,5,7,0,528.0,41.0,1.3,13.6,126.0,29.7,20.6
2018,10,5,7,15,595.5,46.0,1.25,13.95,174.0,34.4,25.09
2018,10,5,7,30,663.0,51.0,1.2,14.3,222.0,45.35,26.78
2018,10,5,7,45,704.5,55.0,1.1,14.65,271.0,87.29,43.82
2018,10,5,8,0,746.0,59.0,1.0,15.0,320.0,133.24,74.27
2018,10,5,8,15,704.5,77.0,1.0,15.5,351.5,178.4,113.17
2018,10,5,8,30,663.0,95.0,1.0,16.0,383.0,221.75,152.63
2018,10,5,8,45,663.5,106.0,1.0,16.5,419.5,265.6,191.18
2018,10,5,9,0,664.0,117.0,1.0,17.0,456.0,308.78,228.71
2018,10,5,9,15,546.5,161.0,1.0,17.6,454.5,338.59,256.55
2018,10,5,9,30,429.0,205.0,1.0,18.2,453.0,356.58,273.14
2018,10,5,9,45,634.5,151.0,1.0,18.85,541.0,419.99,321.57
2018,10,5,10,0,840.0,97.0,1.0,19.5,629.0,499.34,381.65
2018,10,5,10,15,869.5,90.5,0.9,20.05,661.0,543.84,414.41
2018,10,5,10,30,899.0,84.0,0.8,20.6,693.0,585.91,444.64
2018,10,5,10,45,903.5,85.0,0.75,21.15,711.5,619.87,468.41
2018,10,5,11,0,908.0,86.0,0.7,21.7,730.0,651.63,489.96
2018,10,5,11,15,805.0,131.5,0.7,22.0,709.0,654.31,490.25
2018,10,5,11,30,702.0,177.0,0.7,22.3,688.0,650.2,485.73
2018,10,5,11,45,552.0,225.5,0.75,22.6,628.5,609.36,455.67
2018,10,5,12,0,402.0,274.0,0.8,22.9,569.0,562.42,420.86
2018,10,5,12,15,559.0,222.5,0.95,22.9,629.5,634.7,476.63
2018,10,5,12,30,716.0,171.0,1.1,22.9,690.0,709.76,532.49
2018,10,5,12,45,792.0,135.0,1.25,22.9,700.0,736.54,553.04
2018,10,5,13,0,868.0,99.0,1.4,22.9,710.0,759.02,570.08
2018,10,5,13,15,718.0,152.0,1.6,22.95,647.5,707.9,536.65
2018,10,5,13,30,568.0,205.0,1.8,23.0,585.0,648.1,493.9
2018,10,5,13,45,702.0,149.0,1.95,23.0,599.5,690.85,529.23
2018,10,5,14,0,836.0,93.0,2.1,23.0,614.0,722.53,553.81
2018,10,5,14,15,838.5,86.0,2.25,22.8,584.0,703.94,542.83
2018,10,5,14,30,841.0,79.0,2.4,22.6,554.0,685.65,532.35
2018,10,5,14,45,823.0,77.0,2.5,22.4,514.0,659.5,515.75
2018,10,5,15,0,805.0,75.0,2.6,22.2,474.0,628.01,494.66
2018,10,5,15,15,779.0,72.0,2.6,22.2,429.0,588.61,465.72
2018,10,5,15,30,753.0,69.0,2.6,22.2,384.0,548.24,435.44
2018,10,5,15,45,721.0,66.0,2.8,21.6,337.5,503.75,402.65
2018,10,5,16,0,689.0,63.0,3.0,21.0,291.0,459.29,368.51
2018,10,5,16,15,611.5,60.5,3.05,20.4,238.5,395.01,316.99
2018,10,5,16,30,534.0,58.0,3.1,19.8,186.0,333.03,265.73
2018,10,5,16,45,432.0,50.0,3.15,19.25,137.5,258.98,203.52
2018,10,5,17,0,330.0,42.0,3.2,18.7,89.0,192.49,146.37
2018,10,5,17,15,247.5,30.5,3.25,18.2,57.5,137.45,93.45
2018,10,5,17,30,165.0,19.0,3.3,17.7,26.0,67.83,0.0
2018,10,5,17,45,82.5,9.5,3.4,17.15,13.0,9.34,0.0
2018,10,5,18,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,6,6,15,144.5,11.0,2.05,13.2,19.5,10.81,0.0
2018,10,6,6,30,289.0,22.0,2.2,13.8,39.0,17.73,0.54
2018,10,6,6,45,420.0,29.5,2.35,14.35,81.5,22.11,13.04
2018,10,6,7,0,551.0,37.0,2.5,14.9,124.0,28.76,19.58
2018,10,6,7,15,621.0,41.5,2.5,15.5,173.0,30.45,21.37
2018,10,6,7,30,691.0,46.0,2.5,16.1,222.0,39.25,22.65
2018,10,6,7,45,736.5,49.0,2.5,16.7,272.5,81.94,38.54
2018,10,6,8,0,782.0,52.0,2.5,17.3,323.0,132.93,72.15
2018,10,6,8,15,812.0,55.0,2.6,17.95,371.5,181.5,110.51
2018,10,6,8,30,842.0,58.0,2.7,18.6,420.0,232.24,153.76
2018,10,6,8,45,864.0,60.0,2.75,19.25,465.5,281.92,197.56
2018,10,6,9,0,886.0,62.0,2.8,19.9,511.0,332.49,241.96
2018,10,6,9,15,898.5,64.5,2.8,20.3,550.0,380.75,284.22
2018,10,6,9,30,911.0,67.0,2.8,20.7,589.0,428.54,325.07
2018,10,6,9,45,918.5,70.5,2.8,21.15,622.5,474.36,363.21
2018,10,6,10,0,926.0,74.0,2.8,21.6,656.0,518.87,399.21
2018,10,6,10,15,934.5,74.5,2.85,21.85,683.0,559.55,431.84
2018,10,6,10,30,943.0,75.0,2.9,22.1,710.0,598.54,462.43
2018,10,6,10,45,948.5,76.0,2.9,22.4,729.5,634.36,489.72
2018,10,6,11,0,954.0,77.0,2.9,22.7,749.0,667.94,514.75
2018,10,6,11,15,957.5,77.0,2.95,22.85,760.5,696.82,536.47
2018,10,6,11,30,961.0,77.0,3.0,23.0,772.0,723.01,555.27
2018,10,6,11,45,962.0,76.5,3.05,23.2,775.0,744.16,569.73
2018,10,6,12,0,963.0,76.0,3.1,23.4,778.0,762.28,582.13
2018,10,6,12,15,961.0,76.0,3.15,23.5,772.5,775.63,591.5
2018,10,6,12,30,959.0,76.0,3.2,23.6,767.0,785.73,598.73
2018,10,6,12,45,955.0,75.5,3.3,23.7,753.5,790.57,602.67
2018,10,6,13,0,951.0,75.0,3.4,23.8,740.0,792.09,604.45
2018,10,6,13,15,945.5,74.0,3.45,23.85,719.0,788.68,602.79
2018,10,6,13,30,940.0,73.0,3.5,23.9,698.0,782.03,599.0
2018,10,6,13,45,932.0,71.5,3.6,23.95,669.5,769.8,591.61
2018,10,6,14,0,924.0,70.0,3.7,24.0,641.0,754.5,582.13
2018,10,6,14,15,912.0,69.5,3.75,23.9,606.5,734.52,569.45
2018,10,6,14,30,900.0,69.0,3.8,23.8,572.0,711.88,554.86
2018,10,6,14,45,883.5,67.0,3.85,23.75,531.0,682.0,534.79
2018,10,6,15,0,867.0,65.0,3.9,23.7,490.0,650.02,513.0
2018,10,6,15,15,845.0,62.5,3.9,23.7,444.5,612.13,485.07
2018,10,6,15,30,823.0,60.0,3.9,23.7,399.0,572.95,455.39
2018,10,6,15,45,790.0,57.0,3.85,23.3,350.0,529.37,421.99
2018,10,6,16,0,757.0,54.0,3.8,22.9,301.0,482.25,384.84
2018,10,6,16,15,705.5,50.5,3.6,22.3,250.5,425.55,338.96
2018,10,6,16,30,654.0,47.0,3.4,21.7,200.0,370.94,293.09
2018,10,6,16,45,571.5,41.5,3.2,21.1,151.5,303.36,235.58
2018,10,6,17,0,489.0,36.0,3.0,20.5,103.0,244.97,183.7
2018,10,6,17,15,341.0,27.0,3.0,19.9,64.0,164.31,107.42
2018,10,6,17,30,193.0,18.0,3.0,19.3,25.0,74.26,0.0
2018,10,6,17,45,96.5,9.0,3.0,18.7,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.45,17.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.45,17.9,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.45,17.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.55,17.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.7,16.55,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,7,6,15,148.5,11.0,3.65,15.1,19.5,10.81,0.0
2018,10,7,6,30,297.0,22.0,3.8,15.5,39.0,17.95,0.0
2018,10,7,6,45,429.5,30.0,3.95,15.9,82.0,22.76,13.34
2018,10,7,7,0,562.0,38.0,4.1,16.3,125.0,29.95,20.44
2018,10,7,7,15,631.0,43.0,4.3,16.75,174.5,32.0,22.58
2018,10,7,7,30,700.0,48.0,4.5,17.2,224.0,38.95,28.85
2018,10,7,7,45,742.5,52.0,4.65,17.65,274.5,82.6,39.47
2018,10,7,8,0,785.0,56.0,4.8,18.1,325.0,130.31,69.94
2018,10,7,8,15,813.5,59.5,4.85,18.55,373.5,179.12,108.47
2018,10,7,8,30,842.0,63.0,4.9,19.0,422.0,233.86,155.21
2018,10,7,8,45,861.5,65.5,4.9,19.5,466.5,283.3,199.24
2018,10,7,9,0,881.0,68.0,4.9,20.0,511.0,333.38,243.85
2018,10,7,9,15,896.0,70.0,4.9,20.4,550.5,381.83,286.76
2018,10,7,9,30,911.0,72.0,4.9,20.8,590.0,430.02,328.54
2018,10,7,9,45,921.5,73.5,4.9,21.2,623.5,475.26,367.05
2018,10,7,10,0,932.0,75.0,4.9,21.6,657.0,519.4,403.65
2018,10,7,10,15,936.5,77.0,4.85,21.95,682.5,559.58,436.23
2018,10,7,10,30,941.0,79.0,4.8,22.3,708.0,597.79,466.43
2018,10,7,10,45,942.0,81.0,4.75,22.6,725.5,631.83,492.84
2018,10,7,11,0,943.0,83.0,4.7,22.9,743.0,663.37,516.76
2018,10,7,11,15,942.5,84.5,4.65,23.2,753.0,690.83,537.19
2018,10,7,11,30,942.0,86.0,4.6,23.5,763.0,715.47,555.06
2018,10,7,11,45,938.0,88.0,4.55,23.75,764.5,735.31,568.33
2018,10,7,12,0,934.0,90.0,4.5,24.0,766.0,752.04,579.39
2018,10,7,12,15,934.0,89.0,4.45,24.2,761.0,765.47,588.26
2018,10,7,12,30,934.0,88.0,4.4,24.4,756.0,775.79,595.12
2018,10,7,12,45,932.0,87.0,4.35,24.6,743.5,781.46,598.81
2018,10,7,13,0,930.0,86.0,4.3,24.8,731.0,783.93,600.37
2018,10,7,13,15,921.5,86.0,4.3,24.9,709.5,779.41,597.54
2018,10,7,13,30,913.0,86.0,4.3,25.0,688.0,771.76,592.65
2018,10,7,13,45,901.0,85.0,4.25,25.1,658.5,757.42,582.95
2018,10,7,14,0,889.0,84.0,4.2,25.2,629.0,740.2,571.32
2018,10,7,14,15,876.0,82.5,4.2,25.2,594.0,719.0,557.27
2018,10,7,14,30,863.0,81.0,4.2,25.2,559.0,695.28,541.4
2018,10,7,14,45,845.0,78.5,4.15,25.2,518.0,668.24,522.9
2018,10,7,15,0,827.0,76.0,4.1,25.2,477.0,635.79,499.49
2018,10,7,15,15,802.0,73.5,4.1,25.2,432.0,597.22,470.9
2018,10,7,15,30,777.0,71.0,4.1,25.2,387.0,557.57,440.87
2018,10,7,15,45,746.5,66.0,3.75,24.85,339.0,511.15,404.88
2018,10,7,16,0,716.0,61.0,3.4,24.5,291.0,464.63,367.82
2018,10,7,16,15,673.0,54.5,3.1,23.75,241.5,410.39,324.2
2018,10,7,16,30,630.0,48.0,2.8,23.0,192.0,357.71,280.18
2018,10,7,16,45,556.0,41.5,2.5,22.25,145.0,293.92,226.01
2018,10,7,17,0,482.0,35.0,2.2,21.5,98.0,238.79,176.86
2018,10,7,17,15,336.0,26.0,2.2,20.9,60.5,158.43,98.19
2018,10,7,17,30,190.0,17.0,2.2,20.3,23.0,71.5,0.0
2018,10,7,17,45,95.0,8.5,2.15,19.7,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.1,18.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.1,17.95,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,8,6,15,147.5,10.5,2.45,15.9,18.5,10.32,0.0
2018,10,8,6,30,295.0,21.0,2.6,16.5,37.0,17.12,0.0
2018,10,8,6,45,428.5,28.0,2.7,17.1,78.5,22.98,13.31
2018,10,8,7,0,562.0,35.0,2.8,17.7,120.0,27.18,17.89
2018,10,8,7,15,630.5,40.0,2.95,18.2,169.0,29.42,20.16
2018,10,8,7,30,699.0,45.0,3.1,18.7,218.0,34.19,24.49
2018,10,8,7,45,741.0,48.0,3.3,19.2,267.0,76.78,35.17
2018,10,8,8,0,783.0,51.0,3.5,19.7,316.0,127.25,67.21
2018,10,8,8,15,811.0,53.5,3.55,20.2,363.5,174.88,104.13
2018,10,8,8,30,839.0,56.0,3.6,20.7,411.0,224.44,146.1
2018,10,8,8,45,858.5,58.0,3.65,21.2,454.5,273.08,189.02
2018,10,8,9,0,878.0,60.0,3.7,21.7,498.0,322.37,232.55
2018,10,8,9,15,892.0,61.5,3.65,22.1,536.5,369.67,274.08
2018,10,8,9,30,906.0,63.0,3.6,22.5,575.0,416.63,314.37
2018,10,8,9,45,916.0,64.0,3.55,22.95,607.5,460.8,351.42
2018,10,8,10,0,926.0,65.0,3.5,23.4,640.0,503.81,386.5
2018,10,8,10,15,933.0,66.0,3.5,23.75,666.0,543.93,418.66
2018,10,8,10,30,940.0,67.0,3.5,24.1,692.0,582.25,448.64
2018,10,8,10,45,944.5,68.5,3.45,24.45,711.0,617.64,475.55
2018,10,8,11,0,949.0,70.0,3.4,24.8,730.0,650.72,500.13
2018,10,8,11,15,952.0,70.0,3.35,25.05,741.0,678.92,520.89
2018,10,8,11,30,955.0,70.0,3.3,25.3,752.0,704.41,538.86
2018,10,8,11,45,955.5,69.5,3.2,25.55,754.5,724.87,552.11
2018,10,8,12,0,956.0,69.0,3.1,25.8,757.0,742.31,563.21
2018,10,8,12,15,954.0,69.5,3.05,25.95,752.0,755.88,572.11
2018,10,8,12,30,952.0,70.0,3.0,26.1,747.0,766.25,578.87
2018,10,8,12,45,948.0,70.0,2.9,26.25,734.0,771.39,581.85
2018,10,8,13,0,944.0,70.0,2.8,26.4,721.0,773.27,582.7
2018,10,8,13,15,938.0,69.5,2.7,26.45,700.0,769.89,580.28
2018,10,8,13,30,932.0,69.0,2.6,26.5,679.0,763.31,575.8
2018,10,8,13,45,923.0,68.5,2.55,26.55,651.0,751.41,568.06
2018,10,8,14,0,914.0,68.0,2.5,26.6,623.0,736.52,558.38
2018,10,8,14,15,902.0,66.5,2.45,26.5,588.5,715.54,544.84
2018,10,8,14,30,890.0,65.0,2.4,26.4,554.0,691.93,529.49
2018,10,8,14,45,873.0,63.5,2.35,26.35,513.5,662.51,509.84
2018,10,8,15,0,856.0,62.0,2.3,26.3,473.0,631.07,488.34
2018,10,8,15,15,833.5,59.5,2.3,26.3,428.0,593.27,461.03
2018,10,8,15,30,811.0,57.0,2.3,26.3,383.0,554.25,432.16
2018,10,8,15,45,778.0,54.5,2.15,25.85,335.0,511.86,400.01
2018,10,8,16,0,745.0,52.0,2.0,25.4,287.0,466.03,364.31
2018,10,8,16,15,695.5,48.0,1.85,24.6,237.5,410.67,320.55
2018,10,8,16,30,646.0,44.0,1.7,23.8,188.0,357.32,276.63
2018,10,8,16,45,564.5,38.5,1.6,23.0,141.0,291.38,221.56
2018,10,8,17,0,483.0,33.0,1.5,22.2,94.0,230.79,168.67
2018,10,8,17,15,324.0,24.0,1.55,21.4,57.0,149.29,85.99
2018,10,8,17,30,165.0,15.0,1.6,20.6,20.0,61.55,0.0
2018,10,8,17,45,82.5,7.5,1.7,19.8,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
