Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,9,6,15,119.5,10.5,0.7,13.6,16.5,10.32,0.0
2018,10,9,6,30,239.0,21.0,0.8,14.1,33.0,17.33,0.0
2018,10,9,6,45,373.5,29.0,0.9,14.55,73.0,22.17,12.7
2018,10,9,7,0,508.0,37.0,1.0,15.0,113.0,26.84,17.83
2018,10,9,7,15,582.5,42.5,1.05,15.6,161.0,31.86,22.6
2018,10,9,7,30,657.0,48.0,1.1,16.2,209.0,34.63,25.19
2018,10,9,7,45,703.5,52.0,1.15,16.75,258.5,75.93,36.79
2018,10,9,8,0,750.0,56.0,1.2,17.3,308.0,121.73,64.73
2018,10,9,8,15,781.5,59.0,1.15,17.9,355.5,168.54,100.55
2018,10,9,8,30,813.0,62.0,1.1,18.5,403.0,217.79,141.62
2018,10,9,8,45,835.0,64.5,1.0,19.15,447.0,270.01,186.39
2018,10,9,9,0,857.0,67.0,0.9,19.8,491.0,319.36,228.62
2018,10,9,9,15,872.5,69.0,0.85,20.45,530.0,366.67,268.64
2018,10,9,9,30,888.0,71.0,0.8,21.1,569.0,413.8,307.3
2018,10,9,9,45,899.0,72.5,0.7,21.75,602.0,458.1,342.26
2018,10,9,10,0,910.0,74.0,0.6,22.4,635.0,501.38,374.99
2018,10,9,10,15,918.5,74.5,0.6,23.0,661.0,541.18,404.88
2018,10,9,10,30,927.0,75.0,0.6,23.6,687.0,579.33,432.64
2018,10,9,10,45,933.0,75.5,0.6,24.2,706.0,614.18,457.28
2018,10,9,11,0,939.0,76.0,0.6,24.8,725.0,646.84,479.73
2018,10,9,11,15,926.0,83.0,0.8,25.05,731.5,671.48,499.01
2018,10,9,11,30,913.0,90.0,1.0,25.3,738.0,692.8,515.72
2018,10,9,11,45,792.5,140.5,1.2,25.55,704.5,681.59,508.01
2018,10,9,12,0,672.0,191.0,1.4,25.8,671.0,663.85,495.43
2018,10,9,12,15,641.0,202.0,1.65,25.75,657.5,664.85,498.17
2018,10,9,12,30,610.0,213.0,1.9,25.7,644.0,662.99,498.45
2018,10,9,12,45,671.5,184.5,2.1,25.65,651.0,686.53,518.13
2018,10,9,13,0,733.0,156.0,2.3,25.6,658.0,707.59,535.9
2018,10,9,13,15,747.5,144.5,2.55,25.4,643.0,708.87,539.48
2018,10,9,13,30,762.0,133.0,2.8,25.2,628.0,707.22,541.05
2018,10,9,13,45,775.0,122.0,3.0,25.0,607.0,700.39,538.36
2018,10,9,14,0,788.0,111.0,3.2,24.8,586.0,692.1,534.68
2018,10,9,14,15,744.5,114.0,3.35,24.4,542.0,657.78,511.77
2018,10,9,14,30,701.0,117.0,3.5,24.0,498.0,620.74,486.13
2018,10,9,14,45,730.5,102.0,3.65,23.6,473.0,611.65,481.87
2018,10,9,15,0,760.0,87.0,3.8,23.2,448.0,596.88,472.96
2018,10,9,15,15,766.0,77.5,3.8,23.2,411.0,571.61,454.26
2018,10,9,15,30,772.0,68.0,3.8,23.2,374.0,543.56,432.92
2018,10,9,15,45,736.5,64.0,3.85,22.05,326.0,495.9,397.35
2018,10,9,16,0,701.0,60.0,3.9,20.9,278.0,448.49,360.58
2018,10,9,16,15,647.0,55.0,3.85,20.15,229.0,391.49,313.99
2018,10,9,16,30,593.0,50.0,3.8,19.4,180.0,339.72,269.8
2018,10,9,16,45,504.0,43.0,3.7,18.7,133.5,271.92,211.47
2018,10,9,17,0,415.0,36.0,3.6,18.0,87.0,210.55,156.53
2018,10,9,17,15,266.5,25.0,3.55,17.4,52.0,128.68,68.13
2018,10,9,17,30,118.0,14.0,3.5,16.8,17.0,46.7,0.0
2018,10,9,17,45,59.0,7.0,3.4,16.15,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,10,6,15,54.0,9.5,0.6,12.45,12.0,9.34,0.0
2018,10,10,6,30,108.0,19.0,0.7,12.8,24.0,14.99,0.0
2018,10,10,6,45,255.5,32.0,0.8,13.15,64.0,25.29,15.17
2018,10,10,7,0,403.0,45.0,0.9,13.5,104.0,34.5,24.62
2018,10,10,7,15,484.0,53.0,0.9,13.9,150.5,38.48,28.62
2018,10,10,7,30,565.0,61.0,0.9,14.3,197.0,42.35,32.27
2018,10,10,7,45,596.0,68.0,0.9,14.65,240.0,78.95,43.69
2018,10,10,8,0,627.0,75.0,0.9,15.0,283.0,120.29,69.5
2018,10,10,8,15,498.5,98.0,0.85,15.5,279.0,154.24,101.72
2018,10,10,8,30,370.0,121.0,0.8,16.0,275.0,175.24,125.22
2018,10,10,8,45,428.0,134.5,0.7,16.5,331.0,221.4,161.98
2018,10,10,9,0,486.0,148.0,0.6,17.0,387.0,272.71,202.78
2018,10,10,9,15,662.0,117.0,0.55,17.5,470.0,329.16,245.43
2018,10,10,9,30,838.0,86.0,0.5,18.0,553.0,402.09,301.11
2018,10,10,9,45,854.5,86.0,0.45,18.55,586.5,448.25,337.51
2018,10,10,10,0,871.0,86.0,0.4,19.1,620.0,490.98,370.39
2018,10,10,10,15,879.0,87.5,0.45,19.5,645.5,530.04,400.68
2018,10,10,10,30,887.0,89.0,0.5,19.9,671.0,567.51,429.06
2018,10,10,10,45,891.5,90.0,0.55,20.35,689.0,600.74,453.68
2018,10,10,11,0,896.0,91.0,0.6,20.8,707.0,631.79,476.26
2018,10,10,11,15,898.5,92.0,0.7,21.05,717.5,659.28,496.89
2018,10,10,11,30,901.0,93.0,0.8,21.3,728.0,684.22,515.5
2018,10,10,11,45,901.0,93.0,0.9,21.55,730.5,703.83,530.13
2018,10,10,12,0,901.0,93.0,1.0,21.8,733.0,720.58,542.0
2018,10,10,12,15,898.5,93.5,1.15,21.85,727.5,733.13,552.07
2018,10,10,12,30,896.0,94.0,1.3,21.9,722.0,742.66,560.17
2018,10,10,12,45,891.0,93.5,1.4,22.0,708.5,746.3,563.71
2018,10,10,13,0,886.0,93.0,1.5,22.1,695.0,746.85,565.27
2018,10,10,13,15,878.5,92.5,1.7,22.05,674.0,742.52,564.76
2018,10,10,13,30,871.0,92.0,1.9,22.0,653.0,735.2,562.13
2018,10,10,13,45,860.0,91.0,2.05,21.9,625.0,721.92,555.01
2018,10,10,14,0,849.0,90.0,2.2,21.8,597.0,709.07,548.18
2018,10,10,14,15,834.5,88.0,2.35,21.6,562.5,687.05,534.89
2018,10,10,14,30,820.0,86.0,2.5,21.4,528.0,662.65,519.73
2018,10,10,14,45,799.0,84.0,2.6,21.2,488.0,631.76,498.48
2018,10,10,15,0,778.0,82.0,2.7,21.0,448.0,599.17,475.38
2018,10,10,15,15,751.0,78.5,2.7,21.0,403.5,559.77,445.88
2018,10,10,15,30,724.0,75.0,2.7,21.0,359.0,519.53,415.05
2018,10,10,15,45,683.5,71.0,2.9,20.2,311.5,472.91,380.0
2018,10,10,16,0,643.0,67.0,3.1,19.4,264.0,425.15,342.6
2018,10,10,16,15,582.5,62.0,3.15,18.75,216.0,367.67,295.52
2018,10,10,16,30,522.0,57.0,3.2,18.1,168.0,313.21,249.22
2018,10,10,16,45,429.0,48.0,3.2,17.5,123.0,244.61,190.36
2018,10,10,17,0,336.0,39.0,3.2,16.9,78.0,182.71,135.21
2018,10,10,17,15,207.5,25.5,3.2,16.35,46.0,108.12,48.52
2018,10,10,17,30,79.0,12.0,3.2,15.8,14.0,33.5,0.0
2018,10,10,17,45,39.5,6.0,3.2,15.25,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,6,15,52.5,9.0,1.05,12.1,11.5,8.85,0.0
2018,10,11,6,30,105.0,18.0,1.1,12.5,23.0,14.21,0.0
2018,10,11,6,45,161.5,29.0,1.15,12.95,47.0,22.3,12.47
2018,10,11,7,0,218.0,40.0,1.2,13.4,71.0,29.98,20.62
2018,10,11,7,15,249.0,52.0,1.15,13.75,101.0,38.07,28.24
2018,10,11,7,30,280.0,64.0,1.1,14.1,131.0,45.77,35.32
2018,10,11,7,45,152.5,91.0,1.05,14.5,128.5,80.82,58.75
2018,10,11,8,0,25.0,118.0,1.0,14.9,126.0,107.92,84.56
2018,10,11,8,15,84.5,144.0,0.9,15.4,177.5,141.34,109.09
2018,10,11,8,30,144.0,170.0,0.8,15.9,229.0,177.49,135.79
2018,10,11,8,45,189.5,187.5,0.7,16.4,274.5,212.97,162.73
2018,10,11,9,0,235.0,205.0,0.6,16.9,320.0,249.41,190.53
2018,10,11,9,15,443.5,171.5,0.55,17.4,409.5,301.6,227.9
2018,10,11,9,30,652.0,138.0,0.5,17.9,499.0,372.99,281.21
2018,10,11,9,45,743.5,117.5,0.45,18.4,552.0,422.32,319.17
2018,10,11,10,0,835.0,97.0,0.4,18.9,605.0,479.01,362.07
2018,10,11,10,15,845.0,98.5,0.45,19.35,631.0,518.08,392.17
2018,10,11,10,30,855.0,100.0,0.5,19.8,657.0,555.83,420.7
2018,10,11,10,45,862.5,100.5,0.55,20.3,676.0,590.78,446.48
2018,10,11,11,0,870.0,101.0,0.6,20.8,695.0,622.32,469.34
2018,10,11,11,15,875.0,101.0,0.6,21.15,706.5,649.73,488.6
2018,10,11,11,30,880.0,101.0,0.6,21.5,718.0,674.77,505.86
2018,10,11,11,45,882.5,100.5,0.55,21.85,721.0,695.15,518.98
2018,10,11,12,0,885.0,100.0,0.5,22.2,724.0,712.8,529.6
2018,10,11,12,15,885.5,99.0,0.55,22.4,719.5,725.74,538.47
2018,10,11,12,30,886.0,98.0,0.6,22.6,715.0,735.74,545.53
2018,10,11,12,45,885.0,96.0,0.65,22.8,702.5,740.65,549.34
2018,10,11,13,0,884.0,94.0,0.7,23.0,690.0,742.5,551.28
2018,10,11,13,15,878.5,93.0,0.85,23.05,670.0,739.09,551.51
2018,10,11,13,30,873.0,92.0,1.0,23.1,650.0,732.67,549.71
2018,10,11,13,45,864.5,90.0,1.1,23.15,622.5,720.1,543.08
2018,10,11,14,0,856.0,88.0,1.2,23.2,595.0,704.71,534.53
2018,10,11,14,15,843.0,85.5,1.3,23.1,560.5,686.23,524.05
2018,10,11,14,30,830.0,83.0,1.4,23.0,526.0,662.17,509.51
2018,10,11,14,45,812.0,80.5,1.5,22.9,486.5,632.55,489.91
2018,10,11,15,0,794.0,78.0,1.6,22.8,447.0,601.07,468.39
2018,10,11,15,15,767.5,74.0,1.6,22.8,402.0,561.11,439.26
2018,10,11,15,30,741.0,70.0,1.6,22.8,357.0,520.25,408.75
2018,10,11,15,45,703.0,66.0,1.8,22.25,309.5,472.47,373.62
2018,10,11,16,0,665.0,62.0,2.0,21.7,262.0,427.46,338.91
2018,10,11,16,15,607.0,57.0,2.05,20.95,214.0,370.73,293.37
2018,10,11,16,30,549.0,52.0,2.1,20.2,166.0,316.87,248.31
2018,10,11,16,45,456.5,43.5,2.15,19.45,121.0,248.55,190.5
2018,10,11,17,0,364.0,35.0,2.2,18.7,76.0,187.07,135.71
2018,10,11,17,15,222.0,22.5,2.35,18.05,43.5,106.99,35.66
2018,10,11,17,30,80.0,10.0,2.5,17.4,11.0,31.45,0.0
2018,10,11,17,45,40.0,5.0,2.65,16.75,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,12,6,15,81.0,9.0,1.6,12.8,12.5,8.85,0.0
2018,10,12,6,30,162.0,18.0,1.7,13.3,25.0,17.69,0.0
2018,10,12,6,45,298.5,29.5,1.75,13.75,63.0,23.26,12.88
2018,10,12,7,0,435.0,41.0,1.8,14.2,101.0,31.13,21.47
2018,10,12,7,15,516.0,47.5,1.85,14.85,147.5,33.99,24.45
2018,10,12,7,30,597.0,54.0,1.9,15.5,194.0,36.83,27.16
2018,10,12,7,45,649.0,59.0,1.9,16.1,243.0,69.9,35.91
2018,10,12,8,0,701.0,64.0,1.9,16.7,292.0,117.03,63.94
2018,10,12,8,15,736.0,68.0,1.9,17.55,339.5,162.32,97.58
2018,10,12,8,30,771.0,72.0,1.9,18.4,387.0,210.47,137.13
2018,10,12,8,45,796.5,74.0,1.9,19.3,430.5,257.08,177.27
2018,10,12,9,0,822.0,76.0,1.9,20.2,474.0,305.06,218.67
2018,10,12,9,15,844.0,77.0,1.85,20.85,514.0,352.03,258.96
2018,10,12,9,30,866.0,78.0,1.8,21.5,554.0,402.44,300.85
2018,10,12,9,45,884.0,78.0,1.75,22.15,588.5,447.18,337.38
2018,10,12,10,0,902.0,78.0,1.7,22.8,623.0,491.45,372.41
2018,10,12,10,15,911.0,79.0,1.75,23.4,649.5,531.45,403.71
2018,10,12,10,30,920.0,80.0,1.8,24.0,676.0,569.84,432.97
2018,10,12,10,45,926.0,81.0,1.8,24.6,695.0,604.74,458.68
2018,10,12,11,0,932.0,82.0,1.8,25.2,714.0,637.46,482.17
2018,10,12,11,15,935.5,82.0,1.8,25.6,725.0,665.32,502.09
2018,10,12,11,30,939.0,82.0,1.8,26.0,736.0,690.56,519.79
2018,10,12,11,45,941.0,82.0,1.8,26.4,739.5,712.05,534.35
2018,10,12,12,0,943.0,82.0,1.8,26.8,743.0,730.62,546.05
2018,10,12,12,15,941.5,82.5,1.9,26.95,738.0,744.27,555.73
2018,10,12,12,30,940.0,83.0,2.0,27.1,733.0,754.77,563.42
2018,10,12,12,45,936.5,82.0,2.05,27.2,719.5,759.1,566.78
2018,10,12,13,0,933.0,81.0,2.1,27.3,706.0,760.2,568.11
2018,10,12,13,15,927.0,80.0,2.25,27.25,685.0,756.29,567.19
2018,10,12,13,30,921.0,79.0,2.4,27.2,664.0,749.22,564.16
2018,10,12,13,45,912.0,77.5,2.5,27.15,635.5,736.38,556.89
2018,10,12,14,0,903.0,76.0,2.6,27.1,607.0,720.59,547.61
2018,10,12,14,15,890.5,75.0,2.7,26.9,572.5,700.12,535.33
2018,10,12,14,30,878.0,74.0,2.8,26.7,538.0,677.11,521.16
2018,10,12,14,45,860.5,71.0,2.85,26.45,497.0,646.21,500.56
2018,10,12,15,0,843.0,68.0,2.9,26.2,456.0,613.34,477.58
2018,10,12,15,15,817.5,65.5,2.9,26.2,410.5,577.9,451.33
2018,10,12,15,30,792.0,63.0,2.9,26.2,365.0,538.01,421.17
2018,10,12,15,45,756.5,59.5,2.85,25.3,317.0,490.78,385.85
2018,10,12,16,0,721.0,56.0,2.8,24.4,269.0,443.77,349.31
2018,10,12,16,15,668.0,50.5,2.7,23.35,219.5,386.76,303.59
2018,10,12,16,30,615.0,45.0,2.6,22.3,170.0,332.05,257.78
2018,10,12,16,45,524.0,38.5,2.45,21.25,124.0,267.24,202.54
2018,10,12,17,0,433.0,32.0,2.3,20.2,78.0,206.48,147.07
2018,10,12,17,15,268.5,21.0,2.4,19.5,44.5,117.6,21.1
2018,10,12,17,30,104.0,10.0,2.5,18.8,11.0,37.48,0.0
2018,10,12,17,45,52.0,5.0,2.55,18.1,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,13,6,15,106.0,9.0,1.0,12.45,13.0,0.0,0.0
2018,10,13,6,30,212.0,18.0,1.0,13.0,26.0,17.69,0.0
2018,10,13,6,45,362.5,26.5,1.0,13.5,65.5,20.53,10.42
2018,10,13,7,0,513.0,35.0,1.0,14.0,105.0,28.16,18.89
2018,10,13,7,15,592.0,41.0,1.05,14.55,153.5,31.21,22.03
2018,10,13,7,30,671.0,47.0,1.1,15.1,202.0,34.25,24.93
2018,10,13,7,45,719.5,50.5,1.1,15.7,251.5,66.44,32.15
2018,10,13,8,0,768.0,54.0,1.1,16.3,301.0,112.07,57.46
2018,10,13,8,15,799.5,57.5,1.1,17.05,349.0,159.67,92.63
2018,10,13,8,30,831.0,61.0,1.1,17.8,397.0,213.36,136.72
2018,10,13,8,45,853.0,63.0,1.1,18.55,441.0,261.78,178.49
2018,10,13,9,0,875.0,65.0,1.1,19.3,485.0,311.03,221.1
2018,10,13,9,15,889.5,67.5,1.15,19.9,524.0,358.84,262.38
2018,10,13,9,30,904.0,70.0,1.2,20.5,563.0,406.35,302.45
2018,10,13,9,45,914.5,72.0,1.2,21.1,596.0,451.18,339.23
2018,10,13,10,0,925.0,74.0,1.2,21.7,629.0,494.91,373.98
2018,10,13,10,15,932.5,75.0,1.25,22.15,655.0,534.88,405.44
2018,10,13,10,30,940.0,76.0,1.3,22.6,681.0,573.1,434.76
2018,10,13,10,45,945.0,77.0,1.35,23.1,699.5,607.95,460.84
2018,10,13,11,0,950.0,78.0,1.4,23.6,718.0,640.52,484.68
2018,10,13,11,15,952.5,78.5,1.45,23.85,728.5,668.61,505.37
2018,10,13,11,30,955.0,79.0,1.5,24.1,739.0,693.99,523.84
2018,10,13,11,45,955.0,79.0,1.6,24.35,741.5,714.38,538.86
2018,10,13,12,0,955.0,79.0,1.7,24.6,744.0,731.74,550.9
2018,10,13,12,15,953.5,79.0,1.75,24.7,738.5,744.96,560.12
2018,10,13,12,30,952.0,79.0,1.8,24.8,733.0,754.98,567.29
2018,10,13,12,45,948.5,78.5,1.9,24.85,719.5,759.84,571.58
2018,10,13,13,0,945.0,78.0,2.0,24.9,706.0,761.44,573.79
2018,10,13,13,15,939.0,76.5,2.05,24.85,684.5,756.95,571.79
2018,10,13,13,30,933.0,75.0,2.1,24.8,663.0,749.24,567.72
2018,10,13,13,45,924.0,74.0,2.2,24.75,634.5,736.82,560.82
2018,10,13,14,0,915.0,73.0,2.3,24.7,606.0,721.43,551.86
2018,10,13,14,15,902.5,71.5,2.35,24.5,571.0,700.24,538.82
2018,10,13,14,30,890.0,70.0,2.4,24.3,536.0,676.46,523.88
2018,10,13,14,45,872.0,67.5,2.45,24.15,495.0,645.58,502.99
2018,10,13,15,0,854.0,65.0,2.5,24.0,454.0,612.73,479.75
2018,10,13,15,15,828.5,63.0,2.5,24.0,408.5,577.65,453.61
2018,10,13,15,30,803.0,61.0,2.5,24.0,363.0,538.14,423.56
2018,10,13,15,45,766.5,57.5,2.55,23.15,314.5,490.18,387.64
2018,10,13,16,0,730.0,54.0,2.6,22.3,266.0,442.51,350.41
2018,10,13,16,15,673.5,49.5,2.6,21.45,216.5,384.94,303.72
2018,10,13,16,30,617.0,45.0,2.6,20.6,167.0,329.84,257.06
2018,10,13,16,45,522.0,37.5,2.55,19.7,120.5,262.79,199.55
2018,10,13,17,0,427.0,30.0,2.5,18.8,74.0,200.17,141.31
2018,10,13,17,15,263.0,19.5,2.55,18.05,42.0,112.05,0.0
2018,10,13,17,30,99.0,9.0,2.6,17.3,10.0,34.75,0.0
2018,10,13,17,45,49.5,4.5,2.65,16.5,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,14,6,15,96.0,8.5,1.35,11.15,12.0,0.0,0.0
2018,10,14,6,30,192.0,17.0,1.4,11.7,24.0,16.71,0.0
2018,10,14,6,45,341.0,27.0,1.5,12.25,63.0,21.22,10.6
2018,10,14,7,0,490.0,37.0,1.6,12.8,102.0,27.8,18.6
2018,10,14,7,15,481.5,46.5,1.6,13.4,133.0,33.5,24.13
2018,10,14,7,30,473.0,56.0,1.6,14.0,164.0,38.87,29.13
2018,10,14,7,45,309.0,89.5,1.65,14.65,166.5,78.89,53.91
2018,10,14,8,0,145.0,123.0,1.7,15.3,169.0,117.78,87.94
2018,10,14,8,15,443.0,101.0,1.8,15.95,272.5,143.05,94.96
2018,10,14,8,30,741.0,79.0,1.9,16.6,376.0,206.05,135.28
2018,10,14,8,45,810.5,74.0,2.0,17.3,432.0,255.02,175.92
2018,10,14,9,0,880.0,69.0,2.1,18.0,488.0,312.98,224.64
2018,10,14,9,15,898.5,71.0,2.1,18.55,528.5,361.83,267.32
2018,10,14,9,30,917.0,73.0,2.1,19.1,569.0,410.7,309.1
2018,10,14,9,45,929.5,74.5,2.1,19.65,603.0,456.38,347.39
2018,10,14,10,0,942.0,76.0,2.1,20.2,637.0,501.06,383.79
2018,10,14,10,15,952.5,76.5,2.1,20.7,664.5,542.6,416.85
2018,10,14,10,30,963.0,77.0,2.1,21.2,692.0,582.53,447.77
2018,10,14,10,45,971.5,77.5,2.1,21.7,713.0,619.52,475.69
2018,10,14,11,0,980.0,78.0,2.1,22.2,734.0,654.36,501.34
2018,10,14,11,15,983.5,78.0,2.1,22.6,745.0,683.3,522.4
2018,10,14,11,30,987.0,78.0,2.1,23.0,756.0,709.47,541.09
2018,10,14,11,45,988.5,77.5,2.15,23.45,758.5,730.92,556.31
2018,10,14,12,0,990.0,77.0,2.2,23.9,761.0,749.28,568.26
2018,10,14,12,15,989.5,76.5,2.2,24.15,756.0,763.09,577.23
2018,10,14,12,30,989.0,76.0,2.2,24.4,751.0,773.6,584.05
2018,10,14,12,45,987.5,75.5,2.2,24.7,738.5,780.07,588.11
2018,10,14,13,0,986.0,75.0,2.2,25.0,726.0,783.18,590.01
2018,10,14,13,15,981.0,74.0,2.2,25.15,704.5,779.89,588.03
2018,10,14,13,30,976.0,73.0,2.2,25.3,683.0,773.26,583.93
2018,10,14,13,45,968.5,72.0,2.2,25.45,654.5,761.6,576.51
2018,10,14,14,0,961.0,71.0,2.2,25.6,626.0,746.8,567.03
2018,10,14,14,15,949.5,69.0,2.2,25.55,590.0,725.13,553.27
2018,10,14,14,30,938.0,67.0,2.2,25.5,554.0,700.69,537.56
2018,10,14,14,45,920.5,65.5,2.2,25.5,512.0,670.36,516.85
2018,10,14,15,0,903.0,64.0,2.2,25.5,470.0,637.92,493.72
2018,10,14,15,15,878.5,61.5,2.2,25.5,423.0,598.31,464.8
2018,10,14,15,30,854.0,59.0,2.2,25.5,376.0,557.51,434.21
2018,10,14,15,45,818.5,55.5,1.9,24.8,326.0,511.96,399.0
2018,10,14,16,0,783.0,52.0,1.6,24.1,276.0,463.21,360.21
2018,10,14,16,15,728.0,47.5,1.55,22.9,224.5,404.71,314.01
2018,10,14,16,30,673.0,43.0,1.5,21.7,173.0,348.48,267.39
2018,10,14,16,45,576.5,36.0,1.5,20.5,124.5,276.26,206.75
2018,10,14,17,0,480.0,29.0,1.5,19.3,76.0,210.5,144.84
2018,10,14,17,15,290.5,19.0,1.65,18.65,42.5,117.43,0.0
2018,10,14,17,30,101.0,9.0,1.8,18.0,9.0,34.86,0.0
2018,10,14,17,45,50.5,4.5,1.95,17.4,4.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,10,15,6,15,110.0,8.5,2.75,11.8,12.0,0.0,0.0
2018,10,15,6,30,220.0,17.0,2.8,12.4,24.0,16.71,0.0
2018,10,15,6,45,380.5,25.5,2.9,12.95,64.0,19.96,9.08
2018,10,15,7,0,541.0,34.0,3.0,13.5,104.0,27.59,18.27
2018,10,15,7,15,620.5,39.5,3.05,14.15,153.0,30.18,21.06
2018,10,15,7,30,700.0,45.0,3.1,14.8,202.0,32.83,23.63
2018,10,15,7,45,747.5,49.5,3.15,15.45,252.5,61.95,29.93
2018,10,15,8,0,795.0,54.0,3.2,16.1,303.0,109.41,55.16
2018,10,15,8,15,826.5,56.5,3.05,16.85,351.5,157.2,89.86
2018,10,15,8,30,858.0,59.0,2.9,17.6,400.0,211.03,134.18
2018,10,15,8,45,880.0,61.0,2.75,18.3,444.5,260.48,177.32
2018,10,15,9,0,902.0,63.0,2.6,19.0,489.0,310.73,221.49
2018,10,15,9,15,917.0,65.0,2.4,19.7,528.5,359.24,263.83
2018,10,15,9,30,932.0,67.0,2.2,20.4,568.0,407.43,304.74
2018,10,15,9,45,941.5,69.0,2.05,21.05,601.0,452.79,342.34
2018,10,15,10,0,951.0,71.0,1.9,21.7,634.0,496.91,377.6
2018,10,15,10,15,959.0,72.0,1.8,22.2,660.5,537.88,409.65
2018,10,15,10,30,967.0,73.0,1.7,22.7,687.0,577.06,439.27
2018,10,15,10,45,972.0,73.5,1.55,23.2,705.5,612.1,464.6
2018,10,15,11,0,977.0,74.0,1.4,23.7,724.0,644.77,487.28
2018,10,15,11,15,979.5,75.0,1.3,24.15,735.0,673.88,507.11
2018,10,15,11,30,982.0,76.0,1.2,24.6,746.0,700.21,524.39
2018,10,15,11,45,983.0,75.5,1.1,25.05,748.5,721.15,537.51
2018,10,15,12,0,984.0,75.0,1.0,25.5,751.0,738.99,547.33
2018,10,15,12,15,982.5,75.0,0.9,25.75,745.5,752.46,554.46
2018,10,15,12,30,981.0,75.0,0.8,26.0,740.0,762.65,559.39
2018,10,15,12,45,978.0,74.0,0.7,26.2,726.0,767.42,560.89
2018,10,15,13,0,975.0,73.0,0.6,26.4,712.0,768.84,560.29
2018,10,15,13,15,968.5,73.0,0.65,26.45,690.5,765.51,559.37
2018,10,15,13,30,962.0,73.0,0.7,26.5,669.0,758.92,556.46
2018,10,15,13,45,953.0,71.5,0.75,26.5,640.0,745.75,549.42
2018,10,15,14,0,944.0,70.0,0.8,26.5,611.0,729.5,540.41
2018,10,15,14,15,931.0,68.5,0.95,26.35,575.0,707.62,529.09
2018,10,15,14,30,918.0,67.0,1.1,26.2,539.0,683.07,515.61
2018,10,15,14,45,900.0,65.5,1.2,26.05,497.5,652.88,496.42
2018,10,15,15,0,882.0,64.0,1.3,25.9,456.0,620.67,475.0
2018,10,15,15,15,857.0,61.0,1.3,25.9,409.5,580.83,446.41
2018,10,15,15,30,832.0,58.0,1.3,25.9,363.0,543.16,418.49
2018,10,15,15,45,795.5,54.5,1.35,24.95,313.5,494.63,383.34
2018,10,15,16,0,759.0,51.0,1.4,24.0,264.0,446.34,346.69
2018,10,15,16,15,702.5,46.5,1.45,22.9,214.0,388.3,300.91
2018,10,15,16,30,646.0,42.0,1.5,21.8,164.0,332.72,254.78
2018,10,15,16,45,546.0,35.5,1.55,20.65,117.0,261.24,194.66
2018,10,15,17,0,446.0,29.0,1.6,19.5,70.0,196.23,131.9
2018,10,15,17,15,261.5,18.0,1.7,18.8,38.5,105.53,0.0
2018,10,15,17,30,77.0,7.0,1.8,18.1,7.0,6.88,0.0
2018,10,15,17,45,38.5,3.5,1.9,17.4,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,16,6,15,93.5,7.5,0.9,11.15,10.5,0.0,0.0
2018,10,16,6,30,187.0,15.0,0.9,11.6,21.0,14.74,0.0
2018,10,16,6,45,355.0,24.5,0.95,12.05,60.5,19.17,7.99
2018,10,16,7,0,523.0,34.0,1.0,12.5,100.0,27.81,18.53
2018,10,16,7,15,603.0,39.5,1.0,13.15,148.0,30.37,21.34
2018,10,16,7,30,683.0,45.0,1.0,13.8,196.0,33.0,23.92
2018,10,16,7,45,731.5,49.0,1.0,14.4,245.5,58.63,28.84
2018,10,16,8,0,780.0,53.0,1.0,15.0,295.0,104.72,52.46
2018,10,16,8,15,812.5,56.5,0.95,15.75,343.5,152.61,86.71
2018,10,16,8,30,845.0,60.0,0.9,16.5,392.0,206.61,130.55
2018,10,16,8,45,867.5,62.0,0.9,17.25,436.0,255.44,172.53
2018,10,16,9,0,890.0,64.0,0.9,18.0,480.0,305.13,215.58
2018,10,16,9,15,905.5,66.0,0.85,18.7,519.5,353.17,256.84
2018,10,16,9,30,921.0,68.0,0.8,19.4,559.0,400.94,296.74
2018,10,16,9,45,931.5,69.5,0.75,20.1,591.5,445.7,333.12
2018,10,16,10,0,942.0,71.0,0.7,20.8,624.0,489.31,367.27
2018,10,16,10,15,949.0,72.0,0.75,21.35,649.5,529.37,398.62
2018,10,16,10,30,956.0,73.0,0.8,21.9,675.0,567.58,427.74
2018,10,16,10,45,960.5,73.5,0.8,22.45,693.0,601.91,452.88
2018,10,16,11,0,965.0,74.0,0.8,23.0,711.0,633.87,475.65
2018,10,16,11,15,967.5,74.5,0.85,23.45,721.5,662.1,495.99
2018,10,16,11,30,970.0,75.0,0.9,23.9,732.0,687.57,514.06
2018,10,16,11,45,971.0,74.5,0.9,24.35,734.5,708.19,527.98
2018,10,16,12,0,972.0,74.0,0.9,24.8,737.0,725.75,539.02
2018,10,16,12,15,970.0,74.5,0.95,25.05,731.5,739.17,548.03
2018,10,16,12,30,968.0,75.0,1.0,25.3,726.0,749.34,555.01
2018,10,16,12,45,964.0,74.5,1.0,25.55,712.0,753.81,557.71
2018,10,16,13,0,960.0,74.0,1.0,25.8,698.0,754.97,558.38
2018,10,16,13,15,953.5,73.0,1.05,25.85,676.5,750.56,556.53
2018,10,16,13,30,947.0,72.0,1.1,25.9,655.0,742.92,552.67
2018,10,16,13,45,938.0,71.0,1.15,25.95,626.0,730.38,545.59
2018,10,16,14,0,929.0,70.0,1.2,26.0,597.0,714.84,536.55
2018,10,16,14,15,915.5,68.5,1.3,25.85,561.5,692.85,523.94
2018,10,16,14,30,902.0,67.0,1.4,25.7,526.0,668.28,509.22
2018,10,16,14,45,883.5,65.0,1.5,25.55,485.0,637.57,488.98
2018,10,16,15,0,865.0,63.0,1.6,25.4,444.0,604.92,466.72
2018,10,16,15,15,838.5,60.5,1.6,25.4,398.0,565.33,437.82
2018,10,16,15,30,812.0,58.0,1.6,25.4,352.0,528.03,409.7
2018,10,16,15,45,773.0,54.0,1.7,24.45,302.5,478.4,373.32
2018,10,16,16,0,734.0,50.0,1.8,23.5,253.0,429.24,335.54
2018,10,16,16,15,672.5,46.0,1.85,22.4,203.5,370.69,288.67
2018,10,16,16,30,611.0,42.0,1.9,21.3,154.0,314.98,241.92
2018,10,16,16,45,508.5,35.0,2.0,20.15,109.0,243.9,181.69
2018,10,16,17,0,406.0,28.0,2.1,19.0,64.0,185.01,121.29
2018,10,16,17,15,235.5,17.5,2.25,18.35,35.0,85.54,0.0
2018,10,16,17,30,65.0,7.0,2.4,17.7,6.0,0.0,0.0
2018,10,16,17,45,32.5,3.5,2.5,17.05,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,17,6,15,49.5,5.0,0.65,11.2,6.5,0.0,0.0
2018,10,17,6,30,99.0,10.0,0.7,11.6,13.0,9.83,0.0
2018,10,17,6,45,171.5,21.0,0.75,11.95,37.5,15.94,5.08
2018,10,17,7,0,244.0,32.0,0.8,12.3,62.0,23.65,14.88
2018,10,17,7,15,360.5,39.0,0.8,12.8,105.5,27.42,18.75
2018,10,17,7,30,477.0,46.0,0.8,13.3,149.0,31.04,22.22
2018,10,17,7,45,329.5,61.0,0.8,13.8,140.5,53.81,33.97
2018,10,17,8,0,182.0,76.0,0.8,14.3,132.0,77.87,53.65
2018,10,17,8,15,360.0,86.5,0.8,14.95,219.0,115.77,76.27
2018,10,17,8,30,538.0,97.0,0.8,15.6,306.0,175.12,117.87
2018,10,17,8,45,683.0,85.5,0.8,16.25,382.0,225.35,155.36
2018,10,17,9,0,828.0,74.0,0.8,16.9,458.0,290.63,206.43
2018,10,17,9,15,854.0,74.5,0.8,17.55,499.0,338.02,246.95
2018,10,17,9,30,880.0,75.0,0.8,18.2,540.0,389.12,289.5
2018,10,17,9,45,892.5,76.5,0.85,18.85,573.0,432.97,325.87
2018,10,17,10,0,905.0,78.0,0.9,19.5,606.0,475.9,360.52
2018,10,17,10,15,914.0,79.0,0.9,20.1,632.0,515.54,391.5
2018,10,17,10,30,923.0,80.0,0.9,20.7,658.0,553.56,420.33
2018,10,17,10,45,929.5,80.5,0.9,21.3,676.5,587.91,445.69
2018,10,17,11,0,936.0,81.0,0.9,21.9,695.0,620.11,468.82
2018,10,17,11,15,939.0,82.0,0.85,22.35,706.0,648.36,488.35
2018,10,17,11,30,942.0,83.0,0.8,22.8,717.0,673.98,505.52
2018,10,17,11,45,943.5,82.5,0.75,23.3,719.5,694.37,518.64
2018,10,17,12,0,945.0,82.0,0.7,23.8,722.0,711.82,529.48
2018,10,17,12,15,943.0,82.5,0.65,24.05,716.5,724.9,536.96
2018,10,17,12,30,941.0,83.0,0.6,24.3,711.0,734.83,542.42
2018,10,17,12,45,937.0,82.0,0.55,24.6,697.0,738.64,543.8
2018,10,17,13,0,933.0,81.0,0.5,24.9,683.0,739.22,543.23
2018,10,17,13,15,926.0,80.0,0.6,24.95,661.5,734.52,542.11
2018,10,17,13,30,919.0,79.0,0.7,25.0,640.0,726.68,538.98
2018,10,17,13,45,909.5,77.5,0.75,25.05,611.5,713.52,531.65
2018,10,17,14,0,900.0,76.0,0.8,25.1,583.0,697.46,522.41
2018,10,17,14,15,886.0,74.0,0.95,24.95,547.5,675.07,510.33
2018,10,17,14,30,872.0,72.0,1.1,24.8,512.0,650.2,495.51
2018,10,17,14,45,852.0,70.5,1.2,24.6,471.5,619.85,475.66
2018,10,17,15,0,832.0,69.0,1.3,24.4,431.0,590.99,456.13
2018,10,17,15,15,804.5,66.0,1.3,24.4,385.5,551.24,427.09
2018,10,17,15,30,777.0,63.0,1.3,24.4,340.0,510.59,396.6
2018,10,17,15,45,736.5,58.5,1.45,23.5,291.5,460.89,360.25
2018,10,17,16,0,696.0,54.0,1.6,22.6,243.0,411.79,322.48
2018,10,17,16,15,632.0,49.0,1.7,21.5,194.5,352.54,275.01
2018,10,17,16,30,568.0,44.0,1.8,20.4,146.0,299.6,230.33
2018,10,17,16,45,461.0,36.5,1.85,19.35,102.0,229.2,170.41
2018,10,17,17,0,354.0,29.0,1.9,18.3,58.0,165.59,104.38
2018,10,17,17,15,202.0,17.5,2.0,17.6,31.5,74.92,0.0
2018,10,17,17,30,50.0,6.0,2.1,16.9,5.0,0.0,0.0
2018,10,17,17,45,25.0,3.0,2.2,16.25,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,18,6,15,3.5,1.5,1.05,11.65,1.5,0.0,0.0
2018,10,18,6,30,7.0,3.0,1.0,12.0,3.0,2.95,0.0
2018,10,18,6,45,3.5,8.0,0.95,12.4,8.0,7.77,0.0
2018,10,18,7,0,0.0,13.0,0.9,12.8,13.0,12.53,5.18
2018,10,18,7,15,0.0,20.5,0.85,13.3,20.5,19.77,11.91
2018,10,18,7,30,0.0,28.0,0.8,13.8,28.0,27.02,18.57
2018,10,18,7,45,0.0,38.0,0.75,14.3,38.0,36.69,25.79
2018,10,18,8,0,0.0,48.0,0.7,14.8,48.0,46.36,34.0
2018,10,18,8,15,77.0,78.5,0.6,15.35,108.0,80.54,59.27
2018,10,18,8,30,154.0,109.0,0.5,15.9,168.0,121.18,89.44
2018,10,18,8,45,477.0,94.0,0.4,16.45,307.5,184.45,129.35
2018,10,18,9,0,800.0,79.0,0.3,17.0,447.0,284.69,201.07
2018,10,18,9,15,837.5,77.0,0.3,17.6,490.5,332.03,240.4
2018,10,18,9,30,875.0,75.0,0.3,18.2,534.0,384.1,282.95
2018,10,18,9,45,887.0,76.5,0.35,18.85,566.5,427.44,318.54
2018,10,18,10,0,899.0,78.0,0.4,19.5,599.0,469.83,352.43
2018,10,18,10,15,908.0,79.5,0.45,20.1,625.0,509.62,383.52
2018,10,18,10,30,917.0,81.0,0.5,20.7,651.0,547.81,412.57
2018,10,18,10,45,922.5,81.5,0.55,21.3,669.0,581.36,437.59
2018,10,18,11,0,928.0,82.0,0.6,21.9,687.0,612.71,460.46
2018,10,18,11,15,932.0,82.5,0.6,22.45,698.0,640.8,480.06
2018,10,18,11,30,936.0,83.0,0.6,23.0,709.0,666.31,497.44
2018,10,18,11,45,936.5,83.5,0.65,23.5,711.5,686.88,511.85
2018,10,18,12,0,937.0,84.0,0.7,24.0,714.0,704.51,524.08
2018,10,18,12,15,935.0,83.5,0.65,24.3,708.0,716.43,531.03
2018,10,18,12,30,933.0,83.0,0.6,24.6,702.0,725.21,535.67
2018,10,18,12,45,929.0,83.0,0.6,24.95,688.5,729.98,538.36
2018,10,18,13,0,925.0,83.0,0.6,25.3,675.0,731.58,539.11
2018,10,18,13,15,918.0,82.0,0.6,25.45,653.5,726.88,536.26
2018,10,18,13,30,911.0,81.0,0.6,25.6,632.0,719.09,531.53
2018,10,18,13,45,901.5,79.0,0.6,25.7,603.5,705.48,523.15
2018,10,18,14,0,892.0,77.0,0.6,25.8,575.0,688.97,512.94
2018,10,18,14,15,878.0,75.5,0.65,25.7,540.0,667.31,500.12
2018,10,18,14,30,864.0,74.0,0.7,25.6,505.0,643.2,484.86
2018,10,18,14,45,845.0,71.5,0.8,25.5,464.5,615.81,467.33
2018,10,18,15,0,826.0,69.0,0.9,25.4,424.0,583.42,445.71
2018,10,18,15,15,798.0,66.0,0.9,25.4,379.0,543.66,417.04
2018,10,18,15,30,770.0,63.0,0.9,25.4,334.0,503.05,386.92
2018,10,18,15,45,729.0,59.0,1.1,24.5,286.0,454.06,351.89
2018,10,18,16,0,688.0,55.0,1.3,23.6,238.0,405.71,315.23
2018,10,18,16,15,623.5,49.5,1.4,22.55,189.5,346.23,267.87
2018,10,18,16,30,559.0,44.0,1.5,21.5,141.0,293.29,223.43
2018,10,18,16,45,451.0,35.5,1.55,20.4,97.5,222.27,163.33
2018,10,18,17,0,343.0,27.0,1.6,19.3,54.0,157.08,92.94
2018,10,18,17,15,185.0,15.5,1.7,18.6,28.5,67.29,0.0
2018,10,18,17,30,27.0,4.0,1.8,17.9,3.0,0.0,0.0
