Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,17,45,13.5,2.0,1.9,17.2,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,19,6,15,63.5,6.0,0.65,12.35,7.5,0.0,0.0
2018,10,19,6,30,127.0,12.0,0.7,12.7,15.0,11.8,0.0
2018,10,19,6,45,275.5,23.0,0.75,13.05,49.0,18.27,4.55
2018,10,19,7,0,424.0,34.0,0.8,13.4,83.0,26.01,16.65
2018,10,19,7,15,512.5,41.5,0.85,13.95,129.0,30.08,20.92
2018,10,19,7,30,601.0,49.0,0.9,14.5,175.0,34.02,24.7
2018,10,19,7,45,655.5,54.0,0.95,15.05,223.0,54.43,30.44
2018,10,19,8,0,710.0,59.0,1.0,15.6,271.0,97.3,50.42
2018,10,19,8,15,746.5,62.5,1.05,16.35,318.0,141.68,80.63
2018,10,19,8,30,783.0,66.0,1.1,17.1,365.0,189.01,118.14
2018,10,19,8,45,808.5,69.0,1.1,17.9,408.5,236.12,158.16
2018,10,19,9,0,834.0,72.0,1.1,18.7,452.0,284.56,199.85
2018,10,19,9,15,851.5,74.0,1.15,19.45,490.0,330.63,239.72
2018,10,19,9,30,869.0,76.0,1.2,20.2,528.0,379.65,281.0
2018,10,19,9,45,881.0,78.0,1.25,21.0,560.5,423.11,317.04
2018,10,19,10,0,893.0,80.0,1.3,21.8,593.0,465.64,351.32
2018,10,19,10,15,902.5,80.5,1.3,22.55,618.5,504.43,381.67
2018,10,19,10,30,912.0,81.0,1.3,23.3,644.0,541.66,409.92
2018,10,19,10,45,918.0,82.0,1.3,24.0,662.5,575.71,435.1
2018,10,19,11,0,924.0,83.0,1.3,24.7,681.0,607.62,458.03
2018,10,19,11,15,928.0,83.5,1.3,25.2,692.0,635.54,477.94
2018,10,19,11,30,932.0,84.0,1.3,25.7,703.0,660.9,495.63
2018,10,19,11,45,933.0,84.0,1.25,26.15,705.5,681.16,509.12
2018,10,19,12,0,934.0,84.0,1.2,26.6,708.0,698.5,520.34
2018,10,19,12,15,930.0,84.5,1.1,26.85,701.5,710.03,527.13
2018,10,19,12,30,926.0,85.0,1.0,27.1,695.0,718.41,531.29
2018,10,19,12,45,919.0,85.5,0.95,27.3,680.5,721.59,532.69
2018,10,19,13,0,912.0,86.0,0.9,27.5,666.0,721.61,532.13
2018,10,19,13,15,905.0,85.5,0.85,27.55,645.0,717.47,529.25
2018,10,19,13,30,898.0,85.0,0.8,27.6,624.0,710.29,524.49
2018,10,19,13,45,888.5,83.0,0.8,27.65,595.5,696.83,516.26
2018,10,19,14,0,879.0,81.0,0.8,27.7,567.0,680.52,506.23
2018,10,19,14,15,864.5,79.0,0.8,27.6,532.0,658.23,491.86
2018,10,19,14,30,850.0,77.0,0.8,27.5,497.0,636.69,477.66
2018,10,19,14,45,829.5,74.5,0.8,27.35,456.5,605.61,456.67
2018,10,19,15,0,809.0,72.0,0.8,27.2,416.0,572.76,433.99
2018,10,19,15,15,780.0,68.5,0.8,27.2,371.0,532.43,405.1
2018,10,19,15,30,751.0,65.0,0.8,27.2,326.0,491.34,374.82
2018,10,19,15,45,708.5,60.5,0.95,26.25,278.0,441.79,339.4
2018,10,19,16,0,666.0,56.0,1.1,25.3,230.0,393.01,302.57
2018,10,19,16,15,600.0,50.0,1.2,24.2,182.5,336.23,257.64
2018,10,19,16,30,534.0,44.0,1.3,23.1,135.0,280.63,211.6
2018,10,19,16,45,423.5,35.5,1.45,22.0,92.5,210.22,152.46
2018,10,19,17,0,313.0,27.0,1.6,20.9,50.0,144.43,78.17
2018,10,19,17,15,168.0,15.0,1.7,20.2,26.0,61.29,0.0
2018,10,19,17,30,23.0,3.0,1.8,19.5,2.0,0.0,0.0
2018,10,19,17,45,11.5,1.5,1.9,18.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,6,15,54.5,6.0,1.0,11.65,7.0,0.0,0.0
2018,10,20,6,30,109.0,12.0,1.0,12.0,14.0,11.8,0.0
2018,10,20,6,45,216.0,23.0,1.0,12.4,42.0,18.48,3.19
2018,10,20,7,0,323.0,34.0,1.0,12.8,70.0,26.2,16.74
2018,10,20,7,15,413.5,42.0,1.0,13.35,112.0,30.69,21.47
2018,10,20,7,30,504.0,50.0,1.0,13.9,154.0,35.02,25.63
2018,10,20,7,45,397.0,68.5,1.0,14.4,163.5,57.35,37.85
2018,10,20,8,0,290.0,87.0,1.0,14.9,173.0,87.25,57.91
2018,10,20,8,15,432.0,92.0,0.9,15.6,243.5,125.07,80.81
2018,10,20,8,30,574.0,97.0,0.8,16.3,314.0,175.7,116.13
2018,10,20,8,45,651.5,95.0,0.75,17.0,368.0,219.77,150.7
2018,10,20,9,0,729.0,93.0,0.7,17.7,422.0,270.34,191.5
2018,10,20,9,15,784.0,88.5,0.65,18.5,469.5,320.07,232.28
2018,10,20,9,30,839.0,84.0,0.6,19.3,517.0,370.38,272.94
2018,10,20,9,45,862.5,82.5,0.55,20.05,551.5,414.09,308.2
2018,10,20,10,0,886.0,81.0,0.5,20.8,586.0,460.13,343.97
2018,10,20,10,15,895.5,82.5,0.55,21.45,612.0,499.52,374.72
2018,10,20,10,30,905.0,84.0,0.6,22.1,638.0,537.38,403.51
2018,10,20,10,45,911.5,84.0,0.65,22.8,656.0,570.47,428.11
2018,10,20,11,0,918.0,84.0,0.7,23.5,674.0,601.44,450.61
2018,10,20,11,15,921.5,84.5,0.8,23.9,684.5,628.84,471.14
2018,10,20,11,30,925.0,85.0,0.9,24.3,695.0,653.68,489.57
2018,10,20,11,45,926.5,85.0,1.0,24.75,697.5,674.07,504.57
2018,10,20,12,0,928.0,85.0,1.1,25.2,700.0,691.58,517.42
2018,10,20,12,15,926.5,84.5,1.15,25.35,694.5,703.64,526.52
2018,10,20,12,30,925.0,84.0,1.2,25.5,689.0,712.61,533.06
2018,10,20,12,45,921.0,83.5,1.3,25.6,675.5,716.76,536.93
2018,10,20,13,0,917.0,83.0,1.4,25.7,662.0,717.76,538.79
2018,10,20,13,15,911.0,81.5,1.45,25.65,640.5,713.21,536.82
2018,10,20,13,30,905.0,80.0,1.5,25.6,619.0,705.57,532.87
2018,10,20,13,45,895.0,79.0,1.6,25.55,591.0,692.77,525.82
2018,10,20,14,0,885.0,78.0,1.7,25.5,563.0,677.14,516.75
2018,10,20,14,15,870.5,76.0,1.75,25.3,528.0,654.79,502.21
2018,10,20,14,30,856.0,74.0,1.8,25.1,493.0,633.14,487.79
2018,10,20,14,45,836.5,71.0,1.8,24.9,452.5,602.05,466.0
2018,10,20,15,0,817.0,68.0,1.8,24.7,412.0,569.14,442.4
2018,10,20,15,15,788.0,65.0,1.8,24.7,367.0,529.3,412.66
2018,10,20,15,30,759.0,62.0,1.8,24.7,322.0,488.7,381.51
2018,10,20,15,45,716.5,58.0,1.75,23.7,274.5,439.68,344.17
2018,10,20,16,0,674.0,54.0,1.7,22.7,227.0,391.43,305.87
2018,10,20,16,15,608.0,48.0,1.7,21.65,179.5,331.87,257.38
2018,10,20,16,30,542.0,42.0,1.7,20.6,132.0,279.06,212.27
2018,10,20,16,45,428.5,34.0,1.7,19.55,90.0,208.43,151.57
2018,10,20,17,0,315.0,26.0,1.7,18.5,48.0,141.38,68.56
2018,10,20,17,15,168.5,14.5,1.75,17.85,25.0,60.24,0.0
2018,10,20,17,30,22.0,3.0,1.8,17.2,2.0,0.0,0.0
2018,10,20,17,45,11.0,1.5,1.85,16.6,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,21,6,15,0.0,0.5,1.6,10.6,0.5,0.0,0.0
2018,10,21,6,30,0.0,1.0,1.6,11.0,1.0,0.98,0.0
2018,10,21,6,45,0.0,4.5,1.6,11.45,4.5,4.33,0.0
2018,10,21,7,0,0.0,8.0,1.6,11.9,8.0,7.71,0.92
2018,10,21,7,15,0.0,13.0,1.65,12.45,13.0,12.53,5.46
2018,10,21,7,30,0.0,18.0,1.7,13.0,18.0,17.36,9.92
2018,10,21,7,45,0.0,24.0,1.8,13.55,24.0,23.15,14.24
2018,10,21,8,0,0.0,30.0,1.9,14.1,30.0,28.95,19.2
2018,10,21,8,15,0.0,46.5,1.85,14.65,46.5,44.91,32.74
2018,10,21,8,30,0.0,63.0,1.8,15.2,63.0,60.89,46.1
2018,10,21,8,45,0.0,88.0,1.75,15.75,88.0,84.63,65.74
2018,10,21,9,0,0.0,113.0,1.7,16.3,113.0,107.97,84.69
2018,10,21,9,15,0.0,126.5,1.65,16.85,126.5,120.81,94.77
2018,10,21,9,30,0.0,140.0,1.6,17.4,140.0,133.7,104.78
2018,10,21,9,45,85.5,158.5,1.55,17.9,207.0,181.21,141.76
2018,10,21,10,0,171.0,177.0,1.5,18.4,274.0,239.2,187.11
2018,10,21,10,15,276.0,189.5,1.4,18.9,354.0,305.57,238.55
2018,10,21,10,30,381.0,202.0,1.3,19.4,434.0,380.29,295.5
2018,10,21,10,45,523.5,183.0,1.25,19.85,511.5,452.56,350.19
2018,10,21,11,0,666.0,164.0,1.2,20.3,589.0,532.35,409.33
2018,10,21,11,15,773.5,133.5,1.25,20.75,634.5,585.25,448.71
2018,10,21,11,30,881.0,103.0,1.3,21.2,680.0,640.83,489.71
2018,10,21,11,45,899.5,97.0,1.35,21.6,687.5,665.12,507.29
2018,10,21,12,0,918.0,91.0,1.4,22.0,695.0,687.18,523.37
2018,10,21,12,15,914.0,91.5,1.5,22.2,688.5,698.5,532.32
2018,10,21,12,30,910.0,92.0,1.6,22.4,682.0,706.73,539.11
2018,10,21,12,45,903.0,92.0,1.75,22.65,667.5,709.32,542.02
2018,10,21,13,0,896.0,92.0,1.9,22.9,653.0,708.82,542.7
2018,10,21,13,15,888.5,90.5,2.05,22.9,631.5,703.34,540.47
2018,10,21,13,30,881.0,89.0,2.2,22.9,610.0,694.86,536.17
2018,10,21,13,45,870.5,87.5,2.35,22.9,581.5,684.19,530.04
2018,10,21,14,0,860.0,86.0,2.5,22.9,553.0,668.21,519.85
2018,10,21,14,15,845.0,83.5,2.65,22.65,518.0,645.58,505.07
2018,10,21,14,30,830.0,81.0,2.8,22.4,483.0,620.59,488.18
2018,10,21,14,45,808.5,78.0,2.95,22.1,442.5,588.92,465.89
2018,10,21,15,0,787.0,75.0,3.1,21.8,402.0,555.58,441.69
2018,10,21,15,15,756.0,71.5,3.1,21.8,357.5,514.96,410.28
2018,10,21,15,30,725.0,68.0,3.1,21.8,313.0,473.72,377.58
2018,10,21,15,45,680.0,63.0,3.25,20.75,265.5,425.86,340.3
2018,10,21,16,0,635.0,58.0,3.4,19.7,218.0,377.1,300.69
2018,10,21,16,15,564.5,51.5,3.3,18.85,171.0,317.14,250.16
2018,10,21,16,30,494.0,45.0,3.2,18.0,124.0,261.08,201.26
2018,10,21,16,45,374.5,35.5,3.15,17.2,83.5,188.96,138.12
2018,10,21,17,0,255.0,26.0,3.1,16.4,43.0,119.9,48.4
2018,10,21,17,15,134.0,14.0,3.05,15.8,22.5,49.78,0.0
2018,10,21,17,30,13.0,2.0,3.0,15.2,2.0,0.0,0.0
2018,10,21,17,45,6.5,1.0,2.95,14.65,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,1.95,10.5,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.1,11.0,2.0,1.97,0.0
2018,10,22,6,45,0.0,6.0,2.2,11.45,6.0,5.78,0.0
2018,10,22,7,0,0.0,10.0,2.3,11.9,10.0,9.64,2.5
2018,10,22,7,15,0.0,15.5,2.35,12.4,15.5,14.95,7.56
2018,10,22,7,30,0.0,21.0,2.4,12.9,21.0,20.26,12.49
2018,10,22,7,45,0.0,29.0,2.45,13.35,29.0,27.98,18.37
2018,10,22,8,0,0.0,37.0,2.5,13.8,37.0,35.72,25.01
2018,10,22,8,15,0.0,62.0,2.45,14.25,62.0,59.92,45.54
2018,10,22,8,30,0.0,87.0,2.4,14.7,87.0,83.29,65.07
2018,10,22,8,45,8.0,118.5,2.4,15.1,122.0,113.93,90.04
2018,10,22,9,0,16.0,150.0,2.4,15.5,157.0,145.33,115.32
2018,10,22,9,15,69.5,167.5,2.4,15.95,202.5,176.21,138.81
2018,10,22,9,30,123.0,185.0,2.4,16.4,248.0,212.16,166.78
2018,10,22,9,45,188.5,202.5,2.4,16.85,305.5,259.76,204.09
2018,10,22,10,0,254.0,220.0,2.4,17.3,363.0,310.59,243.89
2018,10,22,10,15,421.0,197.0,2.45,17.65,446.0,377.04,295.94
2018,10,22,10,30,588.0,174.0,2.5,18.0,529.0,455.73,357.36
2018,10,22,10,45,757.0,127.5,2.5,18.4,598.5,521.19,408.54
2018,10,22,11,0,926.0,81.0,2.5,18.8,668.0,595.42,465.82
2018,10,22,11,15,929.5,81.5,2.6,19.05,678.5,622.87,487.2
2018,10,22,11,30,933.0,82.0,2.7,19.3,689.0,647.73,506.62
2018,10,22,11,45,934.0,82.0,2.8,19.55,691.0,667.82,522.27
2018,10,22,12,0,935.0,82.0,2.9,19.8,693.0,685.0,535.62
2018,10,22,12,15,933.5,82.0,2.95,19.9,687.5,697.56,545.54
2018,10,22,12,30,932.0,82.0,3.0,20.0,682.0,707.01,553.09
2018,10,22,12,45,928.0,81.0,3.1,20.1,668.0,710.62,556.26
2018,10,22,13,0,924.0,80.0,3.2,20.2,654.0,711.06,557.28
2018,10,22,13,15,917.0,79.0,3.3,20.1,632.5,706.33,555.1
2018,10,22,13,30,910.0,78.0,3.4,20.0,611.0,698.51,550.78
2018,10,22,13,45,899.5,76.5,3.45,19.9,582.5,684.83,542.04
2018,10,22,14,0,889.0,75.0,3.5,19.8,554.0,668.31,530.84
2018,10,22,14,15,873.5,73.5,3.6,19.5,519.0,645.89,515.47
2018,10,22,14,30,858.0,72.0,3.7,19.2,484.0,621.12,497.99
2018,10,22,14,45,837.0,69.5,3.75,18.9,443.0,592.84,477.18
2018,10,22,15,0,816.0,67.0,3.8,18.6,402.0,559.79,452.24
2018,10,22,15,15,786.5,63.5,3.8,18.6,357.0,519.4,420.32
2018,10,22,15,30,757.0,60.0,3.8,18.6,312.0,478.28,386.96
2018,10,22,15,45,712.5,56.0,3.8,17.7,264.5,428.75,347.1
2018,10,22,16,0,668.0,52.0,3.8,16.8,217.0,380.13,306.39
2018,10,22,16,15,598.0,46.5,3.65,16.15,170.0,320.26,254.77
2018,10,22,16,30,528.0,41.0,3.5,15.5,123.0,267.57,207.44
2018,10,22,16,45,399.0,32.0,3.35,14.9,81.5,192.14,140.17
2018,10,22,17,0,270.0,23.0,3.2,14.3,40.0,119.68,35.19
2018,10,22,17,15,135.0,11.5,3.05,13.9,20.0,47.06,0.0
2018,10,22,17,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,6,15,42.0,4.5,1.8,11.0,5.0,0.0,0.0
2018,10,23,6,30,84.0,9.0,1.8,11.4,10.0,8.85,0.0
2018,10,23,6,45,234.0,21.0,1.8,11.8,41.0,17.1,0.0
2018,10,23,7,0,384.0,33.0,1.8,12.2,72.0,25.97,16.1
2018,10,23,7,15,436.0,43.0,1.9,12.65,110.0,32.34,22.83
2018,10,23,7,30,488.0,53.0,2.0,13.1,148.0,38.39,28.61
2018,10,23,7,45,308.0,78.5,2.1,13.5,144.0,60.17,48.23
2018,10,23,8,0,128.0,104.0,2.2,13.9,140.0,96.19,71.96
2018,10,23,8,15,137.5,124.5,2.25,14.15,169.5,122.55,92.29
2018,10,23,8,30,147.0,145.0,2.3,14.4,199.0,150.0,114.36
2018,10,23,8,45,234.5,156.5,2.3,14.65,254.5,183.78,139.01
2018,10,23,9,0,322.0,168.0,2.3,14.9,310.0,228.98,173.95
2018,10,23,9,15,332.5,181.5,2.4,15.05,339.0,260.53,200.77
2018,10,23,9,30,343.0,195.0,2.5,15.2,368.0,292.54,227.82
2018,10,23,9,45,230.0,219.0,2.55,15.4,338.0,287.15,226.26
2018,10,23,10,0,117.0,243.0,2.6,15.6,308.0,274.27,217.34
2018,10,23,10,15,143.0,257.0,2.65,15.75,340.0,305.32,242.0
2018,10,23,10,30,169.0,271.0,2.7,15.9,372.0,338.02,267.74
2018,10,23,10,45,323.5,247.0,2.8,16.05,448.0,403.79,320.24
2018,10,23,11,0,478.0,223.0,2.9,16.2,524.0,478.52,379.42
2018,10,23,11,15,465.0,233.0,2.95,16.25,529.5,495.63,392.75
2018,10,23,11,30,452.0,243.0,3.0,16.3,535.0,510.88,404.72
2018,10,23,11,45,324.5,258.5,3.05,16.35,468.5,456.65,362.3
2018,10,23,12,0,197.0,274.0,3.1,16.4,402.0,396.14,314.32
2018,10,23,12,15,389.0,234.0,3.05,16.5,484.0,492.09,391.9
2018,10,23,12,30,581.0,194.0,3.0,16.6,566.0,585.29,465.25
2018,10,23,12,45,646.0,168.0,3.0,16.75,573.5,610.66,485.25
2018,10,23,13,0,711.0,142.0,3.0,16.9,581.0,631.93,502.57
2018,10,23,13,15,797.5,112.5,2.85,17.15,589.0,659.81,524.25
2018,10,23,13,30,884.0,83.0,2.7,17.4,597.0,682.42,541.73
2018,10,23,13,45,683.0,126.5,2.6,17.65,512.0,595.61,473.88
2018,10,23,14,0,482.0,170.0,2.5,17.9,427.0,502.95,401.22
2018,10,23,14,15,527.0,148.5,2.45,17.95,413.0,503.94,403.63
2018,10,23,14,30,572.0,127.0,2.4,18.0,399.0,504.66,405.03
2018,10,23,14,45,648.0,103.5,2.35,18.1,386.5,515.02,413.76
2018,10,23,15,0,724.0,80.0,2.3,18.2,374.0,519.15,417.19
2018,10,23,15,15,739.5,69.0,2.3,18.2,340.0,496.01,398.96
2018,10,23,15,30,755.0,58.0,2.3,18.2,306.0,471.45,378.9
2018,10,23,15,45,712.5,54.0,2.3,17.85,259.5,423.2,339.63
2018,10,23,16,0,670.0,50.0,2.3,17.5,213.0,375.75,299.65
2018,10,23,16,15,599.5,44.5,2.2,16.75,166.0,315.98,248.79
2018,10,23,16,30,529.0,39.0,2.1,16.0,119.0,263.3,201.97
2018,10,23,16,45,398.0,31.0,2.0,15.2,78.5,188.95,135.58
2018,10,23,17,0,267.0,23.0,1.9,14.4,38.0,116.35,16.3
2018,10,23,17,15,133.5,11.5,2.0,14.0,19.0,46.14,0.0
2018,10,23,17,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,6,15,12.5,3.0,1.1,11.2,3.0,0.0,0.0
2018,10,24,6,30,25.0,6.0,1.1,11.5,6.0,5.9,0.0
2018,10,24,6,45,151.5,20.0,1.1,11.8,33.5,15.78,0.0
2018,10,24,7,0,278.0,34.0,1.1,12.1,61.0,27.22,16.94
2018,10,24,7,15,433.5,38.5,1.15,12.7,108.5,28.36,19.31
2018,10,24,7,30,589.0,43.0,1.2,13.3,156.0,32.66,23.5
2018,10,24,7,45,645.5,47.0,1.3,13.95,202.0,37.39,27.87
2018,10,24,8,0,702.0,51.0,1.4,14.6,248.0,77.92,38.06
2018,10,24,8,15,737.5,54.5,1.4,15.15,293.0,120.96,65.13
2018,10,24,8,30,773.0,58.0,1.4,15.7,338.0,166.8,100.52
2018,10,24,8,45,797.5,60.5,1.4,16.25,379.5,212.04,138.98
2018,10,24,9,0,822.0,63.0,1.4,16.8,421.0,261.8,182.23
2018,10,24,9,15,839.0,65.0,1.4,17.35,458.0,306.33,221.56
2018,10,24,9,30,856.0,67.0,1.4,17.9,495.0,350.83,260.28
2018,10,24,9,45,868.0,68.0,1.4,18.45,525.5,392.23,295.8
2018,10,24,10,0,880.0,69.0,1.4,19.0,556.0,432.7,329.62
2018,10,24,10,15,888.0,70.5,1.5,19.45,580.5,470.7,361.13
2018,10,24,10,30,896.0,72.0,1.6,19.9,605.0,507.08,390.63
2018,10,24,10,45,901.0,72.5,1.65,20.35,622.0,539.14,416.02
2018,10,24,11,0,906.0,73.0,1.7,20.8,639.0,569.03,439.21
2018,10,24,11,15,908.0,74.0,1.8,21.15,648.5,595.38,459.73
2018,10,24,11,30,910.0,75.0,1.9,21.5,658.0,619.15,478.02
2018,10,24,11,45,909.5,75.0,2.0,21.8,659.5,637.69,492.36
2018,10,24,12,0,909.0,75.0,2.1,22.1,661.0,653.34,504.45
2018,10,24,12,15,907.5,74.5,2.2,22.3,655.0,664.89,513.67
2018,10,24,12,30,906.0,74.0,2.3,22.5,649.0,673.42,520.64
2018,10,24,12,45,901.5,73.5,2.4,22.7,635.5,676.93,523.79
2018,10,24,13,0,897.0,73.0,2.5,22.9,622.0,677.37,524.67
2018,10,24,13,15,881.0,75.0,2.5,22.85,599.0,669.79,519.92
2018,10,24,13,30,865.0,77.0,2.5,22.8,576.0,659.35,513.1
2018,10,24,13,45,811.5,87.0,2.55,22.8,537.0,632.96,494.02
2018,10,24,14,0,758.0,97.0,2.6,22.8,498.0,602.37,471.77
2018,10,24,14,15,539.0,138.5,2.55,22.6,414.5,498.24,392.31
2018,10,24,14,30,320.0,180.0,2.5,22.4,331.0,394.6,311.55
2018,10,24,14,45,340.5,160.0,2.5,22.2,308.0,380.45,302.13
2018,10,24,15,0,361.0,140.0,2.5,22.0,285.0,371.08,295.56
2018,10,24,15,15,519.0,101.5,2.5,22.0,283.5,409.85,326.85
2018,10,24,15,30,677.0,63.0,2.5,22.0,282.0,433.15,344.59
2018,10,24,15,45,658.0,55.5,2.5,21.3,241.5,395.04,313.67
2018,10,24,16,0,639.0,48.0,2.5,20.6,201.0,356.37,281.14
2018,10,24,16,15,569.5,42.5,2.4,19.95,156.0,298.54,232.06
2018,10,24,16,30,500.0,37.0,2.3,19.3,111.0,247.64,187.04
2018,10,24,16,45,372.5,29.0,2.25,18.6,72.5,176.39,123.16
2018,10,24,17,0,245.0,21.0,2.2,17.9,34.0,105.86,0.0
2018,10,24,17,15,122.5,10.5,2.3,17.4,17.0,41.81,0.0
2018,10,24,17,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,25,6,15,37.0,4.0,1.15,12.0,4.0,0.0,0.0
2018,10,25,6,30,74.0,8.0,1.1,12.3,8.0,7.86,0.0
2018,10,25,6,45,77.0,13.0,1.1,12.6,17.0,10.01,0.0
2018,10,25,7,0,80.0,18.0,1.1,12.9,26.0,13.44,5.35
2018,10,25,7,15,160.5,38.5,1.15,13.4,65.0,28.77,19.57
2018,10,25,7,30,241.0,59.0,1.2,13.9,104.0,43.68,33.15
2018,10,25,7,45,244.5,72.0,1.25,14.45,129.0,52.64,41.34
2018,10,25,8,0,248.0,85.0,1.3,15.0,154.0,82.72,56.9
2018,10,25,8,15,135.5,106.0,1.3,15.7,144.5,106.57,78.57
2018,10,25,8,30,23.0,127.0,1.3,16.4,135.0,121.64,95.34
2018,10,25,8,45,138.5,145.0,1.3,17.15,204.0,156.68,119.02
2018,10,25,9,0,254.0,163.0,1.3,17.9,273.0,205.55,154.7
2018,10,25,9,15,514.0,126.0,1.3,18.65,373.0,259.19,191.39
2018,10,25,9,30,774.0,89.0,1.3,19.4,473.0,337.76,249.84
2018,10,25,9,45,830.5,79.5,1.3,20.1,515.0,382.95,286.77
2018,10,25,10,0,887.0,70.0,1.3,20.8,557.0,433.09,326.92
2018,10,25,10,15,896.5,71.0,1.3,21.45,582.0,471.47,357.75
2018,10,25,10,30,906.0,72.0,1.3,22.1,607.0,508.31,386.54
2018,10,25,10,45,912.0,73.0,1.3,22.75,625.0,541.61,411.91
2018,10,25,11,0,918.0,74.0,1.3,23.4,643.0,572.78,435.01
2018,10,25,11,15,921.5,74.0,1.3,23.8,653.0,599.26,454.63
2018,10,25,11,30,925.0,74.0,1.3,24.2,663.0,623.17,472.0
2018,10,25,11,45,926.0,74.5,1.3,24.6,665.5,643.37,486.4
2018,10,25,12,0,927.0,75.0,1.3,25.0,668.0,660.7,498.54
2018,10,25,12,15,924.0,75.5,1.35,25.2,662.0,672.53,507.49
2018,10,25,12,30,921.0,76.0,1.4,25.4,656.0,681.28,514.22
2018,10,25,12,45,915.5,76.0,1.4,25.65,642.5,684.77,516.75
2018,10,25,13,0,910.0,76.0,1.4,25.9,629.0,685.14,517.09
2018,10,25,13,15,903.5,75.0,1.5,25.95,608.0,680.71,515.33
2018,10,25,13,30,897.0,74.0,1.6,26.0,587.0,673.26,511.39
2018,10,25,13,45,886.5,72.5,1.7,26.05,559.0,659.71,503.03
2018,10,25,14,0,876.0,71.0,1.8,26.1,531.0,643.38,492.54
2018,10,25,14,15,861.0,69.5,1.9,25.9,496.5,621.6,478.34
2018,10,25,14,30,846.0,68.0,2.0,25.7,462.0,597.5,462.09
2018,10,25,14,45,825.0,65.5,2.1,25.55,422.0,569.64,442.44
2018,10,25,15,0,804.0,63.0,2.2,25.4,382.0,537.14,418.84
2018,10,25,15,15,773.5,60.0,2.2,25.4,338.0,497.5,388.58
2018,10,25,15,30,743.0,57.0,2.2,25.4,294.0,457.25,356.97
2018,10,25,15,45,697.0,52.5,2.15,24.25,247.5,407.51,318.44
2018,10,25,16,0,651.0,48.0,2.1,23.1,201.0,358.88,279.13
2018,10,25,16,15,577.5,42.5,2.1,22.05,155.0,299.25,229.73
2018,10,25,16,30,504.0,37.0,2.1,21.0,109.0,246.99,184.34
2018,10,25,16,45,371.5,28.5,2.15,19.9,70.5,173.94,118.7
2018,10,25,17,0,239.0,20.0,2.2,18.8,32.0,101.15,0.0
2018,10,25,17,15,119.5,10.0,2.3,18.2,16.0,40.1,0.0
2018,10,25,17,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,26,6,15,33.0,3.5,0.95,12.25,3.5,0.0,0.0
2018,10,26,6,30,66.0,7.0,0.9,12.6,7.0,6.88,0.0
2018,10,26,6,45,220.0,17.5,0.85,12.9,34.5,14.12,0.0
2018,10,26,7,0,374.0,28.0,0.8,13.2,62.0,21.73,11.83
2018,10,26,7,15,413.5,39.5,0.8,13.75,98.0,29.74,20.33
2018,10,26,7,30,453.0,51.0,0.8,14.3,134.0,37.31,27.46
2018,10,26,7,45,457.0,62.5,0.75,14.8,167.0,44.46,34.04
2018,10,26,8,0,461.0,74.0,0.7,15.3,200.0,78.35,47.17
2018,10,26,8,15,399.5,100.5,0.65,16.0,223.5,119.6,78.25
2018,10,26,8,30,338.0,127.0,0.6,16.7,247.0,158.13,111.2
2018,10,26,8,45,363.0,139.5,0.55,17.45,282.5,188.59,135.15
2018,10,26,9,0,388.0,152.0,0.5,18.2,318.0,224.54,164.02
2018,10,26,9,15,430.0,158.0,0.45,18.8,357.0,261.42,193.2
2018,10,26,9,30,472.0,164.0,0.4,19.4,396.0,301.24,224.5
2018,10,26,9,45,566.0,149.0,0.35,20.05,444.5,343.98,256.96
2018,10,26,10,0,660.0,134.0,0.3,20.7,493.0,392.57,293.63
2018,10,26,10,15,669.0,138.5,0.3,21.25,516.5,426.78,320.06
2018,10,26,10,30,678.0,143.0,0.3,21.8,540.0,460.07,345.2
2018,10,26,10,45,665.5,151.5,0.25,22.4,551.0,485.13,363.24
2018,10,26,11,0,653.0,160.0,0.2,23.0,562.0,507.77,378.99
2018,10,26,11,15,671.0,157.5,0.25,23.4,576.0,534.57,398.69
2018,10,26,11,30,689.0,155.0,0.3,23.8,590.0,560.21,417.26
2018,10,26,11,45,730.5,141.0,0.3,24.25,603.5,587.32,436.37
2018,10,26,12,0,772.0,127.0,0.3,24.7,617.0,613.27,454.42
2018,10,26,12,15,734.0,138.5,0.4,25.0,601.0,613.0,454.81
2018,10,26,12,30,696.0,150.0,0.5,25.3,585.0,609.55,453.2
2018,10,26,12,45,770.0,121.5,0.6,25.55,593.5,634.56,472.96
2018,10,26,13,0,844.0,93.0,0.7,25.8,602.0,657.6,490.96
2018,10,26,13,15,851.5,87.0,0.75,25.95,585.0,655.31,490.28
2018,10,26,13,30,859.0,81.0,0.8,26.1,568.0,651.96,489.02
2018,10,26,13,45,825.5,84.5,0.85,26.2,534.0,631.92,475.68
2018,10,26,14,0,792.0,88.0,0.9,26.3,500.0,607.37,459.19
2018,10,26,14,15,723.0,96.5,0.95,26.2,453.5,565.74,430.34
2018,10,26,14,30,654.0,105.0,1.0,26.1,407.0,522.75,400.04
2018,10,26,14,45,647.0,97.0,1.05,26.05,373.5,498.31,383.2
2018,10,26,15,0,640.0,89.0,1.1,26.0,340.0,472.02,364.31
2018,10,26,15,15,633.0,79.5,1.1,26.0,303.5,442.33,341.99
2018,10,26,15,30,626.0,70.0,1.1,26.0,267.0,411.05,317.68
2018,10,26,15,45,602.5,61.5,1.05,25.1,226.5,371.61,287.06
2018,10,26,16,0,579.0,53.0,1.0,24.2,186.0,332.06,254.96
2018,10,26,16,15,492.5,47.0,1.05,23.35,141.5,269.89,204.58
2018,10,26,16,30,406.0,41.0,1.1,22.5,97.0,212.9,156.77
2018,10,26,16,45,275.0,30.0,1.15,21.65,61.0,141.97,93.79
2018,10,26,17,0,144.0,19.0,1.2,20.8,25.0,71.17,0.0
2018,10,26,17,15,72.0,9.5,1.25,20.3,12.5,27.31,0.0
2018,10,26,17,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,27,6,15,11.0,2.5,1.55,13.15,2.5,0.0,0.0
2018,10,27,6,30,22.0,5.0,1.6,13.5,5.0,4.91,0.0
2018,10,27,6,45,45.5,18.5,1.6,13.8,21.5,18.18,0.0
2018,10,27,7,0,69.0,32.0,1.6,14.1,38.0,27.86,16.2
2018,10,27,7,15,174.5,45.5,1.65,14.6,74.0,37.15,26.56
2018,10,27,7,30,280.0,59.0,1.7,15.1,110.0,43.98,33.15
2018,10,27,7,45,321.0,71.0,1.75,15.55,145.0,51.7,40.26
2018,10,27,8,0,362.0,83.0,1.8,16.0,180.0,79.87,51.71
2018,10,27,8,15,403.5,93.0,1.7,16.6,219.5,112.33,72.21
2018,10,27,8,30,445.0,103.0,1.6,17.2,259.0,148.48,98.91
2018,10,27,8,45,333.5,136.5,1.55,17.85,261.5,182.33,131.72
2018,10,27,9,0,222.0,170.0,1.5,18.5,264.0,201.78,152.25
2018,10,27,9,15,322.0,168.5,1.5,19.05,318.5,241.1,181.56
2018,10,27,9,30,422.0,167.0,1.5,19.6,373.0,285.85,215.86
2018,10,27,9,45,483.0,167.0,1.5,20.15,417.0,327.65,248.87
2018,10,27,10,0,544.0,167.0,1.5,20.7,461.0,373.23,284.58
2018,10,27,10,15,623.5,151.0,1.55,21.15,502.5,415.83,318.03
2018,10,27,10,30,703.0,135.0,1.6,21.6,544.0,461.62,353.69
2018,10,27,10,45,682.0,146.0,1.65,22.1,552.5,485.51,372.36
2018,10,27,11,0,661.0,157.0,1.7,22.6,561.0,506.46,388.42
2018,10,27,11,15,631.0,170.5,1.7,22.95,561.0,521.93,399.95
2018,10,27,11,30,601.0,184.0,1.7,23.3,561.0,534.24,408.83
2018,10,27,11,45,632.5,173.5,1.75,23.65,571.5,557.2,426.29
2018,10,27,12,0,664.0,163.0,1.8,24.0,582.0,579.1,442.76
2018,10,27,12,15,725.0,141.5,1.85,24.15,595.0,607.13,464.34
2018,10,27,12,30,786.0,120.0,1.9,24.3,608.0,633.14,484.34
2018,10,27,12,45,727.5,134.5,2.0,24.45,578.5,617.73,473.24
2018,10,27,13,0,669.0,149.0,2.1,24.6,549.0,598.92,459.82
2018,10,27,13,15,595.0,165.5,2.2,24.55,512.0,569.5,438.68
2018,10,27,13,30,521.0,182.0,2.3,24.5,475.0,536.23,414.47
2018,10,27,13,45,551.5,163.0,2.4,24.45,459.5,534.28,414.83
2018,10,27,14,0,582.0,144.0,2.5,24.4,444.0,532.42,414.91
2018,10,27,14,15,522.0,147.5,2.55,24.15,403.0,490.16,383.76
2018,10,27,14,30,462.0,151.0,2.6,23.9,362.0,450.93,354.51
2018,10,27,14,45,468.5,134.5,2.7,23.65,332.0,429.33,339.24
2018,10,27,15,0,475.0,118.0,2.8,23.4,302.0,405.7,321.82
2018,10,27,15,15,479.5,102.5,2.8,23.4,269.5,380.08,301.79
2018,10,27,15,30,484.0,87.0,2.8,23.4,237.0,355.26,281.62
2018,10,27,15,45,450.5,76.5,2.85,22.5,198.5,311.07,246.32
2018,10,27,16,0,417.0,66.0,2.9,21.6,160.0,270.6,212.7
2018,10,27,16,15,323.0,55.5,2.8,20.85,118.0,207.08,159.84
2018,10,27,16,30,229.0,45.0,2.7,20.1,76.0,150.18,111.77
2018,10,27,16,45,172.0,31.0,2.65,19.35,49.0,108.44,70.35
2018,10,27,17,0,115.0,17.0,2.6,18.6,22.0,49.51,0.0
2018,10,27,17,15,57.5,8.5,2.65,18.1,11.0,8.36,0.0
2018,10,27,17,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,28,6,15,27.5,3.5,2.15,13.4,3.0,0.0,0.0
2018,10,28,6,30,55.0,7.0,2.2,13.8,6.0,0.0,0.0
2018,10,28,6,45,211.5,17.5,2.3,14.15,32.5,17.2,0.0
2018,10,28,7,0,368.0,28.0,2.4,14.5,59.0,22.19,11.28
2018,10,28,7,15,470.5,35.0,2.5,15.05,101.0,26.0,16.82
2018,10,28,7,30,573.0,42.0,2.6,15.6,143.0,32.57,23.03
2018,10,28,7,45,632.5,46.5,2.65,16.1,188.5,34.26,24.75
2018,10,28,8,0,692.0,51.0,2.7,16.6,234.0,68.01,33.36
2018,10,28,8,15,674.0,61.0,2.75,17.05,266.0,110.77,60.09
2018,10,28,8,30,656.0,71.0,2.8,17.5,298.0,148.26,89.69
2018,10,28,8,45,499.5,107.0,2.9,18.0,292.5,183.67,126.43
2018,10,28,9,0,343.0,143.0,3.0,18.5,287.0,206.34,152.38
2018,10,28,9,15,233.0,174.5,3.0,18.9,276.0,220.19,168.15
2018,10,28,9,30,123.0,206.0,3.0,19.3,265.0,226.89,176.6
2018,10,28,9,45,175.5,220.0,3.05,19.65,310.5,265.48,206.57
2018,10,28,10,0,228.0,234.0,3.1,20.0,356.0,307.98,239.64
2018,10,28,10,15,248.5,241.5,3.1,20.3,380.0,333.05,259.38
2018,10,28,10,30,269.0,249.0,3.1,20.6,404.0,360.56,280.91
2018,10,28,10,45,480.0,196.5,3.15,20.85,483.5,428.38,334.34
2018,10,28,11,0,691.0,144.0,3.2,21.1,563.0,507.11,395.96
2018,10,28,11,15,789.0,113.0,3.3,21.25,599.0,551.94,431.49
2018,10,28,11,30,887.0,82.0,3.4,21.4,635.0,597.42,467.51
2018,10,28,11,45,887.0,82.5,3.45,21.5,636.5,616.23,482.39
2018,10,28,12,0,887.0,83.0,3.5,21.6,638.0,632.26,495.15
2018,10,28,12,15,883.0,83.0,3.55,21.6,631.5,642.43,503.64
2018,10,28,12,30,879.0,83.0,3.6,21.6,625.0,649.64,509.85
2018,10,28,12,45,793.5,109.0,3.7,21.6,590.0,630.04,495.05
2018,10,28,13,0,708.0,135.0,3.8,21.6,555.0,606.73,477.39
2018,10,28,13,15,594.0,161.5,3.8,21.5,505.5,562.08,443.22
2018,10,28,13,30,480.0,188.0,3.8,21.4,456.0,513.72,405.87
2018,10,28,13,45,425.5,186.5,3.85,21.25,415.5,476.21,377.72
2018,10,28,14,0,371.0,185.0,3.9,21.1,375.0,431.99,344.07
2018,10,28,14,15,273.0,181.5,3.9,20.85,316.0,365.05,291.64
2018,10,28,14,30,175.0,178.0,3.9,20.6,257.0,294.08,235.21
2018,10,28,14,45,178.5,166.0,3.9,20.3,240.5,281.52,226.02
2018,10,28,15,0,182.0,154.0,3.9,20.0,224.0,268.28,215.92
2018,10,28,15,15,190.5,135.5,3.9,20.0,201.0,249.47,200.92
