Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,15,30,199.0,117.0,3.9,20.0,178.0,235.57,189.4
2018,10,28,15,45,184.0,100.0,3.8,19.2,149.0,204.98,164.24
2018,10,28,16,0,169.0,83.0,3.7,18.4,120.0,174.76,138.71
2018,10,28,16,15,147.0,64.0,3.55,17.95,90.5,139.64,108.37
2018,10,28,16,30,125.0,45.0,3.4,17.5,61.0,105.39,78.16
2018,10,28,16,45,104.0,30.5,3.25,17.05,40.0,78.38,48.62
2018,10,28,17,0,83.0,16.0,3.1,16.6,19.0,39.08,0.0
2018,10,28,17,15,41.5,8.0,3.05,16.2,9.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,29,6,15,17.0,2.5,2.3,11.55,2.0,0.0,0.0
2018,10,29,6,30,34.0,5.0,2.3,11.9,4.0,0.0,0.0
2018,10,29,6,45,70.0,17.0,2.3,12.25,21.0,16.71,0.0
2018,10,29,7,0,106.0,29.0,2.3,12.6,38.0,24.12,12.28
2018,10,29,7,15,157.0,45.0,2.35,13.0,67.5,36.73,26.2
2018,10,29,7,30,208.0,61.0,2.4,13.4,97.0,48.94,37.66
2018,10,29,7,45,237.0,77.0,2.4,13.75,130.0,60.73,48.51
2018,10,29,8,0,266.0,93.0,2.4,14.1,163.0,85.54,60.4
2018,10,29,8,15,288.0,108.5,2.45,14.35,196.5,115.72,80.83
2018,10,29,8,30,310.0,124.0,2.5,14.6,230.0,147.88,105.46
2018,10,29,8,45,302.5,142.5,2.55,14.85,257.0,178.96,131.89
2018,10,29,9,0,295.0,161.0,2.6,15.1,284.0,209.18,158.08
2018,10,29,9,15,249.5,183.0,2.7,15.4,293.5,231.05,178.48
2018,10,29,9,30,204.0,205.0,2.8,15.7,303.0,251.15,196.7
2018,10,29,9,45,278.0,208.5,2.95,16.0,351.0,289.32,226.83
2018,10,29,10,0,352.0,212.0,3.1,16.3,399.0,334.94,263.17
2018,10,29,10,15,379.5,217.0,3.15,16.5,427.0,366.46,288.83
2018,10,29,10,30,407.0,222.0,3.2,16.7,455.0,398.55,314.78
2018,10,29,10,45,463.0,211.5,3.2,16.95,484.0,432.0,341.65
2018,10,29,11,0,519.0,201.0,3.2,17.2,513.0,467.28,369.82
2018,10,29,11,15,560.5,190.0,3.2,17.4,532.0,495.39,392.34
2018,10,29,11,30,602.0,179.0,3.2,17.6,551.0,524.85,415.73
2018,10,29,11,45,679.5,154.0,3.2,17.8,575.5,560.5,444.15
2018,10,29,12,0,757.0,129.0,3.2,18.0,600.0,596.12,472.34
2018,10,29,12,15,832.5,103.5,3.15,18.35,617.0,629.06,497.87
2018,10,29,12,30,908.0,78.0,3.1,18.7,634.0,659.0,521.0
2018,10,29,12,45,856.5,91.5,3.05,19.0,606.5,648.65,512.41
2018,10,29,13,0,805.0,105.0,3.0,19.3,579.0,633.89,500.74
2018,10,29,13,15,851.5,88.5,2.95,19.55,574.0,647.71,511.74
2018,10,29,13,30,898.0,72.0,2.9,19.8,569.0,655.75,518.25
2018,10,29,13,45,888.5,70.5,2.85,20.05,541.5,642.96,508.52
2018,10,29,14,0,879.0,69.0,2.8,20.3,514.0,627.4,496.73
2018,10,29,14,15,863.5,67.0,2.8,20.3,479.5,604.97,480.32
2018,10,29,14,30,848.0,65.0,2.8,20.3,445.0,580.24,461.88
2018,10,29,14,45,826.0,62.5,2.8,20.35,405.0,552.05,440.25
2018,10,29,15,0,804.0,60.0,2.8,20.4,365.0,519.4,414.76
2018,10,29,15,15,772.0,57.0,2.8,20.4,321.5,479.56,383.13
2018,10,29,15,30,740.0,54.0,2.8,20.4,278.0,439.22,350.16
2018,10,29,15,45,692.5,50.0,2.6,19.9,232.0,390.34,309.71
2018,10,29,16,0,645.0,46.0,2.4,19.4,186.0,342.65,268.86
2018,10,29,16,15,566.0,40.0,2.35,18.5,141.0,281.86,217.11
2018,10,29,16,30,487.0,34.0,2.3,17.6,96.0,229.06,169.83
2018,10,29,16,45,339.5,25.5,2.3,16.7,60.0,152.38,92.52
2018,10,29,17,0,192.0,17.0,2.3,15.8,24.0,70.0,0.0
2018,10,29,17,15,96.0,8.5,2.4,15.45,12.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,10,30,6,15,18.5,2.0,3.0,11.0,1.5,0.0,0.0
2018,10,30,6,30,37.0,4.0,3.1,11.3,3.0,0.0,0.0
2018,10,30,6,45,226.5,15.0,3.2,11.6,30.5,14.74,0.0
2018,10,30,7,0,416.0,26.0,3.3,11.9,58.0,22.65,10.5
2018,10,30,7,15,521.0,32.5,3.45,12.5,101.5,26.35,17.17
2018,10,30,7,30,626.0,39.0,3.6,13.1,145.0,30.11,21.03
2018,10,30,7,45,685.0,43.0,3.8,13.7,192.0,31.5,22.51
2018,10,30,8,0,744.0,47.0,4.0,14.3,239.0,61.62,29.21
2018,10,30,8,15,781.0,50.0,4.1,14.95,284.5,105.4,52.65
2018,10,30,8,30,818.0,53.0,4.2,15.6,330.0,155.46,89.42
2018,10,30,8,45,843.5,55.0,4.3,16.2,372.5,201.67,127.97
2018,10,30,9,0,869.0,57.0,4.4,16.8,415.0,248.98,169.6
2018,10,30,9,15,886.0,59.5,4.35,17.4,453.0,295.3,211.28
2018,10,30,9,30,903.0,62.0,4.3,18.0,491.0,341.49,252.56
2018,10,30,9,45,914.0,63.5,4.25,18.55,522.0,384.26,290.57
2018,10,30,10,0,925.0,65.0,4.2,19.1,553.0,425.94,326.76
2018,10,30,10,15,933.5,65.5,4.15,19.55,577.5,464.29,359.62
2018,10,30,10,30,942.0,66.0,4.1,20.0,602.0,500.93,390.25
2018,10,30,10,45,948.0,66.5,4.05,20.4,619.5,534.44,417.76
2018,10,30,11,0,954.0,67.0,4.0,20.8,637.0,565.72,442.86
2018,10,30,11,15,958.0,67.0,4.0,21.1,647.5,593.03,464.68
2018,10,30,11,30,962.0,67.0,4.0,21.4,658.0,617.69,484.07
2018,10,30,11,45,963.5,66.5,3.95,21.7,660.0,637.61,499.45
2018,10,30,12,0,965.0,66.0,3.9,22.0,662.0,654.56,512.35
2018,10,30,12,15,962.5,67.0,3.9,22.2,656.5,667.54,522.39
2018,10,30,12,30,960.0,68.0,3.9,22.4,651.0,677.35,529.97
2018,10,30,12,45,954.5,68.0,3.9,22.55,637.0,681.01,533.07
2018,10,30,13,0,949.0,68.0,3.9,22.7,623.0,681.46,533.75
2018,10,30,13,15,941.5,67.5,3.85,22.75,601.5,676.91,530.76
2018,10,30,13,30,934.0,67.0,3.8,22.8,580.0,669.24,525.43
2018,10,30,13,45,919.5,66.5,3.75,22.9,550.0,654.16,514.4
2018,10,30,14,0,905.0,66.0,3.7,23.0,520.0,636.3,501.21
2018,10,30,14,15,869.0,67.5,3.7,22.9,479.5,605.09,478.24
2018,10,30,14,30,833.0,69.0,3.7,22.8,439.0,575.08,455.75
2018,10,30,14,45,827.0,64.0,3.65,22.7,403.0,550.74,437.31
2018,10,30,15,0,821.0,59.0,3.6,22.6,367.0,524.05,416.5
2018,10,30,15,15,735.5,60.0,3.6,22.6,311.0,460.65,366.55
2018,10,30,15,30,650.0,61.0,3.6,22.6,255.0,401.55,318.95
2018,10,30,15,45,636.0,53.0,3.25,21.75,216.5,364.67,288.27
2018,10,30,16,0,622.0,45.0,2.9,20.9,178.0,328.96,256.93
2018,10,30,16,15,568.5,39.0,2.7,19.85,137.0,279.37,213.71
2018,10,30,16,30,515.0,33.0,2.5,18.8,96.0,232.16,170.22
2018,10,30,16,45,349.0,24.0,2.35,17.75,58.5,151.38,86.22
2018,10,30,17,0,183.0,15.0,2.2,16.7,21.0,64.85,0.0
2018,10,30,17,15,91.5,7.5,2.25,16.3,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,31,6,15,12.5,1.5,1.65,11.65,1.0,0.0,0.0
2018,10,31,6,30,25.0,3.0,1.6,12.0,2.0,0.0,0.0
2018,10,31,6,45,86.5,14.5,1.55,12.3,19.5,14.25,0.0
2018,10,31,7,0,148.0,26.0,1.5,12.6,37.0,20.28,7.98
2018,10,31,7,15,208.5,40.5,1.65,13.35,68.5,31.03,21.07
2018,10,31,7,30,269.0,55.0,1.8,14.1,100.0,41.31,30.77
2018,10,31,7,45,301.5,69.5,1.95,14.85,134.5,51.15,39.78
2018,10,31,8,0,334.0,84.0,2.1,15.6,169.0,74.42,50.08
2018,10,31,8,15,402.0,91.5,2.2,16.1,212.5,105.04,67.3
2018,10,31,8,30,470.0,99.0,2.3,16.6,256.0,141.81,92.73
2018,10,31,8,45,496.5,108.5,2.4,17.05,293.5,178.85,122.56
2018,10,31,9,0,523.0,118.0,2.5,17.5,331.0,217.73,155.2
2018,10,31,9,15,565.5,121.5,2.55,18.0,371.0,257.32,188.38
2018,10,31,9,30,608.0,125.0,2.6,18.5,411.0,299.44,223.74
2018,10,31,9,45,692.0,111.0,2.65,19.05,457.0,342.34,258.92
2018,10,31,10,0,776.0,97.0,2.7,19.6,503.0,392.22,299.54
2018,10,31,10,15,732.5,114.5,2.75,20.1,512.0,417.91,322.12
2018,10,31,10,30,689.0,132.0,2.8,20.6,521.0,441.02,341.74
2018,10,31,10,45,700.5,132.5,2.85,21.1,538.5,470.5,365.49
2018,10,31,11,0,712.0,133.0,2.9,21.6,556.0,498.79,387.81
2018,10,31,11,15,731.5,130.5,2.95,22.0,571.0,527.1,409.95
2018,10,31,11,30,751.0,128.0,3.0,22.4,586.0,554.15,430.79
2018,10,31,11,45,772.0,122.0,3.0,22.75,594.0,577.36,448.54
2018,10,31,12,0,793.0,116.0,3.0,23.1,602.0,598.25,464.38
2018,10,31,12,15,735.0,133.0,2.95,23.35,580.0,592.05,459.21
2018,10,31,12,30,677.0,150.0,2.9,23.6,558.0,582.36,451.45
2018,10,31,12,45,635.0,158.5,2.85,23.85,534.5,571.0,442.69
2018,10,31,13,0,593.0,167.0,2.8,24.1,511.0,557.08,431.94
2018,10,31,13,15,651.5,142.0,2.8,24.25,507.5,570.56,443.27
2018,10,31,13,30,710.0,117.0,2.8,24.4,504.0,580.78,451.98
2018,10,31,13,45,610.0,137.0,2.8,24.5,457.5,536.35,418.13
2018,10,31,14,0,510.0,157.0,2.8,24.6,411.0,488.9,381.97
2018,10,31,14,15,455.5,156.5,2.75,24.55,371.5,450.63,353.18
2018,10,31,14,30,401.0,156.0,2.7,24.5,332.0,412.48,324.06
2018,10,31,14,45,431.5,135.5,2.7,24.45,309.0,401.32,316.33
2018,10,31,15,0,462.0,115.0,2.7,24.4,286.0,387.09,305.69
2018,10,31,15,15,438.0,103.0,2.7,24.4,249.5,351.03,277.22
2018,10,31,15,30,414.0,91.0,2.7,24.4,213.0,314.9,248.07
2018,10,31,15,45,354.5,80.5,2.2,23.65,172.5,264.51,207.17
2018,10,31,16,0,295.0,70.0,1.7,22.9,132.0,217.09,167.93
2018,10,31,16,15,246.5,55.5,1.65,21.95,98.5,172.68,130.76
2018,10,31,16,30,198.0,41.0,1.6,21.0,65.0,131.43,94.93
2018,10,31,16,45,133.0,26.5,1.55,20.1,39.5,84.61,43.02
2018,10,31,17,0,68.0,12.0,1.5,19.2,14.0,30.16,0.0
2018,10,31,17,15,34.0,6.0,1.5,18.85,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,1,6,15,14.5,1.5,1.4,13.7,1.0,0.0,0.0
2018,11,1,6,30,29.0,3.0,1.4,14.0,2.0,0.0,0.0
2018,11,1,6,45,104.0,14.0,1.4,14.25,20.0,13.76,0.0
2018,11,1,7,0,179.0,25.0,1.4,14.5,38.0,19.54,6.38
2018,11,1,7,15,237.5,39.0,1.55,15.05,69.5,29.92,19.85
2018,11,1,7,30,296.0,53.0,1.7,15.6,101.0,39.85,29.25
2018,11,1,7,45,321.0,67.5,1.85,16.2,134.5,49.74,38.29
2018,11,1,8,0,346.0,82.0,2.0,16.8,168.0,71.91,48.08
2018,11,1,8,15,349.5,98.0,2.0,17.35,199.5,104.79,69.04
2018,11,1,8,30,353.0,114.0,2.0,17.9,231.0,137.88,94.07
2018,11,1,8,45,374.5,127.0,2.0,18.45,265.5,171.63,120.84
2018,11,1,9,0,396.0,140.0,2.0,19.0,300.0,207.0,149.83
2018,11,1,9,15,420.0,150.5,2.05,19.65,334.0,242.28,178.94
2018,11,1,9,30,444.0,161.0,2.1,20.3,368.0,279.02,209.16
2018,11,1,9,45,522.5,152.0,2.1,20.95,411.5,318.33,240.21
2018,11,1,10,0,601.0,143.0,2.1,21.6,455.0,362.81,275.34
2018,11,1,10,15,742.5,107.0,2.15,22.2,510.5,412.15,313.94
2018,11,1,10,30,884.0,71.0,2.2,22.8,566.0,471.78,360.3
2018,11,1,10,45,881.5,74.5,2.25,23.35,581.0,502.19,384.59
2018,11,1,11,0,879.0,78.0,2.3,23.9,596.0,530.11,406.51
2018,11,1,11,15,805.5,104.5,2.3,24.35,585.0,539.3,413.61
2018,11,1,11,30,732.0,131.0,2.3,24.8,574.0,543.27,416.38
2018,11,1,11,45,704.0,141.5,2.3,25.3,568.5,553.66,423.83
2018,11,1,12,0,676.0,152.0,2.3,25.8,563.0,560.99,428.74
2018,11,1,12,15,733.5,131.5,2.3,26.1,573.5,586.44,448.14
2018,11,1,12,30,791.0,111.0,2.3,26.4,584.0,609.93,465.87
2018,11,1,12,45,817.0,101.0,2.25,26.7,580.0,622.62,475.09
2018,11,1,13,0,843.0,91.0,2.2,27.0,576.0,632.57,482.33
2018,11,1,13,15,827.0,92.0,2.15,27.15,553.5,624.82,476.66
2018,11,1,13,30,811.0,93.0,2.1,27.3,531.0,614.35,469.1
2018,11,1,13,45,834.0,81.0,2.1,27.45,511.5,611.46,467.69
2018,11,1,14,0,857.0,69.0,2.1,27.6,492.0,602.52,461.82
2018,11,1,14,15,832.5,68.0,2.05,27.55,455.5,576.38,442.96
2018,11,1,14,30,808.0,67.0,2.0,27.5,419.0,551.12,424.45
2018,11,1,14,45,684.5,81.0,1.95,27.45,360.0,484.33,374.4
2018,11,1,15,0,561.0,95.0,1.9,27.4,301.0,419.16,324.89
2018,11,1,15,15,593.5,79.5,1.9,27.4,273.0,405.52,314.29
2018,11,1,15,30,626.0,64.0,1.9,27.4,245.0,388.0,299.56
2018,11,1,15,45,478.5,64.0,1.65,26.15,188.5,302.77,233.35
2018,11,1,16,0,331.0,64.0,1.4,24.9,132.0,223.92,171.09
2018,11,1,16,15,327.5,51.0,1.45,24.0,103.5,197.35,147.63
2018,11,1,16,30,324.0,38.0,1.5,23.1,75.0,170.81,121.56
2018,11,1,16,45,198.5,24.5,1.55,22.2,44.0,100.8,45.7
2018,11,1,17,0,73.0,11.0,1.6,21.3,13.0,30.27,0.0
2018,11,1,17,15,36.5,5.5,1.6,20.8,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,2,6,15,11.0,1.5,0.95,13.75,1.0,0.0,0.0
2018,11,2,6,30,22.0,3.0,0.9,13.9,2.0,0.0,0.0
2018,11,2,6,45,169.5,14.0,0.9,14.05,24.0,13.76,0.0
2018,11,2,7,0,317.0,25.0,0.9,14.2,46.0,20.35,5.55
2018,11,2,7,15,431.5,32.0,0.95,14.65,86.0,24.24,14.97
2018,11,2,7,30,546.0,39.0,1.0,15.1,126.0,30.74,21.33
2018,11,2,7,45,612.5,44.5,1.0,15.55,171.5,33.43,24.02
2018,11,2,8,0,679.0,50.0,1.0,16.0,217.0,55.0,28.65
2018,11,2,8,15,721.5,53.0,1.0,16.6,261.5,95.4,47.76
2018,11,2,8,30,764.0,56.0,1.0,17.2,306.0,139.3,77.67
2018,11,2,8,45,793.0,59.0,0.95,17.8,348.0,184.06,113.36
2018,11,2,9,0,822.0,62.0,0.9,18.4,390.0,230.43,152.47
2018,11,2,9,15,840.5,64.0,0.9,19.15,426.5,277.5,193.02
2018,11,2,9,30,859.0,66.0,0.9,19.9,463.0,321.48,230.83
2018,11,2,9,45,862.5,70.0,0.9,20.7,491.5,362.0,265.46
2018,11,2,10,0,866.0,74.0,0.9,21.5,520.0,400.98,297.89
2018,11,2,10,15,870.5,77.0,1.0,22.05,543.0,437.77,328.38
2018,11,2,10,30,875.0,80.0,1.1,22.6,566.0,472.77,356.74
2018,11,2,10,45,895.0,77.0,1.15,23.15,587.5,507.51,383.95
2018,11,2,11,0,915.0,74.0,1.2,23.7,609.0,540.93,409.56
2018,11,2,11,15,901.5,80.0,1.35,24.1,614.0,563.72,427.69
2018,11,2,11,30,888.0,86.0,1.5,24.5,619.0,583.3,443.15
2018,11,2,11,45,889.0,86.5,1.6,24.85,621.5,602.59,458.03
2018,11,2,12,0,890.0,87.0,1.7,25.2,624.0,619.16,470.72
2018,11,2,12,15,904.5,81.5,1.8,25.3,623.0,634.98,483.38
2018,11,2,12,30,919.0,76.0,1.9,25.4,622.0,648.06,493.99
2018,11,2,12,45,872.5,87.0,2.0,25.55,596.0,637.54,486.96
2018,11,2,13,0,826.0,98.0,2.1,25.7,570.0,625.67,478.88
2018,11,2,13,15,785.0,104.5,2.1,25.6,540.0,608.14,466.76
2018,11,2,13,30,744.0,111.0,2.1,25.5,510.0,589.36,453.56
2018,11,2,13,45,809.0,90.0,2.1,25.4,503.0,602.23,464.5
2018,11,2,14,0,874.0,69.0,2.1,25.3,496.0,609.18,470.82
2018,11,2,14,15,859.0,66.5,2.05,25.15,462.0,586.87,454.73
2018,11,2,14,30,844.0,64.0,2.0,25.0,428.0,562.28,436.82
2018,11,2,14,45,792.0,65.5,1.95,24.9,382.0,522.39,406.86
2018,11,2,15,0,740.0,67.0,1.9,24.8,336.0,479.44,374.14
2018,11,2,15,15,661.0,68.5,1.9,24.8,286.0,424.91,331.89
2018,11,2,15,30,582.0,70.0,1.9,24.8,236.0,371.13,289.31
2018,11,2,15,45,513.5,62.5,1.65,23.95,190.5,314.86,244.33
2018,11,2,16,0,445.0,55.0,1.4,23.1,145.0,261.57,200.56
2018,11,2,16,15,361.0,46.0,1.5,22.2,106.5,204.34,153.27
2018,11,2,16,30,277.0,37.0,1.6,21.3,68.0,152.18,108.15
2018,11,2,16,45,169.5,24.0,1.65,20.45,40.0,90.03,34.64
2018,11,2,17,0,62.0,11.0,1.7,19.6,12.0,27.12,0.0
2018,11,2,17,15,31.0,5.5,1.8,19.1,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,3,6,15,15.5,1.5,1.65,12.95,1.0,0.0,0.0
2018,11,3,6,30,31.0,3.0,1.6,13.2,2.0,0.0,0.0
2018,11,3,6,45,205.0,13.0,1.6,13.5,24.5,12.78,0.0
2018,11,3,7,0,379.0,23.0,1.6,13.8,47.0,20.33,3.8
2018,11,3,7,15,473.0,30.0,1.8,14.65,86.0,24.67,15.19
2018,11,3,7,30,567.0,37.0,2.0,15.5,125.0,28.98,19.69
2018,11,3,7,45,648.5,40.0,2.2,16.35,172.5,29.49,20.41
2018,11,3,8,0,730.0,43.0,2.4,17.2,220.0,47.59,22.79
2018,11,3,8,15,769.0,46.5,2.5,17.85,265.5,90.54,42.39
2018,11,3,8,30,808.0,50.0,2.6,18.5,311.0,139.91,76.25
2018,11,3,8,45,834.0,52.0,2.75,19.15,352.5,185.14,112.36
2018,11,3,9,0,860.0,54.0,2.9,19.8,394.0,231.51,152.0
2018,11,3,9,15,878.0,56.0,2.9,20.5,431.5,276.73,191.84
2018,11,3,9,30,896.0,58.0,2.9,21.2,469.0,321.92,231.54
2018,11,3,9,45,908.5,60.0,2.95,21.85,500.5,364.97,269.15
2018,11,3,10,0,921.0,62.0,3.0,22.5,532.0,407.07,305.16
2018,11,3,10,15,929.5,63.5,3.0,23.1,557.0,445.87,337.75
2018,11,3,10,30,938.0,65.0,3.0,23.7,582.0,483.0,368.14
2018,11,3,10,45,924.0,70.5,3.05,24.25,593.0,511.43,391.4
2018,11,3,11,0,910.0,76.0,3.1,24.8,604.0,536.61,411.53
2018,11,3,11,15,861.0,92.5,3.1,25.2,598.5,550.24,422.45
2018,11,3,11,30,812.0,109.0,3.1,25.6,593.0,560.25,430.17
2018,11,3,11,45,822.0,107.0,3.1,26.0,598.5,581.26,446.1
2018,11,3,12,0,832.0,105.0,3.1,26.4,604.0,600.03,460.07
2018,11,3,12,15,790.5,116.0,3.05,26.6,586.5,598.59,458.88
2018,11,3,12,30,749.0,127.0,3.0,26.8,569.0,594.22,455.48
2018,11,3,12,45,531.0,182.5,2.95,26.95,492.0,520.63,399.38
2018,11,3,13,0,313.0,238.0,2.9,27.1,415.0,441.36,338.2
2018,11,3,13,15,354.0,218.5,2.85,27.15,412.0,448.82,345.17
2018,11,3,13,30,395.0,199.0,2.8,27.2,409.0,459.81,354.23
2018,11,3,13,45,446.5,176.5,2.75,27.2,402.5,467.29,360.93
2018,11,3,14,0,498.0,154.0,2.7,27.2,396.0,471.87,365.39
2018,11,3,14,15,402.5,157.0,2.7,27.05,343.5,414.1,321.7
2018,11,3,14,30,307.0,160.0,2.7,26.9,291.0,351.74,274.16
2018,11,3,14,45,261.5,150.0,2.65,26.7,254.5,311.61,243.48
2018,11,3,15,0,216.0,140.0,2.6,26.5,218.0,272.6,213.14
2018,11,3,15,15,229.0,121.5,2.6,26.5,194.5,254.82,199.26
2018,11,3,15,30,242.0,103.0,2.6,26.5,171.0,235.44,183.49
2018,11,3,15,45,226.0,85.5,2.2,24.9,140.5,202.66,157.34
2018,11,3,16,0,210.0,68.0,1.8,23.3,110.0,170.08,130.49
2018,11,3,16,15,319.0,50.0,1.75,22.2,94.0,190.69,143.04
2018,11,3,16,30,428.0,32.0,1.7,21.1,78.0,197.35,139.1
2018,11,3,16,45,277.5,22.0,1.7,19.95,46.0,118.85,36.72
2018,11,3,17,0,127.0,12.0,1.7,18.8,14.0,44.79,0.0
2018,11,3,17,15,63.5,6.0,1.7,18.35,7.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,4,6,45,45.5,10.5,1.75,11.25,13.5,10.32,0.0
2018,11,4,7,0,91.0,21.0,1.7,11.4,27.0,17.69,0.68
2018,11,4,7,15,154.0,36.5,1.75,12.0,56.0,28.15,18.19
2018,11,4,7,30,217.0,52.0,1.8,12.6,85.0,39.4,29.07
2018,11,4,7,45,266.0,66.0,1.85,13.2,120.0,48.98,38.0
2018,11,4,8,0,315.0,80.0,1.9,13.8,155.0,65.81,46.01
2018,11,4,8,15,363.5,91.0,1.8,14.4,194.0,96.03,62.86
2018,11,4,8,30,412.0,102.0,1.7,15.0,233.0,130.61,86.71
2018,11,4,8,45,406.0,118.5,1.6,15.55,262.0,165.21,115.27
2018,11,4,9,0,400.0,135.0,1.5,16.1,291.0,198.93,144.13
2018,11,4,9,15,435.5,142.5,1.45,16.85,327.5,234.27,172.99
2018,11,4,9,30,471.0,150.0,1.4,17.6,364.0,271.97,203.79
2018,11,4,9,45,467.5,162.5,1.35,18.35,387.0,303.2,230.0
2018,11,4,10,0,464.0,175.0,1.3,19.1,410.0,333.35,254.67
2018,11,4,10,15,548.5,159.5,1.35,19.55,450.0,372.6,285.61
2018,11,4,10,30,633.0,144.0,1.4,20.0,490.0,416.53,320.04
2018,11,4,10,45,776.5,112.0,1.45,20.5,550.0,476.77,366.36
2018,11,4,11,0,920.0,80.0,1.5,21.0,610.0,541.81,415.71
2018,11,4,11,15,936.0,77.5,1.6,21.35,624.5,571.99,439.23
2018,11,4,11,30,952.0,75.0,1.7,21.7,639.0,600.13,461.1
2018,11,4,11,45,878.5,93.5,1.8,22.0,615.0,596.39,459.08
2018,11,4,12,0,805.0,112.0,1.9,22.3,591.0,587.8,453.35
2018,11,4,12,15,795.5,114.0,2.05,22.45,583.5,596.22,460.81
2018,11,4,12,30,786.0,116.0,2.2,22.6,576.0,601.85,465.97
2018,11,4,12,45,849.5,98.0,2.35,22.7,585.0,628.99,487.61
2018,11,4,13,0,913.0,80.0,2.5,22.8,594.0,651.65,505.82
2018,11,4,13,15,901.5,78.5,2.6,22.8,570.5,643.85,501.05
2018,11,4,13,30,890.0,77.0,2.7,22.8,547.0,633.09,494.17
2018,11,4,13,45,810.0,89.0,2.8,22.75,499.5,594.9,466.28
2018,11,4,14,0,730.0,101.0,2.9,22.7,452.0,554.57,436.46
2018,11,4,14,15,713.0,94.0,2.9,22.55,416.5,528.77,417.77
2018,11,4,14,30,696.0,87.0,2.9,22.4,381.0,501.06,397.16
2018,11,4,14,45,716.5,75.0,2.95,22.2,353.0,485.01,385.42
2018,11,4,15,0,737.0,63.0,3.0,22.0,325.0,467.31,371.69
2018,11,4,15,15,652.0,65.5,3.0,22.0,275.5,411.59,327.11
2018,11,4,15,30,567.0,68.0,3.0,22.0,226.0,357.11,282.78
2018,11,4,15,45,527.0,59.0,2.95,20.9,185.5,312.79,246.52
2018,11,4,16,0,487.0,50.0,2.9,19.8,145.0,269.64,209.76
2018,11,4,16,15,425.5,41.5,2.95,18.95,108.0,220.66,167.11
2018,11,4,16,30,364.0,33.0,3.0,18.1,71.0,175.34,124.19
2018,11,4,16,45,218.0,21.5,3.05,17.2,41.0,98.94,19.74
2018,11,4,17,0,72.0,10.0,3.1,16.3,11.0,28.3,0.0
2018,11,4,17,15,36.0,5.0,3.15,15.85,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,5,6,45,151.0,11.0,2.1,12.0,19.5,10.81,0.0
2018,11,5,7,0,302.0,22.0,2.1,12.3,39.0,17.96,0.0
2018,11,5,7,15,431.0,28.0,2.2,12.8,78.0,23.01,13.62
2018,11,5,7,30,560.0,34.0,2.3,13.3,117.0,26.45,17.58
2018,11,5,7,45,627.0,38.5,2.4,13.85,161.5,28.47,19.69
2018,11,5,8,0,694.0,43.0,2.5,14.4,206.0,42.0,22.09
2018,11,5,8,15,736.5,46.0,2.5,15.0,250.0,82.6,38.79
2018,11,5,8,30,779.0,49.0,2.5,15.6,294.0,129.96,70.43
2018,11,5,8,45,808.0,50.5,2.55,16.25,335.0,173.58,104.89
2018,11,5,9,0,837.0,52.0,2.6,16.9,376.0,218.64,143.37
2018,11,5,9,15,853.5,55.0,2.65,17.6,412.5,263.13,182.91
2018,11,5,9,30,870.0,58.0,2.7,18.3,449.0,307.52,222.37
2018,11,5,9,45,880.0,61.0,2.75,19.0,480.0,349.44,259.47
2018,11,5,10,0,890.0,64.0,2.8,19.7,511.0,390.3,294.88
2018,11,5,10,15,900.0,65.0,2.8,20.2,535.5,427.99,327.12
2018,11,5,10,30,910.0,66.0,2.8,20.7,560.0,464.19,357.34
2018,11,5,10,45,917.0,67.0,2.8,21.15,578.0,497.28,384.49
2018,11,5,11,0,924.0,68.0,2.8,21.6,596.0,528.31,409.38
2018,11,5,11,15,928.0,68.0,2.75,21.9,606.0,554.56,430.24
2018,11,5,11,30,932.0,68.0,2.7,22.2,616.0,578.28,448.73
2018,11,5,11,45,933.5,67.5,2.7,22.5,618.0,597.43,463.64
2018,11,5,12,0,935.0,67.0,2.7,22.8,620.0,613.73,476.18
2018,11,5,12,15,933.5,67.5,2.7,22.95,615.0,626.35,486.06
2018,11,5,12,30,932.0,68.0,2.7,23.1,610.0,635.95,493.58
2018,11,5,12,45,928.0,67.5,2.75,23.2,596.5,639.9,497.2
2018,11,5,13,0,924.0,67.0,2.8,23.3,583.0,640.76,498.5
2018,11,5,13,15,917.0,66.5,2.8,23.3,562.5,636.7,496.12
2018,11,5,13,30,910.0,66.0,2.8,23.3,542.0,629.64,491.45
2018,11,5,13,45,899.0,65.0,2.8,23.3,514.5,616.7,482.36
2018,11,5,14,0,888.0,64.0,2.8,23.3,487.0,601.01,471.08
2018,11,5,14,15,872.0,62.0,2.8,23.15,453.0,578.7,454.92
2018,11,5,14,30,856.0,60.0,2.8,23.0,419.0,554.1,436.71
2018,11,5,14,45,832.0,58.0,2.8,22.9,379.5,523.1,413.07
2018,11,5,15,0,808.0,56.0,2.8,22.8,340.0,493.42,389.74
2018,11,5,15,15,773.0,53.0,2.8,22.8,296.5,453.11,357.44
2018,11,5,15,30,738.0,50.0,2.8,22.8,253.0,412.47,323.89
2018,11,5,15,45,683.5,46.5,2.45,21.65,208.0,362.74,282.97
2018,11,5,16,0,629.0,43.0,2.1,20.5,163.0,314.58,241.84
2018,11,5,16,15,536.0,37.0,2.1,19.45,119.5,251.5,188.36
2018,11,5,16,30,443.0,31.0,2.1,18.4,76.0,198.08,138.14
2018,11,5,16,45,274.5,21.0,2.1,17.35,44.0,113.37,8.02
2018,11,5,17,0,106.0,11.0,2.1,16.3,12.0,37.68,0.0
2018,11,5,17,15,53.0,5.5,2.1,15.85,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,6,6,45,154.5,11.0,1.65,9.9,19.5,10.81,0.0
2018,11,6,7,0,309.0,22.0,1.6,10.1,39.0,18.22,0.0
2018,11,6,7,15,445.0,29.0,1.75,10.9,79.5,24.33,14.67
2018,11,6,7,30,581.0,36.0,1.9,11.7,120.0,28.66,19.63
2018,11,6,7,45,648.5,41.0,2.0,12.45,165.5,30.99,22.06
2018,11,6,8,0,716.0,46.0,2.1,13.2,211.0,42.56,24.25
2018,11,6,8,15,758.0,49.0,2.2,13.8,256.0,83.97,40.19
2018,11,6,8,30,800.0,52.0,2.3,14.4,301.0,128.76,69.06
2018,11,6,8,45,828.0,55.0,2.4,15.05,343.5,177.63,107.7
2018,11,6,9,0,856.0,58.0,2.5,15.7,386.0,224.66,147.8
2018,11,6,9,15,874.5,60.5,2.45,16.25,423.5,270.01,188.1
2018,11,6,9,30,893.0,63.0,2.4,16.8,461.0,315.38,228.47
2018,11,6,9,45,905.0,64.5,2.4,17.4,492.0,357.47,265.88
2018,11,6,10,0,917.0,66.0,2.4,18.0,523.0,398.56,301.66
2018,11,6,10,15,927.0,67.0,2.35,18.55,548.0,437.17,334.58
2018,11,6,10,30,937.0,68.0,2.3,19.1,573.0,474.21,365.32
2018,11,6,10,45,943.5,69.0,2.25,19.65,591.0,507.86,392.62
2018,11,6,11,0,950.0,70.0,2.2,20.2,609.0,539.36,417.49
2018,11,6,11,15,953.0,70.0,2.25,20.65,618.5,565.73,438.46
2018,11,6,11,30,956.0,70.0,2.3,21.1,628.0,589.45,457.01
2018,11,6,11,45,957.0,70.0,2.3,21.6,630.0,609.29,472.02
2018,11,6,12,0,958.0,70.0,2.3,22.1,632.0,626.21,484.57
2018,11,6,12,15,954.0,70.5,2.3,22.4,625.5,637.68,493.28
2018,11,6,12,30,950.0,71.0,2.3,22.7,619.0,646.01,499.56
2018,11,6,12,45,942.5,71.5,2.35,23.0,604.5,649.07,502.15
2018,11,6,13,0,935.0,72.0,2.4,23.3,590.0,648.97,502.38
2018,11,6,13,15,927.5,71.0,2.35,23.4,569.0,644.17,499.08
2018,11,6,13,30,920.0,70.0,2.3,23.5,548.0,636.32,493.48
2018,11,6,13,45,909.0,68.0,2.3,23.65,519.5,622.32,483.48
2018,11,6,14,0,898.0,66.0,2.3,23.8,491.0,605.52,471.27
2018,11,6,14,15,882.0,64.0,2.25,23.7,456.5,583.2,454.99
2018,11,6,14,30,866.0,62.0,2.2,23.6,422.0,558.57,436.66
2018,11,6,14,45,843.0,59.5,2.15,23.55,382.0,527.5,412.99
2018,11,6,15,0,820.0,57.0,2.1,23.5,342.0,497.61,389.53
2018,11,6,15,15,784.5,54.0,2.1,23.5,298.0,456.93,357.3
2018,11,6,15,30,749.0,51.0,2.1,23.5,254.0,415.89,323.76
2018,11,6,15,45,695.0,46.5,1.7,21.95,208.0,365.13,282.56
2018,11,6,16,0,641.0,42.0,1.3,20.4,162.0,315.93,240.98
2018,11,6,16,15,548.5,36.0,1.4,19.55,118.5,253.03,187.95
2018,11,6,16,30,456.0,30.0,1.5,18.7,75.0,195.0,133.52
2018,11,6,16,45,284.5,20.0,1.6,17.8,43.0,113.63,0.0
2018,11,6,17,0,113.0,10.0,1.7,16.9,11.0,38.13,0.0
2018,11,6,17,15,56.5,5.0,1.75,16.45,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,7,6,45,145.0,10.0,0.8,11.1,17.5,9.83,0.0
2018,11,7,7,0,290.0,20.0,0.8,11.2,35.0,16.35,0.0
2018,11,7,7,15,423.0,28.0,0.85,11.8,74.5,21.49,12.05
2018,11,7,7,30,556.0,36.0,0.9,12.4,114.0,28.89,19.75
2018,11,7,7,45,625.0,40.5,1.0,13.0,158.5,30.71,21.75
2018,11,7,8,0,694.0,45.0,1.1,13.6,203.0,39.01,29.33
2018,11,7,8,15,737.5,48.5,1.2,14.3,247.5,79.69,38.01
2018,11,7,8,30,781.0,52.0,1.3,15.0,292.0,123.9,65.81
2018,11,7,8,45,810.0,54.5,1.45,15.65,333.5,168.22,100.14
2018,11,7,9,0,839.0,57.0,1.6,16.3,375.0,217.24,141.39
2018,11,7,9,15,858.0,59.0,1.65,16.9,411.5,261.4,180.29
2018,11,7,9,30,877.0,61.0,1.7,17.5,448.0,305.62,219.4
2018,11,7,9,45,890.5,62.0,1.8,18.1,479.0,346.98,256.03
2018,11,7,10,0,904.0,63.0,1.9,18.7,510.0,387.48,291.26
2018,11,7,10,15,913.5,64.5,1.9,19.2,534.5,425.79,323.9
2018,11,7,10,30,923.0,66.0,1.9,19.7,559.0,462.54,354.44
2018,11,7,10,45,929.5,66.5,1.95,20.15,576.5,495.2,381.33
2018,11,7,11,0,936.0,67.0,2.0,20.6,594.0,525.73,405.95
2018,11,7,11,15,939.5,67.5,1.95,20.95,604.0,552.43,426.9
2018,11,7,11,30,943.0,68.0,1.9,21.3,614.0,576.57,445.43
2018,11,7,11,45,944.0,67.0,1.9,21.65,615.5,595.1,459.72
2018,11,7,12,0,945.0,66.0,1.9,22.0,617.0,610.73,471.61
2018,11,7,12,15,942.5,66.5,1.9,22.2,611.0,622.89,480.99
2018,11,7,12,30,940.0,67.0,1.9,22.4,605.0,631.97,487.99
2018,11,7,12,45,936.0,66.0,1.9,22.6,591.5,635.47,490.9
2018,11,7,13,0,932.0,65.0,1.9,22.8,578.0,635.85,491.47
2018,11,7,13,15,924.5,64.0,2.0,22.8,557.0,631.01,489.13
2018,11,7,13,30,917.0,63.0,2.1,22.8,536.0,623.14,484.46
2018,11,7,13,45,905.5,62.0,2.15,22.85,508.0,609.95,475.4
2018,11,7,14,0,894.0,61.0,2.2,22.9,480.0,594.01,464.12
2018,11,7,14,15,877.5,59.0,2.2,22.75,445.5,571.48,447.86
2018,11,7,14,30,861.0,57.0,2.2,22.6,411.0,546.68,429.54
2018,11,7,14,45,838.0,55.0,2.2,22.45,372.0,516.34,406.53
2018,11,7,15,0,815.0,53.0,2.2,22.3,333.0,484.48,381.71
2018,11,7,15,15,780.5,50.0,2.2,22.3,290.0,447.36,351.79
2018,11,7,15,30,746.0,47.0,2.2,22.3,247.0,407.1,318.5
2018,11,7,15,45,693.0,43.0,1.85,21.1,202.0,357.73,277.73
2018,11,7,16,0,640.0,39.0,1.5,19.9,157.0,309.91,236.71
2018,11,7,16,15,550.0,33.5,1.5,18.85,114.5,249.03,184.84
2018,11,7,16,30,460.0,28.0,1.5,17.8,72.0,193.0,130.6
2018,11,7,16,45,288.0,18.5,1.55,16.8,41.0,111.58,0.0
