Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,17,0,116.0,9.0,1.6,15.8,10.0,37.56,0.0
2018,11,7,17,15,58.0,4.5,1.65,15.45,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,8,6,45,97.0,11.0,2.85,9.4,15.5,10.81,0.0
2018,11,8,7,0,194.0,22.0,2.9,9.5,31.0,18.75,0.0
2018,11,8,7,15,324.5,33.5,3.1,10.1,69.0,27.24,16.51
2018,11,8,7,30,455.0,45.0,3.3,10.7,107.0,35.24,25.36
2018,11,8,7,45,536.0,52.5,3.45,11.25,152.5,39.02,29.26
2018,11,8,8,0,617.0,60.0,3.6,11.8,198.0,46.29,36.02
2018,11,8,8,15,669.0,65.5,3.75,12.45,244.0,85.44,46.28
2018,11,8,8,30,721.0,71.0,3.9,13.1,290.0,129.07,73.66
2018,11,8,8,45,757.5,74.5,4.0,13.75,333.0,172.75,107.27
2018,11,8,9,0,794.0,78.0,4.1,14.4,376.0,221.56,148.26
2018,11,8,9,15,821.0,80.5,4.1,15.05,415.0,266.2,187.57
2018,11,8,9,30,848.0,83.0,4.1,15.7,454.0,311.79,227.97
2018,11,8,9,45,873.0,84.0,4.1,16.3,489.5,355.95,267.03
2018,11,8,10,0,898.0,85.0,4.1,16.9,525.0,400.25,305.59
2018,11,8,10,15,909.5,87.0,4.0,17.35,551.5,440.04,340.04
2018,11,8,10,30,921.0,89.0,3.9,17.8,578.0,478.45,372.53
2018,11,8,10,45,925.0,91.5,3.85,18.25,595.5,512.35,400.8
2018,11,8,11,0,929.0,94.0,3.8,18.7,613.0,544.03,426.61
2018,11,8,11,15,931.0,95.0,3.75,19.0,623.0,570.87,448.38
2018,11,8,11,30,933.0,96.0,3.7,19.3,633.0,595.11,467.69
2018,11,8,11,45,931.0,97.5,3.65,19.6,634.5,614.94,483.25
2018,11,8,12,0,929.0,99.0,3.6,19.9,636.0,631.84,496.3
2018,11,8,12,15,936.0,95.0,3.6,20.15,631.5,645.36,507.02
2018,11,8,12,30,943.0,91.0,3.6,20.4,627.0,654.81,514.58
2018,11,8,12,45,950.0,86.0,3.55,20.65,615.5,661.05,519.5
2018,11,8,13,0,957.0,81.0,3.5,20.9,604.0,664.12,521.96
2018,11,8,13,15,942.5,81.5,3.4,21.05,580.5,656.9,516.53
2018,11,8,13,30,928.0,82.0,3.3,21.2,557.0,646.64,508.79
2018,11,8,13,45,906.5,82.5,3.25,21.35,526.0,631.66,497.49
2018,11,8,14,0,885.0,83.0,3.2,21.5,495.0,611.94,482.57
2018,11,8,14,15,856.5,83.0,3.05,21.5,458.0,585.3,462.2
2018,11,8,14,30,828.0,83.0,2.9,21.5,421.0,556.68,440.02
2018,11,8,14,45,787.0,82.0,2.75,21.45,378.0,518.63,410.38
2018,11,8,15,0,746.0,81.0,2.6,21.4,335.0,482.28,381.4
2018,11,8,15,15,703.5,75.5,2.6,21.4,290.0,437.83,345.86
2018,11,8,15,30,661.0,70.0,2.6,21.4,245.0,393.54,309.42
2018,11,8,15,45,582.0,64.0,2.1,19.85,197.0,333.66,260.78
2018,11,8,16,0,503.0,58.0,1.6,18.3,149.0,276.93,213.33
2018,11,8,16,15,382.5,47.5,1.6,17.4,105.0,204.65,153.12
2018,11,8,16,30,262.0,37.0,1.6,16.5,61.0,143.16,96.47
2018,11,8,16,45,144.5,21.5,1.65,15.6,33.5,73.25,0.0
2018,11,8,17,0,27.0,6.0,1.7,14.7,6.0,12.51,0.0
2018,11,8,17,15,13.5,3.0,1.8,14.35,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,11,9,6,45,83.0,10.0,2.05,8.0,13.5,9.83,0.0
2018,11,9,7,0,166.0,20.0,2.0,8.2,27.0,19.66,0.0
2018,11,9,7,15,303.0,32.0,2.0,9.0,65.0,25.96,15.16
2018,11,9,7,30,440.0,44.0,2.0,9.8,103.0,34.54,24.79
2018,11,9,7,45,520.0,52.5,2.0,10.6,148.0,39.3,29.57
2018,11,9,8,0,600.0,61.0,2.0,11.4,193.0,45.07,34.98
2018,11,9,8,15,652.5,66.5,2.05,12.05,238.0,83.16,45.76
2018,11,9,8,30,705.0,72.0,2.1,12.7,283.0,125.81,71.89
2018,11,9,8,45,740.5,76.5,2.1,13.3,326.0,169.31,104.98
2018,11,9,9,0,776.0,81.0,2.1,13.9,369.0,215.12,143.1
2018,11,9,9,15,758.0,94.5,2.1,14.45,399.0,258.56,182.58
2018,11,9,9,30,740.0,108.0,2.1,15.0,429.0,299.39,219.74
2018,11,9,9,45,702.0,128.0,2.05,15.55,450.0,337.31,254.14
2018,11,9,10,0,664.0,148.0,2.0,16.1,471.0,371.12,284.05
2018,11,9,10,15,678.0,153.0,1.95,16.55,496.5,406.93,313.9
2018,11,9,10,30,692.0,158.0,1.9,17.0,522.0,442.18,342.6
2018,11,9,10,45,700.0,160.5,1.8,17.45,539.0,471.56,366.06
2018,11,9,11,0,708.0,163.0,1.7,17.9,556.0,499.59,387.88
2018,11,9,11,15,710.5,165.5,1.65,18.2,565.5,523.34,406.36
2018,11,9,11,30,713.0,168.0,1.6,18.5,575.0,545.18,423.01
2018,11,9,11,45,710.5,169.0,1.5,18.85,576.0,560.8,434.4
2018,11,9,12,0,708.0,170.0,1.4,19.2,577.0,574.13,443.82
2018,11,9,12,15,714.5,166.5,1.35,19.45,573.5,585.88,452.48
2018,11,9,12,30,721.0,163.0,1.3,19.7,570.0,595.4,459.36
2018,11,9,12,45,726.5,157.0,1.25,20.0,559.0,599.46,462.18
2018,11,9,13,0,732.0,151.0,1.2,20.3,548.0,601.03,463.16
2018,11,9,13,15,718.0,148.5,1.1,20.35,526.0,591.98,456.3
2018,11,9,13,30,704.0,146.0,1.0,20.4,504.0,580.49,447.65
2018,11,9,13,45,662.0,145.5,0.95,20.5,467.5,552.26,426.97
2018,11,9,14,0,620.0,145.0,0.9,20.6,431.0,522.37,404.98
2018,11,9,14,15,614.5,137.5,0.8,20.4,403.5,504.73,392.12
2018,11,9,14,30,609.0,130.0,0.7,20.2,376.0,483.52,376.25
2018,11,9,14,45,571.5,123.0,0.65,20.0,336.0,445.96,348.1
2018,11,9,15,0,534.0,116.0,0.6,19.8,296.0,408.17,319.29
2018,11,9,15,15,490.0,105.5,0.6,19.8,253.5,363.54,284.65
2018,11,9,15,30,446.0,95.0,0.6,19.8,211.0,319.82,249.79
2018,11,9,15,45,380.0,81.5,0.7,18.4,167.5,264.75,206.63
2018,11,9,16,0,314.0,68.0,0.8,17.0,124.0,212.93,164.48
2018,11,9,16,15,230.0,50.5,0.9,16.35,85.0,153.85,115.12
2018,11,9,16,30,146.0,33.0,1.0,15.7,46.0,100.46,66.0
2018,11,9,16,45,80.0,18.5,1.15,15.05,25.0,47.43,0.0
2018,11,9,17,0,14.0,4.0,1.3,14.4,4.0,7.32,0.0
2018,11,9,17,15,7.0,2.0,1.35,14.05,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,10,6,45,28.5,7.0,1.55,6.65,8.0,6.88,0.0
2018,11,10,7,0,57.0,14.0,1.6,6.5,16.0,13.76,0.0
2018,11,10,7,15,128.5,31.5,1.65,7.0,45.5,26.1,14.92
2018,11,10,7,30,200.0,49.0,1.7,7.5,75.0,37.76,27.81
2018,11,10,7,45,255.0,65.5,1.75,8.0,112.0,49.58,39.09
2018,11,10,8,0,310.0,82.0,1.8,8.5,149.0,60.95,49.71
2018,11,10,8,15,347.5,95.5,1.85,9.0,186.0,90.79,62.72
2018,11,10,8,30,385.0,109.0,1.9,9.5,223.0,124.68,85.56
2018,11,10,8,45,407.5,120.0,1.95,10.0,256.0,157.48,111.02
2018,11,10,9,0,430.0,131.0,2.0,10.5,289.0,191.87,139.55
2018,11,10,9,15,478.5,140.5,1.9,11.15,332.5,232.35,172.8
2018,11,10,9,30,527.0,150.0,1.8,11.8,376.0,276.23,209.14
2018,11,10,9,45,542.5,155.5,1.75,12.45,403.0,309.28,237.57
2018,11,10,10,0,558.0,161.0,1.7,13.1,430.0,342.45,265.67
2018,11,10,10,15,571.0,164.5,1.65,13.75,451.5,372.77,291.0
2018,11,10,10,30,584.0,168.0,1.6,14.4,473.0,402.63,315.38
2018,11,10,10,45,560.0,176.0,1.6,15.05,476.0,419.48,329.46
2018,11,10,11,0,536.0,184.0,1.6,15.7,479.0,433.54,340.9
2018,11,10,11,15,587.0,182.0,1.55,16.1,510.5,473.08,371.49
2018,11,10,11,30,638.0,180.0,1.5,16.5,542.0,514.56,402.86
2018,11,10,11,45,637.0,181.0,1.45,16.95,543.5,529.61,413.89
2018,11,10,12,0,636.0,182.0,1.4,17.4,545.0,542.65,423.36
2018,11,10,12,15,607.5,189.0,1.4,17.55,533.0,542.35,423.36
2018,11,10,12,30,579.0,196.0,1.4,17.7,521.0,540.98,422.49
2018,11,10,12,45,538.0,203.5,1.35,17.85,500.0,530.44,414.38
2018,11,10,13,0,497.0,211.0,1.3,18.0,479.0,517.77,404.65
2018,11,10,13,15,486.0,205.5,1.25,18.05,459.0,507.93,397.6
2018,11,10,13,30,475.0,200.0,1.2,18.1,439.0,496.38,389.18
2018,11,10,13,45,459.5,191.5,1.15,18.15,412.5,477.52,375.26
2018,11,10,14,0,444.0,183.0,1.1,18.2,386.0,457.24,360.18
2018,11,10,14,15,422.0,172.5,1.0,17.95,354.0,429.97,339.78
2018,11,10,14,30,400.0,162.0,0.9,17.7,322.0,396.56,314.53
2018,11,10,14,45,372.5,148.5,0.75,17.5,286.0,361.64,287.39
2018,11,10,15,0,345.0,135.0,0.6,17.3,250.0,326.66,259.73
2018,11,10,15,15,309.0,119.0,0.6,17.3,211.5,284.94,226.65
2018,11,10,15,30,273.0,103.0,0.6,17.3,173.0,244.16,193.58
2018,11,10,15,45,229.5,84.0,0.7,16.4,135.0,197.81,156.03
2018,11,10,16,0,186.0,65.0,0.8,15.5,97.0,153.32,118.95
2018,11,10,16,15,136.0,45.5,0.85,15.1,65.0,107.9,80.22
2018,11,10,16,30,86.0,26.0,0.9,14.7,33.0,64.44,39.96
2018,11,10,16,45,47.5,14.0,1.0,14.25,17.5,26.87,0.0
2018,11,10,17,0,9.0,2.0,1.1,13.8,2.0,1.97,0.0
2018,11,10,17,15,4.5,1.0,1.2,13.55,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,11,6,45,66.0,8.5,2.55,7.3,11.0,0.0,0.0
2018,11,11,7,0,132.0,17.0,2.6,7.5,22.0,16.71,0.0
2018,11,11,7,15,260.0,30.5,2.75,8.3,57.5,24.96,13.29
2018,11,11,7,30,388.0,44.0,2.9,9.1,93.0,35.16,25.22
2018,11,11,7,45,476.0,52.5,3.0,9.9,137.0,39.88,30.07
2018,11,11,8,0,564.0,61.0,3.1,10.7,181.0,44.52,34.52
2018,11,11,8,15,621.5,67.5,3.25,11.45,226.5,78.17,44.31
2018,11,11,8,30,679.0,74.0,3.4,12.2,272.0,120.23,69.15
2018,11,11,8,45,720.0,77.5,3.5,12.9,315.0,162.04,100.13
2018,11,11,9,0,761.0,81.0,3.6,13.6,358.0,206.69,136.88
2018,11,11,9,15,776.0,87.0,3.55,14.25,394.0,250.22,175.35
2018,11,11,9,30,791.0,93.0,3.5,14.9,430.0,293.76,214.16
2018,11,11,9,45,793.0,99.0,3.4,15.5,457.5,333.1,249.6
2018,11,11,10,0,795.0,105.0,3.3,16.1,485.0,371.04,283.15
2018,11,11,10,15,768.0,111.0,3.15,16.6,493.0,396.38,306.39
2018,11,11,10,30,741.0,117.0,3.0,17.1,501.0,418.14,325.87
2018,11,11,10,45,707.0,124.5,2.85,17.55,500.5,434.72,340.57
2018,11,11,11,0,673.0,132.0,2.7,18.0,500.0,447.55,351.64
2018,11,11,11,15,704.5,132.5,2.65,18.35,524.0,482.67,379.48
2018,11,11,11,30,736.0,133.0,2.6,18.7,548.0,517.25,406.32
2018,11,11,11,45,722.5,137.5,2.55,19.0,546.0,530.59,416.74
2018,11,11,12,0,709.0,142.0,2.5,19.3,544.0,541.28,424.99
2018,11,11,12,15,697.5,137.0,2.5,19.45,529.0,541.0,425.48
2018,11,11,12,30,686.0,132.0,2.5,19.6,514.0,538.09,423.93
2018,11,11,12,45,667.5,132.5,2.5,19.75,497.0,534.19,421.35
2018,11,11,13,0,649.0,133.0,2.5,19.9,480.0,527.88,416.85
2018,11,11,13,15,725.0,118.0,2.45,19.95,492.0,558.86,441.08
2018,11,11,13,30,801.0,103.0,2.4,20.0,504.0,585.64,461.68
2018,11,11,13,45,810.0,98.0,2.35,20.05,484.5,581.65,458.69
2018,11,11,14,0,819.0,93.0,2.3,20.1,465.0,574.76,453.57
2018,11,11,14,15,798.5,90.0,2.2,19.95,430.5,550.62,435.36
2018,11,11,14,30,778.0,87.0,2.1,19.8,396.0,526.35,416.73
2018,11,11,14,45,749.5,82.5,2.0,19.7,356.0,492.87,390.65
2018,11,11,15,0,721.0,78.0,1.9,19.6,316.0,458.23,363.09
2018,11,11,15,15,678.5,72.5,1.9,19.6,272.5,414.99,328.31
2018,11,11,15,30,636.0,67.0,1.9,19.6,229.0,371.98,292.67
2018,11,11,15,45,571.5,59.5,1.5,18.0,184.0,318.27,248.54
2018,11,11,16,0,507.0,52.0,1.1,16.4,139.0,267.0,204.98
2018,11,11,16,15,404.0,42.0,1.2,15.85,98.0,202.77,150.31
2018,11,11,16,30,301.0,32.0,1.3,15.3,57.0,143.82,90.3
2018,11,11,16,45,170.0,18.5,1.35,14.75,31.0,64.59,0.0
2018,11,11,17,0,39.0,5.0,1.4,14.2,5.0,4.91,0.0
2018,11,11,17,15,19.5,2.5,1.4,13.95,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,11,12,6,45,66.5,8.0,2.65,6.35,10.5,0.0,0.0
2018,11,12,7,0,133.0,16.0,2.6,6.5,21.0,15.73,0.0
2018,11,12,7,15,256.5,29.0,2.7,7.35,55.0,23.67,11.64
2018,11,12,7,30,380.0,42.0,2.8,8.2,89.0,33.41,23.69
2018,11,12,7,45,459.0,52.0,2.85,9.05,131.5,39.69,29.97
2018,11,12,8,0,538.0,62.0,2.9,9.9,174.0,45.75,35.72
2018,11,12,8,15,590.0,69.0,2.9,10.6,217.5,76.13,44.48
2018,11,12,8,30,642.0,76.0,2.9,11.3,261.0,116.39,68.01
2018,11,12,8,45,676.5,81.5,2.95,12.05,302.0,157.2,98.26
2018,11,12,9,0,711.0,87.0,3.0,12.8,343.0,200.35,133.76
2018,11,12,9,15,722.0,95.0,2.9,13.45,377.5,242.58,170.99
2018,11,12,9,30,733.0,103.0,2.8,14.1,412.0,284.62,208.34
2018,11,12,9,45,733.0,112.0,2.75,14.75,440.0,323.87,243.37
2018,11,12,10,0,733.0,121.0,2.7,15.4,468.0,361.74,276.53
2018,11,12,10,15,747.5,123.0,2.6,15.9,492.5,396.99,306.71
2018,11,12,10,30,762.0,125.0,2.5,16.4,517.0,431.5,335.58
2018,11,12,10,45,771.5,127.0,2.4,16.95,535.0,462.84,361.22
2018,11,12,11,0,781.0,129.0,2.3,17.5,553.0,492.72,385.05
2018,11,12,11,15,787.0,129.5,2.2,17.95,563.0,517.78,404.77
2018,11,12,11,30,793.0,130.0,2.1,18.4,573.0,540.86,422.49
2018,11,12,11,45,795.5,129.5,2.0,18.85,575.5,558.94,436.06
2018,11,12,12,0,798.0,129.0,1.9,19.3,578.0,574.65,447.54
2018,11,12,12,15,784.0,132.5,1.85,19.6,570.0,582.62,453.41
2018,11,12,12,30,770.0,136.0,1.8,19.9,562.0,587.78,457.07
2018,11,12,12,45,748.0,139.0,1.7,20.2,545.0,585.04,454.55
2018,11,12,13,0,726.0,142.0,1.6,20.5,528.0,579.62,449.99
2018,11,12,13,15,716.0,139.0,1.5,20.6,507.5,572.56,444.68
2018,11,12,13,30,706.0,136.0,1.4,20.7,487.0,563.06,437.48
2018,11,12,13,45,691.5,131.5,1.35,20.8,459.5,547.08,425.75
2018,11,12,14,0,677.0,127.0,1.3,20.9,432.0,528.94,412.3
2018,11,12,14,15,654.5,121.5,1.15,20.7,398.5,503.33,393.0
2018,11,12,14,30,632.0,116.0,1.0,20.5,365.0,476.12,372.22
2018,11,12,14,45,601.0,109.5,0.9,20.3,327.0,442.11,346.21
2018,11,12,15,0,570.0,103.0,0.8,20.1,289.0,407.32,319.09
2018,11,12,15,15,525.0,94.0,0.8,20.1,247.5,361.95,283.5
2018,11,12,15,30,480.0,85.0,0.8,20.1,206.0,318.98,248.79
2018,11,12,15,45,417.5,73.0,0.8,18.9,163.5,266.69,206.94
2018,11,12,16,0,355.0,61.0,0.8,17.7,121.0,217.37,166.14
2018,11,12,16,15,268.0,46.0,0.8,17.25,83.5,159.61,117.35
2018,11,12,16,30,181.0,31.0,0.8,16.8,46.0,105.87,63.61
2018,11,12,16,45,99.5,17.5,0.85,16.35,25.0,44.08,0.0
2018,11,12,17,0,18.0,4.0,0.9,15.9,4.0,0.0,0.0
2018,11,12,17,15,9.0,2.0,0.9,15.6,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,13,6,45,0.5,4.0,2.0,8.05,4.0,0.0,0.0
2018,11,13,7,0,1.0,8.0,2.0,8.0,8.0,7.86,0.0
2018,11,13,7,15,0.5,21.0,2.05,8.4,21.0,20.19,8.26
2018,11,13,7,30,0.0,34.0,2.1,8.8,34.0,32.28,22.55
2018,11,13,7,45,0.0,50.0,2.15,9.2,50.0,46.77,36.23
2018,11,13,8,0,0.0,66.0,2.2,9.6,66.0,61.09,49.51
2018,11,13,8,15,5.0,82.5,2.25,10.15,84.0,76.47,60.22
2018,11,13,8,30,10.0,99.0,2.3,10.7,102.0,92.61,73.72
2018,11,13,8,45,16.5,112.0,2.4,11.25,117.5,106.55,85.06
2018,11,13,9,0,23.0,125.0,2.5,11.8,133.0,121.04,96.75
2018,11,13,9,15,53.5,140.5,2.5,12.4,162.0,141.21,112.21
2018,11,13,9,30,84.0,156.0,2.5,13.0,191.0,166.37,131.97
2018,11,13,9,45,91.5,168.5,2.5,13.65,209.5,184.44,146.58
2018,11,13,10,0,99.0,181.0,2.5,14.3,228.0,201.57,160.32
2018,11,13,10,15,56.5,180.5,2.45,14.7,207.5,191.49,152.64
2018,11,13,10,30,14.0,180.0,2.4,15.1,187.0,177.61,141.48
2018,11,13,10,45,28.5,197.5,2.35,15.5,212.5,200.78,159.87
2018,11,13,11,0,43.0,215.0,2.3,15.9,238.0,225.85,179.62
2018,11,13,11,15,73.0,230.5,2.25,16.0,270.5,257.57,204.85
2018,11,13,11,30,103.0,246.0,2.2,16.1,303.0,290.77,231.14
2018,11,13,11,45,103.0,244.5,2.1,16.25,302.0,292.74,232.52
2018,11,13,12,0,103.0,243.0,2.0,16.4,301.0,294.35,233.74
2018,11,13,12,15,58.0,217.0,1.9,16.4,249.5,245.97,195.22
2018,11,13,12,30,13.0,191.0,1.8,16.4,198.0,193.53,153.05
2018,11,13,12,45,33.5,201.5,1.7,16.4,219.0,219.38,174.27
2018,11,13,13,0,54.0,212.0,1.6,16.4,240.0,243.3,193.62
2018,11,13,13,15,147.0,210.5,1.45,16.3,283.5,301.49,241.02
2018,11,13,13,30,240.0,209.0,1.3,16.2,327.0,359.86,287.46
2018,11,13,13,45,324.5,183.0,1.2,16.15,333.5,381.12,304.85
2018,11,13,14,0,409.0,157.0,1.1,16.1,340.0,405.18,324.17
2018,11,13,14,15,333.5,151.0,1.05,15.75,293.0,347.99,279.64
2018,11,13,14,30,258.0,145.0,1.0,15.4,246.0,297.72,240.19
2018,11,13,14,45,298.5,128.5,0.95,15.1,234.0,297.2,240.46
2018,11,13,15,0,339.0,112.0,0.9,14.8,222.0,300.18,242.64
2018,11,13,15,15,334.5,97.5,0.9,14.8,193.5,275.12,221.74
2018,11,13,15,30,330.0,83.0,0.9,14.8,165.0,249.17,199.57
2018,11,13,15,45,294.5,69.5,1.0,14.05,132.0,210.93,167.44
2018,11,13,16,0,259.0,56.0,1.1,13.3,99.0,174.15,135.56
2018,11,13,16,15,188.0,42.5,1.15,13.0,68.5,127.17,94.66
2018,11,13,16,30,117.0,29.0,1.2,12.7,38.0,77.3,44.54
2018,11,13,16,45,64.0,16.0,1.25,12.45,20.5,32.85,0.0
2018,11,13,17,0,11.0,3.0,1.3,12.2,3.0,0.0,0.0
2018,11,13,17,15,5.5,1.5,1.3,12.0,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,11,14,6,45,26.0,5.5,1.9,5.3,6.0,0.0,0.0
2018,11,14,7,0,52.0,11.0,1.9,5.3,12.0,10.81,0.0
2018,11,14,7,15,130.5,27.5,1.9,6.0,40.0,21.62,8.3
2018,11,14,7,30,209.0,44.0,1.9,6.7,68.0,34.12,24.24
2018,11,14,7,45,273.5,60.5,1.9,7.4,106.5,46.13,35.86
2018,11,14,8,0,338.0,77.0,1.9,8.1,145.0,57.69,46.71
2018,11,14,8,15,386.0,90.5,2.0,8.75,185.5,82.74,57.14
2018,11,14,8,30,434.0,104.0,2.1,9.4,226.0,118.68,79.49
2018,11,14,8,45,467.0,114.5,2.15,10.05,263.5,154.24,105.74
2018,11,14,9,0,500.0,125.0,2.2,10.7,301.0,192.23,136.38
2018,11,14,9,15,536.0,131.5,2.15,11.4,338.0,229.58,167.56
2018,11,14,9,30,572.0,138.0,2.1,12.1,375.0,269.1,201.02
2018,11,14,9,45,599.0,141.0,2.05,12.75,405.5,304.69,231.62
2018,11,14,10,0,626.0,144.0,2.0,13.4,436.0,342.06,263.31
2018,11,14,10,15,641.5,146.5,2.0,14.15,459.0,374.28,290.6
2018,11,14,10,30,657.0,149.0,2.0,14.9,482.0,406.12,317.01
2018,11,14,10,45,661.5,151.0,2.05,15.65,496.0,432.12,338.51
2018,11,14,11,0,666.0,153.0,2.1,16.4,510.0,456.69,358.39
2018,11,14,11,15,663.0,156.5,2.05,16.9,517.0,477.49,374.96
2018,11,14,11,30,660.0,160.0,2.0,17.4,524.0,496.29,389.57
2018,11,14,11,45,685.5,155.0,1.95,17.9,534.5,519.77,407.53
2018,11,14,12,0,711.0,150.0,1.9,18.4,545.0,541.97,424.19
2018,11,14,12,15,692.5,154.5,1.85,18.7,536.0,547.51,428.24
2018,11,14,12,30,674.0,159.0,1.8,19.0,527.0,550.41,430.25
2018,11,14,12,45,646.0,163.5,1.75,19.25,509.5,545.33,426.28
2018,11,14,13,0,618.0,168.0,1.7,19.5,492.0,536.09,419.22
2018,11,14,13,15,606.0,164.5,1.6,19.6,472.0,527.6,412.86
2018,11,14,13,30,594.0,161.0,1.5,19.7,452.0,517.08,404.88
2018,11,14,13,45,576.5,155.5,1.45,19.75,425.0,499.42,391.82
2018,11,14,14,0,559.0,150.0,1.4,19.8,398.0,480.08,377.37
2018,11,14,14,15,535.5,143.0,1.25,19.5,366.0,454.36,357.96
2018,11,14,14,30,512.0,136.0,1.1,19.2,334.0,427.54,337.42
2018,11,14,14,45,463.0,126.5,1.0,18.9,292.0,384.13,304.0
2018,11,14,15,0,414.0,117.0,0.9,18.6,250.0,341.23,270.45
2018,11,14,15,15,349.0,102.5,0.9,18.6,204.0,286.37,226.93
2018,11,14,15,30,284.0,88.0,0.9,18.6,158.0,227.79,179.67
2018,11,14,15,45,262.0,74.5,1.0,17.4,129.0,202.69,158.8
2018,11,14,16,0,240.0,61.0,1.1,16.2,100.0,172.36,132.58
2018,11,14,16,15,177.5,43.5,1.15,15.7,67.5,124.49,91.35
2018,11,14,16,30,115.0,26.0,1.2,15.2,35.0,77.11,42.02
2018,11,14,16,45,60.5,13.5,1.25,14.7,18.0,29.29,0.0
2018,11,14,17,0,6.0,1.0,1.3,14.2,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,1.35,13.9,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,11,15,6,45,16.5,4.0,2.0,5.9,4.5,0.0,0.0
2018,11,15,7,0,33.0,8.0,2.0,5.8,9.0,7.86,0.0
2018,11,15,7,15,94.5,25.0,2.0,6.45,34.0,20.9,6.48
2018,11,15,7,30,156.0,42.0,2.0,7.1,59.0,34.36,24.25
2018,11,15,7,45,215.5,60.0,2.05,7.7,95.5,48.15,37.55
2018,11,15,8,0,275.0,78.0,2.1,8.3,132.0,58.67,47.5
2018,11,15,8,15,269.5,90.5,2.2,8.85,154.0,81.03,58.8
2018,11,15,8,30,264.0,103.0,2.3,9.4,176.0,106.2,75.79
2018,11,15,8,45,310.5,117.0,2.35,9.95,215.5,138.17,99.24
2018,11,15,9,0,357.0,131.0,2.4,10.5,255.0,174.06,127.41
2018,11,15,9,15,433.0,139.0,2.35,11.1,305.5,212.33,157.35
2018,11,15,9,30,509.0,147.0,2.3,11.7,356.0,258.98,195.0
2018,11,15,9,45,534.5,150.5,2.25,12.3,384.5,292.05,223.4
2018,11,15,10,0,560.0,154.0,2.2,12.9,413.0,325.99,252.31
2018,11,15,10,15,574.5,158.5,2.2,13.55,436.0,357.46,279.04
2018,11,15,10,30,589.0,163.0,2.2,14.2,459.0,388.6,304.97
2018,11,15,10,45,612.0,164.5,2.25,14.85,481.5,420.06,330.69
2018,11,15,11,0,635.0,166.0,2.3,15.5,504.0,452.43,356.61
2018,11,15,11,15,642.5,167.0,2.2,15.9,514.0,475.18,374.73
2018,11,15,11,30,650.0,168.0,2.1,16.3,524.0,496.46,391.33
2018,11,15,11,45,654.0,167.5,2.05,16.7,527.0,512.83,404.06
2018,11,15,12,0,658.0,167.0,2.0,17.1,530.0,527.32,415.13
2018,11,15,12,15,633.5,173.0,1.95,17.3,519.5,530.43,417.54
2018,11,15,12,30,609.0,179.0,1.9,17.5,509.0,529.48,416.85
2018,11,15,12,45,573.0,186.0,1.8,17.7,490.5,522.22,411.0
2018,11,15,13,0,537.0,193.0,1.7,17.9,472.0,512.79,403.44
2018,11,15,13,15,526.5,187.5,1.65,17.95,452.5,503.38,396.68
2018,11,15,13,30,516.0,182.0,1.6,18.0,433.0,492.14,388.45
2018,11,15,13,45,458.5,177.0,1.55,18.05,391.0,453.17,358.86
2018,11,15,14,0,401.0,172.0,1.5,18.1,349.0,413.52,328.55
2018,11,15,14,15,422.5,160.0,1.35,17.85,334.0,409.25,325.72
2018,11,15,14,30,444.0,148.0,1.2,17.6,319.0,402.84,320.71
2018,11,15,14,45,416.0,137.0,1.05,17.3,284.0,370.06,294.92
2018,11,15,15,0,388.0,126.0,0.9,17.0,249.0,337.05,268.62
2018,11,15,15,15,343.5,111.5,0.9,17.0,209.5,292.67,233.02
2018,11,15,15,30,299.0,97.0,0.9,17.0,170.0,244.44,193.68
2018,11,15,15,45,255.0,79.5,0.9,15.75,133.0,199.72,157.05
2018,11,15,16,0,211.0,62.0,0.9,14.5,96.0,156.93,121.0
2018,11,15,16,15,152.0,43.5,0.9,14.2,64.0,109.93,80.37
2018,11,15,16,30,93.0,25.0,0.9,13.9,32.0,63.13,31.83
2018,11,15,16,45,49.0,13.0,0.9,13.55,16.5,25.64,0.0
2018,11,15,17,0,5.0,1.0,0.9,13.2,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,0.85,13.0,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.1,5.35,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,11,16,6,45,27.5,5.0,2.0,5.35,5.5,0.0,0.0
2018,11,16,7,0,55.0,10.0,2.0,5.4,11.0,9.83,0.0
2018,11,16,7,15,146.5,25.0,2.05,6.15,38.5,19.69,4.19
2018,11,16,7,30,238.0,40.0,2.1,6.9,66.0,31.02,21.21
2018,11,16,7,45,314.0,53.5,2.15,7.65,104.5,40.67,30.82
2018,11,16,8,0,390.0,67.0,2.2,8.4,143.0,49.95,39.6
2018,11,16,8,15,431.5,78.5,2.2,9.0,181.0,71.29,47.78
2018,11,16,8,30,473.0,90.0,2.2,9.6,219.0,106.67,68.37
2018,11,16,8,45,525.5,96.5,2.2,10.2,260.5,142.52,93.37
2018,11,16,9,0,578.0,103.0,2.2,10.8,302.0,182.98,125.08
2018,11,16,9,15,577.5,115.5,2.2,11.45,332.5,221.03,158.54
2018,11,16,9,30,577.0,128.0,2.2,12.1,363.0,257.2,190.77
2018,11,16,9,45,559.0,144.0,2.2,12.75,385.5,291.3,221.5
2018,11,16,10,0,541.0,160.0,2.2,13.4,408.0,323.11,249.63
2018,11,16,10,15,558.0,164.5,2.15,13.95,432.0,354.81,276.41
2018,11,16,10,30,575.0,169.0,2.1,14.5,456.0,386.38,302.57
2018,11,16,10,45,587.5,171.5,2.05,15.05,473.5,413.85,325.07
2018,11,16,11,0,600.0,174.0,2.0,15.6,491.0,440.52,346.46
2018,11,16,11,15,608.0,175.0,1.9,15.95,501.0,462.62,364.04
2018,11,16,11,30,616.0,176.0,1.8,16.3,511.0,483.35,380.19
2018,11,16,11,45,620.0,175.5,1.75,16.7,514.0,499.03,392.32
2018,11,16,12,0,624.0,175.0,1.7,17.1,517.0,512.92,402.88
2018,11,16,12,15,636.0,169.0,1.65,17.35,514.5,525.47,412.56
2018,11,16,12,30,648.0,163.0,1.6,17.6,512.0,534.7,419.66
2018,11,16,12,45,660.5,154.5,1.55,17.85,503.0,539.69,423.56
2018,11,16,13,0,673.0,146.0,1.5,18.1,494.0,542.46,425.75
2018,11,16,13,15,662.5,143.0,1.4,18.25,474.5,535.36,420.19
2018,11,16,13,30,652.0,140.0,1.3,18.4,455.0,525.99,412.91
2018,11,16,13,45,636.0,135.5,1.25,18.5,428.5,509.84,400.84
2018,11,16,14,0,620.0,131.0,1.2,18.6,402.0,491.72,387.17
2018,11,16,14,15,597.0,125.0,1.1,18.5,370.0,466.48,367.96
2018,11,16,14,30,574.0,119.0,1.0,18.4,338.0,438.05,346.08
2018,11,16,14,45,542.0,111.0,0.85,18.25,301.0,403.91,319.25
2018,11,16,15,0,510.0,103.0,0.7,18.1,264.0,369.39,291.62
2018,11,16,15,15,465.0,93.5,0.7,18.1,224.5,327.21,257.96
2018,11,16,15,30,420.0,84.0,0.7,18.1,185.0,286.07,224.26
2018,11,16,15,45,359.0,71.0,0.6,17.2,145.0,236.0,183.22
2018,11,16,16,0,298.0,58.0,0.5,16.3,105.0,188.89,143.67
2018,11,16,16,15,214.5,42.5,0.5,16.0,70.5,134.85,97.58
2018,11,16,16,30,131.0,27.0,0.5,15.7,36.0,81.78,39.53
2018,11,16,16,45,69.0,14.0,0.5,15.4,18.5,31.7,0.0
2018,11,16,17,0,7.0,1.0,0.5,15.1,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.55,14.85,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,17,6,45,27.5,5.0,1.5,6.8,5.5,0.0,0.0
2018,11,17,7,0,55.0,10.0,1.5,6.8,11.0,9.83,0.0
2018,11,17,7,15,150.0,24.5,1.45,7.25,38.0,19.35,1.97
2018,11,17,7,30,245.0,39.0,1.4,7.7,65.0,30.31,20.36
2018,11,17,7,45,325.0,52.0,1.4,8.15,103.5,39.58,29.75
2018,11,17,8,0,405.0,65.0,1.4,8.6,142.0,48.5,38.25
2018,11,17,8,15,448.0,75.5,1.35,9.1,180.0,67.69,45.22
2018,11,17,8,30,491.0,86.0,1.3,9.6,218.0,102.91,64.84
2018,11,17,8,45,546.5,92.0,1.3,10.1,260.5,139.84,90.16
2018,11,17,9,0,602.0,98.0,1.3,10.6,303.0,180.17,121.37
2018,11,17,9,15,648.5,98.5,1.25,11.35,341.0,217.68,152.31
2018,11,17,9,30,695.0,99.0,1.2,12.1,379.0,258.16,186.54
2018,11,17,9,45,737.5,96.0,1.1,12.85,413.5,296.78,219.5
2018,11,17,10,0,780.0,93.0,1.0,13.6,448.0,339.23,255.11
2018,11,17,10,15,793.5,95.0,0.95,14.15,472.5,374.95,285.62
2018,11,17,10,30,807.0,97.0,0.9,14.7,497.0,409.76,314.62
2018,11,17,10,45,815.5,98.0,0.8,15.3,514.0,440.36,339.3
2018,11,17,11,0,824.0,99.0,0.7,15.9,531.0,469.33,361.88
2018,11,17,11,15,828.0,100.0,0.65,16.25,541.0,494.35,381.48
2018,11,17,11,30,832.0,101.0,0.6,16.6,551.0,517.21,398.93
2018,11,17,11,45,833.5,101.0,0.55,16.95,553.0,535.5,412.58
2018,11,17,12,0,835.0,101.0,0.5,17.3,555.0,551.29,424.08
2018,11,17,12,15,803.5,111.0,0.5,17.45,544.5,556.59,428.3
2018,11,17,12,30,772.0,121.0,0.5,17.6,534.0,559.08,430.38
2018,11,17,12,45,726.0,132.5,0.55,17.7,513.5,551.95,425.9
2018,11,17,13,0,680.0,144.0,0.6,17.8,493.0,541.96,419.25
2018,11,17,13,15,669.5,140.5,0.65,17.8,473.0,534.4,414.86
2018,11,17,13,30,659.0,137.0,0.7,17.8,453.0,524.56,408.6
2018,11,17,13,45,644.5,132.0,0.75,17.8,427.0,508.77,397.8
2018,11,17,14,0,630.0,127.0,0.8,17.8,401.0,490.96,385.3
2018,11,17,14,15,606.5,122.0,0.85,17.6,369.0,466.47,367.71
2018,11,17,14,30,583.0,117.0,0.9,17.4,337.0,440.53,348.61
2018,11,17,14,45,551.0,109.5,0.95,17.2,300.5,405.05,321.71
2018,11,17,15,0,519.0,102.0,1.0,17.0,264.0,371.03,295.16
2018,11,17,15,15,473.5,92.5,1.0,17.0,224.5,328.57,260.86
2018,11,17,15,30,428.0,83.0,1.0,17.0,185.0,287.15,226.54
2018,11,17,15,45,365.5,71.0,1.05,15.55,145.5,237.61,186.15
2018,11,17,16,0,303.0,59.0,1.1,14.1,106.0,191.16,147.04
2018,11,17,16,15,214.5,43.0,1.25,13.4,71.0,135.06,98.67
2018,11,17,16,30,126.0,27.0,1.4,12.7,36.0,79.58,36.04
2018,11,17,16,45,66.5,14.5,1.5,11.95,19.0,31.39,0.0
2018,11,17,17,0,7.0,2.0,1.6,11.2,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.55,10.8,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
