Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,18,6,45,20.0,4.0,0.55,7.3,4.5,0.0,0.0
2018,11,18,7,0,40.0,8.0,0.5,7.3,9.0,7.86,0.0
2018,11,18,7,15,131.0,24.0,0.6,7.7,36.0,19.01,0.0
2018,11,18,7,30,222.0,40.0,0.7,8.1,63.0,31.27,20.95
2018,11,18,7,45,225.5,52.5,0.75,8.45,85.5,40.08,30.12
2018,11,18,8,0,229.0,65.0,0.8,8.8,108.0,51.94,41.29
2018,11,18,8,15,196.5,79.5,0.85,9.15,123.0,67.91,50.13
2018,11,18,8,30,164.0,94.0,0.9,9.5,138.0,89.13,65.41
2018,11,18,8,45,131.0,114.0,0.95,9.85,152.5,114.73,87.3
2018,11,18,9,0,98.0,134.0,1.0,10.2,167.0,134.1,104.83
2018,11,18,9,15,162.0,145.0,1.05,10.7,206.5,162.81,126.25
2018,11,18,9,30,226.0,156.0,1.1,11.2,246.0,194.38,150.55
2018,11,18,9,45,326.5,157.5,1.15,11.7,299.0,235.27,181.95
2018,11,18,10,0,427.0,159.0,1.2,12.2,352.0,281.66,218.4
2018,11,18,10,15,463.0,162.0,1.25,12.75,381.0,314.55,245.47
2018,11,18,10,30,499.0,165.0,1.3,13.3,410.0,348.82,273.45
2018,11,18,10,45,506.0,169.0,1.35,13.9,425.0,372.93,293.39
2018,11,18,11,0,513.0,173.0,1.4,14.5,440.0,396.17,312.29
2018,11,18,11,15,575.0,162.5,1.4,14.9,467.0,430.49,339.48
2018,11,18,11,30,637.0,152.0,1.4,15.3,494.0,467.17,368.12
2018,11,18,11,45,713.5,135.5,1.35,15.75,520.0,504.65,396.84
2018,11,18,12,0,790.0,119.0,1.3,16.2,546.0,542.29,425.24
2018,11,18,12,15,761.5,126.5,1.25,16.45,535.0,546.62,428.29
2018,11,18,12,30,733.0,134.0,1.2,16.7,524.0,547.94,429.15
2018,11,18,12,45,688.0,144.0,1.15,17.0,503.0,539.73,422.63
2018,11,18,13,0,643.0,154.0,1.1,17.3,482.0,528.75,413.99
2018,11,18,13,15,587.5,155.5,1.05,17.4,446.5,499.12,391.9
2018,11,18,13,30,532.0,157.0,1.0,17.5,411.0,469.68,369.81
2018,11,18,13,45,561.0,145.0,0.9,17.6,399.5,471.68,371.45
2018,11,18,14,0,590.0,133.0,0.8,17.7,388.0,471.17,370.72
2018,11,18,14,15,537.5,129.5,0.75,17.55,348.0,433.7,342.27
2018,11,18,14,30,485.0,126.0,0.7,17.4,308.0,395.99,313.49
2018,11,18,14,45,482.5,115.5,0.65,17.3,281.0,375.84,297.81
2018,11,18,15,0,480.0,105.0,0.6,17.2,254.0,354.23,280.32
2018,11,18,15,15,434.5,94.5,0.6,17.2,214.5,311.82,246.26
2018,11,18,15,30,389.0,84.0,0.6,17.2,175.0,270.53,212.36
2018,11,18,15,45,320.5,69.5,0.8,15.9,134.5,217.12,169.47
2018,11,18,16,0,252.0,55.0,1.0,14.6,94.0,167.13,127.96
2018,11,18,16,15,175.5,40.0,1.1,14.0,63.0,118.02,85.34
2018,11,18,16,30,99.0,25.0,1.2,13.4,32.0,63.87,25.21
2018,11,18,16,45,52.5,13.0,1.3,12.8,16.5,26.19,0.0
2018,11,18,17,0,6.0,1.0,1.4,12.2,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.4,11.9,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,19,6,45,6.5,3.5,1.7,6.95,3.5,0.0,0.0
2018,11,19,7,0,13.0,7.0,1.7,7.0,7.0,6.88,0.0
2018,11,19,7,15,40.0,20.5,1.8,7.6,24.0,18.17,0.0
2018,11,19,7,30,67.0,34.0,1.9,8.2,41.0,29.66,19.28
2018,11,19,7,45,73.0,51.0,1.95,8.85,61.5,43.52,33.0
2018,11,19,8,0,79.0,68.0,2.0,9.5,82.0,57.03,45.63
2018,11,19,8,15,141.5,83.0,2.05,10.05,117.0,72.16,54.71
2018,11,19,8,30,204.0,98.0,2.1,10.6,152.0,94.09,68.14
2018,11,19,8,45,250.5,110.0,2.1,11.1,186.5,120.98,87.14
2018,11,19,9,0,297.0,122.0,2.1,11.6,221.0,151.76,110.6
2018,11,19,9,15,417.0,120.0,2.15,12.25,275.5,186.08,135.0
2018,11,19,9,30,537.0,118.0,2.2,12.9,330.0,232.41,170.7
2018,11,19,9,45,561.5,123.0,2.2,13.55,360.0,267.52,200.98
2018,11,19,10,0,586.0,128.0,2.2,14.2,390.0,302.83,231.27
2018,11,19,10,15,612.5,129.0,2.15,14.7,416.0,335.66,259.26
2018,11,19,10,30,639.0,130.0,2.1,15.2,442.0,368.93,287.16
2018,11,19,10,45,632.5,136.5,2.0,15.75,454.5,393.87,308.14
2018,11,19,11,0,626.0,143.0,1.9,16.3,467.0,416.88,326.98
2018,11,19,11,15,556.0,164.0,1.85,16.6,455.5,420.91,331.12
2018,11,19,11,30,486.0,185.0,1.8,16.9,444.0,421.35,331.95
2018,11,19,11,45,502.0,181.5,1.75,17.25,450.0,437.79,344.98
2018,11,19,12,0,518.0,178.0,1.7,17.6,456.0,453.18,356.94
2018,11,19,12,15,489.0,182.5,1.65,17.75,443.0,451.01,355.4
2018,11,19,12,30,460.0,187.0,1.6,17.9,430.0,446.66,352.16
2018,11,19,12,45,424.5,191.0,1.55,18.05,411.0,436.26,344.19
2018,11,19,13,0,389.0,195.0,1.5,18.2,392.0,420.13,331.84
2018,11,19,13,15,331.5,196.5,1.45,18.25,360.0,391.56,309.84
2018,11,19,13,30,274.0,198.0,1.4,18.3,328.0,362.18,287.04
2018,11,19,13,45,341.0,174.0,1.35,18.35,326.5,373.97,297.26
2018,11,19,14,0,408.0,150.0,1.3,18.4,325.0,388.7,309.19
2018,11,19,14,15,415.5,137.0,1.15,18.25,303.5,375.45,298.79
2018,11,19,14,30,423.0,124.0,1.0,18.1,282.0,360.45,286.94
2018,11,19,14,45,382.0,114.0,0.9,17.95,245.5,322.96,257.28
2018,11,19,15,0,341.0,104.0,0.8,17.8,209.0,285.87,227.58
2018,11,19,15,15,236.5,92.5,0.8,17.8,160.5,213.24,169.32
2018,11,19,15,30,132.0,81.0,0.8,17.8,112.0,146.22,114.8
2018,11,19,15,45,110.5,66.0,0.75,17.1,88.0,118.55,91.62
2018,11,19,16,0,89.0,51.0,0.7,16.4,64.0,91.8,68.67
2018,11,19,16,15,66.0,36.0,0.65,16.2,44.0,65.57,45.26
2018,11,19,16,30,43.0,21.0,0.6,16.0,24.0,37.85,11.04
2018,11,19,16,45,25.5,11.0,0.55,15.8,12.5,17.27,0.0
2018,11,19,17,0,8.0,1.0,0.5,15.6,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.5,15.45,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,20,6,45,33.5,4.0,1.35,7.3,4.5,0.0,0.0
2018,11,20,7,0,67.0,8.0,1.4,7.2,9.0,7.86,0.0
2018,11,20,7,15,193.5,21.0,1.4,7.7,36.5,17.29,0.0
2018,11,20,7,30,320.0,34.0,1.4,8.2,64.0,27.51,17.21
2018,11,20,7,45,409.5,43.0,1.4,8.7,103.0,33.14,23.79
2018,11,20,8,0,499.0,52.0,1.4,9.2,142.0,38.61,29.17
2018,11,20,8,15,557.0,58.5,1.35,9.75,183.0,50.23,31.97
2018,11,20,8,30,615.0,65.0,1.3,10.3,224.0,87.18,48.43
2018,11,20,8,45,487.0,86.0,1.3,10.8,224.5,122.3,78.14
2018,11,20,9,0,359.0,107.0,1.3,11.3,225.0,144.36,101.6
2018,11,20,9,15,447.0,108.5,1.2,12.05,272.5,180.35,128.66
2018,11,20,9,30,535.0,110.0,1.1,12.8,320.0,223.21,162.34
2018,11,20,9,45,579.0,115.0,1.05,13.5,358.5,262.85,195.32
2018,11,20,10,0,623.0,120.0,1.0,14.2,397.0,304.8,229.97
2018,11,20,10,15,674.0,115.5,1.05,14.75,429.5,342.15,260.94
2018,11,20,10,30,725.0,111.0,1.1,15.3,462.0,381.38,293.12
2018,11,20,10,45,684.5,123.0,1.1,15.9,464.0,400.09,309.62
2018,11,20,11,0,644.0,135.0,1.1,16.5,466.0,414.83,322.4
2018,11,20,11,15,596.5,150.0,1.25,16.85,461.0,425.47,332.29
2018,11,20,11,30,549.0,165.0,1.4,17.2,456.0,430.95,337.76
2018,11,20,11,45,547.5,165.5,1.5,17.6,457.0,443.4,348.12
2018,11,20,12,0,546.0,166.0,1.6,18.0,458.0,454.12,356.92
2018,11,20,12,15,547.0,163.5,1.65,18.15,453.5,461.44,363.22
2018,11,20,12,30,548.0,161.0,1.7,18.3,449.0,466.99,368.09
2018,11,20,12,45,548.0,158.0,1.75,18.45,440.0,469.67,370.72
2018,11,20,13,0,548.0,155.0,1.8,18.6,431.0,470.51,371.87
2018,11,20,13,15,474.5,164.0,1.75,18.6,396.5,440.97,349.13
2018,11,20,13,30,401.0,173.0,1.7,18.6,362.0,410.11,325.3
2018,11,20,13,45,474.5,146.5,1.65,18.55,357.5,422.17,335.78
2018,11,20,14,0,548.0,120.0,1.6,18.5,353.0,433.32,345.02
2018,11,20,14,15,551.5,111.5,1.5,18.35,330.5,420.77,335.21
2018,11,20,14,30,555.0,103.0,1.4,18.2,308.0,406.21,323.69
2018,11,20,14,45,504.0,98.0,1.25,18.1,269.5,364.18,290.24
2018,11,20,15,0,453.0,93.0,1.1,18.0,231.0,325.33,258.85
2018,11,20,15,15,410.5,82.5,1.1,18.0,194.0,285.08,226.07
2018,11,20,15,30,368.0,72.0,1.1,18.0,157.0,245.82,193.32
2018,11,20,15,45,336.0,61.0,0.9,17.1,126.0,211.53,163.99
2018,11,20,16,0,304.0,50.0,0.7,16.2,95.0,178.5,134.78
2018,11,20,16,15,235.5,37.0,0.65,15.9,64.5,132.96,94.09
2018,11,20,16,30,167.0,24.0,0.6,15.6,34.0,85.51,26.71
2018,11,20,16,45,90.5,13.0,0.55,15.3,18.0,35.52,0.0
2018,11,20,17,0,14.0,2.0,0.5,15.0,2.0,0.0,0.0
2018,11,20,17,15,7.0,1.0,0.5,14.9,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,21,6,45,8.5,1.5,2.15,12.35,1.5,0.0,0.0
2018,11,21,7,0,17.0,3.0,2.2,12.4,3.0,2.95,0.0
2018,11,21,7,15,8.5,4.0,2.3,12.6,4.0,3.9,0.0
2018,11,21,7,30,0.0,5.0,2.4,12.8,5.0,4.82,0.0
2018,11,21,7,45,0.0,6.0,2.5,13.05,6.0,5.78,0.0
2018,11,21,8,0,0.0,7.0,2.6,13.3,7.0,6.74,0.34
2018,11,21,8,15,0.0,12.0,2.6,13.45,12.0,11.57,4.25
2018,11,21,8,30,0.0,17.0,2.6,13.6,17.0,16.39,8.44
2018,11,21,8,45,0.0,19.5,2.65,13.75,19.5,18.81,10.52
2018,11,21,9,0,0.0,22.0,2.7,13.9,22.0,21.23,12.58
2018,11,21,9,15,2.0,26.0,2.8,14.2,27.0,25.47,16.1
2018,11,21,9,30,4.0,30.0,2.9,14.5,32.0,29.89,19.74
2018,11,21,9,45,2.0,35.5,3.0,14.85,36.5,34.82,23.94
2018,11,21,10,0,0.0,41.0,3.1,15.2,41.0,39.6,27.95
2018,11,21,10,15,9.0,90.0,3.3,15.5,94.5,90.01,69.96
2018,11,21,10,30,18.0,139.0,3.5,15.8,148.0,140.1,111.08
2018,11,21,10,45,16.0,128.5,3.7,16.1,136.5,130.2,102.74
2018,11,21,11,0,14.0,118.0,3.9,16.4,125.0,119.95,94.2
2018,11,21,11,15,8.0,111.5,3.95,16.5,115.5,111.41,87.12
2018,11,21,11,30,2.0,105.0,4.0,16.6,106.0,102.49,79.7
2018,11,21,11,45,10.5,104.0,4.1,16.65,109.5,105.89,82.56
2018,11,21,12,0,19.0,103.0,4.2,16.7,113.0,110.38,86.37
2018,11,21,12,15,11.0,88.0,4.1,16.65,94.0,91.0,70.34
2018,11,21,12,30,3.0,73.0,4.0,16.6,75.0,72.22,54.75
2018,11,21,12,45,6.0,94.5,3.9,16.55,98.0,94.79,73.56
2018,11,21,13,0,9.0,116.0,3.8,16.5,121.0,117.64,92.53
2018,11,21,13,15,14.0,103.0,3.65,16.45,110.0,107.7,84.51
2018,11,21,13,30,19.0,90.0,3.5,16.4,99.0,99.36,77.83
2018,11,21,13,45,22.5,97.0,3.35,16.3,107.0,108.53,85.63
2018,11,21,14,0,26.0,104.0,3.2,16.2,115.0,117.8,93.5
2018,11,21,14,15,23.0,86.5,3.05,16.1,95.5,98.23,77.33
2018,11,21,14,30,20.0,69.0,2.9,16.0,76.0,78.59,61.01
2018,11,21,14,45,23.5,75.0,2.8,15.9,82.5,86.57,67.8
2018,11,21,15,0,27.0,81.0,2.7,15.8,89.0,94.9,74.77
2018,11,21,15,15,15.0,72.5,2.7,15.8,77.0,78.1,60.48
2018,11,21,15,30,3.0,64.0,2.7,15.8,65.0,64.6,48.94
2018,11,21,15,45,58.0,48.5,2.3,15.3,57.5,76.32,57.97
2018,11,21,16,0,113.0,33.0,1.9,14.8,50.0,81.68,60.48
2018,11,21,16,15,103.0,23.5,1.75,14.25,35.0,71.18,48.95
2018,11,21,16,30,93.0,14.0,1.6,13.7,20.0,49.67,10.87
2018,11,21,16,45,56.0,8.5,1.4,13.15,11.0,22.33,0.0
2018,11,21,17,0,19.0,3.0,1.2,12.6,2.0,0.0,0.0
2018,11,21,17,15,9.5,1.5,1.2,12.4,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,22,6,45,30.5,3.5,1.75,10.15,3.5,0.0,0.0
2018,11,22,7,0,61.0,7.0,1.7,10.2,7.0,6.88,0.0
2018,11,22,7,15,218.5,18.5,1.8,10.85,35.0,15.11,0.0
2018,11,22,7,30,376.0,30.0,1.9,11.5,63.0,23.93,13.35
2018,11,22,7,45,472.0,36.5,2.0,12.1,102.0,27.39,18.28
2018,11,22,8,0,568.0,43.0,2.1,12.7,141.0,30.87,21.8
2018,11,22,8,15,626.5,47.0,2.2,13.0,182.5,39.99,30.18
2018,11,22,8,30,685.0,51.0,2.3,13.3,224.0,77.29,38.63
2018,11,22,8,45,662.5,61.0,2.4,13.6,251.0,114.03,63.4
2018,11,22,9,0,640.0,71.0,2.5,13.9,278.0,150.67,93.75
2018,11,22,9,15,700.5,70.5,2.6,14.2,320.5,193.1,128.05
2018,11,22,9,30,761.0,70.0,2.7,14.5,363.0,236.7,164.85
2018,11,22,9,45,702.5,88.0,2.8,14.75,375.0,266.93,195.16
2018,11,22,10,0,644.0,106.0,2.9,15.0,387.0,293.73,221.81
2018,11,22,10,15,734.5,92.0,3.0,15.25,429.5,335.98,257.16
2018,11,22,10,30,825.0,78.0,3.1,15.5,472.0,383.82,297.06
2018,11,22,10,45,856.5,73.0,3.15,15.75,495.0,419.55,327.82
2018,11,22,11,0,888.0,68.0,3.2,16.0,518.0,453.11,356.45
2018,11,22,11,15,892.5,68.0,3.35,16.15,528.0,478.34,378.57
2018,11,22,11,30,897.0,68.0,3.5,16.3,538.0,501.25,398.45
2018,11,22,11,45,898.0,68.5,3.65,16.4,540.5,520.46,415.19
2018,11,22,12,0,899.0,69.0,3.8,16.5,543.0,537.01,429.56
2018,11,22,12,15,748.0,106.5,3.9,16.5,498.5,508.63,408.13
2018,11,22,12,30,597.0,144.0,4.0,16.5,454.0,474.49,381.65
2018,11,22,12,45,399.5,179.0,4.1,16.5,384.5,406.12,327.42
2018,11,22,13,0,202.0,214.0,4.2,16.5,315.0,329.1,265.16
2018,11,22,13,15,239.5,202.0,4.3,16.4,317.0,343.39,277.76
2018,11,22,13,30,277.0,190.0,4.4,16.3,319.0,352.77,286.19
2018,11,22,13,45,201.0,175.0,4.5,16.2,266.0,291.2,236.68
2018,11,22,14,0,125.0,160.0,4.6,16.1,213.0,234.43,190.38
2018,11,22,14,15,173.5,150.5,4.6,15.9,217.5,249.59,203.64
2018,11,22,14,30,222.0,141.0,4.6,15.7,222.0,268.15,219.26
2018,11,22,14,45,315.0,116.5,4.65,15.5,218.0,283.89,232.57
2018,11,22,15,0,408.0,92.0,4.7,15.3,214.0,300.85,245.97
2018,11,22,15,15,363.0,84.0,4.7,15.3,181.0,263.74,214.16
2018,11,22,15,30,318.0,76.0,4.7,15.3,148.0,227.96,183.04
2018,11,22,15,45,223.0,64.0,4.45,14.75,109.5,164.11,129.18
2018,11,22,16,0,128.0,52.0,4.2,14.2,71.0,111.86,85.02
2018,11,22,16,15,81.0,36.0,4.1,13.9,46.5,75.61,52.63
2018,11,22,16,30,34.0,20.0,4.0,13.6,22.0,33.69,3.92
2018,11,22,16,45,17.0,10.0,3.95,13.35,11.0,14.04,0.0
2018,11,22,17,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.6,12.8,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.7,12.9,1.0,0.98,0.0
2018,11,23,7,15,0.0,6.0,1.85,13.05,6.0,5.9,0.0
2018,11,23,7,30,0.0,11.0,2.0,13.2,11.0,10.6,2.53
2018,11,23,7,45,0.0,17.5,2.15,13.4,17.5,16.88,9.0
2018,11,23,8,0,0.0,24.0,2.3,13.6,24.0,23.16,14.86
2018,11,23,8,15,0.0,23.5,2.4,13.75,23.5,22.67,14.63
2018,11,23,8,30,0.0,23.0,2.5,13.9,23.0,22.19,13.37
2018,11,23,8,45,0.0,29.5,2.6,14.05,29.5,28.47,18.78
2018,11,23,9,0,0.0,36.0,2.7,14.2,36.0,34.75,24.14
2018,11,23,9,15,0.0,61.0,2.85,14.4,61.0,58.95,44.66
2018,11,23,9,30,0.0,86.0,3.0,14.6,86.0,82.68,64.55
2018,11,23,9,45,0.0,76.5,3.15,14.8,76.5,73.96,57.05
2018,11,23,10,0,0.0,67.0,3.3,15.0,67.0,64.77,49.19
2018,11,23,10,15,0.0,70.5,3.45,15.15,70.5,68.16,51.93
2018,11,23,10,30,0.0,74.0,3.6,15.3,74.0,71.55,54.66
2018,11,23,10,45,0.0,73.0,3.75,15.5,73.0,70.59,53.73
2018,11,23,11,0,0.0,72.0,3.9,15.7,72.0,69.62,52.83
2018,11,23,11,15,0.0,70.5,4.05,15.75,70.5,68.17,51.57
2018,11,23,11,30,0.0,69.0,4.2,15.8,69.0,66.72,50.32
2018,11,23,11,45,0.0,61.5,4.3,15.85,61.5,59.45,44.24
2018,11,23,12,0,0.0,54.0,4.4,15.9,54.0,52.19,38.17
2018,11,23,12,15,3.5,88.0,4.4,15.9,90.0,86.98,67.19
2018,11,23,12,30,7.0,122.0,4.4,15.9,126.0,122.08,96.28
2018,11,23,12,45,11.5,129.0,4.4,15.9,135.0,131.59,104.22
2018,11,23,13,0,16.0,136.0,4.4,15.9,144.0,141.21,112.3
2018,11,23,13,15,11.5,101.0,4.4,15.9,106.5,104.28,81.86
2018,11,23,13,30,7.0,66.0,4.4,15.9,69.0,67.62,51.38
2018,11,23,13,45,12.0,90.5,4.35,15.95,95.5,94.24,73.79
2018,11,23,14,0,17.0,115.0,4.3,16.0,122.0,121.62,96.7
2018,11,23,14,15,9.0,90.5,4.3,15.9,94.0,92.76,72.7
2018,11,23,14,30,1.0,66.0,4.3,15.8,66.0,64.3,48.86
2018,11,23,14,45,15.0,63.5,4.25,15.7,68.0,70.31,54.13
2018,11,23,15,0,29.0,61.0,4.2,15.6,70.0,74.24,57.5
2018,11,23,15,15,53.5,68.0,4.2,15.6,81.0,96.94,76.4
2018,11,23,15,30,78.0,75.0,4.2,15.6,92.0,115.8,91.47
2018,11,23,15,45,57.5,60.0,4.1,15.35,71.0,90.17,69.34
2018,11,23,16,0,37.0,45.0,4.0,15.1,50.0,61.07,44.34
2018,11,23,16,15,21.0,30.0,3.95,15.0,32.5,38.75,24.45
2018,11,23,16,30,5.0,15.0,3.9,14.9,15.0,16.25,0.0
2018,11,23,16,45,2.5,7.5,3.9,14.8,7.5,7.99,0.0
2018,11,23,17,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,6,45,30.0,3.0,1.9,12.55,3.0,0.0,0.0
2018,11,24,7,0,60.0,6.0,1.9,12.5,6.0,5.9,0.0
2018,11,24,7,15,217.5,16.0,2.1,12.85,31.5,15.73,0.0
2018,11,24,7,30,375.0,26.0,2.3,13.2,57.0,20.36,9.61
2018,11,24,7,45,472.5,32.0,2.45,13.55,95.0,25.77,16.62
2018,11,24,8,0,570.0,38.0,2.6,13.9,133.0,29.3,20.23
2018,11,24,8,15,628.5,42.0,2.6,14.05,173.5,31.34,22.31
2018,11,24,8,30,687.0,46.0,2.6,14.2,214.0,68.37,32.54
2018,11,24,8,45,714.0,50.0,2.65,14.4,251.0,107.14,55.87
2018,11,24,9,0,741.0,54.0,2.7,14.6,288.0,147.46,86.39
2018,11,24,9,15,777.0,55.0,2.7,14.9,325.5,187.95,119.94
2018,11,24,9,30,813.0,56.0,2.7,15.2,363.0,232.87,158.81
2018,11,24,9,45,757.0,70.5,2.65,15.45,375.0,262.27,188.54
2018,11,24,10,0,701.0,85.0,2.6,15.7,387.0,286.86,213.62
2018,11,24,10,15,661.0,99.5,2.55,16.0,396.5,313.38,238.79
2018,11,24,10,30,621.0,114.0,2.5,16.3,406.0,335.91,259.82
2018,11,24,10,45,466.5,154.0,2.45,16.65,378.0,332.24,260.22
2018,11,24,11,0,312.0,194.0,2.4,17.0,350.0,318.86,251.51
2018,11,24,11,15,556.5,142.0,2.35,17.15,427.0,391.39,308.73
2018,11,24,11,30,801.0,90.0,2.3,17.3,504.0,471.29,371.25
2018,11,24,11,45,806.5,87.5,2.2,17.5,506.5,488.43,385.04
2018,11,24,12,0,812.0,85.0,2.1,17.7,509.0,503.29,397.09
2018,11,24,12,15,803.5,87.5,2.1,17.75,503.5,513.56,405.84
2018,11,24,12,30,795.0,90.0,2.1,17.8,498.0,521.15,412.36
2018,11,24,12,45,807.5,85.5,2.05,17.85,491.5,530.16,419.79
2018,11,24,13,0,820.0,81.0,2.0,17.9,485.0,536.62,425.1
2018,11,24,13,15,751.5,92.5,2.0,17.8,451.5,513.14,407.61
2018,11,24,13,30,683.0,104.0,2.0,17.7,418.0,488.44,389.05
2018,11,24,13,45,734.5,87.5,1.95,17.65,408.0,495.87,395.42
2018,11,24,14,0,786.0,71.0,1.9,17.6,398.0,498.87,397.95
2018,11,24,14,15,707.5,77.0,1.9,17.45,354.0,457.64,366.03
2018,11,24,14,30,629.0,83.0,1.9,17.3,310.0,415.56,333.14
2018,11,24,14,45,618.5,75.5,1.85,17.1,279.0,391.98,314.25
2018,11,24,15,0,608.0,68.0,1.8,16.9,248.0,366.86,293.37
2018,11,24,15,15,621.0,58.5,1.8,16.9,219.0,348.36,276.68
2018,11,24,15,30,634.0,49.0,1.8,16.9,190.0,325.25,255.19
2018,11,24,15,45,557.5,44.0,1.65,15.95,148.5,275.09,212.53
2018,11,24,16,0,481.0,39.0,1.5,15.0,107.0,226.11,169.84
2018,11,24,16,15,325.0,30.0,1.55,14.4,69.0,151.7,105.36
2018,11,24,16,30,169.0,21.0,1.6,13.8,31.0,79.8,6.41
2018,11,24,16,45,84.5,10.5,1.65,13.2,15.5,30.97,0.0
2018,11,24,17,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,25,6,45,27.5,3.0,0.75,9.8,2.5,0.0,0.0
2018,11,25,7,0,55.0,6.0,0.8,9.7,5.0,0.0,0.0
2018,11,25,7,15,186.0,15.5,0.8,10.1,27.5,15.24,0.0
2018,11,25,7,30,317.0,25.0,0.8,10.5,50.0,19.55,8.66
2018,11,25,7,45,422.5,33.0,0.75,10.9,88.5,24.69,15.87
2018,11,25,8,0,528.0,41.0,0.7,11.3,127.0,29.64,20.8
2018,11,25,8,15,330.5,59.5,0.7,11.8,118.5,43.56,33.52
2018,11,25,8,30,133.0,78.0,0.7,12.3,110.0,73.7,53.76
2018,11,25,8,45,163.0,95.5,0.7,12.75,141.5,95.49,69.18
2018,11,25,9,0,193.0,113.0,0.7,13.2,173.0,123.52,90.61
2018,11,25,9,15,248.5,125.5,0.8,13.75,212.5,154.47,113.98
2018,11,25,9,30,304.0,138.0,0.9,14.3,252.0,189.79,141.54
2018,11,25,9,45,546.5,107.0,0.95,14.85,332.5,237.04,173.42
2018,11,25,10,0,789.0,76.0,1.0,15.4,413.0,304.03,223.11
2018,11,25,10,15,829.0,71.5,1.05,15.7,443.5,342.12,255.74
2018,11,25,10,30,869.0,67.0,1.1,16.0,474.0,382.68,290.04
2018,11,25,10,45,876.0,68.0,1.15,16.35,491.0,413.82,316.9
2018,11,25,11,0,883.0,69.0,1.2,16.7,508.0,443.08,341.72
2018,11,25,11,15,887.0,70.0,1.2,16.9,518.5,468.98,363.39
2018,11,25,11,30,891.0,71.0,1.2,17.1,529.0,492.58,382.81
2018,11,25,11,45,891.5,71.0,1.25,17.35,531.5,511.04,398.18
2018,11,25,12,0,892.0,71.0,1.3,17.6,534.0,526.84,411.25
2018,11,25,12,15,892.5,70.0,1.25,17.7,529.5,538.89,420.94
2018,11,25,12,30,893.0,69.0,1.2,17.8,525.0,548.14,428.32
2018,11,25,12,45,891.0,67.0,1.2,17.9,513.0,552.17,431.99
2018,11,25,13,0,889.0,65.0,1.2,18.0,501.0,553.28,433.38
2018,11,25,13,15,880.5,64.5,1.15,18.0,482.0,549.59,430.86
2018,11,25,13,30,872.0,64.0,1.1,18.0,463.0,543.1,426.11
2018,11,25,13,45,839.5,65.5,1.05,18.05,432.0,523.29,411.17
2018,11,25,14,0,807.0,67.0,1.0,18.1,401.0,503.41,395.96
2018,11,25,14,15,809.5,61.5,1.0,18.0,374.0,489.94,385.95
2018,11,25,14,30,812.0,56.0,1.0,17.9,347.0,473.78,373.4
2018,11,25,14,45,785.0,53.5,1.0,17.85,310.5,444.27,350.11
2018,11,25,15,0,758.0,51.0,1.0,17.8,274.0,413.48,325.17
2018,11,25,15,15,567.0,59.0,1.0,17.8,212.0,324.07,254.69
2018,11,25,15,30,376.0,67.0,1.0,17.8,150.0,239.03,186.82
2018,11,25,15,45,304.0,56.5,0.85,16.9,114.5,190.42,146.68
2018,11,25,16,0,232.0,46.0,0.7,16.0,79.0,145.61,108.88
2018,11,25,16,15,173.0,33.0,0.75,15.65,52.5,106.25,72.79
2018,11,25,16,30,114.0,20.0,0.8,15.3,26.0,62.69,0.0
2018,11,25,16,45,57.0,10.0,0.9,14.9,13.0,23.67,0.0
2018,11,25,17,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,26,6,45,13.0,2.0,1.8,8.05,2.0,0.0,0.0
2018,11,26,7,0,26.0,4.0,1.8,8.1,4.0,0.0,0.0
2018,11,26,7,15,41.0,16.0,1.85,8.65,18.0,15.73,0.0
2018,11,26,7,30,56.0,28.0,1.9,9.2,32.0,24.49,11.5
2018,11,26,7,45,89.0,43.0,1.95,9.8,55.0,36.96,26.47
2018,11,26,8,0,122.0,58.0,2.0,10.4,78.0,46.63,35.88
2018,11,26,8,15,139.0,74.5,1.9,10.8,103.0,58.87,47.24
2018,11,26,8,30,156.0,91.0,1.8,11.2,128.0,83.86,62.17
2018,11,26,8,45,159.0,107.0,1.75,11.55,150.5,106.61,79.22
2018,11,26,9,0,162.0,123.0,1.7,11.9,173.0,129.58,97.71
2018,11,26,9,15,272.0,126.5,1.7,12.45,222.5,158.5,117.17
2018,11,26,9,30,382.0,130.0,1.7,13.0,272.0,196.42,145.15
2018,11,26,9,45,398.5,139.5,1.7,13.6,298.5,226.35,170.59
2018,11,26,10,0,415.0,149.0,1.7,14.2,325.0,256.86,196.44
2018,11,26,10,15,388.5,164.0,1.7,14.65,336.0,278.72,216.07
2018,11,26,10,30,362.0,179.0,1.7,15.1,347.0,298.56,233.45
2018,11,26,10,45,330.5,191.5,1.65,15.55,349.5,310.84,244.27
2018,11,26,11,0,299.0,204.0,1.6,16.0,352.0,320.62,252.63
2018,11,26,11,15,226.0,213.5,1.55,16.35,326.5,306.18,241.88
2018,11,26,11,30,153.0,223.0,1.5,16.7,301.0,287.91,227.68
2018,11,26,11,45,185.5,217.5,1.45,17.0,312.5,303.2,239.87
2018,11,26,12,0,218.0,212.0,1.4,17.3,324.0,318.93,252.27
2018,11,26,12,15,400.0,179.0,1.4,17.5,383.0,390.01,308.49
2018,11,26,12,30,582.0,146.0,1.4,17.7,442.0,460.98,363.51
2018,11,26,12,45,493.0,162.5,1.4,17.85,409.0,434.34,342.7
2018,11,26,13,0,404.0,179.0,1.4,18.0,376.0,407.13,321.76
2018,11,26,13,15,429.0,165.5,1.3,17.85,367.5,409.15,324.06
2018,11,26,13,30,454.0,152.0,1.2,17.7,359.0,409.43,324.72
2018,11,26,13,45,484.0,135.5,1.1,17.55,344.5,407.23,323.44
2018,11,26,14,0,514.0,119.0,1.0,17.4,330.0,402.65,320.14
2018,11,26,14,15,457.0,117.5,0.9,17.05,294.5,367.39,292.74
2018,11,26,14,30,400.0,116.0,0.8,16.7,259.0,332.26,265.25
2018,11,26,14,45,478.0,95.5,0.75,16.35,248.0,341.25,272.3
2018,11,26,15,0,556.0,75.0,0.7,16.0,237.0,348.06,276.43
2018,11,26,15,15,452.0,73.5,0.7,16.0,192.5,288.97,228.6
2018,11,26,15,30,348.0,72.0,0.7,16.0,148.0,232.77,182.75
2018,11,26,15,45,375.0,55.5,0.7,15.5,121.5,215.41,166.25
2018,11,26,16,0,402.0,39.0,0.7,15.0,95.0,196.98,147.01
2018,11,26,16,15,307.5,30.5,0.75,14.8,64.0,145.53,99.41
2018,11,26,16,30,213.0,22.0,0.8,14.6,33.0,91.68,0.0
2018,11,26,16,45,106.5,11.0,0.8,14.35,16.5,36.53,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.5,9.55,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.5,9.6,1.0,0.0,0.0
2018,11,27,7,15,0.0,8.5,1.5,9.9,8.5,8.36,0.0
2018,11,27,7,30,0.0,16.0,1.5,10.2,16.0,15.44,4.51
2018,11,27,7,45,0.0,26.5,1.5,10.55,26.5,25.59,16.48
2018,11,27,8,0,0.0,37.0,1.5,10.9,37.0,35.68,26.08
2018,11,27,8,15,4.0,51.0,1.6,11.3,52.0,48.53,37.92
2018,11,27,8,30,8.0,65.0,1.7,11.7,67.0,61.79,47.24
2018,11,27,8,45,18.5,82.5,1.8,12.15,88.0,77.38,60.03
2018,11,27,9,0,29.0,100.0,1.9,12.6,109.0,95.64,74.86
2018,11,27,9,15,14.5,90.0,2.0,12.9,94.5,88.32,69.19
2018,11,27,9,30,0.0,80.0,2.1,13.2,80.0,77.03,60.13
2018,11,27,9,45,0.0,62.5,2.15,13.45,62.5,60.4,45.92
2018,11,27,10,0,0.0,45.0,2.2,13.7,45.0,43.47,31.46
2018,11,27,10,15,0.0,53.5,2.3,13.9,53.5,51.69,38.35
2018,11,27,10,30,0.0,62.0,2.4,14.1,62.0,59.93,45.2
2018,11,27,10,45,0.0,60.5,2.5,14.3,60.5,58.48,43.88
2018,11,27,11,0,0.0,59.0,2.6,14.5,59.0,57.03,42.58
2018,11,27,11,15,6.0,101.0,2.7,14.55,104.0,100.25,78.64
2018,11,27,11,30,12.0,143.0,2.8,14.6,149.0,143.63,114.4
2018,11,27,11,45,10.0,147.5,2.9,14.65,152.5,147.46,117.44
2018,11,27,12,0,8.0,152.0,3.0,14.7,156.0,151.22,120.51
2018,11,27,12,15,9.0,131.0,3.1,14.75,135.5,131.61,104.43
2018,11,27,12,30,10.0,110.0,3.2,14.8,115.0,111.84,88.2
2018,11,27,12,45,11.0,99.0,3.25,14.85,104.5,101.75,79.93
2018,11,27,13,0,12.0,88.0,3.3,14.9,94.0,91.59,71.57
2018,11,27,13,15,6.0,73.5,3.25,14.9,76.5,74.29,57.12
2018,11,27,13,30,0.0,59.0,3.2,14.9,59.0,57.02,42.62
2018,11,27,13,45,7.0,71.0,3.1,14.9,74.0,72.34,55.69
2018,11,27,14,0,14.0,83.0,3.0,14.9,89.0,89.58,70.32
2018,11,27,14,15,19.0,97.5,2.8,14.75,105.0,107.39,85.39
2018,11,27,14,30,24.0,112.0,2.6,14.6,121.0,125.89,100.97
2018,11,27,14,45,12.0,83.0,2.4,14.5,87.5,86.95,68.32
2018,11,27,15,0,0.0,54.0,2.2,14.4,54.0,52.17,38.91
2018,11,27,15,15,0.0,42.0,2.2,14.4,42.0,40.56,29.01
2018,11,27,15,30,0.0,30.0,2.2,14.4,30.0,28.95,19.02
2018,11,27,15,45,0.0,22.0,1.85,14.05,22.0,21.22,12.32
2018,11,27,16,0,0.0,14.0,1.5,13.7,14.0,13.5,5.6
2018,11,27,16,15,1.0,9.5,1.45,13.55,9.5,9.47,1.71
2018,11,27,16,30,2.0,5.0,1.4,13.4,5.0,5.41,0.0
2018,11,27,16,45,1.0,2.5,1.35,13.25,2.5,2.7,0.0
2018,11,27,17,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
