Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,28,6,45,7.0,1.0,0.4,12.3,1.0,0.0,0.0
2018,11,28,7,0,14.0,2.0,0.4,12.3,2.0,0.0,0.0
2018,11,28,7,15,26.0,12.0,0.45,12.5,13.5,11.8,0.0
2018,11,28,7,30,38.0,22.0,0.5,12.7,25.0,19.68,6.23
2018,11,28,7,45,53.0,39.0,0.55,12.95,45.5,33.8,23.22
2018,11,28,8,0,68.0,56.0,0.6,13.2,66.0,47.52,36.18
2018,11,28,8,15,94.0,69.5,0.7,13.55,88.5,58.42,46.27
2018,11,28,8,30,120.0,83.0,0.8,13.9,111.0,75.23,55.48
2018,11,28,8,45,145.5,96.0,0.9,14.2,136.0,95.6,69.82
2018,11,28,9,0,171.0,109.0,1.0,14.5,161.0,115.22,84.32
2018,11,28,9,15,102.5,118.0,1.0,14.85,150.0,123.47,94.08
2018,11,28,9,30,34.0,127.0,1.0,15.2,139.0,124.85,98.0
2018,11,28,9,45,30.0,136.0,1.0,15.5,147.5,134.37,105.89
2018,11,28,10,0,26.0,145.0,1.0,15.8,156.0,143.52,113.34
2018,11,28,10,15,94.0,151.0,1.05,16.0,193.5,171.79,134.85
2018,11,28,10,30,162.0,157.0,1.1,16.2,231.0,205.88,161.46
2018,11,28,10,45,170.5,165.0,1.15,16.4,245.5,222.82,175.28
2018,11,28,11,0,179.0,173.0,1.2,16.6,260.0,239.91,189.2
2018,11,28,11,15,221.5,166.5,1.3,16.8,277.0,258.62,204.38
2018,11,28,11,30,264.0,160.0,1.4,17.0,294.0,278.57,220.65
2018,11,28,11,45,505.5,126.5,1.45,17.15,384.0,371.9,294.43
2018,11,28,12,0,747.0,93.0,1.5,17.3,474.0,469.13,369.68
2018,11,28,12,15,743.5,95.5,1.6,17.3,472.0,481.38,379.76
2018,11,28,12,30,740.0,98.0,1.7,17.3,470.0,491.31,388.49
2018,11,28,12,45,776.0,91.0,1.85,17.35,473.0,509.88,403.95
2018,11,28,13,0,812.0,84.0,2.0,17.4,476.0,526.26,417.55
2018,11,28,13,15,812.5,80.5,2.1,17.3,460.0,524.8,417.47
2018,11,28,13,30,813.0,77.0,2.2,17.2,444.0,520.66,415.27
2018,11,28,13,45,795.0,75.5,2.3,17.1,417.5,506.26,404.94
2018,11,28,14,0,777.0,74.0,2.4,17.0,391.0,489.54,392.55
2018,11,28,14,15,753.0,72.0,2.4,16.85,359.0,467.12,375.18
2018,11,28,14,30,729.0,70.0,2.4,16.7,327.0,442.93,355.99
2018,11,28,14,45,662.5,71.0,2.35,16.5,285.5,402.14,323.19
2018,11,28,15,0,596.0,72.0,2.3,16.3,244.0,360.52,289.16
2018,11,28,15,15,478.0,70.0,2.3,16.3,195.0,294.54,235.16
2018,11,28,15,30,360.0,68.0,2.3,16.3,146.0,231.65,183.05
2018,11,28,15,45,368.5,55.5,2.0,15.7,120.0,211.71,164.12
2018,11,28,16,0,377.0,43.0,1.7,15.1,94.0,191.13,143.1
2018,11,28,16,15,268.5,32.5,1.75,14.9,62.0,134.3,91.04
2018,11,28,16,30,160.0,22.0,1.8,14.7,30.0,76.87,0.0
2018,11,28,16,45,80.0,11.0,1.85,14.45,15.0,29.93,0.0
2018,11,28,17,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.35,14.2,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.65,14.55,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.6,14.45,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.4,14.15,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.25,13.85,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.75,13.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.85,13.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.95,13.2,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,6.1,13.2,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,6.2,13.2,1.0,0.0,0.0
2018,11,29,7,15,13.0,12.0,6.25,13.25,13.0,11.8,0.0
2018,11,29,7,30,26.0,23.0,6.3,13.3,25.0,20.4,5.33
2018,11,29,7,45,66.0,36.5,6.3,13.3,45.5,31.84,21.27
2018,11,29,8,0,106.0,50.0,6.3,13.3,66.0,40.58,29.95
2018,11,29,8,15,148.0,63.5,6.25,13.35,93.5,50.77,39.46
2018,11,29,8,30,190.0,77.0,6.2,13.4,121.0,69.06,49.03
2018,11,29,8,45,161.0,74.5,6.15,13.45,116.5,75.8,52.9
2018,11,29,9,0,132.0,72.0,6.1,13.5,112.0,78.95,56.03
2018,11,29,9,15,151.0,91.5,6.1,13.55,142.5,105.87,78.1
2018,11,29,9,30,170.0,111.0,6.1,13.6,173.0,134.51,102.0
2018,11,29,9,45,128.0,115.0,6.05,13.6,164.0,138.13,107.23
2018,11,29,10,0,86.0,119.0,6.0,13.6,155.0,135.74,106.98
2018,11,29,10,15,102.0,141.0,6.0,13.65,186.0,164.95,131.36
2018,11,29,10,30,118.0,163.0,6.0,13.7,217.0,195.31,156.62
2018,11,29,10,45,69.0,148.5,5.95,13.7,180.5,168.33,135.18
2018,11,29,11,0,20.0,134.0,5.9,13.7,144.0,137.14,109.71
2018,11,29,11,15,85.5,163.5,5.85,13.8,206.5,195.37,157.84
2018,11,29,11,30,151.0,193.0,5.8,13.9,269.0,256.78,208.31
2018,11,29,11,45,128.0,179.5,5.75,13.95,244.0,237.1,192.4
2018,11,29,12,0,105.0,166.0,5.7,14.0,219.0,215.86,175.15
2018,11,29,12,15,80.0,137.5,5.65,14.1,178.0,177.4,143.54
2018,11,29,12,30,55.0,109.0,5.6,14.2,137.0,135.42,108.71
2018,11,29,12,45,216.0,136.5,5.5,14.25,241.0,253.98,208.32
2018,11,29,13,0,377.0,164.0,5.4,14.3,345.0,374.13,306.93
2018,11,29,13,15,352.0,157.5,5.25,14.35,321.5,356.47,292.45
2018,11,29,13,30,327.0,151.0,5.1,14.4,298.0,332.71,273.3
2018,11,29,13,45,283.0,147.0,4.95,14.4,269.0,305.24,250.81
2018,11,29,14,0,239.0,143.0,4.8,14.4,240.0,277.51,227.93
2018,11,29,14,15,266.0,128.0,4.55,14.25,228.0,273.68,225.09
2018,11,29,14,30,293.0,113.0,4.3,14.1,216.0,268.05,220.47
2018,11,29,14,45,356.0,101.5,4.1,13.95,213.0,287.4,235.94
2018,11,29,15,0,419.0,90.0,3.9,13.8,210.0,297.19,242.83
2018,11,29,15,15,378.5,78.0,3.9,13.8,174.5,258.11,209.3
2018,11,29,15,30,338.0,66.0,3.9,13.8,139.0,219.88,176.0
2018,11,29,15,45,389.0,53.0,3.55,13.3,119.0,217.07,170.23
2018,11,29,16,0,440.0,40.0,3.2,12.8,99.0,208.94,157.91
2018,11,29,16,15,322.0,30.5,3.25,12.55,65.0,148.47,101.18
2018,11,29,16,30,204.0,21.0,3.3,12.3,31.0,86.72,0.0
2018,11,29,16,45,102.0,10.5,3.3,12.0,15.5,34.59,0.0
2018,11,29,17,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,11,30,6,45,12.5,1.5,2.85,8.6,1.0,0.0,0.0
2018,11,30,7,0,25.0,3.0,2.8,8.6,2.0,0.0,0.0
2018,11,30,7,15,25.0,10.0,2.9,9.1,10.5,9.83,0.0
2018,11,30,7,30,25.0,17.0,3.0,9.6,19.0,15.52,1.68
2018,11,30,7,45,12.5,30.0,3.1,10.15,31.0,28.06,18.25
2018,11,30,8,0,0.0,43.0,3.2,10.7,43.0,40.57,30.25
2018,11,30,8,15,2.5,59.0,3.3,11.05,59.5,54.89,43.49
2018,11,30,8,30,5.0,75.0,3.4,11.4,76.0,69.62,54.0
2018,11,30,8,45,131.5,91.5,3.55,11.75,130.5,89.8,66.39
2018,11,30,9,0,258.0,108.0,3.7,12.1,185.0,123.49,88.56
2018,11,30,9,15,392.5,106.5,3.65,12.4,239.5,154.52,108.81
2018,11,30,9,30,527.0,105.0,3.6,12.7,294.0,198.81,141.72
2018,11,30,9,45,626.5,96.0,3.55,13.05,340.0,237.51,172.75
2018,11,30,10,0,726.0,87.0,3.5,13.4,386.0,282.2,209.67
2018,11,30,10,15,732.0,90.5,3.5,13.65,407.0,314.63,239.38
2018,11,30,10,30,738.0,94.0,3.5,13.9,428.0,345.85,267.65
2018,11,30,10,45,786.0,87.5,3.45,14.2,456.0,383.46,299.85
2018,11,30,11,0,834.0,81.0,3.4,14.5,484.0,420.08,330.86
2018,11,30,11,15,855.0,78.5,3.4,14.65,499.0,449.15,355.97
2018,11,30,11,30,876.0,76.0,3.4,14.8,514.0,477.31,379.92
2018,11,30,11,45,875.5,76.5,3.35,14.95,517.0,495.75,395.85
2018,11,30,12,0,875.0,77.0,3.3,15.1,520.0,511.58,409.39
2018,11,30,12,15,876.5,75.5,3.35,15.15,516.0,523.7,420.17
2018,11,30,12,30,878.0,74.0,3.4,15.2,512.0,533.11,428.63
2018,11,30,12,45,877.5,71.5,3.4,15.25,500.5,537.67,433.04
2018,11,30,13,0,877.0,69.0,3.4,15.3,489.0,539.38,435.07
2018,11,30,13,15,869.0,67.5,3.35,15.25,470.0,535.35,432.5
2018,11,30,13,30,861.0,66.0,3.3,15.2,451.0,528.54,427.59
2018,11,30,13,45,848.0,64.5,3.3,15.15,425.5,516.43,418.44
2018,11,30,14,0,835.0,63.0,3.3,15.1,400.0,503.82,408.58
2018,11,30,14,15,815.5,60.5,3.25,14.95,368.5,482.61,391.74
2018,11,30,14,30,796.0,58.0,3.2,14.8,337.0,459.37,372.86
2018,11,30,14,45,768.0,55.5,3.15,14.65,301.0,430.33,348.82
2018,11,30,15,0,740.0,53.0,3.1,14.5,265.0,400.06,323.07
2018,11,30,15,15,696.0,49.5,3.1,14.5,225.0,360.93,289.37
2018,11,30,15,30,652.0,46.0,3.1,14.5,185.0,321.97,254.83
2018,11,30,15,45,583.0,41.0,2.75,13.55,145.0,272.68,211.83
2018,11,30,16,0,514.0,36.0,2.4,12.6,105.0,229.07,172.18
2018,11,30,16,15,386.5,28.5,2.4,12.1,69.5,165.77,112.3
2018,11,30,16,30,259.0,21.0,2.4,11.6,34.0,101.19,0.0
2018,11,30,16,45,129.5,10.5,2.35,11.1,17.0,41.01,0.0
2018,11,30,17,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,3.25,10.95,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,3.2,11.0,2.0,0.0,0.0
2018,12,1,7,15,36.5,11.5,3.3,11.2,13.5,11.3,0.0
2018,12,1,7,30,69.0,21.0,3.4,11.4,25.0,17.69,1.02
2018,12,1,7,45,110.0,29.5,3.5,11.65,42.5,24.62,15.06
2018,12,1,8,0,151.0,38.0,3.6,11.9,60.0,28.3,19.27
2018,12,1,8,15,89.5,39.0,3.65,12.0,53.0,32.01,22.95
2018,12,1,8,30,28.0,40.0,3.7,12.1,46.0,39.21,27.48
2018,12,1,8,45,14.0,40.0,3.8,12.25,43.0,39.74,28.04
2018,12,1,9,0,0.0,40.0,3.9,12.4,40.0,38.62,27.64
2018,12,1,9,15,0.0,52.0,4.05,12.5,52.0,50.23,37.57
2018,12,1,9,30,0.0,64.0,4.2,12.6,64.0,61.86,47.44
2018,12,1,9,45,35.0,92.0,4.35,12.7,106.5,95.82,74.97
2018,12,1,10,0,70.0,120.0,4.5,12.8,149.0,132.88,105.22
2018,12,1,10,15,359.5,117.0,4.6,12.9,277.5,220.27,171.78
2018,12,1,10,30,649.0,114.0,4.7,13.0,406.0,331.81,259.64
2018,12,1,10,45,453.0,115.5,4.8,13.15,323.0,280.48,223.03
2018,12,1,11,0,257.0,117.0,4.9,13.3,240.0,216.93,174.3
2018,12,1,11,15,399.0,111.5,5.0,13.4,307.5,280.9,227.2
2018,12,1,11,30,541.0,106.0,5.1,13.5,375.0,351.56,285.37
2018,12,1,11,45,574.0,110.0,5.15,13.55,397.5,383.55,312.27
2018,12,1,12,0,607.0,114.0,5.2,13.6,420.0,415.1,338.69
2018,12,1,12,15,527.5,126.0,5.15,13.65,390.0,397.28,324.91
2018,12,1,12,30,448.0,138.0,5.1,13.7,360.0,374.02,306.48
2018,12,1,12,45,651.5,107.5,5.1,13.75,422.5,456.23,374.23
2018,12,1,13,0,855.0,77.0,5.1,13.8,485.0,535.4,438.39
2018,12,1,13,15,817.5,82.0,5.05,13.75,459.5,523.11,428.74
2018,12,1,13,30,780.0,87.0,5.0,13.7,434.0,508.21,417.12
2018,12,1,13,45,553.5,113.0,4.95,13.65,352.5,416.17,342.66
2018,12,1,14,0,327.0,139.0,4.9,13.6,271.0,317.15,261.37
2018,12,1,14,15,519.0,105.0,4.85,13.45,295.0,382.17,315.55
2018,12,1,14,30,711.0,71.0,4.8,13.3,319.0,432.26,355.99
2018,12,1,14,45,665.5,67.5,4.7,13.2,280.0,395.81,325.17
2018,12,1,15,0,620.0,64.0,4.6,13.1,241.0,359.09,293.78
2018,12,1,15,15,602.5,59.5,4.6,13.1,210.0,333.28,270.4
2018,12,1,15,30,585.0,55.0,4.6,13.1,179.0,306.59,245.32
2018,12,1,15,45,511.0,48.5,4.15,12.45,139.5,256.16,200.82
2018,12,1,16,0,437.0,42.0,3.7,11.8,100.0,208.69,158.01
2018,12,1,16,15,314.5,32.5,3.55,11.4,66.0,147.08,99.79
2018,12,1,16,30,192.0,23.0,3.4,11.0,32.0,85.81,0.0
2018,12,1,16,45,96.0,11.5,3.25,10.55,16.0,33.97,0.0
2018,12,1,17,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,2,7,15,160.0,11.0,1.25,6.2,20.5,10.81,0.0
2018,12,2,7,30,320.0,22.0,1.2,6.5,41.0,17.88,0.0
2018,12,2,7,45,445.5,28.5,1.15,6.8,78.5,23.7,14.53
2018,12,2,8,0,571.0,35.0,1.1,7.1,116.0,27.8,19.27
2018,12,2,8,15,636.5,39.5,1.05,7.45,157.5,29.92,21.57
2018,12,2,8,30,702.0,44.0,1.0,7.8,199.0,50.03,25.68
2018,12,2,8,45,742.5,47.0,0.95,8.2,238.5,88.69,43.85
2018,12,2,9,0,783.0,50.0,0.9,8.6,278.0,130.1,72.07
2018,12,2,9,15,806.0,53.0,0.9,9.0,313.5,171.19,105.39
2018,12,2,9,30,829.0,56.0,0.9,9.4,349.0,215.54,143.81
2018,12,2,9,45,844.0,59.0,0.9,9.8,380.0,255.6,179.87
2018,12,2,10,0,859.0,62.0,0.9,10.2,411.0,295.15,215.56
2018,12,2,10,15,872.5,63.0,0.95,10.45,436.0,331.62,248.69
2018,12,2,10,30,886.0,64.0,1.0,10.7,461.0,366.99,280.4
2018,12,2,10,45,894.5,65.0,1.0,10.95,479.0,399.19,308.87
2018,12,2,11,0,903.0,66.0,1.0,11.2,497.0,429.6,335.24
2018,12,2,11,15,908.0,66.5,1.0,11.5,508.0,456.06,357.88
2018,12,2,11,30,913.0,67.0,1.0,11.8,519.0,480.23,378.18
2018,12,2,11,45,915.0,66.5,1.0,12.1,522.5,499.57,394.35
2018,12,2,12,0,917.0,66.0,1.0,12.4,526.0,516.26,408.12
2018,12,2,12,15,909.0,67.5,1.0,12.5,520.0,527.28,417.56
2018,12,2,12,30,901.0,69.0,1.0,12.6,514.0,535.32,424.52
2018,12,2,12,45,904.5,66.5,1.05,12.75,504.5,542.19,430.76
2018,12,2,13,0,908.0,64.0,1.1,12.9,495.0,546.19,434.65
2018,12,2,13,15,899.0,63.0,1.05,12.85,476.0,542.33,432.03
2018,12,2,13,30,890.0,62.0,1.0,12.8,457.0,535.61,427.11
2018,12,2,13,45,875.5,61.0,0.95,12.75,431.0,523.28,417.73
2018,12,2,14,0,861.0,60.0,0.9,12.7,405.0,508.4,406.18
2018,12,2,14,15,841.0,58.0,0.85,12.4,373.0,487.28,389.93
2018,12,2,14,30,821.0,56.0,0.8,12.1,341.0,466.3,373.3
2018,12,2,14,45,641.5,71.0,0.75,11.85,279.0,387.43,311.37
2018,12,2,15,0,462.0,86.0,0.7,11.6,217.0,309.68,249.58
2018,12,2,15,15,535.5,67.0,0.7,11.6,197.0,312.33,249.94
2018,12,2,15,30,609.0,48.0,0.7,11.6,177.0,305.17,240.46
2018,12,2,15,45,542.0,43.0,0.8,11.05,139.0,260.8,202.08
2018,12,2,16,0,475.0,38.0,0.9,10.5,101.0,216.83,162.83
2018,12,2,16,15,292.5,28.0,1.0,10.15,62.0,135.8,91.33
2018,12,2,16,30,110.0,18.0,1.1,9.8,23.0,57.09,0.0
2018,12,2,16,45,55.0,9.0,1.2,9.5,11.5,21.79,0.0
2018,12,2,17,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.15,4.3,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.25,4.15,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.3,3.85,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.3,3.75,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.3,3.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,12,3,7,15,33.0,9.0,2.4,4.15,11.0,8.85,0.0
2018,12,3,7,30,66.0,18.0,2.5,4.7,22.0,15.26,0.0
2018,12,3,7,45,83.5,27.0,2.6,5.25,36.0,22.61,13.51
2018,12,3,8,0,101.0,36.0,2.7,5.8,50.0,29.77,21.06
2018,12,3,8,15,60.5,44.5,2.7,6.3,53.5,39.29,30.1
2018,12,3,8,30,20.0,53.0,2.7,6.8,57.0,49.96,37.66
2018,12,3,8,45,27.5,77.5,2.7,7.35,84.5,72.87,56.95
2018,12,3,9,0,35.0,102.0,2.7,7.9,112.0,96.64,76.87
2018,12,3,9,15,201.5,111.5,2.65,8.45,181.0,128.46,96.48
2018,12,3,9,30,368.0,121.0,2.6,9.0,250.0,177.08,131.19
2018,12,3,9,45,597.5,93.5,2.6,9.6,325.0,222.81,162.73
2018,12,3,10,0,827.0,66.0,2.6,10.2,400.0,285.5,210.55
2018,12,3,10,15,847.0,66.0,2.65,10.45,426.0,322.11,244.09
2018,12,3,10,30,867.0,66.0,2.7,10.7,452.0,359.94,278.23
2018,12,3,10,45,689.5,108.0,2.7,10.9,422.5,359.11,283.37
2018,12,3,11,0,512.0,150.0,2.7,11.1,393.0,348.61,278.9
2018,12,3,11,15,384.5,180.5,2.7,11.25,365.5,337.83,272.38
2018,12,3,11,30,257.0,211.0,2.7,11.4,338.0,320.57,259.57
2018,12,3,11,45,328.5,196.5,2.75,11.55,360.0,347.19,281.69
2018,12,3,12,0,400.0,182.0,2.8,11.7,382.0,377.22,306.43
2018,12,3,12,15,519.5,154.0,2.75,11.8,411.5,416.8,338.9
2018,12,3,12,30,639.0,126.0,2.7,11.9,441.0,458.89,373.13
2018,12,3,12,45,523.0,150.0,2.7,12.0,404.0,427.98,348.52
2018,12,3,13,0,407.0,174.0,2.7,12.1,367.0,396.16,323.04
2018,12,3,13,15,439.5,159.0,2.65,12.2,360.0,400.34,327.07
2018,12,3,13,30,472.0,144.0,2.6,12.3,353.0,402.74,329.42
2018,12,3,13,45,290.5,154.5,2.6,12.35,281.0,314.69,258.0
2018,12,3,14,0,109.0,165.0,2.6,12.4,209.0,228.69,187.02
2018,12,3,14,15,67.0,146.5,2.6,12.25,173.0,183.69,150.09
2018,12,3,14,30,25.0,128.0,2.6,12.1,137.0,143.83,116.85
2018,12,3,14,45,18.0,98.0,2.55,11.95,104.0,105.44,84.67
2018,12,3,15,0,11.0,68.0,2.5,11.8,71.0,71.2,55.59
2018,12,3,15,15,8.5,49.0,2.5,11.8,51.0,50.92,38.16
2018,12,3,15,30,6.0,30.0,2.5,11.8,31.0,31.32,21.21
2018,12,3,15,45,4.5,23.5,2.4,11.0,24.0,24.32,15.06
2018,12,3,16,0,3.0,17.0,2.3,10.2,17.0,17.4,8.92
2018,12,3,16,15,12.0,11.0,2.3,9.85,11.5,15.6,6.13
2018,12,3,16,30,21.0,5.0,2.3,9.5,6.0,12.03,0.0
2018,12,3,16,45,10.5,2.5,2.3,9.2,3.0,4.92,0.0
2018,12,3,17,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.05,6.95,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.4,6.95,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.4,6.85,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,12,4,7,15,2.0,4.0,3.5,7.0,4.0,3.93,0.0
2018,12,4,7,30,4.0,8.0,3.6,7.2,8.0,7.77,0.0
2018,12,4,7,45,2.0,13.5,3.7,7.4,13.5,13.02,5.18
2018,12,4,8,0,0.0,19.0,3.8,7.6,19.0,18.33,10.67
2018,12,4,8,15,0.0,25.0,3.8,8.05,25.0,24.12,16.17
2018,12,4,8,30,0.0,31.0,3.8,8.5,31.0,29.92,20.36
2018,12,4,8,45,0.0,48.5,3.8,8.9,48.5,46.85,35.13
2018,12,4,9,0,0.0,66.0,3.8,9.3,66.0,63.39,49.44
2018,12,4,9,15,0.0,75.5,3.85,9.9,75.5,72.42,57.09
2018,12,4,9,30,0.0,85.0,3.9,10.5,85.0,81.47,64.66
2018,12,4,9,45,1.0,99.0,3.9,11.05,99.5,94.92,75.85
2018,12,4,10,0,2.0,113.0,3.9,11.6,114.0,108.51,87.05
2018,12,4,10,15,1.0,110.5,3.85,11.95,111.0,106.3,84.96
2018,12,4,10,30,0.0,108.0,3.8,12.3,108.0,103.88,82.72
2018,12,4,10,45,0.0,114.0,3.7,12.65,114.0,109.73,87.41
2018,12,4,11,0,0.0,120.0,3.6,13.0,120.0,115.6,92.09
2018,12,4,11,15,0.0,124.0,3.45,13.25,124.0,119.58,95.23
2018,12,4,11,30,0.0,128.0,3.3,13.5,128.0,123.58,98.39
2018,12,4,11,45,0.0,126.0,3.15,13.75,126.0,121.81,96.78
2018,12,4,12,0,0.0,124.0,3.0,14.0,124.0,120.01,95.18
2018,12,4,12,15,0.0,114.5,2.75,14.05,114.5,110.89,87.59
2018,12,4,12,30,0.0,105.0,2.5,14.1,105.0,101.71,79.98
2018,12,4,12,45,0.0,101.5,2.3,14.1,101.5,98.35,77.23
2018,12,4,13,0,0.0,98.0,2.1,14.1,98.0,94.98,74.48
2018,12,4,13,15,0.0,93.0,2.1,13.95,93.0,90.13,70.55
2018,12,4,13,30,0.0,88.0,2.1,13.8,88.0,85.26,66.61
2018,12,4,13,45,15.0,91.0,2.1,13.65,97.0,97.9,77.55
2018,12,4,14,0,30.0,94.0,2.1,13.5,106.0,108.81,86.98
2018,12,4,14,15,23.5,103.0,2.2,13.15,112.0,115.22,92.47
2018,12,4,14,30,17.0,112.0,2.3,12.8,118.0,119.12,95.89
2018,12,4,14,45,8.5,91.0,2.4,12.5,94.0,93.65,74.51
2018,12,4,15,0,0.0,70.0,2.5,12.2,70.0,68.41,53.12
2018,12,4,15,15,0.0,55.0,2.5,12.2,55.0,53.31,40.15
2018,12,4,15,30,0.0,40.0,2.5,12.2,40.0,38.63,27.44
2018,12,4,15,45,0.0,32.0,2.45,11.4,32.0,30.89,20.66
2018,12,4,16,0,0.0,24.0,2.4,10.6,24.0,23.16,13.76
2018,12,4,16,15,10.5,16.5,2.35,10.3,17.0,19.22,8.88
2018,12,4,16,30,21.0,9.0,2.3,10.0,10.0,15.36,0.0
2018,12,4,16,45,10.5,4.5,2.25,9.65,5.0,6.88,0.0
2018,12,4,17,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,5,7,15,4.5,1.5,3.4,8.75,1.5,1.47,0.0
2018,12,5,7,30,9.0,3.0,3.4,8.8,3.0,2.65,0.0
2018,12,5,7,45,4.5,5.0,3.45,8.85,5.0,4.86,0.0
2018,12,5,8,0,0.0,7.0,3.5,8.9,7.0,6.74,0.31
2018,12,5,8,15,45.0,13.0,3.5,9.05,22.5,11.0,4.27
2018,12,5,8,30,90.0,19.0,3.5,9.2,38.0,14.94,6.25
2018,12,5,8,45,45.0,20.0,3.5,9.35,29.5,20.09,10.29
2018,12,5,9,0,0.0,21.0,3.5,9.5,21.0,20.26,12.02
2018,12,5,9,15,0.0,31.0,3.45,9.8,31.0,29.92,20.41
2018,12,5,9,30,0.0,41.0,3.4,10.1,41.0,39.59,28.74
2018,12,5,9,45,0.0,62.0,3.35,10.4,62.0,59.92,46.16
2018,12,5,10,0,0.0,83.0,3.3,10.7,83.0,80.04,63.23
2018,12,5,10,15,0.0,81.0,3.25,11.05,81.0,78.26,61.51
2018,12,5,10,30,0.0,79.0,3.2,11.4,79.0,76.4,59.76
2018,12,5,10,45,0.0,84.5,3.15,11.75,84.5,81.68,64.08
2018,12,5,11,0,0.0,90.0,3.1,12.1,90.0,86.98,68.39
2018,12,5,11,15,0.0,104.0,3.0,12.4,104.0,100.44,79.55
2018,12,5,11,30,0.0,118.0,2.9,12.7,118.0,113.97,90.69
2018,12,5,11,45,0.0,102.5,2.8,12.95,102.5,99.12,78.16
2018,12,5,12,0,0.0,87.0,2.7,13.2,87.0,84.16,65.57
2018,12,5,12,15,0.5,84.5,2.6,13.35,84.5,81.98,63.74
2018,12,5,12,30,1.0,82.0,2.5,13.5,82.0,79.81,61.91
2018,12,5,12,45,0.5,65.0,2.4,13.65,65.0,63.09,47.86
2018,12,5,13,0,0.0,48.0,2.3,13.8,48.0,46.38,33.78
2018,12,5,13,15,3.0,65.0,2.3,13.8,66.5,64.39,49.08
2018,12,5,13,30,6.0,82.0,2.3,13.8,85.0,82.44,64.37
2018,12,5,13,45,34.0,98.5,2.25,13.8,112.5,115.27,92.26
2018,12,5,14,0,62.0,115.0,2.2,13.8,140.0,146.76,118.77
2018,12,5,14,15,60.5,121.0,2.2,13.65,143.5,152.6,123.67
2018,12,5,14,30,59.0,127.0,2.2,13.5,147.0,158.97,129.01
2018,12,5,14,45,90.0,118.5,2.2,13.35,145.5,169.34,137.73
2018,12,5,15,0,121.0,110.0,2.2,13.2,144.0,173.84,141.21
2018,12,5,15,15,113.0,95.0,2.2,13.2,123.0,152.8,123.1
2018,12,5,15,30,105.0,80.0,2.2,13.2,102.0,131.76,104.68
2018,12,5,15,45,85.0,63.5,2.05,12.45,79.0,104.49,81.12
2018,12,5,16,0,65.0,47.0,1.9,11.7,56.0,77.88,57.79
2018,12,5,16,15,46.0,32.0,1.95,11.35,37.0,54.39,34.75
2018,12,5,16,30,27.0,17.0,2.0,11.0,18.0,27.22,0.0
2018,12,5,16,45,13.5,8.5,2.0,10.65,9.0,11.51,0.0
2018,12,5,17,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,6,7,15,108.0,10.5,2.35,7.0,15.5,10.32,0.0
2018,12,6,7,30,216.0,21.0,2.5,7.4,31.0,17.59,0.0
2018,12,6,7,45,339.5,29.0,2.65,7.85,64.5,22.83,12.83
2018,12,6,8,0,463.0,37.0,2.8,8.3,98.0,27.89,19.02
2018,12,6,8,15,524.0,42.5,2.8,8.7,134.0,30.53,21.85
2018,12,6,8,30,585.0,48.0,2.8,9.1,170.0,41.43,24.54
2018,12,6,8,45,644.0,52.5,2.8,9.5,212.0,79.67,41.67
2018,12,6,9,0,703.0,57.0,2.8,9.9,254.0,119.51,67.09
2018,12,6,9,15,737.0,58.5,2.75,10.45,289.5,157.14,96.23
2018,12,6,9,30,771.0,60.0,2.7,11.0,325.0,196.49,129.55
2018,12,6,9,45,795.5,61.0,2.7,11.5,356.0,234.63,163.6
2018,12,6,10,0,820.0,62.0,2.7,12.0,387.0,273.12,198.34
2018,12,6,10,15,834.0,64.0,2.6,12.45,412.0,309.47,231.43
2018,12,6,10,30,848.0,66.0,2.5,12.9,437.0,346.7,264.64
2018,12,6,10,45,856.5,67.0,2.45,13.3,455.0,377.82,292.5
2018,12,6,11,0,865.0,68.0,2.4,13.7,473.0,407.25,318.36
2018,12,6,11,15,870.5,68.5,2.3,13.95,484.5,433.11,340.87
2018,12,6,11,30,876.0,69.0,2.2,14.2,496.0,456.83,361.09
2018,12,6,11,45,877.5,69.0,2.15,14.5,499.5,475.94,377.32
2018,12,6,12,0,879.0,69.0,2.1,14.8,503.0,492.51,391.16
2018,12,6,12,15,878.0,69.0,2.05,14.9,499.5,505.26,402.01
2018,12,6,12,30,877.0,69.0,2.0,15.0,496.0,515.28,410.48
2018,12,6,12,45,872.5,68.0,2.0,15.15,485.0,519.72,414.59
2018,12,6,13,0,868.0,67.0,2.0,15.3,474.0,521.34,416.37
2018,12,6,13,15,859.5,66.0,1.95,15.35,456.0,518.1,414.21
2018,12,6,13,30,851.0,65.0,1.9,15.4,438.0,512.12,409.77
2018,12,6,13,45,837.5,64.0,1.85,15.4,413.5,502.72,402.52
2018,12,6,14,0,824.0,63.0,1.8,15.4,389.0,489.26,391.93
2018,12,6,14,15,804.5,61.0,1.7,15.3,358.5,469.41,376.08
2018,12,6,14,30,785.0,59.0,1.6,15.2,328.0,447.54,358.27
2018,12,6,14,45,756.5,56.0,1.55,15.05,292.5,418.62,334.71
2018,12,6,15,0,728.0,53.0,1.5,14.9,257.0,388.48,309.49
2018,12,6,15,15,684.0,49.0,1.5,14.9,218.0,349.85,276.81
2018,12,6,15,30,640.0,45.0,1.5,14.9,179.0,311.37,243.29
2018,12,6,15,45,572.0,40.0,1.2,13.8,140.0,263.64,202.12
2018,12,6,16,0,504.0,35.0,0.9,12.7,101.0,218.17,161.53
2018,12,6,16,15,380.0,27.5,0.9,12.45,66.5,160.56,105.73
2018,12,6,16,30,256.0,20.0,0.9,12.2,32.0,97.64,0.0
2018,12,6,16,45,128.0,10.0,0.95,11.9,16.0,39.66,0.0
2018,12,6,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,7,7,15,34.5,8.5,1.7,6.6,10.0,8.36,0.0
2018,12,7,7,30,69.0,17.0,1.7,6.9,20.0,14.4,0.0
2018,12,7,7,45,127.5,31.0,1.75,7.25,44.5,25.72,14.89
2018,12,7,8,0,186.0,45.0,1.8,7.6,69.0,34.48,24.86
2018,12,7,8,15,243.5,57.5,1.75,7.9,100.5,43.25,33.35
2018,12,7,8,30,301.0,70.0,1.7,8.2,132.0,55.59,40.21
2018,12,7,8,45,250.0,87.5,1.7,8.5,146.0,86.48,61.14
2018,12,7,9,0,199.0,105.0,1.7,8.8,160.0,109.12,80.19
2018,12,7,9,15,247.5,116.5,1.6,9.1,194.5,136.57,100.86
2018,12,7,9,30,296.0,128.0,1.5,9.4,229.0,167.74,125.45
2018,12,7,9,45,357.5,131.5,1.45,9.7,264.5,196.46,148.16
2018,12,7,10,0,419.0,135.0,1.4,10.0,300.0,231.25,176.5
2018,12,7,10,15,573.0,113.0,1.35,10.55,354.0,274.29,209.41
2018,12,7,10,30,727.0,91.0,1.3,11.1,408.0,325.13,249.43
2018,12,7,10,45,801.5,79.0,1.2,11.65,442.0,365.97,282.93
2018,12,7,11,0,876.0,67.0,1.1,12.2,476.0,408.5,317.34
2018,12,7,11,15,881.5,68.0,1.0,12.8,487.5,435.16,339.35
2018,12,7,11,30,887.0,69.0,0.9,13.4,499.0,459.66,359.03
2018,12,7,11,45,889.5,68.5,0.8,14.05,502.5,479.01,374.07
2018,12,7,12,0,892.0,68.0,0.7,14.7,506.0,495.81,386.64
2018,12,7,12,15,891.0,68.0,0.65,15.0,503.0,508.8,396.78
2018,12,7,12,30,890.0,68.0,0.6,15.3,500.0,519.03,404.57
2018,12,7,12,45,886.5,66.5,0.6,15.6,489.0,523.62,408.43
2018,12,7,13,0,883.0,65.0,0.6,15.9,478.0,525.36,410.01
2018,12,7,13,15,874.0,64.5,0.6,15.95,460.0,522.5,408.39
2018,12,7,13,30,865.0,64.0,0.6,16.0,442.0,516.87,404.55
2018,12,7,13,45,851.0,62.5,0.65,16.0,417.0,504.92,396.34
2018,12,7,14,0,837.0,61.0,0.7,16.0,392.0,492.39,387.37
2018,12,7,14,15,816.5,59.5,0.65,15.85,361.5,472.56,372.04
2018,12,7,14,30,796.0,58.0,0.6,15.7,331.0,450.7,354.79
2018,12,7,14,45,766.0,55.5,0.6,15.6,295.0,421.57,331.78
2018,12,7,15,0,736.0,53.0,0.6,15.5,259.0,391.25,307.14
2018,12,7,15,15,681.0,50.0,0.6,15.5,218.5,349.06,272.52
2018,12,7,15,30,626.0,47.0,0.6,15.5,178.0,307.5,237.44
2018,12,7,15,45,528.5,42.5,0.6,14.6,136.0,252.7,192.22
2018,12,7,16,0,431.0,38.0,0.6,13.7,94.0,200.08,147.61
2018,12,7,16,15,335.0,29.0,0.6,13.4,62.5,148.34,97.16
2018,12,7,16,30,239.0,20.0,0.6,13.1,31.0,92.98,0.0
2018,12,7,16,45,119.5,10.0,0.6,12.8,15.5,37.64,0.0
2018,12,7,17,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
