Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,6,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,8,7,15,102.5,9.0,2.05,6.0,13.5,8.85,0.0
2018,12,8,7,30,205.0,18.0,2.1,6.5,27.0,17.69,0.0
2018,12,8,7,45,340.0,27.0,2.15,6.95,61.5,21.18,10.96
2018,12,8,8,0,475.0,36.0,2.2,7.4,96.0,27.28,18.46
2018,12,8,8,15,548.5,42.0,2.2,7.85,135.5,30.39,21.77
2018,12,8,8,30,622.0,48.0,2.2,8.3,175.0,41.72,32.29
2018,12,8,8,45,669.0,52.0,2.25,8.7,214.0,77.17,40.01
2018,12,8,9,0,716.0,56.0,2.3,9.1,253.0,116.16,64.28
2018,12,8,9,15,750.0,58.5,2.35,9.75,289.5,155.11,94.07
2018,12,8,9,30,784.0,61.0,2.4,10.4,326.0,195.78,128.25
2018,12,8,9,45,809.5,61.5,2.45,11.0,357.5,234.1,162.31
2018,12,8,10,0,835.0,62.0,2.5,11.6,389.0,272.83,197.2
2018,12,8,10,15,833.5,66.5,2.5,12.05,410.5,307.51,229.49
2018,12,8,10,30,832.0,71.0,2.5,12.5,432.0,340.3,259.62
2018,12,8,10,45,856.0,69.5,2.5,13.0,454.5,374.41,289.66
2018,12,8,11,0,880.0,68.0,2.5,13.5,477.0,408.99,319.45
2018,12,8,11,15,879.5,70.0,2.45,13.7,487.0,434.31,341.85
2018,12,8,11,30,879.0,72.0,2.4,13.9,497.0,457.22,361.79
2018,12,8,11,45,880.5,72.0,2.35,14.15,500.5,476.54,378.37
2018,12,8,12,0,882.0,72.0,2.3,14.4,504.0,493.32,392.56
2018,12,8,12,15,884.0,71.5,2.25,14.5,502.0,507.24,404.4
2018,12,8,12,30,886.0,71.0,2.2,14.6,500.0,518.48,413.88
2018,12,8,12,45,813.5,85.0,2.15,14.65,472.0,505.2,404.17
2018,12,8,13,0,741.0,99.0,2.1,14.7,444.0,488.3,391.47
2018,12,8,13,15,795.5,84.5,2.05,14.7,442.0,503.36,403.84
2018,12,8,13,30,850.0,70.0,2.0,14.7,440.0,515.93,413.85
2018,12,8,13,45,835.5,68.5,1.95,14.7,415.5,504.15,404.69
2018,12,8,14,0,821.0,67.0,1.9,14.7,391.0,489.89,393.49
2018,12,8,14,15,800.5,64.5,1.8,14.5,360.0,469.27,377.17
2018,12,8,14,30,780.0,62.0,1.7,14.3,329.0,446.65,358.86
2018,12,8,14,45,749.5,59.5,1.55,14.1,293.5,417.66,334.91
2018,12,8,15,0,719.0,57.0,1.4,13.9,258.0,387.52,309.39
2018,12,8,15,15,673.5,53.0,1.4,13.9,219.0,348.64,276.49
2018,12,8,15,30,628.0,49.0,1.4,13.9,180.0,309.92,242.78
2018,12,8,15,45,556.5,43.5,1.4,12.8,140.5,263.65,203.21
2018,12,8,16,0,485.0,38.0,1.4,11.7,101.0,217.79,162.57
2018,12,8,16,15,350.5,29.0,1.5,11.3,65.5,152.83,101.3
2018,12,8,16,30,216.0,20.0,1.6,10.9,30.0,86.81,0.0
2018,12,8,16,45,108.0,10.0,1.7,10.5,15.0,34.94,0.0
2018,12,8,17,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,9,7,15,0.0,3.5,1.8,6.9,3.5,3.44,0.0
2018,12,9,7,30,0.0,7.0,1.8,7.0,7.0,6.88,0.0
2018,12,9,7,45,0.0,15.0,1.85,7.1,15.0,14.47,5.45
2018,12,9,8,0,0.0,23.0,1.9,7.2,23.0,22.2,13.96
2018,12,9,8,15,0.0,32.5,1.95,7.35,32.5,31.38,22.7
2018,12,9,8,30,0.0,42.0,2.0,7.5,42.0,40.57,31.34
2018,12,9,8,45,0.0,52.0,2.05,7.7,52.0,50.19,38.18
2018,12,9,9,0,0.0,62.0,2.1,7.9,62.0,59.62,46.44
2018,12,9,9,15,2.0,61.0,2.1,8.1,61.5,59.23,45.99
2018,12,9,9,30,4.0,60.0,2.1,8.3,61.0,58.7,45.39
2018,12,9,9,45,13.0,79.5,2.05,8.55,84.5,79.4,62.83
2018,12,9,10,0,22.0,99.0,2.0,8.8,108.0,99.7,79.82
2018,12,9,10,15,20.0,109.0,2.0,8.95,117.5,109.6,88.23
2018,12,9,10,30,18.0,119.0,2.0,9.1,127.0,119.99,97.0
2018,12,9,10,45,54.0,147.5,2.0,9.3,172.5,159.86,129.86
2018,12,9,11,0,90.0,176.0,2.0,9.5,218.0,202.63,164.94
2018,12,9,11,15,71.5,156.0,2.0,9.55,190.0,179.46,146.01
2018,12,9,11,30,53.0,136.0,2.0,9.6,162.0,154.63,125.63
2018,12,9,11,45,26.5,117.5,2.0,9.65,130.5,126.24,101.99
2018,12,9,12,0,0.0,99.0,2.0,9.7,99.0,95.77,76.28
2018,12,9,12,15,1.0,96.0,2.05,9.75,96.5,93.38,74.31
2018,12,9,12,30,2.0,93.0,2.1,9.8,94.0,91.0,72.32
2018,12,9,12,45,9.5,99.0,2.15,9.8,103.5,100.71,80.67
2018,12,9,13,0,17.0,105.0,2.2,9.8,113.0,112.09,90.44
2018,12,9,13,15,28.5,122.5,2.2,9.85,135.0,136.04,110.79
2018,12,9,13,30,40.0,140.0,2.2,9.9,157.0,160.43,131.41
2018,12,9,13,45,119.0,136.5,2.25,9.9,184.0,201.46,166.49
2018,12,9,14,0,198.0,133.0,2.3,9.9,211.0,242.03,200.7
2018,12,9,14,15,371.0,111.5,2.25,9.85,243.5,308.14,255.73
2018,12,9,14,30,544.0,90.0,2.2,9.8,276.0,365.73,302.13
2018,12,9,14,45,340.0,95.5,2.15,9.75,207.5,268.21,221.45
2018,12,9,15,0,136.0,101.0,2.1,9.7,139.0,169.45,139.05
2018,12,9,15,15,78.0,85.5,2.1,9.7,106.5,126.54,102.64
2018,12,9,15,30,20.0,70.0,2.1,9.7,74.0,81.55,64.24
2018,12,9,15,45,19.5,58.0,1.9,9.25,61.0,69.13,53.12
2018,12,9,16,0,19.0,46.0,1.7,8.8,48.0,56.85,41.74
2018,12,9,16,15,20.0,30.0,1.7,8.6,31.5,39.31,24.12
2018,12,9,16,30,21.0,14.0,1.7,8.4,15.0,21.54,0.0
2018,12,9,16,45,10.5,7.0,1.65,8.15,7.5,9.32,0.0
2018,12,9,17,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,10,7,15,4.0,3.5,1.6,7.3,3.5,3.44,0.0
2018,12,10,7,30,8.0,7.0,1.7,7.5,7.0,6.88,0.0
2018,12,10,7,45,4.5,19.0,1.75,7.75,19.0,18.34,8.03
2018,12,10,8,0,1.0,31.0,1.8,8.0,31.0,29.78,20.5
2018,12,10,8,15,4.0,44.5,1.9,8.35,45.0,42.18,32.23
2018,12,10,8,30,7.0,58.0,2.0,8.7,59.0,54.49,43.7
2018,12,10,8,45,3.5,54.0,2.1,9.05,54.5,52.12,39.5
2018,12,10,9,0,0.0,50.0,2.2,9.4,50.0,48.3,36.37
2018,12,10,9,15,0.0,44.0,2.3,9.9,44.0,42.49,31.3
2018,12,10,9,30,0.0,38.0,2.4,10.4,38.0,36.69,26.21
2018,12,10,9,45,0.0,63.5,2.45,10.9,63.5,61.37,47.35
2018,12,10,10,0,0.0,89.0,2.5,11.4,89.0,85.59,67.81
2018,12,10,10,15,2.5,111.5,2.5,11.8,112.5,107.53,86.04
2018,12,10,10,30,5.0,134.0,2.5,12.2,136.0,129.7,104.3
2018,12,10,10,45,7.5,137.5,2.45,12.6,141.0,134.42,107.89
2018,12,10,11,0,10.0,141.0,2.4,13.0,146.0,139.24,111.62
2018,12,10,11,15,26.0,162.0,2.3,13.25,174.5,166.36,133.71
2018,12,10,11,30,42.0,183.0,2.2,13.5,203.0,194.69,156.64
2018,12,10,11,45,119.0,195.5,2.15,13.8,253.0,244.66,196.97
2018,12,10,12,0,196.0,208.0,2.1,14.1,303.0,296.61,238.51
2018,12,10,12,15,497.0,148.0,2.1,14.25,387.5,392.11,315.19
2018,12,10,12,30,798.0,88.0,2.1,14.4,472.0,489.92,392.23
2018,12,10,12,45,833.0,77.5,2.1,14.55,471.0,504.55,403.76
2018,12,10,13,0,868.0,67.0,2.1,14.7,470.0,515.66,412.96
2018,12,10,13,15,872.5,63.5,2.1,14.7,455.5,516.76,414.39
2018,12,10,13,30,877.0,60.0,2.1,14.7,441.0,515.03,413.49
2018,12,10,13,45,864.5,58.5,2.15,14.75,416.5,504.05,405.32
2018,12,10,14,0,852.0,57.0,2.2,14.8,392.0,490.51,394.88
2018,12,10,14,15,833.5,55.5,2.15,14.65,362.0,471.63,379.92
2018,12,10,14,30,815.0,54.0,2.1,14.5,332.0,452.81,364.51
2018,12,10,14,45,787.5,51.5,2.0,14.35,296.5,424.81,341.29
2018,12,10,15,0,760.0,49.0,1.9,14.2,261.0,395.48,316.33
2018,12,10,15,15,717.5,45.5,1.9,14.2,222.0,357.75,284.05
2018,12,10,15,30,675.0,42.0,1.9,14.2,183.0,320.03,250.77
2018,12,10,15,45,607.0,37.5,1.65,13.0,143.0,272.37,209.54
2018,12,10,16,0,539.0,33.0,1.4,11.8,103.0,226.94,168.73
2018,12,10,16,15,411.5,26.0,1.45,11.35,68.0,164.03,108.35
2018,12,10,16,30,284.0,19.0,1.5,10.9,33.0,104.03,0.0
2018,12,10,16,45,142.0,9.5,1.6,10.5,16.5,42.34,0.0
2018,12,10,17,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,11,7,15,122.5,8.5,1.35,5.35,13.0,8.36,0.0
2018,12,11,7,30,245.0,17.0,1.4,5.9,26.0,16.71,0.0
2018,12,11,7,45,376.5,24.5,1.4,6.45,59.0,19.16,8.29
2018,12,11,8,0,508.0,32.0,1.4,7.0,92.0,26.18,17.38
2018,12,11,8,15,591.5,36.5,1.45,7.6,133.0,28.29,19.86
2018,12,11,8,30,675.0,41.0,1.5,8.2,174.0,30.54,22.14
2018,12,11,8,45,719.0,44.0,1.55,8.8,213.0,67.13,31.83
2018,12,11,9,0,763.0,47.0,1.6,9.4,252.0,106.86,55.04
2018,12,11,9,15,788.0,50.0,1.6,9.95,287.5,146.88,85.23
2018,12,11,9,30,813.0,53.0,1.6,10.5,323.0,187.77,119.58
2018,12,11,9,45,828.5,56.5,1.6,11.05,354.0,230.19,157.17
2018,12,11,10,0,844.0,60.0,1.6,11.6,385.0,269.61,192.71
2018,12,11,10,15,856.5,61.5,1.6,12.0,410.0,305.7,225.61
2018,12,11,10,30,869.0,63.0,1.6,12.4,435.0,340.72,257.18
2018,12,11,10,45,876.5,64.0,1.6,12.8,453.0,372.23,285.44
2018,12,11,11,0,884.0,65.0,1.6,13.2,471.0,401.99,311.63
2018,12,11,11,15,848.0,74.5,1.65,13.5,472.0,419.53,328.3
2018,12,11,11,30,812.0,84.0,1.7,13.8,473.0,434.43,342.23
2018,12,11,11,45,853.0,75.5,1.8,14.15,487.0,462.25,365.46
2018,12,11,12,0,894.0,67.0,1.9,14.5,501.0,489.02,387.5
2018,12,11,12,15,893.0,66.0,1.95,14.6,497.5,501.3,398.38
2018,12,11,12,30,892.0,65.0,2.0,14.7,494.0,510.8,406.93
2018,12,11,12,45,888.0,64.0,2.05,14.8,483.0,516.0,411.96
2018,12,11,13,0,884.0,63.0,2.1,14.9,472.0,518.34,414.6
2018,12,11,13,15,874.5,62.0,2.15,14.95,454.0,515.05,412.8
2018,12,11,13,30,865.0,61.0,2.2,15.0,436.0,508.99,408.65
2018,12,11,13,45,851.5,59.5,2.25,15.0,411.5,497.67,400.3
2018,12,11,14,0,838.0,58.0,2.3,15.0,387.0,483.84,389.69
2018,12,11,14,15,808.0,57.0,2.2,14.8,354.0,462.21,372.47
2018,12,11,14,30,778.0,56.0,2.1,14.6,321.0,436.94,352.03
2018,12,11,14,45,757.0,53.0,1.95,14.45,288.0,412.07,331.17
2018,12,11,15,0,736.0,50.0,1.8,14.3,255.0,385.7,308.42
2018,12,11,15,15,693.5,46.5,1.8,14.3,217.0,348.6,276.69
2018,12,11,15,30,651.0,43.0,1.8,14.3,179.0,311.54,244.06
2018,12,11,15,45,538.0,40.5,1.55,13.3,136.5,252.84,194.62
2018,12,11,16,0,425.0,38.0,1.3,12.3,94.0,197.44,147.14
2018,12,11,16,15,271.5,28.0,1.45,11.9,59.0,127.94,84.75
2018,12,11,16,30,118.0,18.0,1.6,11.5,24.0,58.6,0.0
2018,12,11,16,45,59.0,9.0,1.75,11.1,12.0,22.56,0.0
2018,12,11,17,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,12,7,15,47.0,7.5,2.95,7.85,9.0,0.0,0.0
2018,12,12,7,30,94.0,15.0,3.1,8.0,18.0,14.74,0.0
2018,12,12,7,45,185.5,27.0,3.3,8.15,44.5,21.1,9.04
2018,12,12,8,0,277.0,39.0,3.5,8.3,71.0,29.95,20.45
2018,12,12,8,15,363.5,47.5,3.5,8.6,107.5,36.05,26.63
2018,12,12,8,30,450.0,56.0,3.5,8.9,144.0,41.15,31.59
2018,12,12,8,45,598.5,53.5,3.55,9.25,197.0,66.04,34.87
2018,12,12,9,0,747.0,51.0,3.6,9.6,250.0,107.33,56.4
2018,12,12,9,15,711.0,62.0,3.55,10.05,273.0,146.07,88.17
2018,12,12,9,30,675.0,73.0,3.5,10.5,296.0,178.25,117.78
2018,12,12,9,45,732.5,71.5,3.5,11.0,334.5,219.57,152.64
2018,12,12,10,0,790.0,70.0,3.5,11.5,373.0,261.42,188.82
2018,12,12,10,15,840.0,65.0,3.5,11.95,406.0,300.41,223.28
2018,12,12,10,30,890.0,60.0,3.5,12.4,439.0,342.78,260.42
2018,12,12,10,45,901.5,60.0,3.5,12.85,458.5,375.39,290.05
2018,12,12,11,0,913.0,60.0,3.5,13.3,478.0,406.4,317.77
2018,12,12,11,15,919.5,60.0,3.55,13.6,490.0,433.6,342.14
2018,12,12,11,30,926.0,60.0,3.6,13.9,502.0,458.59,364.19
2018,12,12,11,45,929.5,59.5,3.6,14.2,506.5,479.39,382.39
2018,12,12,12,0,933.0,59.0,3.6,14.5,511.0,497.59,398.12
2018,12,12,12,15,929.5,60.0,3.6,14.65,508.0,511.29,410.17
2018,12,12,12,30,926.0,61.0,3.6,14.8,505.0,522.09,419.64
2018,12,12,12,45,918.0,62.0,3.65,14.95,494.5,527.72,424.93
2018,12,12,13,0,910.0,63.0,3.7,15.1,484.0,530.4,427.7
2018,12,12,13,15,902.0,62.0,3.65,15.1,466.0,528.03,426.4
2018,12,12,13,30,894.0,61.0,3.6,15.1,448.0,522.79,422.64
2018,12,12,13,45,845.0,62.5,3.5,15.1,412.0,496.88,402.39
2018,12,12,14,0,796.0,64.0,3.4,15.1,376.0,470.79,381.69
2018,12,12,14,15,741.5,65.5,3.15,14.9,338.5,438.7,355.93
2018,12,12,14,30,687.0,67.0,2.9,14.7,301.0,405.57,328.91
2018,12,12,14,45,699.5,59.0,2.65,14.55,275.5,392.13,316.94
2018,12,12,15,0,712.0,51.0,2.4,14.4,250.0,376.02,302.02
2018,12,12,15,15,661.5,50.0,2.4,14.4,213.0,338.99,270.14
2018,12,12,15,30,611.0,49.0,2.4,14.4,176.0,304.53,239.51
2018,12,12,15,45,518.5,42.5,2.05,12.9,134.0,248.0,191.82
2018,12,12,16,0,426.0,36.0,1.7,11.4,92.0,195.57,146.46
2018,12,12,16,15,357.0,28.0,1.75,10.9,63.0,153.52,102.55
2018,12,12,16,30,288.0,20.0,1.8,10.4,34.0,106.16,0.0
2018,12,12,16,45,144.0,10.0,1.8,9.95,17.0,43.33,0.0
2018,12,12,17,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,13,7,15,111.0,8.0,2.15,5.95,11.5,0.0,0.0
2018,12,13,7,30,222.0,16.0,2.2,6.5,23.0,15.73,0.0
2018,12,13,7,45,366.5,23.5,2.3,7.0,56.0,18.44,6.73
2018,12,13,8,0,511.0,31.0,2.4,7.5,89.0,25.43,16.53
2018,12,13,8,15,585.5,36.5,2.5,8.0,129.0,28.54,19.97
2018,12,13,8,30,660.0,42.0,2.6,8.5,169.0,31.68,23.09
2018,12,13,8,45,706.0,45.0,2.75,9.05,208.0,64.19,31.02
2018,12,13,9,0,752.0,48.0,2.9,9.6,247.0,103.35,53.05
2018,12,13,9,15,781.5,51.0,3.0,10.15,283.5,143.4,82.72
2018,12,13,9,30,811.0,54.0,3.1,10.7,320.0,184.74,117.16
2018,12,13,9,45,831.5,56.0,3.15,11.25,351.5,226.75,154.37
2018,12,13,10,0,852.0,58.0,3.2,11.8,383.0,266.15,190.09
2018,12,13,10,15,866.5,59.0,3.2,12.2,408.5,302.63,223.72
2018,12,13,10,30,881.0,60.0,3.2,12.6,434.0,338.16,256.2
2018,12,13,10,45,890.5,61.0,3.25,13.0,453.5,370.79,285.92
2018,12,13,11,0,900.0,62.0,3.3,13.4,473.0,401.76,313.68
2018,12,13,11,15,905.5,62.5,3.3,13.65,485.0,428.79,337.86
2018,12,13,11,30,911.0,63.0,3.3,13.9,497.0,453.62,359.73
2018,12,13,11,45,913.5,63.0,3.3,14.2,501.5,474.27,377.77
2018,12,13,12,0,916.0,63.0,3.3,14.5,506.0,492.35,393.35
2018,12,13,12,15,912.5,63.5,3.3,14.6,502.5,505.42,404.96
2018,12,13,12,30,909.0,64.0,3.3,14.7,499.0,515.63,414.03
2018,12,13,12,45,902.0,64.5,3.3,14.85,488.5,521.21,419.19
2018,12,13,13,0,895.0,65.0,3.3,15.0,478.0,523.9,421.87
2018,12,13,13,15,886.0,64.0,3.25,15.0,460.0,521.11,420.23
2018,12,13,13,30,877.0,63.0,3.2,15.0,442.0,515.5,416.19
2018,12,13,13,45,863.0,62.0,3.15,15.05,418.0,504.66,407.76
2018,12,13,14,0,849.0,61.0,3.1,15.1,394.0,491.29,397.07
2018,12,13,14,15,828.5,59.0,2.95,14.9,363.0,473.24,382.51
2018,12,13,14,30,808.0,57.0,2.8,14.7,332.0,451.27,364.47
2018,12,13,14,45,778.0,54.5,2.65,14.55,296.5,422.55,340.53
2018,12,13,15,0,748.0,52.0,2.5,14.4,261.0,392.58,314.93
2018,12,13,15,15,704.0,48.5,2.5,14.4,222.0,354.75,282.43
2018,12,13,15,30,660.0,45.0,2.5,14.4,183.0,316.96,249.02
2018,12,13,15,45,588.0,40.5,2.15,12.95,143.5,268.37,207.2
2018,12,13,16,0,516.0,36.0,1.8,11.5,104.0,225.41,168.58
2018,12,13,16,15,385.0,28.0,1.9,10.95,68.5,161.94,108.48
2018,12,13,16,30,254.0,20.0,2.0,10.4,33.0,97.3,0.0
2018,12,13,16,45,127.0,10.0,2.05,9.9,16.5,39.41,0.0
2018,12,13,17,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.5,2.65,10.25,2.5,0.0,0.0
2018,12,14,7,30,0.0,5.0,2.8,10.6,5.0,4.91,0.0
2018,12,14,7,45,0.0,10.5,2.9,10.95,10.5,10.12,0.72
2018,12,14,8,0,0.0,16.0,3.0,11.3,16.0,15.43,7.6
2018,12,14,8,15,0.0,22.0,3.25,11.7,22.0,21.22,13.14
2018,12,14,8,30,0.0,28.0,3.5,12.1,28.0,27.02,18.54
2018,12,14,8,45,0.0,34.5,3.7,12.5,34.5,33.3,22.94
2018,12,14,9,0,0.0,41.0,3.9,12.9,41.0,39.59,28.37
2018,12,14,9,15,0.0,30.0,4.05,13.15,30.0,28.95,19.26
2018,12,14,9,30,0.0,19.0,4.2,13.4,19.0,18.33,10.11
2018,12,14,9,45,0.0,36.5,4.3,13.7,36.5,35.24,24.56
2018,12,14,10,0,0.0,54.0,4.4,14.0,54.0,52.17,38.9
2018,12,14,10,15,0.0,68.0,4.45,14.1,68.0,65.73,50.3
2018,12,14,10,30,0.0,82.0,4.5,14.2,82.0,79.22,61.58
2018,12,14,10,45,73.5,105.5,4.55,14.35,139.0,126.43,99.84
2018,12,14,11,0,147.0,129.0,4.6,14.5,196.0,179.02,142.75
2018,12,14,11,15,262.0,143.5,4.65,14.55,266.5,243.84,195.46
2018,12,14,11,30,377.0,158.0,4.7,14.6,337.0,315.31,253.49
2018,12,14,11,45,607.5,118.5,4.75,14.7,410.0,390.71,314.44
2018,12,14,12,0,838.0,79.0,4.8,14.8,483.0,471.05,379.25
2018,12,14,12,15,766.5,94.5,4.75,14.8,462.5,466.21,376.54
2018,12,14,12,30,695.0,110.0,4.7,14.8,442.0,457.29,370.39
2018,12,14,12,45,542.0,138.0,4.7,14.85,393.5,415.11,337.23
2018,12,14,13,0,389.0,166.0,4.7,14.9,345.0,371.22,301.99
2018,12,14,13,15,256.5,165.5,4.6,14.8,282.0,302.49,246.56
2018,12,14,13,30,124.0,165.0,4.5,14.7,219.0,232.46,189.08
2018,12,14,13,45,117.0,146.0,4.4,14.65,194.5,209.83,170.85
2018,12,14,14,0,110.0,127.0,4.3,14.6,170.0,186.59,151.87
2018,12,14,14,15,86.0,121.0,4.15,14.45,153.0,168.66,137.0
2018,12,14,14,30,62.0,115.0,4.0,14.3,136.0,146.67,118.65
2018,12,14,14,45,128.5,98.0,3.85,14.2,135.5,162.99,132.42
2018,12,14,15,0,195.0,81.0,3.7,14.1,135.0,176.69,143.36
2018,12,14,15,15,244.5,76.0,3.7,14.1,134.0,188.92,152.25
2018,12,14,15,30,294.0,71.0,3.7,14.1,133.0,204.2,162.58
2018,12,14,15,45,246.0,58.0,3.35,13.55,102.0,165.69,129.12
2018,12,14,16,0,198.0,45.0,3.0,13.0,71.0,129.32,97.08
2018,12,14,16,15,123.5,27.5,2.9,12.85,41.5,81.55,53.8
2018,12,14,16,30,49.0,10.0,2.8,12.7,12.0,29.13,0.0
2018,12,14,16,45,24.5,5.0,2.7,12.5,6.0,10.63,0.0
2018,12,14,17,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,15,7,15,17.5,5.0,1.75,10.35,5.5,0.0,0.0
2018,12,15,7,30,35.0,10.0,1.8,10.6,11.0,9.83,0.0
2018,12,15,7,45,71.5,25.0,1.85,10.85,31.5,20.9,6.8
2018,12,15,8,0,108.0,40.0,1.9,11.1,52.0,32.8,22.42
2018,12,15,8,15,138.5,54.5,2.0,11.4,76.5,43.99,33.24
2018,12,15,8,30,169.0,69.0,2.1,11.7,101.0,54.85,43.38
2018,12,15,8,45,151.0,82.5,2.15,11.95,116.0,73.14,53.25
2018,12,15,9,0,133.0,96.0,2.2,12.2,131.0,94.69,70.13
2018,12,15,9,15,96.0,110.5,2.2,12.55,137.5,109.89,83.93
2018,12,15,9,30,59.0,125.0,2.2,12.9,144.0,124.07,97.38
2018,12,15,9,45,68.0,137.5,2.15,13.3,161.5,140.66,110.85
2018,12,15,10,0,77.0,150.0,2.1,13.7,179.0,157.87,124.83
2018,12,15,10,15,70.5,159.5,2.1,14.1,187.5,168.69,133.97
2018,12,15,10,30,64.0,169.0,2.1,14.5,196.0,178.92,142.48
2018,12,15,10,45,54.0,175.0,2.05,14.85,198.5,184.22,146.9
2018,12,15,11,0,44.0,181.0,2.0,15.2,201.0,188.77,150.58
2018,12,15,11,15,77.5,187.0,2.0,15.4,223.5,210.08,167.53
2018,12,15,11,30,111.0,193.0,2.0,15.6,246.0,233.65,186.35
2018,12,15,11,45,237.5,190.5,1.95,15.8,304.5,292.53,233.12
2018,12,15,12,0,364.0,188.0,1.9,16.0,363.0,354.72,282.06
2018,12,15,12,15,402.0,179.0,1.9,16.1,371.5,373.56,297.14
2018,12,15,12,30,440.0,170.0,1.9,16.2,380.0,390.13,310.65
2018,12,15,12,45,334.0,177.0,1.9,16.35,334.5,347.11,277.17
2018,12,15,13,0,228.0,184.0,1.9,16.5,289.0,304.57,243.67
2018,12,15,13,15,135.0,174.0,1.8,16.5,235.5,245.91,196.96
2018,12,15,13,30,42.0,164.0,1.7,16.5,182.0,186.07,148.48
2018,12,15,13,45,31.0,138.5,1.65,16.5,151.5,154.76,123.31
2018,12,15,14,0,20.0,113.0,1.6,16.5,121.0,123.22,97.58
2018,12,15,14,15,40.0,116.5,1.55,16.4,130.5,137.25,109.47
2018,12,15,14,30,60.0,120.0,1.5,16.3,140.0,151.16,121.04
2018,12,15,14,45,68.0,114.5,1.45,16.2,135.0,149.41,119.54
2018,12,15,15,0,76.0,109.0,1.4,16.1,130.0,147.53,117.79
2018,12,15,15,15,50.0,92.5,1.4,16.1,105.5,118.41,93.45
2018,12,15,15,30,24.0,76.0,1.4,16.1,81.0,90.19,69.75
2018,12,15,15,45,15.5,60.0,1.45,15.15,63.0,69.97,52.65
2018,12,15,16,0,7.0,44.0,1.5,14.2,45.0,47.42,33.38
2018,12,15,16,15,16.0,29.5,1.55,13.8,30.5,37.01,22.35
2018,12,15,16,30,25.0,15.0,1.6,13.4,16.0,23.88,0.0
2018,12,15,16,45,12.5,7.5,1.65,12.95,8.0,10.29,0.0
2018,12,15,17,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,16,7,15,1.5,2.0,2.75,12.05,2.0,0.0,0.0
2018,12,16,7,30,3.0,4.0,2.8,12.3,4.0,3.93,0.0
2018,12,16,7,45,1.5,11.5,2.85,12.5,11.5,11.09,0.48
2018,12,16,8,0,0.0,19.0,2.9,12.7,19.0,18.33,9.9
2018,12,16,8,15,0.0,27.0,3.05,12.95,27.0,26.06,17.27
2018,12,16,8,30,0.0,35.0,3.2,13.2,35.0,33.79,24.44
2018,12,16,8,45,0.0,40.0,3.4,13.4,40.0,38.63,27.37
2018,12,16,9,0,0.0,45.0,3.6,13.6,45.0,43.46,31.59
2018,12,16,9,15,0.0,42.5,3.6,13.8,42.5,41.04,29.54
2018,12,16,9,30,0.0,40.0,3.6,14.0,40.0,38.62,27.44
2018,12,16,9,45,0.0,31.0,3.6,14.15,31.0,29.92,19.98
2018,12,16,10,0,0.0,22.0,3.6,14.3,22.0,21.23,12.52
2018,12,16,10,15,0.0,25.0,3.7,14.45,25.0,24.13,14.96
2018,12,16,10,30,0.0,28.0,3.8,14.6,28.0,27.03,17.39
2018,12,16,10,45,1.5,53.5,3.9,14.7,54.0,52.21,38.65
2018,12,16,11,0,3.0,79.0,4.0,14.8,80.0,77.51,59.84
2018,12,16,11,15,3.5,90.5,4.0,14.8,92.0,88.86,69.27
2018,12,16,11,30,4.0,102.0,4.0,14.8,104.0,100.24,78.72
2018,12,16,11,45,2.0,96.5,3.95,14.85,97.5,94.19,73.63
2018,12,16,12,0,0.0,91.0,3.9,14.9,91.0,88.02,68.46
2018,12,16,12,15,0.0,91.0,3.85,14.85,91.0,88.04,68.5
2018,12,16,12,30,0.0,91.0,3.8,14.8,91.0,88.06,68.54
2018,12,16,12,45,0.0,74.0,3.75,14.8,74.0,71.55,54.77
2018,12,16,13,0,0.0,57.0,3.7,14.8,57.0,55.08,40.99
2018,12,16,13,15,0.0,57.0,3.7,14.8,57.0,55.08,41.03
2018,12,16,13,30,0.0,57.0,3.7,14.8,57.0,55.08,41.08
2018,12,16,13,45,0.0,53.0,3.75,14.85,53.0,51.21,37.86
2018,12,16,14,0,0.0,49.0,3.8,14.9,49.0,47.33,34.63
2018,12,16,14,15,0.0,37.5,3.75,14.8,37.5,36.21,25.24
2018,12,16,14,30,0.0,26.0,3.7,14.7,26.0,25.09,15.81
2018,12,16,14,45,0.0,24.5,3.7,14.65,24.5,23.64,14.59
2018,12,16,15,0,0.0,23.0,3.7,14.6,23.0,22.19,13.35
2018,12,16,15,15,0.0,21.5,3.7,14.6,21.5,20.74,12.07
2018,12,16,15,30,0.0,20.0,3.7,14.6,20.0,19.29,10.76
2018,12,16,15,45,0.0,16.5,3.55,14.3,16.5,15.91,7.77
2018,12,16,16,0,0.0,13.0,3.4,14.0,13.0,12.53,4.74
2018,12,16,16,15,2.0,9.5,3.35,13.95,9.5,9.76,1.81
2018,12,16,16,30,4.0,6.0,3.3,13.9,6.0,6.9,0.0
2018,12,16,16,45,2.0,3.0,3.25,13.8,3.0,3.42,0.0
2018,12,16,17,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,17,7,15,7.5,3.0,1.55,8.9,3.0,0.0,0.0
2018,12,17,7,30,15.0,6.0,1.5,9.4,6.0,5.9,0.0
2018,12,17,7,45,7.5,17.0,1.4,9.95,17.0,16.34,2.81
2018,12,17,8,0,0.0,28.0,1.3,10.5,28.0,26.89,17.29
2018,12,17,8,15,0.5,44.0,1.35,10.95,44.0,41.37,30.95
2018,12,17,8,30,1.0,60.0,1.4,11.4,60.0,55.62,44.08
2018,12,17,8,45,36.0,78.5,1.5,11.85,87.5,71.31,54.59
2018,12,17,9,0,71.0,97.0,1.6,12.3,115.0,92.48,70.7
2018,12,17,9,15,168.0,109.5,1.55,12.6,161.0,117.23,86.88
2018,12,17,9,30,265.0,122.0,1.5,12.9,207.0,150.2,110.17
2018,12,17,9,45,413.5,113.0,1.45,13.2,261.0,182.94,132.13
2018,12,17,10,0,562.0,104.0,1.4,13.5,315.0,228.66,166.22
2018,12,17,10,15,708.0,83.0,1.45,13.75,367.5,271.26,199.26
2018,12,17,10,30,854.0,62.0,1.5,14.0,420.0,325.54,242.61
2018,12,17,10,45,864.0,62.5,1.5,14.25,439.0,357.21,270.95
2018,12,17,11,0,874.0,63.0,1.5,14.5,458.0,387.34,297.56
2018,12,17,11,15,879.5,63.5,1.5,14.65,470.0,413.94,320.99
2018,12,17,11,30,885.0,64.0,1.5,14.8,482.0,438.43,342.22
2018,12,17,11,45,854.0,72.0,1.55,14.95,479.0,451.64,354.61
2018,12,17,12,0,823.0,80.0,1.6,15.1,476.0,462.07,364.41
2018,12,17,12,15,633.0,120.0,1.6,15.1,423.5,425.55,337.68
2018,12,17,12,30,443.0,160.0,1.6,15.1,371.0,380.67,303.62
2018,12,17,12,45,325.5,169.0,1.65,15.15,322.5,334.11,267.8
2018,12,17,13,0,208.0,178.0,1.7,15.2,274.0,284.62,228.76
2018,12,17,13,15,201.5,165.5,1.7,15.1,255.5,274.05,220.96
2018,12,17,13,30,195.0,153.0,1.7,15.0,237.0,259.29,209.56
2018,12,17,13,45,224.0,153.0,1.7,14.9,244.5,274.77,222.44
2018,12,17,14,0,253.0,153.0,1.7,14.8,252.0,289.37,234.35
2018,12,17,14,15,240.5,141.5,1.6,14.55,230.0,270.23,219.04
2018,12,17,14,30,228.0,130.0,1.5,14.3,208.0,250.52,203.18
2018,12,17,14,45,204.0,118.5,1.45,14.1,183.0,225.14,182.45
2018,12,17,15,0,180.0,107.0,1.4,13.9,158.0,199.95,161.56
2018,12,17,15,15,139.5,93.0,1.4,13.9,129.0,160.5,128.62
2018,12,17,15,30,99.0,79.0,1.4,13.9,100.0,127.42,100.66
2018,12,17,15,45,96.5,63.5,1.25,12.95,80.5,107.98,83.67
2018,12,17,16,0,94.0,48.0,1.1,12.0,61.0,88.24,65.82
2018,12,17,16,15,73.5,33.0,1.1,11.75,41.0,68.13,45.53
2018,12,17,16,30,53.0,18.0,1.1,11.5,21.0,38.16,0.0
2018,12,17,16,45,26.5,9.0,1.15,11.3,10.5,15.07,0.0
2018,12,17,17,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,18,7,15,15.0,4.5,1.55,9.1,5.0,0.0,0.0
2018,12,18,7,30,30.0,9.0,1.5,9.6,10.0,8.85,0.0
2018,12,18,7,45,165.0,22.0,1.5,10.1,38.5,17.18,2.44
2018,12,18,8,0,300.0,35.0,1.5,10.6,67.0,27.71,17.88
2018,12,18,8,15,442.0,38.5,1.55,11.0,108.5,28.38,19.47
2018,12,18,8,30,584.0,42.0,1.6,11.4,150.0,32.15,23.17
2018,12,18,8,45,587.0,51.5,1.7,11.85,181.0,56.37,29.98
2018,12,18,9,0,590.0,61.0,1.8,12.3,212.0,92.62,51.04
2018,12,18,9,15,680.0,58.5,1.75,12.6,257.0,130.53,75.7
2018,12,18,9,30,770.0,56.0,1.7,12.9,302.0,172.18,106.72
2018,12,18,9,45,652.0,80.5,1.65,13.2,303.5,200.91,137.56
2018,12,18,10,0,534.0,105.0,1.6,13.5,305.0,221.96,161.69
2018,12,18,10,15,457.5,129.5,1.55,13.75,309.0,243.8,184.06
2018,12,18,10,30,381.0,154.0,1.5,14.0,313.0,260.18,200.92
2018,12,18,10,45,533.0,129.5,1.5,14.3,363.5,303.35,234.21
2018,12,18,11,0,685.0,105.0,1.5,14.6,414.0,354.34,274.21
2018,12,18,11,15,776.5,87.0,1.45,14.8,446.0,394.09,306.27
2018,12,18,11,30,868.0,69.0,1.4,15.0,478.0,435.21,339.23
2018,12,18,11,45,870.5,68.5,1.35,15.2,482.5,454.91,355.87
