Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,12,0,873.0,68.0,1.3,15.4,487.0,472.17,370.32
2018,12,18,12,15,856.0,71.5,1.35,15.5,481.0,481.75,379.17
2018,12,18,12,30,839.0,75.0,1.4,15.6,475.0,488.81,385.82
2018,12,18,12,45,812.5,79.0,1.4,15.7,460.0,488.61,386.49
2018,12,18,13,0,786.0,83.0,1.4,15.8,445.0,485.52,384.76
2018,12,18,13,15,566.0,121.0,1.45,15.8,376.5,417.98,333.18
2018,12,18,13,30,346.0,159.0,1.5,15.8,308.0,341.54,273.66
2018,12,18,13,45,223.5,159.5,1.5,15.85,254.0,281.32,226.14
2018,12,18,14,0,101.0,160.0,1.5,15.9,200.0,217.34,174.59
2018,12,18,14,15,128.0,150.0,1.5,15.75,196.5,220.4,177.68
2018,12,18,14,30,155.0,140.0,1.5,15.6,193.0,222.46,179.52
2018,12,18,14,45,181.5,123.5,1.5,15.45,179.5,215.67,173.98
2018,12,18,15,0,208.0,107.0,1.5,15.3,166.0,212.14,170.69
2018,12,18,15,15,353.0,80.5,1.5,15.3,163.0,244.99,195.57
2018,12,18,15,30,498.0,54.0,1.5,15.3,160.0,266.52,209.15
2018,12,18,15,45,466.0,45.5,1.3,14.3,128.0,232.96,179.32
2018,12,18,16,0,434.0,37.0,1.1,13.3,96.0,200.07,149.08
2018,12,18,16,15,350.5,29.0,1.15,12.95,65.5,153.36,104.08
2018,12,18,16,30,267.0,21.0,1.2,12.6,35.0,103.29,0.0
2018,12,18,16,45,133.5,10.5,1.25,12.25,17.5,41.77,0.0
2018,12,18,17,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,19,7,15,14.0,3.5,1.0,10.1,4.0,0.0,0.0
2018,12,19,7,30,28.0,7.0,1.0,10.4,8.0,6.88,0.0
2018,12,19,7,45,16.5,19.0,1.0,10.75,20.0,17.95,1.9
2018,12,19,8,0,5.0,31.0,1.0,11.1,32.0,29.35,19.15
2018,12,19,8,15,8.5,44.5,1.05,11.45,46.0,41.69,31.11
2018,12,19,8,30,12.0,58.0,1.1,11.8,60.0,53.91,42.46
2018,12,19,8,45,20.0,70.0,1.2,12.15,74.5,64.01,48.71
2018,12,19,9,0,28.0,82.0,1.3,12.5,89.0,76.99,59.21
2018,12,19,9,15,22.5,87.0,1.35,12.95,93.0,83.23,64.54
2018,12,19,9,30,17.0,92.0,1.4,13.4,97.0,90.07,70.44
2018,12,19,9,45,9.5,85.5,1.5,13.8,88.5,83.85,65.4
2018,12,19,10,0,2.0,79.0,1.6,14.2,80.0,76.64,59.47
2018,12,19,10,15,1.0,90.5,1.65,14.5,91.0,87.37,68.37
2018,12,19,10,30,0.0,102.0,1.7,14.8,102.0,98.07,77.14
2018,12,19,10,45,22.5,124.0,1.8,15.05,134.0,126.13,99.84
2018,12,19,11,0,45.0,146.0,1.9,15.3,166.0,156.23,124.15
2018,12,19,11,15,40.0,160.0,1.95,15.5,178.0,169.35,134.82
2018,12,19,11,30,35.0,174.0,2.0,15.7,190.0,182.32,145.3
2018,12,19,11,45,26.5,171.0,2.05,15.85,183.5,177.32,141.2
2018,12,19,12,0,18.0,168.0,2.1,16.0,177.0,170.76,135.85
2018,12,19,12,15,14.0,151.5,2.05,16.1,158.5,153.47,121.79
2018,12,19,12,30,10.0,135.0,2.0,16.2,140.0,135.85,107.42
2018,12,19,12,45,7.0,126.0,1.95,16.3,129.5,125.83,99.24
2018,12,19,13,0,4.0,117.0,1.9,16.4,119.0,115.68,90.92
2018,12,19,13,15,7.0,129.5,1.85,16.4,132.5,129.81,102.66
2018,12,19,13,30,10.0,142.0,1.8,16.4,146.0,144.23,114.58
2018,12,19,13,45,12.5,132.5,1.7,16.35,137.5,136.32,108.23
2018,12,19,14,0,15.0,123.0,1.6,16.3,129.0,128.31,101.82
2018,12,19,14,15,145.0,103.5,1.45,16.15,153.5,182.46,147.24
2018,12,19,14,30,275.0,84.0,1.3,16.0,178.0,227.37,183.87
2018,12,19,14,45,261.5,79.0,1.2,15.85,161.0,212.74,171.37
2018,12,19,15,0,248.0,74.0,1.1,15.7,144.0,197.8,158.6
2018,12,19,15,15,366.0,61.0,1.1,15.7,147.5,227.94,181.3
2018,12,19,15,30,484.0,48.0,1.1,15.7,151.0,254.5,199.08
2018,12,19,15,45,503.0,42.0,0.9,14.95,129.0,242.71,185.76
2018,12,19,16,0,522.0,36.0,0.7,14.2,107.0,225.56,166.65
2018,12,19,16,15,395.0,28.5,0.7,13.95,71.5,166.56,112.76
2018,12,19,16,30,268.0,21.0,0.7,13.7,36.0,104.05,1.56
2018,12,19,16,45,134.0,10.5,0.7,13.5,18.0,42.0,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,20,7,15,11.5,2.5,2.2,7.45,2.5,0.0,0.0
2018,12,20,7,30,23.0,5.0,2.2,7.5,5.0,4.91,0.0
2018,12,20,7,45,11.5,9.5,2.15,7.6,9.5,9.0,0.0
2018,12,20,8,0,0.0,14.0,2.1,7.7,14.0,13.5,5.85
2018,12,20,8,15,0.0,22.0,2.1,7.85,22.0,21.23,13.32
2018,12,20,8,30,0.0,30.0,2.1,8.0,30.0,28.96,20.6
2018,12,20,8,45,0.0,34.0,2.05,8.15,34.0,32.82,22.95
2018,12,20,9,0,0.0,38.0,2.0,8.3,38.0,36.69,26.42
2018,12,20,9,15,0.0,43.5,1.9,8.55,43.5,42.01,31.07
2018,12,20,9,30,0.0,49.0,1.8,8.8,49.0,47.33,35.66
2018,12,20,9,45,1.0,74.0,1.75,9.05,74.5,71.52,56.44
2018,12,20,10,0,2.0,99.0,1.7,9.3,100.0,95.19,76.51
2018,12,20,10,15,3.0,110.5,1.65,9.5,112.0,106.51,85.92
2018,12,20,10,30,4.0,122.0,1.6,9.7,124.0,117.96,95.38
2018,12,20,10,45,12.0,145.5,1.5,9.9,151.0,143.08,116.11
2018,12,20,11,0,20.0,169.0,1.4,10.1,178.0,168.84,137.16
2018,12,20,11,15,17.0,167.5,1.4,10.2,175.5,167.36,135.8
2018,12,20,11,30,14.0,166.0,1.4,10.3,173.0,165.58,134.27
2018,12,20,11,45,16.0,171.5,1.4,10.4,179.5,172.47,139.89
2018,12,20,12,0,18.0,177.0,1.4,10.5,186.0,179.44,145.57
2018,12,20,12,15,13.0,170.5,1.4,10.6,177.0,171.49,138.98
2018,12,20,12,30,8.0,164.0,1.4,10.7,168.0,163.28,132.21
2018,12,20,12,45,6.0,156.5,1.45,10.75,159.5,155.37,125.75
2018,12,20,13,0,4.0,149.0,1.5,10.8,151.0,147.35,119.19
2018,12,20,13,15,3.0,135.0,1.5,10.8,136.5,133.27,107.58
2018,12,20,13,30,2.0,121.0,1.5,10.8,122.0,119.08,95.85
2018,12,20,13,45,2.5,124.5,1.5,10.85,125.5,123.19,99.44
2018,12,20,14,0,3.0,128.0,1.5,10.9,129.0,127.49,103.16
2018,12,20,14,15,10.0,120.5,1.45,10.85,124.0,123.78,100.23
2018,12,20,14,30,17.0,113.0,1.4,10.8,119.0,119.93,97.14
2018,12,20,14,45,20.0,107.5,1.4,10.7,114.0,116.21,94.08
2018,12,20,15,0,23.0,102.0,1.4,10.6,109.0,116.11,93.97
2018,12,20,15,15,14.0,89.0,1.4,10.6,93.0,95.68,76.47
2018,12,20,15,30,5.0,76.0,1.4,10.6,77.0,79.19,62.2
2018,12,20,15,45,2.5,60.0,1.25,10.3,60.5,62.01,47.21
2018,12,20,16,0,0.0,44.0,1.1,10.0,44.0,44.72,31.99
2018,12,20,16,15,2.5,30.0,1.1,9.9,30.0,31.17,19.04
2018,12,20,16,30,5.0,16.0,1.1,9.8,16.0,17.5,0.0
2018,12,20,16,45,2.5,8.0,1.1,9.7,8.0,8.46,0.0
2018,12,20,17,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,21,7,15,44.0,4.0,1.1,10.45,5.0,0.0,0.0
2018,12,21,7,30,88.0,8.0,1.2,10.6,10.0,7.86,0.0
2018,12,21,7,45,263.0,19.0,1.25,10.7,42.0,14.8,0.0
2018,12,21,8,0,438.0,30.0,1.3,10.8,74.0,23.12,13.76
2018,12,21,8,15,330.5,27.0,1.4,11.05,69.0,18.56,10.75
2018,12,21,8,30,223.0,24.0,1.5,11.3,64.0,15.15,7.95
2018,12,21,8,45,111.5,25.0,1.55,11.5,45.0,21.29,10.59
2018,12,21,9,0,0.0,26.0,1.6,11.7,26.0,25.09,16.05
2018,12,21,9,15,0.0,37.0,1.65,11.95,37.0,35.72,25.23
2018,12,21,9,30,0.0,48.0,1.7,12.2,48.0,46.36,34.34
2018,12,21,9,45,3.5,78.0,1.75,12.45,79.5,75.71,59.16
2018,12,21,10,0,7.0,108.0,1.8,12.7,111.0,104.59,83.26
2018,12,21,10,15,10.0,126.5,1.8,12.95,130.5,123.11,98.47
2018,12,21,10,30,13.0,145.0,1.8,13.2,150.0,141.94,113.83
2018,12,21,10,45,7.5,123.0,1.8,13.45,126.0,120.53,95.96
2018,12,21,11,0,2.0,101.0,1.8,13.7,102.0,98.14,77.28
2018,12,21,11,15,25.5,139.0,1.85,13.9,151.0,143.72,114.81
2018,12,21,11,30,49.0,177.0,1.9,14.1,200.0,190.89,153.14
2018,12,21,11,45,54.5,182.5,1.9,14.3,208.5,200.55,160.81
2018,12,21,12,0,60.0,188.0,1.9,14.5,217.0,210.35,168.71
2018,12,21,12,15,127.0,192.5,1.9,14.6,253.0,250.31,201.15
2018,12,21,12,30,194.0,197.0,1.9,14.7,289.0,290.33,233.4
2018,12,21,12,45,219.0,193.5,1.95,14.8,295.5,302.52,243.39
2018,12,21,13,0,244.0,190.0,2.0,14.9,302.0,317.66,255.79
2018,12,21,13,15,144.0,172.5,1.95,14.85,238.0,248.3,200.22
2018,12,21,13,30,44.0,155.0,1.9,14.8,174.0,177.45,142.54
2018,12,21,13,45,128.0,150.0,1.9,14.8,201.5,219.09,177.5
2018,12,21,14,0,212.0,145.0,1.9,14.8,229.0,260.31,211.34
2018,12,21,14,15,338.5,110.0,1.85,14.6,232.0,288.73,234.87
2018,12,21,14,30,465.0,75.0,1.8,14.4,235.0,310.27,252.29
2018,12,21,14,45,546.5,70.0,1.75,14.2,239.0,335.91,271.85
2018,12,21,15,0,628.0,65.0,1.7,14.0,243.0,357.08,286.83
2018,12,21,15,15,556.5,63.5,1.7,14.0,204.5,313.33,250.04
2018,12,21,15,30,485.0,62.0,1.7,14.0,166.0,270.98,214.03
2018,12,21,15,45,460.0,51.0,1.6,12.85,133.0,237.73,184.83
2018,12,21,16,0,435.0,40.0,1.5,11.7,100.0,204.69,154.47
2018,12,21,16,15,327.0,30.5,1.55,11.4,67.0,148.65,103.38
2018,12,21,16,30,219.0,21.0,1.6,11.1,34.0,91.89,12.01
2018,12,21,16,45,109.5,10.5,1.65,10.85,17.0,36.43,0.0
2018,12,21,17,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,22,7,15,28.0,4.0,1.5,5.45,4.5,0.0,0.0
2018,12,22,7,30,56.0,8.0,1.5,5.9,9.0,7.86,0.0
2018,12,22,7,45,48.5,21.0,1.5,6.35,23.5,17.66,0.0
2018,12,22,8,0,41.0,34.0,1.5,6.8,38.0,29.67,19.49
2018,12,22,8,15,51.0,50.0,1.55,7.2,57.5,42.72,32.48
2018,12,22,8,30,61.0,66.0,1.6,7.6,77.0,55.45,44.49
2018,12,22,8,45,80.0,81.0,1.7,8.0,99.0,70.63,54.13
2018,12,22,9,0,99.0,96.0,1.8,8.4,121.0,89.97,68.69
2018,12,22,9,15,97.5,110.0,1.75,8.7,137.5,107.87,83.39
2018,12,22,9,30,96.0,124.0,1.7,9.0,154.0,125.57,98.38
2018,12,22,9,45,139.0,137.0,1.65,9.3,185.5,150.93,118.15
2018,12,22,10,0,182.0,150.0,1.6,9.6,217.0,179.51,140.91
2018,12,22,10,15,237.0,156.5,1.5,9.9,250.5,207.2,162.8
2018,12,22,10,30,292.0,163.0,1.4,10.2,284.0,239.93,189.13
2018,12,22,10,45,356.5,161.0,1.3,10.45,316.0,271.04,214.1
2018,12,22,11,0,421.0,159.0,1.2,10.7,348.0,305.02,241.49
2018,12,22,11,15,410.5,166.0,1.15,11.05,354.5,320.97,255.21
2018,12,22,11,30,400.0,173.0,1.1,11.4,361.0,335.38,267.41
2018,12,22,11,45,326.0,187.0,1.05,11.8,341.5,325.89,260.61
2018,12,22,12,0,252.0,201.0,1.0,12.2,322.0,313.67,251.27
2018,12,22,12,15,219.5,203.0,0.95,12.45,308.0,304.2,244.01
2018,12,22,12,30,187.0,205.0,0.9,12.7,294.0,294.79,236.59
2018,12,22,12,45,128.5,195.5,0.9,13.0,256.0,259.74,208.71
2018,12,22,13,0,70.0,186.0,0.9,13.3,218.0,220.06,176.85
2018,12,22,13,15,52.0,175.0,0.85,13.25,198.5,201.08,161.78
2018,12,22,13,30,34.0,164.0,0.8,13.2,179.0,181.74,146.2
2018,12,22,13,45,47.0,161.0,0.8,13.15,180.5,186.2,150.23
2018,12,22,14,0,60.0,158.0,0.8,13.1,182.0,190.54,154.04
2018,12,22,14,15,46.0,144.5,0.8,13.05,162.0,170.15,137.45
2018,12,22,14,30,32.0,131.0,0.8,13.0,142.0,149.83,120.86
2018,12,22,14,45,27.0,99.5,0.8,12.95,108.0,113.86,91.12
2018,12,22,15,0,22.0,68.0,0.8,12.9,74.0,77.95,60.99
2018,12,22,15,15,17.0,48.0,0.8,12.9,52.5,54.63,41.14
2018,12,22,15,30,12.0,28.0,0.8,12.9,31.0,31.96,21.66
2018,12,22,15,45,6.0,22.0,0.8,12.2,23.5,23.59,14.42
2018,12,22,16,0,0.0,16.0,0.8,11.5,16.0,15.43,7.35
2018,12,22,16,15,8.0,11.5,0.8,11.35,12.0,13.62,5.07
2018,12,22,16,30,16.0,7.0,0.8,11.2,8.0,11.75,0.0
2018,12,22,16,45,16.0,4.5,0.8,11.05,4.5,8.26,0.0
2018,12,22,17,0,16.0,2.0,0.8,10.9,1.0,0.0,0.0
2018,12,22,17,15,8.0,1.0,0.85,10.8,0.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,23,7,15,1.5,2.5,1.0,8.25,2.5,0.0,0.0
2018,12,23,7,30,3.0,5.0,0.9,8.5,5.0,4.91,0.0
2018,12,23,7,45,1.5,16.5,0.8,8.75,16.5,15.93,0.0
2018,12,23,8,0,0.0,28.0,0.7,9.0,28.0,26.69,16.74
2018,12,23,8,15,1.0,42.0,0.7,9.35,42.0,39.47,29.35
2018,12,23,8,30,2.0,56.0,0.7,9.7,56.0,52.12,41.18
2018,12,23,8,45,11.5,72.0,0.65,10.05,74.5,66.87,51.75
2018,12,23,9,0,21.0,88.0,0.6,10.4,93.0,80.84,63.23
2018,12,23,9,15,13.5,88.0,0.7,10.9,91.5,84.39,66.4
2018,12,23,9,30,6.0,88.0,0.8,11.4,90.0,84.62,66.8
2018,12,23,9,45,38.0,112.0,0.9,11.95,126.0,111.69,88.16
2018,12,23,10,0,70.0,136.0,1.0,12.5,162.0,142.75,112.77
2018,12,23,10,15,188.5,146.0,1.1,12.85,222.5,186.01,144.97
2018,12,23,10,30,307.0,156.0,1.2,13.2,283.0,237.81,184.83
2018,12,23,10,45,247.0,172.0,1.3,13.6,277.5,244.04,191.93
2018,12,23,11,0,187.0,188.0,1.4,14.0,272.0,246.41,195.38
2018,12,23,11,15,173.5,196.0,1.4,14.15,275.5,255.29,203.1
2018,12,23,11,30,160.0,204.0,1.4,14.3,279.0,263.12,209.75
2018,12,23,11,45,220.5,193.5,1.35,14.45,298.5,284.67,226.97
2018,12,23,12,0,281.0,183.0,1.3,14.6,318.0,309.18,246.56
2018,12,23,12,15,408.0,157.5,1.3,14.6,352.5,352.42,281.21
2018,12,23,12,30,535.0,132.0,1.3,14.6,387.0,395.53,315.57
2018,12,23,12,45,323.5,164.0,1.3,14.65,317.5,326.99,261.81
2018,12,23,13,0,112.0,196.0,1.3,14.7,248.0,254.34,203.77
2018,12,23,13,15,81.5,185.0,1.3,14.65,222.0,226.22,181.69
2018,12,23,13,30,51.0,174.0,1.3,14.6,196.0,200.7,161.24
2018,12,23,13,45,53.5,154.5,1.3,14.6,176.5,182.56,146.87
2018,12,23,14,0,56.0,135.0,1.3,14.6,157.0,163.99,131.97
2018,12,23,14,15,36.0,113.5,1.25,14.45,127.5,131.95,105.68
2018,12,23,14,30,16.0,92.0,1.2,14.3,98.0,97.62,77.19
2018,12,23,14,45,10.5,74.0,1.15,14.15,77.5,76.82,59.83
2018,12,23,15,0,5.0,56.0,1.1,14.0,57.0,56.31,42.5
2018,12,23,15,15,4.0,46.5,1.1,14.0,47.5,46.59,34.19
2018,12,23,15,30,3.0,37.0,1.1,14.0,38.0,36.91,25.82
2018,12,23,15,45,1.5,25.0,0.9,13.15,25.5,24.67,15.32
2018,12,23,16,0,0.0,13.0,0.7,12.3,13.0,12.53,4.9
2018,12,23,16,15,11.5,9.5,0.7,12.1,10.0,13.63,5.03
2018,12,23,16,30,23.0,6.0,0.7,11.9,7.0,14.08,0.0
2018,12,23,16,45,23.0,4.5,0.65,11.65,4.5,9.96,0.0
2018,12,23,17,0,23.0,3.0,0.6,11.4,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.55,11.35,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.35,11.1,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.35,11.05,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,1.85,9.65,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,1.9,10.0,1.0,0.98,0.0
2018,12,24,7,45,0.0,4.0,2.0,10.3,4.0,3.85,0.0
2018,12,24,8,0,0.0,7.0,2.1,10.6,7.0,6.74,0.0
2018,12,24,8,15,0.0,9.5,2.15,10.9,9.5,9.15,2.42
2018,12,24,8,30,0.0,12.0,2.2,11.2,12.0,11.57,4.72
2018,12,24,8,45,0.0,14.5,2.3,11.5,14.5,13.98,6.4
2018,12,24,9,0,0.0,17.0,2.4,11.8,17.0,16.39,8.52
2018,12,24,9,15,1.0,45.0,2.45,12.15,45.5,43.57,31.9
2018,12,24,9,30,2.0,73.0,2.5,12.5,74.0,70.42,54.74
2018,12,24,9,45,1.0,71.5,2.55,12.85,72.0,69.17,53.59
2018,12,24,10,0,0.0,70.0,2.6,13.2,70.0,67.67,52.22
2018,12,24,10,15,0.0,88.0,2.75,13.5,88.0,84.72,66.5
2018,12,24,10,30,0.0,106.0,2.9,13.8,106.0,101.78,80.63
2018,12,24,10,45,1.5,111.5,3.0,14.15,112.0,107.67,85.3
2018,12,24,11,0,3.0,117.0,3.1,14.5,118.0,113.66,90.06
2018,12,24,11,15,4.5,124.5,3.2,14.55,126.5,121.65,96.59
2018,12,24,11,30,6.0,132.0,3.3,14.6,135.0,129.74,103.22
2018,12,24,11,45,3.0,98.5,3.4,14.65,100.0,96.53,75.6
2018,12,24,12,0,0.0,65.0,3.5,14.7,65.0,62.83,47.43
2018,12,24,12,15,0.0,59.5,3.55,14.6,59.5,57.51,43.0
2018,12,24,12,30,0.0,54.0,3.6,14.5,54.0,52.18,38.54
2018,12,24,12,45,0.0,43.5,3.65,14.35,43.5,42.02,30.01
2018,12,24,13,0,0.0,33.0,3.7,14.2,33.0,31.87,21.45
2018,12,24,13,15,0.0,47.0,3.6,14.1,47.0,45.41,32.97
2018,12,24,13,30,0.0,61.0,3.5,14.0,61.0,58.95,44.49
2018,12,24,13,45,0.0,50.0,3.45,13.9,50.0,48.3,35.53
2018,12,24,14,0,0.0,39.0,3.4,13.8,39.0,37.66,26.55
2018,12,24,14,15,53.0,56.5,3.4,13.75,75.0,83.89,66.29
2018,12,24,14,30,106.0,74.0,3.4,13.7,111.0,127.27,103.06
2018,12,24,14,45,130.5,71.0,3.35,13.65,112.0,138.49,112.32
2018,12,24,15,0,155.0,68.0,3.3,13.6,113.0,144.67,117.13
2018,12,24,15,15,224.5,71.0,3.3,13.6,125.5,175.43,141.76
2018,12,24,15,30,294.0,74.0,3.3,13.6,138.0,208.89,167.25
2018,12,24,15,45,239.0,57.5,3.6,13.45,102.5,163.58,128.28
2018,12,24,16,0,184.0,41.0,3.9,13.3,67.0,120.21,90.84
2018,12,24,16,15,149.5,28.5,4.0,13.1,45.0,90.71,63.2
2018,12,24,16,30,115.0,16.0,4.1,12.9,23.0,57.34,14.78
2018,12,24,16,45,63.5,9.0,4.25,12.75,12.5,24.22,0.0
2018,12,24,17,0,12.0,2.0,4.4,12.6,2.0,0.0,0.0
2018,12,24,17,15,6.0,1.0,4.3,12.3,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,25,7,15,63.5,5.0,2.45,6.8,6.0,0.0,0.0
2018,12,25,7,30,127.0,10.0,2.5,7.4,12.0,9.83,0.0
2018,12,25,7,45,297.5,18.5,2.5,7.95,42.0,14.57,0.0
2018,12,25,8,0,468.0,27.0,2.5,8.5,72.0,22.42,13.0
2018,12,25,8,15,554.0,32.0,2.6,8.9,110.5,25.13,16.62
2018,12,25,8,30,640.0,37.0,2.7,9.3,149.0,27.91,19.48
2018,12,25,8,45,693.5,40.0,2.75,9.7,189.0,44.72,22.03
2018,12,25,9,0,747.0,43.0,2.8,10.1,229.0,83.2,39.32
2018,12,25,9,15,777.0,46.5,2.9,10.5,266.0,126.05,68.82
2018,12,25,9,30,807.0,50.0,3.0,10.9,303.0,167.55,101.94
2018,12,25,9,45,826.0,53.5,3.05,11.35,336.0,208.02,137.27
2018,12,25,10,0,845.0,57.0,3.1,11.8,369.0,248.47,173.72
2018,12,25,10,15,861.5,58.0,3.25,12.15,396.0,285.68,208.0
2018,12,25,10,30,878.0,59.0,3.4,12.5,423.0,322.16,241.54
2018,12,25,10,45,890.5,59.5,3.5,12.85,444.0,355.88,272.48
2018,12,25,11,0,903.0,60.0,3.6,13.2,465.0,388.17,301.71
2018,12,25,11,15,911.0,60.5,3.65,13.45,479.0,417.08,327.77
2018,12,25,11,30,919.0,61.0,3.7,13.7,493.0,443.96,351.65
2018,12,25,11,45,923.0,61.0,3.75,13.9,499.5,466.4,371.6
2018,12,25,12,0,927.0,61.0,3.8,14.1,506.0,486.35,389.14
2018,12,25,12,15,925.0,61.5,3.85,14.25,504.5,501.37,402.53
2018,12,25,12,30,923.0,62.0,3.9,14.4,503.0,513.56,413.36
2018,12,25,12,45,917.5,62.5,3.9,14.55,494.0,521.15,420.24
2018,12,25,13,0,912.0,63.0,3.9,14.7,485.0,525.81,424.57
2018,12,25,13,15,905.5,62.0,3.9,14.75,469.0,525.47,424.96
2018,12,25,13,30,899.0,61.0,3.9,14.8,453.0,522.23,422.87
2018,12,25,13,45,887.5,60.0,3.9,14.85,430.0,513.67,416.37
2018,12,25,14,0,876.0,59.0,3.9,14.9,407.0,502.43,407.49
2018,12,25,14,15,858.5,57.5,3.75,14.75,378.0,485.17,393.6
2018,12,25,14,30,841.0,56.0,3.6,14.6,349.0,465.67,377.51
2018,12,25,14,45,814.0,53.5,3.45,14.45,314.0,440.73,356.6
2018,12,25,15,0,787.0,51.0,3.3,14.3,279.0,412.21,332.23
2018,12,25,15,15,747.5,48.0,3.3,14.3,240.0,376.62,301.54
2018,12,25,15,30,708.0,45.0,3.3,14.3,201.0,340.66,269.6
2018,12,25,15,45,646.5,40.5,2.95,13.1,161.0,294.89,229.83
2018,12,25,16,0,585.0,36.0,2.6,11.9,121.0,250.69,190.12
2018,12,25,16,15,478.0,29.5,2.55,11.35,84.0,192.41,136.66
2018,12,25,16,30,371.0,23.0,2.5,10.8,47.0,134.87,47.39
2018,12,25,16,45,201.0,13.0,2.45,10.3,24.5,61.72,0.0
2018,12,25,17,0,31.0,3.0,2.4,9.8,2.0,0.0,0.0
2018,12,25,17,15,15.5,1.5,2.45,9.6,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,26,7,15,13.0,3.0,1.9,6.4,3.0,0.0,0.0
2018,12,26,7,30,26.0,6.0,1.8,6.8,6.0,5.9,0.0
2018,12,26,7,45,39.0,20.0,1.7,7.25,22.5,17.76,0.0
2018,12,26,8,0,52.0,34.0,1.6,7.7,39.0,29.56,18.92
2018,12,26,8,15,76.0,50.0,1.8,8.25,61.0,42.6,32.13
2018,12,26,8,30,100.0,66.0,2.0,8.8,83.0,55.34,44.12
2018,12,26,8,45,115.5,82.0,2.2,9.4,106.5,71.28,54.07
2018,12,26,9,0,131.0,98.0,2.4,10.0,130.0,92.76,69.64
2018,12,26,9,15,245.5,102.5,2.55,10.4,175.0,114.49,82.12
2018,12,26,9,30,360.0,107.0,2.7,10.8,220.0,145.5,103.0
2018,12,26,9,45,449.0,106.0,2.85,11.15,261.5,178.25,127.74
2018,12,26,10,0,538.0,105.0,3.0,11.5,303.0,217.55,159.16
2018,12,26,10,15,706.0,83.0,3.0,11.8,363.0,263.08,194.24
2018,12,26,10,30,874.0,61.0,3.0,12.1,423.0,322.26,241.74
2018,12,26,10,45,889.5,61.0,3.05,12.35,445.0,356.47,272.95
2018,12,26,11,0,905.0,61.0,3.1,12.6,467.0,389.43,302.7
2018,12,26,11,15,910.5,62.0,3.0,12.8,480.5,418.01,328.33
2018,12,26,11,30,916.0,63.0,2.9,13.0,494.0,444.44,351.62
2018,12,26,11,45,917.5,63.5,2.8,13.15,500.0,466.34,370.85
2018,12,26,12,0,919.0,64.0,2.7,13.3,506.0,485.66,387.55
2018,12,26,12,15,866.5,75.5,2.8,13.4,491.0,488.21,391.34
2018,12,26,12,30,814.0,87.0,2.9,13.5,476.0,487.0,391.82
2018,12,26,12,45,851.0,78.5,2.95,13.6,479.0,505.83,407.68
2018,12,26,13,0,888.0,70.0,3.0,13.7,482.0,521.47,420.77
2018,12,26,13,15,881.0,69.0,3.0,13.7,466.0,520.96,421.04
2018,12,26,13,30,874.0,68.0,3.0,13.7,450.0,517.64,418.97
2018,12,26,13,45,859.5,67.5,3.05,13.65,427.0,509.94,413.41
2018,12,26,14,0,845.0,67.0,3.1,13.6,404.0,498.24,404.48
2018,12,26,14,15,815.0,65.0,2.95,13.35,371.0,474.9,385.97
2018,12,26,14,30,785.0,63.0,2.8,13.1,338.0,449.63,365.54
2018,12,26,14,45,691.5,65.5,2.65,12.85,290.0,398.39,324.05
2018,12,26,15,0,598.0,68.0,2.5,12.6,242.0,349.92,284.2
2018,12,26,15,15,581.0,61.5,2.5,12.6,211.5,324.15,261.63
2018,12,26,15,30,564.0,55.0,2.5,12.6,181.0,297.43,237.35
2018,12,26,15,45,472.5,50.0,2.45,11.65,141.0,243.99,192.03
2018,12,26,16,0,381.0,45.0,2.4,10.7,101.0,194.13,149.02
2018,12,26,16,15,290.5,35.0,2.45,10.35,69.5,143.93,103.72
2018,12,26,16,30,200.0,25.0,2.5,10.0,38.0,94.15,36.65
2018,12,26,16,45,112.5,14.0,2.55,9.65,20.0,41.33,0.0
2018,12,26,17,0,25.0,3.0,2.6,9.3,2.0,0.0,0.0
2018,12,26,17,15,12.5,1.5,2.6,9.05,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.45,5.45,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.75,4.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.8,4.85,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.85,4.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.9,4.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.95,4.95,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,12,27,7,15,71.0,5.0,3.15,5.6,6.0,0.0,0.0
2018,12,27,7,30,142.0,10.0,3.3,6.2,12.0,9.83,0.0
2018,12,27,7,45,320.5,18.0,3.4,6.8,42.5,15.46,0.0
2018,12,27,8,0,499.0,26.0,3.5,7.4,73.0,21.49,12.15
2018,12,27,8,15,582.0,30.5,3.65,7.95,112.0,23.76,15.45
2018,12,27,8,30,665.0,35.0,3.8,8.5,151.0,26.14,17.94
2018,12,27,8,45,715.0,38.5,3.95,9.05,191.0,42.25,20.59
2018,12,27,9,0,765.0,42.0,4.1,9.6,231.0,84.64,40.46
2018,12,27,9,15,795.0,44.5,4.3,10.1,268.0,124.73,67.21
2018,12,27,9,30,825.0,47.0,4.5,10.6,305.0,166.1,100.18
2018,12,27,9,45,843.5,50.0,4.75,11.1,338.0,206.8,135.92
2018,12,27,10,0,862.0,53.0,5.0,11.6,371.0,247.39,172.9
2018,12,27,10,15,878.5,54.0,5.1,11.9,398.5,285.28,208.2
2018,12,27,10,30,895.0,55.0,5.2,12.2,426.0,322.42,242.78
2018,12,27,10,45,908.0,55.5,5.3,12.5,447.5,356.94,274.91
2018,12,27,11,0,921.0,56.0,5.4,12.8,469.0,390.04,305.35
2018,12,27,11,15,928.0,57.0,5.45,12.95,483.5,419.66,332.62
2018,12,27,11,30,935.0,58.0,5.5,13.1,498.0,447.18,357.61
2018,12,27,11,45,939.0,57.0,5.55,13.25,504.0,469.11,377.67
2018,12,27,12,0,943.0,56.0,5.6,13.4,510.0,488.48,395.24
2018,12,27,12,15,941.5,57.0,5.6,13.45,509.0,504.65,409.91
2018,12,27,12,30,940.0,58.0,5.6,13.5,508.0,517.96,421.95
2018,12,27,12,45,935.5,57.5,5.6,13.55,499.0,525.31,428.99
2018,12,27,13,0,931.0,57.0,5.6,13.6,490.0,529.67,433.4
2018,12,27,13,15,924.0,56.5,5.55,13.55,474.0,529.79,434.25
2018,12,27,13,30,917.0,56.0,5.5,13.5,458.0,526.98,432.52
2018,12,27,13,45,905.5,55.5,5.45,13.45,435.5,519.02,426.44
2018,12,27,14,0,894.0,55.0,5.4,13.4,413.0,508.34,417.88
2018,12,27,14,15,877.5,53.0,5.3,13.25,383.5,490.93,403.69
2018,12,27,14,30,861.0,51.0,5.2,13.1,354.0,471.17,387.18
2018,12,27,14,45,835.5,49.0,5.1,12.9,319.0,445.12,365.15
2018,12,27,15,0,810.0,47.0,5.0,12.7,284.0,417.48,341.16
2018,12,27,15,15,772.5,44.0,5.0,12.7,245.0,382.32,310.21
2018,12,27,15,30,735.0,41.0,5.0,12.7,206.0,348.84,279.67
2018,12,27,15,45,675.0,38.0,4.6,11.85,166.0,304.64,240.14
2018,12,27,16,0,615.0,35.0,4.2,11.0,126.0,261.83,200.69
2018,12,27,16,15,513.0,29.0,4.1,10.55,88.5,204.59,147.66
2018,12,27,16,30,411.0,23.0,4.0,10.1,51.0,148.3,64.95
2018,12,27,16,45,224.5,13.5,3.9,9.65,27.0,68.64,0.0
2018,12,27,17,0,38.0,4.0,3.8,9.2,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,3.8,9.0,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.45,6.95,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.4,6.65,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.45,5.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.5,5.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.35,4.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.3,4.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.3,4.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.3,4.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.3,4.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.3,4.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.3,4.25,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.25,4.15,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.15,4.05,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,12,28,7,15,38.5,4.0,3.1,4.45,4.5,0.0,0.0
2018,12,28,7,30,77.0,8.0,3.2,4.9,9.0,7.86,0.0
2018,12,28,7,45,185.0,20.5,3.25,5.35,34.5,16.74,0.0
2018,12,28,8,0,293.0,33.0,3.3,5.8,60.0,26.61,16.44
2018,12,28,8,15,482.5,34.5,3.4,6.25,106.0,25.4,17.03
2018,12,28,8,30,672.0,36.0,3.5,6.7,152.0,27.1,18.96
2018,12,28,8,45,722.5,38.5,3.6,7.15,192.0,41.7,20.62
2018,12,28,9,0,773.0,41.0,3.7,7.6,232.0,83.62,39.82
2018,12,28,9,15,805.5,42.5,3.75,8.15,269.0,123.47,66.2
2018,12,28,9,30,838.0,44.0,3.8,8.7,306.0,164.76,99.07
2018,12,28,9,45,860.0,45.5,3.9,9.2,339.0,205.28,134.66
2018,12,28,10,0,882.0,47.0,4.0,9.7,372.0,245.92,171.71
2018,12,28,10,15,896.5,48.5,3.95,10.05,399.5,284.45,207.67
2018,12,28,10,30,911.0,50.0,3.9,10.4,427.0,322.08,242.67
2018,12,28,10,45,921.0,50.5,3.85,10.8,448.0,356.13,274.29
2018,12,28,11,0,931.0,51.0,3.8,11.2,469.0,388.54,303.93
2018,12,28,11,15,936.5,52.0,3.8,11.45,483.0,417.89,330.68
2018,12,28,11,30,942.0,53.0,3.8,11.7,497.0,445.03,355.04
2018,12,28,11,45,944.5,53.5,3.8,11.95,503.5,468.01,375.54
2018,12,28,12,0,947.0,54.0,3.8,12.2,510.0,488.39,393.47
2018,12,28,12,15,944.0,55.0,3.7,12.35,509.0,503.99,407.19
2018,12,28,12,30,941.0,56.0,3.6,12.5,508.0,516.69,418.24
2018,12,28,12,45,933.5,58.5,3.55,12.6,500.0,525.8,426.3
2018,12,28,13,0,926.0,61.0,3.5,12.7,492.0,531.93,431.75
2018,12,28,13,15,920.0,59.5,3.4,12.75,476.0,531.61,431.97
2018,12,28,13,30,914.0,58.0,3.3,12.8,460.0,528.33,429.66
2018,12,28,13,45,903.5,56.5,3.2,12.85,437.0,519.9,423.07
2018,12,28,14,0,893.0,55.0,3.1,12.9,414.0,508.71,414.05
2018,12,28,14,15,876.0,53.5,2.95,12.7,384.5,491.7,400.39
2018,12,28,14,30,859.0,52.0,2.8,12.5,355.0,472.35,384.48
2018,12,28,14,45,834.0,50.0,2.6,12.35,320.5,446.62,362.84
2018,12,28,15,0,809.0,48.0,2.4,12.2,286.0,419.29,339.3
2018,12,28,15,15,772.0,45.5,2.4,12.2,247.5,387.13,311.39
2018,12,28,15,30,735.0,43.0,2.4,12.2,209.0,352.23,280.35
2018,12,28,15,45,675.5,39.0,2.05,10.75,168.5,307.02,241.12
2018,12,28,16,0,616.0,35.0,1.7,9.3,128.0,263.22,201.76
2018,12,28,16,15,513.5,29.5,1.7,8.85,90.0,206.16,149.62
2018,12,28,16,30,411.0,24.0,1.7,8.4,52.0,150.19,71.5
