Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,16,45,224.5,14.0,1.7,7.95,27.5,69.52,0.0
2018,12,28,17,0,38.0,4.0,1.7,7.5,3.0,0.0,0.0
2018,12,28,17,15,19.0,2.0,1.7,7.4,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,29,7,15,59.5,5.0,1.25,5.05,5.5,0.0,0.0
2018,12,29,7,30,119.0,10.0,1.3,5.5,11.0,9.83,0.0
2018,12,29,7,45,283.0,19.0,1.3,6.0,40.0,15.26,0.0
2018,12,29,8,0,447.0,28.0,1.3,6.5,69.0,23.73,13.98
2018,12,29,8,15,531.0,33.0,1.35,6.95,106.5,26.29,17.79
2018,12,29,8,30,615.0,38.0,1.4,7.4,144.0,28.98,20.63
2018,12,29,8,45,665.5,42.0,1.45,7.85,183.0,43.21,23.1
2018,12,29,9,0,716.0,46.0,1.5,8.3,222.0,81.09,39.69
2018,12,29,9,15,749.0,49.0,1.45,8.8,259.0,119.82,65.29
2018,12,29,9,30,782.0,52.0,1.4,9.3,296.0,160.31,97.16
2018,12,29,9,45,787.0,56.5,1.4,9.8,324.5,198.37,130.77
2018,12,29,10,0,792.0,61.0,1.4,10.3,353.0,235.45,164.58
2018,12,29,10,15,824.5,60.0,1.3,10.75,383.5,273.51,198.36
2018,12,29,10,30,857.0,59.0,1.2,11.2,414.0,314.1,233.93
2018,12,29,10,45,867.0,60.0,1.1,11.6,434.5,347.08,263.36
2018,12,29,11,0,877.0,61.0,1.0,12.0,455.0,378.57,290.83
2018,12,29,11,15,883.5,62.0,1.0,12.35,469.0,407.02,315.64
2018,12,29,11,30,890.0,63.0,1.0,12.7,483.0,433.47,338.25
2018,12,29,11,45,892.5,63.5,1.0,13.0,489.5,455.51,357.0
2018,12,29,12,0,895.0,64.0,1.0,13.3,496.0,475.09,373.41
2018,12,29,12,15,892.0,64.5,1.05,13.5,494.5,489.54,385.98
2018,12,29,12,30,889.0,65.0,1.1,13.7,493.0,501.22,396.16
2018,12,29,12,45,882.0,65.5,1.15,13.9,484.0,508.13,402.48
2018,12,29,13,0,875.0,66.0,1.2,14.1,475.0,512.2,406.43
2018,12,29,13,15,860.5,66.5,1.2,14.15,457.5,509.65,405.12
2018,12,29,13,30,846.0,67.0,1.2,14.2,440.0,505.72,402.56
2018,12,29,13,45,801.0,71.5,1.15,14.2,410.5,486.92,388.23
2018,12,29,14,0,756.0,76.0,1.1,14.2,381.0,465.92,372.06
2018,12,29,14,15,719.0,76.0,1.05,14.1,349.5,443.28,354.52
2018,12,29,14,30,682.0,76.0,1.0,14.0,318.0,418.4,334.89
2018,12,29,14,45,615.0,76.5,0.9,13.9,278.5,379.0,303.38
2018,12,29,15,0,548.0,77.0,0.8,13.8,239.0,339.81,271.61
2018,12,29,15,15,517.0,69.0,0.8,13.8,205.5,307.6,244.92
2018,12,29,15,30,486.0,61.0,0.8,13.8,172.0,275.18,217.22
2018,12,29,15,45,479.0,50.5,0.7,13.05,142.0,249.21,193.85
2018,12,29,16,0,472.0,40.0,0.6,12.3,112.0,222.33,168.49
2018,12,29,16,15,410.5,32.5,0.65,12.05,81.0,180.93,130.22
2018,12,29,16,30,349.0,25.0,0.7,11.8,50.0,138.55,69.41
2018,12,29,16,45,190.0,14.5,0.75,11.6,26.5,61.77,0.0
2018,12,29,17,0,31.0,4.0,0.8,11.4,3.0,0.0,0.0
2018,12,29,17,15,15.5,2.0,0.9,11.2,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,30,7,15,20.0,4.0,2.25,5.8,4.0,0.0,0.0
2018,12,30,7,30,40.0,8.0,2.3,6.0,8.0,7.86,0.0
2018,12,30,7,45,128.5,20.5,2.35,6.25,30.5,16.21,0.0
2018,12,30,8,0,217.0,33.0,2.4,6.5,53.0,25.68,15.51
2018,12,30,8,15,282.5,43.5,2.25,6.75,83.5,33.13,23.85
2018,12,30,8,30,348.0,54.0,2.1,7.0,114.0,40.33,30.89
2018,12,30,8,45,436.5,60.5,1.95,7.3,155.0,52.69,34.65
2018,12,30,9,0,525.0,67.0,1.8,7.6,196.0,85.05,50.03
2018,12,30,9,15,605.5,66.5,1.65,7.95,238.0,117.52,69.83
2018,12,30,9,30,686.0,66.0,1.5,8.3,280.0,156.17,98.3
2018,12,30,9,45,742.0,65.0,1.3,8.65,319.0,197.4,132.28
2018,12,30,10,0,798.0,64.0,1.1,9.0,358.0,239.3,167.97
2018,12,30,10,15,827.0,63.0,1.0,9.35,387.5,276.73,201.38
2018,12,30,10,30,856.0,62.0,0.9,9.7,417.0,316.43,236.35
2018,12,30,10,45,804.0,76.5,0.75,10.05,423.0,340.16,259.39
2018,12,30,11,0,752.0,91.0,0.6,10.4,429.0,359.47,277.71
2018,12,30,11,15,767.5,90.0,0.9,10.8,444.0,388.11,303.54
2018,12,30,11,30,783.0,89.0,1.2,11.2,459.0,414.07,326.74
2018,12,30,11,45,845.0,76.5,1.45,11.6,481.0,447.42,354.92
2018,12,30,12,0,907.0,64.0,1.7,12.0,503.0,480.9,382.91
2018,12,30,12,15,905.0,65.0,1.85,12.35,502.0,496.62,396.68
2018,12,30,12,30,903.0,66.0,2.0,12.7,501.0,509.57,408.09
2018,12,30,12,45,896.5,66.5,2.2,13.0,492.5,516.97,415.2
2018,12,30,13,0,890.0,67.0,2.4,13.3,484.0,521.49,419.82
2018,12,30,13,15,882.5,66.5,2.45,13.45,468.5,521.58,420.56
2018,12,30,13,30,875.0,66.0,2.5,13.6,453.0,518.85,418.91
2018,12,30,13,45,862.5,65.0,2.5,13.8,430.5,510.31,412.31
2018,12,30,14,0,850.0,64.0,2.5,14.0,408.0,500.9,404.76
2018,12,30,14,15,831.5,62.0,2.45,13.9,379.0,483.36,390.93
2018,12,30,14,30,813.0,60.0,2.4,13.8,350.0,463.57,374.98
2018,12,30,14,45,786.5,58.0,2.35,13.7,316.0,438.04,354.02
2018,12,30,15,0,760.0,56.0,2.3,13.6,282.0,410.97,331.24
2018,12,30,15,15,721.0,52.5,2.3,13.6,244.0,375.64,301.2
2018,12,30,15,30,682.0,49.0,2.3,13.6,206.0,339.9,269.93
2018,12,30,15,45,551.5,48.0,2.25,12.45,159.0,274.68,215.98
2018,12,30,16,0,421.0,47.0,2.2,11.3,112.0,212.87,164.11
2018,12,30,16,15,313.0,36.5,2.35,10.8,76.5,154.78,113.56
2018,12,30,16,30,205.0,26.0,2.5,10.3,41.0,99.55,52.91
2018,12,30,16,45,124.0,15.5,2.65,9.8,22.5,46.48,0.0
2018,12,30,17,0,43.0,5.0,2.8,9.3,4.0,0.0,0.0
2018,12,30,17,15,21.5,2.5,2.8,9.1,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.25,5.75,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.4,5.65,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.0,5.65,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,5.7,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,5.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.5,5.7,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.7,5.7,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.8,5.7,0.0,0.0,0.0
2018,12,31,7,15,76.0,5.0,4.85,5.95,6.0,0.0,0.0
2018,12,31,7,30,152.0,10.0,4.9,6.2,12.0,9.83,0.0
2018,12,31,7,45,339.0,17.5,5.0,6.45,42.5,15.08,0.0
2018,12,31,8,0,526.0,25.0,5.1,6.7,73.0,20.59,11.24
2018,12,31,8,15,609.0,29.5,5.2,7.1,113.0,22.91,14.71
2018,12,31,8,30,692.0,34.0,5.3,7.5,153.0,27.29,19.02
2018,12,31,8,45,741.5,37.0,5.4,7.9,194.0,41.72,21.52
2018,12,31,9,0,791.0,40.0,5.5,8.3,235.0,82.25,38.4
2018,12,31,9,15,822.0,43.0,5.65,8.7,273.5,124.09,66.1
2018,12,31,9,30,853.0,46.0,5.8,9.1,312.0,167.33,100.62
2018,12,31,9,45,874.0,48.0,5.95,9.55,346.0,208.92,137.3
2018,12,31,10,0,895.0,50.0,6.1,10.0,380.0,250.57,175.51
2018,12,31,10,15,910.5,51.5,6.1,10.25,408.5,290.11,212.74
2018,12,31,10,30,926.0,53.0,6.1,10.5,437.0,328.8,249.15
2018,12,31,10,45,936.5,54.0,6.1,10.8,459.0,364.27,282.56
2018,12,31,11,0,947.0,55.0,6.1,11.1,481.0,398.14,314.03
2018,12,31,11,15,951.0,55.5,6.05,11.25,494.5,427.17,341.15
2018,12,31,11,30,955.0,56.0,6.0,11.4,508.0,453.88,365.75
2018,12,31,11,45,957.0,56.5,5.95,11.6,515.0,477.25,387.02
2018,12,31,12,0,959.0,57.0,5.9,11.8,522.0,497.98,405.63
2018,12,31,12,15,956.0,58.0,5.85,11.9,521.0,514.11,420.27
2018,12,31,12,30,953.0,59.0,5.8,12.0,520.0,527.28,432.16
2018,12,31,12,45,946.5,60.0,5.75,12.1,511.5,535.75,439.97
2018,12,31,13,0,940.0,61.0,5.7,12.2,503.0,541.18,445.07
2018,12,31,13,15,933.0,61.0,5.7,12.2,487.5,542.28,446.75
2018,12,31,13,30,926.0,61.0,5.7,12.2,472.0,540.42,445.82
2018,12,31,13,45,914.5,60.0,5.65,12.2,449.0,532.28,439.54
2018,12,31,14,0,903.0,59.0,5.6,12.2,426.0,521.35,430.75
2018,12,31,14,15,886.0,57.0,5.5,12.05,396.5,503.93,416.58
2018,12,31,14,30,869.0,55.0,5.4,11.9,367.0,484.12,400.05
2018,12,31,14,45,844.5,53.0,5.25,11.8,332.0,458.63,378.26
2018,12,31,15,0,820.0,51.0,5.1,11.7,297.0,433.62,356.2
2018,12,31,15,15,783.5,48.5,5.1,11.7,258.0,399.26,325.96
2018,12,31,15,30,747.0,46.0,5.1,11.7,219.0,364.25,294.24
2018,12,31,15,45,461.5,45.0,2.8,11.95,145.5,238.07,188.33
2018,12,31,16,0,176.0,44.0,0.5,12.2,72.0,122.53,93.37
2018,12,31,16,15,128.5,36.0,0.55,11.95,53.0,88.6,63.99
2018,12,31,16,30,81.0,28.0,0.6,11.7,34.0,62.44,33.63
2018,12,31,16,45,54.5,16.0,0.65,11.45,19.0,29.57,0.0
2018,12,31,17,0,28.0,4.0,0.7,11.2,4.0,0.0,0.0
2018,12,31,17,15,14.0,2.0,0.65,11.1,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.35,10.8,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
